Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
906033,Daubeney Ave Saxilby,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
906033,Daubeney Ave Saxilby,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
906033,Daubeney Ave Saxilby,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
906033,Daubeney Ave Saxilby,2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
906033,Daubeney Ave Saxilby,2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
906033,Daubeney Ave Saxilby,2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
906033,Daubeney Ave Saxilby,2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,4.73
906033,Daubeney Ave Saxilby,2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,6.28
906033,Daubeney Ave Saxilby,2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,13.2
906033,Daubeney Ave Saxilby,2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,30.9
906033,Daubeney Ave Saxilby,2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,27.8
906033,Daubeney Ave Saxilby,2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,28.9
906033,Daubeney Ave Saxilby,2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,56.7
906033,Daubeney Ave Saxilby,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
906033,Daubeney Ave Saxilby,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
906033,Daubeney Ave Saxilby,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
906033,Daubeney Ave Saxilby,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.19
906033,Daubeney Ave Saxilby,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.5
906033,Daubeney Ave Saxilby,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.52
906033,Daubeney Ave Saxilby,2023-08-07 01:40:00+00:00,feeder,2.0,N Current (RMS),A,6.6
906033,Daubeney Ave Saxilby,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
906033,Daubeney Ave Saxilby,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
906033,Daubeney Ave Saxilby,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
906033,Daubeney Ave Saxilby,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
906033,Daubeney Ave Saxilby,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
906033,Daubeney Ave Saxilby,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.32
906033,Daubeney Ave Saxilby,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
906033,Daubeney Ave Saxilby,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.05
906033,Daubeney Ave Saxilby,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.95
906033,Daubeney Ave Saxilby,2023-08-07 01:40:00+00:00,feeder,1.0,N Current (RMS),A,28.3
906033,Daubeney Ave Saxilby,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
906033,Daubeney Ave Saxilby,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
906033,Daubeney Ave Saxilby,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,51.2
906033,Daubeney Ave Saxilby,2023-08-07 01:40:00+00:00,transformer,,Temperature,C,28.4
906033,Daubeney Ave Saxilby,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
906033,Daubeney Ave Saxilby,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
906033,Daubeney Ave Saxilby,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
906033,Daubeney Ave Saxilby,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
906033,Daubeney Ave Saxilby,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
906033,Daubeney Ave Saxilby,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
906033,Daubeney Ave Saxilby,2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
906033,Daubeney Ave Saxilby,2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
906033,Daubeney Ave Saxilby,2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
906033,Daubeney Ave Saxilby,2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,4.77
906033,Daubeney Ave Saxilby,2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,6.55
906033,Daubeney Ave Saxilby,2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,13.47
906033,Daubeney Ave Saxilby,2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,29.2
906033,Daubeney Ave Saxilby,2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,27.7
906033,Daubeney Ave Saxilby,2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,29.5
906033,Daubeney Ave Saxilby,2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,57.6
906033,Daubeney Ave Saxilby,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
906033,Daubeney Ave Saxilby,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
906033,Daubeney Ave Saxilby,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
906033,Daubeney Ave Saxilby,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.25
906033,Daubeney Ave Saxilby,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.83
906033,Daubeney Ave Saxilby,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.26
906033,Daubeney Ave Saxilby,2023-08-07 01:30:00+00:00,feeder,2.0,N Current (RMS),A,7.9
906033,Daubeney Ave Saxilby,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
906033,Daubeney Ave Saxilby,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
906033,Daubeney Ave Saxilby,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
906033,Daubeney Ave Saxilby,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
906033,Daubeney Ave Saxilby,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
906033,Daubeney Ave Saxilby,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.47
906033,Daubeney Ave Saxilby,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.14
906033,Daubeney Ave Saxilby,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.07
906033,Daubeney Ave Saxilby,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.72
906033,Daubeney Ave Saxilby,2023-08-07 01:30:00+00:00,feeder,1.0,N Current (RMS),A,25.6
906033,Daubeney Ave Saxilby,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
906033,Daubeney Ave Saxilby,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
906033,Daubeney Ave Saxilby,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,50.3
906033,Daubeney Ave Saxilby,2023-08-07 01:30:00+00:00,transformer,,Temperature,C,28.4
906033,Daubeney Ave Saxilby,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
906033,Daubeney Ave Saxilby,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
906033,Daubeney Ave Saxilby,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.93
906033,Daubeney Ave Saxilby,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
906033,Daubeney Ave Saxilby,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.23
906033,Daubeney Ave Saxilby,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
906033,Daubeney Ave Saxilby,2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
906033,Daubeney Ave Saxilby,2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
906033,Daubeney Ave Saxilby,2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
906033,Daubeney Ave Saxilby,2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,6.39
906033,Daubeney Ave Saxilby,2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,6.9
906033,Daubeney Ave Saxilby,2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,12.98
906033,Daubeney Ave Saxilby,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,28.3
906033,Daubeney Ave Saxilby,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,32.5
906033,Daubeney Ave Saxilby,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,30.5
906033,Daubeney Ave Saxilby,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,56.2
906033,Daubeney Ave Saxilby,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
906033,Daubeney Ave Saxilby,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
906033,Daubeney Ave Saxilby,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
906033,Daubeney Ave Saxilby,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
906033,Daubeney Ave Saxilby,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.79
906033,Daubeney Ave Saxilby,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
906033,Daubeney Ave Saxilby,2023-08-07 01:20:00+00:00,feeder,2.0,N Current (RMS),A,7.7
906033,Daubeney Ave Saxilby,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
906033,Daubeney Ave Saxilby,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
906033,Daubeney Ave Saxilby,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
906033,Daubeney Ave Saxilby,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
906033,Daubeney Ave Saxilby,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
906033,Daubeney Ave Saxilby,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.61
906033,Daubeney Ave Saxilby,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.49
906033,Daubeney Ave Saxilby,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.03
906033,Daubeney Ave Saxilby,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.42
906033,Daubeney Ave Saxilby,2023-08-07 01:20:00+00:00,feeder,1.0,N Current (RMS),A,25.1
906033,Daubeney Ave Saxilby,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
906033,Daubeney Ave Saxilby,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
906033,Daubeney Ave Saxilby,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.5
906033,Daubeney Ave Saxilby,2023-08-07 01:20:00+00:00,transformer,,Temperature,C,28.4
906033,Daubeney Ave Saxilby,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.15
906033,Daubeney Ave Saxilby,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.21
906033,Daubeney Ave Saxilby,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.95
906033,Daubeney Ave Saxilby,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
906033,Daubeney Ave Saxilby,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
906033,Daubeney Ave Saxilby,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
906033,Daubeney Ave Saxilby,2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
906033,Daubeney Ave Saxilby,2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
906033,Daubeney Ave Saxilby,2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
906033,Daubeney Ave Saxilby,2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,7.02
906033,Daubeney Ave Saxilby,2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,6.83
906033,Daubeney Ave Saxilby,2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,12.6
906033,Daubeney Ave Saxilby,2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,27.4
906033,Daubeney Ave Saxilby,2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,34.5
906033,Daubeney Ave Saxilby,2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,30.9
906033,Daubeney Ave Saxilby,2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,55.2
906033,Daubeney Ave Saxilby,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
906033,Daubeney Ave Saxilby,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
906033,Daubeney Ave Saxilby,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
906033,Daubeney Ave Saxilby,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.39
906033,Daubeney Ave Saxilby,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.96
906033,Daubeney Ave Saxilby,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.41
906033,Daubeney Ave Saxilby,2023-08-07 01:10:00+00:00,feeder,2.0,N Current (RMS),A,8.0
906033,Daubeney Ave Saxilby,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
906033,Daubeney Ave Saxilby,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
906033,Daubeney Ave Saxilby,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
906033,Daubeney Ave Saxilby,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
906033,Daubeney Ave Saxilby,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
906033,Daubeney Ave Saxilby,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.55
906033,Daubeney Ave Saxilby,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
906033,Daubeney Ave Saxilby,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.44
906033,Daubeney Ave Saxilby,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.83
906033,Daubeney Ave Saxilby,2023-08-07 01:10:00+00:00,feeder,1.0,N Current (RMS),A,26.5
906033,Daubeney Ave Saxilby,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
906033,Daubeney Ave Saxilby,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
906033,Daubeney Ave Saxilby,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.8
906033,Daubeney Ave Saxilby,2023-08-07 01:10:00+00:00,transformer,,Temperature,C,28.5
906033,Daubeney Ave Saxilby,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.17
906033,Daubeney Ave Saxilby,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
906033,Daubeney Ave Saxilby,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
906033,Daubeney Ave Saxilby,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
906033,Daubeney Ave Saxilby,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.23
906033,Daubeney Ave Saxilby,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
906033,Daubeney Ave Saxilby,2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
906033,Daubeney Ave Saxilby,2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
906033,Daubeney Ave Saxilby,2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
906033,Daubeney Ave Saxilby,2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,5.42
906033,Daubeney Ave Saxilby,2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,7.4
906033,Daubeney Ave Saxilby,2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,13.23
906033,Daubeney Ave Saxilby,2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,29.5
906033,Daubeney Ave Saxilby,2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,29.1
906033,Daubeney Ave Saxilby,2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,32.0
906033,Daubeney Ave Saxilby,2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,57.1
906033,Daubeney Ave Saxilby,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
906033,Daubeney Ave Saxilby,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
906033,Daubeney Ave Saxilby,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
906033,Daubeney Ave Saxilby,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.03
906033,Daubeney Ave Saxilby,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
906033,Daubeney Ave Saxilby,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
906033,Daubeney Ave Saxilby,2023-08-07 01:00:00+00:00,feeder,2.0,N Current (RMS),A,17.9
906033,Daubeney Ave Saxilby,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
906033,Daubeney Ave Saxilby,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
906033,Daubeney Ave Saxilby,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
906033,Daubeney Ave Saxilby,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
906033,Daubeney Ave Saxilby,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
906033,Daubeney Ave Saxilby,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.54
906033,Daubeney Ave Saxilby,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.27
906033,Daubeney Ave Saxilby,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.56
906033,Daubeney Ave Saxilby,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.82
906033,Daubeney Ave Saxilby,2023-08-07 01:00:00+00:00,feeder,1.0,N Current (RMS),A,25.8
906033,Daubeney Ave Saxilby,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
906033,Daubeney Ave Saxilby,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
906033,Daubeney Ave Saxilby,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,50.9
906033,Daubeney Ave Saxilby,2023-08-07 01:00:00+00:00,transformer,,Temperature,C,28.5
906033,Daubeney Ave Saxilby,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
906033,Daubeney Ave Saxilby,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
906033,Daubeney Ave Saxilby,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
906033,Daubeney Ave Saxilby,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
906033,Daubeney Ave Saxilby,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
906033,Daubeney Ave Saxilby,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
906033,Daubeney Ave Saxilby,2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
906033,Daubeney Ave Saxilby,2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
906033,Daubeney Ave Saxilby,2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
906033,Daubeney Ave Saxilby,2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,9.3
906033,Daubeney Ave Saxilby,2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,7.47
906033,Daubeney Ave Saxilby,2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,13.2
906033,Daubeney Ave Saxilby,2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,37.1
906033,Daubeney Ave Saxilby,2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,42.0
906033,Daubeney Ave Saxilby,2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,32.2
906033,Daubeney Ave Saxilby,2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,57.3
906033,Daubeney Ave Saxilby,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
906033,Daubeney Ave Saxilby,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
906033,Daubeney Ave Saxilby,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
906033,Daubeney Ave Saxilby,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.05
906033,Daubeney Ave Saxilby,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.93
906033,Daubeney Ave Saxilby,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.31
906033,Daubeney Ave Saxilby,2023-08-07 00:50:00+00:00,feeder,2.0,N Current (RMS),A,18.1
906033,Daubeney Ave Saxilby,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
906033,Daubeney Ave Saxilby,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
906033,Daubeney Ave Saxilby,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
906033,Daubeney Ave Saxilby,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
906033,Daubeney Ave Saxilby,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
906033,Daubeney Ave Saxilby,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.2
906033,Daubeney Ave Saxilby,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
906033,Daubeney Ave Saxilby,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.24
906033,Daubeney Ave Saxilby,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.05
906033,Daubeney Ave Saxilby,2023-08-07 00:50:00+00:00,feeder,1.0,N Current (RMS),A,27.8
906033,Daubeney Ave Saxilby,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
906033,Daubeney Ave Saxilby,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
906033,Daubeney Ave Saxilby,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.5
906033,Daubeney Ave Saxilby,2023-08-07 00:50:00+00:00,transformer,,Temperature,C,28.5
906033,Daubeney Ave Saxilby,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
906033,Daubeney Ave Saxilby,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
906033,Daubeney Ave Saxilby,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.91
906033,Daubeney Ave Saxilby,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
906033,Daubeney Ave Saxilby,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
906033,Daubeney Ave Saxilby,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
906033,Daubeney Ave Saxilby,2023-08-07 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
906033,Daubeney Ave Saxilby,2023-08-07 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
906033,Daubeney Ave Saxilby,2023-08-07 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
906033,Daubeney Ave Saxilby,2023-08-07 00:50:00+00:00,busbar,,L3 Active Power,kW,9.05
906033,Daubeney Ave Saxilby,2023-08-07 00:50:00+00:00,busbar,,L2 Active Power,kW,7.16
906033,Daubeney Ave Saxilby,2023-08-07 00:50:00+00:00,busbar,,L1 Active Power,kW,13.36
906033,Daubeney Ave Saxilby,2023-08-07 00:50:00+00:00,busbar,,N Current (RMS),A,40.0
906033,Daubeney Ave Saxilby,2023-08-07 00:50:00+00:00,busbar,,L3 Current (RMS),A,41.4
906033,Daubeney Ave Saxilby,2023-08-07 00:50:00+00:00,busbar,,L2 Current (RMS),A,31.5
906033,Daubeney Ave Saxilby,2023-08-07 00:50:00+00:00,busbar,,L1 Current (RMS),A,57.6
906033,Daubeney Ave Saxilby,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
906033,Daubeney Ave Saxilby,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
906033,Daubeney Ave Saxilby,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
906033,Daubeney Ave Saxilby,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.46
906033,Daubeney Ave Saxilby,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.13
906033,Daubeney Ave Saxilby,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.24
906033,Daubeney Ave Saxilby,2023-08-07 00:40:00+00:00,feeder,2.0,N Current (RMS),A,9.2
906033,Daubeney Ave Saxilby,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
906033,Daubeney Ave Saxilby,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
906033,Daubeney Ave Saxilby,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
906033,Daubeney Ave Saxilby,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
906033,Daubeney Ave Saxilby,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
906033,Daubeney Ave Saxilby,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.45
906033,Daubeney Ave Saxilby,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.12
906033,Daubeney Ave Saxilby,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.3
906033,Daubeney Ave Saxilby,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.67
906033,Daubeney Ave Saxilby,2023-08-07 00:40:00+00:00,feeder,1.0,N Current (RMS),A,26.2
906033,Daubeney Ave Saxilby,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
906033,Daubeney Ave Saxilby,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
906033,Daubeney Ave Saxilby,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,50.3
906033,Daubeney Ave Saxilby,2023-08-07 00:40:00+00:00,transformer,,Temperature,C,28.6
906033,Daubeney Ave Saxilby,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
906033,Daubeney Ave Saxilby,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
906033,Daubeney Ave Saxilby,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
906033,Daubeney Ave Saxilby,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
906033,Daubeney Ave Saxilby,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
906033,Daubeney Ave Saxilby,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
906033,Daubeney Ave Saxilby,2023-08-07 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
906033,Daubeney Ave Saxilby,2023-08-07 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
906033,Daubeney Ave Saxilby,2023-08-07 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
906033,Daubeney Ave Saxilby,2023-08-07 00:40:00+00:00,busbar,,L3 Active Power,kW,5.57
906033,Daubeney Ave Saxilby,2023-08-07 00:40:00+00:00,busbar,,L2 Active Power,kW,7.43
906033,Daubeney Ave Saxilby,2023-08-07 00:40:00+00:00,busbar,,L1 Active Power,kW,12.91
906033,Daubeney Ave Saxilby,2023-08-07 00:40:00+00:00,busbar,,N Current (RMS),A,30.1
906033,Daubeney Ave Saxilby,2023-08-07 00:40:00+00:00,busbar,,L3 Current (RMS),A,29.5
906033,Daubeney Ave Saxilby,2023-08-07 00:40:00+00:00,busbar,,L2 Current (RMS),A,32.2
906033,Daubeney Ave Saxilby,2023-08-07 00:40:00+00:00,busbar,,L1 Current (RMS),A,55.9
906033,Daubeney Ave Saxilby,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
906033,Daubeney Ave Saxilby,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
906033,Daubeney Ave Saxilby,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
906033,Daubeney Ave Saxilby,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.2
906033,Daubeney Ave Saxilby,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.65
906033,Daubeney Ave Saxilby,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.37
906033,Daubeney Ave Saxilby,2023-08-07 00:30:00+00:00,feeder,2.0,N Current (RMS),A,7.2
906033,Daubeney Ave Saxilby,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
906033,Daubeney Ave Saxilby,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
906033,Daubeney Ave Saxilby,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
906033,Daubeney Ave Saxilby,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
906033,Daubeney Ave Saxilby,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
906033,Daubeney Ave Saxilby,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.3
906033,Daubeney Ave Saxilby,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.26
906033,Daubeney Ave Saxilby,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.28
906033,Daubeney Ave Saxilby,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.55
906033,Daubeney Ave Saxilby,2023-08-07 00:30:00+00:00,feeder,1.0,N Current (RMS),A,26.2
906033,Daubeney Ave Saxilby,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
906033,Daubeney Ave Saxilby,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
906033,Daubeney Ave Saxilby,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,49.7
906033,Daubeney Ave Saxilby,2023-08-07 00:30:00+00:00,transformer,,Temperature,C,28.6
906033,Daubeney Ave Saxilby,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
906033,Daubeney Ave Saxilby,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
906033,Daubeney Ave Saxilby,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
906033,Daubeney Ave Saxilby,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
906033,Daubeney Ave Saxilby,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.19
906033,Daubeney Ave Saxilby,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
906033,Daubeney Ave Saxilby,2023-08-07 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
906033,Daubeney Ave Saxilby,2023-08-07 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
906033,Daubeney Ave Saxilby,2023-08-07 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
906033,Daubeney Ave Saxilby,2023-08-07 00:30:00+00:00,busbar,,L3 Active Power,kW,5.46
906033,Daubeney Ave Saxilby,2023-08-07 00:30:00+00:00,busbar,,L2 Active Power,kW,6.93
906033,Daubeney Ave Saxilby,2023-08-07 00:30:00+00:00,busbar,,L1 Active Power,kW,12.92
906033,Daubeney Ave Saxilby,2023-08-07 00:30:00+00:00,busbar,,N Current (RMS),A,27.5
906033,Daubeney Ave Saxilby,2023-08-07 00:30:00+00:00,busbar,,L3 Current (RMS),A,29.3
906033,Daubeney Ave Saxilby,2023-08-07 00:30:00+00:00,busbar,,L2 Current (RMS),A,30.7
906033,Daubeney Ave Saxilby,2023-08-07 00:30:00+00:00,busbar,,L1 Current (RMS),A,55.8
906033,Daubeney Ave Saxilby,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
906033,Daubeney Ave Saxilby,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
906033,Daubeney Ave Saxilby,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
906033,Daubeney Ave Saxilby,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.13
906033,Daubeney Ave Saxilby,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.64
906033,Daubeney Ave Saxilby,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.4
906033,Daubeney Ave Saxilby,2023-08-07 00:20:00+00:00,feeder,2.0,N Current (RMS),A,7.3
906033,Daubeney Ave Saxilby,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
906033,Daubeney Ave Saxilby,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
906033,Daubeney Ave Saxilby,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
906033,Daubeney Ave Saxilby,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
906033,Daubeney Ave Saxilby,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
906033,Daubeney Ave Saxilby,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.29
906033,Daubeney Ave Saxilby,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.05
906033,Daubeney Ave Saxilby,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.31
906033,Daubeney Ave Saxilby,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.63
906033,Daubeney Ave Saxilby,2023-08-07 00:20:00+00:00,feeder,1.0,N Current (RMS),A,36.0
906033,Daubeney Ave Saxilby,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
906033,Daubeney Ave Saxilby,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
906033,Daubeney Ave Saxilby,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,61.8
906033,Daubeney Ave Saxilby,2023-08-07 00:20:00+00:00,transformer,,Temperature,C,28.6
906033,Daubeney Ave Saxilby,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
906033,Daubeney Ave Saxilby,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
906033,Daubeney Ave Saxilby,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
906033,Daubeney Ave Saxilby,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
906033,Daubeney Ave Saxilby,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
906033,Daubeney Ave Saxilby,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
906033,Daubeney Ave Saxilby,2023-08-07 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
906033,Daubeney Ave Saxilby,2023-08-07 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
906033,Daubeney Ave Saxilby,2023-08-07 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
906033,Daubeney Ave Saxilby,2023-08-07 00:20:00+00:00,busbar,,L3 Active Power,kW,5.18
906033,Daubeney Ave Saxilby,2023-08-07 00:20:00+00:00,busbar,,L2 Active Power,kW,6.95
906033,Daubeney Ave Saxilby,2023-08-07 00:20:00+00:00,busbar,,L1 Active Power,kW,16.03
906033,Daubeney Ave Saxilby,2023-08-07 00:20:00+00:00,busbar,,N Current (RMS),A,37.8
906033,Daubeney Ave Saxilby,2023-08-07 00:20:00+00:00,busbar,,L3 Current (RMS),A,29.2
906033,Daubeney Ave Saxilby,2023-08-07 00:20:00+00:00,busbar,,L2 Current (RMS),A,30.9
906033,Daubeney Ave Saxilby,2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,67.9
906033,Daubeney Ave Saxilby,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
906033,Daubeney Ave Saxilby,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
906033,Daubeney Ave Saxilby,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
906033,Daubeney Ave Saxilby,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.17
906033,Daubeney Ave Saxilby,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.62
906033,Daubeney Ave Saxilby,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.37
906033,Daubeney Ave Saxilby,2023-08-07 00:10:00+00:00,feeder,2.0,N Current (RMS),A,7.1
906033,Daubeney Ave Saxilby,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
906033,Daubeney Ave Saxilby,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
906033,Daubeney Ave Saxilby,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
906033,Daubeney Ave Saxilby,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
906033,Daubeney Ave Saxilby,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
906033,Daubeney Ave Saxilby,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
906033,Daubeney Ave Saxilby,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.14
906033,Daubeney Ave Saxilby,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.65
906033,Daubeney Ave Saxilby,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.37
906033,Daubeney Ave Saxilby,2023-08-07 00:10:00+00:00,feeder,1.0,N Current (RMS),A,37.3
906033,Daubeney Ave Saxilby,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
906033,Daubeney Ave Saxilby,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.7
906033,Daubeney Ave Saxilby,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,68.6
906033,Daubeney Ave Saxilby,2023-08-07 00:10:00+00:00,transformer,,Temperature,C,28.7
906033,Daubeney Ave Saxilby,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
906033,Daubeney Ave Saxilby,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
906033,Daubeney Ave Saxilby,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
906033,Daubeney Ave Saxilby,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
906033,Daubeney Ave Saxilby,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
906033,Daubeney Ave Saxilby,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
906033,Daubeney Ave Saxilby,2023-08-07 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
906033,Daubeney Ave Saxilby,2023-08-07 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
906033,Daubeney Ave Saxilby,2023-08-07 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
906033,Daubeney Ave Saxilby,2023-08-07 00:10:00+00:00,busbar,,L3 Active Power,kW,7.31
906033,Daubeney Ave Saxilby,2023-08-07 00:10:00+00:00,busbar,,L2 Active Power,kW,8.27
906033,Daubeney Ave Saxilby,2023-08-07 00:10:00+00:00,busbar,,L1 Active Power,kW,17.75
906033,Daubeney Ave Saxilby,2023-08-07 00:10:00+00:00,busbar,,N Current (RMS),A,39.1
906033,Daubeney Ave Saxilby,2023-08-07 00:10:00+00:00,busbar,,L3 Current (RMS),A,35.6
906033,Daubeney Ave Saxilby,2023-08-07 00:10:00+00:00,busbar,,L2 Current (RMS),A,36.1
906033,Daubeney Ave Saxilby,2023-08-07 00:10:00+00:00,busbar,,L1 Current (RMS),A,74.7
906033,Daubeney Ave Saxilby,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
906033,Daubeney Ave Saxilby,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
906033,Daubeney Ave Saxilby,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
906033,Daubeney Ave Saxilby,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.26
906033,Daubeney Ave Saxilby,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
906033,Daubeney Ave Saxilby,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.36
906033,Daubeney Ave Saxilby,2023-08-07 00:00:00+00:00,feeder,2.0,N Current (RMS),A,7.6
906033,Daubeney Ave Saxilby,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
906033,Daubeney Ave Saxilby,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
906033,Daubeney Ave Saxilby,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
906033,Daubeney Ave Saxilby,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
906033,Daubeney Ave Saxilby,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
906033,Daubeney Ave Saxilby,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
906033,Daubeney Ave Saxilby,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.31
906033,Daubeney Ave Saxilby,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.75
906033,Daubeney Ave Saxilby,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.12
906033,Daubeney Ave Saxilby,2023-08-07 00:00:00+00:00,feeder,1.0,N Current (RMS),A,47.8
906033,Daubeney Ave Saxilby,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
906033,Daubeney Ave Saxilby,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
906033,Daubeney Ave Saxilby,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,75.3
906033,Daubeney Ave Saxilby,2023-08-07 00:00:00+00:00,transformer,,Temperature,C,28.7
906033,Daubeney Ave Saxilby,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.14
906033,Daubeney Ave Saxilby,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
906033,Daubeney Ave Saxilby,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
906033,Daubeney Ave Saxilby,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
906033,Daubeney Ave Saxilby,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
906033,Daubeney Ave Saxilby,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
906033,Daubeney Ave Saxilby,2023-08-07 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
906033,Daubeney Ave Saxilby,2023-08-07 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
906033,Daubeney Ave Saxilby,2023-08-07 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
906033,Daubeney Ave Saxilby,2023-08-07 00:00:00+00:00,busbar,,L3 Active Power,kW,5.57
906033,Daubeney Ave Saxilby,2023-08-07 00:00:00+00:00,busbar,,L2 Active Power,kW,8.47
906033,Daubeney Ave Saxilby,2023-08-07 00:00:00+00:00,busbar,,L1 Active Power,kW,19.48
906033,Daubeney Ave Saxilby,2023-08-07 00:00:00+00:00,busbar,,N Current (RMS),A,50.4
906033,Daubeney Ave Saxilby,2023-08-07 00:00:00+00:00,busbar,,L3 Current (RMS),A,29.6
906033,Daubeney Ave Saxilby,2023-08-07 00:00:00+00:00,busbar,,L2 Current (RMS),A,37.2
906033,Daubeney Ave Saxilby,2023-08-07 00:00:00+00:00,busbar,,L1 Current (RMS),A,81.4
906033,Daubeney Ave Saxilby,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
906033,Daubeney Ave Saxilby,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
906033,Daubeney Ave Saxilby,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
906033,Daubeney Ave Saxilby,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
906033,Daubeney Ave Saxilby,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
906033,Daubeney Ave Saxilby,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.5
906033,Daubeney Ave Saxilby,2023-08-13 23:50:00+00:00,feeder,2.0,N Current (RMS),A,7.6
906033,Daubeney Ave Saxilby,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
906033,Daubeney Ave Saxilby,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
906033,Daubeney Ave Saxilby,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
906033,Daubeney Ave Saxilby,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
906033,Daubeney Ave Saxilby,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
906033,Daubeney Ave Saxilby,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
906033,Daubeney Ave Saxilby,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.81
906033,Daubeney Ave Saxilby,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.68
906033,Daubeney Ave Saxilby,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.93
906033,Daubeney Ave Saxilby,2023-08-13 23:50:00+00:00,feeder,1.0,N Current (RMS),A,26.2
906033,Daubeney Ave Saxilby,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
906033,Daubeney Ave Saxilby,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
906033,Daubeney Ave Saxilby,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.1
906033,Daubeney Ave Saxilby,2023-08-13 23:50:00+00:00,transformer,,Temperature,C,31.0
906033,Daubeney Ave Saxilby,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
906033,Daubeney Ave Saxilby,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.18
906033,Daubeney Ave Saxilby,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
906033,Daubeney Ave Saxilby,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.2
906033,Daubeney Ave Saxilby,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
906033,Daubeney Ave Saxilby,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.83
906033,Daubeney Ave Saxilby,2023-08-13 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
906033,Daubeney Ave Saxilby,2023-08-13 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
906033,Daubeney Ave Saxilby,2023-08-13 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
906033,Daubeney Ave Saxilby,2023-08-13 23:50:00+00:00,busbar,,L3 Active Power,kW,6.31
906033,Daubeney Ave Saxilby,2023-08-13 23:50:00+00:00,busbar,,L2 Active Power,kW,7.69
906033,Daubeney Ave Saxilby,2023-08-13 23:50:00+00:00,busbar,,L1 Active Power,kW,13.43
906033,Daubeney Ave Saxilby,2023-08-13 23:50:00+00:00,busbar,,N Current (RMS),A,27.6
906033,Daubeney Ave Saxilby,2023-08-13 23:50:00+00:00,busbar,,L3 Current (RMS),A,31.4
906033,Daubeney Ave Saxilby,2023-08-13 23:50:00+00:00,busbar,,L2 Current (RMS),A,33.3
906033,Daubeney Ave Saxilby,2023-08-13 23:50:00+00:00,busbar,,L1 Current (RMS),A,57.2
906033,Daubeney Ave Saxilby,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
906033,Daubeney Ave Saxilby,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
906033,Daubeney Ave Saxilby,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
906033,Daubeney Ave Saxilby,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.55
906033,Daubeney Ave Saxilby,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.97
906033,Daubeney Ave Saxilby,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.73
906033,Daubeney Ave Saxilby,2023-08-13 23:40:00+00:00,feeder,2.0,N Current (RMS),A,7.1
906033,Daubeney Ave Saxilby,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
906033,Daubeney Ave Saxilby,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
906033,Daubeney Ave Saxilby,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
906033,Daubeney Ave Saxilby,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
906033,Daubeney Ave Saxilby,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
906033,Daubeney Ave Saxilby,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
906033,Daubeney Ave Saxilby,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.26
906033,Daubeney Ave Saxilby,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.89
906033,Daubeney Ave Saxilby,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.42
906033,Daubeney Ave Saxilby,2023-08-13 23:40:00+00:00,feeder,1.0,N Current (RMS),A,26.4
906033,Daubeney Ave Saxilby,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
906033,Daubeney Ave Saxilby,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
906033,Daubeney Ave Saxilby,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,52.0
906033,Daubeney Ave Saxilby,2023-08-13 23:40:00+00:00,transformer,,Temperature,C,31.0
906033,Daubeney Ave Saxilby,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
906033,Daubeney Ave Saxilby,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.22
906033,Daubeney Ave Saxilby,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
906033,Daubeney Ave Saxilby,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.28
906033,Daubeney Ave Saxilby,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
906033,Daubeney Ave Saxilby,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.03
906033,Daubeney Ave Saxilby,2023-08-13 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
906033,Daubeney Ave Saxilby,2023-08-13 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
906033,Daubeney Ave Saxilby,2023-08-13 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
906033,Daubeney Ave Saxilby,2023-08-13 23:40:00+00:00,busbar,,L3 Active Power,kW,6.8
906033,Daubeney Ave Saxilby,2023-08-13 23:40:00+00:00,busbar,,L2 Active Power,kW,7.86
906033,Daubeney Ave Saxilby,2023-08-13 23:40:00+00:00,busbar,,L1 Active Power,kW,14.15
906033,Daubeney Ave Saxilby,2023-08-13 23:40:00+00:00,busbar,,N Current (RMS),A,26.7
906033,Daubeney Ave Saxilby,2023-08-13 23:40:00+00:00,busbar,,L3 Current (RMS),A,33.2
906033,Daubeney Ave Saxilby,2023-08-13 23:40:00+00:00,busbar,,L2 Current (RMS),A,34.0
906033,Daubeney Ave Saxilby,2023-08-13 23:40:00+00:00,busbar,,L1 Current (RMS),A,59.8
906033,Daubeney Ave Saxilby,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
906033,Daubeney Ave Saxilby,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
906033,Daubeney Ave Saxilby,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
906033,Daubeney Ave Saxilby,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.76
906033,Daubeney Ave Saxilby,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.06
906033,Daubeney Ave Saxilby,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.7
906033,Daubeney Ave Saxilby,2023-08-13 23:30:00+00:00,feeder,2.0,N Current (RMS),A,7.8
906033,Daubeney Ave Saxilby,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
906033,Daubeney Ave Saxilby,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
906033,Daubeney Ave Saxilby,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
906033,Daubeney Ave Saxilby,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
906033,Daubeney Ave Saxilby,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
906033,Daubeney Ave Saxilby,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
906033,Daubeney Ave Saxilby,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.37
906033,Daubeney Ave Saxilby,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.5
906033,Daubeney Ave Saxilby,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.21
906033,Daubeney Ave Saxilby,2023-08-13 23:30:00+00:00,feeder,1.0,N Current (RMS),A,28.0
906033,Daubeney Ave Saxilby,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
906033,Daubeney Ave Saxilby,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
906033,Daubeney Ave Saxilby,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,54.9
906033,Daubeney Ave Saxilby,2023-08-13 23:30:00+00:00,transformer,,Temperature,C,31.0
906033,Daubeney Ave Saxilby,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.14
906033,Daubeney Ave Saxilby,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.26
906033,Daubeney Ave Saxilby,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
906033,Daubeney Ave Saxilby,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.28
906033,Daubeney Ave Saxilby,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
906033,Daubeney Ave Saxilby,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.93
906033,Daubeney Ave Saxilby,2023-08-13 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
906033,Daubeney Ave Saxilby,2023-08-13 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
906033,Daubeney Ave Saxilby,2023-08-13 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
906033,Daubeney Ave Saxilby,2023-08-13 23:30:00+00:00,busbar,,L3 Active Power,kW,7.13
906033,Daubeney Ave Saxilby,2023-08-13 23:30:00+00:00,busbar,,L2 Active Power,kW,8.56
906033,Daubeney Ave Saxilby,2023-08-13 23:30:00+00:00,busbar,,L1 Active Power,kW,14.91
906033,Daubeney Ave Saxilby,2023-08-13 23:30:00+00:00,busbar,,N Current (RMS),A,29.9
906033,Daubeney Ave Saxilby,2023-08-13 23:30:00+00:00,busbar,,L3 Current (RMS),A,34.3
906033,Daubeney Ave Saxilby,2023-08-13 23:30:00+00:00,busbar,,L2 Current (RMS),A,36.4
906033,Daubeney Ave Saxilby,2023-08-13 23:30:00+00:00,busbar,,L1 Current (RMS),A,62.5
906033,Daubeney Ave Saxilby,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
906033,Daubeney Ave Saxilby,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
906033,Daubeney Ave Saxilby,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
