Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
906033,Daubeney Ave Saxilby,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.54
906033,Daubeney Ave Saxilby,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
906033,Daubeney Ave Saxilby,2023-08-13 23:20:00+00:00,feeder,2.0,N Current (RMS),A,9.7
906033,Daubeney Ave Saxilby,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
906033,Daubeney Ave Saxilby,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
906033,Daubeney Ave Saxilby,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
906033,Daubeney Ave Saxilby,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
906033,Daubeney Ave Saxilby,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
906033,Daubeney Ave Saxilby,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
906033,Daubeney Ave Saxilby,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.62
906033,Daubeney Ave Saxilby,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.74
906033,Daubeney Ave Saxilby,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.01
906033,Daubeney Ave Saxilby,2023-08-13 23:20:00+00:00,feeder,1.0,N Current (RMS),A,35.5
906033,Daubeney Ave Saxilby,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
906033,Daubeney Ave Saxilby,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
906033,Daubeney Ave Saxilby,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,61.9
906033,Daubeney Ave Saxilby,2023-08-13 23:20:00+00:00,transformer,,Temperature,C,31.0
906033,Daubeney Ave Saxilby,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
906033,Daubeney Ave Saxilby,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.68
906033,Daubeney Ave Saxilby,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
906033,Daubeney Ave Saxilby,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.73
906033,Daubeney Ave Saxilby,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
906033,Daubeney Ave Saxilby,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.32
906033,Daubeney Ave Saxilby,2023-08-13 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
906033,Daubeney Ave Saxilby,2023-08-13 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
906033,Daubeney Ave Saxilby,2023-08-13 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
906033,Daubeney Ave Saxilby,2023-08-13 23:20:00+00:00,busbar,,L3 Active Power,kW,7.29
906033,Daubeney Ave Saxilby,2023-08-13 23:20:00+00:00,busbar,,L2 Active Power,kW,8.28
906033,Daubeney Ave Saxilby,2023-08-13 23:20:00+00:00,busbar,,L1 Active Power,kW,16.63
906033,Daubeney Ave Saxilby,2023-08-13 23:20:00+00:00,busbar,,N Current (RMS),A,38.9
906033,Daubeney Ave Saxilby,2023-08-13 23:20:00+00:00,busbar,,L3 Current (RMS),A,34.7
906033,Daubeney Ave Saxilby,2023-08-13 23:20:00+00:00,busbar,,L2 Current (RMS),A,36.2
906033,Daubeney Ave Saxilby,2023-08-13 23:20:00+00:00,busbar,,L1 Current (RMS),A,69.2
906033,Daubeney Ave Saxilby,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
906033,Daubeney Ave Saxilby,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
906033,Daubeney Ave Saxilby,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
906033,Daubeney Ave Saxilby,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.44
906033,Daubeney Ave Saxilby,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.37
906033,Daubeney Ave Saxilby,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.61
906033,Daubeney Ave Saxilby,2023-08-13 23:10:00+00:00,feeder,2.0,N Current (RMS),A,14.7
906033,Daubeney Ave Saxilby,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
906033,Daubeney Ave Saxilby,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
906033,Daubeney Ave Saxilby,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
906033,Daubeney Ave Saxilby,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
906033,Daubeney Ave Saxilby,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
906033,Daubeney Ave Saxilby,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
906033,Daubeney Ave Saxilby,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.33
906033,Daubeney Ave Saxilby,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.91
906033,Daubeney Ave Saxilby,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.35
906033,Daubeney Ave Saxilby,2023-08-13 23:10:00+00:00,feeder,1.0,N Current (RMS),A,34.4
906033,Daubeney Ave Saxilby,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
906033,Daubeney Ave Saxilby,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
906033,Daubeney Ave Saxilby,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,59.3
906033,Daubeney Ave Saxilby,2023-08-13 23:10:00+00:00,transformer,,Temperature,C,31.1
906033,Daubeney Ave Saxilby,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.17
906033,Daubeney Ave Saxilby,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.47
906033,Daubeney Ave Saxilby,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
906033,Daubeney Ave Saxilby,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.55
906033,Daubeney Ave Saxilby,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
906033,Daubeney Ave Saxilby,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.16
906033,Daubeney Ave Saxilby,2023-08-13 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
906033,Daubeney Ave Saxilby,2023-08-13 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
906033,Daubeney Ave Saxilby,2023-08-13 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
906033,Daubeney Ave Saxilby,2023-08-13 23:10:00+00:00,busbar,,L3 Active Power,kW,6.78
906033,Daubeney Ave Saxilby,2023-08-13 23:10:00+00:00,busbar,,L2 Active Power,kW,10.29
906033,Daubeney Ave Saxilby,2023-08-13 23:10:00+00:00,busbar,,L1 Active Power,kW,15.96
906033,Daubeney Ave Saxilby,2023-08-13 23:10:00+00:00,busbar,,N Current (RMS),A,40.9
906033,Daubeney Ave Saxilby,2023-08-13 23:10:00+00:00,busbar,,L3 Current (RMS),A,33.1
906033,Daubeney Ave Saxilby,2023-08-13 23:10:00+00:00,busbar,,L2 Current (RMS),A,43.7
906033,Daubeney Ave Saxilby,2023-08-13 23:10:00+00:00,busbar,,L1 Current (RMS),A,66.6
906033,Daubeney Ave Saxilby,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
906033,Daubeney Ave Saxilby,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
906033,Daubeney Ave Saxilby,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
906033,Daubeney Ave Saxilby,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
906033,Daubeney Ave Saxilby,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
906033,Daubeney Ave Saxilby,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.37
906033,Daubeney Ave Saxilby,2023-08-13 23:00:00+00:00,feeder,2.0,N Current (RMS),A,12.4
906033,Daubeney Ave Saxilby,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
906033,Daubeney Ave Saxilby,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
906033,Daubeney Ave Saxilby,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
906033,Daubeney Ave Saxilby,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
906033,Daubeney Ave Saxilby,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
906033,Daubeney Ave Saxilby,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
906033,Daubeney Ave Saxilby,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.79
906033,Daubeney Ave Saxilby,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.35
906033,Daubeney Ave Saxilby,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.28
906033,Daubeney Ave Saxilby,2023-08-13 23:00:00+00:00,feeder,1.0,N Current (RMS),A,28.1
906033,Daubeney Ave Saxilby,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
906033,Daubeney Ave Saxilby,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
906033,Daubeney Ave Saxilby,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,55.1
906033,Daubeney Ave Saxilby,2023-08-13 23:00:00+00:00,transformer,,Temperature,C,31.1
906033,Daubeney Ave Saxilby,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.21
906033,Daubeney Ave Saxilby,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.44
906033,Daubeney Ave Saxilby,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.09
906033,Daubeney Ave Saxilby,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.51
906033,Daubeney Ave Saxilby,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.26
906033,Daubeney Ave Saxilby,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.27
906033,Daubeney Ave Saxilby,2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
906033,Daubeney Ave Saxilby,2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
906033,Daubeney Ave Saxilby,2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
906033,Daubeney Ave Saxilby,2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,7.73
906033,Daubeney Ave Saxilby,2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,9.99
906033,Daubeney Ave Saxilby,2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,14.65
906033,Daubeney Ave Saxilby,2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,33.0
906033,Daubeney Ave Saxilby,2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,37.3
906033,Daubeney Ave Saxilby,2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,42.3
906033,Daubeney Ave Saxilby,2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,61.8
906033,Daubeney Ave Saxilby,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
906033,Daubeney Ave Saxilby,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
906033,Daubeney Ave Saxilby,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
906033,Daubeney Ave Saxilby,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.73
906033,Daubeney Ave Saxilby,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.87
906033,Daubeney Ave Saxilby,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.45
906033,Daubeney Ave Saxilby,2023-08-13 22:50:00+00:00,feeder,2.0,N Current (RMS),A,16.4
906033,Daubeney Ave Saxilby,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
906033,Daubeney Ave Saxilby,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
906033,Daubeney Ave Saxilby,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
906033,Daubeney Ave Saxilby,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
906033,Daubeney Ave Saxilby,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
906033,Daubeney Ave Saxilby,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
906033,Daubeney Ave Saxilby,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.09
906033,Daubeney Ave Saxilby,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.28
906033,Daubeney Ave Saxilby,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.77
906033,Daubeney Ave Saxilby,2023-08-13 22:50:00+00:00,feeder,1.0,N Current (RMS),A,24.9
906033,Daubeney Ave Saxilby,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.1
906033,Daubeney Ave Saxilby,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
906033,Daubeney Ave Saxilby,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,53.4
906033,Daubeney Ave Saxilby,2023-08-13 22:50:00+00:00,transformer,,Temperature,C,31.1
906033,Daubeney Ave Saxilby,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.25
906033,Daubeney Ave Saxilby,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.61
906033,Daubeney Ave Saxilby,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
906033,Daubeney Ave Saxilby,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.87
906033,Daubeney Ave Saxilby,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.29
906033,Daubeney Ave Saxilby,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.74
906033,Daubeney Ave Saxilby,2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
906033,Daubeney Ave Saxilby,2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
906033,Daubeney Ave Saxilby,2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
906033,Daubeney Ave Saxilby,2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,10.82
906033,Daubeney Ave Saxilby,2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,10.15
906033,Daubeney Ave Saxilby,2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,14.22
906033,Daubeney Ave Saxilby,2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,34.0
906033,Daubeney Ave Saxilby,2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,48.0
906033,Daubeney Ave Saxilby,2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,42.6
906033,Daubeney Ave Saxilby,2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,60.4
906033,Daubeney Ave Saxilby,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
906033,Daubeney Ave Saxilby,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
906033,Daubeney Ave Saxilby,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
906033,Daubeney Ave Saxilby,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.32
906033,Daubeney Ave Saxilby,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
906033,Daubeney Ave Saxilby,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.83
906033,Daubeney Ave Saxilby,2023-08-13 22:40:00+00:00,feeder,2.0,N Current (RMS),A,18.4
906033,Daubeney Ave Saxilby,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
906033,Daubeney Ave Saxilby,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
906033,Daubeney Ave Saxilby,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
906033,Daubeney Ave Saxilby,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
906033,Daubeney Ave Saxilby,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
906033,Daubeney Ave Saxilby,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.47
906033,Daubeney Ave Saxilby,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.56
906033,Daubeney Ave Saxilby,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.2
906033,Daubeney Ave Saxilby,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.44
906033,Daubeney Ave Saxilby,2023-08-13 22:40:00+00:00,feeder,1.0,N Current (RMS),A,23.2
906033,Daubeney Ave Saxilby,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
906033,Daubeney Ave Saxilby,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
906033,Daubeney Ave Saxilby,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,52.7
906033,Daubeney Ave Saxilby,2023-08-13 22:40:00+00:00,transformer,,Temperature,C,31.1
906033,Daubeney Ave Saxilby,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
906033,Daubeney Ave Saxilby,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.38
906033,Daubeney Ave Saxilby,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
906033,Daubeney Ave Saxilby,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.74
906033,Daubeney Ave Saxilby,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
906033,Daubeney Ave Saxilby,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.49
906033,Daubeney Ave Saxilby,2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
906033,Daubeney Ave Saxilby,2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
906033,Daubeney Ave Saxilby,2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
906033,Daubeney Ave Saxilby,2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,12.88
906033,Daubeney Ave Saxilby,2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,10.29
906033,Daubeney Ave Saxilby,2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,14.27
906033,Daubeney Ave Saxilby,2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,33.1
906033,Daubeney Ave Saxilby,2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,55.9
906033,Daubeney Ave Saxilby,2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,42.8
906033,Daubeney Ave Saxilby,2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,61.1
906033,Daubeney Ave Saxilby,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
906033,Daubeney Ave Saxilby,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
906033,Daubeney Ave Saxilby,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
906033,Daubeney Ave Saxilby,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.45
906033,Daubeney Ave Saxilby,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.4
906033,Daubeney Ave Saxilby,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.89
906033,Daubeney Ave Saxilby,2023-08-13 22:30:00+00:00,feeder,2.0,N Current (RMS),A,17.6
906033,Daubeney Ave Saxilby,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
906033,Daubeney Ave Saxilby,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
906033,Daubeney Ave Saxilby,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
906033,Daubeney Ave Saxilby,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
906033,Daubeney Ave Saxilby,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
906033,Daubeney Ave Saxilby,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.28
906033,Daubeney Ave Saxilby,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.11
906033,Daubeney Ave Saxilby,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.81
906033,Daubeney Ave Saxilby,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.55
906033,Daubeney Ave Saxilby,2023-08-13 22:30:00+00:00,feeder,1.0,N Current (RMS),A,25.1
906033,Daubeney Ave Saxilby,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
906033,Daubeney Ave Saxilby,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.3
906033,Daubeney Ave Saxilby,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,53.0
906033,Daubeney Ave Saxilby,2023-08-13 22:30:00+00:00,transformer,,Temperature,C,31.1
906033,Daubeney Ave Saxilby,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.22
906033,Daubeney Ave Saxilby,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.27
906033,Daubeney Ave Saxilby,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.07
906033,Daubeney Ave Saxilby,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.49
906033,Daubeney Ave Saxilby,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.29
906033,Daubeney Ave Saxilby,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.16
906033,Daubeney Ave Saxilby,2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
906033,Daubeney Ave Saxilby,2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
906033,Daubeney Ave Saxilby,2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
906033,Daubeney Ave Saxilby,2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,10.57
906033,Daubeney Ave Saxilby,2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,11.22
906033,Daubeney Ave Saxilby,2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,14.44
906033,Daubeney Ave Saxilby,2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,34.8
906033,Daubeney Ave Saxilby,2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,47.4
906033,Daubeney Ave Saxilby,2023-08-13 22:30:00+00:00,busbar,,L2 Current (RMS),A,46.2
906033,Daubeney Ave Saxilby,2023-08-13 22:30:00+00:00,busbar,,L1 Current (RMS),A,61.8
906033,Daubeney Ave Saxilby,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
906033,Daubeney Ave Saxilby,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
906033,Daubeney Ave Saxilby,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
906033,Daubeney Ave Saxilby,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
906033,Daubeney Ave Saxilby,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.4
906033,Daubeney Ave Saxilby,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.85
906033,Daubeney Ave Saxilby,2023-08-13 22:20:00+00:00,feeder,2.0,N Current (RMS),A,14.4
906033,Daubeney Ave Saxilby,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
906033,Daubeney Ave Saxilby,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
906033,Daubeney Ave Saxilby,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
906033,Daubeney Ave Saxilby,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
906033,Daubeney Ave Saxilby,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
906033,Daubeney Ave Saxilby,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
906033,Daubeney Ave Saxilby,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.55
906033,Daubeney Ave Saxilby,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.85
906033,Daubeney Ave Saxilby,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
906033,Daubeney Ave Saxilby,2023-08-13 22:20:00+00:00,feeder,1.0,N Current (RMS),A,26.9
906033,Daubeney Ave Saxilby,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
906033,Daubeney Ave Saxilby,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.7
906033,Daubeney Ave Saxilby,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,54.5
906033,Daubeney Ave Saxilby,2023-08-13 22:20:00+00:00,transformer,,Temperature,C,31.1
906033,Daubeney Ave Saxilby,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.22
906033,Daubeney Ave Saxilby,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.11
906033,Daubeney Ave Saxilby,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
906033,Daubeney Ave Saxilby,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.25
906033,Daubeney Ave Saxilby,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.28
906033,Daubeney Ave Saxilby,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.9
906033,Daubeney Ave Saxilby,2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
906033,Daubeney Ave Saxilby,2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
906033,Daubeney Ave Saxilby,2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
906033,Daubeney Ave Saxilby,2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,7.45
906033,Daubeney Ave Saxilby,2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,11.25
906033,Daubeney Ave Saxilby,2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,14.85
906033,Daubeney Ave Saxilby,2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,32.1
906033,Daubeney Ave Saxilby,2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,36.4
906033,Daubeney Ave Saxilby,2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,46.7
906033,Daubeney Ave Saxilby,2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,63.0
906033,Daubeney Ave Saxilby,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
906033,Daubeney Ave Saxilby,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
906033,Daubeney Ave Saxilby,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
906033,Daubeney Ave Saxilby,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
906033,Daubeney Ave Saxilby,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.2
906033,Daubeney Ave Saxilby,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.01
906033,Daubeney Ave Saxilby,2023-08-13 22:10:00+00:00,feeder,2.0,N Current (RMS),A,13.6
906033,Daubeney Ave Saxilby,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
906033,Daubeney Ave Saxilby,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
906033,Daubeney Ave Saxilby,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
906033,Daubeney Ave Saxilby,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
906033,Daubeney Ave Saxilby,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
906033,Daubeney Ave Saxilby,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
906033,Daubeney Ave Saxilby,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.79
906033,Daubeney Ave Saxilby,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.96
906033,Daubeney Ave Saxilby,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.1
906033,Daubeney Ave Saxilby,2023-08-13 22:10:00+00:00,feeder,1.0,N Current (RMS),A,28.4
906033,Daubeney Ave Saxilby,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
906033,Daubeney Ave Saxilby,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
906033,Daubeney Ave Saxilby,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,58.9
906033,Daubeney Ave Saxilby,2023-08-13 22:10:00+00:00,transformer,,Temperature,C,31.2
906033,Daubeney Ave Saxilby,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
906033,Daubeney Ave Saxilby,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.76
906033,Daubeney Ave Saxilby,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.97
906033,Daubeney Ave Saxilby,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.98
906033,Daubeney Ave Saxilby,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
906033,Daubeney Ave Saxilby,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
906033,Daubeney Ave Saxilby,2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
906033,Daubeney Ave Saxilby,2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
906033,Daubeney Ave Saxilby,2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
906033,Daubeney Ave Saxilby,2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,8.89
906033,Daubeney Ave Saxilby,2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,11.16
906033,Daubeney Ave Saxilby,2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,16.12
906033,Daubeney Ave Saxilby,2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,33.0
906033,Daubeney Ave Saxilby,2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,41.7
906033,Daubeney Ave Saxilby,2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,46.5
906033,Daubeney Ave Saxilby,2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,67.8
906033,Daubeney Ave Saxilby,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
906033,Daubeney Ave Saxilby,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
906033,Daubeney Ave Saxilby,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
906033,Daubeney Ave Saxilby,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.98
906033,Daubeney Ave Saxilby,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.01
906033,Daubeney Ave Saxilby,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.09
906033,Daubeney Ave Saxilby,2023-08-13 22:00:00+00:00,feeder,2.0,N Current (RMS),A,12.6
906033,Daubeney Ave Saxilby,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
906033,Daubeney Ave Saxilby,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
906033,Daubeney Ave Saxilby,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
906033,Daubeney Ave Saxilby,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
906033,Daubeney Ave Saxilby,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
906033,Daubeney Ave Saxilby,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
906033,Daubeney Ave Saxilby,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.78
906033,Daubeney Ave Saxilby,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.97
906033,Daubeney Ave Saxilby,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.68
906033,Daubeney Ave Saxilby,2023-08-13 22:00:00+00:00,feeder,1.0,N Current (RMS),A,19.4
906033,Daubeney Ave Saxilby,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
906033,Daubeney Ave Saxilby,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
906033,Daubeney Ave Saxilby,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.7
906033,Daubeney Ave Saxilby,2023-08-13 22:00:00+00:00,transformer,,Temperature,C,31.2
906033,Daubeney Ave Saxilby,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
906033,Daubeney Ave Saxilby,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.76
906033,Daubeney Ave Saxilby,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
906033,Daubeney Ave Saxilby,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.23
906033,Daubeney Ave Saxilby,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
906033,Daubeney Ave Saxilby,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.61
906033,Daubeney Ave Saxilby,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
906033,Daubeney Ave Saxilby,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
906033,Daubeney Ave Saxilby,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
906033,Daubeney Ave Saxilby,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,10.76
906033,Daubeney Ave Saxilby,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,10.98
906033,Daubeney Ave Saxilby,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,9.78
906033,Daubeney Ave Saxilby,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,18.2
906033,Daubeney Ave Saxilby,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,47.5
906033,Daubeney Ave Saxilby,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,46.1
906033,Daubeney Ave Saxilby,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,44.6
906033,Daubeney Ave Saxilby,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
906033,Daubeney Ave Saxilby,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
906033,Daubeney Ave Saxilby,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
906033,Daubeney Ave Saxilby,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.42
906033,Daubeney Ave Saxilby,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.08
906033,Daubeney Ave Saxilby,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.8
906033,Daubeney Ave Saxilby,2023-08-13 21:50:00+00:00,feeder,2.0,N Current (RMS),A,14.6
906033,Daubeney Ave Saxilby,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
906033,Daubeney Ave Saxilby,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
906033,Daubeney Ave Saxilby,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
906033,Daubeney Ave Saxilby,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
906033,Daubeney Ave Saxilby,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
906033,Daubeney Ave Saxilby,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
906033,Daubeney Ave Saxilby,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.66
906033,Daubeney Ave Saxilby,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.36
906033,Daubeney Ave Saxilby,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.29
906033,Daubeney Ave Saxilby,2023-08-13 21:50:00+00:00,feeder,1.0,N Current (RMS),A,20.9
906033,Daubeney Ave Saxilby,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.4
906033,Daubeney Ave Saxilby,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
906033,Daubeney Ave Saxilby,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
906033,Daubeney Ave Saxilby,2023-08-13 21:50:00+00:00,transformer,,Temperature,C,31.3
906033,Daubeney Ave Saxilby,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
906033,Daubeney Ave Saxilby,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.09
906033,Daubeney Ave Saxilby,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
906033,Daubeney Ave Saxilby,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.83
906033,Daubeney Ave Saxilby,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
906033,Daubeney Ave Saxilby,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.2
906033,Daubeney Ave Saxilby,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
906033,Daubeney Ave Saxilby,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
906033,Daubeney Ave Saxilby,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
906033,Daubeney Ave Saxilby,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,12.08
906033,Daubeney Ave Saxilby,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,10.44
906033,Daubeney Ave Saxilby,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,7.09
906033,Daubeney Ave Saxilby,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,13.0
906033,Daubeney Ave Saxilby,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,53.1
906033,Daubeney Ave Saxilby,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,44.3
906033,Daubeney Ave Saxilby,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,34.0
906033,Daubeney Ave Saxilby,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
906033,Daubeney Ave Saxilby,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
906033,Daubeney Ave Saxilby,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
906033,Daubeney Ave Saxilby,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.22
906033,Daubeney Ave Saxilby,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.49
906033,Daubeney Ave Saxilby,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
906033,Daubeney Ave Saxilby,2023-08-13 21:40:00+00:00,feeder,2.0,N Current (RMS),A,14.6
906033,Daubeney Ave Saxilby,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
906033,Daubeney Ave Saxilby,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
906033,Daubeney Ave Saxilby,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
906033,Daubeney Ave Saxilby,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
906033,Daubeney Ave Saxilby,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
906033,Daubeney Ave Saxilby,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
906033,Daubeney Ave Saxilby,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.58
906033,Daubeney Ave Saxilby,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.8
906033,Daubeney Ave Saxilby,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.05
906033,Daubeney Ave Saxilby,2023-08-13 21:40:00+00:00,feeder,1.0,N Current (RMS),A,17.7
906033,Daubeney Ave Saxilby,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.4
906033,Daubeney Ave Saxilby,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.1
906033,Daubeney Ave Saxilby,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.1
906033,Daubeney Ave Saxilby,2023-08-13 21:40:00+00:00,transformer,,Temperature,C,31.3
906033,Daubeney Ave Saxilby,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.05
906033,Daubeney Ave Saxilby,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.0
906033,Daubeney Ave Saxilby,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
906033,Daubeney Ave Saxilby,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.56
906033,Daubeney Ave Saxilby,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
906033,Daubeney Ave Saxilby,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
906033,Daubeney Ave Saxilby,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
906033,Daubeney Ave Saxilby,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
906033,Daubeney Ave Saxilby,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
906033,Daubeney Ave Saxilby,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,11.8
906033,Daubeney Ave Saxilby,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,11.3
906033,Daubeney Ave Saxilby,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,8.71
906033,Daubeney Ave Saxilby,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,14.4
906033,Daubeney Ave Saxilby,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,51.4
906033,Daubeney Ave Saxilby,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,47.9
906033,Daubeney Ave Saxilby,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,39.9
906033,Daubeney Ave Saxilby,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
906033,Daubeney Ave Saxilby,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
906033,Daubeney Ave Saxilby,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
906033,Daubeney Ave Saxilby,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
906033,Daubeney Ave Saxilby,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.52
906033,Daubeney Ave Saxilby,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.33
906033,Daubeney Ave Saxilby,2023-08-13 21:30:00+00:00,feeder,2.0,N Current (RMS),A,17.6
906033,Daubeney Ave Saxilby,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
906033,Daubeney Ave Saxilby,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
906033,Daubeney Ave Saxilby,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
906033,Daubeney Ave Saxilby,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
906033,Daubeney Ave Saxilby,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
906033,Daubeney Ave Saxilby,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
906033,Daubeney Ave Saxilby,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.66
906033,Daubeney Ave Saxilby,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.99
906033,Daubeney Ave Saxilby,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.97
906033,Daubeney Ave Saxilby,2023-08-13 21:30:00+00:00,feeder,1.0,N Current (RMS),A,18.4
906033,Daubeney Ave Saxilby,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
906033,Daubeney Ave Saxilby,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
906033,Daubeney Ave Saxilby,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.1
906033,Daubeney Ave Saxilby,2023-08-13 21:30:00+00:00,transformer,,Temperature,C,31.3
906033,Daubeney Ave Saxilby,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
906033,Daubeney Ave Saxilby,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.73
906033,Daubeney Ave Saxilby,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
906033,Daubeney Ave Saxilby,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.08
906033,Daubeney Ave Saxilby,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
906033,Daubeney Ave Saxilby,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
906033,Daubeney Ave Saxilby,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
906033,Daubeney Ave Saxilby,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
906033,Daubeney Ave Saxilby,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
906033,Daubeney Ave Saxilby,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,10.66
906033,Daubeney Ave Saxilby,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,13.51
906033,Daubeney Ave Saxilby,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,11.3
906033,Daubeney Ave Saxilby,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,17.7
906033,Daubeney Ave Saxilby,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,48.1
906033,Daubeney Ave Saxilby,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,56.8
906033,Daubeney Ave Saxilby,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,50.1
906033,Daubeney Ave Saxilby,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
906033,Daubeney Ave Saxilby,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
906033,Daubeney Ave Saxilby,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
906033,Daubeney Ave Saxilby,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.07
906033,Daubeney Ave Saxilby,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.37
906033,Daubeney Ave Saxilby,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.81
906033,Daubeney Ave Saxilby,2023-08-13 21:20:00+00:00,feeder,2.0,N Current (RMS),A,17.0
906033,Daubeney Ave Saxilby,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
906033,Daubeney Ave Saxilby,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
906033,Daubeney Ave Saxilby,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
906033,Daubeney Ave Saxilby,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
906033,Daubeney Ave Saxilby,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
906033,Daubeney Ave Saxilby,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
906033,Daubeney Ave Saxilby,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.4
906033,Daubeney Ave Saxilby,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.61
906033,Daubeney Ave Saxilby,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.91
906033,Daubeney Ave Saxilby,2023-08-13 21:20:00+00:00,feeder,1.0,N Current (RMS),A,19.2
906033,Daubeney Ave Saxilby,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
906033,Daubeney Ave Saxilby,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
906033,Daubeney Ave Saxilby,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.4
906033,Daubeney Ave Saxilby,2023-08-13 21:20:00+00:00,transformer,,Temperature,C,31.3
906033,Daubeney Ave Saxilby,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
906033,Daubeney Ave Saxilby,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.54
906033,Daubeney Ave Saxilby,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
906033,Daubeney Ave Saxilby,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
906033,Daubeney Ave Saxilby,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
906033,Daubeney Ave Saxilby,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.35
906033,Daubeney Ave Saxilby,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
906033,Daubeney Ave Saxilby,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
906033,Daubeney Ave Saxilby,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
906033,Daubeney Ave Saxilby,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,10.47
906033,Daubeney Ave Saxilby,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,12.98
906033,Daubeney Ave Saxilby,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,11.72
906033,Daubeney Ave Saxilby,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,17.7
906033,Daubeney Ave Saxilby,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,47.2
906033,Daubeney Ave Saxilby,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,55.0
906033,Daubeney Ave Saxilby,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,51.8
906033,Daubeney Ave Saxilby,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
906033,Daubeney Ave Saxilby,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
906033,Daubeney Ave Saxilby,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
906033,Daubeney Ave Saxilby,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.34
906033,Daubeney Ave Saxilby,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.74
906033,Daubeney Ave Saxilby,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.92
906033,Daubeney Ave Saxilby,2023-08-13 21:10:00+00:00,feeder,2.0,N Current (RMS),A,12.7
906033,Daubeney Ave Saxilby,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
906033,Daubeney Ave Saxilby,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
906033,Daubeney Ave Saxilby,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
906033,Daubeney Ave Saxilby,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
906033,Daubeney Ave Saxilby,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
906033,Daubeney Ave Saxilby,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
906033,Daubeney Ave Saxilby,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.81
906033,Daubeney Ave Saxilby,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.55
906033,Daubeney Ave Saxilby,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.18
906033,Daubeney Ave Saxilby,2023-08-13 21:10:00+00:00,feeder,1.0,N Current (RMS),A,19.5
906033,Daubeney Ave Saxilby,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.6
906033,Daubeney Ave Saxilby,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.9
906033,Daubeney Ave Saxilby,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.3
906033,Daubeney Ave Saxilby,2023-08-13 21:10:00+00:00,transformer,,Temperature,C,31.3
906033,Daubeney Ave Saxilby,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
906033,Daubeney Ave Saxilby,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.91
906033,Daubeney Ave Saxilby,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
906033,Daubeney Ave Saxilby,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.49
906033,Daubeney Ave Saxilby,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
906033,Daubeney Ave Saxilby,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.74
906033,Daubeney Ave Saxilby,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
906033,Daubeney Ave Saxilby,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
906033,Daubeney Ave Saxilby,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
906033,Daubeney Ave Saxilby,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,11.16
906033,Daubeney Ave Saxilby,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,12.29
906033,Daubeney Ave Saxilby,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,11.11
906033,Daubeney Ave Saxilby,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,13.7
906033,Daubeney Ave Saxilby,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,50.1
906033,Daubeney Ave Saxilby,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,52.0
906033,Daubeney Ave Saxilby,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,48.6
906033,Daubeney Ave Saxilby,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
906033,Daubeney Ave Saxilby,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
906033,Daubeney Ave Saxilby,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
906033,Daubeney Ave Saxilby,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.73
906033,Daubeney Ave Saxilby,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.48
906033,Daubeney Ave Saxilby,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.12
906033,Daubeney Ave Saxilby,2023-08-13 21:00:00+00:00,feeder,2.0,N Current (RMS),A,15.0
906033,Daubeney Ave Saxilby,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
906033,Daubeney Ave Saxilby,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
906033,Daubeney Ave Saxilby,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
906033,Daubeney Ave Saxilby,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
906033,Daubeney Ave Saxilby,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
906033,Daubeney Ave Saxilby,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
906033,Daubeney Ave Saxilby,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.98
906033,Daubeney Ave Saxilby,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.81
906033,Daubeney Ave Saxilby,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.76
906033,Daubeney Ave Saxilby,2023-08-13 21:00:00+00:00,feeder,1.0,N Current (RMS),A,20.4
906033,Daubeney Ave Saxilby,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
906033,Daubeney Ave Saxilby,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.3
