Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
906033,Daubeney Ave Saxilby,2023-08-13 21:00:00+00:00,transformer,,Temperature,C,31.3
906033,Daubeney Ave Saxilby,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
906033,Daubeney Ave Saxilby,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.71
906033,Daubeney Ave Saxilby,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
906033,Daubeney Ave Saxilby,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.27
906033,Daubeney Ave Saxilby,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
906033,Daubeney Ave Saxilby,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
906033,Daubeney Ave Saxilby,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
906033,Daubeney Ave Saxilby,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
906033,Daubeney Ave Saxilby,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
906033,Daubeney Ave Saxilby,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,10.72
906033,Daubeney Ave Saxilby,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,12.29
906033,Daubeney Ave Saxilby,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,11.89
906033,Daubeney Ave Saxilby,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,17.1
906033,Daubeney Ave Saxilby,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,49.3
906033,Daubeney Ave Saxilby,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,52.0
906033,Daubeney Ave Saxilby,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,51.4
906033,Daubeney Ave Saxilby,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
906033,Daubeney Ave Saxilby,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
906033,Daubeney Ave Saxilby,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
906033,Daubeney Ave Saxilby,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.81
906033,Daubeney Ave Saxilby,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
906033,Daubeney Ave Saxilby,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.08
906033,Daubeney Ave Saxilby,2023-08-13 20:50:00+00:00,feeder,2.0,N Current (RMS),A,42.8
906033,Daubeney Ave Saxilby,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,61.0
906033,Daubeney Ave Saxilby,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
906033,Daubeney Ave Saxilby,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
906033,Daubeney Ave Saxilby,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
906033,Daubeney Ave Saxilby,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
906033,Daubeney Ave Saxilby,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
906033,Daubeney Ave Saxilby,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.88
906033,Daubeney Ave Saxilby,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.5
906033,Daubeney Ave Saxilby,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.92
906033,Daubeney Ave Saxilby,2023-08-13 20:50:00+00:00,feeder,1.0,N Current (RMS),A,20.7
906033,Daubeney Ave Saxilby,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
906033,Daubeney Ave Saxilby,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
906033,Daubeney Ave Saxilby,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.9
906033,Daubeney Ave Saxilby,2023-08-13 20:50:00+00:00,transformer,,Temperature,C,31.3
906033,Daubeney Ave Saxilby,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.95
906033,Daubeney Ave Saxilby,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.56
906033,Daubeney Ave Saxilby,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
906033,Daubeney Ave Saxilby,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.18
906033,Daubeney Ave Saxilby,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
906033,Daubeney Ave Saxilby,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.64
906033,Daubeney Ave Saxilby,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
906033,Daubeney Ave Saxilby,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
906033,Daubeney Ave Saxilby,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
906033,Daubeney Ave Saxilby,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,20.69
906033,Daubeney Ave Saxilby,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,11.4
906033,Daubeney Ave Saxilby,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,12.99
906033,Daubeney Ave Saxilby,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,46.8
906033,Daubeney Ave Saxilby,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,87.0
906033,Daubeney Ave Saxilby,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,47.5
906033,Daubeney Ave Saxilby,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,55.6
906033,Daubeney Ave Saxilby,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
906033,Daubeney Ave Saxilby,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
906033,Daubeney Ave Saxilby,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
906033,Daubeney Ave Saxilby,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.64
906033,Daubeney Ave Saxilby,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
906033,Daubeney Ave Saxilby,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.69
906033,Daubeney Ave Saxilby,2023-08-13 20:40:00+00:00,feeder,2.0,N Current (RMS),A,24.0
906033,Daubeney Ave Saxilby,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.1
906033,Daubeney Ave Saxilby,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
906033,Daubeney Ave Saxilby,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
906033,Daubeney Ave Saxilby,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
906033,Daubeney Ave Saxilby,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
906033,Daubeney Ave Saxilby,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
906033,Daubeney Ave Saxilby,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.06
906033,Daubeney Ave Saxilby,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.22
906033,Daubeney Ave Saxilby,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.05
906033,Daubeney Ave Saxilby,2023-08-13 20:40:00+00:00,feeder,1.0,N Current (RMS),A,23.8
906033,Daubeney Ave Saxilby,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
906033,Daubeney Ave Saxilby,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.1
906033,Daubeney Ave Saxilby,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.2
906033,Daubeney Ave Saxilby,2023-08-13 20:40:00+00:00,transformer,,Temperature,C,31.2
906033,Daubeney Ave Saxilby,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.97
906033,Daubeney Ave Saxilby,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.28
906033,Daubeney Ave Saxilby,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
906033,Daubeney Ave Saxilby,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
906033,Daubeney Ave Saxilby,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
906033,Daubeney Ave Saxilby,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.37
906033,Daubeney Ave Saxilby,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
906033,Daubeney Ave Saxilby,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
906033,Daubeney Ave Saxilby,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
906033,Daubeney Ave Saxilby,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,13.71
906033,Daubeney Ave Saxilby,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,12.91
906033,Daubeney Ave Saxilby,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,9.74
906033,Daubeney Ave Saxilby,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,28.5
906033,Daubeney Ave Saxilby,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,59.7
906033,Daubeney Ave Saxilby,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,53.9
906033,Daubeney Ave Saxilby,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,43.9
906033,Daubeney Ave Saxilby,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
906033,Daubeney Ave Saxilby,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
906033,Daubeney Ave Saxilby,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
906033,Daubeney Ave Saxilby,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.28
906033,Daubeney Ave Saxilby,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.69
906033,Daubeney Ave Saxilby,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.87
906033,Daubeney Ave Saxilby,2023-08-13 20:30:00+00:00,feeder,2.0,N Current (RMS),A,17.1
906033,Daubeney Ave Saxilby,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.9
906033,Daubeney Ave Saxilby,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
906033,Daubeney Ave Saxilby,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
906033,Daubeney Ave Saxilby,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
906033,Daubeney Ave Saxilby,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
906033,Daubeney Ave Saxilby,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
906033,Daubeney Ave Saxilby,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.83
906033,Daubeney Ave Saxilby,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.12
906033,Daubeney Ave Saxilby,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.89
906033,Daubeney Ave Saxilby,2023-08-13 20:30:00+00:00,feeder,1.0,N Current (RMS),A,31.7
906033,Daubeney Ave Saxilby,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.1
906033,Daubeney Ave Saxilby,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,54.0
906033,Daubeney Ave Saxilby,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
906033,Daubeney Ave Saxilby,2023-08-13 20:30:00+00:00,transformer,,Temperature,C,31.2
906033,Daubeney Ave Saxilby,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
906033,Daubeney Ave Saxilby,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.65
906033,Daubeney Ave Saxilby,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
906033,Daubeney Ave Saxilby,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.1
906033,Daubeney Ave Saxilby,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
906033,Daubeney Ave Saxilby,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
906033,Daubeney Ave Saxilby,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
906033,Daubeney Ave Saxilby,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
906033,Daubeney Ave Saxilby,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
906033,Daubeney Ave Saxilby,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,13.11
906033,Daubeney Ave Saxilby,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,17.82
906033,Daubeney Ave Saxilby,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,11.76
906033,Daubeney Ave Saxilby,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,31.6
906033,Daubeney Ave Saxilby,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,57.9
906033,Daubeney Ave Saxilby,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,73.4
906033,Daubeney Ave Saxilby,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,51.7
906033,Daubeney Ave Saxilby,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
906033,Daubeney Ave Saxilby,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
906033,Daubeney Ave Saxilby,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
906033,Daubeney Ave Saxilby,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.28
906033,Daubeney Ave Saxilby,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.01
906033,Daubeney Ave Saxilby,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.18
906033,Daubeney Ave Saxilby,2023-08-13 20:20:00+00:00,feeder,2.0,N Current (RMS),A,24.5
906033,Daubeney Ave Saxilby,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
906033,Daubeney Ave Saxilby,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
906033,Daubeney Ave Saxilby,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
906033,Daubeney Ave Saxilby,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
906033,Daubeney Ave Saxilby,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
906033,Daubeney Ave Saxilby,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
906033,Daubeney Ave Saxilby,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.92
906033,Daubeney Ave Saxilby,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.94
906033,Daubeney Ave Saxilby,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.06
906033,Daubeney Ave Saxilby,2023-08-13 20:20:00+00:00,feeder,1.0,N Current (RMS),A,31.5
906033,Daubeney Ave Saxilby,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
906033,Daubeney Ave Saxilby,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,53.5
906033,Daubeney Ave Saxilby,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.8
906033,Daubeney Ave Saxilby,2023-08-13 20:20:00+00:00,transformer,,Temperature,C,31.2
906033,Daubeney Ave Saxilby,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
906033,Daubeney Ave Saxilby,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
906033,Daubeney Ave Saxilby,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
906033,Daubeney Ave Saxilby,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
906033,Daubeney Ave Saxilby,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
906033,Daubeney Ave Saxilby,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
906033,Daubeney Ave Saxilby,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
906033,Daubeney Ave Saxilby,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
906033,Daubeney Ave Saxilby,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
906033,Daubeney Ave Saxilby,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,14.2
906033,Daubeney Ave Saxilby,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,15.95
906033,Daubeney Ave Saxilby,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,10.25
906033,Daubeney Ave Saxilby,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,39.6
906033,Daubeney Ave Saxilby,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,62.3
906033,Daubeney Ave Saxilby,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,66.2
906033,Daubeney Ave Saxilby,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,46.3
906033,Daubeney Ave Saxilby,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
906033,Daubeney Ave Saxilby,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
906033,Daubeney Ave Saxilby,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
906033,Daubeney Ave Saxilby,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.25
906033,Daubeney Ave Saxilby,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.29
906033,Daubeney Ave Saxilby,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.32
906033,Daubeney Ave Saxilby,2023-08-13 20:10:00+00:00,feeder,2.0,N Current (RMS),A,16.4
906033,Daubeney Ave Saxilby,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
906033,Daubeney Ave Saxilby,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
906033,Daubeney Ave Saxilby,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
906033,Daubeney Ave Saxilby,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
906033,Daubeney Ave Saxilby,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
906033,Daubeney Ave Saxilby,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
906033,Daubeney Ave Saxilby,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.49
906033,Daubeney Ave Saxilby,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.63
906033,Daubeney Ave Saxilby,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.22
906033,Daubeney Ave Saxilby,2023-08-13 20:10:00+00:00,feeder,1.0,N Current (RMS),A,27.9
906033,Daubeney Ave Saxilby,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.5
906033,Daubeney Ave Saxilby,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,60.2
906033,Daubeney Ave Saxilby,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,44.2
906033,Daubeney Ave Saxilby,2023-08-13 20:10:00+00:00,transformer,,Temperature,C,31.1
906033,Daubeney Ave Saxilby,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
906033,Daubeney Ave Saxilby,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.15
906033,Daubeney Ave Saxilby,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
906033,Daubeney Ave Saxilby,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
906033,Daubeney Ave Saxilby,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
906033,Daubeney Ave Saxilby,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
906033,Daubeney Ave Saxilby,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
906033,Daubeney Ave Saxilby,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
906033,Daubeney Ave Saxilby,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
906033,Daubeney Ave Saxilby,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,14.74
906033,Daubeney Ave Saxilby,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,17.92
906033,Daubeney Ave Saxilby,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,12.54
906033,Daubeney Ave Saxilby,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,23.8
906033,Daubeney Ave Saxilby,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,63.9
906033,Daubeney Ave Saxilby,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,74.2
906033,Daubeney Ave Saxilby,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,55.0
906033,Daubeney Ave Saxilby,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
906033,Daubeney Ave Saxilby,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
906033,Daubeney Ave Saxilby,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
906033,Daubeney Ave Saxilby,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.98
906033,Daubeney Ave Saxilby,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.01
906033,Daubeney Ave Saxilby,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.03
906033,Daubeney Ave Saxilby,2023-08-13 20:00:00+00:00,feeder,2.0,N Current (RMS),A,19.1
906033,Daubeney Ave Saxilby,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.9
906033,Daubeney Ave Saxilby,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
906033,Daubeney Ave Saxilby,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
906033,Daubeney Ave Saxilby,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
906033,Daubeney Ave Saxilby,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
906033,Daubeney Ave Saxilby,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
906033,Daubeney Ave Saxilby,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.72
906033,Daubeney Ave Saxilby,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.33
906033,Daubeney Ave Saxilby,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.72
906033,Daubeney Ave Saxilby,2023-08-13 20:00:00+00:00,feeder,1.0,N Current (RMS),A,31.3
906033,Daubeney Ave Saxilby,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,54.2
906033,Daubeney Ave Saxilby,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,55.7
906033,Daubeney Ave Saxilby,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.4
906033,Daubeney Ave Saxilby,2023-08-13 20:00:00+00:00,transformer,,Temperature,C,31.1
906033,Daubeney Ave Saxilby,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
906033,Daubeney Ave Saxilby,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
906033,Daubeney Ave Saxilby,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
906033,Daubeney Ave Saxilby,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
906033,Daubeney Ave Saxilby,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
906033,Daubeney Ave Saxilby,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
906033,Daubeney Ave Saxilby,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
906033,Daubeney Ave Saxilby,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
906033,Daubeney Ave Saxilby,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
906033,Daubeney Ave Saxilby,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,19.7
906033,Daubeney Ave Saxilby,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,17.34
906033,Daubeney Ave Saxilby,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,10.75
906033,Daubeney Ave Saxilby,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,22.6
906033,Daubeney Ave Saxilby,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,83.3
906033,Daubeney Ave Saxilby,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,72.6
906033,Daubeney Ave Saxilby,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,47.7
906033,Daubeney Ave Saxilby,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
906033,Daubeney Ave Saxilby,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
906033,Daubeney Ave Saxilby,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
906033,Daubeney Ave Saxilby,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.32
906033,Daubeney Ave Saxilby,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.93
906033,Daubeney Ave Saxilby,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.21
906033,Daubeney Ave Saxilby,2023-08-13 19:50:00+00:00,feeder,2.0,N Current (RMS),A,26.8
906033,Daubeney Ave Saxilby,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.9
906033,Daubeney Ave Saxilby,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
906033,Daubeney Ave Saxilby,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
906033,Daubeney Ave Saxilby,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
906033,Daubeney Ave Saxilby,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
906033,Daubeney Ave Saxilby,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
906033,Daubeney Ave Saxilby,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.11
906033,Daubeney Ave Saxilby,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.34
906033,Daubeney Ave Saxilby,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.04
906033,Daubeney Ave Saxilby,2023-08-13 19:50:00+00:00,feeder,1.0,N Current (RMS),A,33.4
906033,Daubeney Ave Saxilby,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,64.1
906033,Daubeney Ave Saxilby,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,55.7
906033,Daubeney Ave Saxilby,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.2
906033,Daubeney Ave Saxilby,2023-08-13 19:50:00+00:00,transformer,,Temperature,C,31.1
906033,Daubeney Ave Saxilby,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
906033,Daubeney Ave Saxilby,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
906033,Daubeney Ave Saxilby,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
906033,Daubeney Ave Saxilby,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
906033,Daubeney Ave Saxilby,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
906033,Daubeney Ave Saxilby,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
906033,Daubeney Ave Saxilby,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
906033,Daubeney Ave Saxilby,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
906033,Daubeney Ave Saxilby,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
906033,Daubeney Ave Saxilby,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,24.43
906033,Daubeney Ave Saxilby,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,18.27
906033,Daubeney Ave Saxilby,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,12.25
906033,Daubeney Ave Saxilby,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,25.6
906033,Daubeney Ave Saxilby,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,101.9
906033,Daubeney Ave Saxilby,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,76.3
906033,Daubeney Ave Saxilby,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,53.5
906033,Daubeney Ave Saxilby,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
906033,Daubeney Ave Saxilby,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
906033,Daubeney Ave Saxilby,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
906033,Daubeney Ave Saxilby,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.24
906033,Daubeney Ave Saxilby,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
906033,Daubeney Ave Saxilby,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.43
906033,Daubeney Ave Saxilby,2023-08-13 19:40:00+00:00,feeder,2.0,N Current (RMS),A,20.0
906033,Daubeney Ave Saxilby,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
906033,Daubeney Ave Saxilby,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
906033,Daubeney Ave Saxilby,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
906033,Daubeney Ave Saxilby,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.63
906033,Daubeney Ave Saxilby,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
906033,Daubeney Ave Saxilby,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
906033,Daubeney Ave Saxilby,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
906033,Daubeney Ave Saxilby,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.4
906033,Daubeney Ave Saxilby,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.66
906033,Daubeney Ave Saxilby,2023-08-13 19:40:00+00:00,feeder,1.0,N Current (RMS),A,30.5
906033,Daubeney Ave Saxilby,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,59.6
906033,Daubeney Ave Saxilby,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.1
906033,Daubeney Ave Saxilby,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.5
906033,Daubeney Ave Saxilby,2023-08-13 19:40:00+00:00,transformer,,Temperature,C,31.1
906033,Daubeney Ave Saxilby,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
906033,Daubeney Ave Saxilby,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.79
906033,Daubeney Ave Saxilby,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
906033,Daubeney Ave Saxilby,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
906033,Daubeney Ave Saxilby,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
906033,Daubeney Ave Saxilby,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
906033,Daubeney Ave Saxilby,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
906033,Daubeney Ave Saxilby,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
906033,Daubeney Ave Saxilby,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
906033,Daubeney Ave Saxilby,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,20.24
906033,Daubeney Ave Saxilby,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,17.4
906033,Daubeney Ave Saxilby,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,11.09
906033,Daubeney Ave Saxilby,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,19.0
906033,Daubeney Ave Saxilby,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,85.6
906033,Daubeney Ave Saxilby,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,72.8
906033,Daubeney Ave Saxilby,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,49.2
906033,Daubeney Ave Saxilby,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
906033,Daubeney Ave Saxilby,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
906033,Daubeney Ave Saxilby,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
906033,Daubeney Ave Saxilby,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.53
906033,Daubeney Ave Saxilby,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.43
906033,Daubeney Ave Saxilby,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.16
906033,Daubeney Ave Saxilby,2023-08-13 19:30:00+00:00,feeder,2.0,N Current (RMS),A,17.7
906033,Daubeney Ave Saxilby,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
906033,Daubeney Ave Saxilby,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
906033,Daubeney Ave Saxilby,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
906033,Daubeney Ave Saxilby,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
906033,Daubeney Ave Saxilby,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
906033,Daubeney Ave Saxilby,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
906033,Daubeney Ave Saxilby,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.74
906033,Daubeney Ave Saxilby,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.25
906033,Daubeney Ave Saxilby,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.77
906033,Daubeney Ave Saxilby,2023-08-13 19:30:00+00:00,feeder,1.0,N Current (RMS),A,28.2
906033,Daubeney Ave Saxilby,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,62.3
906033,Daubeney Ave Saxilby,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,51.2
906033,Daubeney Ave Saxilby,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,46.4
906033,Daubeney Ave Saxilby,2023-08-13 19:30:00+00:00,transformer,,Temperature,C,31.1
906033,Daubeney Ave Saxilby,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
906033,Daubeney Ave Saxilby,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.21
906033,Daubeney Ave Saxilby,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
906033,Daubeney Ave Saxilby,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.51
906033,Daubeney Ave Saxilby,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
906033,Daubeney Ave Saxilby,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
906033,Daubeney Ave Saxilby,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
906033,Daubeney Ave Saxilby,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
906033,Daubeney Ave Saxilby,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
906033,Daubeney Ave Saxilby,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,19.27
906033,Daubeney Ave Saxilby,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,17.67
906033,Daubeney Ave Saxilby,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,12.93
906033,Daubeney Ave Saxilby,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,20.8
906033,Daubeney Ave Saxilby,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,81.5
906033,Daubeney Ave Saxilby,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,74.1
906033,Daubeney Ave Saxilby,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,56.1
906033,Daubeney Ave Saxilby,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
906033,Daubeney Ave Saxilby,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
906033,Daubeney Ave Saxilby,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
906033,Daubeney Ave Saxilby,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.8
906033,Daubeney Ave Saxilby,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.68
906033,Daubeney Ave Saxilby,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.16
906033,Daubeney Ave Saxilby,2023-08-13 19:20:00+00:00,feeder,2.0,N Current (RMS),A,20.1
906033,Daubeney Ave Saxilby,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
906033,Daubeney Ave Saxilby,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
906033,Daubeney Ave Saxilby,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
906033,Daubeney Ave Saxilby,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
906033,Daubeney Ave Saxilby,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
906033,Daubeney Ave Saxilby,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
906033,Daubeney Ave Saxilby,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.96
906033,Daubeney Ave Saxilby,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.31
906033,Daubeney Ave Saxilby,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.43
906033,Daubeney Ave Saxilby,2023-08-13 19:20:00+00:00,feeder,1.0,N Current (RMS),A,32.7
906033,Daubeney Ave Saxilby,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,62.4
906033,Daubeney Ave Saxilby,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,71.6
906033,Daubeney Ave Saxilby,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.5
906033,Daubeney Ave Saxilby,2023-08-13 19:20:00+00:00,transformer,,Temperature,C,31.1
906033,Daubeney Ave Saxilby,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
906033,Daubeney Ave Saxilby,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
906033,Daubeney Ave Saxilby,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
906033,Daubeney Ave Saxilby,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.63
906033,Daubeney Ave Saxilby,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
906033,Daubeney Ave Saxilby,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
906033,Daubeney Ave Saxilby,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
906033,Daubeney Ave Saxilby,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
906033,Daubeney Ave Saxilby,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
906033,Daubeney Ave Saxilby,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,20.76
906033,Daubeney Ave Saxilby,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,22.99
906033,Daubeney Ave Saxilby,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,12.59
906033,Daubeney Ave Saxilby,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,17.8
906033,Daubeney Ave Saxilby,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,87.0
906033,Daubeney Ave Saxilby,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,95.0
906033,Daubeney Ave Saxilby,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,54.2
906033,Daubeney Ave Saxilby,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
906033,Daubeney Ave Saxilby,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
906033,Daubeney Ave Saxilby,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
906033,Daubeney Ave Saxilby,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.57
906033,Daubeney Ave Saxilby,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.89
906033,Daubeney Ave Saxilby,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.93
906033,Daubeney Ave Saxilby,2023-08-13 19:10:00+00:00,feeder,2.0,N Current (RMS),A,14.2
906033,Daubeney Ave Saxilby,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
906033,Daubeney Ave Saxilby,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
906033,Daubeney Ave Saxilby,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
906033,Daubeney Ave Saxilby,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
906033,Daubeney Ave Saxilby,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
906033,Daubeney Ave Saxilby,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
906033,Daubeney Ave Saxilby,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.26
906033,Daubeney Ave Saxilby,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.52
906033,Daubeney Ave Saxilby,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.45
906033,Daubeney Ave Saxilby,2023-08-13 19:10:00+00:00,feeder,1.0,N Current (RMS),A,33.5
906033,Daubeney Ave Saxilby,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,68.3
906033,Daubeney Ave Saxilby,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,60.9
906033,Daubeney Ave Saxilby,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.2
906033,Daubeney Ave Saxilby,2023-08-13 19:10:00+00:00,transformer,,Temperature,C,31.0
906033,Daubeney Ave Saxilby,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
906033,Daubeney Ave Saxilby,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
906033,Daubeney Ave Saxilby,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
906033,Daubeney Ave Saxilby,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
906033,Daubeney Ave Saxilby,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
906033,Daubeney Ave Saxilby,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
906033,Daubeney Ave Saxilby,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
906033,Daubeney Ave Saxilby,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
906033,Daubeney Ave Saxilby,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
906033,Daubeney Ave Saxilby,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,19.84
906033,Daubeney Ave Saxilby,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,18.41
906033,Daubeney Ave Saxilby,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,11.38
906033,Daubeney Ave Saxilby,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,23.2
906033,Daubeney Ave Saxilby,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,84.0
906033,Daubeney Ave Saxilby,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,77.6
906033,Daubeney Ave Saxilby,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,50.0
906033,Daubeney Ave Saxilby,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
906033,Daubeney Ave Saxilby,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
906033,Daubeney Ave Saxilby,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
906033,Daubeney Ave Saxilby,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.54
906033,Daubeney Ave Saxilby,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.51
906033,Daubeney Ave Saxilby,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.07
906033,Daubeney Ave Saxilby,2023-08-13 19:00:00+00:00,feeder,2.0,N Current (RMS),A,16.6
906033,Daubeney Ave Saxilby,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
906033,Daubeney Ave Saxilby,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
906033,Daubeney Ave Saxilby,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
906033,Daubeney Ave Saxilby,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
906033,Daubeney Ave Saxilby,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
906033,Daubeney Ave Saxilby,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
906033,Daubeney Ave Saxilby,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.72
906033,Daubeney Ave Saxilby,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.79
906033,Daubeney Ave Saxilby,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.38
906033,Daubeney Ave Saxilby,2023-08-13 19:00:00+00:00,feeder,1.0,N Current (RMS),A,36.0
906033,Daubeney Ave Saxilby,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,65.3
906033,Daubeney Ave Saxilby,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,61.6
906033,Daubeney Ave Saxilby,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.9
906033,Daubeney Ave Saxilby,2023-08-13 19:00:00+00:00,transformer,,Temperature,C,31.0
906033,Daubeney Ave Saxilby,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
906033,Daubeney Ave Saxilby,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.74
906033,Daubeney Ave Saxilby,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
906033,Daubeney Ave Saxilby,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
906033,Daubeney Ave Saxilby,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
906033,Daubeney Ave Saxilby,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
906033,Daubeney Ave Saxilby,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
906033,Daubeney Ave Saxilby,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
906033,Daubeney Ave Saxilby,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
906033,Daubeney Ave Saxilby,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,21.26
906033,Daubeney Ave Saxilby,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,18.3
906033,Daubeney Ave Saxilby,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,9.44
906033,Daubeney Ave Saxilby,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,23.8
906033,Daubeney Ave Saxilby,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,88.5
906033,Daubeney Ave Saxilby,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,76.7
906033,Daubeney Ave Saxilby,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,43.3
906033,Daubeney Ave Saxilby,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
906033,Daubeney Ave Saxilby,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
906033,Daubeney Ave Saxilby,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
906033,Daubeney Ave Saxilby,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.93
906033,Daubeney Ave Saxilby,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
906033,Daubeney Ave Saxilby,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
906033,Daubeney Ave Saxilby,2023-08-13 18:50:00+00:00,feeder,2.0,N Current (RMS),A,19.8
906033,Daubeney Ave Saxilby,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
906033,Daubeney Ave Saxilby,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
906033,Daubeney Ave Saxilby,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
906033,Daubeney Ave Saxilby,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
906033,Daubeney Ave Saxilby,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
906033,Daubeney Ave Saxilby,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
906033,Daubeney Ave Saxilby,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.47
906033,Daubeney Ave Saxilby,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.64
906033,Daubeney Ave Saxilby,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.45
906033,Daubeney Ave Saxilby,2023-08-13 18:50:00+00:00,feeder,1.0,N Current (RMS),A,29.9
906033,Daubeney Ave Saxilby,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,60.4
906033,Daubeney Ave Saxilby,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,69.7
906033,Daubeney Ave Saxilby,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.9
906033,Daubeney Ave Saxilby,2023-08-13 18:50:00+00:00,transformer,,Temperature,C,31.0
906033,Daubeney Ave Saxilby,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
906033,Daubeney Ave Saxilby,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
906033,Daubeney Ave Saxilby,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
906033,Daubeney Ave Saxilby,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
906033,Daubeney Ave Saxilby,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
906033,Daubeney Ave Saxilby,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
906033,Daubeney Ave Saxilby,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
906033,Daubeney Ave Saxilby,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
906033,Daubeney Ave Saxilby,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
906033,Daubeney Ave Saxilby,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,20.39
906033,Daubeney Ave Saxilby,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,20.17
906033,Daubeney Ave Saxilby,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,12.11
906033,Daubeney Ave Saxilby,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,23.5
906033,Daubeney Ave Saxilby,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,85.2
906033,Daubeney Ave Saxilby,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,84.8
906033,Daubeney Ave Saxilby,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,52.9
906033,Daubeney Ave Saxilby,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
906033,Daubeney Ave Saxilby,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
906033,Daubeney Ave Saxilby,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
906033,Daubeney Ave Saxilby,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.23
906033,Daubeney Ave Saxilby,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.39
906033,Daubeney Ave Saxilby,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.95
906033,Daubeney Ave Saxilby,2023-08-13 18:40:00+00:00,feeder,2.0,N Current (RMS),A,22.4
906033,Daubeney Ave Saxilby,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
906033,Daubeney Ave Saxilby,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
906033,Daubeney Ave Saxilby,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
906033,Daubeney Ave Saxilby,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
906033,Daubeney Ave Saxilby,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
906033,Daubeney Ave Saxilby,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
906033,Daubeney Ave Saxilby,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.92
906033,Daubeney Ave Saxilby,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.15
906033,Daubeney Ave Saxilby,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.07
906033,Daubeney Ave Saxilby,2023-08-13 18:40:00+00:00,feeder,1.0,N Current (RMS),A,27.0
906033,Daubeney Ave Saxilby,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,62.4
906033,Daubeney Ave Saxilby,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,63.4
906033,Daubeney Ave Saxilby,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,52.2
906033,Daubeney Ave Saxilby,2023-08-13 18:40:00+00:00,transformer,,Temperature,C,31.0
906033,Daubeney Ave Saxilby,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
906033,Daubeney Ave Saxilby,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
906033,Daubeney Ave Saxilby,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
906033,Daubeney Ave Saxilby,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
906033,Daubeney Ave Saxilby,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
906033,Daubeney Ave Saxilby,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
906033,Daubeney Ave Saxilby,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
906033,Daubeney Ave Saxilby,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
906033,Daubeney Ave Saxilby,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
906033,Daubeney Ave Saxilby,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,20.15
906033,Daubeney Ave Saxilby,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,21.54
906033,Daubeney Ave Saxilby,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,14.02
906033,Daubeney Ave Saxilby,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,21.1
906033,Daubeney Ave Saxilby,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,84.6
