Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,89.6
906033,Daubeney Ave Saxilby,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,61.3
906033,Daubeney Ave Saxilby,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
906033,Daubeney Ave Saxilby,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
906033,Daubeney Ave Saxilby,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
906033,Daubeney Ave Saxilby,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.24
906033,Daubeney Ave Saxilby,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.29
906033,Daubeney Ave Saxilby,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.88
906033,Daubeney Ave Saxilby,2023-08-13 18:30:00+00:00,feeder,2.0,N Current (RMS),A,25.7
906033,Daubeney Ave Saxilby,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
906033,Daubeney Ave Saxilby,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
906033,Daubeney Ave Saxilby,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
906033,Daubeney Ave Saxilby,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
906033,Daubeney Ave Saxilby,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
906033,Daubeney Ave Saxilby,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
906033,Daubeney Ave Saxilby,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.69
906033,Daubeney Ave Saxilby,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.56
906033,Daubeney Ave Saxilby,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.92
906033,Daubeney Ave Saxilby,2023-08-13 18:30:00+00:00,feeder,1.0,N Current (RMS),A,25.6
906033,Daubeney Ave Saxilby,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,61.7
906033,Daubeney Ave Saxilby,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.6
906033,Daubeney Ave Saxilby,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,59.1
906033,Daubeney Ave Saxilby,2023-08-13 18:30:00+00:00,transformer,,Temperature,C,31.0
906033,Daubeney Ave Saxilby,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
906033,Daubeney Ave Saxilby,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
906033,Daubeney Ave Saxilby,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
906033,Daubeney Ave Saxilby,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
906033,Daubeney Ave Saxilby,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
906033,Daubeney Ave Saxilby,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
906033,Daubeney Ave Saxilby,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
906033,Daubeney Ave Saxilby,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
906033,Daubeney Ave Saxilby,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
906033,Daubeney Ave Saxilby,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,21.93
906033,Daubeney Ave Saxilby,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,18.85
906033,Daubeney Ave Saxilby,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,15.8
906033,Daubeney Ave Saxilby,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,29.4
906033,Daubeney Ave Saxilby,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,91.4
906033,Daubeney Ave Saxilby,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,78.5
906033,Daubeney Ave Saxilby,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,67.6
906033,Daubeney Ave Saxilby,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
906033,Daubeney Ave Saxilby,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
906033,Daubeney Ave Saxilby,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
906033,Daubeney Ave Saxilby,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.72
906033,Daubeney Ave Saxilby,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.18
906033,Daubeney Ave Saxilby,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.08
906033,Daubeney Ave Saxilby,2023-08-13 18:20:00+00:00,feeder,2.0,N Current (RMS),A,17.2
906033,Daubeney Ave Saxilby,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
906033,Daubeney Ave Saxilby,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
906033,Daubeney Ave Saxilby,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
906033,Daubeney Ave Saxilby,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
906033,Daubeney Ave Saxilby,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
906033,Daubeney Ave Saxilby,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
906033,Daubeney Ave Saxilby,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
906033,Daubeney Ave Saxilby,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.71
906033,Daubeney Ave Saxilby,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.66
906033,Daubeney Ave Saxilby,2023-08-13 18:20:00+00:00,feeder,1.0,N Current (RMS),A,32.1
906033,Daubeney Ave Saxilby,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,59.8
906033,Daubeney Ave Saxilby,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,74.2
906033,Daubeney Ave Saxilby,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,69.8
906033,Daubeney Ave Saxilby,2023-08-13 18:20:00+00:00,transformer,,Temperature,C,30.9
906033,Daubeney Ave Saxilby,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
906033,Daubeney Ave Saxilby,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
906033,Daubeney Ave Saxilby,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
906033,Daubeney Ave Saxilby,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
906033,Daubeney Ave Saxilby,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
906033,Daubeney Ave Saxilby,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
906033,Daubeney Ave Saxilby,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
906033,Daubeney Ave Saxilby,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
906033,Daubeney Ave Saxilby,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
906033,Daubeney Ave Saxilby,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,18.71
906033,Daubeney Ave Saxilby,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,22.89
906033,Daubeney Ave Saxilby,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,19.74
906033,Daubeney Ave Saxilby,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,27.1
906033,Daubeney Ave Saxilby,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,80.3
906033,Daubeney Ave Saxilby,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,95.5
906033,Daubeney Ave Saxilby,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,82.9
906033,Daubeney Ave Saxilby,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
906033,Daubeney Ave Saxilby,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
906033,Daubeney Ave Saxilby,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
906033,Daubeney Ave Saxilby,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.59
906033,Daubeney Ave Saxilby,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.57
906033,Daubeney Ave Saxilby,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.31
906033,Daubeney Ave Saxilby,2023-08-13 18:10:00+00:00,feeder,2.0,N Current (RMS),A,19.8
906033,Daubeney Ave Saxilby,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
906033,Daubeney Ave Saxilby,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
906033,Daubeney Ave Saxilby,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
906033,Daubeney Ave Saxilby,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
906033,Daubeney Ave Saxilby,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
906033,Daubeney Ave Saxilby,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
906033,Daubeney Ave Saxilby,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.29
906033,Daubeney Ave Saxilby,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.28
906033,Daubeney Ave Saxilby,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.28
906033,Daubeney Ave Saxilby,2023-08-13 18:10:00+00:00,feeder,1.0,N Current (RMS),A,39.2
906033,Daubeney Ave Saxilby,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.7
906033,Daubeney Ave Saxilby,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,78.9
906033,Daubeney Ave Saxilby,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,63.2
906033,Daubeney Ave Saxilby,2023-08-13 18:10:00+00:00,transformer,,Temperature,C,30.9
906033,Daubeney Ave Saxilby,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
906033,Daubeney Ave Saxilby,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
906033,Daubeney Ave Saxilby,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
906033,Daubeney Ave Saxilby,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
906033,Daubeney Ave Saxilby,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
906033,Daubeney Ave Saxilby,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
906033,Daubeney Ave Saxilby,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
906033,Daubeney Ave Saxilby,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
906033,Daubeney Ave Saxilby,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
906033,Daubeney Ave Saxilby,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,15.89
906033,Daubeney Ave Saxilby,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,23.85
906033,Daubeney Ave Saxilby,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,16.59
906033,Daubeney Ave Saxilby,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,38.5
906033,Daubeney Ave Saxilby,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,67.2
906033,Daubeney Ave Saxilby,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,101.8
906033,Daubeney Ave Saxilby,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,72.6
906033,Daubeney Ave Saxilby,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
906033,Daubeney Ave Saxilby,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
906033,Daubeney Ave Saxilby,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
906033,Daubeney Ave Saxilby,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.28
906033,Daubeney Ave Saxilby,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.91
906033,Daubeney Ave Saxilby,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.29
906033,Daubeney Ave Saxilby,2023-08-13 18:00:00+00:00,feeder,2.0,N Current (RMS),A,30.8
906033,Daubeney Ave Saxilby,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.2
906033,Daubeney Ave Saxilby,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.9
906033,Daubeney Ave Saxilby,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
906033,Daubeney Ave Saxilby,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
906033,Daubeney Ave Saxilby,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
906033,Daubeney Ave Saxilby,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
906033,Daubeney Ave Saxilby,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.12
906033,Daubeney Ave Saxilby,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.49
906033,Daubeney Ave Saxilby,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.2
906033,Daubeney Ave Saxilby,2023-08-13 18:00:00+00:00,feeder,1.0,N Current (RMS),A,24.5
906033,Daubeney Ave Saxilby,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.6
906033,Daubeney Ave Saxilby,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,52.5
906033,Daubeney Ave Saxilby,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,52.5
906033,Daubeney Ave Saxilby,2023-08-13 18:00:00+00:00,transformer,,Temperature,C,30.9
906033,Daubeney Ave Saxilby,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
906033,Daubeney Ave Saxilby,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
906033,Daubeney Ave Saxilby,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
906033,Daubeney Ave Saxilby,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
906033,Daubeney Ave Saxilby,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
906033,Daubeney Ave Saxilby,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
906033,Daubeney Ave Saxilby,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
906033,Daubeney Ave Saxilby,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
906033,Daubeney Ave Saxilby,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
906033,Daubeney Ave Saxilby,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,17.4
906033,Daubeney Ave Saxilby,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,20.4
906033,Daubeney Ave Saxilby,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,14.5
906033,Daubeney Ave Saxilby,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,35.5
906033,Daubeney Ave Saxilby,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,75.2
906033,Daubeney Ave Saxilby,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,84.8
906033,Daubeney Ave Saxilby,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,62.8
906033,Daubeney Ave Saxilby,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
906033,Daubeney Ave Saxilby,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
906033,Daubeney Ave Saxilby,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
906033,Daubeney Ave Saxilby,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.69
906033,Daubeney Ave Saxilby,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.85
906033,Daubeney Ave Saxilby,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.42
906033,Daubeney Ave Saxilby,2023-08-13 17:50:00+00:00,feeder,2.0,N Current (RMS),A,27.6
906033,Daubeney Ave Saxilby,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
906033,Daubeney Ave Saxilby,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
906033,Daubeney Ave Saxilby,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
906033,Daubeney Ave Saxilby,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
906033,Daubeney Ave Saxilby,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
906033,Daubeney Ave Saxilby,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
906033,Daubeney Ave Saxilby,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.04
906033,Daubeney Ave Saxilby,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.63
906033,Daubeney Ave Saxilby,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.85
906033,Daubeney Ave Saxilby,2023-08-13 17:50:00+00:00,feeder,1.0,N Current (RMS),A,31.0
906033,Daubeney Ave Saxilby,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,56.2
906033,Daubeney Ave Saxilby,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.6
906033,Daubeney Ave Saxilby,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.1
906033,Daubeney Ave Saxilby,2023-08-13 17:50:00+00:00,transformer,,Temperature,C,30.9
906033,Daubeney Ave Saxilby,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
906033,Daubeney Ave Saxilby,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
906033,Daubeney Ave Saxilby,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
906033,Daubeney Ave Saxilby,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
906033,Daubeney Ave Saxilby,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
906033,Daubeney Ave Saxilby,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
906033,Daubeney Ave Saxilby,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
906033,Daubeney Ave Saxilby,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
906033,Daubeney Ave Saxilby,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
906033,Daubeney Ave Saxilby,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,19.73
906033,Daubeney Ave Saxilby,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,19.48
906033,Daubeney Ave Saxilby,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,10.27
906033,Daubeney Ave Saxilby,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,21.6
906033,Daubeney Ave Saxilby,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,84.6
906033,Daubeney Ave Saxilby,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,80.6
906033,Daubeney Ave Saxilby,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,45.9
906033,Daubeney Ave Saxilby,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
906033,Daubeney Ave Saxilby,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
906033,Daubeney Ave Saxilby,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
906033,Daubeney Ave Saxilby,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.03
906033,Daubeney Ave Saxilby,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.19
906033,Daubeney Ave Saxilby,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.29
906033,Daubeney Ave Saxilby,2023-08-13 17:40:00+00:00,feeder,2.0,N Current (RMS),A,21.3
906033,Daubeney Ave Saxilby,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
906033,Daubeney Ave Saxilby,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
906033,Daubeney Ave Saxilby,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
906033,Daubeney Ave Saxilby,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
906033,Daubeney Ave Saxilby,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
906033,Daubeney Ave Saxilby,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
906033,Daubeney Ave Saxilby,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.57
906033,Daubeney Ave Saxilby,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.34
906033,Daubeney Ave Saxilby,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
906033,Daubeney Ave Saxilby,2023-08-13 17:40:00+00:00,feeder,1.0,N Current (RMS),A,26.3
906033,Daubeney Ave Saxilby,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,49.5
906033,Daubeney Ave Saxilby,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.5
906033,Daubeney Ave Saxilby,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.8
906033,Daubeney Ave Saxilby,2023-08-13 17:40:00+00:00,transformer,,Temperature,C,30.9
906033,Daubeney Ave Saxilby,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
906033,Daubeney Ave Saxilby,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
906033,Daubeney Ave Saxilby,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
906033,Daubeney Ave Saxilby,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
906033,Daubeney Ave Saxilby,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
906033,Daubeney Ave Saxilby,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
906033,Daubeney Ave Saxilby,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
906033,Daubeney Ave Saxilby,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
906033,Daubeney Ave Saxilby,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
906033,Daubeney Ave Saxilby,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,17.6
906033,Daubeney Ave Saxilby,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,18.53
906033,Daubeney Ave Saxilby,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,11.28
906033,Daubeney Ave Saxilby,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,18.8
906033,Daubeney Ave Saxilby,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,75.0
906033,Daubeney Ave Saxilby,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,77.1
906033,Daubeney Ave Saxilby,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,49.9
906033,Daubeney Ave Saxilby,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
906033,Daubeney Ave Saxilby,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
906033,Daubeney Ave Saxilby,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
906033,Daubeney Ave Saxilby,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.71
906033,Daubeney Ave Saxilby,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.97
906033,Daubeney Ave Saxilby,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.95
906033,Daubeney Ave Saxilby,2023-08-13 17:30:00+00:00,feeder,2.0,N Current (RMS),A,19.7
906033,Daubeney Ave Saxilby,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
906033,Daubeney Ave Saxilby,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
906033,Daubeney Ave Saxilby,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
906033,Daubeney Ave Saxilby,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
906033,Daubeney Ave Saxilby,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
906033,Daubeney Ave Saxilby,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
906033,Daubeney Ave Saxilby,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.3
906033,Daubeney Ave Saxilby,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.13
906033,Daubeney Ave Saxilby,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.49
906033,Daubeney Ave Saxilby,2023-08-13 17:30:00+00:00,feeder,1.0,N Current (RMS),A,30.7
906033,Daubeney Ave Saxilby,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,60.8
906033,Daubeney Ave Saxilby,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.9
906033,Daubeney Ave Saxilby,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.3
906033,Daubeney Ave Saxilby,2023-08-13 17:30:00+00:00,transformer,,Temperature,C,30.8
906033,Daubeney Ave Saxilby,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
906033,Daubeney Ave Saxilby,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
906033,Daubeney Ave Saxilby,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
906033,Daubeney Ave Saxilby,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
906033,Daubeney Ave Saxilby,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
906033,Daubeney Ave Saxilby,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
906033,Daubeney Ave Saxilby,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
906033,Daubeney Ave Saxilby,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
906033,Daubeney Ave Saxilby,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
906033,Daubeney Ave Saxilby,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,20.01
906033,Daubeney Ave Saxilby,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,17.1
906033,Daubeney Ave Saxilby,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,11.44
906033,Daubeney Ave Saxilby,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,22.9
906033,Daubeney Ave Saxilby,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,85.2
906033,Daubeney Ave Saxilby,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,72.0
906033,Daubeney Ave Saxilby,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,50.9
906033,Daubeney Ave Saxilby,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
906033,Daubeney Ave Saxilby,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
906033,Daubeney Ave Saxilby,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
906033,Daubeney Ave Saxilby,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.88
906033,Daubeney Ave Saxilby,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.67
906033,Daubeney Ave Saxilby,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.28
906033,Daubeney Ave Saxilby,2023-08-13 17:20:00+00:00,feeder,2.0,N Current (RMS),A,21.3
906033,Daubeney Ave Saxilby,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
906033,Daubeney Ave Saxilby,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
906033,Daubeney Ave Saxilby,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
906033,Daubeney Ave Saxilby,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
906033,Daubeney Ave Saxilby,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
906033,Daubeney Ave Saxilby,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
906033,Daubeney Ave Saxilby,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.44
906033,Daubeney Ave Saxilby,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.07
906033,Daubeney Ave Saxilby,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.03
906033,Daubeney Ave Saxilby,2023-08-13 17:20:00+00:00,feeder,1.0,N Current (RMS),A,24.2
906033,Daubeney Ave Saxilby,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.1
906033,Daubeney Ave Saxilby,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.7
906033,Daubeney Ave Saxilby,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,52.7
906033,Daubeney Ave Saxilby,2023-08-13 17:20:00+00:00,transformer,,Temperature,C,30.8
906033,Daubeney Ave Saxilby,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
906033,Daubeney Ave Saxilby,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
906033,Daubeney Ave Saxilby,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
906033,Daubeney Ave Saxilby,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
906033,Daubeney Ave Saxilby,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
906033,Daubeney Ave Saxilby,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
906033,Daubeney Ave Saxilby,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
906033,Daubeney Ave Saxilby,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
906033,Daubeney Ave Saxilby,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
906033,Daubeney Ave Saxilby,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,17.32
906033,Daubeney Ave Saxilby,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,15.74
906033,Daubeney Ave Saxilby,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,14.32
906033,Daubeney Ave Saxilby,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,23.8
906033,Daubeney Ave Saxilby,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,76.1
906033,Daubeney Ave Saxilby,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,66.7
906033,Daubeney Ave Saxilby,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,62.7
906033,Daubeney Ave Saxilby,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
906033,Daubeney Ave Saxilby,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
906033,Daubeney Ave Saxilby,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
906033,Daubeney Ave Saxilby,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.91
906033,Daubeney Ave Saxilby,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.29
906033,Daubeney Ave Saxilby,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.7
906033,Daubeney Ave Saxilby,2023-08-13 17:10:00+00:00,feeder,2.0,N Current (RMS),A,22.4
906033,Daubeney Ave Saxilby,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
906033,Daubeney Ave Saxilby,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
906033,Daubeney Ave Saxilby,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
906033,Daubeney Ave Saxilby,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
906033,Daubeney Ave Saxilby,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
906033,Daubeney Ave Saxilby,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
906033,Daubeney Ave Saxilby,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.93
906033,Daubeney Ave Saxilby,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.52
906033,Daubeney Ave Saxilby,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.29
906033,Daubeney Ave Saxilby,2023-08-13 17:10:00+00:00,feeder,1.0,N Current (RMS),A,26.7
906033,Daubeney Ave Saxilby,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.0
906033,Daubeney Ave Saxilby,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.6
906033,Daubeney Ave Saxilby,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,57.2
906033,Daubeney Ave Saxilby,2023-08-13 17:10:00+00:00,transformer,,Temperature,C,30.8
906033,Daubeney Ave Saxilby,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
906033,Daubeney Ave Saxilby,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
906033,Daubeney Ave Saxilby,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
906033,Daubeney Ave Saxilby,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
906033,Daubeney Ave Saxilby,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
906033,Daubeney Ave Saxilby,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
906033,Daubeney Ave Saxilby,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
906033,Daubeney Ave Saxilby,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
906033,Daubeney Ave Saxilby,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
906033,Daubeney Ave Saxilby,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,15.83
906033,Daubeney Ave Saxilby,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,16.81
906033,Daubeney Ave Saxilby,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,15.99
906033,Daubeney Ave Saxilby,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,33.1
906033,Daubeney Ave Saxilby,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,69.2
906033,Daubeney Ave Saxilby,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,71.3
906033,Daubeney Ave Saxilby,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,69.1
906033,Daubeney Ave Saxilby,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
906033,Daubeney Ave Saxilby,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
906033,Daubeney Ave Saxilby,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
906033,Daubeney Ave Saxilby,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.69
906033,Daubeney Ave Saxilby,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
906033,Daubeney Ave Saxilby,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.15
906033,Daubeney Ave Saxilby,2023-08-13 17:00:00+00:00,feeder,2.0,N Current (RMS),A,28.3
906033,Daubeney Ave Saxilby,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.2
906033,Daubeney Ave Saxilby,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
906033,Daubeney Ave Saxilby,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
906033,Daubeney Ave Saxilby,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
906033,Daubeney Ave Saxilby,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
906033,Daubeney Ave Saxilby,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
906033,Daubeney Ave Saxilby,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.88
906033,Daubeney Ave Saxilby,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.53
906033,Daubeney Ave Saxilby,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.26
906033,Daubeney Ave Saxilby,2023-08-13 17:00:00+00:00,feeder,1.0,N Current (RMS),A,22.8
906033,Daubeney Ave Saxilby,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,51.3
906033,Daubeney Ave Saxilby,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.6
906033,Daubeney Ave Saxilby,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.0
906033,Daubeney Ave Saxilby,2023-08-13 17:00:00+00:00,transformer,,Temperature,C,30.8
906033,Daubeney Ave Saxilby,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
906033,Daubeney Ave Saxilby,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
906033,Daubeney Ave Saxilby,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
906033,Daubeney Ave Saxilby,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
906033,Daubeney Ave Saxilby,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
906033,Daubeney Ave Saxilby,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
906033,Daubeney Ave Saxilby,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
906033,Daubeney Ave Saxilby,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
906033,Daubeney Ave Saxilby,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
906033,Daubeney Ave Saxilby,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,20.57
906033,Daubeney Ave Saxilby,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,15.2
906033,Daubeney Ave Saxilby,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,14.41
906033,Daubeney Ave Saxilby,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,27.4
906033,Daubeney Ave Saxilby,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,87.6
906033,Daubeney Ave Saxilby,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,64.1
906033,Daubeney Ave Saxilby,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,63.4
906033,Daubeney Ave Saxilby,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
906033,Daubeney Ave Saxilby,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
906033,Daubeney Ave Saxilby,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
906033,Daubeney Ave Saxilby,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.21
906033,Daubeney Ave Saxilby,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.32
906033,Daubeney Ave Saxilby,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.42
906033,Daubeney Ave Saxilby,2023-08-13 16:50:00+00:00,feeder,2.0,N Current (RMS),A,36.5
906033,Daubeney Ave Saxilby,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,51.5
906033,Daubeney Ave Saxilby,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
906033,Daubeney Ave Saxilby,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
906033,Daubeney Ave Saxilby,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
906033,Daubeney Ave Saxilby,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
906033,Daubeney Ave Saxilby,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
906033,Daubeney Ave Saxilby,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.25
906033,Daubeney Ave Saxilby,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.53
906033,Daubeney Ave Saxilby,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.31
906033,Daubeney Ave Saxilby,2023-08-13 16:50:00+00:00,feeder,1.0,N Current (RMS),A,26.7
906033,Daubeney Ave Saxilby,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,48.7
906033,Daubeney Ave Saxilby,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,56.4
906033,Daubeney Ave Saxilby,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,61.8
906033,Daubeney Ave Saxilby,2023-08-13 16:50:00+00:00,transformer,,Temperature,C,30.7
906033,Daubeney Ave Saxilby,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
906033,Daubeney Ave Saxilby,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
906033,Daubeney Ave Saxilby,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.27
906033,Daubeney Ave Saxilby,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
906033,Daubeney Ave Saxilby,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
906033,Daubeney Ave Saxilby,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
906033,Daubeney Ave Saxilby,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
906033,Daubeney Ave Saxilby,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
906033,Daubeney Ave Saxilby,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
906033,Daubeney Ave Saxilby,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,23.46
906033,Daubeney Ave Saxilby,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,16.85
906033,Daubeney Ave Saxilby,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,19.73
906033,Daubeney Ave Saxilby,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,47.4
906033,Daubeney Ave Saxilby,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,98.9
906033,Daubeney Ave Saxilby,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,70.4
906033,Daubeney Ave Saxilby,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,83.7
906033,Daubeney Ave Saxilby,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
906033,Daubeney Ave Saxilby,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
906033,Daubeney Ave Saxilby,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
906033,Daubeney Ave Saxilby,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.88
906033,Daubeney Ave Saxilby,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.48
906033,Daubeney Ave Saxilby,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.11
906033,Daubeney Ave Saxilby,2023-08-13 16:40:00+00:00,feeder,2.0,N Current (RMS),A,46.0
906033,Daubeney Ave Saxilby,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,62.1
906033,Daubeney Ave Saxilby,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
906033,Daubeney Ave Saxilby,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
906033,Daubeney Ave Saxilby,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
906033,Daubeney Ave Saxilby,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
906033,Daubeney Ave Saxilby,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
906033,Daubeney Ave Saxilby,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.87
906033,Daubeney Ave Saxilby,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.87
906033,Daubeney Ave Saxilby,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.21
906033,Daubeney Ave Saxilby,2023-08-13 16:40:00+00:00,feeder,1.0,N Current (RMS),A,36.6
906033,Daubeney Ave Saxilby,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.0
906033,Daubeney Ave Saxilby,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.2
906033,Daubeney Ave Saxilby,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,80.7
906033,Daubeney Ave Saxilby,2023-08-13 16:40:00+00:00,transformer,,Temperature,C,30.7
906033,Daubeney Ave Saxilby,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
906033,Daubeney Ave Saxilby,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
906033,Daubeney Ave Saxilby,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
906033,Daubeney Ave Saxilby,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
906033,Daubeney Ave Saxilby,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
906033,Daubeney Ave Saxilby,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
906033,Daubeney Ave Saxilby,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
906033,Daubeney Ave Saxilby,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
906033,Daubeney Ave Saxilby,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
906033,Daubeney Ave Saxilby,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,23.76
906033,Daubeney Ave Saxilby,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,16.35
906033,Daubeney Ave Saxilby,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,24.33
906033,Daubeney Ave Saxilby,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,70.5
906033,Daubeney Ave Saxilby,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,100.3
906033,Daubeney Ave Saxilby,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,68.8
906033,Daubeney Ave Saxilby,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,102.0
906033,Daubeney Ave Saxilby,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
906033,Daubeney Ave Saxilby,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
906033,Daubeney Ave Saxilby,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
906033,Daubeney Ave Saxilby,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.81
906033,Daubeney Ave Saxilby,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.98
906033,Daubeney Ave Saxilby,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.9
906033,Daubeney Ave Saxilby,2023-08-13 16:30:00+00:00,feeder,2.0,N Current (RMS),A,25.1
906033,Daubeney Ave Saxilby,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.9
906033,Daubeney Ave Saxilby,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
906033,Daubeney Ave Saxilby,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
906033,Daubeney Ave Saxilby,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
906033,Daubeney Ave Saxilby,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
906033,Daubeney Ave Saxilby,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
906033,Daubeney Ave Saxilby,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.95
906033,Daubeney Ave Saxilby,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,20.31
906033,Daubeney Ave Saxilby,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.27
906033,Daubeney Ave Saxilby,2023-08-13 16:30:00+00:00,feeder,1.0,N Current (RMS),A,45.0
906033,Daubeney Ave Saxilby,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.8
906033,Daubeney Ave Saxilby,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,84.2
906033,Daubeney Ave Saxilby,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,56.0
906033,Daubeney Ave Saxilby,2023-08-13 16:30:00+00:00,transformer,,Temperature,C,30.6
906033,Daubeney Ave Saxilby,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
906033,Daubeney Ave Saxilby,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
906033,Daubeney Ave Saxilby,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
906033,Daubeney Ave Saxilby,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
906033,Daubeney Ave Saxilby,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
906033,Daubeney Ave Saxilby,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
906033,Daubeney Ave Saxilby,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
906033,Daubeney Ave Saxilby,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
906033,Daubeney Ave Saxilby,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
906033,Daubeney Ave Saxilby,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,16.76
906033,Daubeney Ave Saxilby,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,26.3
906033,Daubeney Ave Saxilby,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,19.17
906033,Daubeney Ave Saxilby,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,51.4
906033,Daubeney Ave Saxilby,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,73.8
906033,Daubeney Ave Saxilby,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,109.4
906033,Daubeney Ave Saxilby,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,80.6
906033,Daubeney Ave Saxilby,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
906033,Daubeney Ave Saxilby,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
906033,Daubeney Ave Saxilby,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
906033,Daubeney Ave Saxilby,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.83
906033,Daubeney Ave Saxilby,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.26
906033,Daubeney Ave Saxilby,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.39
906033,Daubeney Ave Saxilby,2023-08-13 16:20:00+00:00,feeder,2.0,N Current (RMS),A,33.1
906033,Daubeney Ave Saxilby,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
906033,Daubeney Ave Saxilby,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.7
906033,Daubeney Ave Saxilby,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
906033,Daubeney Ave Saxilby,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
906033,Daubeney Ave Saxilby,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
906033,Daubeney Ave Saxilby,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
906033,Daubeney Ave Saxilby,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.01
906033,Daubeney Ave Saxilby,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,24.72
906033,Daubeney Ave Saxilby,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
906033,Daubeney Ave Saxilby,2023-08-13 16:20:00+00:00,feeder,1.0,N Current (RMS),A,61.0
906033,Daubeney Ave Saxilby,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
906033,Daubeney Ave Saxilby,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,101.5
906033,Daubeney Ave Saxilby,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.2
906033,Daubeney Ave Saxilby,2023-08-13 16:20:00+00:00,transformer,,Temperature,C,30.6
906033,Daubeney Ave Saxilby,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
906033,Daubeney Ave Saxilby,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
906033,Daubeney Ave Saxilby,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
906033,Daubeney Ave Saxilby,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
906033,Daubeney Ave Saxilby,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.41
906033,Daubeney Ave Saxilby,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
906033,Daubeney Ave Saxilby,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
906033,Daubeney Ave Saxilby,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
906033,Daubeney Ave Saxilby,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
906033,Daubeney Ave Saxilby,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,11.84
906033,Daubeney Ave Saxilby,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,34.97
906033,Daubeney Ave Saxilby,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,15.39
906033,Daubeney Ave Saxilby,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,38.6
906033,Daubeney Ave Saxilby,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,53.5
906033,Daubeney Ave Saxilby,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,143.7
906033,Daubeney Ave Saxilby,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,67.0
906033,Daubeney Ave Saxilby,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
906033,Daubeney Ave Saxilby,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
906033,Daubeney Ave Saxilby,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
906033,Daubeney Ave Saxilby,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.51
906033,Daubeney Ave Saxilby,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.66
906033,Daubeney Ave Saxilby,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.44
906033,Daubeney Ave Saxilby,2023-08-13 16:10:00+00:00,feeder,2.0,N Current (RMS),A,37.6
906033,Daubeney Ave Saxilby,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
906033,Daubeney Ave Saxilby,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.6
906033,Daubeney Ave Saxilby,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
906033,Daubeney Ave Saxilby,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
906033,Daubeney Ave Saxilby,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
906033,Daubeney Ave Saxilby,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
