Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.34
906033,Daubeney Ave Saxilby,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,22.94
906033,Daubeney Ave Saxilby,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.2
906033,Daubeney Ave Saxilby,2023-08-13 16:10:00+00:00,feeder,1.0,N Current (RMS),A,60.2
906033,Daubeney Ave Saxilby,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.3
906033,Daubeney Ave Saxilby,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,94.8
906033,Daubeney Ave Saxilby,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.7
906033,Daubeney Ave Saxilby,2023-08-13 16:10:00+00:00,transformer,,Temperature,C,30.6
906033,Daubeney Ave Saxilby,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
906033,Daubeney Ave Saxilby,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
906033,Daubeney Ave Saxilby,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
906033,Daubeney Ave Saxilby,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
906033,Daubeney Ave Saxilby,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
906033,Daubeney Ave Saxilby,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
906033,Daubeney Ave Saxilby,2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
906033,Daubeney Ave Saxilby,2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
906033,Daubeney Ave Saxilby,2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
906033,Daubeney Ave Saxilby,2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,10.85
906033,Daubeney Ave Saxilby,2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,34.6
906033,Daubeney Ave Saxilby,2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,13.64
906033,Daubeney Ave Saxilby,2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,30.9
906033,Daubeney Ave Saxilby,2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,49.2
906033,Daubeney Ave Saxilby,2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,142.2
906033,Daubeney Ave Saxilby,2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,59.2
906033,Daubeney Ave Saxilby,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
906033,Daubeney Ave Saxilby,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
906033,Daubeney Ave Saxilby,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
906033,Daubeney Ave Saxilby,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.25
906033,Daubeney Ave Saxilby,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.94
906033,Daubeney Ave Saxilby,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.7
906033,Daubeney Ave Saxilby,2023-08-13 16:00:00+00:00,feeder,2.0,N Current (RMS),A,44.7
906033,Daubeney Ave Saxilby,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
906033,Daubeney Ave Saxilby,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,58.4
906033,Daubeney Ave Saxilby,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
906033,Daubeney Ave Saxilby,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
906033,Daubeney Ave Saxilby,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
906033,Daubeney Ave Saxilby,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
906033,Daubeney Ave Saxilby,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.97
906033,Daubeney Ave Saxilby,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.46
906033,Daubeney Ave Saxilby,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.8
906033,Daubeney Ave Saxilby,2023-08-13 16:00:00+00:00,feeder,1.0,N Current (RMS),A,37.5
906033,Daubeney Ave Saxilby,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.1
906033,Daubeney Ave Saxilby,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,72.4
906033,Daubeney Ave Saxilby,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,50.9
906033,Daubeney Ave Saxilby,2023-08-13 16:00:00+00:00,transformer,,Temperature,C,30.6
906033,Daubeney Ave Saxilby,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
906033,Daubeney Ave Saxilby,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
906033,Daubeney Ave Saxilby,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
906033,Daubeney Ave Saxilby,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
906033,Daubeney Ave Saxilby,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
906033,Daubeney Ave Saxilby,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
906033,Daubeney Ave Saxilby,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
906033,Daubeney Ave Saxilby,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
906033,Daubeney Ave Saxilby,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
906033,Daubeney Ave Saxilby,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,12.22
906033,Daubeney Ave Saxilby,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,31.4
906033,Daubeney Ave Saxilby,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,17.5
906033,Daubeney Ave Saxilby,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,24.3
906033,Daubeney Ave Saxilby,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,54.6
906033,Daubeney Ave Saxilby,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,130.1
906033,Daubeney Ave Saxilby,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,74.4
906033,Daubeney Ave Saxilby,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
906033,Daubeney Ave Saxilby,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
906033,Daubeney Ave Saxilby,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
906033,Daubeney Ave Saxilby,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.34
906033,Daubeney Ave Saxilby,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.65
906033,Daubeney Ave Saxilby,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.53
906033,Daubeney Ave Saxilby,2023-08-13 15:50:00+00:00,feeder,2.0,N Current (RMS),A,26.6
906033,Daubeney Ave Saxilby,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
906033,Daubeney Ave Saxilby,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.0
906033,Daubeney Ave Saxilby,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
906033,Daubeney Ave Saxilby,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
906033,Daubeney Ave Saxilby,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
906033,Daubeney Ave Saxilby,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
906033,Daubeney Ave Saxilby,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.52
906033,Daubeney Ave Saxilby,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.36
906033,Daubeney Ave Saxilby,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.8
906033,Daubeney Ave Saxilby,2023-08-13 15:50:00+00:00,feeder,1.0,N Current (RMS),A,27.5
906033,Daubeney Ave Saxilby,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,46.0
906033,Daubeney Ave Saxilby,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.4
906033,Daubeney Ave Saxilby,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.5
906033,Daubeney Ave Saxilby,2023-08-13 15:50:00+00:00,transformer,,Temperature,C,30.6
906033,Daubeney Ave Saxilby,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
906033,Daubeney Ave Saxilby,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
906033,Daubeney Ave Saxilby,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
906033,Daubeney Ave Saxilby,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
906033,Daubeney Ave Saxilby,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
906033,Daubeney Ave Saxilby,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
906033,Daubeney Ave Saxilby,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
906033,Daubeney Ave Saxilby,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
906033,Daubeney Ave Saxilby,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
906033,Daubeney Ave Saxilby,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,15.85
906033,Daubeney Ave Saxilby,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,21.01
906033,Daubeney Ave Saxilby,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,15.33
906033,Daubeney Ave Saxilby,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,32.7
906033,Daubeney Ave Saxilby,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,68.1
906033,Daubeney Ave Saxilby,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,87.8
906033,Daubeney Ave Saxilby,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,66.7
906033,Daubeney Ave Saxilby,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
906033,Daubeney Ave Saxilby,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
906033,Daubeney Ave Saxilby,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
906033,Daubeney Ave Saxilby,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.32
906033,Daubeney Ave Saxilby,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.65
906033,Daubeney Ave Saxilby,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.04
906033,Daubeney Ave Saxilby,2023-08-13 15:40:00+00:00,feeder,2.0,N Current (RMS),A,25.9
906033,Daubeney Ave Saxilby,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
906033,Daubeney Ave Saxilby,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.4
906033,Daubeney Ave Saxilby,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
906033,Daubeney Ave Saxilby,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
906033,Daubeney Ave Saxilby,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
906033,Daubeney Ave Saxilby,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
906033,Daubeney Ave Saxilby,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.61
906033,Daubeney Ave Saxilby,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.92
906033,Daubeney Ave Saxilby,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.6
906033,Daubeney Ave Saxilby,2023-08-13 15:40:00+00:00,feeder,1.0,N Current (RMS),A,23.8
906033,Daubeney Ave Saxilby,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.8
906033,Daubeney Ave Saxilby,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
906033,Daubeney Ave Saxilby,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.5
906033,Daubeney Ave Saxilby,2023-08-13 15:40:00+00:00,transformer,,Temperature,C,30.6
906033,Daubeney Ave Saxilby,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
906033,Daubeney Ave Saxilby,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
906033,Daubeney Ave Saxilby,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
906033,Daubeney Ave Saxilby,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
906033,Daubeney Ave Saxilby,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
906033,Daubeney Ave Saxilby,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
906033,Daubeney Ave Saxilby,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
906033,Daubeney Ave Saxilby,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
906033,Daubeney Ave Saxilby,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
906033,Daubeney Ave Saxilby,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,14.93
906033,Daubeney Ave Saxilby,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,17.58
906033,Daubeney Ave Saxilby,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,14.64
906033,Daubeney Ave Saxilby,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,32.0
906033,Daubeney Ave Saxilby,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,65.2
906033,Daubeney Ave Saxilby,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,73.8
906033,Daubeney Ave Saxilby,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,63.4
906033,Daubeney Ave Saxilby,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
906033,Daubeney Ave Saxilby,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
906033,Daubeney Ave Saxilby,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
906033,Daubeney Ave Saxilby,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.77
906033,Daubeney Ave Saxilby,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.51
906033,Daubeney Ave Saxilby,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.51
906033,Daubeney Ave Saxilby,2023-08-13 15:30:00+00:00,feeder,2.0,N Current (RMS),A,19.5
906033,Daubeney Ave Saxilby,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
906033,Daubeney Ave Saxilby,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.3
906033,Daubeney Ave Saxilby,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
906033,Daubeney Ave Saxilby,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
906033,Daubeney Ave Saxilby,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
906033,Daubeney Ave Saxilby,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
906033,Daubeney Ave Saxilby,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.54
906033,Daubeney Ave Saxilby,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.63
906033,Daubeney Ave Saxilby,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
906033,Daubeney Ave Saxilby,2023-08-13 15:30:00+00:00,feeder,1.0,N Current (RMS),A,26.0
906033,Daubeney Ave Saxilby,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,46.8
906033,Daubeney Ave Saxilby,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
906033,Daubeney Ave Saxilby,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,52.9
906033,Daubeney Ave Saxilby,2023-08-13 15:30:00+00:00,transformer,,Temperature,C,30.6
906033,Daubeney Ave Saxilby,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
906033,Daubeney Ave Saxilby,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
906033,Daubeney Ave Saxilby,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
906033,Daubeney Ave Saxilby,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
906033,Daubeney Ave Saxilby,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
906033,Daubeney Ave Saxilby,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
906033,Daubeney Ave Saxilby,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
906033,Daubeney Ave Saxilby,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
906033,Daubeney Ave Saxilby,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
906033,Daubeney Ave Saxilby,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,17.32
906033,Daubeney Ave Saxilby,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,15.14
906033,Daubeney Ave Saxilby,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,16.5
906033,Daubeney Ave Saxilby,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,29.4
906033,Daubeney Ave Saxilby,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,74.7
906033,Daubeney Ave Saxilby,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,64.2
906033,Daubeney Ave Saxilby,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,72.0
906033,Daubeney Ave Saxilby,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
906033,Daubeney Ave Saxilby,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
906033,Daubeney Ave Saxilby,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
906033,Daubeney Ave Saxilby,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.76
906033,Daubeney Ave Saxilby,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.68
906033,Daubeney Ave Saxilby,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.2
906033,Daubeney Ave Saxilby,2023-08-13 15:20:00+00:00,feeder,2.0,N Current (RMS),A,21.4
906033,Daubeney Ave Saxilby,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.6
906033,Daubeney Ave Saxilby,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.1
906033,Daubeney Ave Saxilby,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
906033,Daubeney Ave Saxilby,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
906033,Daubeney Ave Saxilby,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
906033,Daubeney Ave Saxilby,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
906033,Daubeney Ave Saxilby,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.47
906033,Daubeney Ave Saxilby,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.5
906033,Daubeney Ave Saxilby,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.78
906033,Daubeney Ave Saxilby,2023-08-13 15:20:00+00:00,feeder,1.0,N Current (RMS),A,24.1
906033,Daubeney Ave Saxilby,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.2
906033,Daubeney Ave Saxilby,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.3
906033,Daubeney Ave Saxilby,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.4
906033,Daubeney Ave Saxilby,2023-08-13 15:20:00+00:00,transformer,,Temperature,C,30.6
906033,Daubeney Ave Saxilby,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
906033,Daubeney Ave Saxilby,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
906033,Daubeney Ave Saxilby,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.31
906033,Daubeney Ave Saxilby,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
906033,Daubeney Ave Saxilby,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
906033,Daubeney Ave Saxilby,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
906033,Daubeney Ave Saxilby,2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
906033,Daubeney Ave Saxilby,2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
906033,Daubeney Ave Saxilby,2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
906033,Daubeney Ave Saxilby,2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,18.23
906033,Daubeney Ave Saxilby,2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,17.18
906033,Daubeney Ave Saxilby,2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,13.98
906033,Daubeney Ave Saxilby,2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,22.7
906033,Daubeney Ave Saxilby,2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,78.6
906033,Daubeney Ave Saxilby,2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,72.4
906033,Daubeney Ave Saxilby,2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,60.5
906033,Daubeney Ave Saxilby,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
906033,Daubeney Ave Saxilby,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
906033,Daubeney Ave Saxilby,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
906033,Daubeney Ave Saxilby,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.96
906033,Daubeney Ave Saxilby,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.83
906033,Daubeney Ave Saxilby,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.29
906033,Daubeney Ave Saxilby,2023-08-13 15:10:00+00:00,feeder,2.0,N Current (RMS),A,20.8
906033,Daubeney Ave Saxilby,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.3
906033,Daubeney Ave Saxilby,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
906033,Daubeney Ave Saxilby,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
906033,Daubeney Ave Saxilby,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
906033,Daubeney Ave Saxilby,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
906033,Daubeney Ave Saxilby,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
906033,Daubeney Ave Saxilby,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.78
906033,Daubeney Ave Saxilby,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.72
906033,Daubeney Ave Saxilby,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.35
906033,Daubeney Ave Saxilby,2023-08-13 15:10:00+00:00,feeder,1.0,N Current (RMS),A,22.8
906033,Daubeney Ave Saxilby,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
906033,Daubeney Ave Saxilby,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.3
906033,Daubeney Ave Saxilby,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.0
906033,Daubeney Ave Saxilby,2023-08-13 15:10:00+00:00,transformer,,Temperature,C,30.6
906033,Daubeney Ave Saxilby,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
906033,Daubeney Ave Saxilby,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
906033,Daubeney Ave Saxilby,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
906033,Daubeney Ave Saxilby,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
906033,Daubeney Ave Saxilby,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
906033,Daubeney Ave Saxilby,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
906033,Daubeney Ave Saxilby,2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
906033,Daubeney Ave Saxilby,2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
906033,Daubeney Ave Saxilby,2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
906033,Daubeney Ave Saxilby,2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,16.74
906033,Daubeney Ave Saxilby,2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,14.55
906033,Daubeney Ave Saxilby,2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,13.63
906033,Daubeney Ave Saxilby,2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,28.2
906033,Daubeney Ave Saxilby,2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,71.9
906033,Daubeney Ave Saxilby,2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,61.4
906033,Daubeney Ave Saxilby,2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,58.8
906033,Daubeney Ave Saxilby,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
906033,Daubeney Ave Saxilby,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
906033,Daubeney Ave Saxilby,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
906033,Daubeney Ave Saxilby,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.43
906033,Daubeney Ave Saxilby,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.46
906033,Daubeney Ave Saxilby,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.06
906033,Daubeney Ave Saxilby,2023-08-13 15:00:00+00:00,feeder,2.0,N Current (RMS),A,25.2
906033,Daubeney Ave Saxilby,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
906033,Daubeney Ave Saxilby,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
906033,Daubeney Ave Saxilby,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
906033,Daubeney Ave Saxilby,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
906033,Daubeney Ave Saxilby,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
906033,Daubeney Ave Saxilby,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
906033,Daubeney Ave Saxilby,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.58
906033,Daubeney Ave Saxilby,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.35
906033,Daubeney Ave Saxilby,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.4
906033,Daubeney Ave Saxilby,2023-08-13 15:00:00+00:00,feeder,1.0,N Current (RMS),A,22.8
906033,Daubeney Ave Saxilby,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
906033,Daubeney Ave Saxilby,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.2
906033,Daubeney Ave Saxilby,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.4
906033,Daubeney Ave Saxilby,2023-08-13 15:00:00+00:00,transformer,,Temperature,C,30.6
906033,Daubeney Ave Saxilby,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
906033,Daubeney Ave Saxilby,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
906033,Daubeney Ave Saxilby,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
906033,Daubeney Ave Saxilby,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
906033,Daubeney Ave Saxilby,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
906033,Daubeney Ave Saxilby,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
906033,Daubeney Ave Saxilby,2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
906033,Daubeney Ave Saxilby,2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
906033,Daubeney Ave Saxilby,2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
906033,Daubeney Ave Saxilby,2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,15.01
906033,Daubeney Ave Saxilby,2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,13.81
906033,Daubeney Ave Saxilby,2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,12.46
906033,Daubeney Ave Saxilby,2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,35.9
906033,Daubeney Ave Saxilby,2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,64.8
906033,Daubeney Ave Saxilby,2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,58.4
906033,Daubeney Ave Saxilby,2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,53.3
906033,Daubeney Ave Saxilby,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
906033,Daubeney Ave Saxilby,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
906033,Daubeney Ave Saxilby,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
906033,Daubeney Ave Saxilby,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.65
906033,Daubeney Ave Saxilby,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.09
906033,Daubeney Ave Saxilby,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
906033,Daubeney Ave Saxilby,2023-08-13 14:50:00+00:00,feeder,2.0,N Current (RMS),A,18.8
906033,Daubeney Ave Saxilby,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
906033,Daubeney Ave Saxilby,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
906033,Daubeney Ave Saxilby,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
906033,Daubeney Ave Saxilby,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
906033,Daubeney Ave Saxilby,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
906033,Daubeney Ave Saxilby,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
906033,Daubeney Ave Saxilby,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.43
906033,Daubeney Ave Saxilby,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.21
906033,Daubeney Ave Saxilby,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.2
906033,Daubeney Ave Saxilby,2023-08-13 14:50:00+00:00,feeder,1.0,N Current (RMS),A,23.5
906033,Daubeney Ave Saxilby,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.3
906033,Daubeney Ave Saxilby,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
906033,Daubeney Ave Saxilby,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
906033,Daubeney Ave Saxilby,2023-08-13 14:50:00+00:00,transformer,,Temperature,C,30.6
906033,Daubeney Ave Saxilby,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
906033,Daubeney Ave Saxilby,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
906033,Daubeney Ave Saxilby,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
906033,Daubeney Ave Saxilby,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
906033,Daubeney Ave Saxilby,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
906033,Daubeney Ave Saxilby,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
906033,Daubeney Ave Saxilby,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
906033,Daubeney Ave Saxilby,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
906033,Daubeney Ave Saxilby,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
906033,Daubeney Ave Saxilby,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,9.08
906033,Daubeney Ave Saxilby,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,13.3
906033,Daubeney Ave Saxilby,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,8.71
906033,Daubeney Ave Saxilby,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,21.7
906033,Daubeney Ave Saxilby,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,42.9
906033,Daubeney Ave Saxilby,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,56.1
906033,Daubeney Ave Saxilby,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,39.4
906033,Daubeney Ave Saxilby,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
906033,Daubeney Ave Saxilby,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
906033,Daubeney Ave Saxilby,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
906033,Daubeney Ave Saxilby,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.57
906033,Daubeney Ave Saxilby,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.51
906033,Daubeney Ave Saxilby,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.18
906033,Daubeney Ave Saxilby,2023-08-13 14:40:00+00:00,feeder,2.0,N Current (RMS),A,17.0
906033,Daubeney Ave Saxilby,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
906033,Daubeney Ave Saxilby,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
906033,Daubeney Ave Saxilby,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
906033,Daubeney Ave Saxilby,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
906033,Daubeney Ave Saxilby,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
906033,Daubeney Ave Saxilby,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
906033,Daubeney Ave Saxilby,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
906033,Daubeney Ave Saxilby,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.88
906033,Daubeney Ave Saxilby,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.07
906033,Daubeney Ave Saxilby,2023-08-13 14:40:00+00:00,feeder,1.0,N Current (RMS),A,26.5
906033,Daubeney Ave Saxilby,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
906033,Daubeney Ave Saxilby,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.4
906033,Daubeney Ave Saxilby,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.6
906033,Daubeney Ave Saxilby,2023-08-13 14:40:00+00:00,transformer,,Temperature,C,30.5
906033,Daubeney Ave Saxilby,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
906033,Daubeney Ave Saxilby,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
906033,Daubeney Ave Saxilby,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
906033,Daubeney Ave Saxilby,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
906033,Daubeney Ave Saxilby,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
906033,Daubeney Ave Saxilby,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
906033,Daubeney Ave Saxilby,2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
906033,Daubeney Ave Saxilby,2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
906033,Daubeney Ave Saxilby,2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
906033,Daubeney Ave Saxilby,2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,11.58
906033,Daubeney Ave Saxilby,2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,14.39
906033,Daubeney Ave Saxilby,2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,9.25
906033,Daubeney Ave Saxilby,2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,21.6
906033,Daubeney Ave Saxilby,2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,52.8
906033,Daubeney Ave Saxilby,2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,60.5
906033,Daubeney Ave Saxilby,2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,40.4
906033,Daubeney Ave Saxilby,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
906033,Daubeney Ave Saxilby,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
906033,Daubeney Ave Saxilby,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
906033,Daubeney Ave Saxilby,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.99
906033,Daubeney Ave Saxilby,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
906033,Daubeney Ave Saxilby,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
906033,Daubeney Ave Saxilby,2023-08-13 14:30:00+00:00,feeder,2.0,N Current (RMS),A,21.5
906033,Daubeney Ave Saxilby,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
906033,Daubeney Ave Saxilby,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
906033,Daubeney Ave Saxilby,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
906033,Daubeney Ave Saxilby,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
906033,Daubeney Ave Saxilby,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
906033,Daubeney Ave Saxilby,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
906033,Daubeney Ave Saxilby,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.61
906033,Daubeney Ave Saxilby,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.33
906033,Daubeney Ave Saxilby,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.25
906033,Daubeney Ave Saxilby,2023-08-13 14:30:00+00:00,feeder,1.0,N Current (RMS),A,27.1
906033,Daubeney Ave Saxilby,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.2
906033,Daubeney Ave Saxilby,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.4
906033,Daubeney Ave Saxilby,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
906033,Daubeney Ave Saxilby,2023-08-13 14:30:00+00:00,transformer,,Temperature,C,30.5
906033,Daubeney Ave Saxilby,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
906033,Daubeney Ave Saxilby,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.71
906033,Daubeney Ave Saxilby,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
906033,Daubeney Ave Saxilby,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
906033,Daubeney Ave Saxilby,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
906033,Daubeney Ave Saxilby,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
906033,Daubeney Ave Saxilby,2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
906033,Daubeney Ave Saxilby,2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
906033,Daubeney Ave Saxilby,2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
906033,Daubeney Ave Saxilby,2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,11.61
906033,Daubeney Ave Saxilby,2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,12.05
906033,Daubeney Ave Saxilby,2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,6.19
906033,Daubeney Ave Saxilby,2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,28.3
906033,Daubeney Ave Saxilby,2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,53.1
906033,Daubeney Ave Saxilby,2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,51.0
906033,Daubeney Ave Saxilby,2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,30.2
906033,Daubeney Ave Saxilby,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
906033,Daubeney Ave Saxilby,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
906033,Daubeney Ave Saxilby,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
906033,Daubeney Ave Saxilby,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.34
906033,Daubeney Ave Saxilby,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.4
906033,Daubeney Ave Saxilby,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.03
906033,Daubeney Ave Saxilby,2023-08-13 14:20:00+00:00,feeder,2.0,N Current (RMS),A,18.6
906033,Daubeney Ave Saxilby,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
906033,Daubeney Ave Saxilby,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
906033,Daubeney Ave Saxilby,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
906033,Daubeney Ave Saxilby,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
906033,Daubeney Ave Saxilby,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
906033,Daubeney Ave Saxilby,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
906033,Daubeney Ave Saxilby,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.62
906033,Daubeney Ave Saxilby,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.78
906033,Daubeney Ave Saxilby,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.87
906033,Daubeney Ave Saxilby,2023-08-13 14:20:00+00:00,feeder,1.0,N Current (RMS),A,25.8
906033,Daubeney Ave Saxilby,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.7
906033,Daubeney Ave Saxilby,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.4
906033,Daubeney Ave Saxilby,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
906033,Daubeney Ave Saxilby,2023-08-13 14:20:00+00:00,transformer,,Temperature,C,30.5
906033,Daubeney Ave Saxilby,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
906033,Daubeney Ave Saxilby,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.29
906033,Daubeney Ave Saxilby,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
906033,Daubeney Ave Saxilby,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
906033,Daubeney Ave Saxilby,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
906033,Daubeney Ave Saxilby,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.01
906033,Daubeney Ave Saxilby,2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
906033,Daubeney Ave Saxilby,2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
906033,Daubeney Ave Saxilby,2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
906033,Daubeney Ave Saxilby,2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,12.95
906033,Daubeney Ave Saxilby,2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,11.18
906033,Daubeney Ave Saxilby,2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,6.9
906033,Daubeney Ave Saxilby,2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,21.5
906033,Daubeney Ave Saxilby,2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,57.8
906033,Daubeney Ave Saxilby,2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,47.8
906033,Daubeney Ave Saxilby,2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,33.4
906033,Daubeney Ave Saxilby,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
906033,Daubeney Ave Saxilby,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
906033,Daubeney Ave Saxilby,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
906033,Daubeney Ave Saxilby,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.38
906033,Daubeney Ave Saxilby,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.42
906033,Daubeney Ave Saxilby,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.24
906033,Daubeney Ave Saxilby,2023-08-13 14:10:00+00:00,feeder,2.0,N Current (RMS),A,21.9
906033,Daubeney Ave Saxilby,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
906033,Daubeney Ave Saxilby,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
906033,Daubeney Ave Saxilby,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
906033,Daubeney Ave Saxilby,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
906033,Daubeney Ave Saxilby,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
906033,Daubeney Ave Saxilby,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
906033,Daubeney Ave Saxilby,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.74
906033,Daubeney Ave Saxilby,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.3
906033,Daubeney Ave Saxilby,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.7
906033,Daubeney Ave Saxilby,2023-08-13 14:10:00+00:00,feeder,1.0,N Current (RMS),A,21.9
906033,Daubeney Ave Saxilby,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
906033,Daubeney Ave Saxilby,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
906033,Daubeney Ave Saxilby,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.1
906033,Daubeney Ave Saxilby,2023-08-13 14:10:00+00:00,transformer,,Temperature,C,30.4
906033,Daubeney Ave Saxilby,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
906033,Daubeney Ave Saxilby,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.2
906033,Daubeney Ave Saxilby,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
906033,Daubeney Ave Saxilby,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
906033,Daubeney Ave Saxilby,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
906033,Daubeney Ave Saxilby,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.32
906033,Daubeney Ave Saxilby,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
906033,Daubeney Ave Saxilby,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
906033,Daubeney Ave Saxilby,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
906033,Daubeney Ave Saxilby,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,11.12
906033,Daubeney Ave Saxilby,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,9.72
906033,Daubeney Ave Saxilby,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,6.94
906033,Daubeney Ave Saxilby,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,28.4
906033,Daubeney Ave Saxilby,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,50.5
906033,Daubeney Ave Saxilby,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,42.3
906033,Daubeney Ave Saxilby,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,32.9
906033,Daubeney Ave Saxilby,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
906033,Daubeney Ave Saxilby,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
906033,Daubeney Ave Saxilby,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
906033,Daubeney Ave Saxilby,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.35
906033,Daubeney Ave Saxilby,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.14
906033,Daubeney Ave Saxilby,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.22
906033,Daubeney Ave Saxilby,2023-08-13 14:00:00+00:00,feeder,2.0,N Current (RMS),A,15.1
906033,Daubeney Ave Saxilby,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
906033,Daubeney Ave Saxilby,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
906033,Daubeney Ave Saxilby,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
906033,Daubeney Ave Saxilby,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
906033,Daubeney Ave Saxilby,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
906033,Daubeney Ave Saxilby,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
906033,Daubeney Ave Saxilby,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.46
906033,Daubeney Ave Saxilby,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.95
906033,Daubeney Ave Saxilby,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.18
906033,Daubeney Ave Saxilby,2023-08-13 14:00:00+00:00,feeder,1.0,N Current (RMS),A,26.4
906033,Daubeney Ave Saxilby,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
906033,Daubeney Ave Saxilby,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.5
906033,Daubeney Ave Saxilby,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
906033,Daubeney Ave Saxilby,2023-08-13 14:00:00+00:00,transformer,,Temperature,C,30.4
906033,Daubeney Ave Saxilby,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
906033,Daubeney Ave Saxilby,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
906033,Daubeney Ave Saxilby,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
906033,Daubeney Ave Saxilby,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
906033,Daubeney Ave Saxilby,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
906033,Daubeney Ave Saxilby,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
906033,Daubeney Ave Saxilby,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
906033,Daubeney Ave Saxilby,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
906033,Daubeney Ave Saxilby,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
906033,Daubeney Ave Saxilby,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,8.81
906033,Daubeney Ave Saxilby,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,13.1
906033,Daubeney Ave Saxilby,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,8.4
906033,Daubeney Ave Saxilby,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,25.6
906033,Daubeney Ave Saxilby,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,41.9
906033,Daubeney Ave Saxilby,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,55.2
906033,Daubeney Ave Saxilby,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,37.5
906033,Daubeney Ave Saxilby,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
906033,Daubeney Ave Saxilby,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
906033,Daubeney Ave Saxilby,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
906033,Daubeney Ave Saxilby,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
906033,Daubeney Ave Saxilby,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.25
906033,Daubeney Ave Saxilby,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.07
906033,Daubeney Ave Saxilby,2023-08-13 13:50:00+00:00,feeder,2.0,N Current (RMS),A,13.6
906033,Daubeney Ave Saxilby,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
906033,Daubeney Ave Saxilby,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
906033,Daubeney Ave Saxilby,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
906033,Daubeney Ave Saxilby,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
906033,Daubeney Ave Saxilby,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
906033,Daubeney Ave Saxilby,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
906033,Daubeney Ave Saxilby,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.15
906033,Daubeney Ave Saxilby,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.12
906033,Daubeney Ave Saxilby,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.61
906033,Daubeney Ave Saxilby,2023-08-13 13:50:00+00:00,feeder,1.0,N Current (RMS),A,25.1
906033,Daubeney Ave Saxilby,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
906033,Daubeney Ave Saxilby,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.5
906033,Daubeney Ave Saxilby,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
906033,Daubeney Ave Saxilby,2023-08-13 13:50:00+00:00,transformer,,Temperature,C,30.4
906033,Daubeney Ave Saxilby,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
906033,Daubeney Ave Saxilby,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.18
906033,Daubeney Ave Saxilby,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
906033,Daubeney Ave Saxilby,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
906033,Daubeney Ave Saxilby,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
906033,Daubeney Ave Saxilby,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
906033,Daubeney Ave Saxilby,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
906033,Daubeney Ave Saxilby,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
906033,Daubeney Ave Saxilby,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
