Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,6.71
906033,Daubeney Ave Saxilby,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,12.38
906033,Daubeney Ave Saxilby,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,8.68
906033,Daubeney Ave Saxilby,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,22.7
906033,Daubeney Ave Saxilby,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,34.0
906033,Daubeney Ave Saxilby,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,53.3
906033,Daubeney Ave Saxilby,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,38.3
906033,Daubeney Ave Saxilby,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
906033,Daubeney Ave Saxilby,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
906033,Daubeney Ave Saxilby,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
906033,Daubeney Ave Saxilby,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
906033,Daubeney Ave Saxilby,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.54
906033,Daubeney Ave Saxilby,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.04
906033,Daubeney Ave Saxilby,2023-08-13 13:40:00+00:00,feeder,2.0,N Current (RMS),A,25.0
906033,Daubeney Ave Saxilby,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
906033,Daubeney Ave Saxilby,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
906033,Daubeney Ave Saxilby,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
906033,Daubeney Ave Saxilby,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
906033,Daubeney Ave Saxilby,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
906033,Daubeney Ave Saxilby,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
906033,Daubeney Ave Saxilby,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.54
906033,Daubeney Ave Saxilby,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.79
906033,Daubeney Ave Saxilby,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.91
906033,Daubeney Ave Saxilby,2023-08-13 13:40:00+00:00,feeder,1.0,N Current (RMS),A,31.6
906033,Daubeney Ave Saxilby,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
906033,Daubeney Ave Saxilby,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
906033,Daubeney Ave Saxilby,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
906033,Daubeney Ave Saxilby,2023-08-13 13:40:00+00:00,transformer,,Temperature,C,30.4
906033,Daubeney Ave Saxilby,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
906033,Daubeney Ave Saxilby,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.42
906033,Daubeney Ave Saxilby,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
906033,Daubeney Ave Saxilby,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.61
906033,Daubeney Ave Saxilby,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
906033,Daubeney Ave Saxilby,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.46
906033,Daubeney Ave Saxilby,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
906033,Daubeney Ave Saxilby,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
906033,Daubeney Ave Saxilby,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
906033,Daubeney Ave Saxilby,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,3.95
906033,Daubeney Ave Saxilby,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,10.33
906033,Daubeney Ave Saxilby,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,4.87
906033,Daubeney Ave Saxilby,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,42.3
906033,Daubeney Ave Saxilby,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,28.3
906033,Daubeney Ave Saxilby,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,45.2
906033,Daubeney Ave Saxilby,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,25.6
906033,Daubeney Ave Saxilby,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
906033,Daubeney Ave Saxilby,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
906033,Daubeney Ave Saxilby,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
906033,Daubeney Ave Saxilby,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.76
906033,Daubeney Ave Saxilby,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
906033,Daubeney Ave Saxilby,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.4
906033,Daubeney Ave Saxilby,2023-08-13 13:30:00+00:00,feeder,2.0,N Current (RMS),A,24.1
906033,Daubeney Ave Saxilby,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
906033,Daubeney Ave Saxilby,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
906033,Daubeney Ave Saxilby,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
906033,Daubeney Ave Saxilby,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
906033,Daubeney Ave Saxilby,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
906033,Daubeney Ave Saxilby,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
906033,Daubeney Ave Saxilby,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.03
906033,Daubeney Ave Saxilby,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.97
906033,Daubeney Ave Saxilby,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.69
906033,Daubeney Ave Saxilby,2023-08-13 13:30:00+00:00,feeder,1.0,N Current (RMS),A,30.6
906033,Daubeney Ave Saxilby,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
906033,Daubeney Ave Saxilby,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.7
906033,Daubeney Ave Saxilby,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.9
906033,Daubeney Ave Saxilby,2023-08-13 13:30:00+00:00,transformer,,Temperature,C,30.4
906033,Daubeney Ave Saxilby,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
906033,Daubeney Ave Saxilby,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.32
906033,Daubeney Ave Saxilby,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
906033,Daubeney Ave Saxilby,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
906033,Daubeney Ave Saxilby,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
906033,Daubeney Ave Saxilby,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.24
906033,Daubeney Ave Saxilby,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
906033,Daubeney Ave Saxilby,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
906033,Daubeney Ave Saxilby,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
906033,Daubeney Ave Saxilby,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,3.72
906033,Daubeney Ave Saxilby,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,10.5
906033,Daubeney Ave Saxilby,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,5.3
906033,Daubeney Ave Saxilby,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,40.2
906033,Daubeney Ave Saxilby,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,25.6
906033,Daubeney Ave Saxilby,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,45.8
906033,Daubeney Ave Saxilby,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,27.2
906033,Daubeney Ave Saxilby,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
906033,Daubeney Ave Saxilby,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
906033,Daubeney Ave Saxilby,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
906033,Daubeney Ave Saxilby,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
906033,Daubeney Ave Saxilby,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.07
906033,Daubeney Ave Saxilby,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.09
906033,Daubeney Ave Saxilby,2023-08-13 13:20:00+00:00,feeder,2.0,N Current (RMS),A,27.0
906033,Daubeney Ave Saxilby,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
906033,Daubeney Ave Saxilby,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
906033,Daubeney Ave Saxilby,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
906033,Daubeney Ave Saxilby,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
906033,Daubeney Ave Saxilby,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
906033,Daubeney Ave Saxilby,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
906033,Daubeney Ave Saxilby,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.57
906033,Daubeney Ave Saxilby,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.84
906033,Daubeney Ave Saxilby,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.03
906033,Daubeney Ave Saxilby,2023-08-13 13:20:00+00:00,feeder,1.0,N Current (RMS),A,30.2
906033,Daubeney Ave Saxilby,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
906033,Daubeney Ave Saxilby,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.7
906033,Daubeney Ave Saxilby,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
906033,Daubeney Ave Saxilby,2023-08-13 13:20:00+00:00,transformer,,Temperature,C,30.4
906033,Daubeney Ave Saxilby,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
906033,Daubeney Ave Saxilby,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.67
906033,Daubeney Ave Saxilby,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
906033,Daubeney Ave Saxilby,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
906033,Daubeney Ave Saxilby,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
906033,Daubeney Ave Saxilby,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.81
906033,Daubeney Ave Saxilby,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
906033,Daubeney Ave Saxilby,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
906033,Daubeney Ave Saxilby,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
906033,Daubeney Ave Saxilby,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,4.01
906033,Daubeney Ave Saxilby,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,13.91
906033,Daubeney Ave Saxilby,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,4.93
906033,Daubeney Ave Saxilby,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,30.0
906033,Daubeney Ave Saxilby,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,27.2
906033,Daubeney Ave Saxilby,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,58.9
906033,Daubeney Ave Saxilby,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,25.4
906033,Daubeney Ave Saxilby,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
906033,Daubeney Ave Saxilby,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
906033,Daubeney Ave Saxilby,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
906033,Daubeney Ave Saxilby,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.37
906033,Daubeney Ave Saxilby,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.32
906033,Daubeney Ave Saxilby,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.63
906033,Daubeney Ave Saxilby,2023-08-13 13:10:00+00:00,feeder,2.0,N Current (RMS),A,18.1
906033,Daubeney Ave Saxilby,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
906033,Daubeney Ave Saxilby,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
906033,Daubeney Ave Saxilby,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
906033,Daubeney Ave Saxilby,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
906033,Daubeney Ave Saxilby,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
906033,Daubeney Ave Saxilby,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
906033,Daubeney Ave Saxilby,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.49
906033,Daubeney Ave Saxilby,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.42
906033,Daubeney Ave Saxilby,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.92
906033,Daubeney Ave Saxilby,2023-08-13 13:10:00+00:00,feeder,1.0,N Current (RMS),A,25.0
906033,Daubeney Ave Saxilby,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
906033,Daubeney Ave Saxilby,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.6
906033,Daubeney Ave Saxilby,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.3
906033,Daubeney Ave Saxilby,2023-08-13 13:10:00+00:00,transformer,,Temperature,C,30.4
906033,Daubeney Ave Saxilby,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
906033,Daubeney Ave Saxilby,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.28
906033,Daubeney Ave Saxilby,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
906033,Daubeney Ave Saxilby,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.54
906033,Daubeney Ave Saxilby,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
906033,Daubeney Ave Saxilby,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.44
906033,Daubeney Ave Saxilby,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
906033,Daubeney Ave Saxilby,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
906033,Daubeney Ave Saxilby,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
906033,Daubeney Ave Saxilby,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,10.86
906033,Daubeney Ave Saxilby,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,13.75
906033,Daubeney Ave Saxilby,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,7.55
906033,Daubeney Ave Saxilby,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,24.8
906033,Daubeney Ave Saxilby,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,48.8
906033,Daubeney Ave Saxilby,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,57.7
906033,Daubeney Ave Saxilby,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,35.4
906033,Daubeney Ave Saxilby,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
906033,Daubeney Ave Saxilby,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
906033,Daubeney Ave Saxilby,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
906033,Daubeney Ave Saxilby,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.91
906033,Daubeney Ave Saxilby,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.17
906033,Daubeney Ave Saxilby,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.86
906033,Daubeney Ave Saxilby,2023-08-13 13:00:00+00:00,feeder,2.0,N Current (RMS),A,18.8
906033,Daubeney Ave Saxilby,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
906033,Daubeney Ave Saxilby,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
906033,Daubeney Ave Saxilby,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
906033,Daubeney Ave Saxilby,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
906033,Daubeney Ave Saxilby,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
906033,Daubeney Ave Saxilby,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
906033,Daubeney Ave Saxilby,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.25
906033,Daubeney Ave Saxilby,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.94
906033,Daubeney Ave Saxilby,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.68
906033,Daubeney Ave Saxilby,2023-08-13 13:00:00+00:00,feeder,1.0,N Current (RMS),A,22.3
906033,Daubeney Ave Saxilby,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
906033,Daubeney Ave Saxilby,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.5
906033,Daubeney Ave Saxilby,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.6
906033,Daubeney Ave Saxilby,2023-08-13 13:00:00+00:00,transformer,,Temperature,C,30.4
906033,Daubeney Ave Saxilby,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
906033,Daubeney Ave Saxilby,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.29
906033,Daubeney Ave Saxilby,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
906033,Daubeney Ave Saxilby,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.62
906033,Daubeney Ave Saxilby,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
906033,Daubeney Ave Saxilby,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
906033,Daubeney Ave Saxilby,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
906033,Daubeney Ave Saxilby,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
906033,Daubeney Ave Saxilby,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
906033,Daubeney Ave Saxilby,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,11.16
906033,Daubeney Ave Saxilby,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,13.12
906033,Daubeney Ave Saxilby,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,8.55
906033,Daubeney Ave Saxilby,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,20.1
906033,Daubeney Ave Saxilby,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,50.0
906033,Daubeney Ave Saxilby,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,55.2
906033,Daubeney Ave Saxilby,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,39.0
906033,Daubeney Ave Saxilby,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
906033,Daubeney Ave Saxilby,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
906033,Daubeney Ave Saxilby,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
906033,Daubeney Ave Saxilby,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.35
906033,Daubeney Ave Saxilby,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.24
906033,Daubeney Ave Saxilby,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.09
906033,Daubeney Ave Saxilby,2023-08-13 12:50:00+00:00,feeder,2.0,N Current (RMS),A,18.3
906033,Daubeney Ave Saxilby,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
906033,Daubeney Ave Saxilby,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
906033,Daubeney Ave Saxilby,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
906033,Daubeney Ave Saxilby,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
906033,Daubeney Ave Saxilby,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
906033,Daubeney Ave Saxilby,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
906033,Daubeney Ave Saxilby,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.41
906033,Daubeney Ave Saxilby,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.9
906033,Daubeney Ave Saxilby,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.85
906033,Daubeney Ave Saxilby,2023-08-13 12:50:00+00:00,feeder,1.0,N Current (RMS),A,27.0
906033,Daubeney Ave Saxilby,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
906033,Daubeney Ave Saxilby,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.3
906033,Daubeney Ave Saxilby,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.7
906033,Daubeney Ave Saxilby,2023-08-13 12:50:00+00:00,transformer,,Temperature,C,30.3
906033,Daubeney Ave Saxilby,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
906033,Daubeney Ave Saxilby,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.55
906033,Daubeney Ave Saxilby,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
906033,Daubeney Ave Saxilby,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.81
906033,Daubeney Ave Saxilby,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
906033,Daubeney Ave Saxilby,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.69
906033,Daubeney Ave Saxilby,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
906033,Daubeney Ave Saxilby,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
906033,Daubeney Ave Saxilby,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
906033,Daubeney Ave Saxilby,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,6.75
906033,Daubeney Ave Saxilby,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,11.14
906033,Daubeney Ave Saxilby,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,8.76
906033,Daubeney Ave Saxilby,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,32.1
906033,Daubeney Ave Saxilby,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,36.1
906033,Daubeney Ave Saxilby,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,47.9
906033,Daubeney Ave Saxilby,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,39.7
906033,Daubeney Ave Saxilby,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
906033,Daubeney Ave Saxilby,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
906033,Daubeney Ave Saxilby,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
906033,Daubeney Ave Saxilby,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.34
906033,Daubeney Ave Saxilby,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.22
906033,Daubeney Ave Saxilby,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.35
906033,Daubeney Ave Saxilby,2023-08-13 12:40:00+00:00,feeder,2.0,N Current (RMS),A,19.4
906033,Daubeney Ave Saxilby,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
906033,Daubeney Ave Saxilby,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
906033,Daubeney Ave Saxilby,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
906033,Daubeney Ave Saxilby,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
906033,Daubeney Ave Saxilby,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
906033,Daubeney Ave Saxilby,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
906033,Daubeney Ave Saxilby,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.82
906033,Daubeney Ave Saxilby,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.68
906033,Daubeney Ave Saxilby,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.54
906033,Daubeney Ave Saxilby,2023-08-13 12:40:00+00:00,feeder,1.0,N Current (RMS),A,25.9
906033,Daubeney Ave Saxilby,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
906033,Daubeney Ave Saxilby,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
906033,Daubeney Ave Saxilby,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.2
906033,Daubeney Ave Saxilby,2023-08-13 12:40:00+00:00,transformer,,Temperature,C,30.3
906033,Daubeney Ave Saxilby,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
906033,Daubeney Ave Saxilby,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
906033,Daubeney Ave Saxilby,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.41
906033,Daubeney Ave Saxilby,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.83
906033,Daubeney Ave Saxilby,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
906033,Daubeney Ave Saxilby,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.23
906033,Daubeney Ave Saxilby,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
906033,Daubeney Ave Saxilby,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
906033,Daubeney Ave Saxilby,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
906033,Daubeney Ave Saxilby,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,10.16
906033,Daubeney Ave Saxilby,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,8.9
906033,Daubeney Ave Saxilby,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,10.89
906033,Daubeney Ave Saxilby,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,34.6
906033,Daubeney Ave Saxilby,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,47.2
906033,Daubeney Ave Saxilby,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,38.9
906033,Daubeney Ave Saxilby,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,46.9
906033,Daubeney Ave Saxilby,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
906033,Daubeney Ave Saxilby,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
906033,Daubeney Ave Saxilby,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
906033,Daubeney Ave Saxilby,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
906033,Daubeney Ave Saxilby,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.62
906033,Daubeney Ave Saxilby,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.85
906033,Daubeney Ave Saxilby,2023-08-13 12:30:00+00:00,feeder,2.0,N Current (RMS),A,18.5
906033,Daubeney Ave Saxilby,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
906033,Daubeney Ave Saxilby,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
906033,Daubeney Ave Saxilby,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
906033,Daubeney Ave Saxilby,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
906033,Daubeney Ave Saxilby,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
906033,Daubeney Ave Saxilby,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
906033,Daubeney Ave Saxilby,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.56
906033,Daubeney Ave Saxilby,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.94
906033,Daubeney Ave Saxilby,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.22
906033,Daubeney Ave Saxilby,2023-08-13 12:30:00+00:00,feeder,1.0,N Current (RMS),A,29.0
906033,Daubeney Ave Saxilby,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,54.0
906033,Daubeney Ave Saxilby,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
906033,Daubeney Ave Saxilby,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,47.0
906033,Daubeney Ave Saxilby,2023-08-13 12:30:00+00:00,transformer,,Temperature,C,30.3
906033,Daubeney Ave Saxilby,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
906033,Daubeney Ave Saxilby,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.66
906033,Daubeney Ave Saxilby,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
906033,Daubeney Ave Saxilby,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.28
906033,Daubeney Ave Saxilby,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
906033,Daubeney Ave Saxilby,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.86
906033,Daubeney Ave Saxilby,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
906033,Daubeney Ave Saxilby,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
906033,Daubeney Ave Saxilby,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
906033,Daubeney Ave Saxilby,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,16.27
906033,Daubeney Ave Saxilby,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,10.56
906033,Daubeney Ave Saxilby,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,12.07
906033,Daubeney Ave Saxilby,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,34.2
906033,Daubeney Ave Saxilby,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,69.7
906033,Daubeney Ave Saxilby,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,44.9
906033,Daubeney Ave Saxilby,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,51.5
906033,Daubeney Ave Saxilby,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
906033,Daubeney Ave Saxilby,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
906033,Daubeney Ave Saxilby,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
906033,Daubeney Ave Saxilby,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.17
906033,Daubeney Ave Saxilby,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.26
906033,Daubeney Ave Saxilby,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.43
906033,Daubeney Ave Saxilby,2023-08-13 12:20:00+00:00,feeder,2.0,N Current (RMS),A,19.4
906033,Daubeney Ave Saxilby,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
906033,Daubeney Ave Saxilby,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
906033,Daubeney Ave Saxilby,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
906033,Daubeney Ave Saxilby,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
906033,Daubeney Ave Saxilby,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
906033,Daubeney Ave Saxilby,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
906033,Daubeney Ave Saxilby,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.74
906033,Daubeney Ave Saxilby,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.74
906033,Daubeney Ave Saxilby,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.3
906033,Daubeney Ave Saxilby,2023-08-13 12:20:00+00:00,feeder,1.0,N Current (RMS),A,43.5
906033,Daubeney Ave Saxilby,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,74.4
906033,Daubeney Ave Saxilby,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
906033,Daubeney Ave Saxilby,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.5
906033,Daubeney Ave Saxilby,2023-08-13 12:20:00+00:00,transformer,,Temperature,C,30.2
906033,Daubeney Ave Saxilby,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
906033,Daubeney Ave Saxilby,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.79
906033,Daubeney Ave Saxilby,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
906033,Daubeney Ave Saxilby,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
906033,Daubeney Ave Saxilby,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
906033,Daubeney Ave Saxilby,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
906033,Daubeney Ave Saxilby,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
906033,Daubeney Ave Saxilby,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
906033,Daubeney Ave Saxilby,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
906033,Daubeney Ave Saxilby,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,20.91
906033,Daubeney Ave Saxilby,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,11.0
906033,Daubeney Ave Saxilby,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,11.74
906033,Daubeney Ave Saxilby,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,48.4
906033,Daubeney Ave Saxilby,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,88.0
906033,Daubeney Ave Saxilby,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,47.4
906033,Daubeney Ave Saxilby,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,50.4
906033,Daubeney Ave Saxilby,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
906033,Daubeney Ave Saxilby,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
906033,Daubeney Ave Saxilby,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
906033,Daubeney Ave Saxilby,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.52
906033,Daubeney Ave Saxilby,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.7
906033,Daubeney Ave Saxilby,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.14
906033,Daubeney Ave Saxilby,2023-08-13 12:10:00+00:00,feeder,2.0,N Current (RMS),A,22.5
906033,Daubeney Ave Saxilby,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
906033,Daubeney Ave Saxilby,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
906033,Daubeney Ave Saxilby,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
906033,Daubeney Ave Saxilby,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
906033,Daubeney Ave Saxilby,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
906033,Daubeney Ave Saxilby,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
906033,Daubeney Ave Saxilby,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.92
906033,Daubeney Ave Saxilby,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.92
906033,Daubeney Ave Saxilby,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.54
906033,Daubeney Ave Saxilby,2023-08-13 12:10:00+00:00,feeder,1.0,N Current (RMS),A,44.0
906033,Daubeney Ave Saxilby,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,70.5
906033,Daubeney Ave Saxilby,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
906033,Daubeney Ave Saxilby,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
906033,Daubeney Ave Saxilby,2023-08-13 12:10:00+00:00,transformer,,Temperature,C,30.2
906033,Daubeney Ave Saxilby,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
906033,Daubeney Ave Saxilby,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
906033,Daubeney Ave Saxilby,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
906033,Daubeney Ave Saxilby,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
906033,Daubeney Ave Saxilby,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.51
906033,Daubeney Ave Saxilby,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.74
906033,Daubeney Ave Saxilby,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
906033,Daubeney Ave Saxilby,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
906033,Daubeney Ave Saxilby,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
906033,Daubeney Ave Saxilby,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,20.43
906033,Daubeney Ave Saxilby,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,10.61
906033,Daubeney Ave Saxilby,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,6.68
906033,Daubeney Ave Saxilby,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,41.6
906033,Daubeney Ave Saxilby,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,85.2
906033,Daubeney Ave Saxilby,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,45.6
906033,Daubeney Ave Saxilby,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,33.0
906033,Daubeney Ave Saxilby,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
906033,Daubeney Ave Saxilby,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
906033,Daubeney Ave Saxilby,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
906033,Daubeney Ave Saxilby,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.78
906033,Daubeney Ave Saxilby,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.15
906033,Daubeney Ave Saxilby,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.32
906033,Daubeney Ave Saxilby,2023-08-13 12:00:00+00:00,feeder,2.0,N Current (RMS),A,19.9
906033,Daubeney Ave Saxilby,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
906033,Daubeney Ave Saxilby,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
906033,Daubeney Ave Saxilby,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
906033,Daubeney Ave Saxilby,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
906033,Daubeney Ave Saxilby,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
906033,Daubeney Ave Saxilby,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
906033,Daubeney Ave Saxilby,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.27
906033,Daubeney Ave Saxilby,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.37
906033,Daubeney Ave Saxilby,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.49
906033,Daubeney Ave Saxilby,2023-08-13 12:00:00+00:00,feeder,1.0,N Current (RMS),A,38.1
906033,Daubeney Ave Saxilby,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,60.0
906033,Daubeney Ave Saxilby,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
906033,Daubeney Ave Saxilby,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.3
906033,Daubeney Ave Saxilby,2023-08-13 12:00:00+00:00,transformer,,Temperature,C,30.2
906033,Daubeney Ave Saxilby,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
906033,Daubeney Ave Saxilby,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
906033,Daubeney Ave Saxilby,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
906033,Daubeney Ave Saxilby,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
906033,Daubeney Ave Saxilby,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
906033,Daubeney Ave Saxilby,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.89
906033,Daubeney Ave Saxilby,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
906033,Daubeney Ave Saxilby,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
906033,Daubeney Ave Saxilby,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
906033,Daubeney Ave Saxilby,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,18.06
906033,Daubeney Ave Saxilby,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,11.52
906033,Daubeney Ave Saxilby,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,6.81
906033,Daubeney Ave Saxilby,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,34.4
906033,Daubeney Ave Saxilby,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,76.1
906033,Daubeney Ave Saxilby,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,49.7
906033,Daubeney Ave Saxilby,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,33.2
906033,Daubeney Ave Saxilby,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
906033,Daubeney Ave Saxilby,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
906033,Daubeney Ave Saxilby,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
906033,Daubeney Ave Saxilby,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.91
906033,Daubeney Ave Saxilby,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.33
906033,Daubeney Ave Saxilby,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
906033,Daubeney Ave Saxilby,2023-08-13 11:50:00+00:00,feeder,2.0,N Current (RMS),A,17.7
906033,Daubeney Ave Saxilby,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
906033,Daubeney Ave Saxilby,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
906033,Daubeney Ave Saxilby,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
906033,Daubeney Ave Saxilby,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
906033,Daubeney Ave Saxilby,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
906033,Daubeney Ave Saxilby,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
906033,Daubeney Ave Saxilby,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.38
906033,Daubeney Ave Saxilby,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.07
906033,Daubeney Ave Saxilby,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.27
906033,Daubeney Ave Saxilby,2023-08-13 11:50:00+00:00,feeder,1.0,N Current (RMS),A,37.1
906033,Daubeney Ave Saxilby,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,72.7
906033,Daubeney Ave Saxilby,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.9
906033,Daubeney Ave Saxilby,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.2
906033,Daubeney Ave Saxilby,2023-08-13 11:50:00+00:00,transformer,,Temperature,C,30.2
906033,Daubeney Ave Saxilby,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
906033,Daubeney Ave Saxilby,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
906033,Daubeney Ave Saxilby,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
906033,Daubeney Ave Saxilby,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
906033,Daubeney Ave Saxilby,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
906033,Daubeney Ave Saxilby,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
906033,Daubeney Ave Saxilby,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
906033,Daubeney Ave Saxilby,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
906033,Daubeney Ave Saxilby,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
906033,Daubeney Ave Saxilby,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,21.29
906033,Daubeney Ave Saxilby,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,16.4
906033,Daubeney Ave Saxilby,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,12.12
906033,Daubeney Ave Saxilby,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,34.3
906033,Daubeney Ave Saxilby,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,89.3
906033,Daubeney Ave Saxilby,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,69.0
906033,Daubeney Ave Saxilby,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,52.5
906033,Daubeney Ave Saxilby,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
906033,Daubeney Ave Saxilby,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
906033,Daubeney Ave Saxilby,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
906033,Daubeney Ave Saxilby,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.54
906033,Daubeney Ave Saxilby,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.28
906033,Daubeney Ave Saxilby,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.25
906033,Daubeney Ave Saxilby,2023-08-13 11:40:00+00:00,feeder,2.0,N Current (RMS),A,14.9
906033,Daubeney Ave Saxilby,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
906033,Daubeney Ave Saxilby,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
906033,Daubeney Ave Saxilby,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
906033,Daubeney Ave Saxilby,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
906033,Daubeney Ave Saxilby,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
906033,Daubeney Ave Saxilby,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
906033,Daubeney Ave Saxilby,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,19.82
906033,Daubeney Ave Saxilby,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.12
906033,Daubeney Ave Saxilby,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.26
906033,Daubeney Ave Saxilby,2023-08-13 11:40:00+00:00,feeder,1.0,N Current (RMS),A,36.2
906033,Daubeney Ave Saxilby,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,82.5
906033,Daubeney Ave Saxilby,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,55.6
906033,Daubeney Ave Saxilby,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,60.5
906033,Daubeney Ave Saxilby,2023-08-13 11:40:00+00:00,transformer,,Temperature,C,30.2
906033,Daubeney Ave Saxilby,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
906033,Daubeney Ave Saxilby,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
906033,Daubeney Ave Saxilby,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
906033,Daubeney Ave Saxilby,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
906033,Daubeney Ave Saxilby,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
906033,Daubeney Ave Saxilby,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
906033,Daubeney Ave Saxilby,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
906033,Daubeney Ave Saxilby,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
906033,Daubeney Ave Saxilby,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
906033,Daubeney Ave Saxilby,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,23.36
906033,Daubeney Ave Saxilby,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,17.4
906033,Daubeney Ave Saxilby,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,16.51
906033,Daubeney Ave Saxilby,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,33.7
906033,Daubeney Ave Saxilby,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,97.8
906033,Daubeney Ave Saxilby,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,73.6
906033,Daubeney Ave Saxilby,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,70.2
906033,Daubeney Ave Saxilby,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
906033,Daubeney Ave Saxilby,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
906033,Daubeney Ave Saxilby,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
906033,Daubeney Ave Saxilby,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.33
906033,Daubeney Ave Saxilby,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.06
906033,Daubeney Ave Saxilby,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.9
906033,Daubeney Ave Saxilby,2023-08-13 11:30:00+00:00,feeder,2.0,N Current (RMS),A,17.8
906033,Daubeney Ave Saxilby,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
906033,Daubeney Ave Saxilby,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
906033,Daubeney Ave Saxilby,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
906033,Daubeney Ave Saxilby,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
906033,Daubeney Ave Saxilby,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
906033,Daubeney Ave Saxilby,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
906033,Daubeney Ave Saxilby,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,18.43
906033,Daubeney Ave Saxilby,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.43
906033,Daubeney Ave Saxilby,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.82
906033,Daubeney Ave Saxilby,2023-08-13 11:30:00+00:00,feeder,1.0,N Current (RMS),A,39.7
906033,Daubeney Ave Saxilby,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,77.4
906033,Daubeney Ave Saxilby,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,60.1
906033,Daubeney Ave Saxilby,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.2
906033,Daubeney Ave Saxilby,2023-08-13 11:30:00+00:00,transformer,,Temperature,C,30.1
906033,Daubeney Ave Saxilby,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
906033,Daubeney Ave Saxilby,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
906033,Daubeney Ave Saxilby,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
906033,Daubeney Ave Saxilby,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
906033,Daubeney Ave Saxilby,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
906033,Daubeney Ave Saxilby,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
906033,Daubeney Ave Saxilby,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
906033,Daubeney Ave Saxilby,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
906033,Daubeney Ave Saxilby,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
906033,Daubeney Ave Saxilby,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,23.77
906033,Daubeney Ave Saxilby,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,18.49
906033,Daubeney Ave Saxilby,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,11.72
906033,Daubeney Ave Saxilby,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,26.1
906033,Daubeney Ave Saxilby,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,99.9
906033,Daubeney Ave Saxilby,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,77.3
906033,Daubeney Ave Saxilby,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,51.8
906033,Daubeney Ave Saxilby,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
906033,Daubeney Ave Saxilby,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
906033,Daubeney Ave Saxilby,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
906033,Daubeney Ave Saxilby,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.86
906033,Daubeney Ave Saxilby,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
906033,Daubeney Ave Saxilby,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.72
906033,Daubeney Ave Saxilby,2023-08-13 11:20:00+00:00,feeder,2.0,N Current (RMS),A,13.0
906033,Daubeney Ave Saxilby,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
906033,Daubeney Ave Saxilby,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
