Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
906033,Daubeney Ave Saxilby,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
906033,Daubeney Ave Saxilby,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
906033,Daubeney Ave Saxilby,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
906033,Daubeney Ave Saxilby,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.63
906033,Daubeney Ave Saxilby,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.67
906033,Daubeney Ave Saxilby,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.84
906033,Daubeney Ave Saxilby,2023-08-13 11:20:00+00:00,feeder,1.0,N Current (RMS),A,26.5
906033,Daubeney Ave Saxilby,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,57.9
906033,Daubeney Ave Saxilby,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,57.1
906033,Daubeney Ave Saxilby,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,42.6
906033,Daubeney Ave Saxilby,2023-08-13 11:20:00+00:00,transformer,,Temperature,C,30.1
906033,Daubeney Ave Saxilby,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
906033,Daubeney Ave Saxilby,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
906033,Daubeney Ave Saxilby,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
906033,Daubeney Ave Saxilby,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
906033,Daubeney Ave Saxilby,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
906033,Daubeney Ave Saxilby,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
906033,Daubeney Ave Saxilby,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
906033,Daubeney Ave Saxilby,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
906033,Daubeney Ave Saxilby,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
906033,Daubeney Ave Saxilby,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,17.49
906033,Daubeney Ave Saxilby,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,16.14
906033,Daubeney Ave Saxilby,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,11.56
906033,Daubeney Ave Saxilby,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,17.9
906033,Daubeney Ave Saxilby,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,74.7
906033,Daubeney Ave Saxilby,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,67.8
906033,Daubeney Ave Saxilby,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,50.5
906033,Daubeney Ave Saxilby,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
906033,Daubeney Ave Saxilby,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
906033,Daubeney Ave Saxilby,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
906033,Daubeney Ave Saxilby,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.49
906033,Daubeney Ave Saxilby,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.46
906033,Daubeney Ave Saxilby,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.05
906033,Daubeney Ave Saxilby,2023-08-13 11:10:00+00:00,feeder,2.0,N Current (RMS),A,15.4
906033,Daubeney Ave Saxilby,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
906033,Daubeney Ave Saxilby,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
906033,Daubeney Ave Saxilby,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
906033,Daubeney Ave Saxilby,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
906033,Daubeney Ave Saxilby,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
906033,Daubeney Ave Saxilby,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
906033,Daubeney Ave Saxilby,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.54
906033,Daubeney Ave Saxilby,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.52
906033,Daubeney Ave Saxilby,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.34
906033,Daubeney Ave Saxilby,2023-08-13 11:10:00+00:00,feeder,1.0,N Current (RMS),A,25.5
906033,Daubeney Ave Saxilby,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,61.4
906033,Daubeney Ave Saxilby,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,56.6
906033,Daubeney Ave Saxilby,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,48.6
906033,Daubeney Ave Saxilby,2023-08-13 11:10:00+00:00,transformer,,Temperature,C,30.1
906033,Daubeney Ave Saxilby,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
906033,Daubeney Ave Saxilby,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
906033,Daubeney Ave Saxilby,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
906033,Daubeney Ave Saxilby,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
906033,Daubeney Ave Saxilby,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
906033,Daubeney Ave Saxilby,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
906033,Daubeney Ave Saxilby,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
906033,Daubeney Ave Saxilby,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
906033,Daubeney Ave Saxilby,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
906033,Daubeney Ave Saxilby,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,19.02
906033,Daubeney Ave Saxilby,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,16.98
906033,Daubeney Ave Saxilby,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,13.39
906033,Daubeney Ave Saxilby,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,17.3
906033,Daubeney Ave Saxilby,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,80.8
906033,Daubeney Ave Saxilby,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,70.9
906033,Daubeney Ave Saxilby,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,57.8
906033,Daubeney Ave Saxilby,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
906033,Daubeney Ave Saxilby,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
906033,Daubeney Ave Saxilby,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
906033,Daubeney Ave Saxilby,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.95
906033,Daubeney Ave Saxilby,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.79
906033,Daubeney Ave Saxilby,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.08
906033,Daubeney Ave Saxilby,2023-08-13 11:00:00+00:00,feeder,2.0,N Current (RMS),A,21.3
906033,Daubeney Ave Saxilby,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
906033,Daubeney Ave Saxilby,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
906033,Daubeney Ave Saxilby,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
906033,Daubeney Ave Saxilby,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
906033,Daubeney Ave Saxilby,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
906033,Daubeney Ave Saxilby,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
906033,Daubeney Ave Saxilby,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.54
906033,Daubeney Ave Saxilby,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.33
906033,Daubeney Ave Saxilby,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.94
906033,Daubeney Ave Saxilby,2023-08-13 11:00:00+00:00,feeder,1.0,N Current (RMS),A,33.5
906033,Daubeney Ave Saxilby,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,61.6
906033,Daubeney Ave Saxilby,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.1
906033,Daubeney Ave Saxilby,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.9
906033,Daubeney Ave Saxilby,2023-08-13 11:00:00+00:00,transformer,,Temperature,C,30.1
906033,Daubeney Ave Saxilby,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
906033,Daubeney Ave Saxilby,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
906033,Daubeney Ave Saxilby,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
906033,Daubeney Ave Saxilby,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
906033,Daubeney Ave Saxilby,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
906033,Daubeney Ave Saxilby,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
906033,Daubeney Ave Saxilby,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
906033,Daubeney Ave Saxilby,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
906033,Daubeney Ave Saxilby,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
906033,Daubeney Ave Saxilby,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,20.49
906033,Daubeney Ave Saxilby,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,15.12
906033,Daubeney Ave Saxilby,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,9.02
906033,Daubeney Ave Saxilby,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,18.8
906033,Daubeney Ave Saxilby,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,86.4
906033,Daubeney Ave Saxilby,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,64.0
906033,Daubeney Ave Saxilby,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,41.5
906033,Daubeney Ave Saxilby,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
906033,Daubeney Ave Saxilby,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
906033,Daubeney Ave Saxilby,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
906033,Daubeney Ave Saxilby,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.72
906033,Daubeney Ave Saxilby,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.98
906033,Daubeney Ave Saxilby,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.94
906033,Daubeney Ave Saxilby,2023-08-13 10:50:00+00:00,feeder,2.0,N Current (RMS),A,22.6
906033,Daubeney Ave Saxilby,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
906033,Daubeney Ave Saxilby,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
906033,Daubeney Ave Saxilby,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
906033,Daubeney Ave Saxilby,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
906033,Daubeney Ave Saxilby,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
906033,Daubeney Ave Saxilby,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
906033,Daubeney Ave Saxilby,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.22
906033,Daubeney Ave Saxilby,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.75
906033,Daubeney Ave Saxilby,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.39
906033,Daubeney Ave Saxilby,2023-08-13 10:50:00+00:00,feeder,1.0,N Current (RMS),A,36.5
906033,Daubeney Ave Saxilby,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,60.7
906033,Daubeney Ave Saxilby,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.7
906033,Daubeney Ave Saxilby,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.9
906033,Daubeney Ave Saxilby,2023-08-13 10:50:00+00:00,transformer,,Temperature,C,30.1
906033,Daubeney Ave Saxilby,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
906033,Daubeney Ave Saxilby,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
906033,Daubeney Ave Saxilby,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
906033,Daubeney Ave Saxilby,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
906033,Daubeney Ave Saxilby,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
906033,Daubeney Ave Saxilby,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
906033,Daubeney Ave Saxilby,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
906033,Daubeney Ave Saxilby,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
906033,Daubeney Ave Saxilby,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
906033,Daubeney Ave Saxilby,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,19.94
906033,Daubeney Ave Saxilby,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,13.73
906033,Daubeney Ave Saxilby,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,8.33
906033,Daubeney Ave Saxilby,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,27.3
906033,Daubeney Ave Saxilby,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,85.1
906033,Daubeney Ave Saxilby,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,58.0
906033,Daubeney Ave Saxilby,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,37.5
906033,Daubeney Ave Saxilby,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
906033,Daubeney Ave Saxilby,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
906033,Daubeney Ave Saxilby,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
906033,Daubeney Ave Saxilby,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
906033,Daubeney Ave Saxilby,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.53
906033,Daubeney Ave Saxilby,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.41
906033,Daubeney Ave Saxilby,2023-08-13 10:40:00+00:00,feeder,2.0,N Current (RMS),A,22.2
906033,Daubeney Ave Saxilby,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
906033,Daubeney Ave Saxilby,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
906033,Daubeney Ave Saxilby,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
906033,Daubeney Ave Saxilby,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
906033,Daubeney Ave Saxilby,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
906033,Daubeney Ave Saxilby,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
906033,Daubeney Ave Saxilby,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.93
906033,Daubeney Ave Saxilby,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.8
906033,Daubeney Ave Saxilby,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.06
906033,Daubeney Ave Saxilby,2023-08-13 10:40:00+00:00,feeder,1.0,N Current (RMS),A,21.7
906033,Daubeney Ave Saxilby,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
906033,Daubeney Ave Saxilby,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.6
906033,Daubeney Ave Saxilby,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.2
906033,Daubeney Ave Saxilby,2023-08-13 10:40:00+00:00,transformer,,Temperature,C,30.1
906033,Daubeney Ave Saxilby,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
906033,Daubeney Ave Saxilby,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
906033,Daubeney Ave Saxilby,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
906033,Daubeney Ave Saxilby,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
906033,Daubeney Ave Saxilby,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
906033,Daubeney Ave Saxilby,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
906033,Daubeney Ave Saxilby,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
906033,Daubeney Ave Saxilby,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
906033,Daubeney Ave Saxilby,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
906033,Daubeney Ave Saxilby,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,9.01
906033,Daubeney Ave Saxilby,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,15.33
906033,Daubeney Ave Saxilby,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,9.47
906033,Daubeney Ave Saxilby,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,19.8
906033,Daubeney Ave Saxilby,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,41.2
906033,Daubeney Ave Saxilby,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,64.0
906033,Daubeney Ave Saxilby,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,42.8
906033,Daubeney Ave Saxilby,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
906033,Daubeney Ave Saxilby,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
906033,Daubeney Ave Saxilby,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
906033,Daubeney Ave Saxilby,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.33
906033,Daubeney Ave Saxilby,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
906033,Daubeney Ave Saxilby,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.37
906033,Daubeney Ave Saxilby,2023-08-13 10:30:00+00:00,feeder,2.0,N Current (RMS),A,33.6
906033,Daubeney Ave Saxilby,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
906033,Daubeney Ave Saxilby,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.2
906033,Daubeney Ave Saxilby,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
906033,Daubeney Ave Saxilby,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
906033,Daubeney Ave Saxilby,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
906033,Daubeney Ave Saxilby,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
906033,Daubeney Ave Saxilby,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.68
906033,Daubeney Ave Saxilby,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.81
906033,Daubeney Ave Saxilby,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.17
906033,Daubeney Ave Saxilby,2023-08-13 10:30:00+00:00,feeder,1.0,N Current (RMS),A,27.0
906033,Daubeney Ave Saxilby,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
906033,Daubeney Ave Saxilby,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.6
906033,Daubeney Ave Saxilby,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,47.8
906033,Daubeney Ave Saxilby,2023-08-13 10:30:00+00:00,transformer,,Temperature,C,30.0
906033,Daubeney Ave Saxilby,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
906033,Daubeney Ave Saxilby,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.74
906033,Daubeney Ave Saxilby,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
906033,Daubeney Ave Saxilby,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
906033,Daubeney Ave Saxilby,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.47
906033,Daubeney Ave Saxilby,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
906033,Daubeney Ave Saxilby,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
906033,Daubeney Ave Saxilby,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
906033,Daubeney Ave Saxilby,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
906033,Daubeney Ave Saxilby,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,9.0
906033,Daubeney Ave Saxilby,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,19.82
906033,Daubeney Ave Saxilby,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,14.55
906033,Daubeney Ave Saxilby,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,34.2
906033,Daubeney Ave Saxilby,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,42.1
906033,Daubeney Ave Saxilby,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,82.0
906033,Daubeney Ave Saxilby,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,62.1
906033,Daubeney Ave Saxilby,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
906033,Daubeney Ave Saxilby,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
906033,Daubeney Ave Saxilby,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
906033,Daubeney Ave Saxilby,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.49
906033,Daubeney Ave Saxilby,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.88
906033,Daubeney Ave Saxilby,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.24
906033,Daubeney Ave Saxilby,2023-08-13 10:20:00+00:00,feeder,2.0,N Current (RMS),A,23.8
906033,Daubeney Ave Saxilby,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
906033,Daubeney Ave Saxilby,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
906033,Daubeney Ave Saxilby,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
906033,Daubeney Ave Saxilby,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
906033,Daubeney Ave Saxilby,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
906033,Daubeney Ave Saxilby,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
906033,Daubeney Ave Saxilby,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.36
906033,Daubeney Ave Saxilby,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.66
906033,Daubeney Ave Saxilby,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.12
906033,Daubeney Ave Saxilby,2023-08-13 10:20:00+00:00,feeder,1.0,N Current (RMS),A,18.5
906033,Daubeney Ave Saxilby,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.3
906033,Daubeney Ave Saxilby,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.6
906033,Daubeney Ave Saxilby,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.1
906033,Daubeney Ave Saxilby,2023-08-13 10:20:00+00:00,transformer,,Temperature,C,30.0
906033,Daubeney Ave Saxilby,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
906033,Daubeney Ave Saxilby,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
906033,Daubeney Ave Saxilby,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
906033,Daubeney Ave Saxilby,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
906033,Daubeney Ave Saxilby,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
906033,Daubeney Ave Saxilby,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
906033,Daubeney Ave Saxilby,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
906033,Daubeney Ave Saxilby,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
906033,Daubeney Ave Saxilby,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
906033,Daubeney Ave Saxilby,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,9.85
906033,Daubeney Ave Saxilby,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,15.55
906033,Daubeney Ave Saxilby,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,11.36
906033,Daubeney Ave Saxilby,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,24.0
906033,Daubeney Ave Saxilby,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,44.1
906033,Daubeney Ave Saxilby,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,64.5
906033,Daubeney Ave Saxilby,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,48.5
906033,Daubeney Ave Saxilby,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
906033,Daubeney Ave Saxilby,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
906033,Daubeney Ave Saxilby,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
906033,Daubeney Ave Saxilby,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.39
906033,Daubeney Ave Saxilby,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.92
906033,Daubeney Ave Saxilby,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.69
906033,Daubeney Ave Saxilby,2023-08-13 10:10:00+00:00,feeder,2.0,N Current (RMS),A,28.9
906033,Daubeney Ave Saxilby,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
906033,Daubeney Ave Saxilby,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
906033,Daubeney Ave Saxilby,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.7
906033,Daubeney Ave Saxilby,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
906033,Daubeney Ave Saxilby,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
906033,Daubeney Ave Saxilby,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
906033,Daubeney Ave Saxilby,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.43
906033,Daubeney Ave Saxilby,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.87
906033,Daubeney Ave Saxilby,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.16
906033,Daubeney Ave Saxilby,2023-08-13 10:10:00+00:00,feeder,1.0,N Current (RMS),A,23.3
906033,Daubeney Ave Saxilby,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.4
906033,Daubeney Ave Saxilby,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.5
906033,Daubeney Ave Saxilby,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.3
906033,Daubeney Ave Saxilby,2023-08-13 10:10:00+00:00,transformer,,Temperature,C,30.0
906033,Daubeney Ave Saxilby,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
906033,Daubeney Ave Saxilby,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
906033,Daubeney Ave Saxilby,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
906033,Daubeney Ave Saxilby,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
906033,Daubeney Ave Saxilby,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
906033,Daubeney Ave Saxilby,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
906033,Daubeney Ave Saxilby,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
906033,Daubeney Ave Saxilby,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
906033,Daubeney Ave Saxilby,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
906033,Daubeney Ave Saxilby,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,12.82
906033,Daubeney Ave Saxilby,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,13.78
906033,Daubeney Ave Saxilby,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,14.85
906033,Daubeney Ave Saxilby,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,44.1
906033,Daubeney Ave Saxilby,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,55.0
906033,Daubeney Ave Saxilby,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,57.7
906033,Daubeney Ave Saxilby,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,63.8
906033,Daubeney Ave Saxilby,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
906033,Daubeney Ave Saxilby,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
906033,Daubeney Ave Saxilby,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
906033,Daubeney Ave Saxilby,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.45
906033,Daubeney Ave Saxilby,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.34
906033,Daubeney Ave Saxilby,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.2
906033,Daubeney Ave Saxilby,2023-08-13 10:00:00+00:00,feeder,2.0,N Current (RMS),A,15.9
906033,Daubeney Ave Saxilby,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
906033,Daubeney Ave Saxilby,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
906033,Daubeney Ave Saxilby,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
906033,Daubeney Ave Saxilby,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
906033,Daubeney Ave Saxilby,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
906033,Daubeney Ave Saxilby,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
906033,Daubeney Ave Saxilby,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.04
906033,Daubeney Ave Saxilby,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.25
906033,Daubeney Ave Saxilby,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.82
906033,Daubeney Ave Saxilby,2023-08-13 10:00:00+00:00,feeder,1.0,N Current (RMS),A,28.6
906033,Daubeney Ave Saxilby,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,55.5
906033,Daubeney Ave Saxilby,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.7
906033,Daubeney Ave Saxilby,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.5
906033,Daubeney Ave Saxilby,2023-08-13 10:00:00+00:00,transformer,,Temperature,C,30.0
906033,Daubeney Ave Saxilby,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
906033,Daubeney Ave Saxilby,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
906033,Daubeney Ave Saxilby,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
906033,Daubeney Ave Saxilby,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
906033,Daubeney Ave Saxilby,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
906033,Daubeney Ave Saxilby,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
906033,Daubeney Ave Saxilby,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
906033,Daubeney Ave Saxilby,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
906033,Daubeney Ave Saxilby,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
906033,Daubeney Ave Saxilby,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,15.49
906033,Daubeney Ave Saxilby,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,13.58
906033,Daubeney Ave Saxilby,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,12.02
906033,Daubeney Ave Saxilby,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,33.4
906033,Daubeney Ave Saxilby,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,66.1
906033,Daubeney Ave Saxilby,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,56.5
906033,Daubeney Ave Saxilby,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,52.0
906033,Daubeney Ave Saxilby,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
906033,Daubeney Ave Saxilby,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
906033,Daubeney Ave Saxilby,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
906033,Daubeney Ave Saxilby,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.27
906033,Daubeney Ave Saxilby,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.24
906033,Daubeney Ave Saxilby,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.78
906033,Daubeney Ave Saxilby,2023-08-13 09:50:00+00:00,feeder,2.0,N Current (RMS),A,12.0
906033,Daubeney Ave Saxilby,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
906033,Daubeney Ave Saxilby,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
906033,Daubeney Ave Saxilby,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
906033,Daubeney Ave Saxilby,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
906033,Daubeney Ave Saxilby,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
906033,Daubeney Ave Saxilby,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
906033,Daubeney Ave Saxilby,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.27
906033,Daubeney Ave Saxilby,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.06
906033,Daubeney Ave Saxilby,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.05
906033,Daubeney Ave Saxilby,2023-08-13 09:50:00+00:00,feeder,1.0,N Current (RMS),A,23.0
906033,Daubeney Ave Saxilby,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.8
906033,Daubeney Ave Saxilby,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.1
906033,Daubeney Ave Saxilby,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.9
906033,Daubeney Ave Saxilby,2023-08-13 09:50:00+00:00,transformer,,Temperature,C,30.0
906033,Daubeney Ave Saxilby,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
906033,Daubeney Ave Saxilby,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
906033,Daubeney Ave Saxilby,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
906033,Daubeney Ave Saxilby,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
906033,Daubeney Ave Saxilby,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.49
906033,Daubeney Ave Saxilby,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
906033,Daubeney Ave Saxilby,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
906033,Daubeney Ave Saxilby,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
906033,Daubeney Ave Saxilby,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
906033,Daubeney Ave Saxilby,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,8.54
906033,Daubeney Ave Saxilby,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,13.3
906033,Daubeney Ave Saxilby,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,10.83
906033,Daubeney Ave Saxilby,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,18.2
906033,Daubeney Ave Saxilby,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,40.6
906033,Daubeney Ave Saxilby,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,55.4
906033,Daubeney Ave Saxilby,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,48.3
906033,Daubeney Ave Saxilby,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
906033,Daubeney Ave Saxilby,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
906033,Daubeney Ave Saxilby,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
906033,Daubeney Ave Saxilby,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
906033,Daubeney Ave Saxilby,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.64
906033,Daubeney Ave Saxilby,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.52
906033,Daubeney Ave Saxilby,2023-08-13 09:40:00+00:00,feeder,2.0,N Current (RMS),A,14.2
906033,Daubeney Ave Saxilby,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
906033,Daubeney Ave Saxilby,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
906033,Daubeney Ave Saxilby,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
906033,Daubeney Ave Saxilby,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
906033,Daubeney Ave Saxilby,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
906033,Daubeney Ave Saxilby,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
906033,Daubeney Ave Saxilby,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.77
906033,Daubeney Ave Saxilby,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.26
906033,Daubeney Ave Saxilby,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.57
906033,Daubeney Ave Saxilby,2023-08-13 09:40:00+00:00,feeder,1.0,N Current (RMS),A,31.6
906033,Daubeney Ave Saxilby,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
906033,Daubeney Ave Saxilby,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.8
906033,Daubeney Ave Saxilby,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.7
906033,Daubeney Ave Saxilby,2023-08-13 09:40:00+00:00,transformer,,Temperature,C,30.0
906033,Daubeney Ave Saxilby,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
906033,Daubeney Ave Saxilby,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.4
906033,Daubeney Ave Saxilby,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
906033,Daubeney Ave Saxilby,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
906033,Daubeney Ave Saxilby,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
906033,Daubeney Ave Saxilby,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.13
906033,Daubeney Ave Saxilby,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
906033,Daubeney Ave Saxilby,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
906033,Daubeney Ave Saxilby,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
906033,Daubeney Ave Saxilby,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,4.66
906033,Daubeney Ave Saxilby,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,14.89
906033,Daubeney Ave Saxilby,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,9.09
906033,Daubeney Ave Saxilby,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,25.2
906033,Daubeney Ave Saxilby,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,26.4
906033,Daubeney Ave Saxilby,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,61.5
906033,Daubeney Ave Saxilby,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,41.1
906033,Daubeney Ave Saxilby,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
906033,Daubeney Ave Saxilby,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
906033,Daubeney Ave Saxilby,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
906033,Daubeney Ave Saxilby,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.87
906033,Daubeney Ave Saxilby,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.92
906033,Daubeney Ave Saxilby,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.57
906033,Daubeney Ave Saxilby,2023-08-13 09:30:00+00:00,feeder,2.0,N Current (RMS),A,13.1
906033,Daubeney Ave Saxilby,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
906033,Daubeney Ave Saxilby,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
906033,Daubeney Ave Saxilby,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
906033,Daubeney Ave Saxilby,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
906033,Daubeney Ave Saxilby,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
906033,Daubeney Ave Saxilby,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
906033,Daubeney Ave Saxilby,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.34
906033,Daubeney Ave Saxilby,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.52
906033,Daubeney Ave Saxilby,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.66
906033,Daubeney Ave Saxilby,2023-08-13 09:30:00+00:00,feeder,1.0,N Current (RMS),A,34.3
906033,Daubeney Ave Saxilby,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
906033,Daubeney Ave Saxilby,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.2
906033,Daubeney Ave Saxilby,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.3
906033,Daubeney Ave Saxilby,2023-08-13 09:30:00+00:00,transformer,,Temperature,C,30.0
906033,Daubeney Ave Saxilby,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
906033,Daubeney Ave Saxilby,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
906033,Daubeney Ave Saxilby,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
906033,Daubeney Ave Saxilby,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
906033,Daubeney Ave Saxilby,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
906033,Daubeney Ave Saxilby,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.57
906033,Daubeney Ave Saxilby,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
906033,Daubeney Ave Saxilby,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
906033,Daubeney Ave Saxilby,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
906033,Daubeney Ave Saxilby,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,5.21
906033,Daubeney Ave Saxilby,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,15.44
906033,Daubeney Ave Saxilby,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,9.22
906033,Daubeney Ave Saxilby,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,29.0
906033,Daubeney Ave Saxilby,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,29.3
906033,Daubeney Ave Saxilby,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,64.1
906033,Daubeney Ave Saxilby,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,41.2
906033,Daubeney Ave Saxilby,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
906033,Daubeney Ave Saxilby,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
906033,Daubeney Ave Saxilby,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
906033,Daubeney Ave Saxilby,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
906033,Daubeney Ave Saxilby,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.1
906033,Daubeney Ave Saxilby,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.08
906033,Daubeney Ave Saxilby,2023-08-13 09:20:00+00:00,feeder,2.0,N Current (RMS),A,17.4
906033,Daubeney Ave Saxilby,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
906033,Daubeney Ave Saxilby,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
906033,Daubeney Ave Saxilby,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
906033,Daubeney Ave Saxilby,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
906033,Daubeney Ave Saxilby,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
906033,Daubeney Ave Saxilby,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
906033,Daubeney Ave Saxilby,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.14
906033,Daubeney Ave Saxilby,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.35
906033,Daubeney Ave Saxilby,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.52
906033,Daubeney Ave Saxilby,2023-08-13 09:20:00+00:00,feeder,1.0,N Current (RMS),A,32.0
906033,Daubeney Ave Saxilby,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
906033,Daubeney Ave Saxilby,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.6
906033,Daubeney Ave Saxilby,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.3
906033,Daubeney Ave Saxilby,2023-08-13 09:20:00+00:00,transformer,,Temperature,C,30.0
906033,Daubeney Ave Saxilby,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
906033,Daubeney Ave Saxilby,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
906033,Daubeney Ave Saxilby,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.32
906033,Daubeney Ave Saxilby,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
906033,Daubeney Ave Saxilby,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
906033,Daubeney Ave Saxilby,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
906033,Daubeney Ave Saxilby,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
906033,Daubeney Ave Saxilby,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
906033,Daubeney Ave Saxilby,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
906033,Daubeney Ave Saxilby,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,5.86
906033,Daubeney Ave Saxilby,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,16.45
906033,Daubeney Ave Saxilby,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,10.6
906033,Daubeney Ave Saxilby,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,28.0
906033,Daubeney Ave Saxilby,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,29.3
906033,Daubeney Ave Saxilby,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,68.1
906033,Daubeney Ave Saxilby,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,47.2
906033,Daubeney Ave Saxilby,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
906033,Daubeney Ave Saxilby,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
906033,Daubeney Ave Saxilby,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
906033,Daubeney Ave Saxilby,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
906033,Daubeney Ave Saxilby,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.55
906033,Daubeney Ave Saxilby,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.88
906033,Daubeney Ave Saxilby,2023-08-13 09:10:00+00:00,feeder,2.0,N Current (RMS),A,20.0
906033,Daubeney Ave Saxilby,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
906033,Daubeney Ave Saxilby,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
906033,Daubeney Ave Saxilby,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
906033,Daubeney Ave Saxilby,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
906033,Daubeney Ave Saxilby,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
906033,Daubeney Ave Saxilby,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
906033,Daubeney Ave Saxilby,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.32
906033,Daubeney Ave Saxilby,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.84
906033,Daubeney Ave Saxilby,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.32
906033,Daubeney Ave Saxilby,2023-08-13 09:10:00+00:00,feeder,1.0,N Current (RMS),A,32.4
906033,Daubeney Ave Saxilby,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
906033,Daubeney Ave Saxilby,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.3
906033,Daubeney Ave Saxilby,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,52.2
906033,Daubeney Ave Saxilby,2023-08-13 09:10:00+00:00,transformer,,Temperature,C,30.1
906033,Daubeney Ave Saxilby,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
906033,Daubeney Ave Saxilby,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
906033,Daubeney Ave Saxilby,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
906033,Daubeney Ave Saxilby,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
906033,Daubeney Ave Saxilby,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
906033,Daubeney Ave Saxilby,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
906033,Daubeney Ave Saxilby,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
906033,Daubeney Ave Saxilby,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
906033,Daubeney Ave Saxilby,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
906033,Daubeney Ave Saxilby,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,6.88
906033,Daubeney Ave Saxilby,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,12.4
906033,Daubeney Ave Saxilby,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,14.2
906033,Daubeney Ave Saxilby,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,40.1
906033,Daubeney Ave Saxilby,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,35.8
906033,Daubeney Ave Saxilby,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,53.7
906033,Daubeney Ave Saxilby,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,60.8
906033,Daubeney Ave Saxilby,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
906033,Daubeney Ave Saxilby,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
906033,Daubeney Ave Saxilby,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
906033,Daubeney Ave Saxilby,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.44
906033,Daubeney Ave Saxilby,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.06
906033,Daubeney Ave Saxilby,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.9
906033,Daubeney Ave Saxilby,2023-08-13 09:00:00+00:00,feeder,2.0,N Current (RMS),A,11.4
906033,Daubeney Ave Saxilby,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
906033,Daubeney Ave Saxilby,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
906033,Daubeney Ave Saxilby,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
906033,Daubeney Ave Saxilby,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
906033,Daubeney Ave Saxilby,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
906033,Daubeney Ave Saxilby,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
906033,Daubeney Ave Saxilby,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.14
906033,Daubeney Ave Saxilby,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.3
906033,Daubeney Ave Saxilby,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.38
906033,Daubeney Ave Saxilby,2023-08-13 09:00:00+00:00,feeder,1.0,N Current (RMS),A,22.5
906033,Daubeney Ave Saxilby,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
906033,Daubeney Ave Saxilby,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.1
906033,Daubeney Ave Saxilby,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.4
906033,Daubeney Ave Saxilby,2023-08-13 09:00:00+00:00,transformer,,Temperature,C,30.1
906033,Daubeney Ave Saxilby,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
906033,Daubeney Ave Saxilby,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
906033,Daubeney Ave Saxilby,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.25
906033,Daubeney Ave Saxilby,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
