Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
906033,Daubeney Ave Saxilby,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.13
906033,Daubeney Ave Saxilby,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
906033,Daubeney Ave Saxilby,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
906033,Daubeney Ave Saxilby,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
906033,Daubeney Ave Saxilby,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,5.58
906033,Daubeney Ave Saxilby,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,9.36
906033,Daubeney Ave Saxilby,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,10.28
906033,Daubeney Ave Saxilby,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,22.5
906033,Daubeney Ave Saxilby,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,31.1
906033,Daubeney Ave Saxilby,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,40.5
906033,Daubeney Ave Saxilby,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,46.0
906033,Daubeney Ave Saxilby,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
906033,Daubeney Ave Saxilby,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
906033,Daubeney Ave Saxilby,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
906033,Daubeney Ave Saxilby,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.88
906033,Daubeney Ave Saxilby,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.4
906033,Daubeney Ave Saxilby,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.79
906033,Daubeney Ave Saxilby,2023-08-13 08:50:00+00:00,feeder,2.0,N Current (RMS),A,13.5
906033,Daubeney Ave Saxilby,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
906033,Daubeney Ave Saxilby,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
906033,Daubeney Ave Saxilby,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
906033,Daubeney Ave Saxilby,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
906033,Daubeney Ave Saxilby,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
906033,Daubeney Ave Saxilby,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
906033,Daubeney Ave Saxilby,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
906033,Daubeney Ave Saxilby,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.96
906033,Daubeney Ave Saxilby,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.78
906033,Daubeney Ave Saxilby,2023-08-13 08:50:00+00:00,feeder,1.0,N Current (RMS),A,31.6
906033,Daubeney Ave Saxilby,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
906033,Daubeney Ave Saxilby,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
906033,Daubeney Ave Saxilby,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.6
906033,Daubeney Ave Saxilby,2023-08-13 08:50:00+00:00,transformer,,Temperature,C,30.1
906033,Daubeney Ave Saxilby,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
906033,Daubeney Ave Saxilby,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
906033,Daubeney Ave Saxilby,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
906033,Daubeney Ave Saxilby,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
906033,Daubeney Ave Saxilby,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
906033,Daubeney Ave Saxilby,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
906033,Daubeney Ave Saxilby,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
906033,Daubeney Ave Saxilby,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
906033,Daubeney Ave Saxilby,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
906033,Daubeney Ave Saxilby,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,6.81
906033,Daubeney Ave Saxilby,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,8.37
906033,Daubeney Ave Saxilby,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,13.57
906033,Daubeney Ave Saxilby,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,37.9
906033,Daubeney Ave Saxilby,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,34.3
906033,Daubeney Ave Saxilby,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,36.3
906033,Daubeney Ave Saxilby,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,59.4
906033,Daubeney Ave Saxilby,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
906033,Daubeney Ave Saxilby,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
906033,Daubeney Ave Saxilby,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
906033,Daubeney Ave Saxilby,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.96
906033,Daubeney Ave Saxilby,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.58
906033,Daubeney Ave Saxilby,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
906033,Daubeney Ave Saxilby,2023-08-13 08:40:00+00:00,feeder,2.0,N Current (RMS),A,22.3
906033,Daubeney Ave Saxilby,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
906033,Daubeney Ave Saxilby,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
906033,Daubeney Ave Saxilby,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
906033,Daubeney Ave Saxilby,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
906033,Daubeney Ave Saxilby,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
906033,Daubeney Ave Saxilby,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
906033,Daubeney Ave Saxilby,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.64
906033,Daubeney Ave Saxilby,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.78
906033,Daubeney Ave Saxilby,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.4
906033,Daubeney Ave Saxilby,2023-08-13 08:40:00+00:00,feeder,1.0,N Current (RMS),A,24.4
906033,Daubeney Ave Saxilby,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
906033,Daubeney Ave Saxilby,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.3
906033,Daubeney Ave Saxilby,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.1
906033,Daubeney Ave Saxilby,2023-08-13 08:40:00+00:00,transformer,,Temperature,C,30.2
906033,Daubeney Ave Saxilby,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
906033,Daubeney Ave Saxilby,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
906033,Daubeney Ave Saxilby,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
906033,Daubeney Ave Saxilby,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
906033,Daubeney Ave Saxilby,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
906033,Daubeney Ave Saxilby,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
906033,Daubeney Ave Saxilby,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
906033,Daubeney Ave Saxilby,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
906033,Daubeney Ave Saxilby,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
906033,Daubeney Ave Saxilby,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,11.6
906033,Daubeney Ave Saxilby,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,11.37
906033,Daubeney Ave Saxilby,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,11.4
906033,Daubeney Ave Saxilby,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,36.2
906033,Daubeney Ave Saxilby,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,50.9
906033,Daubeney Ave Saxilby,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,48.3
906033,Daubeney Ave Saxilby,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,50.7
906033,Daubeney Ave Saxilby,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
906033,Daubeney Ave Saxilby,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
906033,Daubeney Ave Saxilby,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
906033,Daubeney Ave Saxilby,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.96
906033,Daubeney Ave Saxilby,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.19
906033,Daubeney Ave Saxilby,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.59
906033,Daubeney Ave Saxilby,2023-08-13 08:30:00+00:00,feeder,2.0,N Current (RMS),A,16.8
906033,Daubeney Ave Saxilby,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
906033,Daubeney Ave Saxilby,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
906033,Daubeney Ave Saxilby,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
906033,Daubeney Ave Saxilby,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
906033,Daubeney Ave Saxilby,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
906033,Daubeney Ave Saxilby,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
906033,Daubeney Ave Saxilby,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.49
906033,Daubeney Ave Saxilby,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.9
906033,Daubeney Ave Saxilby,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.84
906033,Daubeney Ave Saxilby,2023-08-13 08:30:00+00:00,feeder,1.0,N Current (RMS),A,25.2
906033,Daubeney Ave Saxilby,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
906033,Daubeney Ave Saxilby,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.8
906033,Daubeney Ave Saxilby,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.1
906033,Daubeney Ave Saxilby,2023-08-13 08:30:00+00:00,transformer,,Temperature,C,30.2
906033,Daubeney Ave Saxilby,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
906033,Daubeney Ave Saxilby,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
906033,Daubeney Ave Saxilby,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
906033,Daubeney Ave Saxilby,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
906033,Daubeney Ave Saxilby,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
906033,Daubeney Ave Saxilby,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
906033,Daubeney Ave Saxilby,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
906033,Daubeney Ave Saxilby,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
906033,Daubeney Ave Saxilby,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
906033,Daubeney Ave Saxilby,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,11.44
906033,Daubeney Ave Saxilby,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,13.09
906033,Daubeney Ave Saxilby,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,11.42
906033,Daubeney Ave Saxilby,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,25.8
906033,Daubeney Ave Saxilby,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,51.1
906033,Daubeney Ave Saxilby,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,55.6
906033,Daubeney Ave Saxilby,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,50.5
906033,Daubeney Ave Saxilby,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
906033,Daubeney Ave Saxilby,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
906033,Daubeney Ave Saxilby,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
906033,Daubeney Ave Saxilby,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.6
906033,Daubeney Ave Saxilby,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.84
906033,Daubeney Ave Saxilby,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.76
906033,Daubeney Ave Saxilby,2023-08-13 08:20:00+00:00,feeder,2.0,N Current (RMS),A,22.0
906033,Daubeney Ave Saxilby,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
906033,Daubeney Ave Saxilby,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
906033,Daubeney Ave Saxilby,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
906033,Daubeney Ave Saxilby,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
906033,Daubeney Ave Saxilby,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
906033,Daubeney Ave Saxilby,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
906033,Daubeney Ave Saxilby,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.98
906033,Daubeney Ave Saxilby,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.97
906033,Daubeney Ave Saxilby,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.97
906033,Daubeney Ave Saxilby,2023-08-13 08:20:00+00:00,feeder,1.0,N Current (RMS),A,24.7
906033,Daubeney Ave Saxilby,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.2
906033,Daubeney Ave Saxilby,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
906033,Daubeney Ave Saxilby,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
906033,Daubeney Ave Saxilby,2023-08-13 08:20:00+00:00,transformer,,Temperature,C,30.3
906033,Daubeney Ave Saxilby,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
906033,Daubeney Ave Saxilby,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
906033,Daubeney Ave Saxilby,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
906033,Daubeney Ave Saxilby,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
906033,Daubeney Ave Saxilby,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
906033,Daubeney Ave Saxilby,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.99
906033,Daubeney Ave Saxilby,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
906033,Daubeney Ave Saxilby,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
906033,Daubeney Ave Saxilby,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
906033,Daubeney Ave Saxilby,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,10.58
906033,Daubeney Ave Saxilby,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,13.81
906033,Daubeney Ave Saxilby,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,7.73
906033,Daubeney Ave Saxilby,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,23.9
906033,Daubeney Ave Saxilby,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,47.9
906033,Daubeney Ave Saxilby,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,57.8
906033,Daubeney Ave Saxilby,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,35.3
906033,Daubeney Ave Saxilby,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
906033,Daubeney Ave Saxilby,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
906033,Daubeney Ave Saxilby,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
906033,Daubeney Ave Saxilby,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.95
906033,Daubeney Ave Saxilby,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.36
906033,Daubeney Ave Saxilby,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.61
906033,Daubeney Ave Saxilby,2023-08-13 08:10:00+00:00,feeder,2.0,N Current (RMS),A,22.5
906033,Daubeney Ave Saxilby,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
906033,Daubeney Ave Saxilby,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
906033,Daubeney Ave Saxilby,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
906033,Daubeney Ave Saxilby,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
906033,Daubeney Ave Saxilby,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
906033,Daubeney Ave Saxilby,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
906033,Daubeney Ave Saxilby,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.66
906033,Daubeney Ave Saxilby,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.76
906033,Daubeney Ave Saxilby,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.01
906033,Daubeney Ave Saxilby,2023-08-13 08:10:00+00:00,feeder,1.0,N Current (RMS),A,25.0
906033,Daubeney Ave Saxilby,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.4
906033,Daubeney Ave Saxilby,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
906033,Daubeney Ave Saxilby,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.8
906033,Daubeney Ave Saxilby,2023-08-13 08:10:00+00:00,transformer,,Temperature,C,30.3
906033,Daubeney Ave Saxilby,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
906033,Daubeney Ave Saxilby,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
906033,Daubeney Ave Saxilby,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
906033,Daubeney Ave Saxilby,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
906033,Daubeney Ave Saxilby,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
906033,Daubeney Ave Saxilby,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.49
906033,Daubeney Ave Saxilby,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
906033,Daubeney Ave Saxilby,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
906033,Daubeney Ave Saxilby,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
906033,Daubeney Ave Saxilby,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,12.61
906033,Daubeney Ave Saxilby,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,13.13
906033,Daubeney Ave Saxilby,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,11.62
906033,Daubeney Ave Saxilby,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,31.3
906033,Daubeney Ave Saxilby,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,56.6
906033,Daubeney Ave Saxilby,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,55.7
906033,Daubeney Ave Saxilby,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,50.8
906033,Daubeney Ave Saxilby,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
906033,Daubeney Ave Saxilby,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
906033,Daubeney Ave Saxilby,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
906033,Daubeney Ave Saxilby,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
906033,Daubeney Ave Saxilby,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.31
906033,Daubeney Ave Saxilby,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.76
906033,Daubeney Ave Saxilby,2023-08-13 08:00:00+00:00,feeder,2.0,N Current (RMS),A,17.4
906033,Daubeney Ave Saxilby,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
906033,Daubeney Ave Saxilby,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
906033,Daubeney Ave Saxilby,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
906033,Daubeney Ave Saxilby,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
906033,Daubeney Ave Saxilby,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
906033,Daubeney Ave Saxilby,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
906033,Daubeney Ave Saxilby,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.48
906033,Daubeney Ave Saxilby,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.69
906033,Daubeney Ave Saxilby,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.63
906033,Daubeney Ave Saxilby,2023-08-13 08:00:00+00:00,feeder,1.0,N Current (RMS),A,27.4
906033,Daubeney Ave Saxilby,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
906033,Daubeney Ave Saxilby,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.4
906033,Daubeney Ave Saxilby,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.2
906033,Daubeney Ave Saxilby,2023-08-13 08:00:00+00:00,transformer,,Temperature,C,30.3
906033,Daubeney Ave Saxilby,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
906033,Daubeney Ave Saxilby,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
906033,Daubeney Ave Saxilby,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
906033,Daubeney Ave Saxilby,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
906033,Daubeney Ave Saxilby,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
906033,Daubeney Ave Saxilby,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.82
906033,Daubeney Ave Saxilby,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
906033,Daubeney Ave Saxilby,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
906033,Daubeney Ave Saxilby,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
906033,Daubeney Ave Saxilby,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,8.17
906033,Daubeney Ave Saxilby,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,11.01
906033,Daubeney Ave Saxilby,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,10.39
906033,Daubeney Ave Saxilby,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,28.6
906033,Daubeney Ave Saxilby,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,39.8
906033,Daubeney Ave Saxilby,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,49.4
906033,Daubeney Ave Saxilby,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,48.2
906033,Daubeney Ave Saxilby,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
906033,Daubeney Ave Saxilby,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
906033,Daubeney Ave Saxilby,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
906033,Daubeney Ave Saxilby,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.63
906033,Daubeney Ave Saxilby,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.99
906033,Daubeney Ave Saxilby,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.71
906033,Daubeney Ave Saxilby,2023-08-13 07:50:00+00:00,feeder,2.0,N Current (RMS),A,11.9
906033,Daubeney Ave Saxilby,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
906033,Daubeney Ave Saxilby,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
906033,Daubeney Ave Saxilby,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
906033,Daubeney Ave Saxilby,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
906033,Daubeney Ave Saxilby,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
906033,Daubeney Ave Saxilby,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
906033,Daubeney Ave Saxilby,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.88
906033,Daubeney Ave Saxilby,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.57
906033,Daubeney Ave Saxilby,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.77
906033,Daubeney Ave Saxilby,2023-08-13 07:50:00+00:00,feeder,1.0,N Current (RMS),A,28.0
906033,Daubeney Ave Saxilby,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
906033,Daubeney Ave Saxilby,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.0
906033,Daubeney Ave Saxilby,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
906033,Daubeney Ave Saxilby,2023-08-13 07:50:00+00:00,transformer,,Temperature,C,30.3
906033,Daubeney Ave Saxilby,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
906033,Daubeney Ave Saxilby,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.79
906033,Daubeney Ave Saxilby,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
906033,Daubeney Ave Saxilby,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
906033,Daubeney Ave Saxilby,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
906033,Daubeney Ave Saxilby,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
906033,Daubeney Ave Saxilby,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
906033,Daubeney Ave Saxilby,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
906033,Daubeney Ave Saxilby,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
906033,Daubeney Ave Saxilby,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,7.51
906033,Daubeney Ave Saxilby,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,13.56
906033,Daubeney Ave Saxilby,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,7.48
906033,Daubeney Ave Saxilby,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,23.5
906033,Daubeney Ave Saxilby,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,36.1
906033,Daubeney Ave Saxilby,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,56.5
906033,Daubeney Ave Saxilby,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,35.4
906033,Daubeney Ave Saxilby,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
906033,Daubeney Ave Saxilby,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
906033,Daubeney Ave Saxilby,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
906033,Daubeney Ave Saxilby,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.39
906033,Daubeney Ave Saxilby,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
906033,Daubeney Ave Saxilby,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.83
906033,Daubeney Ave Saxilby,2023-08-13 07:40:00+00:00,feeder,2.0,N Current (RMS),A,8.6
906033,Daubeney Ave Saxilby,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
906033,Daubeney Ave Saxilby,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
906033,Daubeney Ave Saxilby,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
906033,Daubeney Ave Saxilby,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
906033,Daubeney Ave Saxilby,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
906033,Daubeney Ave Saxilby,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
906033,Daubeney Ave Saxilby,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.25
906033,Daubeney Ave Saxilby,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.62
906033,Daubeney Ave Saxilby,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.35
906033,Daubeney Ave Saxilby,2023-08-13 07:40:00+00:00,feeder,1.0,N Current (RMS),A,25.5
906033,Daubeney Ave Saxilby,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
906033,Daubeney Ave Saxilby,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.1
906033,Daubeney Ave Saxilby,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
906033,Daubeney Ave Saxilby,2023-08-13 07:40:00+00:00,transformer,,Temperature,C,30.4
906033,Daubeney Ave Saxilby,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
906033,Daubeney Ave Saxilby,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
906033,Daubeney Ave Saxilby,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
906033,Daubeney Ave Saxilby,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
906033,Daubeney Ave Saxilby,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
906033,Daubeney Ave Saxilby,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
906033,Daubeney Ave Saxilby,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
906033,Daubeney Ave Saxilby,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
906033,Daubeney Ave Saxilby,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
906033,Daubeney Ave Saxilby,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,8.65
906033,Daubeney Ave Saxilby,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,11.88
906033,Daubeney Ave Saxilby,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,7.18
906033,Daubeney Ave Saxilby,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,20.0
906033,Daubeney Ave Saxilby,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,40.4
906033,Daubeney Ave Saxilby,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,50.4
906033,Daubeney Ave Saxilby,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,34.4
906033,Daubeney Ave Saxilby,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
906033,Daubeney Ave Saxilby,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
906033,Daubeney Ave Saxilby,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
906033,Daubeney Ave Saxilby,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
906033,Daubeney Ave Saxilby,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.88
906033,Daubeney Ave Saxilby,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.87
906033,Daubeney Ave Saxilby,2023-08-13 07:30:00+00:00,feeder,2.0,N Current (RMS),A,11.3
906033,Daubeney Ave Saxilby,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
906033,Daubeney Ave Saxilby,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
906033,Daubeney Ave Saxilby,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
906033,Daubeney Ave Saxilby,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
906033,Daubeney Ave Saxilby,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
906033,Daubeney Ave Saxilby,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
906033,Daubeney Ave Saxilby,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.12
906033,Daubeney Ave Saxilby,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.26
906033,Daubeney Ave Saxilby,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.54
906033,Daubeney Ave Saxilby,2023-08-13 07:30:00+00:00,feeder,1.0,N Current (RMS),A,21.0
906033,Daubeney Ave Saxilby,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
906033,Daubeney Ave Saxilby,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
906033,Daubeney Ave Saxilby,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
906033,Daubeney Ave Saxilby,2023-08-13 07:30:00+00:00,transformer,,Temperature,C,30.4
906033,Daubeney Ave Saxilby,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
906033,Daubeney Ave Saxilby,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
906033,Daubeney Ave Saxilby,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
906033,Daubeney Ave Saxilby,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
906033,Daubeney Ave Saxilby,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
906033,Daubeney Ave Saxilby,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
906033,Daubeney Ave Saxilby,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
906033,Daubeney Ave Saxilby,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
906033,Daubeney Ave Saxilby,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
906033,Daubeney Ave Saxilby,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,8.7
906033,Daubeney Ave Saxilby,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,9.14
906033,Daubeney Ave Saxilby,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,7.41
906033,Daubeney Ave Saxilby,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,17.1
906033,Daubeney Ave Saxilby,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,41.2
906033,Daubeney Ave Saxilby,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,39.6
906033,Daubeney Ave Saxilby,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,36.5
906033,Daubeney Ave Saxilby,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
906033,Daubeney Ave Saxilby,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
906033,Daubeney Ave Saxilby,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
906033,Daubeney Ave Saxilby,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.19
906033,Daubeney Ave Saxilby,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.24
906033,Daubeney Ave Saxilby,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.45
906033,Daubeney Ave Saxilby,2023-08-13 07:20:00+00:00,feeder,2.0,N Current (RMS),A,15.0
906033,Daubeney Ave Saxilby,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
906033,Daubeney Ave Saxilby,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
906033,Daubeney Ave Saxilby,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
906033,Daubeney Ave Saxilby,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
906033,Daubeney Ave Saxilby,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
906033,Daubeney Ave Saxilby,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
906033,Daubeney Ave Saxilby,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.26
906033,Daubeney Ave Saxilby,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.7
906033,Daubeney Ave Saxilby,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.56
906033,Daubeney Ave Saxilby,2023-08-13 07:20:00+00:00,feeder,1.0,N Current (RMS),A,19.5
906033,Daubeney Ave Saxilby,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
906033,Daubeney Ave Saxilby,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
906033,Daubeney Ave Saxilby,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
906033,Daubeney Ave Saxilby,2023-08-13 07:20:00+00:00,transformer,,Temperature,C,30.4
906033,Daubeney Ave Saxilby,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
906033,Daubeney Ave Saxilby,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
906033,Daubeney Ave Saxilby,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
906033,Daubeney Ave Saxilby,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
906033,Daubeney Ave Saxilby,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
906033,Daubeney Ave Saxilby,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
906033,Daubeney Ave Saxilby,2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
906033,Daubeney Ave Saxilby,2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
906033,Daubeney Ave Saxilby,2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
906033,Daubeney Ave Saxilby,2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,8.45
906033,Daubeney Ave Saxilby,2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,9.94
906033,Daubeney Ave Saxilby,2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,7.01
906033,Daubeney Ave Saxilby,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,17.0
906033,Daubeney Ave Saxilby,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,41.2
906033,Daubeney Ave Saxilby,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,42.6
906033,Daubeney Ave Saxilby,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,34.4
906033,Daubeney Ave Saxilby,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
906033,Daubeney Ave Saxilby,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
906033,Daubeney Ave Saxilby,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
906033,Daubeney Ave Saxilby,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
906033,Daubeney Ave Saxilby,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
906033,Daubeney Ave Saxilby,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.48
906033,Daubeney Ave Saxilby,2023-08-13 07:10:00+00:00,feeder,2.0,N Current (RMS),A,9.7
906033,Daubeney Ave Saxilby,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
906033,Daubeney Ave Saxilby,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
906033,Daubeney Ave Saxilby,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
906033,Daubeney Ave Saxilby,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
906033,Daubeney Ave Saxilby,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
906033,Daubeney Ave Saxilby,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
906033,Daubeney Ave Saxilby,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.31
906033,Daubeney Ave Saxilby,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.91
906033,Daubeney Ave Saxilby,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.58
906033,Daubeney Ave Saxilby,2023-08-13 07:10:00+00:00,feeder,1.0,N Current (RMS),A,20.5
906033,Daubeney Ave Saxilby,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
906033,Daubeney Ave Saxilby,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
906033,Daubeney Ave Saxilby,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
906033,Daubeney Ave Saxilby,2023-08-13 07:10:00+00:00,transformer,,Temperature,C,30.5
906033,Daubeney Ave Saxilby,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
906033,Daubeney Ave Saxilby,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
906033,Daubeney Ave Saxilby,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
906033,Daubeney Ave Saxilby,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
906033,Daubeney Ave Saxilby,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
906033,Daubeney Ave Saxilby,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
906033,Daubeney Ave Saxilby,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
906033,Daubeney Ave Saxilby,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
906033,Daubeney Ave Saxilby,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
906033,Daubeney Ave Saxilby,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,6.17
906033,Daubeney Ave Saxilby,2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,9.57
906033,Daubeney Ave Saxilby,2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,7.07
906033,Daubeney Ave Saxilby,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,17.1
906033,Daubeney Ave Saxilby,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,31.6
906033,Daubeney Ave Saxilby,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,41.4
906033,Daubeney Ave Saxilby,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,33.8
906033,Daubeney Ave Saxilby,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
906033,Daubeney Ave Saxilby,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
906033,Daubeney Ave Saxilby,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
906033,Daubeney Ave Saxilby,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
906033,Daubeney Ave Saxilby,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.83
906033,Daubeney Ave Saxilby,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.85
906033,Daubeney Ave Saxilby,2023-08-13 07:00:00+00:00,feeder,2.0,N Current (RMS),A,9.7
906033,Daubeney Ave Saxilby,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
906033,Daubeney Ave Saxilby,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
906033,Daubeney Ave Saxilby,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
906033,Daubeney Ave Saxilby,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
906033,Daubeney Ave Saxilby,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
906033,Daubeney Ave Saxilby,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
906033,Daubeney Ave Saxilby,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.72
906033,Daubeney Ave Saxilby,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.93
906033,Daubeney Ave Saxilby,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.93
906033,Daubeney Ave Saxilby,2023-08-13 07:00:00+00:00,feeder,1.0,N Current (RMS),A,21.9
906033,Daubeney Ave Saxilby,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
906033,Daubeney Ave Saxilby,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.3
906033,Daubeney Ave Saxilby,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
906033,Daubeney Ave Saxilby,2023-08-13 07:00:00+00:00,transformer,,Temperature,C,30.5
906033,Daubeney Ave Saxilby,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
906033,Daubeney Ave Saxilby,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
906033,Daubeney Ave Saxilby,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
906033,Daubeney Ave Saxilby,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
906033,Daubeney Ave Saxilby,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
906033,Daubeney Ave Saxilby,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
906033,Daubeney Ave Saxilby,2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
906033,Daubeney Ave Saxilby,2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
906033,Daubeney Ave Saxilby,2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
906033,Daubeney Ave Saxilby,2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,7.54
906033,Daubeney Ave Saxilby,2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,9.76
906033,Daubeney Ave Saxilby,2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,7.78
906033,Daubeney Ave Saxilby,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,20.4
906033,Daubeney Ave Saxilby,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,36.1
906033,Daubeney Ave Saxilby,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,42.0
906033,Daubeney Ave Saxilby,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,36.4
906033,Daubeney Ave Saxilby,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
906033,Daubeney Ave Saxilby,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
906033,Daubeney Ave Saxilby,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
906033,Daubeney Ave Saxilby,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
906033,Daubeney Ave Saxilby,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
906033,Daubeney Ave Saxilby,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.8
906033,Daubeney Ave Saxilby,2023-08-13 06:50:00+00:00,feeder,2.0,N Current (RMS),A,10.3
906033,Daubeney Ave Saxilby,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
906033,Daubeney Ave Saxilby,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
906033,Daubeney Ave Saxilby,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
906033,Daubeney Ave Saxilby,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
906033,Daubeney Ave Saxilby,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
906033,Daubeney Ave Saxilby,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
906033,Daubeney Ave Saxilby,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.91
906033,Daubeney Ave Saxilby,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.76
906033,Daubeney Ave Saxilby,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.44
906033,Daubeney Ave Saxilby,2023-08-13 06:50:00+00:00,feeder,1.0,N Current (RMS),A,18.6
906033,Daubeney Ave Saxilby,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
906033,Daubeney Ave Saxilby,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.9
906033,Daubeney Ave Saxilby,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
906033,Daubeney Ave Saxilby,2023-08-13 06:50:00+00:00,transformer,,Temperature,C,30.6
906033,Daubeney Ave Saxilby,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
906033,Daubeney Ave Saxilby,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
906033,Daubeney Ave Saxilby,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
906033,Daubeney Ave Saxilby,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
906033,Daubeney Ave Saxilby,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
906033,Daubeney Ave Saxilby,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
906033,Daubeney Ave Saxilby,2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
906033,Daubeney Ave Saxilby,2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
906033,Daubeney Ave Saxilby,2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
906033,Daubeney Ave Saxilby,2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,7.57
906033,Daubeney Ave Saxilby,2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,9.47
906033,Daubeney Ave Saxilby,2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,6.24
906033,Daubeney Ave Saxilby,2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,13.2
906033,Daubeney Ave Saxilby,2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,35.9
906033,Daubeney Ave Saxilby,2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,40.2
906033,Daubeney Ave Saxilby,2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,30.2
906033,Daubeney Ave Saxilby,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
906033,Daubeney Ave Saxilby,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
906033,Daubeney Ave Saxilby,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
906033,Daubeney Ave Saxilby,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.3
906033,Daubeney Ave Saxilby,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.12
906033,Daubeney Ave Saxilby,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.64
906033,Daubeney Ave Saxilby,2023-08-13 06:40:00+00:00,feeder,2.0,N Current (RMS),A,12.0
906033,Daubeney Ave Saxilby,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
906033,Daubeney Ave Saxilby,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
906033,Daubeney Ave Saxilby,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
906033,Daubeney Ave Saxilby,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
906033,Daubeney Ave Saxilby,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
906033,Daubeney Ave Saxilby,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
906033,Daubeney Ave Saxilby,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.4
906033,Daubeney Ave Saxilby,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.67
906033,Daubeney Ave Saxilby,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.23
906033,Daubeney Ave Saxilby,2023-08-13 06:40:00+00:00,feeder,1.0,N Current (RMS),A,19.8
906033,Daubeney Ave Saxilby,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
906033,Daubeney Ave Saxilby,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.9
906033,Daubeney Ave Saxilby,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
906033,Daubeney Ave Saxilby,2023-08-13 06:40:00+00:00,transformer,,Temperature,C,30.6
906033,Daubeney Ave Saxilby,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
906033,Daubeney Ave Saxilby,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
906033,Daubeney Ave Saxilby,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
906033,Daubeney Ave Saxilby,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
906033,Daubeney Ave Saxilby,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
906033,Daubeney Ave Saxilby,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
906033,Daubeney Ave Saxilby,2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
906033,Daubeney Ave Saxilby,2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
906033,Daubeney Ave Saxilby,2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
906033,Daubeney Ave Saxilby,2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,8.7
906033,Daubeney Ave Saxilby,2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,8.8
906033,Daubeney Ave Saxilby,2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,5.87
906033,Daubeney Ave Saxilby,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,16.1
906033,Daubeney Ave Saxilby,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,40.5
906033,Daubeney Ave Saxilby,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,37.9
906033,Daubeney Ave Saxilby,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,29.4
906033,Daubeney Ave Saxilby,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
906033,Daubeney Ave Saxilby,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
906033,Daubeney Ave Saxilby,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
906033,Daubeney Ave Saxilby,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.32
906033,Daubeney Ave Saxilby,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.21
