Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.65
906033,Daubeney Ave Saxilby,2023-08-13 06:30:00+00:00,feeder,2.0,N Current (RMS),A,8.1
906033,Daubeney Ave Saxilby,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
906033,Daubeney Ave Saxilby,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
906033,Daubeney Ave Saxilby,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
906033,Daubeney Ave Saxilby,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
906033,Daubeney Ave Saxilby,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
906033,Daubeney Ave Saxilby,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
906033,Daubeney Ave Saxilby,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.29
906033,Daubeney Ave Saxilby,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.96
906033,Daubeney Ave Saxilby,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.27
906033,Daubeney Ave Saxilby,2023-08-13 06:30:00+00:00,feeder,1.0,N Current (RMS),A,20.1
906033,Daubeney Ave Saxilby,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
906033,Daubeney Ave Saxilby,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
906033,Daubeney Ave Saxilby,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
906033,Daubeney Ave Saxilby,2023-08-13 06:30:00+00:00,transformer,,Temperature,C,30.6
906033,Daubeney Ave Saxilby,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
906033,Daubeney Ave Saxilby,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
906033,Daubeney Ave Saxilby,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
906033,Daubeney Ave Saxilby,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
906033,Daubeney Ave Saxilby,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
906033,Daubeney Ave Saxilby,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
906033,Daubeney Ave Saxilby,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
906033,Daubeney Ave Saxilby,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
906033,Daubeney Ave Saxilby,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
906033,Daubeney Ave Saxilby,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,6.61
906033,Daubeney Ave Saxilby,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,9.16
906033,Daubeney Ave Saxilby,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,5.92
906033,Daubeney Ave Saxilby,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,15.1
906033,Daubeney Ave Saxilby,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,32.4
906033,Daubeney Ave Saxilby,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,39.2
906033,Daubeney Ave Saxilby,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,29.9
906033,Daubeney Ave Saxilby,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
906033,Daubeney Ave Saxilby,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
906033,Daubeney Ave Saxilby,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
906033,Daubeney Ave Saxilby,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
906033,Daubeney Ave Saxilby,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.41
906033,Daubeney Ave Saxilby,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.59
906033,Daubeney Ave Saxilby,2023-08-13 06:20:00+00:00,feeder,2.0,N Current (RMS),A,12.9
906033,Daubeney Ave Saxilby,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
906033,Daubeney Ave Saxilby,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
906033,Daubeney Ave Saxilby,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
906033,Daubeney Ave Saxilby,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
906033,Daubeney Ave Saxilby,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
906033,Daubeney Ave Saxilby,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
906033,Daubeney Ave Saxilby,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.37
906033,Daubeney Ave Saxilby,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.24
906033,Daubeney Ave Saxilby,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.93
906033,Daubeney Ave Saxilby,2023-08-13 06:20:00+00:00,feeder,1.0,N Current (RMS),A,20.2
906033,Daubeney Ave Saxilby,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.8
906033,Daubeney Ave Saxilby,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
906033,Daubeney Ave Saxilby,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
906033,Daubeney Ave Saxilby,2023-08-13 06:20:00+00:00,transformer,,Temperature,C,30.7
906033,Daubeney Ave Saxilby,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
906033,Daubeney Ave Saxilby,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
906033,Daubeney Ave Saxilby,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
906033,Daubeney Ave Saxilby,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
906033,Daubeney Ave Saxilby,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
906033,Daubeney Ave Saxilby,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
906033,Daubeney Ave Saxilby,2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
906033,Daubeney Ave Saxilby,2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
906033,Daubeney Ave Saxilby,2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
906033,Daubeney Ave Saxilby,2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,8.68
906033,Daubeney Ave Saxilby,2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,8.64
906033,Daubeney Ave Saxilby,2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,6.52
906033,Daubeney Ave Saxilby,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,17.2
906033,Daubeney Ave Saxilby,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,41.0
906033,Daubeney Ave Saxilby,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,37.2
906033,Daubeney Ave Saxilby,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,31.1
906033,Daubeney Ave Saxilby,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
906033,Daubeney Ave Saxilby,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
906033,Daubeney Ave Saxilby,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
906033,Daubeney Ave Saxilby,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
906033,Daubeney Ave Saxilby,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.74
906033,Daubeney Ave Saxilby,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.72
906033,Daubeney Ave Saxilby,2023-08-13 06:10:00+00:00,feeder,2.0,N Current (RMS),A,9.6
906033,Daubeney Ave Saxilby,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
906033,Daubeney Ave Saxilby,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
906033,Daubeney Ave Saxilby,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
906033,Daubeney Ave Saxilby,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
906033,Daubeney Ave Saxilby,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
906033,Daubeney Ave Saxilby,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
906033,Daubeney Ave Saxilby,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.74
906033,Daubeney Ave Saxilby,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.93
906033,Daubeney Ave Saxilby,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.83
906033,Daubeney Ave Saxilby,2023-08-13 06:10:00+00:00,feeder,1.0,N Current (RMS),A,19.0
906033,Daubeney Ave Saxilby,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.9
906033,Daubeney Ave Saxilby,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
906033,Daubeney Ave Saxilby,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
906033,Daubeney Ave Saxilby,2023-08-13 06:10:00+00:00,transformer,,Temperature,C,30.8
906033,Daubeney Ave Saxilby,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
906033,Daubeney Ave Saxilby,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
906033,Daubeney Ave Saxilby,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
906033,Daubeney Ave Saxilby,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
906033,Daubeney Ave Saxilby,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
906033,Daubeney Ave Saxilby,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
906033,Daubeney Ave Saxilby,2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
906033,Daubeney Ave Saxilby,2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
906033,Daubeney Ave Saxilby,2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
906033,Daubeney Ave Saxilby,2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,8.9
906033,Daubeney Ave Saxilby,2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,7.67
906033,Daubeney Ave Saxilby,2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,6.55
906033,Daubeney Ave Saxilby,2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,14.1
906033,Daubeney Ave Saxilby,2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,41.7
906033,Daubeney Ave Saxilby,2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,34.2
906033,Daubeney Ave Saxilby,2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,30.8
906033,Daubeney Ave Saxilby,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
906033,Daubeney Ave Saxilby,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
906033,Daubeney Ave Saxilby,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
906033,Daubeney Ave Saxilby,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
906033,Daubeney Ave Saxilby,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.28
906033,Daubeney Ave Saxilby,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.79
906033,Daubeney Ave Saxilby,2023-08-13 06:00:00+00:00,feeder,2.0,N Current (RMS),A,11.5
906033,Daubeney Ave Saxilby,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
906033,Daubeney Ave Saxilby,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
906033,Daubeney Ave Saxilby,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
906033,Daubeney Ave Saxilby,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
906033,Daubeney Ave Saxilby,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
906033,Daubeney Ave Saxilby,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
906033,Daubeney Ave Saxilby,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.13
906033,Daubeney Ave Saxilby,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.59
906033,Daubeney Ave Saxilby,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.97
906033,Daubeney Ave Saxilby,2023-08-13 06:00:00+00:00,feeder,1.0,N Current (RMS),A,18.4
906033,Daubeney Ave Saxilby,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
906033,Daubeney Ave Saxilby,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
906033,Daubeney Ave Saxilby,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
906033,Daubeney Ave Saxilby,2023-08-13 06:00:00+00:00,transformer,,Temperature,C,30.8
906033,Daubeney Ave Saxilby,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
906033,Daubeney Ave Saxilby,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
906033,Daubeney Ave Saxilby,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
906033,Daubeney Ave Saxilby,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
906033,Daubeney Ave Saxilby,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
906033,Daubeney Ave Saxilby,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
906033,Daubeney Ave Saxilby,2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
906033,Daubeney Ave Saxilby,2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
906033,Daubeney Ave Saxilby,2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
906033,Daubeney Ave Saxilby,2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,8.11
906033,Daubeney Ave Saxilby,2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,8.86
906033,Daubeney Ave Saxilby,2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,5.75
906033,Daubeney Ave Saxilby,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,13.5
906033,Daubeney Ave Saxilby,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,38.7
906033,Daubeney Ave Saxilby,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,39.2
906033,Daubeney Ave Saxilby,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,28.2
906033,Daubeney Ave Saxilby,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
906033,Daubeney Ave Saxilby,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
906033,Daubeney Ave Saxilby,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
906033,Daubeney Ave Saxilby,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.36
906033,Daubeney Ave Saxilby,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.98
906033,Daubeney Ave Saxilby,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.5
906033,Daubeney Ave Saxilby,2023-08-13 05:50:00+00:00,feeder,2.0,N Current (RMS),A,6.9
906033,Daubeney Ave Saxilby,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
906033,Daubeney Ave Saxilby,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
906033,Daubeney Ave Saxilby,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
906033,Daubeney Ave Saxilby,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
906033,Daubeney Ave Saxilby,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
906033,Daubeney Ave Saxilby,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
906033,Daubeney Ave Saxilby,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.07
906033,Daubeney Ave Saxilby,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.32
906033,Daubeney Ave Saxilby,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.52
906033,Daubeney Ave Saxilby,2023-08-13 05:50:00+00:00,feeder,1.0,N Current (RMS),A,14.3
906033,Daubeney Ave Saxilby,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
906033,Daubeney Ave Saxilby,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
906033,Daubeney Ave Saxilby,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
906033,Daubeney Ave Saxilby,2023-08-13 05:50:00+00:00,transformer,,Temperature,C,30.8
906033,Daubeney Ave Saxilby,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
906033,Daubeney Ave Saxilby,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
906033,Daubeney Ave Saxilby,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
906033,Daubeney Ave Saxilby,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
906033,Daubeney Ave Saxilby,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
906033,Daubeney Ave Saxilby,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
906033,Daubeney Ave Saxilby,2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
906033,Daubeney Ave Saxilby,2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
906033,Daubeney Ave Saxilby,2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
906033,Daubeney Ave Saxilby,2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,5.43
906033,Daubeney Ave Saxilby,2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,6.3
906033,Daubeney Ave Saxilby,2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,6.01
906033,Daubeney Ave Saxilby,2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,11.0
906033,Daubeney Ave Saxilby,2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,28.3
906033,Daubeney Ave Saxilby,2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,29.7
906033,Daubeney Ave Saxilby,2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,28.6
906033,Daubeney Ave Saxilby,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
906033,Daubeney Ave Saxilby,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
906033,Daubeney Ave Saxilby,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
906033,Daubeney Ave Saxilby,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.39
906033,Daubeney Ave Saxilby,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.32
906033,Daubeney Ave Saxilby,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.91
906033,Daubeney Ave Saxilby,2023-08-13 05:40:00+00:00,feeder,2.0,N Current (RMS),A,6.6
906033,Daubeney Ave Saxilby,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
906033,Daubeney Ave Saxilby,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
906033,Daubeney Ave Saxilby,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
906033,Daubeney Ave Saxilby,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
906033,Daubeney Ave Saxilby,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
906033,Daubeney Ave Saxilby,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
906033,Daubeney Ave Saxilby,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.27
906033,Daubeney Ave Saxilby,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.52
906033,Daubeney Ave Saxilby,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.8
906033,Daubeney Ave Saxilby,2023-08-13 05:40:00+00:00,feeder,1.0,N Current (RMS),A,14.3
906033,Daubeney Ave Saxilby,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
906033,Daubeney Ave Saxilby,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
906033,Daubeney Ave Saxilby,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
906033,Daubeney Ave Saxilby,2023-08-13 05:40:00+00:00,transformer,,Temperature,C,30.9
906033,Daubeney Ave Saxilby,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
906033,Daubeney Ave Saxilby,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.27
906033,Daubeney Ave Saxilby,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
906033,Daubeney Ave Saxilby,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
906033,Daubeney Ave Saxilby,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
906033,Daubeney Ave Saxilby,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.58
906033,Daubeney Ave Saxilby,2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
906033,Daubeney Ave Saxilby,2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
906033,Daubeney Ave Saxilby,2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
906033,Daubeney Ave Saxilby,2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,5.66
906033,Daubeney Ave Saxilby,2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,6.84
906033,Daubeney Ave Saxilby,2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,5.71
906033,Daubeney Ave Saxilby,2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,9.4
906033,Daubeney Ave Saxilby,2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,28.9
906033,Daubeney Ave Saxilby,2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,31.4
906033,Daubeney Ave Saxilby,2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,27.0
906033,Daubeney Ave Saxilby,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
906033,Daubeney Ave Saxilby,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
906033,Daubeney Ave Saxilby,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
906033,Daubeney Ave Saxilby,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
906033,Daubeney Ave Saxilby,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.61
906033,Daubeney Ave Saxilby,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.88
906033,Daubeney Ave Saxilby,2023-08-13 05:30:00+00:00,feeder,2.0,N Current (RMS),A,7.6
906033,Daubeney Ave Saxilby,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
906033,Daubeney Ave Saxilby,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
906033,Daubeney Ave Saxilby,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
906033,Daubeney Ave Saxilby,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
906033,Daubeney Ave Saxilby,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
906033,Daubeney Ave Saxilby,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
906033,Daubeney Ave Saxilby,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.43
906033,Daubeney Ave Saxilby,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.88
906033,Daubeney Ave Saxilby,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.06
906033,Daubeney Ave Saxilby,2023-08-13 05:30:00+00:00,feeder,1.0,N Current (RMS),A,12.5
906033,Daubeney Ave Saxilby,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
906033,Daubeney Ave Saxilby,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
906033,Daubeney Ave Saxilby,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
906033,Daubeney Ave Saxilby,2023-08-13 05:30:00+00:00,transformer,,Temperature,C,30.9
906033,Daubeney Ave Saxilby,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.87
906033,Daubeney Ave Saxilby,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.53
906033,Daubeney Ave Saxilby,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
906033,Daubeney Ave Saxilby,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.84
906033,Daubeney Ave Saxilby,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
906033,Daubeney Ave Saxilby,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.66
906033,Daubeney Ave Saxilby,2023-08-13 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
906033,Daubeney Ave Saxilby,2023-08-13 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
906033,Daubeney Ave Saxilby,2023-08-13 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
906033,Daubeney Ave Saxilby,2023-08-13 05:30:00+00:00,busbar,,L3 Active Power,kW,5.81
906033,Daubeney Ave Saxilby,2023-08-13 05:30:00+00:00,busbar,,L2 Active Power,kW,6.5
906033,Daubeney Ave Saxilby,2023-08-13 05:30:00+00:00,busbar,,L1 Active Power,kW,5.94
906033,Daubeney Ave Saxilby,2023-08-13 05:30:00+00:00,busbar,,N Current (RMS),A,7.3
906033,Daubeney Ave Saxilby,2023-08-13 05:30:00+00:00,busbar,,L3 Current (RMS),A,29.2
906033,Daubeney Ave Saxilby,2023-08-13 05:30:00+00:00,busbar,,L2 Current (RMS),A,29.2
906033,Daubeney Ave Saxilby,2023-08-13 05:30:00+00:00,busbar,,L1 Current (RMS),A,27.8
906033,Daubeney Ave Saxilby,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
906033,Daubeney Ave Saxilby,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
906033,Daubeney Ave Saxilby,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
906033,Daubeney Ave Saxilby,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.1
906033,Daubeney Ave Saxilby,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.09
906033,Daubeney Ave Saxilby,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.05
906033,Daubeney Ave Saxilby,2023-08-13 05:20:00+00:00,feeder,2.0,N Current (RMS),A,6.1
906033,Daubeney Ave Saxilby,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
906033,Daubeney Ave Saxilby,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
906033,Daubeney Ave Saxilby,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
906033,Daubeney Ave Saxilby,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
906033,Daubeney Ave Saxilby,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
906033,Daubeney Ave Saxilby,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
906033,Daubeney Ave Saxilby,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.66
906033,Daubeney Ave Saxilby,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.24
906033,Daubeney Ave Saxilby,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.36
906033,Daubeney Ave Saxilby,2023-08-13 05:20:00+00:00,feeder,1.0,N Current (RMS),A,13.5
906033,Daubeney Ave Saxilby,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
906033,Daubeney Ave Saxilby,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
906033,Daubeney Ave Saxilby,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
906033,Daubeney Ave Saxilby,2023-08-13 05:20:00+00:00,transformer,,Temperature,C,30.9
906033,Daubeney Ave Saxilby,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
906033,Daubeney Ave Saxilby,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.39
906033,Daubeney Ave Saxilby,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
906033,Daubeney Ave Saxilby,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.61
906033,Daubeney Ave Saxilby,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
906033,Daubeney Ave Saxilby,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.52
906033,Daubeney Ave Saxilby,2023-08-13 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
906033,Daubeney Ave Saxilby,2023-08-13 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
906033,Daubeney Ave Saxilby,2023-08-13 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
906033,Daubeney Ave Saxilby,2023-08-13 05:20:00+00:00,busbar,,L3 Active Power,kW,5.75
906033,Daubeney Ave Saxilby,2023-08-13 05:20:00+00:00,busbar,,L2 Active Power,kW,6.33
906033,Daubeney Ave Saxilby,2023-08-13 05:20:00+00:00,busbar,,L1 Active Power,kW,5.41
906033,Daubeney Ave Saxilby,2023-08-13 05:20:00+00:00,busbar,,N Current (RMS),A,8.7
906033,Daubeney Ave Saxilby,2023-08-13 05:20:00+00:00,busbar,,L3 Current (RMS),A,29.5
906033,Daubeney Ave Saxilby,2023-08-13 05:20:00+00:00,busbar,,L2 Current (RMS),A,27.9
906033,Daubeney Ave Saxilby,2023-08-13 05:20:00+00:00,busbar,,L1 Current (RMS),A,27.0
906033,Daubeney Ave Saxilby,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
906033,Daubeney Ave Saxilby,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
906033,Daubeney Ave Saxilby,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
906033,Daubeney Ave Saxilby,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.28
906033,Daubeney Ave Saxilby,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.92
906033,Daubeney Ave Saxilby,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.01
906033,Daubeney Ave Saxilby,2023-08-13 05:10:00+00:00,feeder,2.0,N Current (RMS),A,7.0
906033,Daubeney Ave Saxilby,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
906033,Daubeney Ave Saxilby,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
906033,Daubeney Ave Saxilby,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
906033,Daubeney Ave Saxilby,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
906033,Daubeney Ave Saxilby,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
906033,Daubeney Ave Saxilby,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
906033,Daubeney Ave Saxilby,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.89
906033,Daubeney Ave Saxilby,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.88
906033,Daubeney Ave Saxilby,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.24
906033,Daubeney Ave Saxilby,2023-08-13 05:10:00+00:00,feeder,1.0,N Current (RMS),A,15.5
906033,Daubeney Ave Saxilby,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
906033,Daubeney Ave Saxilby,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
906033,Daubeney Ave Saxilby,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
906033,Daubeney Ave Saxilby,2023-08-13 05:10:00+00:00,transformer,,Temperature,C,30.9
906033,Daubeney Ave Saxilby,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
906033,Daubeney Ave Saxilby,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.81
906033,Daubeney Ave Saxilby,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
906033,Daubeney Ave Saxilby,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.04
906033,Daubeney Ave Saxilby,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
906033,Daubeney Ave Saxilby,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.95
906033,Daubeney Ave Saxilby,2023-08-13 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
906033,Daubeney Ave Saxilby,2023-08-13 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
906033,Daubeney Ave Saxilby,2023-08-13 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
906033,Daubeney Ave Saxilby,2023-08-13 05:10:00+00:00,busbar,,L3 Active Power,kW,6.17
906033,Daubeney Ave Saxilby,2023-08-13 05:10:00+00:00,busbar,,L2 Active Power,kW,6.8
906033,Daubeney Ave Saxilby,2023-08-13 05:10:00+00:00,busbar,,L1 Active Power,kW,5.25
906033,Daubeney Ave Saxilby,2023-08-13 05:10:00+00:00,busbar,,N Current (RMS),A,11.6
906033,Daubeney Ave Saxilby,2023-08-13 05:10:00+00:00,busbar,,L3 Current (RMS),A,31.0
906033,Daubeney Ave Saxilby,2023-08-13 05:10:00+00:00,busbar,,L2 Current (RMS),A,30.4
906033,Daubeney Ave Saxilby,2023-08-13 05:10:00+00:00,busbar,,L1 Current (RMS),A,27.0
906033,Daubeney Ave Saxilby,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
906033,Daubeney Ave Saxilby,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
906033,Daubeney Ave Saxilby,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
906033,Daubeney Ave Saxilby,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.27
906033,Daubeney Ave Saxilby,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.88
906033,Daubeney Ave Saxilby,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
906033,Daubeney Ave Saxilby,2023-08-13 05:00:00+00:00,feeder,2.0,N Current (RMS),A,6.3
906033,Daubeney Ave Saxilby,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
906033,Daubeney Ave Saxilby,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
906033,Daubeney Ave Saxilby,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
906033,Daubeney Ave Saxilby,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
906033,Daubeney Ave Saxilby,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
906033,Daubeney Ave Saxilby,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
906033,Daubeney Ave Saxilby,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.85
906033,Daubeney Ave Saxilby,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.34
906033,Daubeney Ave Saxilby,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.35
906033,Daubeney Ave Saxilby,2023-08-13 05:00:00+00:00,feeder,1.0,N Current (RMS),A,15.2
906033,Daubeney Ave Saxilby,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
906033,Daubeney Ave Saxilby,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
906033,Daubeney Ave Saxilby,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
906033,Daubeney Ave Saxilby,2023-08-13 05:00:00+00:00,transformer,,Temperature,C,31.0
906033,Daubeney Ave Saxilby,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.85
906033,Daubeney Ave Saxilby,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.02
906033,Daubeney Ave Saxilby,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
906033,Daubeney Ave Saxilby,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.48
906033,Daubeney Ave Saxilby,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
906033,Daubeney Ave Saxilby,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.23
906033,Daubeney Ave Saxilby,2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
906033,Daubeney Ave Saxilby,2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
906033,Daubeney Ave Saxilby,2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
906033,Daubeney Ave Saxilby,2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,7.12
906033,Daubeney Ave Saxilby,2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,6.22
906033,Daubeney Ave Saxilby,2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,5.19
906033,Daubeney Ave Saxilby,2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,11.1
906033,Daubeney Ave Saxilby,2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,33.8
906033,Daubeney Ave Saxilby,2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,28.3
906033,Daubeney Ave Saxilby,2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,26.0
906033,Daubeney Ave Saxilby,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
906033,Daubeney Ave Saxilby,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
906033,Daubeney Ave Saxilby,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
906033,Daubeney Ave Saxilby,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.07
906033,Daubeney Ave Saxilby,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.86
906033,Daubeney Ave Saxilby,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.65
906033,Daubeney Ave Saxilby,2023-08-13 04:50:00+00:00,feeder,2.0,N Current (RMS),A,8.7
906033,Daubeney Ave Saxilby,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
906033,Daubeney Ave Saxilby,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
906033,Daubeney Ave Saxilby,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
906033,Daubeney Ave Saxilby,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
906033,Daubeney Ave Saxilby,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
906033,Daubeney Ave Saxilby,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
906033,Daubeney Ave Saxilby,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.81
906033,Daubeney Ave Saxilby,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.74
906033,Daubeney Ave Saxilby,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.5
906033,Daubeney Ave Saxilby,2023-08-13 04:50:00+00:00,feeder,1.0,N Current (RMS),A,14.3
906033,Daubeney Ave Saxilby,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
906033,Daubeney Ave Saxilby,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
906033,Daubeney Ave Saxilby,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
906033,Daubeney Ave Saxilby,2023-08-13 04:50:00+00:00,transformer,,Temperature,C,31.0
906033,Daubeney Ave Saxilby,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
906033,Daubeney Ave Saxilby,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.91
906033,Daubeney Ave Saxilby,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
906033,Daubeney Ave Saxilby,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.33
906033,Daubeney Ave Saxilby,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
906033,Daubeney Ave Saxilby,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.88
906033,Daubeney Ave Saxilby,2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
906033,Daubeney Ave Saxilby,2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
906033,Daubeney Ave Saxilby,2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
906033,Daubeney Ave Saxilby,2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,6.88
906033,Daubeney Ave Saxilby,2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,5.6
906033,Daubeney Ave Saxilby,2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,6.15
906033,Daubeney Ave Saxilby,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,13.9
906033,Daubeney Ave Saxilby,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,33.4
906033,Daubeney Ave Saxilby,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,26.2
906033,Daubeney Ave Saxilby,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,29.3
906033,Daubeney Ave Saxilby,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
906033,Daubeney Ave Saxilby,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
906033,Daubeney Ave Saxilby,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
906033,Daubeney Ave Saxilby,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
906033,Daubeney Ave Saxilby,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.79
906033,Daubeney Ave Saxilby,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.8
906033,Daubeney Ave Saxilby,2023-08-13 04:40:00+00:00,feeder,2.0,N Current (RMS),A,6.0
906033,Daubeney Ave Saxilby,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
906033,Daubeney Ave Saxilby,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
906033,Daubeney Ave Saxilby,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
906033,Daubeney Ave Saxilby,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
906033,Daubeney Ave Saxilby,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
906033,Daubeney Ave Saxilby,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
906033,Daubeney Ave Saxilby,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.22
906033,Daubeney Ave Saxilby,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.69
906033,Daubeney Ave Saxilby,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.75
906033,Daubeney Ave Saxilby,2023-08-13 04:40:00+00:00,feeder,1.0,N Current (RMS),A,15.3
906033,Daubeney Ave Saxilby,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
906033,Daubeney Ave Saxilby,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
906033,Daubeney Ave Saxilby,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
906033,Daubeney Ave Saxilby,2023-08-13 04:40:00+00:00,transformer,,Temperature,C,31.0
906033,Daubeney Ave Saxilby,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.97
906033,Daubeney Ave Saxilby,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.83
906033,Daubeney Ave Saxilby,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
906033,Daubeney Ave Saxilby,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.28
906033,Daubeney Ave Saxilby,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
906033,Daubeney Ave Saxilby,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.82
906033,Daubeney Ave Saxilby,2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
906033,Daubeney Ave Saxilby,2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
906033,Daubeney Ave Saxilby,2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
906033,Daubeney Ave Saxilby,2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,7.19
906033,Daubeney Ave Saxilby,2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,6.49
906033,Daubeney Ave Saxilby,2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,5.55
906033,Daubeney Ave Saxilby,2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,12.1
906033,Daubeney Ave Saxilby,2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,34.6
906033,Daubeney Ave Saxilby,2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,29.4
906033,Daubeney Ave Saxilby,2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,26.2
906033,Daubeney Ave Saxilby,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
906033,Daubeney Ave Saxilby,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
906033,Daubeney Ave Saxilby,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
906033,Daubeney Ave Saxilby,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.01
906033,Daubeney Ave Saxilby,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.61
906033,Daubeney Ave Saxilby,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.41
906033,Daubeney Ave Saxilby,2023-08-13 04:30:00+00:00,feeder,2.0,N Current (RMS),A,5.6
906033,Daubeney Ave Saxilby,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
906033,Daubeney Ave Saxilby,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
906033,Daubeney Ave Saxilby,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
906033,Daubeney Ave Saxilby,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
906033,Daubeney Ave Saxilby,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
906033,Daubeney Ave Saxilby,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
906033,Daubeney Ave Saxilby,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.79
906033,Daubeney Ave Saxilby,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.62
906033,Daubeney Ave Saxilby,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.6
906033,Daubeney Ave Saxilby,2023-08-13 04:30:00+00:00,feeder,1.0,N Current (RMS),A,13.1
906033,Daubeney Ave Saxilby,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
906033,Daubeney Ave Saxilby,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
906033,Daubeney Ave Saxilby,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
906033,Daubeney Ave Saxilby,2023-08-13 04:30:00+00:00,transformer,,Temperature,C,31.1
906033,Daubeney Ave Saxilby,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
906033,Daubeney Ave Saxilby,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.99
906033,Daubeney Ave Saxilby,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
906033,Daubeney Ave Saxilby,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.29
906033,Daubeney Ave Saxilby,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
906033,Daubeney Ave Saxilby,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.04
906033,Daubeney Ave Saxilby,2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
906033,Daubeney Ave Saxilby,2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
906033,Daubeney Ave Saxilby,2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
906033,Daubeney Ave Saxilby,2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,5.8
906033,Daubeney Ave Saxilby,2023-08-13 04:30:00+00:00,busbar,,L2 Active Power,kW,6.23
906033,Daubeney Ave Saxilby,2023-08-13 04:30:00+00:00,busbar,,L1 Active Power,kW,5.02
906033,Daubeney Ave Saxilby,2023-08-13 04:30:00+00:00,busbar,,N Current (RMS),A,8.3
906033,Daubeney Ave Saxilby,2023-08-13 04:30:00+00:00,busbar,,L3 Current (RMS),A,29.5
906033,Daubeney Ave Saxilby,2023-08-13 04:30:00+00:00,busbar,,L2 Current (RMS),A,27.7
906033,Daubeney Ave Saxilby,2023-08-13 04:30:00+00:00,busbar,,L1 Current (RMS),A,24.9
906033,Daubeney Ave Saxilby,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
906033,Daubeney Ave Saxilby,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
906033,Daubeney Ave Saxilby,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
906033,Daubeney Ave Saxilby,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.44
906033,Daubeney Ave Saxilby,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.53
906033,Daubeney Ave Saxilby,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.73
906033,Daubeney Ave Saxilby,2023-08-13 04:20:00+00:00,feeder,2.0,N Current (RMS),A,6.3
906033,Daubeney Ave Saxilby,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
906033,Daubeney Ave Saxilby,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
906033,Daubeney Ave Saxilby,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
906033,Daubeney Ave Saxilby,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
906033,Daubeney Ave Saxilby,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
906033,Daubeney Ave Saxilby,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
906033,Daubeney Ave Saxilby,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.55
906033,Daubeney Ave Saxilby,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.85
906033,Daubeney Ave Saxilby,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.49
906033,Daubeney Ave Saxilby,2023-08-13 04:20:00+00:00,feeder,1.0,N Current (RMS),A,12.9
906033,Daubeney Ave Saxilby,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
906033,Daubeney Ave Saxilby,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
906033,Daubeney Ave Saxilby,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
906033,Daubeney Ave Saxilby,2023-08-13 04:20:00+00:00,transformer,,Temperature,C,31.1
906033,Daubeney Ave Saxilby,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.99
906033,Daubeney Ave Saxilby,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.77
906033,Daubeney Ave Saxilby,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
906033,Daubeney Ave Saxilby,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.9
906033,Daubeney Ave Saxilby,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
906033,Daubeney Ave Saxilby,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.82
906033,Daubeney Ave Saxilby,2023-08-13 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
906033,Daubeney Ave Saxilby,2023-08-13 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
906033,Daubeney Ave Saxilby,2023-08-13 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
906033,Daubeney Ave Saxilby,2023-08-13 04:20:00+00:00,busbar,,L3 Active Power,kW,5.99
906033,Daubeney Ave Saxilby,2023-08-13 04:20:00+00:00,busbar,,L2 Active Power,kW,6.38
906033,Daubeney Ave Saxilby,2023-08-13 04:20:00+00:00,busbar,,L1 Active Power,kW,5.22
906033,Daubeney Ave Saxilby,2023-08-13 04:20:00+00:00,busbar,,N Current (RMS),A,9.9
906033,Daubeney Ave Saxilby,2023-08-13 04:20:00+00:00,busbar,,L3 Current (RMS),A,29.5
906033,Daubeney Ave Saxilby,2023-08-13 04:20:00+00:00,busbar,,L2 Current (RMS),A,28.3
906033,Daubeney Ave Saxilby,2023-08-13 04:20:00+00:00,busbar,,L1 Current (RMS),A,26.1
906033,Daubeney Ave Saxilby,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
906033,Daubeney Ave Saxilby,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
906033,Daubeney Ave Saxilby,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
906033,Daubeney Ave Saxilby,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
906033,Daubeney Ave Saxilby,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.58
906033,Daubeney Ave Saxilby,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.81
906033,Daubeney Ave Saxilby,2023-08-13 04:10:00+00:00,feeder,2.0,N Current (RMS),A,6.3
906033,Daubeney Ave Saxilby,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
906033,Daubeney Ave Saxilby,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
906033,Daubeney Ave Saxilby,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
906033,Daubeney Ave Saxilby,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
906033,Daubeney Ave Saxilby,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
906033,Daubeney Ave Saxilby,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
906033,Daubeney Ave Saxilby,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.63
906033,Daubeney Ave Saxilby,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.71
906033,Daubeney Ave Saxilby,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.41
906033,Daubeney Ave Saxilby,2023-08-13 04:10:00+00:00,feeder,1.0,N Current (RMS),A,14.6
906033,Daubeney Ave Saxilby,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
906033,Daubeney Ave Saxilby,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
906033,Daubeney Ave Saxilby,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
906033,Daubeney Ave Saxilby,2023-08-13 04:10:00+00:00,transformer,,Temperature,C,31.1
906033,Daubeney Ave Saxilby,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.99
