Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.49
906033,Daubeney Ave Saxilby,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
906033,Daubeney Ave Saxilby,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.7
906033,Daubeney Ave Saxilby,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
906033,Daubeney Ave Saxilby,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.55
906033,Daubeney Ave Saxilby,2023-08-13 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
906033,Daubeney Ave Saxilby,2023-08-13 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
906033,Daubeney Ave Saxilby,2023-08-13 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
906033,Daubeney Ave Saxilby,2023-08-13 04:10:00+00:00,busbar,,L3 Active Power,kW,6.2
906033,Daubeney Ave Saxilby,2023-08-13 04:10:00+00:00,busbar,,L2 Active Power,kW,7.29
906033,Daubeney Ave Saxilby,2023-08-13 04:10:00+00:00,busbar,,L1 Active Power,kW,5.22
906033,Daubeney Ave Saxilby,2023-08-13 04:10:00+00:00,busbar,,N Current (RMS),A,12.2
906033,Daubeney Ave Saxilby,2023-08-13 04:10:00+00:00,busbar,,L3 Current (RMS),A,29.4
906033,Daubeney Ave Saxilby,2023-08-13 04:10:00+00:00,busbar,,L2 Current (RMS),A,31.4
906033,Daubeney Ave Saxilby,2023-08-13 04:10:00+00:00,busbar,,L1 Current (RMS),A,25.8
906033,Daubeney Ave Saxilby,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
906033,Daubeney Ave Saxilby,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
906033,Daubeney Ave Saxilby,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
906033,Daubeney Ave Saxilby,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.21
906033,Daubeney Ave Saxilby,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.88
906033,Daubeney Ave Saxilby,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.48
906033,Daubeney Ave Saxilby,2023-08-13 04:00:00+00:00,feeder,2.0,N Current (RMS),A,6.2
906033,Daubeney Ave Saxilby,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
906033,Daubeney Ave Saxilby,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
906033,Daubeney Ave Saxilby,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
906033,Daubeney Ave Saxilby,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
906033,Daubeney Ave Saxilby,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
906033,Daubeney Ave Saxilby,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
906033,Daubeney Ave Saxilby,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.15
906033,Daubeney Ave Saxilby,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.46
906033,Daubeney Ave Saxilby,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.33
906033,Daubeney Ave Saxilby,2023-08-13 04:00:00+00:00,feeder,1.0,N Current (RMS),A,14.9
906033,Daubeney Ave Saxilby,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
906033,Daubeney Ave Saxilby,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
906033,Daubeney Ave Saxilby,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
906033,Daubeney Ave Saxilby,2023-08-13 04:00:00+00:00,transformer,,Temperature,C,31.1
906033,Daubeney Ave Saxilby,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.0
906033,Daubeney Ave Saxilby,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.35
906033,Daubeney Ave Saxilby,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
906033,Daubeney Ave Saxilby,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.56
906033,Daubeney Ave Saxilby,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
906033,Daubeney Ave Saxilby,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.38
906033,Daubeney Ave Saxilby,2023-08-13 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
906033,Daubeney Ave Saxilby,2023-08-13 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
906033,Daubeney Ave Saxilby,2023-08-13 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
906033,Daubeney Ave Saxilby,2023-08-13 04:00:00+00:00,busbar,,L3 Active Power,kW,6.36
906033,Daubeney Ave Saxilby,2023-08-13 04:00:00+00:00,busbar,,L2 Active Power,kW,7.34
906033,Daubeney Ave Saxilby,2023-08-13 04:00:00+00:00,busbar,,L1 Active Power,kW,4.81
906033,Daubeney Ave Saxilby,2023-08-13 04:00:00+00:00,busbar,,N Current (RMS),A,10.0
906033,Daubeney Ave Saxilby,2023-08-13 04:00:00+00:00,busbar,,L3 Current (RMS),A,30.2
906033,Daubeney Ave Saxilby,2023-08-13 04:00:00+00:00,busbar,,L2 Current (RMS),A,31.5
906033,Daubeney Ave Saxilby,2023-08-13 04:00:00+00:00,busbar,,L1 Current (RMS),A,24.9
906033,Daubeney Ave Saxilby,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
906033,Daubeney Ave Saxilby,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
906033,Daubeney Ave Saxilby,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
906033,Daubeney Ave Saxilby,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.17
906033,Daubeney Ave Saxilby,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
906033,Daubeney Ave Saxilby,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
906033,Daubeney Ave Saxilby,2023-08-13 03:50:00+00:00,feeder,2.0,N Current (RMS),A,5.6
906033,Daubeney Ave Saxilby,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
906033,Daubeney Ave Saxilby,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
906033,Daubeney Ave Saxilby,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
906033,Daubeney Ave Saxilby,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
906033,Daubeney Ave Saxilby,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
906033,Daubeney Ave Saxilby,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
906033,Daubeney Ave Saxilby,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.16
906033,Daubeney Ave Saxilby,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.38
906033,Daubeney Ave Saxilby,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.52
906033,Daubeney Ave Saxilby,2023-08-13 03:50:00+00:00,feeder,1.0,N Current (RMS),A,14.6
906033,Daubeney Ave Saxilby,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
906033,Daubeney Ave Saxilby,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
906033,Daubeney Ave Saxilby,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
906033,Daubeney Ave Saxilby,2023-08-13 03:50:00+00:00,transformer,,Temperature,C,31.1
906033,Daubeney Ave Saxilby,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
906033,Daubeney Ave Saxilby,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.29
906033,Daubeney Ave Saxilby,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
906033,Daubeney Ave Saxilby,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.46
906033,Daubeney Ave Saxilby,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
906033,Daubeney Ave Saxilby,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.39
906033,Daubeney Ave Saxilby,2023-08-13 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
906033,Daubeney Ave Saxilby,2023-08-13 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
906033,Daubeney Ave Saxilby,2023-08-13 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
906033,Daubeney Ave Saxilby,2023-08-13 03:50:00+00:00,busbar,,L3 Active Power,kW,5.33
906033,Daubeney Ave Saxilby,2023-08-13 03:50:00+00:00,busbar,,L2 Active Power,kW,7.29
906033,Daubeney Ave Saxilby,2023-08-13 03:50:00+00:00,busbar,,L1 Active Power,kW,5.08
906033,Daubeney Ave Saxilby,2023-08-13 03:50:00+00:00,busbar,,N Current (RMS),A,10.0
906033,Daubeney Ave Saxilby,2023-08-13 03:50:00+00:00,busbar,,L3 Current (RMS),A,27.4
906033,Daubeney Ave Saxilby,2023-08-13 03:50:00+00:00,busbar,,L2 Current (RMS),A,31.1
906033,Daubeney Ave Saxilby,2023-08-13 03:50:00+00:00,busbar,,L1 Current (RMS),A,25.3
906033,Daubeney Ave Saxilby,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
906033,Daubeney Ave Saxilby,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
906033,Daubeney Ave Saxilby,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
906033,Daubeney Ave Saxilby,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.17
906033,Daubeney Ave Saxilby,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.03
906033,Daubeney Ave Saxilby,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
906033,Daubeney Ave Saxilby,2023-08-13 03:40:00+00:00,feeder,2.0,N Current (RMS),A,6.7
906033,Daubeney Ave Saxilby,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
906033,Daubeney Ave Saxilby,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
906033,Daubeney Ave Saxilby,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
906033,Daubeney Ave Saxilby,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
906033,Daubeney Ave Saxilby,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
906033,Daubeney Ave Saxilby,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
906033,Daubeney Ave Saxilby,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.55
906033,Daubeney Ave Saxilby,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.52
906033,Daubeney Ave Saxilby,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.49
906033,Daubeney Ave Saxilby,2023-08-13 03:40:00+00:00,feeder,1.0,N Current (RMS),A,13.5
906033,Daubeney Ave Saxilby,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
906033,Daubeney Ave Saxilby,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
906033,Daubeney Ave Saxilby,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
906033,Daubeney Ave Saxilby,2023-08-13 03:40:00+00:00,transformer,,Temperature,C,31.2
906033,Daubeney Ave Saxilby,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
906033,Daubeney Ave Saxilby,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.53
906033,Daubeney Ave Saxilby,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
906033,Daubeney Ave Saxilby,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.64
906033,Daubeney Ave Saxilby,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
906033,Daubeney Ave Saxilby,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.68
906033,Daubeney Ave Saxilby,2023-08-13 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
906033,Daubeney Ave Saxilby,2023-08-13 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
906033,Daubeney Ave Saxilby,2023-08-13 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
906033,Daubeney Ave Saxilby,2023-08-13 03:40:00+00:00,busbar,,L3 Active Power,kW,5.72
906033,Daubeney Ave Saxilby,2023-08-13 03:40:00+00:00,busbar,,L2 Active Power,kW,7.55
906033,Daubeney Ave Saxilby,2023-08-13 03:40:00+00:00,busbar,,L1 Active Power,kW,5.15
906033,Daubeney Ave Saxilby,2023-08-13 03:40:00+00:00,busbar,,N Current (RMS),A,8.2
906033,Daubeney Ave Saxilby,2023-08-13 03:40:00+00:00,busbar,,L3 Current (RMS),A,28.0
906033,Daubeney Ave Saxilby,2023-08-13 03:40:00+00:00,busbar,,L2 Current (RMS),A,31.7
906033,Daubeney Ave Saxilby,2023-08-13 03:40:00+00:00,busbar,,L1 Current (RMS),A,25.7
906033,Daubeney Ave Saxilby,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
906033,Daubeney Ave Saxilby,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
906033,Daubeney Ave Saxilby,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
906033,Daubeney Ave Saxilby,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.14
906033,Daubeney Ave Saxilby,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.03
906033,Daubeney Ave Saxilby,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.61
906033,Daubeney Ave Saxilby,2023-08-13 03:30:00+00:00,feeder,2.0,N Current (RMS),A,7.0
906033,Daubeney Ave Saxilby,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
906033,Daubeney Ave Saxilby,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
906033,Daubeney Ave Saxilby,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
906033,Daubeney Ave Saxilby,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
906033,Daubeney Ave Saxilby,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
906033,Daubeney Ave Saxilby,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
906033,Daubeney Ave Saxilby,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.4
906033,Daubeney Ave Saxilby,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.62
906033,Daubeney Ave Saxilby,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.18
906033,Daubeney Ave Saxilby,2023-08-13 03:30:00+00:00,feeder,1.0,N Current (RMS),A,14.3
906033,Daubeney Ave Saxilby,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
906033,Daubeney Ave Saxilby,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
906033,Daubeney Ave Saxilby,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
906033,Daubeney Ave Saxilby,2023-08-13 03:30:00+00:00,transformer,,Temperature,C,31.3
906033,Daubeney Ave Saxilby,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
906033,Daubeney Ave Saxilby,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.57
906033,Daubeney Ave Saxilby,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
906033,Daubeney Ave Saxilby,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.71
906033,Daubeney Ave Saxilby,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
906033,Daubeney Ave Saxilby,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.69
906033,Daubeney Ave Saxilby,2023-08-13 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
906033,Daubeney Ave Saxilby,2023-08-13 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
906033,Daubeney Ave Saxilby,2023-08-13 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
906033,Daubeney Ave Saxilby,2023-08-13 03:30:00+00:00,busbar,,L3 Active Power,kW,5.55
906033,Daubeney Ave Saxilby,2023-08-13 03:30:00+00:00,busbar,,L2 Active Power,kW,7.65
906033,Daubeney Ave Saxilby,2023-08-13 03:30:00+00:00,busbar,,L1 Active Power,kW,4.79
906033,Daubeney Ave Saxilby,2023-08-13 03:30:00+00:00,busbar,,N Current (RMS),A,9.5
906033,Daubeney Ave Saxilby,2023-08-13 03:30:00+00:00,busbar,,L3 Current (RMS),A,27.7
906033,Daubeney Ave Saxilby,2023-08-13 03:30:00+00:00,busbar,,L2 Current (RMS),A,32.6
906033,Daubeney Ave Saxilby,2023-08-13 03:30:00+00:00,busbar,,L1 Current (RMS),A,25.0
906033,Daubeney Ave Saxilby,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
906033,Daubeney Ave Saxilby,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
906033,Daubeney Ave Saxilby,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
906033,Daubeney Ave Saxilby,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.51
906033,Daubeney Ave Saxilby,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.07
906033,Daubeney Ave Saxilby,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
906033,Daubeney Ave Saxilby,2023-08-13 03:20:00+00:00,feeder,2.0,N Current (RMS),A,8.3
906033,Daubeney Ave Saxilby,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
906033,Daubeney Ave Saxilby,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
906033,Daubeney Ave Saxilby,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
906033,Daubeney Ave Saxilby,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
906033,Daubeney Ave Saxilby,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
906033,Daubeney Ave Saxilby,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
906033,Daubeney Ave Saxilby,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.29
906033,Daubeney Ave Saxilby,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.5
906033,Daubeney Ave Saxilby,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.26
906033,Daubeney Ave Saxilby,2023-08-13 03:20:00+00:00,feeder,1.0,N Current (RMS),A,15.3
906033,Daubeney Ave Saxilby,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
906033,Daubeney Ave Saxilby,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
906033,Daubeney Ave Saxilby,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
906033,Daubeney Ave Saxilby,2023-08-13 03:20:00+00:00,transformer,,Temperature,C,31.3
906033,Daubeney Ave Saxilby,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
906033,Daubeney Ave Saxilby,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.81
906033,Daubeney Ave Saxilby,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
906033,Daubeney Ave Saxilby,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.99
906033,Daubeney Ave Saxilby,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
906033,Daubeney Ave Saxilby,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.84
906033,Daubeney Ave Saxilby,2023-08-13 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
906033,Daubeney Ave Saxilby,2023-08-13 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
906033,Daubeney Ave Saxilby,2023-08-13 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
906033,Daubeney Ave Saxilby,2023-08-13 03:20:00+00:00,busbar,,L3 Active Power,kW,5.8
906033,Daubeney Ave Saxilby,2023-08-13 03:20:00+00:00,busbar,,L2 Active Power,kW,7.57
906033,Daubeney Ave Saxilby,2023-08-13 03:20:00+00:00,busbar,,L1 Active Power,kW,4.77
906033,Daubeney Ave Saxilby,2023-08-13 03:20:00+00:00,busbar,,N Current (RMS),A,11.9
906033,Daubeney Ave Saxilby,2023-08-13 03:20:00+00:00,busbar,,L3 Current (RMS),A,29.3
906033,Daubeney Ave Saxilby,2023-08-13 03:20:00+00:00,busbar,,L2 Current (RMS),A,32.2
906033,Daubeney Ave Saxilby,2023-08-13 03:20:00+00:00,busbar,,L1 Current (RMS),A,24.8
906033,Daubeney Ave Saxilby,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
906033,Daubeney Ave Saxilby,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
906033,Daubeney Ave Saxilby,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
906033,Daubeney Ave Saxilby,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.2
906033,Daubeney Ave Saxilby,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.75
906033,Daubeney Ave Saxilby,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
906033,Daubeney Ave Saxilby,2023-08-13 03:10:00+00:00,feeder,2.0,N Current (RMS),A,16.8
906033,Daubeney Ave Saxilby,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
906033,Daubeney Ave Saxilby,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
906033,Daubeney Ave Saxilby,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
906033,Daubeney Ave Saxilby,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
906033,Daubeney Ave Saxilby,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
906033,Daubeney Ave Saxilby,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
906033,Daubeney Ave Saxilby,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.14
906033,Daubeney Ave Saxilby,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.65
906033,Daubeney Ave Saxilby,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.01
906033,Daubeney Ave Saxilby,2023-08-13 03:10:00+00:00,feeder,1.0,N Current (RMS),A,15.8
906033,Daubeney Ave Saxilby,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
906033,Daubeney Ave Saxilby,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
906033,Daubeney Ave Saxilby,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
906033,Daubeney Ave Saxilby,2023-08-13 03:10:00+00:00,transformer,,Temperature,C,31.3
906033,Daubeney Ave Saxilby,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.99
906033,Daubeney Ave Saxilby,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.83
906033,Daubeney Ave Saxilby,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
906033,Daubeney Ave Saxilby,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.1
906033,Daubeney Ave Saxilby,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
906033,Daubeney Ave Saxilby,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.91
906033,Daubeney Ave Saxilby,2023-08-13 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
906033,Daubeney Ave Saxilby,2023-08-13 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
906033,Daubeney Ave Saxilby,2023-08-13 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
906033,Daubeney Ave Saxilby,2023-08-13 03:10:00+00:00,busbar,,L3 Active Power,kW,8.35
906033,Daubeney Ave Saxilby,2023-08-13 03:10:00+00:00,busbar,,L2 Active Power,kW,7.39
906033,Daubeney Ave Saxilby,2023-08-13 03:10:00+00:00,busbar,,L1 Active Power,kW,4.45
906033,Daubeney Ave Saxilby,2023-08-13 03:10:00+00:00,busbar,,N Current (RMS),A,19.2
906033,Daubeney Ave Saxilby,2023-08-13 03:10:00+00:00,busbar,,L3 Current (RMS),A,38.2
906033,Daubeney Ave Saxilby,2023-08-13 03:10:00+00:00,busbar,,L2 Current (RMS),A,31.4
906033,Daubeney Ave Saxilby,2023-08-13 03:10:00+00:00,busbar,,L1 Current (RMS),A,24.8
906033,Daubeney Ave Saxilby,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
906033,Daubeney Ave Saxilby,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
906033,Daubeney Ave Saxilby,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
906033,Daubeney Ave Saxilby,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.17
906033,Daubeney Ave Saxilby,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.53
906033,Daubeney Ave Saxilby,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.41
906033,Daubeney Ave Saxilby,2023-08-13 03:00:00+00:00,feeder,2.0,N Current (RMS),A,16.7
906033,Daubeney Ave Saxilby,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
906033,Daubeney Ave Saxilby,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
906033,Daubeney Ave Saxilby,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
906033,Daubeney Ave Saxilby,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
906033,Daubeney Ave Saxilby,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
906033,Daubeney Ave Saxilby,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
906033,Daubeney Ave Saxilby,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.21
906033,Daubeney Ave Saxilby,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.31
906033,Daubeney Ave Saxilby,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.08
906033,Daubeney Ave Saxilby,2023-08-13 03:00:00+00:00,feeder,1.0,N Current (RMS),A,14.6
906033,Daubeney Ave Saxilby,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
906033,Daubeney Ave Saxilby,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
906033,Daubeney Ave Saxilby,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
906033,Daubeney Ave Saxilby,2023-08-13 03:00:00+00:00,transformer,,Temperature,C,31.3
906033,Daubeney Ave Saxilby,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
906033,Daubeney Ave Saxilby,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.78
906033,Daubeney Ave Saxilby,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
906033,Daubeney Ave Saxilby,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.9
906033,Daubeney Ave Saxilby,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
906033,Daubeney Ave Saxilby,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.81
906033,Daubeney Ave Saxilby,2023-08-13 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
906033,Daubeney Ave Saxilby,2023-08-13 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
906033,Daubeney Ave Saxilby,2023-08-13 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
906033,Daubeney Ave Saxilby,2023-08-13 03:00:00+00:00,busbar,,L3 Active Power,kW,8.37
906033,Daubeney Ave Saxilby,2023-08-13 03:00:00+00:00,busbar,,L2 Active Power,kW,6.84
906033,Daubeney Ave Saxilby,2023-08-13 03:00:00+00:00,busbar,,L1 Active Power,kW,4.5
906033,Daubeney Ave Saxilby,2023-08-13 03:00:00+00:00,busbar,,N Current (RMS),A,17.1
906033,Daubeney Ave Saxilby,2023-08-13 03:00:00+00:00,busbar,,L3 Current (RMS),A,38.1
906033,Daubeney Ave Saxilby,2023-08-13 03:00:00+00:00,busbar,,L2 Current (RMS),A,29.2
906033,Daubeney Ave Saxilby,2023-08-13 03:00:00+00:00,busbar,,L1 Current (RMS),A,25.1
906033,Daubeney Ave Saxilby,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
906033,Daubeney Ave Saxilby,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
906033,Daubeney Ave Saxilby,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
906033,Daubeney Ave Saxilby,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.07
906033,Daubeney Ave Saxilby,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.41
906033,Daubeney Ave Saxilby,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.55
906033,Daubeney Ave Saxilby,2023-08-13 02:50:00+00:00,feeder,2.0,N Current (RMS),A,5.9
906033,Daubeney Ave Saxilby,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
906033,Daubeney Ave Saxilby,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
906033,Daubeney Ave Saxilby,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
906033,Daubeney Ave Saxilby,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
906033,Daubeney Ave Saxilby,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
906033,Daubeney Ave Saxilby,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
906033,Daubeney Ave Saxilby,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.4
906033,Daubeney Ave Saxilby,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.48
906033,Daubeney Ave Saxilby,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.28
906033,Daubeney Ave Saxilby,2023-08-13 02:50:00+00:00,feeder,1.0,N Current (RMS),A,12.8
906033,Daubeney Ave Saxilby,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
906033,Daubeney Ave Saxilby,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
906033,Daubeney Ave Saxilby,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
906033,Daubeney Ave Saxilby,2023-08-13 02:50:00+00:00,transformer,,Temperature,C,31.4
906033,Daubeney Ave Saxilby,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
906033,Daubeney Ave Saxilby,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.99
906033,Daubeney Ave Saxilby,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
906033,Daubeney Ave Saxilby,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.07
906033,Daubeney Ave Saxilby,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
906033,Daubeney Ave Saxilby,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.94
906033,Daubeney Ave Saxilby,2023-08-13 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
906033,Daubeney Ave Saxilby,2023-08-13 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
906033,Daubeney Ave Saxilby,2023-08-13 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
906033,Daubeney Ave Saxilby,2023-08-13 02:50:00+00:00,busbar,,L3 Active Power,kW,5.48
906033,Daubeney Ave Saxilby,2023-08-13 02:50:00+00:00,busbar,,L2 Active Power,kW,6.89
906033,Daubeney Ave Saxilby,2023-08-13 02:50:00+00:00,busbar,,L1 Active Power,kW,5.83
906033,Daubeney Ave Saxilby,2023-08-13 02:50:00+00:00,busbar,,N Current (RMS),A,9.2
906033,Daubeney Ave Saxilby,2023-08-13 02:50:00+00:00,busbar,,L3 Current (RMS),A,28.3
906033,Daubeney Ave Saxilby,2023-08-13 02:50:00+00:00,busbar,,L2 Current (RMS),A,30.3
906033,Daubeney Ave Saxilby,2023-08-13 02:50:00+00:00,busbar,,L1 Current (RMS),A,28.9
906033,Daubeney Ave Saxilby,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
906033,Daubeney Ave Saxilby,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
906033,Daubeney Ave Saxilby,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
906033,Daubeney Ave Saxilby,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.26
906033,Daubeney Ave Saxilby,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.58
906033,Daubeney Ave Saxilby,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.96
906033,Daubeney Ave Saxilby,2023-08-13 02:40:00+00:00,feeder,2.0,N Current (RMS),A,5.6
906033,Daubeney Ave Saxilby,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
906033,Daubeney Ave Saxilby,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
906033,Daubeney Ave Saxilby,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
906033,Daubeney Ave Saxilby,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
906033,Daubeney Ave Saxilby,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
906033,Daubeney Ave Saxilby,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
906033,Daubeney Ave Saxilby,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.4
906033,Daubeney Ave Saxilby,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.44
906033,Daubeney Ave Saxilby,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.05
906033,Daubeney Ave Saxilby,2023-08-13 02:40:00+00:00,feeder,1.0,N Current (RMS),A,13.1
906033,Daubeney Ave Saxilby,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
906033,Daubeney Ave Saxilby,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
906033,Daubeney Ave Saxilby,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
906033,Daubeney Ave Saxilby,2023-08-13 02:40:00+00:00,transformer,,Temperature,C,31.4
906033,Daubeney Ave Saxilby,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
906033,Daubeney Ave Saxilby,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.0
906033,Daubeney Ave Saxilby,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.95
906033,Daubeney Ave Saxilby,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.14
906033,Daubeney Ave Saxilby,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
906033,Daubeney Ave Saxilby,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.8
906033,Daubeney Ave Saxilby,2023-08-13 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
906033,Daubeney Ave Saxilby,2023-08-13 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
906033,Daubeney Ave Saxilby,2023-08-13 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
906033,Daubeney Ave Saxilby,2023-08-13 02:40:00+00:00,busbar,,L3 Active Power,kW,5.67
906033,Daubeney Ave Saxilby,2023-08-13 02:40:00+00:00,busbar,,L2 Active Power,kW,7.02
906033,Daubeney Ave Saxilby,2023-08-13 02:40:00+00:00,busbar,,L1 Active Power,kW,6.01
906033,Daubeney Ave Saxilby,2023-08-13 02:40:00+00:00,busbar,,N Current (RMS),A,9.8
906033,Daubeney Ave Saxilby,2023-08-13 02:40:00+00:00,busbar,,L3 Current (RMS),A,28.5
906033,Daubeney Ave Saxilby,2023-08-13 02:40:00+00:00,busbar,,L2 Current (RMS),A,31.0
906033,Daubeney Ave Saxilby,2023-08-13 02:40:00+00:00,busbar,,L1 Current (RMS),A,28.4
906033,Daubeney Ave Saxilby,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
906033,Daubeney Ave Saxilby,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
906033,Daubeney Ave Saxilby,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
906033,Daubeney Ave Saxilby,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.02
906033,Daubeney Ave Saxilby,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.74
906033,Daubeney Ave Saxilby,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.85
906033,Daubeney Ave Saxilby,2023-08-13 02:30:00+00:00,feeder,2.0,N Current (RMS),A,5.6
906033,Daubeney Ave Saxilby,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
906033,Daubeney Ave Saxilby,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
906033,Daubeney Ave Saxilby,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
906033,Daubeney Ave Saxilby,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
906033,Daubeney Ave Saxilby,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
906033,Daubeney Ave Saxilby,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
906033,Daubeney Ave Saxilby,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.04
906033,Daubeney Ave Saxilby,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.05
906033,Daubeney Ave Saxilby,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.85
906033,Daubeney Ave Saxilby,2023-08-13 02:30:00+00:00,feeder,1.0,N Current (RMS),A,14.8
906033,Daubeney Ave Saxilby,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
906033,Daubeney Ave Saxilby,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
906033,Daubeney Ave Saxilby,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
906033,Daubeney Ave Saxilby,2023-08-13 02:30:00+00:00,transformer,,Temperature,C,31.4
906033,Daubeney Ave Saxilby,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
906033,Daubeney Ave Saxilby,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.49
906033,Daubeney Ave Saxilby,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
906033,Daubeney Ave Saxilby,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.46
906033,Daubeney Ave Saxilby,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
906033,Daubeney Ave Saxilby,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.45
906033,Daubeney Ave Saxilby,2023-08-13 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
906033,Daubeney Ave Saxilby,2023-08-13 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
906033,Daubeney Ave Saxilby,2023-08-13 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
906033,Daubeney Ave Saxilby,2023-08-13 02:30:00+00:00,busbar,,L3 Active Power,kW,5.07
906033,Daubeney Ave Saxilby,2023-08-13 02:30:00+00:00,busbar,,L2 Active Power,kW,7.79
906033,Daubeney Ave Saxilby,2023-08-13 02:30:00+00:00,busbar,,L1 Active Power,kW,5.7
906033,Daubeney Ave Saxilby,2023-08-13 02:30:00+00:00,busbar,,N Current (RMS),A,11.6
906033,Daubeney Ave Saxilby,2023-08-13 02:30:00+00:00,busbar,,L3 Current (RMS),A,26.7
906033,Daubeney Ave Saxilby,2023-08-13 02:30:00+00:00,busbar,,L2 Current (RMS),A,33.3
906033,Daubeney Ave Saxilby,2023-08-13 02:30:00+00:00,busbar,,L1 Current (RMS),A,28.1
906033,Daubeney Ave Saxilby,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
906033,Daubeney Ave Saxilby,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
906033,Daubeney Ave Saxilby,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
906033,Daubeney Ave Saxilby,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
906033,Daubeney Ave Saxilby,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.78
906033,Daubeney Ave Saxilby,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.6
906033,Daubeney Ave Saxilby,2023-08-13 02:20:00+00:00,feeder,2.0,N Current (RMS),A,5.8
906033,Daubeney Ave Saxilby,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
906033,Daubeney Ave Saxilby,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
906033,Daubeney Ave Saxilby,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
906033,Daubeney Ave Saxilby,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
906033,Daubeney Ave Saxilby,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
906033,Daubeney Ave Saxilby,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
906033,Daubeney Ave Saxilby,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.48
906033,Daubeney Ave Saxilby,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.64
906033,Daubeney Ave Saxilby,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.58
906033,Daubeney Ave Saxilby,2023-08-13 02:20:00+00:00,feeder,1.0,N Current (RMS),A,12.6
906033,Daubeney Ave Saxilby,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
906033,Daubeney Ave Saxilby,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
906033,Daubeney Ave Saxilby,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
906033,Daubeney Ave Saxilby,2023-08-13 02:20:00+00:00,transformer,,Temperature,C,31.4
906033,Daubeney Ave Saxilby,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.07
906033,Daubeney Ave Saxilby,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.01
906033,Daubeney Ave Saxilby,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
906033,Daubeney Ave Saxilby,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.18
906033,Daubeney Ave Saxilby,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.17
906033,Daubeney Ave Saxilby,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.15
906033,Daubeney Ave Saxilby,2023-08-13 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
906033,Daubeney Ave Saxilby,2023-08-13 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
906033,Daubeney Ave Saxilby,2023-08-13 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
906033,Daubeney Ave Saxilby,2023-08-13 02:20:00+00:00,busbar,,L3 Active Power,kW,5.48
906033,Daubeney Ave Saxilby,2023-08-13 02:20:00+00:00,busbar,,L2 Active Power,kW,7.41
906033,Daubeney Ave Saxilby,2023-08-13 02:20:00+00:00,busbar,,L1 Active Power,kW,5.18
906033,Daubeney Ave Saxilby,2023-08-13 02:20:00+00:00,busbar,,N Current (RMS),A,7.7
906033,Daubeney Ave Saxilby,2023-08-13 02:20:00+00:00,busbar,,L3 Current (RMS),A,26.9
906033,Daubeney Ave Saxilby,2023-08-13 02:20:00+00:00,busbar,,L2 Current (RMS),A,31.9
906033,Daubeney Ave Saxilby,2023-08-13 02:20:00+00:00,busbar,,L1 Current (RMS),A,27.2
906033,Daubeney Ave Saxilby,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
906033,Daubeney Ave Saxilby,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
906033,Daubeney Ave Saxilby,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
906033,Daubeney Ave Saxilby,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.95
906033,Daubeney Ave Saxilby,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.79
906033,Daubeney Ave Saxilby,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.71
906033,Daubeney Ave Saxilby,2023-08-13 02:10:00+00:00,feeder,2.0,N Current (RMS),A,6.0
906033,Daubeney Ave Saxilby,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
906033,Daubeney Ave Saxilby,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
906033,Daubeney Ave Saxilby,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
906033,Daubeney Ave Saxilby,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
906033,Daubeney Ave Saxilby,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
906033,Daubeney Ave Saxilby,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
906033,Daubeney Ave Saxilby,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.4
906033,Daubeney Ave Saxilby,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.56
906033,Daubeney Ave Saxilby,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.4
906033,Daubeney Ave Saxilby,2023-08-13 02:10:00+00:00,feeder,1.0,N Current (RMS),A,13.3
906033,Daubeney Ave Saxilby,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
906033,Daubeney Ave Saxilby,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
906033,Daubeney Ave Saxilby,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
906033,Daubeney Ave Saxilby,2023-08-13 02:10:00+00:00,transformer,,Temperature,C,31.5
906033,Daubeney Ave Saxilby,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
906033,Daubeney Ave Saxilby,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.12
906033,Daubeney Ave Saxilby,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.91
906033,Daubeney Ave Saxilby,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.22
906033,Daubeney Ave Saxilby,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
906033,Daubeney Ave Saxilby,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.33
906033,Daubeney Ave Saxilby,2023-08-13 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
906033,Daubeney Ave Saxilby,2023-08-13 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
906033,Daubeney Ave Saxilby,2023-08-13 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
906033,Daubeney Ave Saxilby,2023-08-13 02:10:00+00:00,busbar,,L3 Active Power,kW,5.36
906033,Daubeney Ave Saxilby,2023-08-13 02:10:00+00:00,busbar,,L2 Active Power,kW,7.35
906033,Daubeney Ave Saxilby,2023-08-13 02:10:00+00:00,busbar,,L1 Active Power,kW,5.11
906033,Daubeney Ave Saxilby,2023-08-13 02:10:00+00:00,busbar,,N Current (RMS),A,8.3
906033,Daubeney Ave Saxilby,2023-08-13 02:10:00+00:00,busbar,,L3 Current (RMS),A,27.3
906033,Daubeney Ave Saxilby,2023-08-13 02:10:00+00:00,busbar,,L2 Current (RMS),A,31.6
906033,Daubeney Ave Saxilby,2023-08-13 02:10:00+00:00,busbar,,L1 Current (RMS),A,27.1
906033,Daubeney Ave Saxilby,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
906033,Daubeney Ave Saxilby,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
906033,Daubeney Ave Saxilby,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
906033,Daubeney Ave Saxilby,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
906033,Daubeney Ave Saxilby,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.78
906033,Daubeney Ave Saxilby,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.58
906033,Daubeney Ave Saxilby,2023-08-13 02:00:00+00:00,feeder,2.0,N Current (RMS),A,6.0
906033,Daubeney Ave Saxilby,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
906033,Daubeney Ave Saxilby,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
906033,Daubeney Ave Saxilby,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
906033,Daubeney Ave Saxilby,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
906033,Daubeney Ave Saxilby,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
906033,Daubeney Ave Saxilby,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
906033,Daubeney Ave Saxilby,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.4
906033,Daubeney Ave Saxilby,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.91
906033,Daubeney Ave Saxilby,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.83
906033,Daubeney Ave Saxilby,2023-08-13 02:00:00+00:00,feeder,1.0,N Current (RMS),A,13.7
906033,Daubeney Ave Saxilby,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
906033,Daubeney Ave Saxilby,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
906033,Daubeney Ave Saxilby,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
906033,Daubeney Ave Saxilby,2023-08-13 02:00:00+00:00,transformer,,Temperature,C,31.5
906033,Daubeney Ave Saxilby,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
906033,Daubeney Ave Saxilby,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.23
906033,Daubeney Ave Saxilby,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
906033,Daubeney Ave Saxilby,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.27
906033,Daubeney Ave Saxilby,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
906033,Daubeney Ave Saxilby,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.27
906033,Daubeney Ave Saxilby,2023-08-13 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
906033,Daubeney Ave Saxilby,2023-08-13 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
906033,Daubeney Ave Saxilby,2023-08-13 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
906033,Daubeney Ave Saxilby,2023-08-13 02:00:00+00:00,busbar,,L3 Active Power,kW,5.46
906033,Daubeney Ave Saxilby,2023-08-13 02:00:00+00:00,busbar,,L2 Active Power,kW,7.69
906033,Daubeney Ave Saxilby,2023-08-13 02:00:00+00:00,busbar,,L1 Active Power,kW,5.41
906033,Daubeney Ave Saxilby,2023-08-13 02:00:00+00:00,busbar,,N Current (RMS),A,8.9
906033,Daubeney Ave Saxilby,2023-08-13 02:00:00+00:00,busbar,,L3 Current (RMS),A,27.5
906033,Daubeney Ave Saxilby,2023-08-13 02:00:00+00:00,busbar,,L2 Current (RMS),A,32.9
906033,Daubeney Ave Saxilby,2023-08-13 02:00:00+00:00,busbar,,L1 Current (RMS),A,27.4
906033,Daubeney Ave Saxilby,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
906033,Daubeney Ave Saxilby,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
906033,Daubeney Ave Saxilby,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
906033,Daubeney Ave Saxilby,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.09
906033,Daubeney Ave Saxilby,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.81
906033,Daubeney Ave Saxilby,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.39
906033,Daubeney Ave Saxilby,2023-08-13 01:50:00+00:00,feeder,2.0,N Current (RMS),A,6.2
906033,Daubeney Ave Saxilby,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
906033,Daubeney Ave Saxilby,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
906033,Daubeney Ave Saxilby,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
906033,Daubeney Ave Saxilby,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
906033,Daubeney Ave Saxilby,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
906033,Daubeney Ave Saxilby,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
906033,Daubeney Ave Saxilby,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.5
906033,Daubeney Ave Saxilby,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.85
906033,Daubeney Ave Saxilby,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
906033,Daubeney Ave Saxilby,2023-08-13 01:50:00+00:00,feeder,1.0,N Current (RMS),A,13.9
906033,Daubeney Ave Saxilby,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
906033,Daubeney Ave Saxilby,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
906033,Daubeney Ave Saxilby,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
906033,Daubeney Ave Saxilby,2023-08-13 01:50:00+00:00,transformer,,Temperature,C,31.5
906033,Daubeney Ave Saxilby,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
906033,Daubeney Ave Saxilby,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.85
906033,Daubeney Ave Saxilby,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
906033,Daubeney Ave Saxilby,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.0
906033,Daubeney Ave Saxilby,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
906033,Daubeney Ave Saxilby,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.98
906033,Daubeney Ave Saxilby,2023-08-13 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
906033,Daubeney Ave Saxilby,2023-08-13 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
906033,Daubeney Ave Saxilby,2023-08-13 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
906033,Daubeney Ave Saxilby,2023-08-13 01:50:00+00:00,busbar,,L3 Active Power,kW,5.6
906033,Daubeney Ave Saxilby,2023-08-13 01:50:00+00:00,busbar,,L2 Active Power,kW,7.65
906033,Daubeney Ave Saxilby,2023-08-13 01:50:00+00:00,busbar,,L1 Active Power,kW,5.39
906033,Daubeney Ave Saxilby,2023-08-13 01:50:00+00:00,busbar,,N Current (RMS),A,9.4
906033,Daubeney Ave Saxilby,2023-08-13 01:50:00+00:00,busbar,,L3 Current (RMS),A,28.0
906033,Daubeney Ave Saxilby,2023-08-13 01:50:00+00:00,busbar,,L2 Current (RMS),A,33.1
906033,Daubeney Ave Saxilby,2023-08-13 01:50:00+00:00,busbar,,L1 Current (RMS),A,27.5
906033,Daubeney Ave Saxilby,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
906033,Daubeney Ave Saxilby,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
