Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
906033,Daubeney Ave Saxilby,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
906033,Daubeney Ave Saxilby,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.19
906033,Daubeney Ave Saxilby,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.65
906033,Daubeney Ave Saxilby,2023-08-13 01:40:00+00:00,feeder,2.0,N Current (RMS),A,7.0
906033,Daubeney Ave Saxilby,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
906033,Daubeney Ave Saxilby,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
906033,Daubeney Ave Saxilby,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
906033,Daubeney Ave Saxilby,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
906033,Daubeney Ave Saxilby,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
906033,Daubeney Ave Saxilby,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
906033,Daubeney Ave Saxilby,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.96
906033,Daubeney Ave Saxilby,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.69
906033,Daubeney Ave Saxilby,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.93
906033,Daubeney Ave Saxilby,2023-08-13 01:40:00+00:00,feeder,1.0,N Current (RMS),A,15.2
906033,Daubeney Ave Saxilby,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
906033,Daubeney Ave Saxilby,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
906033,Daubeney Ave Saxilby,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
906033,Daubeney Ave Saxilby,2023-08-13 01:40:00+00:00,transformer,,Temperature,C,31.6
906033,Daubeney Ave Saxilby,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
906033,Daubeney Ave Saxilby,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.71
906033,Daubeney Ave Saxilby,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.95
906033,Daubeney Ave Saxilby,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.87
906033,Daubeney Ave Saxilby,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
906033,Daubeney Ave Saxilby,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.66
906033,Daubeney Ave Saxilby,2023-08-13 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
906033,Daubeney Ave Saxilby,2023-08-13 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
906033,Daubeney Ave Saxilby,2023-08-13 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
906033,Daubeney Ave Saxilby,2023-08-13 01:40:00+00:00,busbar,,L3 Active Power,kW,5.27
906033,Daubeney Ave Saxilby,2023-08-13 01:40:00+00:00,busbar,,L2 Active Power,kW,7.88
906033,Daubeney Ave Saxilby,2023-08-13 01:40:00+00:00,busbar,,L1 Active Power,kW,5.58
906033,Daubeney Ave Saxilby,2023-08-13 01:40:00+00:00,busbar,,N Current (RMS),A,10.0
906033,Daubeney Ave Saxilby,2023-08-13 01:40:00+00:00,busbar,,L3 Current (RMS),A,28.3
906033,Daubeney Ave Saxilby,2023-08-13 01:40:00+00:00,busbar,,L2 Current (RMS),A,33.6
906033,Daubeney Ave Saxilby,2023-08-13 01:40:00+00:00,busbar,,L1 Current (RMS),A,28.1
906033,Daubeney Ave Saxilby,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
906033,Daubeney Ave Saxilby,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
906033,Daubeney Ave Saxilby,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
906033,Daubeney Ave Saxilby,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.09
906033,Daubeney Ave Saxilby,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.2
906033,Daubeney Ave Saxilby,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.8
906033,Daubeney Ave Saxilby,2023-08-13 01:30:00+00:00,feeder,2.0,N Current (RMS),A,6.5
906033,Daubeney Ave Saxilby,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
906033,Daubeney Ave Saxilby,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
906033,Daubeney Ave Saxilby,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
906033,Daubeney Ave Saxilby,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
906033,Daubeney Ave Saxilby,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
906033,Daubeney Ave Saxilby,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
906033,Daubeney Ave Saxilby,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.21
906033,Daubeney Ave Saxilby,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.9
906033,Daubeney Ave Saxilby,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.2
906033,Daubeney Ave Saxilby,2023-08-13 01:30:00+00:00,feeder,1.0,N Current (RMS),A,14.6
906033,Daubeney Ave Saxilby,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
906033,Daubeney Ave Saxilby,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
906033,Daubeney Ave Saxilby,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
906033,Daubeney Ave Saxilby,2023-08-13 01:30:00+00:00,transformer,,Temperature,C,31.6
906033,Daubeney Ave Saxilby,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.07
906033,Daubeney Ave Saxilby,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.54
906033,Daubeney Ave Saxilby,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
906033,Daubeney Ave Saxilby,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
906033,Daubeney Ave Saxilby,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
906033,Daubeney Ave Saxilby,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
906033,Daubeney Ave Saxilby,2023-08-13 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
906033,Daubeney Ave Saxilby,2023-08-13 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
906033,Daubeney Ave Saxilby,2023-08-13 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
906033,Daubeney Ave Saxilby,2023-08-13 01:30:00+00:00,busbar,,L3 Active Power,kW,5.3
906033,Daubeney Ave Saxilby,2023-08-13 01:30:00+00:00,busbar,,L2 Active Power,kW,8.1
906033,Daubeney Ave Saxilby,2023-08-13 01:30:00+00:00,busbar,,L1 Active Power,kW,6.0
906033,Daubeney Ave Saxilby,2023-08-13 01:30:00+00:00,busbar,,N Current (RMS),A,8.8
906033,Daubeney Ave Saxilby,2023-08-13 01:30:00+00:00,busbar,,L3 Current (RMS),A,28.0
906033,Daubeney Ave Saxilby,2023-08-13 01:30:00+00:00,busbar,,L2 Current (RMS),A,34.5
906033,Daubeney Ave Saxilby,2023-08-13 01:30:00+00:00,busbar,,L1 Current (RMS),A,29.5
906033,Daubeney Ave Saxilby,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
906033,Daubeney Ave Saxilby,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
906033,Daubeney Ave Saxilby,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
906033,Daubeney Ave Saxilby,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.15
906033,Daubeney Ave Saxilby,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.01
906033,Daubeney Ave Saxilby,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.77
906033,Daubeney Ave Saxilby,2023-08-13 01:20:00+00:00,feeder,2.0,N Current (RMS),A,10.2
906033,Daubeney Ave Saxilby,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
906033,Daubeney Ave Saxilby,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
906033,Daubeney Ave Saxilby,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
906033,Daubeney Ave Saxilby,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
906033,Daubeney Ave Saxilby,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
906033,Daubeney Ave Saxilby,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
906033,Daubeney Ave Saxilby,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.49
906033,Daubeney Ave Saxilby,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.51
906033,Daubeney Ave Saxilby,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.47
906033,Daubeney Ave Saxilby,2023-08-13 01:20:00+00:00,feeder,1.0,N Current (RMS),A,15.4
906033,Daubeney Ave Saxilby,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
906033,Daubeney Ave Saxilby,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
906033,Daubeney Ave Saxilby,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
906033,Daubeney Ave Saxilby,2023-08-13 01:20:00+00:00,transformer,,Temperature,C,31.6
906033,Daubeney Ave Saxilby,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
906033,Daubeney Ave Saxilby,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.48
906033,Daubeney Ave Saxilby,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
906033,Daubeney Ave Saxilby,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.6
906033,Daubeney Ave Saxilby,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.23
906033,Daubeney Ave Saxilby,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.25
906033,Daubeney Ave Saxilby,2023-08-13 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
906033,Daubeney Ave Saxilby,2023-08-13 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
906033,Daubeney Ave Saxilby,2023-08-13 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
906033,Daubeney Ave Saxilby,2023-08-13 01:20:00+00:00,busbar,,L3 Active Power,kW,5.64
906033,Daubeney Ave Saxilby,2023-08-13 01:20:00+00:00,busbar,,L2 Active Power,kW,9.53
906033,Daubeney Ave Saxilby,2023-08-13 01:20:00+00:00,busbar,,L1 Active Power,kW,6.24
906033,Daubeney Ave Saxilby,2023-08-13 01:20:00+00:00,busbar,,N Current (RMS),A,8.6
906033,Daubeney Ave Saxilby,2023-08-13 01:20:00+00:00,busbar,,L3 Current (RMS),A,28.4
906033,Daubeney Ave Saxilby,2023-08-13 01:20:00+00:00,busbar,,L2 Current (RMS),A,40.4
906033,Daubeney Ave Saxilby,2023-08-13 01:20:00+00:00,busbar,,L1 Current (RMS),A,29.3
906033,Daubeney Ave Saxilby,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
906033,Daubeney Ave Saxilby,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
906033,Daubeney Ave Saxilby,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
906033,Daubeney Ave Saxilby,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.36
906033,Daubeney Ave Saxilby,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.19
906033,Daubeney Ave Saxilby,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.65
906033,Daubeney Ave Saxilby,2023-08-13 01:10:00+00:00,feeder,2.0,N Current (RMS),A,10.1
906033,Daubeney Ave Saxilby,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
906033,Daubeney Ave Saxilby,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
906033,Daubeney Ave Saxilby,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
906033,Daubeney Ave Saxilby,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
906033,Daubeney Ave Saxilby,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
906033,Daubeney Ave Saxilby,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
906033,Daubeney Ave Saxilby,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.37
906033,Daubeney Ave Saxilby,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.99
906033,Daubeney Ave Saxilby,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.77
906033,Daubeney Ave Saxilby,2023-08-13 01:10:00+00:00,feeder,1.0,N Current (RMS),A,14.2
906033,Daubeney Ave Saxilby,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
906033,Daubeney Ave Saxilby,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
906033,Daubeney Ave Saxilby,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
906033,Daubeney Ave Saxilby,2023-08-13 01:10:00+00:00,transformer,,Temperature,C,31.6
906033,Daubeney Ave Saxilby,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.07
906033,Daubeney Ave Saxilby,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.41
906033,Daubeney Ave Saxilby,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
906033,Daubeney Ave Saxilby,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
906033,Daubeney Ave Saxilby,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
906033,Daubeney Ave Saxilby,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.23
906033,Daubeney Ave Saxilby,2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
906033,Daubeney Ave Saxilby,2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
906033,Daubeney Ave Saxilby,2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
906033,Daubeney Ave Saxilby,2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,5.73
906033,Daubeney Ave Saxilby,2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,9.18
906033,Daubeney Ave Saxilby,2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,6.42
906033,Daubeney Ave Saxilby,2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,9.5
906033,Daubeney Ave Saxilby,2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,28.4
906033,Daubeney Ave Saxilby,2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,39.4
906033,Daubeney Ave Saxilby,2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,30.4
906033,Daubeney Ave Saxilby,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
906033,Daubeney Ave Saxilby,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
906033,Daubeney Ave Saxilby,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
906033,Daubeney Ave Saxilby,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.24
906033,Daubeney Ave Saxilby,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.42
906033,Daubeney Ave Saxilby,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
906033,Daubeney Ave Saxilby,2023-08-13 01:00:00+00:00,feeder,2.0,N Current (RMS),A,10.4
906033,Daubeney Ave Saxilby,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
906033,Daubeney Ave Saxilby,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
906033,Daubeney Ave Saxilby,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
906033,Daubeney Ave Saxilby,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
906033,Daubeney Ave Saxilby,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
906033,Daubeney Ave Saxilby,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
906033,Daubeney Ave Saxilby,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.29
906033,Daubeney Ave Saxilby,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.37
906033,Daubeney Ave Saxilby,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.68
906033,Daubeney Ave Saxilby,2023-08-13 01:00:00+00:00,feeder,1.0,N Current (RMS),A,17.0
906033,Daubeney Ave Saxilby,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
906033,Daubeney Ave Saxilby,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.9
906033,Daubeney Ave Saxilby,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
906033,Daubeney Ave Saxilby,2023-08-13 01:00:00+00:00,transformer,,Temperature,C,31.6
906033,Daubeney Ave Saxilby,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
906033,Daubeney Ave Saxilby,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.48
906033,Daubeney Ave Saxilby,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
906033,Daubeney Ave Saxilby,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
906033,Daubeney Ave Saxilby,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
906033,Daubeney Ave Saxilby,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.25
906033,Daubeney Ave Saxilby,2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
906033,Daubeney Ave Saxilby,2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
906033,Daubeney Ave Saxilby,2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
906033,Daubeney Ave Saxilby,2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,5.53
906033,Daubeney Ave Saxilby,2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,10.79
906033,Daubeney Ave Saxilby,2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,7.52
906033,Daubeney Ave Saxilby,2023-08-13 01:00:00+00:00,busbar,,N Current (RMS),A,10.7
906033,Daubeney Ave Saxilby,2023-08-13 01:00:00+00:00,busbar,,L3 Current (RMS),A,28.1
906033,Daubeney Ave Saxilby,2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,45.2
906033,Daubeney Ave Saxilby,2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,33.8
906033,Daubeney Ave Saxilby,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
906033,Daubeney Ave Saxilby,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
906033,Daubeney Ave Saxilby,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
906033,Daubeney Ave Saxilby,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.28
906033,Daubeney Ave Saxilby,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
906033,Daubeney Ave Saxilby,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.79
906033,Daubeney Ave Saxilby,2023-08-13 00:50:00+00:00,feeder,2.0,N Current (RMS),A,10.8
906033,Daubeney Ave Saxilby,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
906033,Daubeney Ave Saxilby,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
906033,Daubeney Ave Saxilby,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
906033,Daubeney Ave Saxilby,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
906033,Daubeney Ave Saxilby,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
906033,Daubeney Ave Saxilby,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
906033,Daubeney Ave Saxilby,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.6
906033,Daubeney Ave Saxilby,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.85
906033,Daubeney Ave Saxilby,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.11
906033,Daubeney Ave Saxilby,2023-08-13 00:50:00+00:00,feeder,1.0,N Current (RMS),A,20.4
906033,Daubeney Ave Saxilby,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
906033,Daubeney Ave Saxilby,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
906033,Daubeney Ave Saxilby,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.8
906033,Daubeney Ave Saxilby,2023-08-13 00:50:00+00:00,transformer,,Temperature,C,31.6
906033,Daubeney Ave Saxilby,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
906033,Daubeney Ave Saxilby,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.81
906033,Daubeney Ave Saxilby,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
906033,Daubeney Ave Saxilby,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
906033,Daubeney Ave Saxilby,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
906033,Daubeney Ave Saxilby,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
906033,Daubeney Ave Saxilby,2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
906033,Daubeney Ave Saxilby,2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
906033,Daubeney Ave Saxilby,2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
906033,Daubeney Ave Saxilby,2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,5.88
906033,Daubeney Ave Saxilby,2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,11.61
906033,Daubeney Ave Saxilby,2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,11.9
906033,Daubeney Ave Saxilby,2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,19.4
906033,Daubeney Ave Saxilby,2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,28.7
906033,Daubeney Ave Saxilby,2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,48.2
906033,Daubeney Ave Saxilby,2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,50.8
906033,Daubeney Ave Saxilby,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
906033,Daubeney Ave Saxilby,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
906033,Daubeney Ave Saxilby,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
906033,Daubeney Ave Saxilby,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.14
906033,Daubeney Ave Saxilby,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.19
906033,Daubeney Ave Saxilby,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
906033,Daubeney Ave Saxilby,2023-08-13 00:40:00+00:00,feeder,2.0,N Current (RMS),A,10.2
906033,Daubeney Ave Saxilby,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
906033,Daubeney Ave Saxilby,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
906033,Daubeney Ave Saxilby,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
906033,Daubeney Ave Saxilby,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
906033,Daubeney Ave Saxilby,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
906033,Daubeney Ave Saxilby,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
906033,Daubeney Ave Saxilby,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.26
906033,Daubeney Ave Saxilby,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.36
906033,Daubeney Ave Saxilby,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.35
906033,Daubeney Ave Saxilby,2023-08-13 00:40:00+00:00,feeder,1.0,N Current (RMS),A,20.5
906033,Daubeney Ave Saxilby,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
906033,Daubeney Ave Saxilby,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.6
906033,Daubeney Ave Saxilby,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.2
906033,Daubeney Ave Saxilby,2023-08-13 00:40:00+00:00,transformer,,Temperature,C,31.7
906033,Daubeney Ave Saxilby,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
906033,Daubeney Ave Saxilby,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.49
906033,Daubeney Ave Saxilby,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.91
906033,Daubeney Ave Saxilby,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.49
906033,Daubeney Ave Saxilby,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
906033,Daubeney Ave Saxilby,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
906033,Daubeney Ave Saxilby,2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
906033,Daubeney Ave Saxilby,2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
906033,Daubeney Ave Saxilby,2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
906033,Daubeney Ave Saxilby,2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,6.4
906033,Daubeney Ave Saxilby,2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,11.56
906033,Daubeney Ave Saxilby,2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,12.2
906033,Daubeney Ave Saxilby,2023-08-13 00:40:00+00:00,busbar,,N Current (RMS),A,18.8
906033,Daubeney Ave Saxilby,2023-08-13 00:40:00+00:00,busbar,,L3 Current (RMS),A,29.9
906033,Daubeney Ave Saxilby,2023-08-13 00:40:00+00:00,busbar,,L2 Current (RMS),A,48.0
906033,Daubeney Ave Saxilby,2023-08-13 00:40:00+00:00,busbar,,L1 Current (RMS),A,51.3
906033,Daubeney Ave Saxilby,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
906033,Daubeney Ave Saxilby,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
906033,Daubeney Ave Saxilby,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
906033,Daubeney Ave Saxilby,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.95
906033,Daubeney Ave Saxilby,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.08
906033,Daubeney Ave Saxilby,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.82
906033,Daubeney Ave Saxilby,2023-08-13 00:30:00+00:00,feeder,2.0,N Current (RMS),A,6.8
906033,Daubeney Ave Saxilby,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
906033,Daubeney Ave Saxilby,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
906033,Daubeney Ave Saxilby,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
906033,Daubeney Ave Saxilby,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
906033,Daubeney Ave Saxilby,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
906033,Daubeney Ave Saxilby,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
906033,Daubeney Ave Saxilby,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.45
906033,Daubeney Ave Saxilby,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.06
906033,Daubeney Ave Saxilby,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.48
906033,Daubeney Ave Saxilby,2023-08-13 00:30:00+00:00,feeder,1.0,N Current (RMS),A,15.0
906033,Daubeney Ave Saxilby,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.1
906033,Daubeney Ave Saxilby,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.4
906033,Daubeney Ave Saxilby,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.1
906033,Daubeney Ave Saxilby,2023-08-13 00:30:00+00:00,transformer,,Temperature,C,31.7
906033,Daubeney Ave Saxilby,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
906033,Daubeney Ave Saxilby,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.19
906033,Daubeney Ave Saxilby,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
906033,Daubeney Ave Saxilby,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.29
906033,Daubeney Ave Saxilby,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
906033,Daubeney Ave Saxilby,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.96
906033,Daubeney Ave Saxilby,2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
906033,Daubeney Ave Saxilby,2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
906033,Daubeney Ave Saxilby,2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
906033,Daubeney Ave Saxilby,2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,8.39
906033,Daubeney Ave Saxilby,2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,11.13
906033,Daubeney Ave Saxilby,2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,11.3
906033,Daubeney Ave Saxilby,2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,10.4
906033,Daubeney Ave Saxilby,2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,37.4
906033,Daubeney Ave Saxilby,2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,46.6
906033,Daubeney Ave Saxilby,2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,48.3
906033,Daubeney Ave Saxilby,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
906033,Daubeney Ave Saxilby,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
906033,Daubeney Ave Saxilby,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
906033,Daubeney Ave Saxilby,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
906033,Daubeney Ave Saxilby,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.08
906033,Daubeney Ave Saxilby,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.61
906033,Daubeney Ave Saxilby,2023-08-13 00:20:00+00:00,feeder,2.0,N Current (RMS),A,6.7
906033,Daubeney Ave Saxilby,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
906033,Daubeney Ave Saxilby,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
906033,Daubeney Ave Saxilby,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
906033,Daubeney Ave Saxilby,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
906033,Daubeney Ave Saxilby,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
906033,Daubeney Ave Saxilby,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
906033,Daubeney Ave Saxilby,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.03
906033,Daubeney Ave Saxilby,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.84
906033,Daubeney Ave Saxilby,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.55
906033,Daubeney Ave Saxilby,2023-08-13 00:20:00+00:00,feeder,1.0,N Current (RMS),A,17.4
906033,Daubeney Ave Saxilby,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
906033,Daubeney Ave Saxilby,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.1
906033,Daubeney Ave Saxilby,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.7
906033,Daubeney Ave Saxilby,2023-08-13 00:20:00+00:00,transformer,,Temperature,C,31.8
906033,Daubeney Ave Saxilby,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.03
906033,Daubeney Ave Saxilby,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.58
906033,Daubeney Ave Saxilby,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
906033,Daubeney Ave Saxilby,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.54
906033,Daubeney Ave Saxilby,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
906033,Daubeney Ave Saxilby,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.31
906033,Daubeney Ave Saxilby,2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
906033,Daubeney Ave Saxilby,2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
906033,Daubeney Ave Saxilby,2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
906033,Daubeney Ave Saxilby,2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,8.03
906033,Daubeney Ave Saxilby,2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,11.92
906033,Daubeney Ave Saxilby,2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,11.16
906033,Daubeney Ave Saxilby,2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,14.3
906033,Daubeney Ave Saxilby,2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,36.3
906033,Daubeney Ave Saxilby,2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,50.2
906033,Daubeney Ave Saxilby,2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,48.3
906033,Daubeney Ave Saxilby,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
906033,Daubeney Ave Saxilby,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
906033,Daubeney Ave Saxilby,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
906033,Daubeney Ave Saxilby,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.19
906033,Daubeney Ave Saxilby,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.08
906033,Daubeney Ave Saxilby,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.52
906033,Daubeney Ave Saxilby,2023-08-13 00:10:00+00:00,feeder,2.0,N Current (RMS),A,6.8
906033,Daubeney Ave Saxilby,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
906033,Daubeney Ave Saxilby,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
906033,Daubeney Ave Saxilby,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
906033,Daubeney Ave Saxilby,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
906033,Daubeney Ave Saxilby,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
906033,Daubeney Ave Saxilby,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
906033,Daubeney Ave Saxilby,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.02
906033,Daubeney Ave Saxilby,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.56
906033,Daubeney Ave Saxilby,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.87
906033,Daubeney Ave Saxilby,2023-08-13 00:10:00+00:00,feeder,1.0,N Current (RMS),A,24.6
906033,Daubeney Ave Saxilby,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
906033,Daubeney Ave Saxilby,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.0
906033,Daubeney Ave Saxilby,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.8
906033,Daubeney Ave Saxilby,2023-08-13 00:10:00+00:00,transformer,,Temperature,C,31.8
906033,Daubeney Ave Saxilby,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
906033,Daubeney Ave Saxilby,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.37
906033,Daubeney Ave Saxilby,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
906033,Daubeney Ave Saxilby,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
906033,Daubeney Ave Saxilby,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
906033,Daubeney Ave Saxilby,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
906033,Daubeney Ave Saxilby,2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
906033,Daubeney Ave Saxilby,2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
906033,Daubeney Ave Saxilby,2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
906033,Daubeney Ave Saxilby,2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,6.21
906033,Daubeney Ave Saxilby,2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,12.64
906033,Daubeney Ave Saxilby,2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,11.39
906033,Daubeney Ave Saxilby,2023-08-13 00:10:00+00:00,busbar,,N Current (RMS),A,22.9
906033,Daubeney Ave Saxilby,2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,29.8
906033,Daubeney Ave Saxilby,2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,53.2
906033,Daubeney Ave Saxilby,2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,49.1
906033,Daubeney Ave Saxilby,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
906033,Daubeney Ave Saxilby,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
906033,Daubeney Ave Saxilby,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
906033,Daubeney Ave Saxilby,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.33
906033,Daubeney Ave Saxilby,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.02
906033,Daubeney Ave Saxilby,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
906033,Daubeney Ave Saxilby,2023-08-13 00:00:00+00:00,feeder,2.0,N Current (RMS),A,7.0
906033,Daubeney Ave Saxilby,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
906033,Daubeney Ave Saxilby,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
906033,Daubeney Ave Saxilby,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
906033,Daubeney Ave Saxilby,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
906033,Daubeney Ave Saxilby,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
906033,Daubeney Ave Saxilby,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
906033,Daubeney Ave Saxilby,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.9
906033,Daubeney Ave Saxilby,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.03
906033,Daubeney Ave Saxilby,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.07
906033,Daubeney Ave Saxilby,2023-08-13 00:00:00+00:00,feeder,1.0,N Current (RMS),A,23.1
906033,Daubeney Ave Saxilby,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
906033,Daubeney Ave Saxilby,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.7
906033,Daubeney Ave Saxilby,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.7
906033,Daubeney Ave Saxilby,2023-08-13 00:00:00+00:00,transformer,,Temperature,C,31.8
906033,Daubeney Ave Saxilby,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
906033,Daubeney Ave Saxilby,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.36
906033,Daubeney Ave Saxilby,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
906033,Daubeney Ave Saxilby,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.26
906033,Daubeney Ave Saxilby,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
906033,Daubeney Ave Saxilby,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.23
906033,Daubeney Ave Saxilby,2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
906033,Daubeney Ave Saxilby,2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
906033,Daubeney Ave Saxilby,2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
906033,Daubeney Ave Saxilby,2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,6.23
906033,Daubeney Ave Saxilby,2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,11.05
906033,Daubeney Ave Saxilby,2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,11.63
906033,Daubeney Ave Saxilby,2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,21.5
906033,Daubeney Ave Saxilby,2023-08-13 00:00:00+00:00,busbar,,L3 Current (RMS),A,30.5
906033,Daubeney Ave Saxilby,2023-08-13 00:00:00+00:00,busbar,,L2 Current (RMS),A,46.8
906033,Daubeney Ave Saxilby,2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,50.2
906033,Daubeney Ave Saxilby,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
906033,Daubeney Ave Saxilby,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
906033,Daubeney Ave Saxilby,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
906033,Daubeney Ave Saxilby,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.59
906033,Daubeney Ave Saxilby,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.32
906033,Daubeney Ave Saxilby,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.78
906033,Daubeney Ave Saxilby,2023-08-11 23:50:00+00:00,feeder,2.0,N Current (RMS),A,35.1
906033,Daubeney Ave Saxilby,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.1
906033,Daubeney Ave Saxilby,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
906033,Daubeney Ave Saxilby,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
906033,Daubeney Ave Saxilby,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
906033,Daubeney Ave Saxilby,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
906033,Daubeney Ave Saxilby,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
906033,Daubeney Ave Saxilby,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.42
906033,Daubeney Ave Saxilby,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.84
906033,Daubeney Ave Saxilby,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.2
906033,Daubeney Ave Saxilby,2023-08-11 23:50:00+00:00,feeder,1.0,N Current (RMS),A,29.6
906033,Daubeney Ave Saxilby,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
906033,Daubeney Ave Saxilby,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
906033,Daubeney Ave Saxilby,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,59.4
906033,Daubeney Ave Saxilby,2023-08-11 23:50:00+00:00,transformer,,Temperature,C,34.5
906033,Daubeney Ave Saxilby,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.05
906033,Daubeney Ave Saxilby,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
906033,Daubeney Ave Saxilby,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.91
906033,Daubeney Ave Saxilby,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.79
906033,Daubeney Ave Saxilby,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.15
906033,Daubeney Ave Saxilby,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
906033,Daubeney Ave Saxilby,2023-08-11 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
906033,Daubeney Ave Saxilby,2023-08-11 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
906033,Daubeney Ave Saxilby,2023-08-11 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
906033,Daubeney Ave Saxilby,2023-08-11 23:50:00+00:00,busbar,,L3 Active Power,kW,15.0
906033,Daubeney Ave Saxilby,2023-08-11 23:50:00+00:00,busbar,,L2 Active Power,kW,9.16
906033,Daubeney Ave Saxilby,2023-08-11 23:50:00+00:00,busbar,,L1 Active Power,kW,15.98
906033,Daubeney Ave Saxilby,2023-08-11 23:50:00+00:00,busbar,,N Current (RMS),A,55.6
906033,Daubeney Ave Saxilby,2023-08-11 23:50:00+00:00,busbar,,L3 Current (RMS),A,62.9
906033,Daubeney Ave Saxilby,2023-08-11 23:50:00+00:00,busbar,,L2 Current (RMS),A,38.2
906033,Daubeney Ave Saxilby,2023-08-11 23:50:00+00:00,busbar,,L1 Current (RMS),A,67.5
906033,Daubeney Ave Saxilby,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
906033,Daubeney Ave Saxilby,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
906033,Daubeney Ave Saxilby,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
906033,Daubeney Ave Saxilby,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.47
906033,Daubeney Ave Saxilby,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.06
906033,Daubeney Ave Saxilby,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.59
906033,Daubeney Ave Saxilby,2023-08-11 23:40:00+00:00,feeder,2.0,N Current (RMS),A,35.2
906033,Daubeney Ave Saxilby,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.7
906033,Daubeney Ave Saxilby,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
906033,Daubeney Ave Saxilby,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
906033,Daubeney Ave Saxilby,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
906033,Daubeney Ave Saxilby,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
906033,Daubeney Ave Saxilby,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
906033,Daubeney Ave Saxilby,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.48
906033,Daubeney Ave Saxilby,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.83
906033,Daubeney Ave Saxilby,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.52
906033,Daubeney Ave Saxilby,2023-08-11 23:40:00+00:00,feeder,1.0,N Current (RMS),A,28.3
906033,Daubeney Ave Saxilby,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
906033,Daubeney Ave Saxilby,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.7
906033,Daubeney Ave Saxilby,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,56.8
906033,Daubeney Ave Saxilby,2023-08-11 23:40:00+00:00,transformer,,Temperature,C,34.5
906033,Daubeney Ave Saxilby,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
906033,Daubeney Ave Saxilby,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
906033,Daubeney Ave Saxilby,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
906033,Daubeney Ave Saxilby,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
906033,Daubeney Ave Saxilby,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
906033,Daubeney Ave Saxilby,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
906033,Daubeney Ave Saxilby,2023-08-11 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
906033,Daubeney Ave Saxilby,2023-08-11 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
906033,Daubeney Ave Saxilby,2023-08-11 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
906033,Daubeney Ave Saxilby,2023-08-11 23:40:00+00:00,busbar,,L3 Active Power,kW,14.95
906033,Daubeney Ave Saxilby,2023-08-11 23:40:00+00:00,busbar,,L2 Active Power,kW,8.9
906033,Daubeney Ave Saxilby,2023-08-11 23:40:00+00:00,busbar,,L1 Active Power,kW,15.11
906033,Daubeney Ave Saxilby,2023-08-11 23:40:00+00:00,busbar,,N Current (RMS),A,54.7
906033,Daubeney Ave Saxilby,2023-08-11 23:40:00+00:00,busbar,,L3 Current (RMS),A,62.8
906033,Daubeney Ave Saxilby,2023-08-11 23:40:00+00:00,busbar,,L2 Current (RMS),A,37.5
906033,Daubeney Ave Saxilby,2023-08-11 23:40:00+00:00,busbar,,L1 Current (RMS),A,64.2
906033,Daubeney Ave Saxilby,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
906033,Daubeney Ave Saxilby,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
906033,Daubeney Ave Saxilby,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
906033,Daubeney Ave Saxilby,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.46
906033,Daubeney Ave Saxilby,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.26
906033,Daubeney Ave Saxilby,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.63
906033,Daubeney Ave Saxilby,2023-08-11 23:30:00+00:00,feeder,2.0,N Current (RMS),A,34.7
906033,Daubeney Ave Saxilby,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.6
906033,Daubeney Ave Saxilby,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
906033,Daubeney Ave Saxilby,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
906033,Daubeney Ave Saxilby,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
906033,Daubeney Ave Saxilby,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
906033,Daubeney Ave Saxilby,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
906033,Daubeney Ave Saxilby,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.15
906033,Daubeney Ave Saxilby,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.75
906033,Daubeney Ave Saxilby,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.46
906033,Daubeney Ave Saxilby,2023-08-11 23:30:00+00:00,feeder,1.0,N Current (RMS),A,22.0
906033,Daubeney Ave Saxilby,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
906033,Daubeney Ave Saxilby,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.2
906033,Daubeney Ave Saxilby,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,52.2
906033,Daubeney Ave Saxilby,2023-08-11 23:30:00+00:00,transformer,,Temperature,C,34.6
906033,Daubeney Ave Saxilby,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
906033,Daubeney Ave Saxilby,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
906033,Daubeney Ave Saxilby,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
906033,Daubeney Ave Saxilby,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
906033,Daubeney Ave Saxilby,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
906033,Daubeney Ave Saxilby,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
906033,Daubeney Ave Saxilby,2023-08-11 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
906033,Daubeney Ave Saxilby,2023-08-11 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
906033,Daubeney Ave Saxilby,2023-08-11 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
906033,Daubeney Ave Saxilby,2023-08-11 23:30:00+00:00,busbar,,L3 Active Power,kW,15.61
906033,Daubeney Ave Saxilby,2023-08-11 23:30:00+00:00,busbar,,L2 Active Power,kW,10.01
906033,Daubeney Ave Saxilby,2023-08-11 23:30:00+00:00,busbar,,L1 Active Power,kW,14.1
906033,Daubeney Ave Saxilby,2023-08-11 23:30:00+00:00,busbar,,N Current (RMS),A,48.9
906033,Daubeney Ave Saxilby,2023-08-11 23:30:00+00:00,busbar,,L3 Current (RMS),A,65.6
906033,Daubeney Ave Saxilby,2023-08-11 23:30:00+00:00,busbar,,L2 Current (RMS),A,41.7
906033,Daubeney Ave Saxilby,2023-08-11 23:30:00+00:00,busbar,,L1 Current (RMS),A,59.8
906033,Daubeney Ave Saxilby,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
906033,Daubeney Ave Saxilby,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
906033,Daubeney Ave Saxilby,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
906033,Daubeney Ave Saxilby,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.55
906033,Daubeney Ave Saxilby,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.75
906033,Daubeney Ave Saxilby,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.72
906033,Daubeney Ave Saxilby,2023-08-11 23:20:00+00:00,feeder,2.0,N Current (RMS),A,33.1
906033,Daubeney Ave Saxilby,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.1
906033,Daubeney Ave Saxilby,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
906033,Daubeney Ave Saxilby,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
906033,Daubeney Ave Saxilby,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
906033,Daubeney Ave Saxilby,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
906033,Daubeney Ave Saxilby,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
906033,Daubeney Ave Saxilby,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.93
906033,Daubeney Ave Saxilby,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.27
906033,Daubeney Ave Saxilby,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.23
906033,Daubeney Ave Saxilby,2023-08-11 23:20:00+00:00,feeder,1.0,N Current (RMS),A,27.9
906033,Daubeney Ave Saxilby,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
