Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.9
906033,Daubeney Ave Saxilby,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,55.9
906033,Daubeney Ave Saxilby,2023-08-11 23:20:00+00:00,transformer,,Temperature,C,34.6
906033,Daubeney Ave Saxilby,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.07
906033,Daubeney Ave Saxilby,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
906033,Daubeney Ave Saxilby,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
906033,Daubeney Ave Saxilby,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.63
906033,Daubeney Ave Saxilby,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.19
906033,Daubeney Ave Saxilby,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
906033,Daubeney Ave Saxilby,2023-08-11 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
906033,Daubeney Ave Saxilby,2023-08-11 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
906033,Daubeney Ave Saxilby,2023-08-11 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
906033,Daubeney Ave Saxilby,2023-08-11 23:20:00+00:00,busbar,,L3 Active Power,kW,14.48
906033,Daubeney Ave Saxilby,2023-08-11 23:20:00+00:00,busbar,,L2 Active Power,kW,11.02
906033,Daubeney Ave Saxilby,2023-08-11 23:20:00+00:00,busbar,,L1 Active Power,kW,15.95
906033,Daubeney Ave Saxilby,2023-08-11 23:20:00+00:00,busbar,,N Current (RMS),A,54.4
906033,Daubeney Ave Saxilby,2023-08-11 23:20:00+00:00,busbar,,L3 Current (RMS),A,61.5
906033,Daubeney Ave Saxilby,2023-08-11 23:20:00+00:00,busbar,,L2 Current (RMS),A,46.6
906033,Daubeney Ave Saxilby,2023-08-11 23:20:00+00:00,busbar,,L1 Current (RMS),A,67.8
906033,Daubeney Ave Saxilby,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
906033,Daubeney Ave Saxilby,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
906033,Daubeney Ave Saxilby,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
906033,Daubeney Ave Saxilby,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.42
906033,Daubeney Ave Saxilby,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.4
906033,Daubeney Ave Saxilby,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.43
906033,Daubeney Ave Saxilby,2023-08-11 23:10:00+00:00,feeder,2.0,N Current (RMS),A,31.3
906033,Daubeney Ave Saxilby,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.5
906033,Daubeney Ave Saxilby,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
906033,Daubeney Ave Saxilby,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
906033,Daubeney Ave Saxilby,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
906033,Daubeney Ave Saxilby,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
906033,Daubeney Ave Saxilby,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
906033,Daubeney Ave Saxilby,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.35
906033,Daubeney Ave Saxilby,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.91
906033,Daubeney Ave Saxilby,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.71
906033,Daubeney Ave Saxilby,2023-08-11 23:10:00+00:00,feeder,1.0,N Current (RMS),A,28.5
906033,Daubeney Ave Saxilby,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
906033,Daubeney Ave Saxilby,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,49.4
906033,Daubeney Ave Saxilby,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,53.2
906033,Daubeney Ave Saxilby,2023-08-11 23:10:00+00:00,transformer,,Temperature,C,34.6
906033,Daubeney Ave Saxilby,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.09
906033,Daubeney Ave Saxilby,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.07
906033,Daubeney Ave Saxilby,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
906033,Daubeney Ave Saxilby,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
906033,Daubeney Ave Saxilby,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
906033,Daubeney Ave Saxilby,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
906033,Daubeney Ave Saxilby,2023-08-11 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
906033,Daubeney Ave Saxilby,2023-08-11 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
906033,Daubeney Ave Saxilby,2023-08-11 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
906033,Daubeney Ave Saxilby,2023-08-11 23:10:00+00:00,busbar,,L3 Active Power,kW,14.77
906033,Daubeney Ave Saxilby,2023-08-11 23:10:00+00:00,busbar,,L2 Active Power,kW,14.31
906033,Daubeney Ave Saxilby,2023-08-11 23:10:00+00:00,busbar,,L1 Active Power,kW,16.13
906033,Daubeney Ave Saxilby,2023-08-11 23:10:00+00:00,busbar,,N Current (RMS),A,54.7
906033,Daubeney Ave Saxilby,2023-08-11 23:10:00+00:00,busbar,,L3 Current (RMS),A,62.2
906033,Daubeney Ave Saxilby,2023-08-11 23:10:00+00:00,busbar,,L2 Current (RMS),A,59.2
906033,Daubeney Ave Saxilby,2023-08-11 23:10:00+00:00,busbar,,L1 Current (RMS),A,68.0
906033,Daubeney Ave Saxilby,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
906033,Daubeney Ave Saxilby,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
906033,Daubeney Ave Saxilby,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
906033,Daubeney Ave Saxilby,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.53
906033,Daubeney Ave Saxilby,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.9
906033,Daubeney Ave Saxilby,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.63
906033,Daubeney Ave Saxilby,2023-08-11 23:00:00+00:00,feeder,2.0,N Current (RMS),A,34.7
906033,Daubeney Ave Saxilby,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.2
906033,Daubeney Ave Saxilby,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
906033,Daubeney Ave Saxilby,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
906033,Daubeney Ave Saxilby,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
906033,Daubeney Ave Saxilby,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
906033,Daubeney Ave Saxilby,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
906033,Daubeney Ave Saxilby,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.6
906033,Daubeney Ave Saxilby,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.17
906033,Daubeney Ave Saxilby,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.79
906033,Daubeney Ave Saxilby,2023-08-11 23:00:00+00:00,feeder,1.0,N Current (RMS),A,32.4
906033,Daubeney Ave Saxilby,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
906033,Daubeney Ave Saxilby,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.5
906033,Daubeney Ave Saxilby,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,53.5
906033,Daubeney Ave Saxilby,2023-08-11 23:00:00+00:00,transformer,,Temperature,C,34.6
906033,Daubeney Ave Saxilby,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
906033,Daubeney Ave Saxilby,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
906033,Daubeney Ave Saxilby,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
906033,Daubeney Ave Saxilby,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.74
906033,Daubeney Ave Saxilby,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
906033,Daubeney Ave Saxilby,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.21
906033,Daubeney Ave Saxilby,2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
906033,Daubeney Ave Saxilby,2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
906033,Daubeney Ave Saxilby,2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
906033,Daubeney Ave Saxilby,2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,15.13
906033,Daubeney Ave Saxilby,2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,15.06
906033,Daubeney Ave Saxilby,2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,15.42
906033,Daubeney Ave Saxilby,2023-08-11 23:00:00+00:00,busbar,,N Current (RMS),A,62.5
906033,Daubeney Ave Saxilby,2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,63.4
906033,Daubeney Ave Saxilby,2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,62.6
906033,Daubeney Ave Saxilby,2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,65.3
906033,Daubeney Ave Saxilby,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
906033,Daubeney Ave Saxilby,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
906033,Daubeney Ave Saxilby,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
906033,Daubeney Ave Saxilby,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.12
906033,Daubeney Ave Saxilby,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.19
906033,Daubeney Ave Saxilby,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.95
906033,Daubeney Ave Saxilby,2023-08-11 22:50:00+00:00,feeder,2.0,N Current (RMS),A,33.4
906033,Daubeney Ave Saxilby,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.1
906033,Daubeney Ave Saxilby,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
906033,Daubeney Ave Saxilby,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
906033,Daubeney Ave Saxilby,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
906033,Daubeney Ave Saxilby,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
906033,Daubeney Ave Saxilby,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
906033,Daubeney Ave Saxilby,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.32
906033,Daubeney Ave Saxilby,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.56
906033,Daubeney Ave Saxilby,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.68
906033,Daubeney Ave Saxilby,2023-08-11 22:50:00+00:00,feeder,1.0,N Current (RMS),A,30.2
906033,Daubeney Ave Saxilby,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.9
906033,Daubeney Ave Saxilby,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,56.0
906033,Daubeney Ave Saxilby,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,53.0
906033,Daubeney Ave Saxilby,2023-08-11 22:50:00+00:00,transformer,,Temperature,C,34.6
906033,Daubeney Ave Saxilby,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
906033,Daubeney Ave Saxilby,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.46
906033,Daubeney Ave Saxilby,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
906033,Daubeney Ave Saxilby,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.94
906033,Daubeney Ave Saxilby,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
906033,Daubeney Ave Saxilby,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
906033,Daubeney Ave Saxilby,2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
906033,Daubeney Ave Saxilby,2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
906033,Daubeney Ave Saxilby,2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
906033,Daubeney Ave Saxilby,2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,16.44
906033,Daubeney Ave Saxilby,2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,15.75
906033,Daubeney Ave Saxilby,2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,15.64
906033,Daubeney Ave Saxilby,2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,56.8
906033,Daubeney Ave Saxilby,2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,70.4
906033,Daubeney Ave Saxilby,2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,65.2
906033,Daubeney Ave Saxilby,2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,66.4
906033,Daubeney Ave Saxilby,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
906033,Daubeney Ave Saxilby,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
906033,Daubeney Ave Saxilby,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
906033,Daubeney Ave Saxilby,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.58
906033,Daubeney Ave Saxilby,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
906033,Daubeney Ave Saxilby,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.75
906033,Daubeney Ave Saxilby,2023-08-11 22:40:00+00:00,feeder,2.0,N Current (RMS),A,35.3
906033,Daubeney Ave Saxilby,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.3
906033,Daubeney Ave Saxilby,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
906033,Daubeney Ave Saxilby,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
906033,Daubeney Ave Saxilby,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
906033,Daubeney Ave Saxilby,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
906033,Daubeney Ave Saxilby,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
906033,Daubeney Ave Saxilby,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.77
906033,Daubeney Ave Saxilby,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.48
906033,Daubeney Ave Saxilby,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.33
906033,Daubeney Ave Saxilby,2023-08-11 22:40:00+00:00,feeder,1.0,N Current (RMS),A,17.0
906033,Daubeney Ave Saxilby,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,53.6
906033,Daubeney Ave Saxilby,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,55.4
906033,Daubeney Ave Saxilby,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,59.9
906033,Daubeney Ave Saxilby,2023-08-11 22:40:00+00:00,transformer,,Temperature,C,34.7
906033,Daubeney Ave Saxilby,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.02
906033,Daubeney Ave Saxilby,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.42
906033,Daubeney Ave Saxilby,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
906033,Daubeney Ave Saxilby,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.22
906033,Daubeney Ave Saxilby,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
906033,Daubeney Ave Saxilby,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.69
906033,Daubeney Ave Saxilby,2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
906033,Daubeney Ave Saxilby,2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
906033,Daubeney Ave Saxilby,2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
906033,Daubeney Ave Saxilby,2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,23.35
906033,Daubeney Ave Saxilby,2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,15.83
906033,Daubeney Ave Saxilby,2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,17.08
906033,Daubeney Ave Saxilby,2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,36.7
906033,Daubeney Ave Saxilby,2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,96.3
906033,Daubeney Ave Saxilby,2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,65.4
906033,Daubeney Ave Saxilby,2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,72.6
906033,Daubeney Ave Saxilby,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
906033,Daubeney Ave Saxilby,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
906033,Daubeney Ave Saxilby,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
906033,Daubeney Ave Saxilby,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.84
906033,Daubeney Ave Saxilby,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.41
906033,Daubeney Ave Saxilby,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.61
906033,Daubeney Ave Saxilby,2023-08-11 22:30:00+00:00,feeder,2.0,N Current (RMS),A,34.0
906033,Daubeney Ave Saxilby,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.1
906033,Daubeney Ave Saxilby,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
906033,Daubeney Ave Saxilby,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
906033,Daubeney Ave Saxilby,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
906033,Daubeney Ave Saxilby,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
906033,Daubeney Ave Saxilby,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
906033,Daubeney Ave Saxilby,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.76
906033,Daubeney Ave Saxilby,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.08
906033,Daubeney Ave Saxilby,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.6
906033,Daubeney Ave Saxilby,2023-08-11 22:30:00+00:00,feeder,1.0,N Current (RMS),A,19.2
906033,Daubeney Ave Saxilby,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,61.4
906033,Daubeney Ave Saxilby,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,57.7
906033,Daubeney Ave Saxilby,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,65.0
906033,Daubeney Ave Saxilby,2023-08-11 22:30:00+00:00,transformer,,Temperature,C,34.7
906033,Daubeney Ave Saxilby,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.05
906033,Daubeney Ave Saxilby,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.19
906033,Daubeney Ave Saxilby,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
906033,Daubeney Ave Saxilby,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.85
906033,Daubeney Ave Saxilby,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
906033,Daubeney Ave Saxilby,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.25
906033,Daubeney Ave Saxilby,2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
906033,Daubeney Ave Saxilby,2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
906033,Daubeney Ave Saxilby,2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
906033,Daubeney Ave Saxilby,2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,25.6
906033,Daubeney Ave Saxilby,2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,16.49
906033,Daubeney Ave Saxilby,2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,19.21
906033,Daubeney Ave Saxilby,2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,32.1
906033,Daubeney Ave Saxilby,2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,105.1
906033,Daubeney Ave Saxilby,2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,67.9
906033,Daubeney Ave Saxilby,2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,80.8
906033,Daubeney Ave Saxilby,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
906033,Daubeney Ave Saxilby,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
906033,Daubeney Ave Saxilby,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
906033,Daubeney Ave Saxilby,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.94
906033,Daubeney Ave Saxilby,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.39
906033,Daubeney Ave Saxilby,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.93
906033,Daubeney Ave Saxilby,2023-08-11 22:20:00+00:00,feeder,2.0,N Current (RMS),A,32.0
906033,Daubeney Ave Saxilby,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.6
906033,Daubeney Ave Saxilby,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
906033,Daubeney Ave Saxilby,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
906033,Daubeney Ave Saxilby,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
906033,Daubeney Ave Saxilby,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
906033,Daubeney Ave Saxilby,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
906033,Daubeney Ave Saxilby,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.82
906033,Daubeney Ave Saxilby,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.5
906033,Daubeney Ave Saxilby,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.11
906033,Daubeney Ave Saxilby,2023-08-11 22:20:00+00:00,feeder,1.0,N Current (RMS),A,22.1
906033,Daubeney Ave Saxilby,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,66.1
906033,Daubeney Ave Saxilby,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,55.5
906033,Daubeney Ave Saxilby,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,59.4
906033,Daubeney Ave Saxilby,2023-08-11 22:20:00+00:00,transformer,,Temperature,C,34.8
906033,Daubeney Ave Saxilby,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
906033,Daubeney Ave Saxilby,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
906033,Daubeney Ave Saxilby,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
906033,Daubeney Ave Saxilby,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.85
906033,Daubeney Ave Saxilby,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
906033,Daubeney Ave Saxilby,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
906033,Daubeney Ave Saxilby,2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
906033,Daubeney Ave Saxilby,2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
906033,Daubeney Ave Saxilby,2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
906033,Daubeney Ave Saxilby,2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,26.76
906033,Daubeney Ave Saxilby,2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,17.89
906033,Daubeney Ave Saxilby,2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,17.03
906033,Daubeney Ave Saxilby,2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,25.1
906033,Daubeney Ave Saxilby,2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,110.2
906033,Daubeney Ave Saxilby,2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,73.4
906033,Daubeney Ave Saxilby,2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,72.5
906033,Daubeney Ave Saxilby,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
906033,Daubeney Ave Saxilby,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
906033,Daubeney Ave Saxilby,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
906033,Daubeney Ave Saxilby,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.79
906033,Daubeney Ave Saxilby,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.17
906033,Daubeney Ave Saxilby,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.33
906033,Daubeney Ave Saxilby,2023-08-11 22:10:00+00:00,feeder,2.0,N Current (RMS),A,34.3
906033,Daubeney Ave Saxilby,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.1
906033,Daubeney Ave Saxilby,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
906033,Daubeney Ave Saxilby,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
906033,Daubeney Ave Saxilby,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
906033,Daubeney Ave Saxilby,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
906033,Daubeney Ave Saxilby,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
906033,Daubeney Ave Saxilby,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.65
906033,Daubeney Ave Saxilby,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.08
906033,Daubeney Ave Saxilby,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.13
906033,Daubeney Ave Saxilby,2023-08-11 22:10:00+00:00,feeder,1.0,N Current (RMS),A,18.5
906033,Daubeney Ave Saxilby,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,57.1
906033,Daubeney Ave Saxilby,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.0
906033,Daubeney Ave Saxilby,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,59.7
906033,Daubeney Ave Saxilby,2023-08-11 22:10:00+00:00,transformer,,Temperature,C,34.8
906033,Daubeney Ave Saxilby,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
906033,Daubeney Ave Saxilby,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
906033,Daubeney Ave Saxilby,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
906033,Daubeney Ave Saxilby,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.21
906033,Daubeney Ave Saxilby,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
906033,Daubeney Ave Saxilby,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
906033,Daubeney Ave Saxilby,2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
906033,Daubeney Ave Saxilby,2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
906033,Daubeney Ave Saxilby,2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
906033,Daubeney Ave Saxilby,2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,24.43
906033,Daubeney Ave Saxilby,2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,16.25
906033,Daubeney Ave Saxilby,2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,16.46
906033,Daubeney Ave Saxilby,2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,31.6
906033,Daubeney Ave Saxilby,2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,100.9
906033,Daubeney Ave Saxilby,2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,67.3
906033,Daubeney Ave Saxilby,2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,70.4
906033,Daubeney Ave Saxilby,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
906033,Daubeney Ave Saxilby,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
906033,Daubeney Ave Saxilby,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
906033,Daubeney Ave Saxilby,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.79
906033,Daubeney Ave Saxilby,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.8
906033,Daubeney Ave Saxilby,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.3
906033,Daubeney Ave Saxilby,2023-08-11 22:00:00+00:00,feeder,2.0,N Current (RMS),A,65.3
906033,Daubeney Ave Saxilby,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,77.7
906033,Daubeney Ave Saxilby,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
906033,Daubeney Ave Saxilby,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
906033,Daubeney Ave Saxilby,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
906033,Daubeney Ave Saxilby,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
906033,Daubeney Ave Saxilby,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
906033,Daubeney Ave Saxilby,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.04
906033,Daubeney Ave Saxilby,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.61
906033,Daubeney Ave Saxilby,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.46
906033,Daubeney Ave Saxilby,2023-08-11 22:00:00+00:00,feeder,1.0,N Current (RMS),A,23.1
906033,Daubeney Ave Saxilby,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,66.9
906033,Daubeney Ave Saxilby,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,56.2
906033,Daubeney Ave Saxilby,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,57.2
906033,Daubeney Ave Saxilby,2023-08-11 22:00:00+00:00,transformer,,Temperature,C,34.8
906033,Daubeney Ave Saxilby,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
906033,Daubeney Ave Saxilby,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.01
906033,Daubeney Ave Saxilby,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
906033,Daubeney Ave Saxilby,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
906033,Daubeney Ave Saxilby,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
906033,Daubeney Ave Saxilby,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
906033,Daubeney Ave Saxilby,2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
906033,Daubeney Ave Saxilby,2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
906033,Daubeney Ave Saxilby,2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
906033,Daubeney Ave Saxilby,2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,34.83
906033,Daubeney Ave Saxilby,2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,16.41
906033,Daubeney Ave Saxilby,2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,16.76
906033,Daubeney Ave Saxilby,2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,51.6
906033,Daubeney Ave Saxilby,2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,143.7
906033,Daubeney Ave Saxilby,2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,67.8
906033,Daubeney Ave Saxilby,2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,71.7
906033,Daubeney Ave Saxilby,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
906033,Daubeney Ave Saxilby,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
906033,Daubeney Ave Saxilby,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
906033,Daubeney Ave Saxilby,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.55
906033,Daubeney Ave Saxilby,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.88
906033,Daubeney Ave Saxilby,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.1
906033,Daubeney Ave Saxilby,2023-08-11 21:50:00+00:00,feeder,2.0,N Current (RMS),A,46.2
906033,Daubeney Ave Saxilby,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,61.7
906033,Daubeney Ave Saxilby,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
906033,Daubeney Ave Saxilby,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
906033,Daubeney Ave Saxilby,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
906033,Daubeney Ave Saxilby,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
906033,Daubeney Ave Saxilby,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
906033,Daubeney Ave Saxilby,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.61
906033,Daubeney Ave Saxilby,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.72
906033,Daubeney Ave Saxilby,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.68
906033,Daubeney Ave Saxilby,2023-08-11 21:50:00+00:00,feeder,1.0,N Current (RMS),A,19.1
906033,Daubeney Ave Saxilby,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,60.7
906033,Daubeney Ave Saxilby,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,56.2
906033,Daubeney Ave Saxilby,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,57.2
906033,Daubeney Ave Saxilby,2023-08-11 21:50:00+00:00,transformer,,Temperature,C,34.8
906033,Daubeney Ave Saxilby,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.89
906033,Daubeney Ave Saxilby,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.6
906033,Daubeney Ave Saxilby,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
906033,Daubeney Ave Saxilby,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.02
906033,Daubeney Ave Saxilby,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
906033,Daubeney Ave Saxilby,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
906033,Daubeney Ave Saxilby,2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
906033,Daubeney Ave Saxilby,2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
906033,Daubeney Ave Saxilby,2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
906033,Daubeney Ave Saxilby,2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,29.16
906033,Daubeney Ave Saxilby,2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,16.6
906033,Daubeney Ave Saxilby,2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,18.78
906033,Daubeney Ave Saxilby,2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,41.0
906033,Daubeney Ave Saxilby,2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,120.5
906033,Daubeney Ave Saxilby,2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,68.2
906033,Daubeney Ave Saxilby,2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,78.2
906033,Daubeney Ave Saxilby,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
906033,Daubeney Ave Saxilby,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
906033,Daubeney Ave Saxilby,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
906033,Daubeney Ave Saxilby,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.1
906033,Daubeney Ave Saxilby,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
906033,Daubeney Ave Saxilby,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.51
906033,Daubeney Ave Saxilby,2023-08-11 21:40:00+00:00,feeder,2.0,N Current (RMS),A,31.7
906033,Daubeney Ave Saxilby,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.2
906033,Daubeney Ave Saxilby,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
906033,Daubeney Ave Saxilby,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
906033,Daubeney Ave Saxilby,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
906033,Daubeney Ave Saxilby,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
906033,Daubeney Ave Saxilby,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
906033,Daubeney Ave Saxilby,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.93
906033,Daubeney Ave Saxilby,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.32
906033,Daubeney Ave Saxilby,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.9
906033,Daubeney Ave Saxilby,2023-08-11 21:40:00+00:00,feeder,1.0,N Current (RMS),A,19.5
906033,Daubeney Ave Saxilby,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,54.4
906033,Daubeney Ave Saxilby,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,58.8
906033,Daubeney Ave Saxilby,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,62.8
906033,Daubeney Ave Saxilby,2023-08-11 21:40:00+00:00,transformer,,Temperature,C,34.8
906033,Daubeney Ave Saxilby,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
906033,Daubeney Ave Saxilby,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.91
906033,Daubeney Ave Saxilby,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
906033,Daubeney Ave Saxilby,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
906033,Daubeney Ave Saxilby,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
906033,Daubeney Ave Saxilby,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
906033,Daubeney Ave Saxilby,2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
906033,Daubeney Ave Saxilby,2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
906033,Daubeney Ave Saxilby,2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
906033,Daubeney Ave Saxilby,2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,24.02
906033,Daubeney Ave Saxilby,2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,17.32
906033,Daubeney Ave Saxilby,2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,18.41
906033,Daubeney Ave Saxilby,2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,34.4
906033,Daubeney Ave Saxilby,2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,99.1
906033,Daubeney Ave Saxilby,2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,71.4
906033,Daubeney Ave Saxilby,2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,77.7
906033,Daubeney Ave Saxilby,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
906033,Daubeney Ave Saxilby,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
906033,Daubeney Ave Saxilby,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
906033,Daubeney Ave Saxilby,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.85
906033,Daubeney Ave Saxilby,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.75
906033,Daubeney Ave Saxilby,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.15
906033,Daubeney Ave Saxilby,2023-08-11 21:30:00+00:00,feeder,2.0,N Current (RMS),A,35.9
906033,Daubeney Ave Saxilby,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,52.5
906033,Daubeney Ave Saxilby,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
906033,Daubeney Ave Saxilby,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
906033,Daubeney Ave Saxilby,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
906033,Daubeney Ave Saxilby,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
906033,Daubeney Ave Saxilby,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
906033,Daubeney Ave Saxilby,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.32
906033,Daubeney Ave Saxilby,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.12
906033,Daubeney Ave Saxilby,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.95
906033,Daubeney Ave Saxilby,2023-08-11 21:30:00+00:00,feeder,1.0,N Current (RMS),A,24.1
906033,Daubeney Ave Saxilby,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,55.8
906033,Daubeney Ave Saxilby,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,73.9
906033,Daubeney Ave Saxilby,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,75.0
906033,Daubeney Ave Saxilby,2023-08-11 21:30:00+00:00,transformer,,Temperature,C,34.8
906033,Daubeney Ave Saxilby,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
906033,Daubeney Ave Saxilby,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.55
906033,Daubeney Ave Saxilby,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
906033,Daubeney Ave Saxilby,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
906033,Daubeney Ave Saxilby,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
906033,Daubeney Ave Saxilby,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
906033,Daubeney Ave Saxilby,2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
906033,Daubeney Ave Saxilby,2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
906033,Daubeney Ave Saxilby,2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
906033,Daubeney Ave Saxilby,2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,26.17
906033,Daubeney Ave Saxilby,2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,20.88
906033,Daubeney Ave Saxilby,2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,24.09
906033,Daubeney Ave Saxilby,2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,48.2
906033,Daubeney Ave Saxilby,2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,107.8
906033,Daubeney Ave Saxilby,2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,85.5
906033,Daubeney Ave Saxilby,2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,100.4
906033,Daubeney Ave Saxilby,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
906033,Daubeney Ave Saxilby,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
906033,Daubeney Ave Saxilby,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
906033,Daubeney Ave Saxilby,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.77
906033,Daubeney Ave Saxilby,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.02
906033,Daubeney Ave Saxilby,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.88
906033,Daubeney Ave Saxilby,2023-08-11 21:20:00+00:00,feeder,2.0,N Current (RMS),A,38.2
906033,Daubeney Ave Saxilby,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,52.1
906033,Daubeney Ave Saxilby,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
906033,Daubeney Ave Saxilby,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
906033,Daubeney Ave Saxilby,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
906033,Daubeney Ave Saxilby,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
906033,Daubeney Ave Saxilby,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
906033,Daubeney Ave Saxilby,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.85
906033,Daubeney Ave Saxilby,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.39
906033,Daubeney Ave Saxilby,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.78
906033,Daubeney Ave Saxilby,2023-08-11 21:20:00+00:00,feeder,1.0,N Current (RMS),A,25.4
906033,Daubeney Ave Saxilby,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,54.3
906033,Daubeney Ave Saxilby,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,59.2
906033,Daubeney Ave Saxilby,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,52.7
906033,Daubeney Ave Saxilby,2023-08-11 21:20:00+00:00,transformer,,Temperature,C,34.8
906033,Daubeney Ave Saxilby,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
906033,Daubeney Ave Saxilby,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.71
906033,Daubeney Ave Saxilby,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
906033,Daubeney Ave Saxilby,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
906033,Daubeney Ave Saxilby,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
906033,Daubeney Ave Saxilby,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
906033,Daubeney Ave Saxilby,2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
906033,Daubeney Ave Saxilby,2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
906033,Daubeney Ave Saxilby,2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
906033,Daubeney Ave Saxilby,2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,25.62
906033,Daubeney Ave Saxilby,2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,17.42
906033,Daubeney Ave Saxilby,2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,15.65
906033,Daubeney Ave Saxilby,2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,39.2
906033,Daubeney Ave Saxilby,2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,105.8
906033,Daubeney Ave Saxilby,2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,71.9
906033,Daubeney Ave Saxilby,2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,69.2
906033,Daubeney Ave Saxilby,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
906033,Daubeney Ave Saxilby,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
906033,Daubeney Ave Saxilby,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
906033,Daubeney Ave Saxilby,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.55
906033,Daubeney Ave Saxilby,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.35
906033,Daubeney Ave Saxilby,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.05
906033,Daubeney Ave Saxilby,2023-08-11 21:10:00+00:00,feeder,2.0,N Current (RMS),A,39.1
906033,Daubeney Ave Saxilby,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,51.3
906033,Daubeney Ave Saxilby,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
906033,Daubeney Ave Saxilby,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
906033,Daubeney Ave Saxilby,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.57
906033,Daubeney Ave Saxilby,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
906033,Daubeney Ave Saxilby,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
906033,Daubeney Ave Saxilby,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.6
906033,Daubeney Ave Saxilby,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.28
906033,Daubeney Ave Saxilby,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.91
906033,Daubeney Ave Saxilby,2023-08-11 21:10:00+00:00,feeder,1.0,N Current (RMS),A,29.4
906033,Daubeney Ave Saxilby,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,57.6
906033,Daubeney Ave Saxilby,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,59.1
906033,Daubeney Ave Saxilby,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.7
906033,Daubeney Ave Saxilby,2023-08-11 21:10:00+00:00,transformer,,Temperature,C,34.8
906033,Daubeney Ave Saxilby,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
906033,Daubeney Ave Saxilby,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
906033,Daubeney Ave Saxilby,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
906033,Daubeney Ave Saxilby,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.23
906033,Daubeney Ave Saxilby,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
906033,Daubeney Ave Saxilby,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.6
906033,Daubeney Ave Saxilby,2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
906033,Daubeney Ave Saxilby,2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
906033,Daubeney Ave Saxilby,2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
906033,Daubeney Ave Saxilby,2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,26.15
906033,Daubeney Ave Saxilby,2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,17.63
906033,Daubeney Ave Saxilby,2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,11.96
906033,Daubeney Ave Saxilby,2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,36.0
906033,Daubeney Ave Saxilby,2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,108.2
906033,Daubeney Ave Saxilby,2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,73.0
906033,Daubeney Ave Saxilby,2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,52.7
906033,Daubeney Ave Saxilby,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
906033,Daubeney Ave Saxilby,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
906033,Daubeney Ave Saxilby,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
906033,Daubeney Ave Saxilby,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.05
906033,Daubeney Ave Saxilby,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.36
906033,Daubeney Ave Saxilby,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.26
906033,Daubeney Ave Saxilby,2023-08-11 21:00:00+00:00,feeder,2.0,N Current (RMS),A,48.5
906033,Daubeney Ave Saxilby,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,61.3
906033,Daubeney Ave Saxilby,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
906033,Daubeney Ave Saxilby,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
906033,Daubeney Ave Saxilby,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
906033,Daubeney Ave Saxilby,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
906033,Daubeney Ave Saxilby,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
906033,Daubeney Ave Saxilby,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.72
906033,Daubeney Ave Saxilby,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.7
906033,Daubeney Ave Saxilby,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.9
906033,Daubeney Ave Saxilby,2023-08-11 21:00:00+00:00,feeder,1.0,N Current (RMS),A,35.5
906033,Daubeney Ave Saxilby,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,57.7
906033,Daubeney Ave Saxilby,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,72.7
906033,Daubeney Ave Saxilby,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.7
906033,Daubeney Ave Saxilby,2023-08-11 21:00:00+00:00,transformer,,Temperature,C,34.8
906033,Daubeney Ave Saxilby,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
906033,Daubeney Ave Saxilby,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.87
906033,Daubeney Ave Saxilby,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
906033,Daubeney Ave Saxilby,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
906033,Daubeney Ave Saxilby,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
906033,Daubeney Ave Saxilby,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.74
906033,Daubeney Ave Saxilby,2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
906033,Daubeney Ave Saxilby,2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
906033,Daubeney Ave Saxilby,2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
906033,Daubeney Ave Saxilby,2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,28.77
906033,Daubeney Ave Saxilby,2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,21.05
906033,Daubeney Ave Saxilby,2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,12.16
906033,Daubeney Ave Saxilby,2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,53.4
