Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,118.3
906033,Daubeney Ave Saxilby,2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,86.5
906033,Daubeney Ave Saxilby,2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,53.0
906033,Daubeney Ave Saxilby,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
906033,Daubeney Ave Saxilby,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
906033,Daubeney Ave Saxilby,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
906033,Daubeney Ave Saxilby,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.22
906033,Daubeney Ave Saxilby,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.39
906033,Daubeney Ave Saxilby,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.94
906033,Daubeney Ave Saxilby,2023-08-11 20:50:00+00:00,feeder,2.0,N Current (RMS),A,52.9
906033,Daubeney Ave Saxilby,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,66.2
906033,Daubeney Ave Saxilby,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
906033,Daubeney Ave Saxilby,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
906033,Daubeney Ave Saxilby,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
906033,Daubeney Ave Saxilby,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
906033,Daubeney Ave Saxilby,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
906033,Daubeney Ave Saxilby,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.78
906033,Daubeney Ave Saxilby,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.68
906033,Daubeney Ave Saxilby,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.47
906033,Daubeney Ave Saxilby,2023-08-11 20:50:00+00:00,feeder,1.0,N Current (RMS),A,33.4
906033,Daubeney Ave Saxilby,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,58.0
906033,Daubeney Ave Saxilby,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,60.7
906033,Daubeney Ave Saxilby,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.9
906033,Daubeney Ave Saxilby,2023-08-11 20:50:00+00:00,transformer,,Temperature,C,34.7
906033,Daubeney Ave Saxilby,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
906033,Daubeney Ave Saxilby,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.85
906033,Daubeney Ave Saxilby,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
906033,Daubeney Ave Saxilby,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.49
906033,Daubeney Ave Saxilby,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
906033,Daubeney Ave Saxilby,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.93
906033,Daubeney Ave Saxilby,2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
906033,Daubeney Ave Saxilby,2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
906033,Daubeney Ave Saxilby,2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
906033,Daubeney Ave Saxilby,2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,30.0
906033,Daubeney Ave Saxilby,2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,18.07
906033,Daubeney Ave Saxilby,2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,10.41
906033,Daubeney Ave Saxilby,2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,48.3
906033,Daubeney Ave Saxilby,2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,123.5
906033,Daubeney Ave Saxilby,2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,74.9
906033,Daubeney Ave Saxilby,2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,46.5
906033,Daubeney Ave Saxilby,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
906033,Daubeney Ave Saxilby,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
906033,Daubeney Ave Saxilby,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
906033,Daubeney Ave Saxilby,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.84
906033,Daubeney Ave Saxilby,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.1
906033,Daubeney Ave Saxilby,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.91
906033,Daubeney Ave Saxilby,2023-08-11 20:40:00+00:00,feeder,2.0,N Current (RMS),A,47.6
906033,Daubeney Ave Saxilby,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,60.4
906033,Daubeney Ave Saxilby,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
906033,Daubeney Ave Saxilby,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
906033,Daubeney Ave Saxilby,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
906033,Daubeney Ave Saxilby,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
906033,Daubeney Ave Saxilby,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
906033,Daubeney Ave Saxilby,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.58
906033,Daubeney Ave Saxilby,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.44
906033,Daubeney Ave Saxilby,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.92
906033,Daubeney Ave Saxilby,2023-08-11 20:40:00+00:00,feeder,1.0,N Current (RMS),A,43.3
906033,Daubeney Ave Saxilby,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,64.9
906033,Daubeney Ave Saxilby,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,67.6
906033,Daubeney Ave Saxilby,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
906033,Daubeney Ave Saxilby,2023-08-11 20:40:00+00:00,transformer,,Temperature,C,34.7
906033,Daubeney Ave Saxilby,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
906033,Daubeney Ave Saxilby,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
906033,Daubeney Ave Saxilby,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
906033,Daubeney Ave Saxilby,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
906033,Daubeney Ave Saxilby,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
906033,Daubeney Ave Saxilby,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
906033,Daubeney Ave Saxilby,2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
906033,Daubeney Ave Saxilby,2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
906033,Daubeney Ave Saxilby,2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
906033,Daubeney Ave Saxilby,2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,30.42
906033,Daubeney Ave Saxilby,2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,19.53
906033,Daubeney Ave Saxilby,2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,8.83
906033,Daubeney Ave Saxilby,2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,45.2
906033,Daubeney Ave Saxilby,2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,124.7
906033,Daubeney Ave Saxilby,2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,80.7
906033,Daubeney Ave Saxilby,2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,39.9
906033,Daubeney Ave Saxilby,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
906033,Daubeney Ave Saxilby,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
906033,Daubeney Ave Saxilby,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
906033,Daubeney Ave Saxilby,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.67
906033,Daubeney Ave Saxilby,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.2
906033,Daubeney Ave Saxilby,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.02
906033,Daubeney Ave Saxilby,2023-08-11 20:30:00+00:00,feeder,2.0,N Current (RMS),A,47.1
906033,Daubeney Ave Saxilby,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,59.6
906033,Daubeney Ave Saxilby,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
906033,Daubeney Ave Saxilby,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
906033,Daubeney Ave Saxilby,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
906033,Daubeney Ave Saxilby,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
906033,Daubeney Ave Saxilby,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
906033,Daubeney Ave Saxilby,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.23
906033,Daubeney Ave Saxilby,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.32
906033,Daubeney Ave Saxilby,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.26
906033,Daubeney Ave Saxilby,2023-08-11 20:30:00+00:00,feeder,1.0,N Current (RMS),A,38.6
906033,Daubeney Ave Saxilby,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,59.4
906033,Daubeney Ave Saxilby,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,63.3
906033,Daubeney Ave Saxilby,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
906033,Daubeney Ave Saxilby,2023-08-11 20:30:00+00:00,transformer,,Temperature,C,34.7
906033,Daubeney Ave Saxilby,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
906033,Daubeney Ave Saxilby,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
906033,Daubeney Ave Saxilby,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
906033,Daubeney Ave Saxilby,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.63
906033,Daubeney Ave Saxilby,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
906033,Daubeney Ave Saxilby,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
906033,Daubeney Ave Saxilby,2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
906033,Daubeney Ave Saxilby,2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
906033,Daubeney Ave Saxilby,2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
906033,Daubeney Ave Saxilby,2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,28.89
906033,Daubeney Ave Saxilby,2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,18.52
906033,Daubeney Ave Saxilby,2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,9.28
906033,Daubeney Ave Saxilby,2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,43.8
906033,Daubeney Ave Saxilby,2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,118.6
906033,Daubeney Ave Saxilby,2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,76.5
906033,Daubeney Ave Saxilby,2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,41.7
906033,Daubeney Ave Saxilby,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
906033,Daubeney Ave Saxilby,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
906033,Daubeney Ave Saxilby,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
906033,Daubeney Ave Saxilby,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
906033,Daubeney Ave Saxilby,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.39
906033,Daubeney Ave Saxilby,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.11
906033,Daubeney Ave Saxilby,2023-08-11 20:20:00+00:00,feeder,2.0,N Current (RMS),A,36.5
906033,Daubeney Ave Saxilby,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.2
906033,Daubeney Ave Saxilby,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
906033,Daubeney Ave Saxilby,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
906033,Daubeney Ave Saxilby,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
906033,Daubeney Ave Saxilby,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
906033,Daubeney Ave Saxilby,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
906033,Daubeney Ave Saxilby,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.61
906033,Daubeney Ave Saxilby,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.2
906033,Daubeney Ave Saxilby,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.26
906033,Daubeney Ave Saxilby,2023-08-11 20:20:00+00:00,feeder,1.0,N Current (RMS),A,40.2
906033,Daubeney Ave Saxilby,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,57.2
906033,Daubeney Ave Saxilby,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,66.9
906033,Daubeney Ave Saxilby,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.6
906033,Daubeney Ave Saxilby,2023-08-11 20:20:00+00:00,transformer,,Temperature,C,34.7
906033,Daubeney Ave Saxilby,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
906033,Daubeney Ave Saxilby,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.07
906033,Daubeney Ave Saxilby,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
906033,Daubeney Ave Saxilby,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.57
906033,Daubeney Ave Saxilby,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
906033,Daubeney Ave Saxilby,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
906033,Daubeney Ave Saxilby,2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
906033,Daubeney Ave Saxilby,2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
906033,Daubeney Ave Saxilby,2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
906033,Daubeney Ave Saxilby,2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,25.62
906033,Daubeney Ave Saxilby,2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,19.59
906033,Daubeney Ave Saxilby,2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,9.37
906033,Daubeney Ave Saxilby,2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,41.9
906033,Daubeney Ave Saxilby,2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,105.8
906033,Daubeney Ave Saxilby,2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,81.0
906033,Daubeney Ave Saxilby,2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,42.3
906033,Daubeney Ave Saxilby,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
906033,Daubeney Ave Saxilby,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
906033,Daubeney Ave Saxilby,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
906033,Daubeney Ave Saxilby,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.96
906033,Daubeney Ave Saxilby,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.31
906033,Daubeney Ave Saxilby,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.9
906033,Daubeney Ave Saxilby,2023-08-11 20:10:00+00:00,feeder,2.0,N Current (RMS),A,32.3
906033,Daubeney Ave Saxilby,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.7
906033,Daubeney Ave Saxilby,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
906033,Daubeney Ave Saxilby,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
906033,Daubeney Ave Saxilby,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
906033,Daubeney Ave Saxilby,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
906033,Daubeney Ave Saxilby,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
906033,Daubeney Ave Saxilby,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.01
906033,Daubeney Ave Saxilby,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.61
906033,Daubeney Ave Saxilby,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.05
906033,Daubeney Ave Saxilby,2023-08-11 20:10:00+00:00,feeder,1.0,N Current (RMS),A,41.2
906033,Daubeney Ave Saxilby,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,67.1
906033,Daubeney Ave Saxilby,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.5
906033,Daubeney Ave Saxilby,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
906033,Daubeney Ave Saxilby,2023-08-11 20:10:00+00:00,transformer,,Temperature,C,34.7
906033,Daubeney Ave Saxilby,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.85
906033,Daubeney Ave Saxilby,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
906033,Daubeney Ave Saxilby,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
906033,Daubeney Ave Saxilby,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
906033,Daubeney Ave Saxilby,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
906033,Daubeney Ave Saxilby,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
906033,Daubeney Ave Saxilby,2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
906033,Daubeney Ave Saxilby,2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
906033,Daubeney Ave Saxilby,2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
906033,Daubeney Ave Saxilby,2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,26.97
906033,Daubeney Ave Saxilby,2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,15.92
906033,Daubeney Ave Saxilby,2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,8.94
906033,Daubeney Ave Saxilby,2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,25.8
906033,Daubeney Ave Saxilby,2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,111.3
906033,Daubeney Ave Saxilby,2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,66.4
906033,Daubeney Ave Saxilby,2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,40.4
906033,Daubeney Ave Saxilby,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
906033,Daubeney Ave Saxilby,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
906033,Daubeney Ave Saxilby,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
906033,Daubeney Ave Saxilby,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.45
906033,Daubeney Ave Saxilby,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.24
906033,Daubeney Ave Saxilby,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.89
906033,Daubeney Ave Saxilby,2023-08-11 20:00:00+00:00,feeder,2.0,N Current (RMS),A,28.6
906033,Daubeney Ave Saxilby,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.8
906033,Daubeney Ave Saxilby,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
906033,Daubeney Ave Saxilby,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
906033,Daubeney Ave Saxilby,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.58
906033,Daubeney Ave Saxilby,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
906033,Daubeney Ave Saxilby,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
906033,Daubeney Ave Saxilby,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.37
906033,Daubeney Ave Saxilby,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.7
906033,Daubeney Ave Saxilby,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.5
906033,Daubeney Ave Saxilby,2023-08-11 20:00:00+00:00,feeder,1.0,N Current (RMS),A,45.3
906033,Daubeney Ave Saxilby,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,76.9
906033,Daubeney Ave Saxilby,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,61.0
906033,Daubeney Ave Saxilby,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.1
906033,Daubeney Ave Saxilby,2023-08-11 20:00:00+00:00,transformer,,Temperature,C,34.7
906033,Daubeney Ave Saxilby,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
906033,Daubeney Ave Saxilby,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
906033,Daubeney Ave Saxilby,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
906033,Daubeney Ave Saxilby,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
906033,Daubeney Ave Saxilby,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
906033,Daubeney Ave Saxilby,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
906033,Daubeney Ave Saxilby,2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
906033,Daubeney Ave Saxilby,2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
906033,Daubeney Ave Saxilby,2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
906033,Daubeney Ave Saxilby,2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,25.82
906033,Daubeney Ave Saxilby,2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,19.94
906033,Daubeney Ave Saxilby,2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,10.39
906033,Daubeney Ave Saxilby,2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,37.0
906033,Daubeney Ave Saxilby,2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,108.8
906033,Daubeney Ave Saxilby,2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,82.4
906033,Daubeney Ave Saxilby,2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,45.9
906033,Daubeney Ave Saxilby,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
906033,Daubeney Ave Saxilby,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
906033,Daubeney Ave Saxilby,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
906033,Daubeney Ave Saxilby,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.5
906033,Daubeney Ave Saxilby,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.53
906033,Daubeney Ave Saxilby,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.35
906033,Daubeney Ave Saxilby,2023-08-11 19:50:00+00:00,feeder,2.0,N Current (RMS),A,43.3
906033,Daubeney Ave Saxilby,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
906033,Daubeney Ave Saxilby,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,51.7
906033,Daubeney Ave Saxilby,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
906033,Daubeney Ave Saxilby,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
906033,Daubeney Ave Saxilby,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
906033,Daubeney Ave Saxilby,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
906033,Daubeney Ave Saxilby,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.83
906033,Daubeney Ave Saxilby,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.08
906033,Daubeney Ave Saxilby,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.98
906033,Daubeney Ave Saxilby,2023-08-11 19:50:00+00:00,feeder,1.0,N Current (RMS),A,41.5
906033,Daubeney Ave Saxilby,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,70.4
906033,Daubeney Ave Saxilby,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,54.3
906033,Daubeney Ave Saxilby,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.4
906033,Daubeney Ave Saxilby,2023-08-11 19:50:00+00:00,transformer,,Temperature,C,34.7
906033,Daubeney Ave Saxilby,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
906033,Daubeney Ave Saxilby,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
906033,Daubeney Ave Saxilby,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
906033,Daubeney Ave Saxilby,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
906033,Daubeney Ave Saxilby,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
906033,Daubeney Ave Saxilby,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
906033,Daubeney Ave Saxilby,2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
906033,Daubeney Ave Saxilby,2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
906033,Daubeney Ave Saxilby,2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
906033,Daubeney Ave Saxilby,2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,21.34
906033,Daubeney Ave Saxilby,2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,24.62
906033,Daubeney Ave Saxilby,2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,10.33
906033,Daubeney Ave Saxilby,2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,51.8
906033,Daubeney Ave Saxilby,2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,89.1
906033,Daubeney Ave Saxilby,2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,103.6
906033,Daubeney Ave Saxilby,2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,45.5
906033,Daubeney Ave Saxilby,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
906033,Daubeney Ave Saxilby,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
906033,Daubeney Ave Saxilby,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
906033,Daubeney Ave Saxilby,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
906033,Daubeney Ave Saxilby,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
906033,Daubeney Ave Saxilby,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.36
906033,Daubeney Ave Saxilby,2023-08-11 19:40:00+00:00,feeder,2.0,N Current (RMS),A,11.0
906033,Daubeney Ave Saxilby,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
906033,Daubeney Ave Saxilby,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
906033,Daubeney Ave Saxilby,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
906033,Daubeney Ave Saxilby,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
906033,Daubeney Ave Saxilby,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
906033,Daubeney Ave Saxilby,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
906033,Daubeney Ave Saxilby,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.67
906033,Daubeney Ave Saxilby,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.64
906033,Daubeney Ave Saxilby,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.94
906033,Daubeney Ave Saxilby,2023-08-11 19:40:00+00:00,feeder,1.0,N Current (RMS),A,38.1
906033,Daubeney Ave Saxilby,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,65.6
906033,Daubeney Ave Saxilby,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.2
906033,Daubeney Ave Saxilby,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.4
906033,Daubeney Ave Saxilby,2023-08-11 19:40:00+00:00,transformer,,Temperature,C,34.7
906033,Daubeney Ave Saxilby,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
906033,Daubeney Ave Saxilby,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
906033,Daubeney Ave Saxilby,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
906033,Daubeney Ave Saxilby,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
906033,Daubeney Ave Saxilby,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
906033,Daubeney Ave Saxilby,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
906033,Daubeney Ave Saxilby,2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
906033,Daubeney Ave Saxilby,2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
906033,Daubeney Ave Saxilby,2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
906033,Daubeney Ave Saxilby,2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,18.99
906033,Daubeney Ave Saxilby,2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,13.64
906033,Daubeney Ave Saxilby,2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,10.3
906033,Daubeney Ave Saxilby,2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,36.8
906033,Daubeney Ave Saxilby,2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,79.6
906033,Daubeney Ave Saxilby,2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,57.0
906033,Daubeney Ave Saxilby,2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,45.5
906033,Daubeney Ave Saxilby,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
906033,Daubeney Ave Saxilby,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
906033,Daubeney Ave Saxilby,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
906033,Daubeney Ave Saxilby,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.28
906033,Daubeney Ave Saxilby,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.27
906033,Daubeney Ave Saxilby,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.98
906033,Daubeney Ave Saxilby,2023-08-11 19:30:00+00:00,feeder,2.0,N Current (RMS),A,14.3
906033,Daubeney Ave Saxilby,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
906033,Daubeney Ave Saxilby,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
906033,Daubeney Ave Saxilby,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
906033,Daubeney Ave Saxilby,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
906033,Daubeney Ave Saxilby,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
906033,Daubeney Ave Saxilby,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
906033,Daubeney Ave Saxilby,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.67
906033,Daubeney Ave Saxilby,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.93
906033,Daubeney Ave Saxilby,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.15
906033,Daubeney Ave Saxilby,2023-08-11 19:30:00+00:00,feeder,1.0,N Current (RMS),A,32.4
906033,Daubeney Ave Saxilby,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,61.4
906033,Daubeney Ave Saxilby,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
906033,Daubeney Ave Saxilby,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.0
906033,Daubeney Ave Saxilby,2023-08-11 19:30:00+00:00,transformer,,Temperature,C,34.6
906033,Daubeney Ave Saxilby,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
906033,Daubeney Ave Saxilby,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.46
906033,Daubeney Ave Saxilby,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
906033,Daubeney Ave Saxilby,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.87
906033,Daubeney Ave Saxilby,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
906033,Daubeney Ave Saxilby,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
906033,Daubeney Ave Saxilby,2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
906033,Daubeney Ave Saxilby,2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
906033,Daubeney Ave Saxilby,2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
906033,Daubeney Ave Saxilby,2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,19.95
906033,Daubeney Ave Saxilby,2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,13.2
906033,Daubeney Ave Saxilby,2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,11.12
906033,Daubeney Ave Saxilby,2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,26.6
906033,Daubeney Ave Saxilby,2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,83.1
906033,Daubeney Ave Saxilby,2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,55.5
906033,Daubeney Ave Saxilby,2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,48.5
906033,Daubeney Ave Saxilby,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
906033,Daubeney Ave Saxilby,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
906033,Daubeney Ave Saxilby,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
906033,Daubeney Ave Saxilby,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
906033,Daubeney Ave Saxilby,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.09
906033,Daubeney Ave Saxilby,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.15
906033,Daubeney Ave Saxilby,2023-08-11 19:20:00+00:00,feeder,2.0,N Current (RMS),A,13.6
906033,Daubeney Ave Saxilby,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
906033,Daubeney Ave Saxilby,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
906033,Daubeney Ave Saxilby,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
906033,Daubeney Ave Saxilby,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
906033,Daubeney Ave Saxilby,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
906033,Daubeney Ave Saxilby,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
906033,Daubeney Ave Saxilby,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.56
906033,Daubeney Ave Saxilby,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.75
906033,Daubeney Ave Saxilby,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.71
906033,Daubeney Ave Saxilby,2023-08-11 19:20:00+00:00,feeder,1.0,N Current (RMS),A,30.0
906033,Daubeney Ave Saxilby,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,55.3
906033,Daubeney Ave Saxilby,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
906033,Daubeney Ave Saxilby,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.9
906033,Daubeney Ave Saxilby,2023-08-11 19:20:00+00:00,transformer,,Temperature,C,34.6
906033,Daubeney Ave Saxilby,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
906033,Daubeney Ave Saxilby,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
906033,Daubeney Ave Saxilby,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
906033,Daubeney Ave Saxilby,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
906033,Daubeney Ave Saxilby,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
906033,Daubeney Ave Saxilby,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
906033,Daubeney Ave Saxilby,2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
906033,Daubeney Ave Saxilby,2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
906033,Daubeney Ave Saxilby,2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
906033,Daubeney Ave Saxilby,2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,15.99
906033,Daubeney Ave Saxilby,2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,11.84
906033,Daubeney Ave Saxilby,2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,11.86
906033,Daubeney Ave Saxilby,2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,31.4
906033,Daubeney Ave Saxilby,2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,69.2
906033,Daubeney Ave Saxilby,2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,50.2
906033,Daubeney Ave Saxilby,2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,51.3
906033,Daubeney Ave Saxilby,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
906033,Daubeney Ave Saxilby,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
906033,Daubeney Ave Saxilby,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
906033,Daubeney Ave Saxilby,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.79
906033,Daubeney Ave Saxilby,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.66
906033,Daubeney Ave Saxilby,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.63
906033,Daubeney Ave Saxilby,2023-08-11 19:10:00+00:00,feeder,2.0,N Current (RMS),A,25.4
906033,Daubeney Ave Saxilby,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.2
906033,Daubeney Ave Saxilby,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
906033,Daubeney Ave Saxilby,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
906033,Daubeney Ave Saxilby,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
906033,Daubeney Ave Saxilby,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
906033,Daubeney Ave Saxilby,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
906033,Daubeney Ave Saxilby,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.04
906033,Daubeney Ave Saxilby,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.28
906033,Daubeney Ave Saxilby,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.26
906033,Daubeney Ave Saxilby,2023-08-11 19:10:00+00:00,feeder,1.0,N Current (RMS),A,34.2
906033,Daubeney Ave Saxilby,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,56.0
906033,Daubeney Ave Saxilby,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
906033,Daubeney Ave Saxilby,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.3
906033,Daubeney Ave Saxilby,2023-08-11 19:10:00+00:00,transformer,,Temperature,C,34.6
906033,Daubeney Ave Saxilby,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
906033,Daubeney Ave Saxilby,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.87
906033,Daubeney Ave Saxilby,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
906033,Daubeney Ave Saxilby,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
906033,Daubeney Ave Saxilby,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
906033,Daubeney Ave Saxilby,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
906033,Daubeney Ave Saxilby,2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
906033,Daubeney Ave Saxilby,2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
906033,Daubeney Ave Saxilby,2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
906033,Daubeney Ave Saxilby,2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,20.84
906033,Daubeney Ave Saxilby,2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,11.94
906033,Daubeney Ave Saxilby,2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,8.9
906033,Daubeney Ave Saxilby,2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,21.6
906033,Daubeney Ave Saxilby,2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,90.3
906033,Daubeney Ave Saxilby,2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,50.8
906033,Daubeney Ave Saxilby,2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,40.0
906033,Daubeney Ave Saxilby,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
906033,Daubeney Ave Saxilby,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
906033,Daubeney Ave Saxilby,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
906033,Daubeney Ave Saxilby,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
906033,Daubeney Ave Saxilby,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.63
906033,Daubeney Ave Saxilby,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.03
906033,Daubeney Ave Saxilby,2023-08-11 19:00:00+00:00,feeder,2.0,N Current (RMS),A,14.8
906033,Daubeney Ave Saxilby,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
906033,Daubeney Ave Saxilby,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
906033,Daubeney Ave Saxilby,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
906033,Daubeney Ave Saxilby,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
906033,Daubeney Ave Saxilby,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
906033,Daubeney Ave Saxilby,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
906033,Daubeney Ave Saxilby,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.54
906033,Daubeney Ave Saxilby,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.76
906033,Daubeney Ave Saxilby,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.17
906033,Daubeney Ave Saxilby,2023-08-11 19:00:00+00:00,feeder,1.0,N Current (RMS),A,35.4
906033,Daubeney Ave Saxilby,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,60.9
906033,Daubeney Ave Saxilby,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.2
906033,Daubeney Ave Saxilby,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.3
906033,Daubeney Ave Saxilby,2023-08-11 19:00:00+00:00,transformer,,Temperature,C,34.6
906033,Daubeney Ave Saxilby,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
906033,Daubeney Ave Saxilby,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.1
906033,Daubeney Ave Saxilby,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
906033,Daubeney Ave Saxilby,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
906033,Daubeney Ave Saxilby,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
906033,Daubeney Ave Saxilby,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
906033,Daubeney Ave Saxilby,2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
906033,Daubeney Ave Saxilby,2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
906033,Daubeney Ave Saxilby,2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
906033,Daubeney Ave Saxilby,2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,17.85
906033,Daubeney Ave Saxilby,2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,13.39
906033,Daubeney Ave Saxilby,2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,10.2
906033,Daubeney Ave Saxilby,2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,35.0
906033,Daubeney Ave Saxilby,2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,75.6
906033,Daubeney Ave Saxilby,2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,56.8
906033,Daubeney Ave Saxilby,2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,46.0
906033,Daubeney Ave Saxilby,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
906033,Daubeney Ave Saxilby,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
906033,Daubeney Ave Saxilby,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
906033,Daubeney Ave Saxilby,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
906033,Daubeney Ave Saxilby,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.5
906033,Daubeney Ave Saxilby,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.54
906033,Daubeney Ave Saxilby,2023-08-11 18:50:00+00:00,feeder,2.0,N Current (RMS),A,17.6
906033,Daubeney Ave Saxilby,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
906033,Daubeney Ave Saxilby,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
906033,Daubeney Ave Saxilby,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
906033,Daubeney Ave Saxilby,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
906033,Daubeney Ave Saxilby,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
906033,Daubeney Ave Saxilby,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
906033,Daubeney Ave Saxilby,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.27
906033,Daubeney Ave Saxilby,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.93
906033,Daubeney Ave Saxilby,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.63
906033,Daubeney Ave Saxilby,2023-08-11 18:50:00+00:00,feeder,1.0,N Current (RMS),A,35.9
906033,Daubeney Ave Saxilby,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,64.2
906033,Daubeney Ave Saxilby,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
906033,Daubeney Ave Saxilby,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
906033,Daubeney Ave Saxilby,2023-08-11 18:50:00+00:00,transformer,,Temperature,C,34.6
906033,Daubeney Ave Saxilby,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
906033,Daubeney Ave Saxilby,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.15
906033,Daubeney Ave Saxilby,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
906033,Daubeney Ave Saxilby,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
906033,Daubeney Ave Saxilby,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
906033,Daubeney Ave Saxilby,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
906033,Daubeney Ave Saxilby,2023-08-11 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
906033,Daubeney Ave Saxilby,2023-08-11 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
906033,Daubeney Ave Saxilby,2023-08-11 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
906033,Daubeney Ave Saxilby,2023-08-11 18:50:00+00:00,busbar,,L3 Active Power,kW,17.99
906033,Daubeney Ave Saxilby,2023-08-11 18:50:00+00:00,busbar,,L2 Active Power,kW,13.42
906033,Daubeney Ave Saxilby,2023-08-11 18:50:00+00:00,busbar,,L1 Active Power,kW,13.17
906033,Daubeney Ave Saxilby,2023-08-11 18:50:00+00:00,busbar,,N Current (RMS),A,43.7
906033,Daubeney Ave Saxilby,2023-08-11 18:50:00+00:00,busbar,,L3 Current (RMS),A,76.2
906033,Daubeney Ave Saxilby,2023-08-11 18:50:00+00:00,busbar,,L2 Current (RMS),A,57.2
906033,Daubeney Ave Saxilby,2023-08-11 18:50:00+00:00,busbar,,L1 Current (RMS),A,57.8
906033,Daubeney Ave Saxilby,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
906033,Daubeney Ave Saxilby,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
906033,Daubeney Ave Saxilby,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
906033,Daubeney Ave Saxilby,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.89
906033,Daubeney Ave Saxilby,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.6
906033,Daubeney Ave Saxilby,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.62
906033,Daubeney Ave Saxilby,2023-08-11 18:40:00+00:00,feeder,2.0,N Current (RMS),A,17.3
906033,Daubeney Ave Saxilby,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
906033,Daubeney Ave Saxilby,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
906033,Daubeney Ave Saxilby,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
906033,Daubeney Ave Saxilby,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
906033,Daubeney Ave Saxilby,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
906033,Daubeney Ave Saxilby,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
906033,Daubeney Ave Saxilby,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,21.95
906033,Daubeney Ave Saxilby,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.95
906033,Daubeney Ave Saxilby,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.73
906033,Daubeney Ave Saxilby,2023-08-11 18:40:00+00:00,feeder,1.0,N Current (RMS),A,54.5
906033,Daubeney Ave Saxilby,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,90.9
906033,Daubeney Ave Saxilby,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.8
906033,Daubeney Ave Saxilby,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.2
906033,Daubeney Ave Saxilby,2023-08-11 18:40:00+00:00,transformer,,Temperature,C,34.5
906033,Daubeney Ave Saxilby,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
906033,Daubeney Ave Saxilby,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
906033,Daubeney Ave Saxilby,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
906033,Daubeney Ave Saxilby,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
906033,Daubeney Ave Saxilby,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
906033,Daubeney Ave Saxilby,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
906033,Daubeney Ave Saxilby,2023-08-11 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
906033,Daubeney Ave Saxilby,2023-08-11 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
906033,Daubeney Ave Saxilby,2023-08-11 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
906033,Daubeney Ave Saxilby,2023-08-11 18:40:00+00:00,busbar,,L3 Active Power,kW,25.85
906033,Daubeney Ave Saxilby,2023-08-11 18:40:00+00:00,busbar,,L2 Active Power,kW,16.55
906033,Daubeney Ave Saxilby,2023-08-11 18:40:00+00:00,busbar,,L1 Active Power,kW,14.35
906033,Daubeney Ave Saxilby,2023-08-11 18:40:00+00:00,busbar,,N Current (RMS),A,63.5
906033,Daubeney Ave Saxilby,2023-08-11 18:40:00+00:00,busbar,,L3 Current (RMS),A,107.6
906033,Daubeney Ave Saxilby,2023-08-11 18:40:00+00:00,busbar,,L2 Current (RMS),A,69.6
906033,Daubeney Ave Saxilby,2023-08-11 18:40:00+00:00,busbar,,L1 Current (RMS),A,62.0
906033,Daubeney Ave Saxilby,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
906033,Daubeney Ave Saxilby,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
906033,Daubeney Ave Saxilby,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
906033,Daubeney Ave Saxilby,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.88
906033,Daubeney Ave Saxilby,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.89
906033,Daubeney Ave Saxilby,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.05
906033,Daubeney Ave Saxilby,2023-08-11 18:30:00+00:00,feeder,2.0,N Current (RMS),A,20.0
906033,Daubeney Ave Saxilby,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
906033,Daubeney Ave Saxilby,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.3
906033,Daubeney Ave Saxilby,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
906033,Daubeney Ave Saxilby,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
906033,Daubeney Ave Saxilby,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
906033,Daubeney Ave Saxilby,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
