Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,23.55
906033,Daubeney Ave Saxilby,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.37
906033,Daubeney Ave Saxilby,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.97
906033,Daubeney Ave Saxilby,2023-08-11 18:30:00+00:00,feeder,1.0,N Current (RMS),A,62.2
906033,Daubeney Ave Saxilby,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,97.0
906033,Daubeney Ave Saxilby,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.7
906033,Daubeney Ave Saxilby,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
906033,Daubeney Ave Saxilby,2023-08-11 18:30:00+00:00,transformer,,Temperature,C,34.5
906033,Daubeney Ave Saxilby,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
906033,Daubeney Ave Saxilby,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
906033,Daubeney Ave Saxilby,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
906033,Daubeney Ave Saxilby,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
906033,Daubeney Ave Saxilby,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
906033,Daubeney Ave Saxilby,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
906033,Daubeney Ave Saxilby,2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
906033,Daubeney Ave Saxilby,2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
906033,Daubeney Ave Saxilby,2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
906033,Daubeney Ave Saxilby,2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,27.43
906033,Daubeney Ave Saxilby,2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,17.27
906033,Daubeney Ave Saxilby,2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,11.01
906033,Daubeney Ave Saxilby,2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,68.2
906033,Daubeney Ave Saxilby,2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,113.5
906033,Daubeney Ave Saxilby,2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,72.3
906033,Daubeney Ave Saxilby,2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,50.7
906033,Daubeney Ave Saxilby,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
906033,Daubeney Ave Saxilby,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
906033,Daubeney Ave Saxilby,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
906033,Daubeney Ave Saxilby,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.87
906033,Daubeney Ave Saxilby,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.49
906033,Daubeney Ave Saxilby,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.23
906033,Daubeney Ave Saxilby,2023-08-11 18:20:00+00:00,feeder,2.0,N Current (RMS),A,24.9
906033,Daubeney Ave Saxilby,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
906033,Daubeney Ave Saxilby,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.7
906033,Daubeney Ave Saxilby,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
906033,Daubeney Ave Saxilby,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
906033,Daubeney Ave Saxilby,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
906033,Daubeney Ave Saxilby,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
906033,Daubeney Ave Saxilby,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,25.38
906033,Daubeney Ave Saxilby,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.84
906033,Daubeney Ave Saxilby,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.26
906033,Daubeney Ave Saxilby,2023-08-11 18:20:00+00:00,feeder,1.0,N Current (RMS),A,69.5
906033,Daubeney Ave Saxilby,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,104.5
906033,Daubeney Ave Saxilby,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.9
906033,Daubeney Ave Saxilby,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
906033,Daubeney Ave Saxilby,2023-08-11 18:20:00+00:00,transformer,,Temperature,C,34.5
906033,Daubeney Ave Saxilby,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
906033,Daubeney Ave Saxilby,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
906033,Daubeney Ave Saxilby,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
906033,Daubeney Ave Saxilby,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
906033,Daubeney Ave Saxilby,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
906033,Daubeney Ave Saxilby,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
906033,Daubeney Ave Saxilby,2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
906033,Daubeney Ave Saxilby,2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
906033,Daubeney Ave Saxilby,2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
906033,Daubeney Ave Saxilby,2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,29.25
906033,Daubeney Ave Saxilby,2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,17.33
906033,Daubeney Ave Saxilby,2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,6.49
906033,Daubeney Ave Saxilby,2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,69.0
906033,Daubeney Ave Saxilby,2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,120.8
906033,Daubeney Ave Saxilby,2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,73.1
906033,Daubeney Ave Saxilby,2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,31.5
906033,Daubeney Ave Saxilby,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
906033,Daubeney Ave Saxilby,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
906033,Daubeney Ave Saxilby,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
906033,Daubeney Ave Saxilby,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.97
906033,Daubeney Ave Saxilby,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.04
906033,Daubeney Ave Saxilby,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
906033,Daubeney Ave Saxilby,2023-08-11 18:10:00+00:00,feeder,2.0,N Current (RMS),A,21.1
906033,Daubeney Ave Saxilby,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
906033,Daubeney Ave Saxilby,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
906033,Daubeney Ave Saxilby,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
906033,Daubeney Ave Saxilby,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
906033,Daubeney Ave Saxilby,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
906033,Daubeney Ave Saxilby,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
906033,Daubeney Ave Saxilby,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,29.4
906033,Daubeney Ave Saxilby,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.52
906033,Daubeney Ave Saxilby,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.56
906033,Daubeney Ave Saxilby,2023-08-11 18:10:00+00:00,feeder,1.0,N Current (RMS),A,80.6
906033,Daubeney Ave Saxilby,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,120.5
906033,Daubeney Ave Saxilby,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.2
906033,Daubeney Ave Saxilby,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.8
906033,Daubeney Ave Saxilby,2023-08-11 18:10:00+00:00,transformer,,Temperature,C,34.5
906033,Daubeney Ave Saxilby,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
906033,Daubeney Ave Saxilby,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
906033,Daubeney Ave Saxilby,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
906033,Daubeney Ave Saxilby,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
906033,Daubeney Ave Saxilby,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
906033,Daubeney Ave Saxilby,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.85
906033,Daubeney Ave Saxilby,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
906033,Daubeney Ave Saxilby,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
906033,Daubeney Ave Saxilby,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
906033,Daubeney Ave Saxilby,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,33.37
906033,Daubeney Ave Saxilby,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,15.57
906033,Daubeney Ave Saxilby,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,8.44
906033,Daubeney Ave Saxilby,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,77.0
906033,Daubeney Ave Saxilby,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,137.0
906033,Daubeney Ave Saxilby,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,65.2
906033,Daubeney Ave Saxilby,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,40.2
906033,Daubeney Ave Saxilby,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
906033,Daubeney Ave Saxilby,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
906033,Daubeney Ave Saxilby,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
906033,Daubeney Ave Saxilby,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
906033,Daubeney Ave Saxilby,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.73
906033,Daubeney Ave Saxilby,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.31
906033,Daubeney Ave Saxilby,2023-08-11 18:00:00+00:00,feeder,2.0,N Current (RMS),A,21.2
906033,Daubeney Ave Saxilby,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
906033,Daubeney Ave Saxilby,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
906033,Daubeney Ave Saxilby,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
906033,Daubeney Ave Saxilby,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
906033,Daubeney Ave Saxilby,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
906033,Daubeney Ave Saxilby,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
906033,Daubeney Ave Saxilby,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,22.1
906033,Daubeney Ave Saxilby,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.27
906033,Daubeney Ave Saxilby,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.27
906033,Daubeney Ave Saxilby,2023-08-11 18:00:00+00:00,feeder,1.0,N Current (RMS),A,54.7
906033,Daubeney Ave Saxilby,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,91.9
906033,Daubeney Ave Saxilby,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.6
906033,Daubeney Ave Saxilby,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.4
906033,Daubeney Ave Saxilby,2023-08-11 18:00:00+00:00,transformer,,Temperature,C,34.5
906033,Daubeney Ave Saxilby,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
906033,Daubeney Ave Saxilby,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
906033,Daubeney Ave Saxilby,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
906033,Daubeney Ave Saxilby,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.57
906033,Daubeney Ave Saxilby,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
906033,Daubeney Ave Saxilby,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
906033,Daubeney Ave Saxilby,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
906033,Daubeney Ave Saxilby,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
906033,Daubeney Ave Saxilby,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
906033,Daubeney Ave Saxilby,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,25.69
906033,Daubeney Ave Saxilby,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,14.0
906033,Daubeney Ave Saxilby,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,9.58
906033,Daubeney Ave Saxilby,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,54.4
906033,Daubeney Ave Saxilby,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,107.4
906033,Daubeney Ave Saxilby,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,59.4
906033,Daubeney Ave Saxilby,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,43.5
906033,Daubeney Ave Saxilby,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
906033,Daubeney Ave Saxilby,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
906033,Daubeney Ave Saxilby,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
906033,Daubeney Ave Saxilby,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.44
906033,Daubeney Ave Saxilby,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.15
906033,Daubeney Ave Saxilby,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
906033,Daubeney Ave Saxilby,2023-08-11 17:50:00+00:00,feeder,2.0,N Current (RMS),A,22.9
906033,Daubeney Ave Saxilby,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
906033,Daubeney Ave Saxilby,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
906033,Daubeney Ave Saxilby,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
906033,Daubeney Ave Saxilby,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
906033,Daubeney Ave Saxilby,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
906033,Daubeney Ave Saxilby,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
906033,Daubeney Ave Saxilby,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.68
906033,Daubeney Ave Saxilby,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.42
906033,Daubeney Ave Saxilby,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.41
906033,Daubeney Ave Saxilby,2023-08-11 17:50:00+00:00,feeder,1.0,N Current (RMS),A,33.5
906033,Daubeney Ave Saxilby,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,57.1
906033,Daubeney Ave Saxilby,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
906033,Daubeney Ave Saxilby,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,46.8
906033,Daubeney Ave Saxilby,2023-08-11 17:50:00+00:00,transformer,,Temperature,C,34.4
906033,Daubeney Ave Saxilby,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
906033,Daubeney Ave Saxilby,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
906033,Daubeney Ave Saxilby,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
906033,Daubeney Ave Saxilby,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
906033,Daubeney Ave Saxilby,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
906033,Daubeney Ave Saxilby,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.37
906033,Daubeney Ave Saxilby,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
906033,Daubeney Ave Saxilby,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
906033,Daubeney Ave Saxilby,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
906033,Daubeney Ave Saxilby,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,17.12
906033,Daubeney Ave Saxilby,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,12.56
906033,Daubeney Ave Saxilby,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,11.29
906033,Daubeney Ave Saxilby,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,43.1
906033,Daubeney Ave Saxilby,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,72.1
906033,Daubeney Ave Saxilby,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,54.1
906033,Daubeney Ave Saxilby,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,51.5
906033,Daubeney Ave Saxilby,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
906033,Daubeney Ave Saxilby,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
906033,Daubeney Ave Saxilby,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
906033,Daubeney Ave Saxilby,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
906033,Daubeney Ave Saxilby,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.83
906033,Daubeney Ave Saxilby,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.2
906033,Daubeney Ave Saxilby,2023-08-11 17:40:00+00:00,feeder,2.0,N Current (RMS),A,23.9
906033,Daubeney Ave Saxilby,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
906033,Daubeney Ave Saxilby,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
906033,Daubeney Ave Saxilby,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
906033,Daubeney Ave Saxilby,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
906033,Daubeney Ave Saxilby,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
906033,Daubeney Ave Saxilby,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
906033,Daubeney Ave Saxilby,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.16
906033,Daubeney Ave Saxilby,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.91
906033,Daubeney Ave Saxilby,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.9
906033,Daubeney Ave Saxilby,2023-08-11 17:40:00+00:00,feeder,1.0,N Current (RMS),A,38.8
906033,Daubeney Ave Saxilby,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,59.2
906033,Daubeney Ave Saxilby,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
906033,Daubeney Ave Saxilby,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
906033,Daubeney Ave Saxilby,2023-08-11 17:40:00+00:00,transformer,,Temperature,C,34.4
906033,Daubeney Ave Saxilby,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
906033,Daubeney Ave Saxilby,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
906033,Daubeney Ave Saxilby,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
906033,Daubeney Ave Saxilby,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.63
906033,Daubeney Ave Saxilby,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
906033,Daubeney Ave Saxilby,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.13
906033,Daubeney Ave Saxilby,2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
906033,Daubeney Ave Saxilby,2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
906033,Daubeney Ave Saxilby,2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
906033,Daubeney Ave Saxilby,2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,17.79
906033,Daubeney Ave Saxilby,2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,11.75
906033,Daubeney Ave Saxilby,2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,6.1
906033,Daubeney Ave Saxilby,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,41.4
906033,Daubeney Ave Saxilby,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,74.9
906033,Daubeney Ave Saxilby,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,51.1
906033,Daubeney Ave Saxilby,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,31.5
906033,Daubeney Ave Saxilby,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
906033,Daubeney Ave Saxilby,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
906033,Daubeney Ave Saxilby,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
906033,Daubeney Ave Saxilby,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.74
906033,Daubeney Ave Saxilby,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.52
906033,Daubeney Ave Saxilby,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
906033,Daubeney Ave Saxilby,2023-08-11 17:30:00+00:00,feeder,2.0,N Current (RMS),A,25.2
906033,Daubeney Ave Saxilby,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
906033,Daubeney Ave Saxilby,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
906033,Daubeney Ave Saxilby,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
906033,Daubeney Ave Saxilby,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
906033,Daubeney Ave Saxilby,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
906033,Daubeney Ave Saxilby,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
906033,Daubeney Ave Saxilby,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.72
906033,Daubeney Ave Saxilby,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.18
906033,Daubeney Ave Saxilby,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.16
906033,Daubeney Ave Saxilby,2023-08-11 17:30:00+00:00,feeder,1.0,N Current (RMS),A,42.6
906033,Daubeney Ave Saxilby,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,65.7
906033,Daubeney Ave Saxilby,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
906033,Daubeney Ave Saxilby,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
906033,Daubeney Ave Saxilby,2023-08-11 17:30:00+00:00,transformer,,Temperature,C,34.4
906033,Daubeney Ave Saxilby,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
906033,Daubeney Ave Saxilby,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.68
906033,Daubeney Ave Saxilby,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
906033,Daubeney Ave Saxilby,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
906033,Daubeney Ave Saxilby,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
906033,Daubeney Ave Saxilby,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
906033,Daubeney Ave Saxilby,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
906033,Daubeney Ave Saxilby,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
906033,Daubeney Ave Saxilby,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
906033,Daubeney Ave Saxilby,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,20.46
906033,Daubeney Ave Saxilby,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,10.7
906033,Daubeney Ave Saxilby,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,7.24
906033,Daubeney Ave Saxilby,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,43.0
906033,Daubeney Ave Saxilby,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,85.8
906033,Daubeney Ave Saxilby,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,46.8
906033,Daubeney Ave Saxilby,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,34.4
906033,Daubeney Ave Saxilby,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
906033,Daubeney Ave Saxilby,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
906033,Daubeney Ave Saxilby,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
906033,Daubeney Ave Saxilby,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.36
906033,Daubeney Ave Saxilby,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.77
906033,Daubeney Ave Saxilby,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.11
906033,Daubeney Ave Saxilby,2023-08-11 17:20:00+00:00,feeder,2.0,N Current (RMS),A,14.0
906033,Daubeney Ave Saxilby,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
906033,Daubeney Ave Saxilby,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
906033,Daubeney Ave Saxilby,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
906033,Daubeney Ave Saxilby,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
906033,Daubeney Ave Saxilby,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
906033,Daubeney Ave Saxilby,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
906033,Daubeney Ave Saxilby,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.65
906033,Daubeney Ave Saxilby,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.74
906033,Daubeney Ave Saxilby,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.15
906033,Daubeney Ave Saxilby,2023-08-11 17:20:00+00:00,feeder,1.0,N Current (RMS),A,43.3
906033,Daubeney Ave Saxilby,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,73.8
906033,Daubeney Ave Saxilby,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
906033,Daubeney Ave Saxilby,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.3
906033,Daubeney Ave Saxilby,2023-08-11 17:20:00+00:00,transformer,,Temperature,C,34.4
906033,Daubeney Ave Saxilby,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
906033,Daubeney Ave Saxilby,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
906033,Daubeney Ave Saxilby,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
906033,Daubeney Ave Saxilby,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
906033,Daubeney Ave Saxilby,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
906033,Daubeney Ave Saxilby,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
906033,Daubeney Ave Saxilby,2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
906033,Daubeney Ave Saxilby,2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
906033,Daubeney Ave Saxilby,2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
906033,Daubeney Ave Saxilby,2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,22.01
906033,Daubeney Ave Saxilby,2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,10.52
906033,Daubeney Ave Saxilby,2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,13.26
906033,Daubeney Ave Saxilby,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,38.4
906033,Daubeney Ave Saxilby,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,92.1
906033,Daubeney Ave Saxilby,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,45.1
906033,Daubeney Ave Saxilby,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,58.7
906033,Daubeney Ave Saxilby,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
906033,Daubeney Ave Saxilby,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
906033,Daubeney Ave Saxilby,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
906033,Daubeney Ave Saxilby,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.31
906033,Daubeney Ave Saxilby,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
906033,Daubeney Ave Saxilby,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
906033,Daubeney Ave Saxilby,2023-08-11 17:10:00+00:00,feeder,2.0,N Current (RMS),A,16.7
906033,Daubeney Ave Saxilby,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
906033,Daubeney Ave Saxilby,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
906033,Daubeney Ave Saxilby,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
906033,Daubeney Ave Saxilby,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
906033,Daubeney Ave Saxilby,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
906033,Daubeney Ave Saxilby,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
906033,Daubeney Ave Saxilby,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,21.76
906033,Daubeney Ave Saxilby,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.17
906033,Daubeney Ave Saxilby,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.4
906033,Daubeney Ave Saxilby,2023-08-11 17:10:00+00:00,feeder,1.0,N Current (RMS),A,48.1
906033,Daubeney Ave Saxilby,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,90.4
906033,Daubeney Ave Saxilby,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.2
906033,Daubeney Ave Saxilby,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,52.6
906033,Daubeney Ave Saxilby,2023-08-11 17:10:00+00:00,transformer,,Temperature,C,34.4
906033,Daubeney Ave Saxilby,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
906033,Daubeney Ave Saxilby,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
906033,Daubeney Ave Saxilby,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
906033,Daubeney Ave Saxilby,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
906033,Daubeney Ave Saxilby,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
906033,Daubeney Ave Saxilby,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
906033,Daubeney Ave Saxilby,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
906033,Daubeney Ave Saxilby,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
906033,Daubeney Ave Saxilby,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
906033,Daubeney Ave Saxilby,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,26.06
906033,Daubeney Ave Saxilby,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,13.87
906033,Daubeney Ave Saxilby,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,13.51
906033,Daubeney Ave Saxilby,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,40.6
906033,Daubeney Ave Saxilby,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,108.4
906033,Daubeney Ave Saxilby,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,59.6
906033,Daubeney Ave Saxilby,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,58.5
906033,Daubeney Ave Saxilby,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
906033,Daubeney Ave Saxilby,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
906033,Daubeney Ave Saxilby,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
906033,Daubeney Ave Saxilby,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.27
906033,Daubeney Ave Saxilby,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.4
906033,Daubeney Ave Saxilby,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.14
906033,Daubeney Ave Saxilby,2023-08-11 17:00:00+00:00,feeder,2.0,N Current (RMS),A,25.0
906033,Daubeney Ave Saxilby,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
906033,Daubeney Ave Saxilby,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
906033,Daubeney Ave Saxilby,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
906033,Daubeney Ave Saxilby,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
906033,Daubeney Ave Saxilby,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
906033,Daubeney Ave Saxilby,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
906033,Daubeney Ave Saxilby,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,21.09
906033,Daubeney Ave Saxilby,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.61
906033,Daubeney Ave Saxilby,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.79
906033,Daubeney Ave Saxilby,2023-08-11 17:00:00+00:00,feeder,1.0,N Current (RMS),A,42.1
906033,Daubeney Ave Saxilby,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,87.0
906033,Daubeney Ave Saxilby,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,64.7
906033,Daubeney Ave Saxilby,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.0
906033,Daubeney Ave Saxilby,2023-08-11 17:00:00+00:00,transformer,,Temperature,C,34.4
906033,Daubeney Ave Saxilby,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
906033,Daubeney Ave Saxilby,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
906033,Daubeney Ave Saxilby,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
906033,Daubeney Ave Saxilby,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
906033,Daubeney Ave Saxilby,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
906033,Daubeney Ave Saxilby,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
906033,Daubeney Ave Saxilby,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
906033,Daubeney Ave Saxilby,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
906033,Daubeney Ave Saxilby,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
906033,Daubeney Ave Saxilby,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,26.35
906033,Daubeney Ave Saxilby,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,20.01
906033,Daubeney Ave Saxilby,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,10.66
906033,Daubeney Ave Saxilby,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,26.9
906033,Daubeney Ave Saxilby,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,109.0
906033,Daubeney Ave Saxilby,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,82.7
906033,Daubeney Ave Saxilby,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,46.5
906033,Daubeney Ave Saxilby,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
906033,Daubeney Ave Saxilby,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
906033,Daubeney Ave Saxilby,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
906033,Daubeney Ave Saxilby,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
906033,Daubeney Ave Saxilby,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
906033,Daubeney Ave Saxilby,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.55
906033,Daubeney Ave Saxilby,2023-08-11 16:50:00+00:00,feeder,2.0,N Current (RMS),A,17.7
906033,Daubeney Ave Saxilby,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
906033,Daubeney Ave Saxilby,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
906033,Daubeney Ave Saxilby,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
906033,Daubeney Ave Saxilby,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
906033,Daubeney Ave Saxilby,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
906033,Daubeney Ave Saxilby,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
906033,Daubeney Ave Saxilby,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.71
906033,Daubeney Ave Saxilby,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.34
906033,Daubeney Ave Saxilby,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.26
906033,Daubeney Ave Saxilby,2023-08-11 16:50:00+00:00,feeder,1.0,N Current (RMS),A,46.3
906033,Daubeney Ave Saxilby,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,73.4
906033,Daubeney Ave Saxilby,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,72.8
906033,Daubeney Ave Saxilby,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.3
906033,Daubeney Ave Saxilby,2023-08-11 16:50:00+00:00,transformer,,Temperature,C,34.4
906033,Daubeney Ave Saxilby,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
906033,Daubeney Ave Saxilby,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
906033,Daubeney Ave Saxilby,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.2
906033,Daubeney Ave Saxilby,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
906033,Daubeney Ave Saxilby,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
906033,Daubeney Ave Saxilby,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
906033,Daubeney Ave Saxilby,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
906033,Daubeney Ave Saxilby,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
906033,Daubeney Ave Saxilby,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
906033,Daubeney Ave Saxilby,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,20.67
906033,Daubeney Ave Saxilby,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,20.99
906033,Daubeney Ave Saxilby,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,8.8
906033,Daubeney Ave Saxilby,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,35.0
906033,Daubeney Ave Saxilby,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,86.2
906033,Daubeney Ave Saxilby,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,87.7
906033,Daubeney Ave Saxilby,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,39.8
906033,Daubeney Ave Saxilby,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
906033,Daubeney Ave Saxilby,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
906033,Daubeney Ave Saxilby,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
906033,Daubeney Ave Saxilby,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.14
906033,Daubeney Ave Saxilby,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.38
906033,Daubeney Ave Saxilby,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.42
906033,Daubeney Ave Saxilby,2023-08-11 16:40:00+00:00,feeder,2.0,N Current (RMS),A,12.4
906033,Daubeney Ave Saxilby,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
906033,Daubeney Ave Saxilby,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
906033,Daubeney Ave Saxilby,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
906033,Daubeney Ave Saxilby,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
906033,Daubeney Ave Saxilby,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
906033,Daubeney Ave Saxilby,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
906033,Daubeney Ave Saxilby,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.59
906033,Daubeney Ave Saxilby,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.96
906033,Daubeney Ave Saxilby,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.26
906033,Daubeney Ave Saxilby,2023-08-11 16:40:00+00:00,feeder,1.0,N Current (RMS),A,33.3
906033,Daubeney Ave Saxilby,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,61.8
906033,Daubeney Ave Saxilby,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.0
906033,Daubeney Ave Saxilby,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.3
906033,Daubeney Ave Saxilby,2023-08-11 16:40:00+00:00,transformer,,Temperature,C,34.4
906033,Daubeney Ave Saxilby,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
906033,Daubeney Ave Saxilby,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
906033,Daubeney Ave Saxilby,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
906033,Daubeney Ave Saxilby,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
906033,Daubeney Ave Saxilby,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
906033,Daubeney Ave Saxilby,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
906033,Daubeney Ave Saxilby,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
906033,Daubeney Ave Saxilby,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
906033,Daubeney Ave Saxilby,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
906033,Daubeney Ave Saxilby,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,17.73
906033,Daubeney Ave Saxilby,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,15.34
906033,Daubeney Ave Saxilby,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,10.68
906033,Daubeney Ave Saxilby,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,28.5
906033,Daubeney Ave Saxilby,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,75.5
906033,Daubeney Ave Saxilby,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,64.2
906033,Daubeney Ave Saxilby,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,46.9
906033,Daubeney Ave Saxilby,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
906033,Daubeney Ave Saxilby,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
906033,Daubeney Ave Saxilby,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
906033,Daubeney Ave Saxilby,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.18
906033,Daubeney Ave Saxilby,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
906033,Daubeney Ave Saxilby,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.96
906033,Daubeney Ave Saxilby,2023-08-11 16:30:00+00:00,feeder,2.0,N Current (RMS),A,13.4
906033,Daubeney Ave Saxilby,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
906033,Daubeney Ave Saxilby,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
906033,Daubeney Ave Saxilby,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
906033,Daubeney Ave Saxilby,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
906033,Daubeney Ave Saxilby,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
906033,Daubeney Ave Saxilby,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
906033,Daubeney Ave Saxilby,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.12
906033,Daubeney Ave Saxilby,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.68
906033,Daubeney Ave Saxilby,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.62
906033,Daubeney Ave Saxilby,2023-08-11 16:30:00+00:00,feeder,1.0,N Current (RMS),A,33.0
906033,Daubeney Ave Saxilby,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,55.4
906033,Daubeney Ave Saxilby,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.2
906033,Daubeney Ave Saxilby,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.3
906033,Daubeney Ave Saxilby,2023-08-11 16:30:00+00:00,transformer,,Temperature,C,34.3
906033,Daubeney Ave Saxilby,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
906033,Daubeney Ave Saxilby,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.15
906033,Daubeney Ave Saxilby,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
906033,Daubeney Ave Saxilby,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
906033,Daubeney Ave Saxilby,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
906033,Daubeney Ave Saxilby,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
906033,Daubeney Ave Saxilby,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
906033,Daubeney Ave Saxilby,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
906033,Daubeney Ave Saxilby,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
906033,Daubeney Ave Saxilby,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,16.3
906033,Daubeney Ave Saxilby,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,15.24
906033,Daubeney Ave Saxilby,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,11.58
906033,Daubeney Ave Saxilby,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,35.3
906033,Daubeney Ave Saxilby,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,69.6
906033,Daubeney Ave Saxilby,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,64.0
906033,Daubeney Ave Saxilby,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,50.3
906033,Daubeney Ave Saxilby,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
906033,Daubeney Ave Saxilby,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
906033,Daubeney Ave Saxilby,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
906033,Daubeney Ave Saxilby,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.47
906033,Daubeney Ave Saxilby,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
906033,Daubeney Ave Saxilby,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.17
906033,Daubeney Ave Saxilby,2023-08-11 16:20:00+00:00,feeder,2.0,N Current (RMS),A,20.2
906033,Daubeney Ave Saxilby,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
906033,Daubeney Ave Saxilby,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
906033,Daubeney Ave Saxilby,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.7
906033,Daubeney Ave Saxilby,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
906033,Daubeney Ave Saxilby,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
906033,Daubeney Ave Saxilby,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
906033,Daubeney Ave Saxilby,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.26
906033,Daubeney Ave Saxilby,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.63
906033,Daubeney Ave Saxilby,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.3
906033,Daubeney Ave Saxilby,2023-08-11 16:20:00+00:00,feeder,1.0,N Current (RMS),A,24.3
906033,Daubeney Ave Saxilby,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,46.2
906033,Daubeney Ave Saxilby,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.0
906033,Daubeney Ave Saxilby,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.1
906033,Daubeney Ave Saxilby,2023-08-11 16:20:00+00:00,transformer,,Temperature,C,34.3
906033,Daubeney Ave Saxilby,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
906033,Daubeney Ave Saxilby,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.82
906033,Daubeney Ave Saxilby,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
906033,Daubeney Ave Saxilby,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
906033,Daubeney Ave Saxilby,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.35
906033,Daubeney Ave Saxilby,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.37
906033,Daubeney Ave Saxilby,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
906033,Daubeney Ave Saxilby,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
906033,Daubeney Ave Saxilby,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
906033,Daubeney Ave Saxilby,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,13.73
906033,Daubeney Ave Saxilby,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,13.53
906033,Daubeney Ave Saxilby,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,16.47
906033,Daubeney Ave Saxilby,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,31.0
906033,Daubeney Ave Saxilby,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,60.0
906033,Daubeney Ave Saxilby,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,57.2
906033,Daubeney Ave Saxilby,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,70.3
906033,Daubeney Ave Saxilby,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
906033,Daubeney Ave Saxilby,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
906033,Daubeney Ave Saxilby,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
906033,Daubeney Ave Saxilby,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.38
906033,Daubeney Ave Saxilby,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.71
906033,Daubeney Ave Saxilby,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
906033,Daubeney Ave Saxilby,2023-08-11 16:10:00+00:00,feeder,2.0,N Current (RMS),A,22.6
906033,Daubeney Ave Saxilby,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
906033,Daubeney Ave Saxilby,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
906033,Daubeney Ave Saxilby,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
906033,Daubeney Ave Saxilby,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
906033,Daubeney Ave Saxilby,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
906033,Daubeney Ave Saxilby,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
906033,Daubeney Ave Saxilby,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.73
906033,Daubeney Ave Saxilby,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.73
906033,Daubeney Ave Saxilby,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.48
906033,Daubeney Ave Saxilby,2023-08-11 16:10:00+00:00,feeder,1.0,N Current (RMS),A,27.1
906033,Daubeney Ave Saxilby,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
906033,Daubeney Ave Saxilby,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.9
906033,Daubeney Ave Saxilby,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.2
906033,Daubeney Ave Saxilby,2023-08-11 16:10:00+00:00,transformer,,Temperature,C,34.3
906033,Daubeney Ave Saxilby,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
906033,Daubeney Ave Saxilby,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
906033,Daubeney Ave Saxilby,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
906033,Daubeney Ave Saxilby,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
906033,Daubeney Ave Saxilby,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.34
906033,Daubeney Ave Saxilby,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.79
906033,Daubeney Ave Saxilby,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
906033,Daubeney Ave Saxilby,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
