Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
906033,Daubeney Ave Saxilby,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,9.11
906033,Daubeney Ave Saxilby,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,15.44
906033,Daubeney Ave Saxilby,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,9.95
906033,Daubeney Ave Saxilby,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,29.4
906033,Daubeney Ave Saxilby,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,41.8
906033,Daubeney Ave Saxilby,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,65.4
906033,Daubeney Ave Saxilby,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,44.5
906033,Daubeney Ave Saxilby,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
906033,Daubeney Ave Saxilby,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
906033,Daubeney Ave Saxilby,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
906033,Daubeney Ave Saxilby,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
906033,Daubeney Ave Saxilby,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.3
906033,Daubeney Ave Saxilby,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.61
906033,Daubeney Ave Saxilby,2023-08-11 16:00:00+00:00,feeder,2.0,N Current (RMS),A,31.0
906033,Daubeney Ave Saxilby,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
906033,Daubeney Ave Saxilby,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.1
906033,Daubeney Ave Saxilby,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
906033,Daubeney Ave Saxilby,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
906033,Daubeney Ave Saxilby,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
906033,Daubeney Ave Saxilby,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
906033,Daubeney Ave Saxilby,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.96
906033,Daubeney Ave Saxilby,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.96
906033,Daubeney Ave Saxilby,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.15
906033,Daubeney Ave Saxilby,2023-08-11 16:00:00+00:00,feeder,1.0,N Current (RMS),A,25.8
906033,Daubeney Ave Saxilby,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.3
906033,Daubeney Ave Saxilby,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.5
906033,Daubeney Ave Saxilby,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.2
906033,Daubeney Ave Saxilby,2023-08-11 16:00:00+00:00,transformer,,Temperature,C,34.3
906033,Daubeney Ave Saxilby,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
906033,Daubeney Ave Saxilby,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
906033,Daubeney Ave Saxilby,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
906033,Daubeney Ave Saxilby,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
906033,Daubeney Ave Saxilby,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
906033,Daubeney Ave Saxilby,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
906033,Daubeney Ave Saxilby,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
906033,Daubeney Ave Saxilby,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
906033,Daubeney Ave Saxilby,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
906033,Daubeney Ave Saxilby,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,8.92
906033,Daubeney Ave Saxilby,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,17.26
906033,Daubeney Ave Saxilby,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,6.54
906033,Daubeney Ave Saxilby,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,25.7
906033,Daubeney Ave Saxilby,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,41.2
906033,Daubeney Ave Saxilby,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,72.0
906033,Daubeney Ave Saxilby,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,31.4
906033,Daubeney Ave Saxilby,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
906033,Daubeney Ave Saxilby,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
906033,Daubeney Ave Saxilby,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
906033,Daubeney Ave Saxilby,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.65
906033,Daubeney Ave Saxilby,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.86
906033,Daubeney Ave Saxilby,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.25
906033,Daubeney Ave Saxilby,2023-08-11 15:50:00+00:00,feeder,2.0,N Current (RMS),A,22.3
906033,Daubeney Ave Saxilby,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
906033,Daubeney Ave Saxilby,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
906033,Daubeney Ave Saxilby,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
906033,Daubeney Ave Saxilby,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
906033,Daubeney Ave Saxilby,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
906033,Daubeney Ave Saxilby,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
906033,Daubeney Ave Saxilby,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.52
906033,Daubeney Ave Saxilby,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.31
906033,Daubeney Ave Saxilby,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.56
906033,Daubeney Ave Saxilby,2023-08-11 15:50:00+00:00,feeder,1.0,N Current (RMS),A,22.8
906033,Daubeney Ave Saxilby,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.4
906033,Daubeney Ave Saxilby,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.4
906033,Daubeney Ave Saxilby,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.2
906033,Daubeney Ave Saxilby,2023-08-11 15:50:00+00:00,transformer,,Temperature,C,34.3
906033,Daubeney Ave Saxilby,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
906033,Daubeney Ave Saxilby,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
906033,Daubeney Ave Saxilby,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
906033,Daubeney Ave Saxilby,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
906033,Daubeney Ave Saxilby,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.43
906033,Daubeney Ave Saxilby,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.35
906033,Daubeney Ave Saxilby,2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
906033,Daubeney Ave Saxilby,2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
906033,Daubeney Ave Saxilby,2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
906033,Daubeney Ave Saxilby,2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,12.17
906033,Daubeney Ave Saxilby,2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,15.17
906033,Daubeney Ave Saxilby,2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,8.81
906033,Daubeney Ave Saxilby,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,20.0
906033,Daubeney Ave Saxilby,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,52.7
906033,Daubeney Ave Saxilby,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,65.9
906033,Daubeney Ave Saxilby,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,38.9
906033,Daubeney Ave Saxilby,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
906033,Daubeney Ave Saxilby,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
906033,Daubeney Ave Saxilby,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
906033,Daubeney Ave Saxilby,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.21
906033,Daubeney Ave Saxilby,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.28
906033,Daubeney Ave Saxilby,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
906033,Daubeney Ave Saxilby,2023-08-11 15:40:00+00:00,feeder,2.0,N Current (RMS),A,16.5
906033,Daubeney Ave Saxilby,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
906033,Daubeney Ave Saxilby,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
906033,Daubeney Ave Saxilby,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
906033,Daubeney Ave Saxilby,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
906033,Daubeney Ave Saxilby,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
906033,Daubeney Ave Saxilby,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
906033,Daubeney Ave Saxilby,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.35
906033,Daubeney Ave Saxilby,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.38
906033,Daubeney Ave Saxilby,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.38
906033,Daubeney Ave Saxilby,2023-08-11 15:40:00+00:00,feeder,1.0,N Current (RMS),A,22.9
906033,Daubeney Ave Saxilby,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.2
906033,Daubeney Ave Saxilby,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.7
906033,Daubeney Ave Saxilby,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.7
906033,Daubeney Ave Saxilby,2023-08-11 15:40:00+00:00,transformer,,Temperature,C,34.3
906033,Daubeney Ave Saxilby,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
906033,Daubeney Ave Saxilby,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
906033,Daubeney Ave Saxilby,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
906033,Daubeney Ave Saxilby,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
906033,Daubeney Ave Saxilby,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
906033,Daubeney Ave Saxilby,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
906033,Daubeney Ave Saxilby,2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
906033,Daubeney Ave Saxilby,2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
906033,Daubeney Ave Saxilby,2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
906033,Daubeney Ave Saxilby,2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,13.56
906033,Daubeney Ave Saxilby,2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,12.66
906033,Daubeney Ave Saxilby,2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,8.6
906033,Daubeney Ave Saxilby,2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,20.0
906033,Daubeney Ave Saxilby,2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,58.2
906033,Daubeney Ave Saxilby,2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,54.0
906033,Daubeney Ave Saxilby,2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,39.0
906033,Daubeney Ave Saxilby,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
906033,Daubeney Ave Saxilby,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
906033,Daubeney Ave Saxilby,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
906033,Daubeney Ave Saxilby,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.44
906033,Daubeney Ave Saxilby,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
906033,Daubeney Ave Saxilby,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.78
906033,Daubeney Ave Saxilby,2023-08-11 15:30:00+00:00,feeder,2.0,N Current (RMS),A,12.6
906033,Daubeney Ave Saxilby,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
906033,Daubeney Ave Saxilby,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
906033,Daubeney Ave Saxilby,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
906033,Daubeney Ave Saxilby,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
906033,Daubeney Ave Saxilby,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
906033,Daubeney Ave Saxilby,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
906033,Daubeney Ave Saxilby,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.61
906033,Daubeney Ave Saxilby,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.56
906033,Daubeney Ave Saxilby,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.73
906033,Daubeney Ave Saxilby,2023-08-11 15:30:00+00:00,feeder,1.0,N Current (RMS),A,24.0
906033,Daubeney Ave Saxilby,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,46.1
906033,Daubeney Ave Saxilby,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.4
906033,Daubeney Ave Saxilby,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.7
906033,Daubeney Ave Saxilby,2023-08-11 15:30:00+00:00,transformer,,Temperature,C,34.3
906033,Daubeney Ave Saxilby,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
906033,Daubeney Ave Saxilby,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
906033,Daubeney Ave Saxilby,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
906033,Daubeney Ave Saxilby,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
906033,Daubeney Ave Saxilby,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
906033,Daubeney Ave Saxilby,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
906033,Daubeney Ave Saxilby,2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
906033,Daubeney Ave Saxilby,2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
906033,Daubeney Ave Saxilby,2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
906033,Daubeney Ave Saxilby,2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,16.05
906033,Daubeney Ave Saxilby,2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,12.23
906033,Daubeney Ave Saxilby,2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,10.51
906033,Daubeney Ave Saxilby,2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,16.2
906033,Daubeney Ave Saxilby,2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,68.3
906033,Daubeney Ave Saxilby,2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,53.0
906033,Daubeney Ave Saxilby,2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,46.7
906033,Daubeney Ave Saxilby,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
906033,Daubeney Ave Saxilby,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
906033,Daubeney Ave Saxilby,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
906033,Daubeney Ave Saxilby,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.9
906033,Daubeney Ave Saxilby,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
906033,Daubeney Ave Saxilby,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
906033,Daubeney Ave Saxilby,2023-08-11 15:20:00+00:00,feeder,2.0,N Current (RMS),A,18.0
906033,Daubeney Ave Saxilby,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
906033,Daubeney Ave Saxilby,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
906033,Daubeney Ave Saxilby,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
906033,Daubeney Ave Saxilby,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
906033,Daubeney Ave Saxilby,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
906033,Daubeney Ave Saxilby,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
906033,Daubeney Ave Saxilby,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.45
906033,Daubeney Ave Saxilby,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.17
906033,Daubeney Ave Saxilby,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.51
906033,Daubeney Ave Saxilby,2023-08-11 15:20:00+00:00,feeder,1.0,N Current (RMS),A,20.6
906033,Daubeney Ave Saxilby,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.4
906033,Daubeney Ave Saxilby,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.7
906033,Daubeney Ave Saxilby,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
906033,Daubeney Ave Saxilby,2023-08-11 15:20:00+00:00,transformer,,Temperature,C,34.3
906033,Daubeney Ave Saxilby,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
906033,Daubeney Ave Saxilby,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
906033,Daubeney Ave Saxilby,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.31
906033,Daubeney Ave Saxilby,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
906033,Daubeney Ave Saxilby,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
906033,Daubeney Ave Saxilby,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.49
906033,Daubeney Ave Saxilby,2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
906033,Daubeney Ave Saxilby,2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
906033,Daubeney Ave Saxilby,2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
906033,Daubeney Ave Saxilby,2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,11.35
906033,Daubeney Ave Saxilby,2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,11.51
906033,Daubeney Ave Saxilby,2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,7.32
906033,Daubeney Ave Saxilby,2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,18.6
906033,Daubeney Ave Saxilby,2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,50.7
906033,Daubeney Ave Saxilby,2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,49.7
906033,Daubeney Ave Saxilby,2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,33.1
906033,Daubeney Ave Saxilby,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
906033,Daubeney Ave Saxilby,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
906033,Daubeney Ave Saxilby,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
906033,Daubeney Ave Saxilby,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.11
906033,Daubeney Ave Saxilby,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
906033,Daubeney Ave Saxilby,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.44
906033,Daubeney Ave Saxilby,2023-08-11 15:10:00+00:00,feeder,2.0,N Current (RMS),A,18.2
906033,Daubeney Ave Saxilby,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
906033,Daubeney Ave Saxilby,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
906033,Daubeney Ave Saxilby,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
906033,Daubeney Ave Saxilby,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
906033,Daubeney Ave Saxilby,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
906033,Daubeney Ave Saxilby,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
906033,Daubeney Ave Saxilby,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.11
906033,Daubeney Ave Saxilby,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.68
906033,Daubeney Ave Saxilby,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.81
906033,Daubeney Ave Saxilby,2023-08-11 15:10:00+00:00,feeder,1.0,N Current (RMS),A,20.7
906033,Daubeney Ave Saxilby,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.4
906033,Daubeney Ave Saxilby,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.3
906033,Daubeney Ave Saxilby,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.5
906033,Daubeney Ave Saxilby,2023-08-11 15:10:00+00:00,transformer,,Temperature,C,34.3
906033,Daubeney Ave Saxilby,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
906033,Daubeney Ave Saxilby,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.87
906033,Daubeney Ave Saxilby,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.31
906033,Daubeney Ave Saxilby,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
906033,Daubeney Ave Saxilby,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
906033,Daubeney Ave Saxilby,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
906033,Daubeney Ave Saxilby,2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
906033,Daubeney Ave Saxilby,2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
906033,Daubeney Ave Saxilby,2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
906033,Daubeney Ave Saxilby,2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,11.22
906033,Daubeney Ave Saxilby,2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,10.71
906033,Daubeney Ave Saxilby,2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,8.26
906033,Daubeney Ave Saxilby,2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,22.4
906033,Daubeney Ave Saxilby,2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,50.1
906033,Daubeney Ave Saxilby,2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,46.2
906033,Daubeney Ave Saxilby,2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,38.5
906033,Daubeney Ave Saxilby,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
906033,Daubeney Ave Saxilby,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
906033,Daubeney Ave Saxilby,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
906033,Daubeney Ave Saxilby,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.51
906033,Daubeney Ave Saxilby,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
906033,Daubeney Ave Saxilby,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
906033,Daubeney Ave Saxilby,2023-08-11 15:00:00+00:00,feeder,2.0,N Current (RMS),A,15.0
906033,Daubeney Ave Saxilby,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
906033,Daubeney Ave Saxilby,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
906033,Daubeney Ave Saxilby,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
906033,Daubeney Ave Saxilby,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
906033,Daubeney Ave Saxilby,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
906033,Daubeney Ave Saxilby,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
906033,Daubeney Ave Saxilby,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.28
906033,Daubeney Ave Saxilby,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.08
906033,Daubeney Ave Saxilby,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.93
906033,Daubeney Ave Saxilby,2023-08-11 15:00:00+00:00,feeder,1.0,N Current (RMS),A,23.8
906033,Daubeney Ave Saxilby,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.8
906033,Daubeney Ave Saxilby,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
906033,Daubeney Ave Saxilby,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.2
906033,Daubeney Ave Saxilby,2023-08-11 15:00:00+00:00,transformer,,Temperature,C,34.3
906033,Daubeney Ave Saxilby,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
906033,Daubeney Ave Saxilby,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.71
906033,Daubeney Ave Saxilby,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
906033,Daubeney Ave Saxilby,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
906033,Daubeney Ave Saxilby,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
906033,Daubeney Ave Saxilby,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
906033,Daubeney Ave Saxilby,2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
906033,Daubeney Ave Saxilby,2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
906033,Daubeney Ave Saxilby,2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
906033,Daubeney Ave Saxilby,2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,11.79
906033,Daubeney Ave Saxilby,2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,10.69
906033,Daubeney Ave Saxilby,2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,7.74
906033,Daubeney Ave Saxilby,2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,22.2
906033,Daubeney Ave Saxilby,2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,52.1
906033,Daubeney Ave Saxilby,2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,45.7
906033,Daubeney Ave Saxilby,2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,34.8
906033,Daubeney Ave Saxilby,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
906033,Daubeney Ave Saxilby,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
906033,Daubeney Ave Saxilby,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
906033,Daubeney Ave Saxilby,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.42
906033,Daubeney Ave Saxilby,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.73
906033,Daubeney Ave Saxilby,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.07
906033,Daubeney Ave Saxilby,2023-08-11 14:50:00+00:00,feeder,2.0,N Current (RMS),A,15.1
906033,Daubeney Ave Saxilby,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
906033,Daubeney Ave Saxilby,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
906033,Daubeney Ave Saxilby,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
906033,Daubeney Ave Saxilby,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
906033,Daubeney Ave Saxilby,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
906033,Daubeney Ave Saxilby,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
906033,Daubeney Ave Saxilby,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.59
906033,Daubeney Ave Saxilby,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.42
906033,Daubeney Ave Saxilby,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.17
906033,Daubeney Ave Saxilby,2023-08-11 14:50:00+00:00,feeder,1.0,N Current (RMS),A,27.5
906033,Daubeney Ave Saxilby,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.4
906033,Daubeney Ave Saxilby,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.6
906033,Daubeney Ave Saxilby,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
906033,Daubeney Ave Saxilby,2023-08-11 14:50:00+00:00,transformer,,Temperature,C,34.3
906033,Daubeney Ave Saxilby,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
906033,Daubeney Ave Saxilby,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
906033,Daubeney Ave Saxilby,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.31
906033,Daubeney Ave Saxilby,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
906033,Daubeney Ave Saxilby,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
906033,Daubeney Ave Saxilby,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
906033,Daubeney Ave Saxilby,2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
906033,Daubeney Ave Saxilby,2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
906033,Daubeney Ave Saxilby,2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
906033,Daubeney Ave Saxilby,2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,13.01
906033,Daubeney Ave Saxilby,2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,12.15
906033,Daubeney Ave Saxilby,2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,6.24
906033,Daubeney Ave Saxilby,2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,18.9
906033,Daubeney Ave Saxilby,2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,56.4
906033,Daubeney Ave Saxilby,2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,52.9
906033,Daubeney Ave Saxilby,2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,30.2
906033,Daubeney Ave Saxilby,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
906033,Daubeney Ave Saxilby,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
906033,Daubeney Ave Saxilby,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
906033,Daubeney Ave Saxilby,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.83
906033,Daubeney Ave Saxilby,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.26
906033,Daubeney Ave Saxilby,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
906033,Daubeney Ave Saxilby,2023-08-11 14:40:00+00:00,feeder,2.0,N Current (RMS),A,22.8
906033,Daubeney Ave Saxilby,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
906033,Daubeney Ave Saxilby,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
906033,Daubeney Ave Saxilby,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
906033,Daubeney Ave Saxilby,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
906033,Daubeney Ave Saxilby,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
906033,Daubeney Ave Saxilby,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
906033,Daubeney Ave Saxilby,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.78
906033,Daubeney Ave Saxilby,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.95
906033,Daubeney Ave Saxilby,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.04
906033,Daubeney Ave Saxilby,2023-08-11 14:40:00+00:00,feeder,1.0,N Current (RMS),A,21.5
906033,Daubeney Ave Saxilby,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.6
906033,Daubeney Ave Saxilby,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
906033,Daubeney Ave Saxilby,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.9
906033,Daubeney Ave Saxilby,2023-08-11 14:40:00+00:00,transformer,,Temperature,C,34.2
906033,Daubeney Ave Saxilby,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
906033,Daubeney Ave Saxilby,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
906033,Daubeney Ave Saxilby,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
906033,Daubeney Ave Saxilby,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
906033,Daubeney Ave Saxilby,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.21
906033,Daubeney Ave Saxilby,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
906033,Daubeney Ave Saxilby,2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
906033,Daubeney Ave Saxilby,2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
906033,Daubeney Ave Saxilby,2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
906033,Daubeney Ave Saxilby,2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,13.61
906033,Daubeney Ave Saxilby,2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,10.21
906033,Daubeney Ave Saxilby,2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,7.85
906033,Daubeney Ave Saxilby,2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,24.4
906033,Daubeney Ave Saxilby,2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,61.8
906033,Daubeney Ave Saxilby,2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,44.5
906033,Daubeney Ave Saxilby,2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,36.1
906033,Daubeney Ave Saxilby,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
906033,Daubeney Ave Saxilby,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
906033,Daubeney Ave Saxilby,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
906033,Daubeney Ave Saxilby,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.78
906033,Daubeney Ave Saxilby,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
906033,Daubeney Ave Saxilby,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.63
906033,Daubeney Ave Saxilby,2023-08-11 14:30:00+00:00,feeder,2.0,N Current (RMS),A,12.2
906033,Daubeney Ave Saxilby,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
906033,Daubeney Ave Saxilby,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
906033,Daubeney Ave Saxilby,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
906033,Daubeney Ave Saxilby,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
906033,Daubeney Ave Saxilby,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
906033,Daubeney Ave Saxilby,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
906033,Daubeney Ave Saxilby,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.09
906033,Daubeney Ave Saxilby,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.78
906033,Daubeney Ave Saxilby,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.45
906033,Daubeney Ave Saxilby,2023-08-11 14:30:00+00:00,feeder,1.0,N Current (RMS),A,22.5
906033,Daubeney Ave Saxilby,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.6
906033,Daubeney Ave Saxilby,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.7
906033,Daubeney Ave Saxilby,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.3
906033,Daubeney Ave Saxilby,2023-08-11 14:30:00+00:00,transformer,,Temperature,C,34.2
906033,Daubeney Ave Saxilby,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
906033,Daubeney Ave Saxilby,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
906033,Daubeney Ave Saxilby,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.89
906033,Daubeney Ave Saxilby,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
906033,Daubeney Ave Saxilby,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
906033,Daubeney Ave Saxilby,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
906033,Daubeney Ave Saxilby,2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
906033,Daubeney Ave Saxilby,2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
906033,Daubeney Ave Saxilby,2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
906033,Daubeney Ave Saxilby,2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,12.87
906033,Daubeney Ave Saxilby,2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,12.24
906033,Daubeney Ave Saxilby,2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,10.08
906033,Daubeney Ave Saxilby,2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,17.7
906033,Daubeney Ave Saxilby,2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,56.8
906033,Daubeney Ave Saxilby,2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,52.4
906033,Daubeney Ave Saxilby,2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,43.7
906033,Daubeney Ave Saxilby,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
906033,Daubeney Ave Saxilby,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
906033,Daubeney Ave Saxilby,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
906033,Daubeney Ave Saxilby,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.01
906033,Daubeney Ave Saxilby,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
906033,Daubeney Ave Saxilby,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.21
906033,Daubeney Ave Saxilby,2023-08-11 14:20:00+00:00,feeder,2.0,N Current (RMS),A,24.4
906033,Daubeney Ave Saxilby,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
906033,Daubeney Ave Saxilby,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
906033,Daubeney Ave Saxilby,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
906033,Daubeney Ave Saxilby,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
906033,Daubeney Ave Saxilby,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
906033,Daubeney Ave Saxilby,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
906033,Daubeney Ave Saxilby,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.67
906033,Daubeney Ave Saxilby,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.39
906033,Daubeney Ave Saxilby,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.14
906033,Daubeney Ave Saxilby,2023-08-11 14:20:00+00:00,feeder,1.0,N Current (RMS),A,17.7
906033,Daubeney Ave Saxilby,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
906033,Daubeney Ave Saxilby,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
906033,Daubeney Ave Saxilby,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.9
906033,Daubeney Ave Saxilby,2023-08-11 14:20:00+00:00,transformer,,Temperature,C,34.2
906033,Daubeney Ave Saxilby,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
906033,Daubeney Ave Saxilby,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
906033,Daubeney Ave Saxilby,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.91
906033,Daubeney Ave Saxilby,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
906033,Daubeney Ave Saxilby,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.05
906033,Daubeney Ave Saxilby,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
906033,Daubeney Ave Saxilby,2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
906033,Daubeney Ave Saxilby,2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
906033,Daubeney Ave Saxilby,2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
906033,Daubeney Ave Saxilby,2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,9.68
906033,Daubeney Ave Saxilby,2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,7.23
906033,Daubeney Ave Saxilby,2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,6.35
906033,Daubeney Ave Saxilby,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,28.4
906033,Daubeney Ave Saxilby,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,44.8
906033,Daubeney Ave Saxilby,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,33.0
906033,Daubeney Ave Saxilby,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,31.3
906033,Daubeney Ave Saxilby,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
906033,Daubeney Ave Saxilby,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
906033,Daubeney Ave Saxilby,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
906033,Daubeney Ave Saxilby,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.18
906033,Daubeney Ave Saxilby,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.02
906033,Daubeney Ave Saxilby,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.82
906033,Daubeney Ave Saxilby,2023-08-11 14:10:00+00:00,feeder,2.0,N Current (RMS),A,22.9
906033,Daubeney Ave Saxilby,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
906033,Daubeney Ave Saxilby,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
906033,Daubeney Ave Saxilby,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
906033,Daubeney Ave Saxilby,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
906033,Daubeney Ave Saxilby,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
906033,Daubeney Ave Saxilby,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
906033,Daubeney Ave Saxilby,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.99
906033,Daubeney Ave Saxilby,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.03
906033,Daubeney Ave Saxilby,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.19
906033,Daubeney Ave Saxilby,2023-08-11 14:10:00+00:00,feeder,1.0,N Current (RMS),A,22.8
906033,Daubeney Ave Saxilby,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.2
906033,Daubeney Ave Saxilby,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
906033,Daubeney Ave Saxilby,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
906033,Daubeney Ave Saxilby,2023-08-11 14:10:00+00:00,transformer,,Temperature,C,34.1
906033,Daubeney Ave Saxilby,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
906033,Daubeney Ave Saxilby,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
906033,Daubeney Ave Saxilby,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
906033,Daubeney Ave Saxilby,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
906033,Daubeney Ave Saxilby,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.35
906033,Daubeney Ave Saxilby,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
906033,Daubeney Ave Saxilby,2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
906033,Daubeney Ave Saxilby,2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
906033,Daubeney Ave Saxilby,2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
906033,Daubeney Ave Saxilby,2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,10.16
906033,Daubeney Ave Saxilby,2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,9.05
906033,Daubeney Ave Saxilby,2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,5.37
906033,Daubeney Ave Saxilby,2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,27.7
906033,Daubeney Ave Saxilby,2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,49.2
906033,Daubeney Ave Saxilby,2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,39.9
906033,Daubeney Ave Saxilby,2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,27.0
906033,Daubeney Ave Saxilby,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
906033,Daubeney Ave Saxilby,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
906033,Daubeney Ave Saxilby,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
906033,Daubeney Ave Saxilby,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.85
906033,Daubeney Ave Saxilby,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.57
906033,Daubeney Ave Saxilby,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.64
906033,Daubeney Ave Saxilby,2023-08-11 14:00:00+00:00,feeder,2.0,N Current (RMS),A,23.8
906033,Daubeney Ave Saxilby,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
906033,Daubeney Ave Saxilby,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
906033,Daubeney Ave Saxilby,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
906033,Daubeney Ave Saxilby,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
906033,Daubeney Ave Saxilby,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
906033,Daubeney Ave Saxilby,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
906033,Daubeney Ave Saxilby,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.34
906033,Daubeney Ave Saxilby,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.07
906033,Daubeney Ave Saxilby,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.78
906033,Daubeney Ave Saxilby,2023-08-11 14:00:00+00:00,feeder,1.0,N Current (RMS),A,21.6
906033,Daubeney Ave Saxilby,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.9
906033,Daubeney Ave Saxilby,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
906033,Daubeney Ave Saxilby,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
906033,Daubeney Ave Saxilby,2023-08-11 14:00:00+00:00,transformer,,Temperature,C,34.1
906033,Daubeney Ave Saxilby,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
906033,Daubeney Ave Saxilby,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
906033,Daubeney Ave Saxilby,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
906033,Daubeney Ave Saxilby,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
906033,Daubeney Ave Saxilby,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
906033,Daubeney Ave Saxilby,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
906033,Daubeney Ave Saxilby,2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
906033,Daubeney Ave Saxilby,2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
906033,Daubeney Ave Saxilby,2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
906033,Daubeney Ave Saxilby,2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,9.19
906033,Daubeney Ave Saxilby,2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,9.64
906033,Daubeney Ave Saxilby,2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,4.14
906033,Daubeney Ave Saxilby,2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,21.7
906033,Daubeney Ave Saxilby,2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,43.2
906033,Daubeney Ave Saxilby,2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,42.9
906033,Daubeney Ave Saxilby,2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,23.9
906033,Daubeney Ave Saxilby,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
906033,Daubeney Ave Saxilby,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
906033,Daubeney Ave Saxilby,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
906033,Daubeney Ave Saxilby,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.58
906033,Daubeney Ave Saxilby,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.1
906033,Daubeney Ave Saxilby,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.04
906033,Daubeney Ave Saxilby,2023-08-11 13:50:00+00:00,feeder,2.0,N Current (RMS),A,14.7
906033,Daubeney Ave Saxilby,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
906033,Daubeney Ave Saxilby,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
906033,Daubeney Ave Saxilby,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
906033,Daubeney Ave Saxilby,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
906033,Daubeney Ave Saxilby,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
906033,Daubeney Ave Saxilby,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
906033,Daubeney Ave Saxilby,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.21
906033,Daubeney Ave Saxilby,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.26
906033,Daubeney Ave Saxilby,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.28
906033,Daubeney Ave Saxilby,2023-08-11 13:50:00+00:00,feeder,1.0,N Current (RMS),A,29.8
906033,Daubeney Ave Saxilby,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
906033,Daubeney Ave Saxilby,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.8
906033,Daubeney Ave Saxilby,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
906033,Daubeney Ave Saxilby,2023-08-11 13:50:00+00:00,transformer,,Temperature,C,34.1
906033,Daubeney Ave Saxilby,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
906033,Daubeney Ave Saxilby,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
906033,Daubeney Ave Saxilby,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
906033,Daubeney Ave Saxilby,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
906033,Daubeney Ave Saxilby,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.27
906033,Daubeney Ave Saxilby,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
906033,Daubeney Ave Saxilby,2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
906033,Daubeney Ave Saxilby,2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
906033,Daubeney Ave Saxilby,2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
906033,Daubeney Ave Saxilby,2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,2.79
906033,Daubeney Ave Saxilby,2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,10.36
906033,Daubeney Ave Saxilby,2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,6.32
906033,Daubeney Ave Saxilby,2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,29.9
906033,Daubeney Ave Saxilby,2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,23.2
906033,Daubeney Ave Saxilby,2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,44.6
906033,Daubeney Ave Saxilby,2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,31.4
906033,Daubeney Ave Saxilby,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
906033,Daubeney Ave Saxilby,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
906033,Daubeney Ave Saxilby,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
906033,Daubeney Ave Saxilby,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.6
906033,Daubeney Ave Saxilby,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
906033,Daubeney Ave Saxilby,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.02
906033,Daubeney Ave Saxilby,2023-08-11 13:40:00+00:00,feeder,2.0,N Current (RMS),A,21.5
906033,Daubeney Ave Saxilby,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
