Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
906033,Daubeney Ave Saxilby,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
906033,Daubeney Ave Saxilby,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
906033,Daubeney Ave Saxilby,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
906033,Daubeney Ave Saxilby,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
906033,Daubeney Ave Saxilby,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.54
906033,Daubeney Ave Saxilby,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.75
906033,Daubeney Ave Saxilby,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.78
906033,Daubeney Ave Saxilby,2023-08-11 13:40:00+00:00,feeder,1.0,N Current (RMS),A,29.4
906033,Daubeney Ave Saxilby,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
906033,Daubeney Ave Saxilby,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
906033,Daubeney Ave Saxilby,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
906033,Daubeney Ave Saxilby,2023-08-11 13:40:00+00:00,transformer,,Temperature,C,34.1
906033,Daubeney Ave Saxilby,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.03
906033,Daubeney Ave Saxilby,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
906033,Daubeney Ave Saxilby,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
906033,Daubeney Ave Saxilby,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
906033,Daubeney Ave Saxilby,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.12
906033,Daubeney Ave Saxilby,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
906033,Daubeney Ave Saxilby,2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
906033,Daubeney Ave Saxilby,2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
906033,Daubeney Ave Saxilby,2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
906033,Daubeney Ave Saxilby,2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,2.06
906033,Daubeney Ave Saxilby,2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,8.54
906033,Daubeney Ave Saxilby,2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,5.76
906033,Daubeney Ave Saxilby,2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,39.3
906033,Daubeney Ave Saxilby,2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,21.2
906033,Daubeney Ave Saxilby,2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,36.9
906033,Daubeney Ave Saxilby,2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,29.6
906033,Daubeney Ave Saxilby,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
906033,Daubeney Ave Saxilby,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
906033,Daubeney Ave Saxilby,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
906033,Daubeney Ave Saxilby,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.11
906033,Daubeney Ave Saxilby,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.6
906033,Daubeney Ave Saxilby,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.5
906033,Daubeney Ave Saxilby,2023-08-11 13:30:00+00:00,feeder,2.0,N Current (RMS),A,22.6
906033,Daubeney Ave Saxilby,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
906033,Daubeney Ave Saxilby,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
906033,Daubeney Ave Saxilby,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
906033,Daubeney Ave Saxilby,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
906033,Daubeney Ave Saxilby,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
906033,Daubeney Ave Saxilby,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
906033,Daubeney Ave Saxilby,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.59
906033,Daubeney Ave Saxilby,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.35
906033,Daubeney Ave Saxilby,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.26
906033,Daubeney Ave Saxilby,2023-08-11 13:30:00+00:00,feeder,1.0,N Current (RMS),A,29.8
906033,Daubeney Ave Saxilby,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
906033,Daubeney Ave Saxilby,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
906033,Daubeney Ave Saxilby,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.7
906033,Daubeney Ave Saxilby,2023-08-11 13:30:00+00:00,transformer,,Temperature,C,34.1
906033,Daubeney Ave Saxilby,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
906033,Daubeney Ave Saxilby,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
906033,Daubeney Ave Saxilby,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
906033,Daubeney Ave Saxilby,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
906033,Daubeney Ave Saxilby,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.23
906033,Daubeney Ave Saxilby,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
906033,Daubeney Ave Saxilby,2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
906033,Daubeney Ave Saxilby,2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
906033,Daubeney Ave Saxilby,2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
906033,Daubeney Ave Saxilby,2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,4.7
906033,Daubeney Ave Saxilby,2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,7.94
906033,Daubeney Ave Saxilby,2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,7.76
906033,Daubeney Ave Saxilby,2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,45.0
906033,Daubeney Ave Saxilby,2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,30.2
906033,Daubeney Ave Saxilby,2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,35.1
906033,Daubeney Ave Saxilby,2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,37.3
906033,Daubeney Ave Saxilby,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
906033,Daubeney Ave Saxilby,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
906033,Daubeney Ave Saxilby,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
906033,Daubeney Ave Saxilby,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.39
906033,Daubeney Ave Saxilby,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.27
906033,Daubeney Ave Saxilby,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.92
906033,Daubeney Ave Saxilby,2023-08-11 13:20:00+00:00,feeder,2.0,N Current (RMS),A,24.3
906033,Daubeney Ave Saxilby,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
906033,Daubeney Ave Saxilby,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
906033,Daubeney Ave Saxilby,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
906033,Daubeney Ave Saxilby,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
906033,Daubeney Ave Saxilby,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
906033,Daubeney Ave Saxilby,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
906033,Daubeney Ave Saxilby,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.24
906033,Daubeney Ave Saxilby,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.48
906033,Daubeney Ave Saxilby,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.47
906033,Daubeney Ave Saxilby,2023-08-11 13:20:00+00:00,feeder,1.0,N Current (RMS),A,30.5
906033,Daubeney Ave Saxilby,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
906033,Daubeney Ave Saxilby,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
906033,Daubeney Ave Saxilby,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.7
906033,Daubeney Ave Saxilby,2023-08-11 13:20:00+00:00,transformer,,Temperature,C,34.1
906033,Daubeney Ave Saxilby,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
906033,Daubeney Ave Saxilby,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
906033,Daubeney Ave Saxilby,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
906033,Daubeney Ave Saxilby,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
906033,Daubeney Ave Saxilby,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.25
906033,Daubeney Ave Saxilby,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
906033,Daubeney Ave Saxilby,2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
906033,Daubeney Ave Saxilby,2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
906033,Daubeney Ave Saxilby,2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
906033,Daubeney Ave Saxilby,2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,1.15
906033,Daubeney Ave Saxilby,2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,8.75
906033,Daubeney Ave Saxilby,2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,5.54
906033,Daubeney Ave Saxilby,2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,42.0
906033,Daubeney Ave Saxilby,2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,19.6
906033,Daubeney Ave Saxilby,2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,39.4
906033,Daubeney Ave Saxilby,2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,30.3
906033,Daubeney Ave Saxilby,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
906033,Daubeney Ave Saxilby,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
906033,Daubeney Ave Saxilby,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
906033,Daubeney Ave Saxilby,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.2
906033,Daubeney Ave Saxilby,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.52
906033,Daubeney Ave Saxilby,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.94
906033,Daubeney Ave Saxilby,2023-08-11 13:10:00+00:00,feeder,2.0,N Current (RMS),A,23.0
906033,Daubeney Ave Saxilby,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
906033,Daubeney Ave Saxilby,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
906033,Daubeney Ave Saxilby,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
906033,Daubeney Ave Saxilby,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
906033,Daubeney Ave Saxilby,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
906033,Daubeney Ave Saxilby,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
906033,Daubeney Ave Saxilby,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.36
906033,Daubeney Ave Saxilby,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.85
906033,Daubeney Ave Saxilby,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.91
906033,Daubeney Ave Saxilby,2023-08-11 13:10:00+00:00,feeder,1.0,N Current (RMS),A,31.2
906033,Daubeney Ave Saxilby,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
906033,Daubeney Ave Saxilby,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
906033,Daubeney Ave Saxilby,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.2
906033,Daubeney Ave Saxilby,2023-08-11 13:10:00+00:00,transformer,,Temperature,C,34.1
906033,Daubeney Ave Saxilby,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
906033,Daubeney Ave Saxilby,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.63
906033,Daubeney Ave Saxilby,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
906033,Daubeney Ave Saxilby,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
906033,Daubeney Ave Saxilby,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
906033,Daubeney Ave Saxilby,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
906033,Daubeney Ave Saxilby,2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
906033,Daubeney Ave Saxilby,2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
906033,Daubeney Ave Saxilby,2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
906033,Daubeney Ave Saxilby,2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,0.84
906033,Daubeney Ave Saxilby,2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,8.37
906033,Daubeney Ave Saxilby,2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,4.97
906033,Daubeney Ave Saxilby,2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,39.7
906033,Daubeney Ave Saxilby,2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,19.3
906033,Daubeney Ave Saxilby,2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,38.4
906033,Daubeney Ave Saxilby,2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,27.2
906033,Daubeney Ave Saxilby,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
906033,Daubeney Ave Saxilby,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
906033,Daubeney Ave Saxilby,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
906033,Daubeney Ave Saxilby,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
906033,Daubeney Ave Saxilby,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.46
906033,Daubeney Ave Saxilby,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.64
906033,Daubeney Ave Saxilby,2023-08-11 13:00:00+00:00,feeder,2.0,N Current (RMS),A,16.9
906033,Daubeney Ave Saxilby,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
906033,Daubeney Ave Saxilby,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
906033,Daubeney Ave Saxilby,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
906033,Daubeney Ave Saxilby,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
906033,Daubeney Ave Saxilby,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
906033,Daubeney Ave Saxilby,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
906033,Daubeney Ave Saxilby,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.79
906033,Daubeney Ave Saxilby,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.2
906033,Daubeney Ave Saxilby,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.02
906033,Daubeney Ave Saxilby,2023-08-11 13:00:00+00:00,feeder,1.0,N Current (RMS),A,32.3
906033,Daubeney Ave Saxilby,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
906033,Daubeney Ave Saxilby,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
906033,Daubeney Ave Saxilby,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.9
906033,Daubeney Ave Saxilby,2023-08-11 13:00:00+00:00,transformer,,Temperature,C,34.0
906033,Daubeney Ave Saxilby,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
906033,Daubeney Ave Saxilby,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
906033,Daubeney Ave Saxilby,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
906033,Daubeney Ave Saxilby,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
906033,Daubeney Ave Saxilby,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.26
906033,Daubeney Ave Saxilby,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
906033,Daubeney Ave Saxilby,2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
906033,Daubeney Ave Saxilby,2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
906033,Daubeney Ave Saxilby,2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
906033,Daubeney Ave Saxilby,2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,2.0
906033,Daubeney Ave Saxilby,2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,9.65
906033,Daubeney Ave Saxilby,2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,6.37
906033,Daubeney Ave Saxilby,2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,34.9
906033,Daubeney Ave Saxilby,2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,18.9
906033,Daubeney Ave Saxilby,2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,42.5
906033,Daubeney Ave Saxilby,2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,30.9
906033,Daubeney Ave Saxilby,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
906033,Daubeney Ave Saxilby,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
906033,Daubeney Ave Saxilby,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
906033,Daubeney Ave Saxilby,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.04
906033,Daubeney Ave Saxilby,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
906033,Daubeney Ave Saxilby,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.29
906033,Daubeney Ave Saxilby,2023-08-11 12:50:00+00:00,feeder,2.0,N Current (RMS),A,24.7
906033,Daubeney Ave Saxilby,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
906033,Daubeney Ave Saxilby,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
906033,Daubeney Ave Saxilby,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
906033,Daubeney Ave Saxilby,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
906033,Daubeney Ave Saxilby,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
906033,Daubeney Ave Saxilby,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
906033,Daubeney Ave Saxilby,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.6
906033,Daubeney Ave Saxilby,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.55
906033,Daubeney Ave Saxilby,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.47
906033,Daubeney Ave Saxilby,2023-08-11 12:50:00+00:00,feeder,1.0,N Current (RMS),A,29.8
906033,Daubeney Ave Saxilby,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
906033,Daubeney Ave Saxilby,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
906033,Daubeney Ave Saxilby,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.4
906033,Daubeney Ave Saxilby,2023-08-11 12:50:00+00:00,transformer,,Temperature,C,34.0
906033,Daubeney Ave Saxilby,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
906033,Daubeney Ave Saxilby,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
906033,Daubeney Ave Saxilby,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
906033,Daubeney Ave Saxilby,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
906033,Daubeney Ave Saxilby,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
906033,Daubeney Ave Saxilby,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
906033,Daubeney Ave Saxilby,2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
906033,Daubeney Ave Saxilby,2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
906033,Daubeney Ave Saxilby,2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
906033,Daubeney Ave Saxilby,2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,4.64
906033,Daubeney Ave Saxilby,2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,10.3
906033,Daubeney Ave Saxilby,2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,6.18
906033,Daubeney Ave Saxilby,2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,42.0
906033,Daubeney Ave Saxilby,2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,25.7
906033,Daubeney Ave Saxilby,2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,46.0
906033,Daubeney Ave Saxilby,2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,30.8
906033,Daubeney Ave Saxilby,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
906033,Daubeney Ave Saxilby,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
906033,Daubeney Ave Saxilby,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
906033,Daubeney Ave Saxilby,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
906033,Daubeney Ave Saxilby,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.67
906033,Daubeney Ave Saxilby,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.28
906033,Daubeney Ave Saxilby,2023-08-11 12:40:00+00:00,feeder,2.0,N Current (RMS),A,16.7
906033,Daubeney Ave Saxilby,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
906033,Daubeney Ave Saxilby,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
906033,Daubeney Ave Saxilby,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
906033,Daubeney Ave Saxilby,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
906033,Daubeney Ave Saxilby,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
906033,Daubeney Ave Saxilby,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
906033,Daubeney Ave Saxilby,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.18
906033,Daubeney Ave Saxilby,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.3
906033,Daubeney Ave Saxilby,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.64
906033,Daubeney Ave Saxilby,2023-08-11 12:40:00+00:00,feeder,1.0,N Current (RMS),A,28.9
906033,Daubeney Ave Saxilby,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
906033,Daubeney Ave Saxilby,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.2
906033,Daubeney Ave Saxilby,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.5
906033,Daubeney Ave Saxilby,2023-08-11 12:40:00+00:00,transformer,,Temperature,C,34.0
906033,Daubeney Ave Saxilby,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
906033,Daubeney Ave Saxilby,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
906033,Daubeney Ave Saxilby,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
906033,Daubeney Ave Saxilby,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
906033,Daubeney Ave Saxilby,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.25
906033,Daubeney Ave Saxilby,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.87
906033,Daubeney Ave Saxilby,2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
906033,Daubeney Ave Saxilby,2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
906033,Daubeney Ave Saxilby,2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
906033,Daubeney Ave Saxilby,2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,8.77
906033,Daubeney Ave Saxilby,2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,13.97
906033,Daubeney Ave Saxilby,2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,8.93
906033,Daubeney Ave Saxilby,2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,30.8
906033,Daubeney Ave Saxilby,2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,41.2
906033,Daubeney Ave Saxilby,2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,59.4
906033,Daubeney Ave Saxilby,2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,41.9
906033,Daubeney Ave Saxilby,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
906033,Daubeney Ave Saxilby,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
906033,Daubeney Ave Saxilby,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
906033,Daubeney Ave Saxilby,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
906033,Daubeney Ave Saxilby,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.37
906033,Daubeney Ave Saxilby,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
906033,Daubeney Ave Saxilby,2023-08-11 12:30:00+00:00,feeder,2.0,N Current (RMS),A,11.3
906033,Daubeney Ave Saxilby,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
906033,Daubeney Ave Saxilby,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
906033,Daubeney Ave Saxilby,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
906033,Daubeney Ave Saxilby,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
906033,Daubeney Ave Saxilby,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
906033,Daubeney Ave Saxilby,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
906033,Daubeney Ave Saxilby,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.55
906033,Daubeney Ave Saxilby,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.23
906033,Daubeney Ave Saxilby,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.76
906033,Daubeney Ave Saxilby,2023-08-11 12:30:00+00:00,feeder,1.0,N Current (RMS),A,37.1
906033,Daubeney Ave Saxilby,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
906033,Daubeney Ave Saxilby,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,51.1
906033,Daubeney Ave Saxilby,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
906033,Daubeney Ave Saxilby,2023-08-11 12:30:00+00:00,transformer,,Temperature,C,33.9
906033,Daubeney Ave Saxilby,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
906033,Daubeney Ave Saxilby,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.49
906033,Daubeney Ave Saxilby,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
906033,Daubeney Ave Saxilby,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
906033,Daubeney Ave Saxilby,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.25
906033,Daubeney Ave Saxilby,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
906033,Daubeney Ave Saxilby,2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
906033,Daubeney Ave Saxilby,2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
906033,Daubeney Ave Saxilby,2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
906033,Daubeney Ave Saxilby,2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,4.49
906033,Daubeney Ave Saxilby,2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,14.6
906033,Daubeney Ave Saxilby,2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,6.7
906033,Daubeney Ave Saxilby,2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,34.5
906033,Daubeney Ave Saxilby,2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,26.9
906033,Daubeney Ave Saxilby,2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,61.3
906033,Daubeney Ave Saxilby,2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,32.4
906033,Daubeney Ave Saxilby,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
906033,Daubeney Ave Saxilby,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
906033,Daubeney Ave Saxilby,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
906033,Daubeney Ave Saxilby,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
906033,Daubeney Ave Saxilby,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.6
906033,Daubeney Ave Saxilby,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.31
906033,Daubeney Ave Saxilby,2023-08-11 12:20:00+00:00,feeder,2.0,N Current (RMS),A,15.9
906033,Daubeney Ave Saxilby,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
906033,Daubeney Ave Saxilby,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
906033,Daubeney Ave Saxilby,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
906033,Daubeney Ave Saxilby,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
906033,Daubeney Ave Saxilby,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
906033,Daubeney Ave Saxilby,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
906033,Daubeney Ave Saxilby,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.88
906033,Daubeney Ave Saxilby,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.23
906033,Daubeney Ave Saxilby,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.22
906033,Daubeney Ave Saxilby,2023-08-11 12:20:00+00:00,feeder,1.0,N Current (RMS),A,24.6
906033,Daubeney Ave Saxilby,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
906033,Daubeney Ave Saxilby,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.3
906033,Daubeney Ave Saxilby,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
906033,Daubeney Ave Saxilby,2023-08-11 12:20:00+00:00,transformer,,Temperature,C,33.8
906033,Daubeney Ave Saxilby,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
906033,Daubeney Ave Saxilby,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.79
906033,Daubeney Ave Saxilby,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
906033,Daubeney Ave Saxilby,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
906033,Daubeney Ave Saxilby,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.19
906033,Daubeney Ave Saxilby,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.43
906033,Daubeney Ave Saxilby,2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
906033,Daubeney Ave Saxilby,2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
906033,Daubeney Ave Saxilby,2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
906033,Daubeney Ave Saxilby,2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,7.54
906033,Daubeney Ave Saxilby,2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,11.83
906033,Daubeney Ave Saxilby,2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,7.53
906033,Daubeney Ave Saxilby,2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,26.4
906033,Daubeney Ave Saxilby,2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,36.5
906033,Daubeney Ave Saxilby,2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,50.4
906033,Daubeney Ave Saxilby,2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,35.6
906033,Daubeney Ave Saxilby,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
906033,Daubeney Ave Saxilby,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
906033,Daubeney Ave Saxilby,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
906033,Daubeney Ave Saxilby,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.76
906033,Daubeney Ave Saxilby,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.77
906033,Daubeney Ave Saxilby,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.44
906033,Daubeney Ave Saxilby,2023-08-11 12:10:00+00:00,feeder,2.0,N Current (RMS),A,28.7
906033,Daubeney Ave Saxilby,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
906033,Daubeney Ave Saxilby,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
906033,Daubeney Ave Saxilby,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
906033,Daubeney Ave Saxilby,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
906033,Daubeney Ave Saxilby,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
906033,Daubeney Ave Saxilby,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
906033,Daubeney Ave Saxilby,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.36
906033,Daubeney Ave Saxilby,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.31
906033,Daubeney Ave Saxilby,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.29
906033,Daubeney Ave Saxilby,2023-08-11 12:10:00+00:00,feeder,1.0,N Current (RMS),A,25.7
906033,Daubeney Ave Saxilby,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
906033,Daubeney Ave Saxilby,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
906033,Daubeney Ave Saxilby,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,44.5
906033,Daubeney Ave Saxilby,2023-08-11 12:10:00+00:00,transformer,,Temperature,C,33.8
906033,Daubeney Ave Saxilby,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
906033,Daubeney Ave Saxilby,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
906033,Daubeney Ave Saxilby,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
906033,Daubeney Ave Saxilby,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
906033,Daubeney Ave Saxilby,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.31
906033,Daubeney Ave Saxilby,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
906033,Daubeney Ave Saxilby,2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
906033,Daubeney Ave Saxilby,2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
906033,Daubeney Ave Saxilby,2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
906033,Daubeney Ave Saxilby,2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,9.12
906033,Daubeney Ave Saxilby,2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,11.08
906033,Daubeney Ave Saxilby,2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,8.84
906033,Daubeney Ave Saxilby,2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,45.5
906033,Daubeney Ave Saxilby,2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,41.3
906033,Daubeney Ave Saxilby,2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,47.7
906033,Daubeney Ave Saxilby,2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,40.6
906033,Daubeney Ave Saxilby,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
906033,Daubeney Ave Saxilby,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
906033,Daubeney Ave Saxilby,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
906033,Daubeney Ave Saxilby,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.09
906033,Daubeney Ave Saxilby,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
906033,Daubeney Ave Saxilby,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.3
906033,Daubeney Ave Saxilby,2023-08-11 12:00:00+00:00,feeder,2.0,N Current (RMS),A,19.6
906033,Daubeney Ave Saxilby,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
906033,Daubeney Ave Saxilby,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
906033,Daubeney Ave Saxilby,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
906033,Daubeney Ave Saxilby,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
906033,Daubeney Ave Saxilby,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
906033,Daubeney Ave Saxilby,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
906033,Daubeney Ave Saxilby,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.16
906033,Daubeney Ave Saxilby,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.2
906033,Daubeney Ave Saxilby,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.06
906033,Daubeney Ave Saxilby,2023-08-11 12:00:00+00:00,feeder,1.0,N Current (RMS),A,20.0
906033,Daubeney Ave Saxilby,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
906033,Daubeney Ave Saxilby,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
906033,Daubeney Ave Saxilby,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
906033,Daubeney Ave Saxilby,2023-08-11 12:00:00+00:00,transformer,,Temperature,C,33.7
906033,Daubeney Ave Saxilby,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
906033,Daubeney Ave Saxilby,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
906033,Daubeney Ave Saxilby,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
906033,Daubeney Ave Saxilby,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
906033,Daubeney Ave Saxilby,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
906033,Daubeney Ave Saxilby,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
906033,Daubeney Ave Saxilby,2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
906033,Daubeney Ave Saxilby,2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
906033,Daubeney Ave Saxilby,2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
906033,Daubeney Ave Saxilby,2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,5.25
906033,Daubeney Ave Saxilby,2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,7.77
906033,Daubeney Ave Saxilby,2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,4.76
906033,Daubeney Ave Saxilby,2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,27.6
906033,Daubeney Ave Saxilby,2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,28.0
906033,Daubeney Ave Saxilby,2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,35.6
906033,Daubeney Ave Saxilby,2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,26.0
906033,Daubeney Ave Saxilby,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
906033,Daubeney Ave Saxilby,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
906033,Daubeney Ave Saxilby,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
906033,Daubeney Ave Saxilby,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
906033,Daubeney Ave Saxilby,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.04
906033,Daubeney Ave Saxilby,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
906033,Daubeney Ave Saxilby,2023-08-11 11:50:00+00:00,feeder,2.0,N Current (RMS),A,12.5
906033,Daubeney Ave Saxilby,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
906033,Daubeney Ave Saxilby,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
906033,Daubeney Ave Saxilby,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
906033,Daubeney Ave Saxilby,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
906033,Daubeney Ave Saxilby,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
906033,Daubeney Ave Saxilby,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
906033,Daubeney Ave Saxilby,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.05
906033,Daubeney Ave Saxilby,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.99
906033,Daubeney Ave Saxilby,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.13
906033,Daubeney Ave Saxilby,2023-08-11 11:50:00+00:00,feeder,1.0,N Current (RMS),A,28.8
906033,Daubeney Ave Saxilby,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
906033,Daubeney Ave Saxilby,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
906033,Daubeney Ave Saxilby,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.7
906033,Daubeney Ave Saxilby,2023-08-11 11:50:00+00:00,transformer,,Temperature,C,33.6
906033,Daubeney Ave Saxilby,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
906033,Daubeney Ave Saxilby,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.49
906033,Daubeney Ave Saxilby,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
906033,Daubeney Ave Saxilby,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
906033,Daubeney Ave Saxilby,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
906033,Daubeney Ave Saxilby,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
906033,Daubeney Ave Saxilby,2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
906033,Daubeney Ave Saxilby,2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
906033,Daubeney Ave Saxilby,2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
906033,Daubeney Ave Saxilby,2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,3.27
906033,Daubeney Ave Saxilby,2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,10.03
906033,Daubeney Ave Saxilby,2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,7.93
906033,Daubeney Ave Saxilby,2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,26.1
906033,Daubeney Ave Saxilby,2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,21.3
906033,Daubeney Ave Saxilby,2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,44.4
906033,Daubeney Ave Saxilby,2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,37.3
906033,Daubeney Ave Saxilby,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
906033,Daubeney Ave Saxilby,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
906033,Daubeney Ave Saxilby,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
906033,Daubeney Ave Saxilby,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.07
906033,Daubeney Ave Saxilby,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
906033,Daubeney Ave Saxilby,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
906033,Daubeney Ave Saxilby,2023-08-11 11:40:00+00:00,feeder,2.0,N Current (RMS),A,14.1
906033,Daubeney Ave Saxilby,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
906033,Daubeney Ave Saxilby,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
906033,Daubeney Ave Saxilby,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
906033,Daubeney Ave Saxilby,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
906033,Daubeney Ave Saxilby,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
906033,Daubeney Ave Saxilby,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
906033,Daubeney Ave Saxilby,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.73
906033,Daubeney Ave Saxilby,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.16
906033,Daubeney Ave Saxilby,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.89
906033,Daubeney Ave Saxilby,2023-08-11 11:40:00+00:00,feeder,1.0,N Current (RMS),A,28.1
906033,Daubeney Ave Saxilby,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
906033,Daubeney Ave Saxilby,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.8
906033,Daubeney Ave Saxilby,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
906033,Daubeney Ave Saxilby,2023-08-11 11:40:00+00:00,transformer,,Temperature,C,33.5
906033,Daubeney Ave Saxilby,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
906033,Daubeney Ave Saxilby,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.15
906033,Daubeney Ave Saxilby,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.32
906033,Daubeney Ave Saxilby,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
906033,Daubeney Ave Saxilby,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
906033,Daubeney Ave Saxilby,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
906033,Daubeney Ave Saxilby,2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
906033,Daubeney Ave Saxilby,2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
906033,Daubeney Ave Saxilby,2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
906033,Daubeney Ave Saxilby,2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,3.8
906033,Daubeney Ave Saxilby,2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,12.01
906033,Daubeney Ave Saxilby,2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,8.51
906033,Daubeney Ave Saxilby,2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,21.8
906033,Daubeney Ave Saxilby,2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,24.1
906033,Daubeney Ave Saxilby,2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,51.1
906033,Daubeney Ave Saxilby,2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,39.1
906033,Daubeney Ave Saxilby,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
906033,Daubeney Ave Saxilby,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
906033,Daubeney Ave Saxilby,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
906033,Daubeney Ave Saxilby,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.99
906033,Daubeney Ave Saxilby,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.59
906033,Daubeney Ave Saxilby,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.11
906033,Daubeney Ave Saxilby,2023-08-11 11:30:00+00:00,feeder,2.0,N Current (RMS),A,8.8
906033,Daubeney Ave Saxilby,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
906033,Daubeney Ave Saxilby,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
906033,Daubeney Ave Saxilby,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
906033,Daubeney Ave Saxilby,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
906033,Daubeney Ave Saxilby,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
906033,Daubeney Ave Saxilby,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
906033,Daubeney Ave Saxilby,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.25
906033,Daubeney Ave Saxilby,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.56
906033,Daubeney Ave Saxilby,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.31
906033,Daubeney Ave Saxilby,2023-08-11 11:30:00+00:00,feeder,1.0,N Current (RMS),A,31.2
906033,Daubeney Ave Saxilby,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
906033,Daubeney Ave Saxilby,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
906033,Daubeney Ave Saxilby,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.0
906033,Daubeney Ave Saxilby,2023-08-11 11:30:00+00:00,transformer,,Temperature,C,33.4
906033,Daubeney Ave Saxilby,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
906033,Daubeney Ave Saxilby,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
906033,Daubeney Ave Saxilby,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
906033,Daubeney Ave Saxilby,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
906033,Daubeney Ave Saxilby,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.47
906033,Daubeney Ave Saxilby,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.21
906033,Daubeney Ave Saxilby,2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
906033,Daubeney Ave Saxilby,2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
906033,Daubeney Ave Saxilby,2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
906033,Daubeney Ave Saxilby,2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,2.24
906033,Daubeney Ave Saxilby,2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,10.15
906033,Daubeney Ave Saxilby,2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,10.42
906033,Daubeney Ave Saxilby,2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,26.2
906033,Daubeney Ave Saxilby,2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,19.7
906033,Daubeney Ave Saxilby,2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,43.5
906033,Daubeney Ave Saxilby,2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,45.6
906033,Daubeney Ave Saxilby,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
906033,Daubeney Ave Saxilby,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
906033,Daubeney Ave Saxilby,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
906033,Daubeney Ave Saxilby,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.03
906033,Daubeney Ave Saxilby,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.76
906033,Daubeney Ave Saxilby,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.4
906033,Daubeney Ave Saxilby,2023-08-11 11:20:00+00:00,feeder,2.0,N Current (RMS),A,12.8
906033,Daubeney Ave Saxilby,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
906033,Daubeney Ave Saxilby,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
906033,Daubeney Ave Saxilby,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
906033,Daubeney Ave Saxilby,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
906033,Daubeney Ave Saxilby,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
906033,Daubeney Ave Saxilby,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
906033,Daubeney Ave Saxilby,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.53
906033,Daubeney Ave Saxilby,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.8
906033,Daubeney Ave Saxilby,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.98
906033,Daubeney Ave Saxilby,2023-08-11 11:20:00+00:00,feeder,1.0,N Current (RMS),A,49.4
906033,Daubeney Ave Saxilby,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
906033,Daubeney Ave Saxilby,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.9
906033,Daubeney Ave Saxilby,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,54.3
906033,Daubeney Ave Saxilby,2023-08-11 11:20:00+00:00,transformer,,Temperature,C,33.3
906033,Daubeney Ave Saxilby,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
906033,Daubeney Ave Saxilby,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
906033,Daubeney Ave Saxilby,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
906033,Daubeney Ave Saxilby,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
