Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
906033,Daubeney Ave Saxilby,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.85
906033,Daubeney Ave Saxilby,2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
906033,Daubeney Ave Saxilby,2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
906033,Daubeney Ave Saxilby,2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
906033,Daubeney Ave Saxilby,2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,1.5
906033,Daubeney Ave Saxilby,2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,12.56
906033,Daubeney Ave Saxilby,2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,16.38
906033,Daubeney Ave Saxilby,2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,43.5
906033,Daubeney Ave Saxilby,2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,17.9
906033,Daubeney Ave Saxilby,2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,53.9
906033,Daubeney Ave Saxilby,2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,68.6
906033,Daubeney Ave Saxilby,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
906033,Daubeney Ave Saxilby,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
906033,Daubeney Ave Saxilby,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
906033,Daubeney Ave Saxilby,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.27
906033,Daubeney Ave Saxilby,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.59
906033,Daubeney Ave Saxilby,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.69
906033,Daubeney Ave Saxilby,2023-08-11 11:10:00+00:00,feeder,2.0,N Current (RMS),A,20.8
906033,Daubeney Ave Saxilby,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
906033,Daubeney Ave Saxilby,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
906033,Daubeney Ave Saxilby,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
906033,Daubeney Ave Saxilby,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
906033,Daubeney Ave Saxilby,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
906033,Daubeney Ave Saxilby,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
906033,Daubeney Ave Saxilby,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.38
906033,Daubeney Ave Saxilby,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.5
906033,Daubeney Ave Saxilby,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.78
906033,Daubeney Ave Saxilby,2023-08-11 11:10:00+00:00,feeder,1.0,N Current (RMS),A,52.6
906033,Daubeney Ave Saxilby,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
906033,Daubeney Ave Saxilby,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.4
906033,Daubeney Ave Saxilby,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,61.5
906033,Daubeney Ave Saxilby,2023-08-11 11:10:00+00:00,transformer,,Temperature,C,33.1
906033,Daubeney Ave Saxilby,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
906033,Daubeney Ave Saxilby,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.79
906033,Daubeney Ave Saxilby,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.88
906033,Daubeney Ave Saxilby,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
906033,Daubeney Ave Saxilby,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
906033,Daubeney Ave Saxilby,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
906033,Daubeney Ave Saxilby,2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
906033,Daubeney Ave Saxilby,2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
906033,Daubeney Ave Saxilby,2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
906033,Daubeney Ave Saxilby,2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,2.65
906033,Daubeney Ave Saxilby,2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,15.09
906033,Daubeney Ave Saxilby,2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,19.47
906033,Daubeney Ave Saxilby,2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,44.5
906033,Daubeney Ave Saxilby,2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,20.3
906033,Daubeney Ave Saxilby,2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,64.7
906033,Daubeney Ave Saxilby,2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,81.1
906033,Daubeney Ave Saxilby,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
906033,Daubeney Ave Saxilby,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
906033,Daubeney Ave Saxilby,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
906033,Daubeney Ave Saxilby,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.95
906033,Daubeney Ave Saxilby,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.36
906033,Daubeney Ave Saxilby,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.1
906033,Daubeney Ave Saxilby,2023-08-11 11:00:00+00:00,feeder,2.0,N Current (RMS),A,26.6
906033,Daubeney Ave Saxilby,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
906033,Daubeney Ave Saxilby,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.9
906033,Daubeney Ave Saxilby,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
906033,Daubeney Ave Saxilby,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
906033,Daubeney Ave Saxilby,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
906033,Daubeney Ave Saxilby,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
906033,Daubeney Ave Saxilby,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.0
906033,Daubeney Ave Saxilby,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.66
906033,Daubeney Ave Saxilby,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.46
906033,Daubeney Ave Saxilby,2023-08-11 11:00:00+00:00,feeder,1.0,N Current (RMS),A,55.9
906033,Daubeney Ave Saxilby,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
906033,Daubeney Ave Saxilby,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,52.6
906033,Daubeney Ave Saxilby,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.6
906033,Daubeney Ave Saxilby,2023-08-11 11:00:00+00:00,transformer,,Temperature,C,33.1
906033,Daubeney Ave Saxilby,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
906033,Daubeney Ave Saxilby,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
906033,Daubeney Ave Saxilby,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.84
906033,Daubeney Ave Saxilby,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
906033,Daubeney Ave Saxilby,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.1
906033,Daubeney Ave Saxilby,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
906033,Daubeney Ave Saxilby,2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
906033,Daubeney Ave Saxilby,2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
906033,Daubeney Ave Saxilby,2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
906033,Daubeney Ave Saxilby,2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,0.95
906033,Daubeney Ave Saxilby,2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,19.02
906033,Daubeney Ave Saxilby,2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,16.56
906033,Daubeney Ave Saxilby,2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,45.6
906033,Daubeney Ave Saxilby,2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,17.7
906033,Daubeney Ave Saxilby,2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,80.7
906033,Daubeney Ave Saxilby,2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,69.9
906033,Daubeney Ave Saxilby,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
906033,Daubeney Ave Saxilby,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
906033,Daubeney Ave Saxilby,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
906033,Daubeney Ave Saxilby,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.18
906033,Daubeney Ave Saxilby,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
906033,Daubeney Ave Saxilby,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.12
906033,Daubeney Ave Saxilby,2023-08-11 10:50:00+00:00,feeder,2.0,N Current (RMS),A,12.6
906033,Daubeney Ave Saxilby,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
906033,Daubeney Ave Saxilby,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
906033,Daubeney Ave Saxilby,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
906033,Daubeney Ave Saxilby,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
906033,Daubeney Ave Saxilby,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
906033,Daubeney Ave Saxilby,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
906033,Daubeney Ave Saxilby,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.52
906033,Daubeney Ave Saxilby,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.67
906033,Daubeney Ave Saxilby,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.7
906033,Daubeney Ave Saxilby,2023-08-11 10:50:00+00:00,feeder,1.0,N Current (RMS),A,47.2
906033,Daubeney Ave Saxilby,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
906033,Daubeney Ave Saxilby,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.5
906033,Daubeney Ave Saxilby,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.2
906033,Daubeney Ave Saxilby,2023-08-11 10:50:00+00:00,transformer,,Temperature,C,33.1
906033,Daubeney Ave Saxilby,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
906033,Daubeney Ave Saxilby,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
906033,Daubeney Ave Saxilby,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.76
906033,Daubeney Ave Saxilby,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
906033,Daubeney Ave Saxilby,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.95
906033,Daubeney Ave Saxilby,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
906033,Daubeney Ave Saxilby,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
906033,Daubeney Ave Saxilby,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
906033,Daubeney Ave Saxilby,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
906033,Daubeney Ave Saxilby,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,0.66
906033,Daubeney Ave Saxilby,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,13.76
906033,Daubeney Ave Saxilby,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,13.82
906033,Daubeney Ave Saxilby,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,39.4
906033,Daubeney Ave Saxilby,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,20.0
906033,Daubeney Ave Saxilby,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,57.6
906033,Daubeney Ave Saxilby,2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,59.3
906033,Daubeney Ave Saxilby,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
906033,Daubeney Ave Saxilby,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
906033,Daubeney Ave Saxilby,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
906033,Daubeney Ave Saxilby,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.68
906033,Daubeney Ave Saxilby,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.37
906033,Daubeney Ave Saxilby,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.01
906033,Daubeney Ave Saxilby,2023-08-11 10:40:00+00:00,feeder,2.0,N Current (RMS),A,13.2
906033,Daubeney Ave Saxilby,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
906033,Daubeney Ave Saxilby,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
906033,Daubeney Ave Saxilby,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
906033,Daubeney Ave Saxilby,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
906033,Daubeney Ave Saxilby,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
906033,Daubeney Ave Saxilby,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
906033,Daubeney Ave Saxilby,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.06
906033,Daubeney Ave Saxilby,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.36
906033,Daubeney Ave Saxilby,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.69
906033,Daubeney Ave Saxilby,2023-08-11 10:40:00+00:00,feeder,1.0,N Current (RMS),A,38.4
906033,Daubeney Ave Saxilby,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
906033,Daubeney Ave Saxilby,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.3
906033,Daubeney Ave Saxilby,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,49.9
906033,Daubeney Ave Saxilby,2023-08-11 10:40:00+00:00,transformer,,Temperature,C,33.0
906033,Daubeney Ave Saxilby,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
906033,Daubeney Ave Saxilby,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
906033,Daubeney Ave Saxilby,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.83
906033,Daubeney Ave Saxilby,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
906033,Daubeney Ave Saxilby,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.99
906033,Daubeney Ave Saxilby,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
906033,Daubeney Ave Saxilby,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
906033,Daubeney Ave Saxilby,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
906033,Daubeney Ave Saxilby,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
906033,Daubeney Ave Saxilby,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,7.74
906033,Daubeney Ave Saxilby,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,15.74
906033,Daubeney Ave Saxilby,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,15.7
906033,Daubeney Ave Saxilby,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,38.8
906033,Daubeney Ave Saxilby,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,37.7
906033,Daubeney Ave Saxilby,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,65.7
906033,Daubeney Ave Saxilby,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,66.2
906033,Daubeney Ave Saxilby,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
906033,Daubeney Ave Saxilby,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
906033,Daubeney Ave Saxilby,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
906033,Daubeney Ave Saxilby,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.97
906033,Daubeney Ave Saxilby,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.38
906033,Daubeney Ave Saxilby,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.43
906033,Daubeney Ave Saxilby,2023-08-11 10:30:00+00:00,feeder,2.0,N Current (RMS),A,14.1
906033,Daubeney Ave Saxilby,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
906033,Daubeney Ave Saxilby,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
906033,Daubeney Ave Saxilby,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
906033,Daubeney Ave Saxilby,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
906033,Daubeney Ave Saxilby,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
906033,Daubeney Ave Saxilby,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
906033,Daubeney Ave Saxilby,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
906033,Daubeney Ave Saxilby,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.79
906033,Daubeney Ave Saxilby,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
906033,Daubeney Ave Saxilby,2023-08-11 10:30:00+00:00,feeder,1.0,N Current (RMS),A,47.8
906033,Daubeney Ave Saxilby,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
906033,Daubeney Ave Saxilby,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.4
906033,Daubeney Ave Saxilby,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,60.2
906033,Daubeney Ave Saxilby,2023-08-11 10:30:00+00:00,transformer,,Temperature,C,33.0
906033,Daubeney Ave Saxilby,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
906033,Daubeney Ave Saxilby,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
906033,Daubeney Ave Saxilby,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.8
906033,Daubeney Ave Saxilby,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
906033,Daubeney Ave Saxilby,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.95
906033,Daubeney Ave Saxilby,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
906033,Daubeney Ave Saxilby,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
906033,Daubeney Ave Saxilby,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
906033,Daubeney Ave Saxilby,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
906033,Daubeney Ave Saxilby,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,5.98
906033,Daubeney Ave Saxilby,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,15.18
906033,Daubeney Ave Saxilby,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,18.43
906033,Daubeney Ave Saxilby,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,45.7
906033,Daubeney Ave Saxilby,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,33.2
906033,Daubeney Ave Saxilby,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,63.5
906033,Daubeney Ave Saxilby,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,77.9
906033,Daubeney Ave Saxilby,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
906033,Daubeney Ave Saxilby,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
906033,Daubeney Ave Saxilby,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
906033,Daubeney Ave Saxilby,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.54
906033,Daubeney Ave Saxilby,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.26
906033,Daubeney Ave Saxilby,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.11
906033,Daubeney Ave Saxilby,2023-08-11 10:20:00+00:00,feeder,2.0,N Current (RMS),A,42.6
906033,Daubeney Ave Saxilby,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
906033,Daubeney Ave Saxilby,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
906033,Daubeney Ave Saxilby,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.2
906033,Daubeney Ave Saxilby,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
906033,Daubeney Ave Saxilby,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
906033,Daubeney Ave Saxilby,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
906033,Daubeney Ave Saxilby,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.58
906033,Daubeney Ave Saxilby,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.01
906033,Daubeney Ave Saxilby,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.86
906033,Daubeney Ave Saxilby,2023-08-11 10:20:00+00:00,feeder,1.0,N Current (RMS),A,51.0
906033,Daubeney Ave Saxilby,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
906033,Daubeney Ave Saxilby,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.3
906033,Daubeney Ave Saxilby,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,54.3
906033,Daubeney Ave Saxilby,2023-08-11 10:20:00+00:00,transformer,,Temperature,C,33.0
906033,Daubeney Ave Saxilby,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
906033,Daubeney Ave Saxilby,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
906033,Daubeney Ave Saxilby,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.74
906033,Daubeney Ave Saxilby,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
906033,Daubeney Ave Saxilby,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
906033,Daubeney Ave Saxilby,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
906033,Daubeney Ave Saxilby,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
906033,Daubeney Ave Saxilby,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
906033,Daubeney Ave Saxilby,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
906033,Daubeney Ave Saxilby,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,3.13
906033,Daubeney Ave Saxilby,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,16.28
906033,Daubeney Ave Saxilby,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,24.97
906033,Daubeney Ave Saxilby,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,41.7
906033,Daubeney Ave Saxilby,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,25.3
906033,Daubeney Ave Saxilby,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,69.9
906033,Daubeney Ave Saxilby,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,104.8
906033,Daubeney Ave Saxilby,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
906033,Daubeney Ave Saxilby,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
906033,Daubeney Ave Saxilby,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
906033,Daubeney Ave Saxilby,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
906033,Daubeney Ave Saxilby,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.3
906033,Daubeney Ave Saxilby,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.97
906033,Daubeney Ave Saxilby,2023-08-11 10:10:00+00:00,feeder,2.0,N Current (RMS),A,10.6
906033,Daubeney Ave Saxilby,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
906033,Daubeney Ave Saxilby,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
906033,Daubeney Ave Saxilby,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
906033,Daubeney Ave Saxilby,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
906033,Daubeney Ave Saxilby,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
906033,Daubeney Ave Saxilby,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
906033,Daubeney Ave Saxilby,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.25
906033,Daubeney Ave Saxilby,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.91
906033,Daubeney Ave Saxilby,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.65
906033,Daubeney Ave Saxilby,2023-08-11 10:10:00+00:00,feeder,1.0,N Current (RMS),A,33.5
906033,Daubeney Ave Saxilby,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
906033,Daubeney Ave Saxilby,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.4
906033,Daubeney Ave Saxilby,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.1
906033,Daubeney Ave Saxilby,2023-08-11 10:10:00+00:00,transformer,,Temperature,C,33.0
906033,Daubeney Ave Saxilby,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.81
906033,Daubeney Ave Saxilby,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
906033,Daubeney Ave Saxilby,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.7
906033,Daubeney Ave Saxilby,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
906033,Daubeney Ave Saxilby,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.88
906033,Daubeney Ave Saxilby,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
906033,Daubeney Ave Saxilby,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
906033,Daubeney Ave Saxilby,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
906033,Daubeney Ave Saxilby,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
906033,Daubeney Ave Saxilby,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,5.63
906033,Daubeney Ave Saxilby,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,13.21
906033,Daubeney Ave Saxilby,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,11.62
906033,Daubeney Ave Saxilby,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,30.0
906033,Daubeney Ave Saxilby,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,32.0
906033,Daubeney Ave Saxilby,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,56.4
906033,Daubeney Ave Saxilby,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,51.5
906033,Daubeney Ave Saxilby,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
906033,Daubeney Ave Saxilby,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
906033,Daubeney Ave Saxilby,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
906033,Daubeney Ave Saxilby,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.35
906033,Daubeney Ave Saxilby,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.41
906033,Daubeney Ave Saxilby,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.13
906033,Daubeney Ave Saxilby,2023-08-11 10:00:00+00:00,feeder,2.0,N Current (RMS),A,14.2
906033,Daubeney Ave Saxilby,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
906033,Daubeney Ave Saxilby,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
906033,Daubeney Ave Saxilby,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
906033,Daubeney Ave Saxilby,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
906033,Daubeney Ave Saxilby,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
906033,Daubeney Ave Saxilby,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
906033,Daubeney Ave Saxilby,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.47
906033,Daubeney Ave Saxilby,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.8
906033,Daubeney Ave Saxilby,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.01
906033,Daubeney Ave Saxilby,2023-08-11 10:00:00+00:00,feeder,1.0,N Current (RMS),A,33.0
906033,Daubeney Ave Saxilby,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
906033,Daubeney Ave Saxilby,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.8
906033,Daubeney Ave Saxilby,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.4
906033,Daubeney Ave Saxilby,2023-08-11 10:00:00+00:00,transformer,,Temperature,C,33.1
906033,Daubeney Ave Saxilby,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.83
906033,Daubeney Ave Saxilby,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
906033,Daubeney Ave Saxilby,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.69
906033,Daubeney Ave Saxilby,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
906033,Daubeney Ave Saxilby,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
906033,Daubeney Ave Saxilby,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
906033,Daubeney Ave Saxilby,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
906033,Daubeney Ave Saxilby,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
906033,Daubeney Ave Saxilby,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
906033,Daubeney Ave Saxilby,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,2.82
906033,Daubeney Ave Saxilby,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,13.21
906033,Daubeney Ave Saxilby,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,11.14
906033,Daubeney Ave Saxilby,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,25.3
906033,Daubeney Ave Saxilby,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,23.0
906033,Daubeney Ave Saxilby,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,56.2
906033,Daubeney Ave Saxilby,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,49.8
906033,Daubeney Ave Saxilby,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
906033,Daubeney Ave Saxilby,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
906033,Daubeney Ave Saxilby,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
906033,Daubeney Ave Saxilby,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.05
906033,Daubeney Ave Saxilby,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.04
906033,Daubeney Ave Saxilby,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.55
906033,Daubeney Ave Saxilby,2023-08-11 09:50:00+00:00,feeder,2.0,N Current (RMS),A,11.6
906033,Daubeney Ave Saxilby,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
906033,Daubeney Ave Saxilby,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
906033,Daubeney Ave Saxilby,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
906033,Daubeney Ave Saxilby,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
906033,Daubeney Ave Saxilby,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
906033,Daubeney Ave Saxilby,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
906033,Daubeney Ave Saxilby,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.11
906033,Daubeney Ave Saxilby,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.93
906033,Daubeney Ave Saxilby,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.34
906033,Daubeney Ave Saxilby,2023-08-11 09:50:00+00:00,feeder,1.0,N Current (RMS),A,22.4
906033,Daubeney Ave Saxilby,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
906033,Daubeney Ave Saxilby,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.2
906033,Daubeney Ave Saxilby,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.8
906033,Daubeney Ave Saxilby,2023-08-11 09:50:00+00:00,transformer,,Temperature,C,33.1
906033,Daubeney Ave Saxilby,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.84
906033,Daubeney Ave Saxilby,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
906033,Daubeney Ave Saxilby,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.71
906033,Daubeney Ave Saxilby,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
906033,Daubeney Ave Saxilby,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
906033,Daubeney Ave Saxilby,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
906033,Daubeney Ave Saxilby,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
906033,Daubeney Ave Saxilby,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
906033,Daubeney Ave Saxilby,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
906033,Daubeney Ave Saxilby,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,10.16
906033,Daubeney Ave Saxilby,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,12.98
906033,Daubeney Ave Saxilby,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,12.89
906033,Daubeney Ave Saxilby,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,18.4
906033,Daubeney Ave Saxilby,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,46.4
906033,Daubeney Ave Saxilby,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,55.2
906033,Daubeney Ave Saxilby,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,56.3
906033,Daubeney Ave Saxilby,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
906033,Daubeney Ave Saxilby,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
906033,Daubeney Ave Saxilby,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
906033,Daubeney Ave Saxilby,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
906033,Daubeney Ave Saxilby,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.01
906033,Daubeney Ave Saxilby,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.69
906033,Daubeney Ave Saxilby,2023-08-11 09:40:00+00:00,feeder,2.0,N Current (RMS),A,27.2
906033,Daubeney Ave Saxilby,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
906033,Daubeney Ave Saxilby,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
906033,Daubeney Ave Saxilby,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.9
906033,Daubeney Ave Saxilby,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
906033,Daubeney Ave Saxilby,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
906033,Daubeney Ave Saxilby,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
906033,Daubeney Ave Saxilby,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.31
906033,Daubeney Ave Saxilby,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.98
906033,Daubeney Ave Saxilby,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.88
906033,Daubeney Ave Saxilby,2023-08-11 09:40:00+00:00,feeder,1.0,N Current (RMS),A,23.3
906033,Daubeney Ave Saxilby,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.2
906033,Daubeney Ave Saxilby,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.4
906033,Daubeney Ave Saxilby,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.2
906033,Daubeney Ave Saxilby,2023-08-11 09:40:00+00:00,transformer,,Temperature,C,33.1
906033,Daubeney Ave Saxilby,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
906033,Daubeney Ave Saxilby,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
906033,Daubeney Ave Saxilby,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.68
906033,Daubeney Ave Saxilby,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
906033,Daubeney Ave Saxilby,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.9
906033,Daubeney Ave Saxilby,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
906033,Daubeney Ave Saxilby,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
906033,Daubeney Ave Saxilby,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
906033,Daubeney Ave Saxilby,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
906033,Daubeney Ave Saxilby,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,10.74
906033,Daubeney Ave Saxilby,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,11.99
906033,Daubeney Ave Saxilby,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,15.57
906033,Daubeney Ave Saxilby,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,35.3
906033,Daubeney Ave Saxilby,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,50.1
906033,Daubeney Ave Saxilby,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,51.5
906033,Daubeney Ave Saxilby,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,70.6
906033,Daubeney Ave Saxilby,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
906033,Daubeney Ave Saxilby,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
906033,Daubeney Ave Saxilby,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
906033,Daubeney Ave Saxilby,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
906033,Daubeney Ave Saxilby,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
906033,Daubeney Ave Saxilby,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.53
906033,Daubeney Ave Saxilby,2023-08-11 09:30:00+00:00,feeder,2.0,N Current (RMS),A,10.9
906033,Daubeney Ave Saxilby,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
906033,Daubeney Ave Saxilby,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
906033,Daubeney Ave Saxilby,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
906033,Daubeney Ave Saxilby,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
906033,Daubeney Ave Saxilby,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
906033,Daubeney Ave Saxilby,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
906033,Daubeney Ave Saxilby,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.36
906033,Daubeney Ave Saxilby,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.49
906033,Daubeney Ave Saxilby,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.08
906033,Daubeney Ave Saxilby,2023-08-11 09:30:00+00:00,feeder,1.0,N Current (RMS),A,25.0
906033,Daubeney Ave Saxilby,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.1
906033,Daubeney Ave Saxilby,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.8
906033,Daubeney Ave Saxilby,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.9
906033,Daubeney Ave Saxilby,2023-08-11 09:30:00+00:00,transformer,,Temperature,C,33.1
906033,Daubeney Ave Saxilby,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
906033,Daubeney Ave Saxilby,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
906033,Daubeney Ave Saxilby,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.67
906033,Daubeney Ave Saxilby,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
906033,Daubeney Ave Saxilby,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.9
906033,Daubeney Ave Saxilby,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
906033,Daubeney Ave Saxilby,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
906033,Daubeney Ave Saxilby,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
906033,Daubeney Ave Saxilby,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
906033,Daubeney Ave Saxilby,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,8.93
906033,Daubeney Ave Saxilby,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,13.05
906033,Daubeney Ave Saxilby,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,12.61
906033,Daubeney Ave Saxilby,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,21.0
906033,Daubeney Ave Saxilby,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,42.1
906033,Daubeney Ave Saxilby,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,55.6
906033,Daubeney Ave Saxilby,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,55.8
906033,Daubeney Ave Saxilby,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
906033,Daubeney Ave Saxilby,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
906033,Daubeney Ave Saxilby,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
906033,Daubeney Ave Saxilby,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.77
906033,Daubeney Ave Saxilby,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.01
906033,Daubeney Ave Saxilby,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.22
906033,Daubeney Ave Saxilby,2023-08-11 09:20:00+00:00,feeder,2.0,N Current (RMS),A,10.6
906033,Daubeney Ave Saxilby,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
906033,Daubeney Ave Saxilby,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
906033,Daubeney Ave Saxilby,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
906033,Daubeney Ave Saxilby,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
906033,Daubeney Ave Saxilby,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
906033,Daubeney Ave Saxilby,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
906033,Daubeney Ave Saxilby,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.05
906033,Daubeney Ave Saxilby,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.99
906033,Daubeney Ave Saxilby,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.76
906033,Daubeney Ave Saxilby,2023-08-11 09:20:00+00:00,feeder,1.0,N Current (RMS),A,24.0
906033,Daubeney Ave Saxilby,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,41.6
906033,Daubeney Ave Saxilby,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.4
906033,Daubeney Ave Saxilby,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.7
906033,Daubeney Ave Saxilby,2023-08-11 09:20:00+00:00,transformer,,Temperature,C,33.1
906033,Daubeney Ave Saxilby,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
906033,Daubeney Ave Saxilby,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
906033,Daubeney Ave Saxilby,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.66
906033,Daubeney Ave Saxilby,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
906033,Daubeney Ave Saxilby,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.93
906033,Daubeney Ave Saxilby,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
906033,Daubeney Ave Saxilby,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
906033,Daubeney Ave Saxilby,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
906033,Daubeney Ave Saxilby,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
906033,Daubeney Ave Saxilby,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,11.83
906033,Daubeney Ave Saxilby,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,12.0
906033,Daubeney Ave Saxilby,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,10.98
906033,Daubeney Ave Saxilby,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,21.5
906033,Daubeney Ave Saxilby,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,54.1
906033,Daubeney Ave Saxilby,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,51.4
906033,Daubeney Ave Saxilby,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,48.9
906033,Daubeney Ave Saxilby,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
906033,Daubeney Ave Saxilby,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
906033,Daubeney Ave Saxilby,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
906033,Daubeney Ave Saxilby,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.55
906033,Daubeney Ave Saxilby,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.24
906033,Daubeney Ave Saxilby,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.61
906033,Daubeney Ave Saxilby,2023-08-11 09:10:00+00:00,feeder,2.0,N Current (RMS),A,11.0
906033,Daubeney Ave Saxilby,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
906033,Daubeney Ave Saxilby,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
906033,Daubeney Ave Saxilby,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
906033,Daubeney Ave Saxilby,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
906033,Daubeney Ave Saxilby,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
906033,Daubeney Ave Saxilby,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
906033,Daubeney Ave Saxilby,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.1
906033,Daubeney Ave Saxilby,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.97
906033,Daubeney Ave Saxilby,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.44
906033,Daubeney Ave Saxilby,2023-08-11 09:10:00+00:00,feeder,1.0,N Current (RMS),A,21.9
906033,Daubeney Ave Saxilby,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
906033,Daubeney Ave Saxilby,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.6
906033,Daubeney Ave Saxilby,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
906033,Daubeney Ave Saxilby,2023-08-11 09:10:00+00:00,transformer,,Temperature,C,33.1
906033,Daubeney Ave Saxilby,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.85
906033,Daubeney Ave Saxilby,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
906033,Daubeney Ave Saxilby,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.68
906033,Daubeney Ave Saxilby,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
906033,Daubeney Ave Saxilby,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
906033,Daubeney Ave Saxilby,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
906033,Daubeney Ave Saxilby,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
906033,Daubeney Ave Saxilby,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
906033,Daubeney Ave Saxilby,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
906033,Daubeney Ave Saxilby,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,9.65
906033,Daubeney Ave Saxilby,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,10.21
906033,Daubeney Ave Saxilby,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,10.05
906033,Daubeney Ave Saxilby,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,19.1
906033,Daubeney Ave Saxilby,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,45.7
906033,Daubeney Ave Saxilby,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,44.7
906033,Daubeney Ave Saxilby,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,45.3
906033,Daubeney Ave Saxilby,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
906033,Daubeney Ave Saxilby,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
906033,Daubeney Ave Saxilby,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
906033,Daubeney Ave Saxilby,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.3
906033,Daubeney Ave Saxilby,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.08
906033,Daubeney Ave Saxilby,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.16
906033,Daubeney Ave Saxilby,2023-08-11 09:00:00+00:00,feeder,2.0,N Current (RMS),A,13.4
906033,Daubeney Ave Saxilby,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
906033,Daubeney Ave Saxilby,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
906033,Daubeney Ave Saxilby,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
906033,Daubeney Ave Saxilby,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
906033,Daubeney Ave Saxilby,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
906033,Daubeney Ave Saxilby,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
906033,Daubeney Ave Saxilby,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.44
906033,Daubeney Ave Saxilby,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.09
906033,Daubeney Ave Saxilby,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.28
906033,Daubeney Ave Saxilby,2023-08-11 09:00:00+00:00,feeder,1.0,N Current (RMS),A,20.8
906033,Daubeney Ave Saxilby,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.4
906033,Daubeney Ave Saxilby,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.8
906033,Daubeney Ave Saxilby,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.4
906033,Daubeney Ave Saxilby,2023-08-11 09:00:00+00:00,transformer,,Temperature,C,33.1
906033,Daubeney Ave Saxilby,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
906033,Daubeney Ave Saxilby,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
906033,Daubeney Ave Saxilby,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.79
906033,Daubeney Ave Saxilby,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
906033,Daubeney Ave Saxilby,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
906033,Daubeney Ave Saxilby,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
906033,Daubeney Ave Saxilby,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
906033,Daubeney Ave Saxilby,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
906033,Daubeney Ave Saxilby,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
906033,Daubeney Ave Saxilby,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,9.74
906033,Daubeney Ave Saxilby,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,11.16
906033,Daubeney Ave Saxilby,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,12.44
906033,Daubeney Ave Saxilby,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,19.9
906033,Daubeney Ave Saxilby,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,45.6
906033,Daubeney Ave Saxilby,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,48.6
906033,Daubeney Ave Saxilby,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,54.7
906033,Daubeney Ave Saxilby,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
906033,Daubeney Ave Saxilby,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
906033,Daubeney Ave Saxilby,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
906033,Daubeney Ave Saxilby,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.89
