Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.26
906033,Daubeney Ave Saxilby,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.73
906033,Daubeney Ave Saxilby,2023-08-11 08:50:00+00:00,feeder,2.0,N Current (RMS),A,14.9
906033,Daubeney Ave Saxilby,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
906033,Daubeney Ave Saxilby,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
906033,Daubeney Ave Saxilby,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
906033,Daubeney Ave Saxilby,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
906033,Daubeney Ave Saxilby,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
906033,Daubeney Ave Saxilby,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
906033,Daubeney Ave Saxilby,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.88
906033,Daubeney Ave Saxilby,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.5
906033,Daubeney Ave Saxilby,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.89
906033,Daubeney Ave Saxilby,2023-08-11 08:50:00+00:00,feeder,1.0,N Current (RMS),A,23.1
906033,Daubeney Ave Saxilby,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.9
906033,Daubeney Ave Saxilby,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.7
906033,Daubeney Ave Saxilby,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.2
906033,Daubeney Ave Saxilby,2023-08-11 08:50:00+00:00,transformer,,Temperature,C,33.1
906033,Daubeney Ave Saxilby,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
906033,Daubeney Ave Saxilby,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
906033,Daubeney Ave Saxilby,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.79
906033,Daubeney Ave Saxilby,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
906033,Daubeney Ave Saxilby,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.01
906033,Daubeney Ave Saxilby,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
906033,Daubeney Ave Saxilby,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
906033,Daubeney Ave Saxilby,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
906033,Daubeney Ave Saxilby,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
906033,Daubeney Ave Saxilby,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,10.77
906033,Daubeney Ave Saxilby,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,11.77
906033,Daubeney Ave Saxilby,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,11.62
906033,Daubeney Ave Saxilby,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,25.2
906033,Daubeney Ave Saxilby,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,49.3
906033,Daubeney Ave Saxilby,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,51.6
906033,Daubeney Ave Saxilby,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,51.8
906033,Daubeney Ave Saxilby,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
906033,Daubeney Ave Saxilby,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
906033,Daubeney Ave Saxilby,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
906033,Daubeney Ave Saxilby,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.53
906033,Daubeney Ave Saxilby,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.52
906033,Daubeney Ave Saxilby,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.57
906033,Daubeney Ave Saxilby,2023-08-11 08:40:00+00:00,feeder,2.0,N Current (RMS),A,13.5
906033,Daubeney Ave Saxilby,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
906033,Daubeney Ave Saxilby,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
906033,Daubeney Ave Saxilby,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
906033,Daubeney Ave Saxilby,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
906033,Daubeney Ave Saxilby,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
906033,Daubeney Ave Saxilby,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
906033,Daubeney Ave Saxilby,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.13
906033,Daubeney Ave Saxilby,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.18
906033,Daubeney Ave Saxilby,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.15
906033,Daubeney Ave Saxilby,2023-08-11 08:40:00+00:00,feeder,1.0,N Current (RMS),A,27.5
906033,Daubeney Ave Saxilby,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.3
906033,Daubeney Ave Saxilby,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.8
906033,Daubeney Ave Saxilby,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.1
906033,Daubeney Ave Saxilby,2023-08-11 08:40:00+00:00,transformer,,Temperature,C,33.2
906033,Daubeney Ave Saxilby,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
906033,Daubeney Ave Saxilby,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
906033,Daubeney Ave Saxilby,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.03
906033,Daubeney Ave Saxilby,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
906033,Daubeney Ave Saxilby,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
906033,Daubeney Ave Saxilby,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
906033,Daubeney Ave Saxilby,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
906033,Daubeney Ave Saxilby,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
906033,Daubeney Ave Saxilby,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
906033,Daubeney Ave Saxilby,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,11.65
906033,Daubeney Ave Saxilby,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,12.7
906033,Daubeney Ave Saxilby,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,10.72
906033,Daubeney Ave Saxilby,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,31.1
906033,Daubeney Ave Saxilby,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,52.8
906033,Daubeney Ave Saxilby,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,53.8
906033,Daubeney Ave Saxilby,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,47.6
906033,Daubeney Ave Saxilby,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
906033,Daubeney Ave Saxilby,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
906033,Daubeney Ave Saxilby,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
906033,Daubeney Ave Saxilby,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
906033,Daubeney Ave Saxilby,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.77
906033,Daubeney Ave Saxilby,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.03
906033,Daubeney Ave Saxilby,2023-08-11 08:30:00+00:00,feeder,2.0,N Current (RMS),A,10.9
906033,Daubeney Ave Saxilby,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
906033,Daubeney Ave Saxilby,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
906033,Daubeney Ave Saxilby,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
906033,Daubeney Ave Saxilby,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
906033,Daubeney Ave Saxilby,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
906033,Daubeney Ave Saxilby,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
906033,Daubeney Ave Saxilby,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.7
906033,Daubeney Ave Saxilby,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.27
906033,Daubeney Ave Saxilby,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.9
906033,Daubeney Ave Saxilby,2023-08-11 08:30:00+00:00,feeder,1.0,N Current (RMS),A,27.6
906033,Daubeney Ave Saxilby,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,57.3
906033,Daubeney Ave Saxilby,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.2
906033,Daubeney Ave Saxilby,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,46.8
906033,Daubeney Ave Saxilby,2023-08-11 08:30:00+00:00,transformer,,Temperature,C,33.2
906033,Daubeney Ave Saxilby,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
906033,Daubeney Ave Saxilby,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
906033,Daubeney Ave Saxilby,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
906033,Daubeney Ave Saxilby,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
906033,Daubeney Ave Saxilby,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.19
906033,Daubeney Ave Saxilby,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
906033,Daubeney Ave Saxilby,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
906033,Daubeney Ave Saxilby,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
906033,Daubeney Ave Saxilby,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
906033,Daubeney Ave Saxilby,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,15.61
906033,Daubeney Ave Saxilby,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,14.04
906033,Daubeney Ave Saxilby,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,13.94
906033,Daubeney Ave Saxilby,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,25.4
906033,Daubeney Ave Saxilby,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,70.2
906033,Daubeney Ave Saxilby,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,59.1
906033,Daubeney Ave Saxilby,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,59.9
906033,Daubeney Ave Saxilby,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
906033,Daubeney Ave Saxilby,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
906033,Daubeney Ave Saxilby,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
906033,Daubeney Ave Saxilby,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.05
906033,Daubeney Ave Saxilby,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.12
906033,Daubeney Ave Saxilby,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.03
906033,Daubeney Ave Saxilby,2023-08-11 08:20:00+00:00,feeder,2.0,N Current (RMS),A,12.8
906033,Daubeney Ave Saxilby,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
906033,Daubeney Ave Saxilby,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
906033,Daubeney Ave Saxilby,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
906033,Daubeney Ave Saxilby,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
906033,Daubeney Ave Saxilby,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
906033,Daubeney Ave Saxilby,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
906033,Daubeney Ave Saxilby,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.29
906033,Daubeney Ave Saxilby,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.17
906033,Daubeney Ave Saxilby,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.15
906033,Daubeney Ave Saxilby,2023-08-11 08:20:00+00:00,feeder,1.0,N Current (RMS),A,22.7
906033,Daubeney Ave Saxilby,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,41.8
906033,Daubeney Ave Saxilby,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.7
906033,Daubeney Ave Saxilby,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.0
906033,Daubeney Ave Saxilby,2023-08-11 08:20:00+00:00,transformer,,Temperature,C,33.2
906033,Daubeney Ave Saxilby,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
906033,Daubeney Ave Saxilby,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
906033,Daubeney Ave Saxilby,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.75
906033,Daubeney Ave Saxilby,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
906033,Daubeney Ave Saxilby,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
906033,Daubeney Ave Saxilby,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
906033,Daubeney Ave Saxilby,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
906033,Daubeney Ave Saxilby,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
906033,Daubeney Ave Saxilby,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
906033,Daubeney Ave Saxilby,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,13.34
906033,Daubeney Ave Saxilby,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,14.29
906033,Daubeney Ave Saxilby,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,13.18
906033,Daubeney Ave Saxilby,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,18.0
906033,Daubeney Ave Saxilby,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,60.0
906033,Daubeney Ave Saxilby,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,60.9
906033,Daubeney Ave Saxilby,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,57.0
906033,Daubeney Ave Saxilby,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
906033,Daubeney Ave Saxilby,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
906033,Daubeney Ave Saxilby,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
906033,Daubeney Ave Saxilby,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.25
906033,Daubeney Ave Saxilby,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.29
906033,Daubeney Ave Saxilby,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.46
906033,Daubeney Ave Saxilby,2023-08-11 08:10:00+00:00,feeder,2.0,N Current (RMS),A,12.1
906033,Daubeney Ave Saxilby,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
906033,Daubeney Ave Saxilby,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
906033,Daubeney Ave Saxilby,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
906033,Daubeney Ave Saxilby,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
906033,Daubeney Ave Saxilby,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
906033,Daubeney Ave Saxilby,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
906033,Daubeney Ave Saxilby,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.57
906033,Daubeney Ave Saxilby,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.58
906033,Daubeney Ave Saxilby,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.62
906033,Daubeney Ave Saxilby,2023-08-11 08:10:00+00:00,feeder,1.0,N Current (RMS),A,27.3
906033,Daubeney Ave Saxilby,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,50.7
906033,Daubeney Ave Saxilby,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
906033,Daubeney Ave Saxilby,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.9
906033,Daubeney Ave Saxilby,2023-08-11 08:10:00+00:00,transformer,,Temperature,C,33.3
906033,Daubeney Ave Saxilby,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.79
906033,Daubeney Ave Saxilby,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
906033,Daubeney Ave Saxilby,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.7
906033,Daubeney Ave Saxilby,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
906033,Daubeney Ave Saxilby,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.91
906033,Daubeney Ave Saxilby,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
906033,Daubeney Ave Saxilby,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
906033,Daubeney Ave Saxilby,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
906033,Daubeney Ave Saxilby,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
906033,Daubeney Ave Saxilby,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,13.82
906033,Daubeney Ave Saxilby,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,8.87
906033,Daubeney Ave Saxilby,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,13.08
906033,Daubeney Ave Saxilby,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,30.4
906033,Daubeney Ave Saxilby,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,61.4
906033,Daubeney Ave Saxilby,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,39.1
906033,Daubeney Ave Saxilby,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,56.6
906033,Daubeney Ave Saxilby,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
906033,Daubeney Ave Saxilby,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
906033,Daubeney Ave Saxilby,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
906033,Daubeney Ave Saxilby,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.92
906033,Daubeney Ave Saxilby,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.99
906033,Daubeney Ave Saxilby,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.9
906033,Daubeney Ave Saxilby,2023-08-11 08:00:00+00:00,feeder,2.0,N Current (RMS),A,9.8
906033,Daubeney Ave Saxilby,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
906033,Daubeney Ave Saxilby,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
906033,Daubeney Ave Saxilby,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
906033,Daubeney Ave Saxilby,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
906033,Daubeney Ave Saxilby,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
906033,Daubeney Ave Saxilby,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
906033,Daubeney Ave Saxilby,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.28
906033,Daubeney Ave Saxilby,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.86
906033,Daubeney Ave Saxilby,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.21
906033,Daubeney Ave Saxilby,2023-08-11 08:00:00+00:00,feeder,1.0,N Current (RMS),A,24.8
906033,Daubeney Ave Saxilby,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.1
906033,Daubeney Ave Saxilby,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.2
906033,Daubeney Ave Saxilby,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
906033,Daubeney Ave Saxilby,2023-08-11 08:00:00+00:00,transformer,,Temperature,C,33.3
906033,Daubeney Ave Saxilby,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.71
906033,Daubeney Ave Saxilby,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
906033,Daubeney Ave Saxilby,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.6
906033,Daubeney Ave Saxilby,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
906033,Daubeney Ave Saxilby,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.82
906033,Daubeney Ave Saxilby,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
906033,Daubeney Ave Saxilby,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
906033,Daubeney Ave Saxilby,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
906033,Daubeney Ave Saxilby,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
906033,Daubeney Ave Saxilby,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,12.2
906033,Daubeney Ave Saxilby,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,10.86
906033,Daubeney Ave Saxilby,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,11.11
906033,Daubeney Ave Saxilby,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,23.1
906033,Daubeney Ave Saxilby,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,54.8
906033,Daubeney Ave Saxilby,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,46.8
906033,Daubeney Ave Saxilby,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,49.8
906033,Daubeney Ave Saxilby,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
906033,Daubeney Ave Saxilby,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
906033,Daubeney Ave Saxilby,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
906033,Daubeney Ave Saxilby,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.9
906033,Daubeney Ave Saxilby,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.26
906033,Daubeney Ave Saxilby,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.75
906033,Daubeney Ave Saxilby,2023-08-11 07:50:00+00:00,feeder,2.0,N Current (RMS),A,14.1
906033,Daubeney Ave Saxilby,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
906033,Daubeney Ave Saxilby,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
906033,Daubeney Ave Saxilby,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
906033,Daubeney Ave Saxilby,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
906033,Daubeney Ave Saxilby,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
906033,Daubeney Ave Saxilby,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
906033,Daubeney Ave Saxilby,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.59
906033,Daubeney Ave Saxilby,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.33
906033,Daubeney Ave Saxilby,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.76
906033,Daubeney Ave Saxilby,2023-08-11 07:50:00+00:00,feeder,1.0,N Current (RMS),A,23.4
906033,Daubeney Ave Saxilby,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.5
906033,Daubeney Ave Saxilby,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.9
906033,Daubeney Ave Saxilby,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
906033,Daubeney Ave Saxilby,2023-08-11 07:50:00+00:00,transformer,,Temperature,C,33.3
906033,Daubeney Ave Saxilby,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.72
906033,Daubeney Ave Saxilby,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
906033,Daubeney Ave Saxilby,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.61
906033,Daubeney Ave Saxilby,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
906033,Daubeney Ave Saxilby,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.8
906033,Daubeney Ave Saxilby,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
906033,Daubeney Ave Saxilby,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
906033,Daubeney Ave Saxilby,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
906033,Daubeney Ave Saxilby,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
906033,Daubeney Ave Saxilby,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,10.49
906033,Daubeney Ave Saxilby,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,10.59
906033,Daubeney Ave Saxilby,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,11.51
906033,Daubeney Ave Saxilby,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,22.7
906033,Daubeney Ave Saxilby,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,48.2
906033,Daubeney Ave Saxilby,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,46.8
906033,Daubeney Ave Saxilby,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,51.9
906033,Daubeney Ave Saxilby,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
906033,Daubeney Ave Saxilby,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
906033,Daubeney Ave Saxilby,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
906033,Daubeney Ave Saxilby,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.59
906033,Daubeney Ave Saxilby,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.35
906033,Daubeney Ave Saxilby,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.61
906033,Daubeney Ave Saxilby,2023-08-11 07:40:00+00:00,feeder,2.0,N Current (RMS),A,14.8
906033,Daubeney Ave Saxilby,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
906033,Daubeney Ave Saxilby,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
906033,Daubeney Ave Saxilby,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
906033,Daubeney Ave Saxilby,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
906033,Daubeney Ave Saxilby,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
906033,Daubeney Ave Saxilby,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
906033,Daubeney Ave Saxilby,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.98
906033,Daubeney Ave Saxilby,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.4
906033,Daubeney Ave Saxilby,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.8
906033,Daubeney Ave Saxilby,2023-08-11 07:40:00+00:00,feeder,1.0,N Current (RMS),A,36.0
906033,Daubeney Ave Saxilby,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
906033,Daubeney Ave Saxilby,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.7
906033,Daubeney Ave Saxilby,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
906033,Daubeney Ave Saxilby,2023-08-11 07:40:00+00:00,transformer,,Temperature,C,33.3
906033,Daubeney Ave Saxilby,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.67
906033,Daubeney Ave Saxilby,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
906033,Daubeney Ave Saxilby,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.59
906033,Daubeney Ave Saxilby,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
906033,Daubeney Ave Saxilby,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.76
906033,Daubeney Ave Saxilby,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
906033,Daubeney Ave Saxilby,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
906033,Daubeney Ave Saxilby,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
906033,Daubeney Ave Saxilby,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
906033,Daubeney Ave Saxilby,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,7.58
906033,Daubeney Ave Saxilby,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,14.75
906033,Daubeney Ave Saxilby,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,11.41
906033,Daubeney Ave Saxilby,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,40.5
906033,Daubeney Ave Saxilby,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,37.0
906033,Daubeney Ave Saxilby,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,62.9
906033,Daubeney Ave Saxilby,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,50.1
906033,Daubeney Ave Saxilby,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
906033,Daubeney Ave Saxilby,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
906033,Daubeney Ave Saxilby,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
906033,Daubeney Ave Saxilby,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.26
906033,Daubeney Ave Saxilby,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.32
906033,Daubeney Ave Saxilby,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.41
906033,Daubeney Ave Saxilby,2023-08-11 07:30:00+00:00,feeder,2.0,N Current (RMS),A,11.7
906033,Daubeney Ave Saxilby,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
906033,Daubeney Ave Saxilby,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
906033,Daubeney Ave Saxilby,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
906033,Daubeney Ave Saxilby,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
906033,Daubeney Ave Saxilby,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
906033,Daubeney Ave Saxilby,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
906033,Daubeney Ave Saxilby,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.89
906033,Daubeney Ave Saxilby,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.37
906033,Daubeney Ave Saxilby,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.64
906033,Daubeney Ave Saxilby,2023-08-11 07:30:00+00:00,feeder,1.0,N Current (RMS),A,34.2
906033,Daubeney Ave Saxilby,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
906033,Daubeney Ave Saxilby,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.6
906033,Daubeney Ave Saxilby,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.8
906033,Daubeney Ave Saxilby,2023-08-11 07:30:00+00:00,transformer,,Temperature,C,33.3
906033,Daubeney Ave Saxilby,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.73
906033,Daubeney Ave Saxilby,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
906033,Daubeney Ave Saxilby,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.62
906033,Daubeney Ave Saxilby,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
906033,Daubeney Ave Saxilby,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.76
906033,Daubeney Ave Saxilby,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
906033,Daubeney Ave Saxilby,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
906033,Daubeney Ave Saxilby,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
906033,Daubeney Ave Saxilby,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
906033,Daubeney Ave Saxilby,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,6.15
906033,Daubeney Ave Saxilby,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,12.69
906033,Daubeney Ave Saxilby,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,10.05
906033,Daubeney Ave Saxilby,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,35.9
906033,Daubeney Ave Saxilby,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,33.3
906033,Daubeney Ave Saxilby,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,54.7
906033,Daubeney Ave Saxilby,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,44.6
906033,Daubeney Ave Saxilby,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
906033,Daubeney Ave Saxilby,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
906033,Daubeney Ave Saxilby,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
906033,Daubeney Ave Saxilby,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.37
906033,Daubeney Ave Saxilby,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.44
906033,Daubeney Ave Saxilby,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.18
906033,Daubeney Ave Saxilby,2023-08-11 07:20:00+00:00,feeder,2.0,N Current (RMS),A,10.4
906033,Daubeney Ave Saxilby,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
906033,Daubeney Ave Saxilby,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
906033,Daubeney Ave Saxilby,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
906033,Daubeney Ave Saxilby,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
906033,Daubeney Ave Saxilby,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
906033,Daubeney Ave Saxilby,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
906033,Daubeney Ave Saxilby,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.29
906033,Daubeney Ave Saxilby,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.22
906033,Daubeney Ave Saxilby,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.63
906033,Daubeney Ave Saxilby,2023-08-11 07:20:00+00:00,feeder,1.0,N Current (RMS),A,46.3
906033,Daubeney Ave Saxilby,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
906033,Daubeney Ave Saxilby,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,59.7
906033,Daubeney Ave Saxilby,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
906033,Daubeney Ave Saxilby,2023-08-11 07:20:00+00:00,transformer,,Temperature,C,33.4
906033,Daubeney Ave Saxilby,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.75
906033,Daubeney Ave Saxilby,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
906033,Daubeney Ave Saxilby,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.62
906033,Daubeney Ave Saxilby,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
906033,Daubeney Ave Saxilby,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.77
906033,Daubeney Ave Saxilby,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
906033,Daubeney Ave Saxilby,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
906033,Daubeney Ave Saxilby,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
906033,Daubeney Ave Saxilby,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
906033,Daubeney Ave Saxilby,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,4.66
906033,Daubeney Ave Saxilby,2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,16.66
906033,Daubeney Ave Saxilby,2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,6.81
906033,Daubeney Ave Saxilby,2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,39.9
906033,Daubeney Ave Saxilby,2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,29.7
906033,Daubeney Ave Saxilby,2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,70.2
906033,Daubeney Ave Saxilby,2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,31.7
906033,Daubeney Ave Saxilby,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
906033,Daubeney Ave Saxilby,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
906033,Daubeney Ave Saxilby,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
906033,Daubeney Ave Saxilby,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.36
906033,Daubeney Ave Saxilby,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.07
906033,Daubeney Ave Saxilby,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.08
906033,Daubeney Ave Saxilby,2023-08-11 07:10:00+00:00,feeder,2.0,N Current (RMS),A,14.2
906033,Daubeney Ave Saxilby,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
906033,Daubeney Ave Saxilby,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
906033,Daubeney Ave Saxilby,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
906033,Daubeney Ave Saxilby,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
906033,Daubeney Ave Saxilby,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
906033,Daubeney Ave Saxilby,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
906033,Daubeney Ave Saxilby,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
906033,Daubeney Ave Saxilby,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.14
906033,Daubeney Ave Saxilby,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.93
906033,Daubeney Ave Saxilby,2023-08-11 07:10:00+00:00,feeder,1.0,N Current (RMS),A,44.4
906033,Daubeney Ave Saxilby,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
906033,Daubeney Ave Saxilby,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,59.9
906033,Daubeney Ave Saxilby,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
906033,Daubeney Ave Saxilby,2023-08-11 07:10:00+00:00,transformer,,Temperature,C,33.4
906033,Daubeney Ave Saxilby,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.71
906033,Daubeney Ave Saxilby,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
906033,Daubeney Ave Saxilby,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.58
906033,Daubeney Ave Saxilby,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
906033,Daubeney Ave Saxilby,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.8
906033,Daubeney Ave Saxilby,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
906033,Daubeney Ave Saxilby,2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
906033,Daubeney Ave Saxilby,2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
906033,Daubeney Ave Saxilby,2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
906033,Daubeney Ave Saxilby,2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,4.49
906033,Daubeney Ave Saxilby,2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,17.21
906033,Daubeney Ave Saxilby,2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,8.01
906033,Daubeney Ave Saxilby,2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,35.3
906033,Daubeney Ave Saxilby,2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,27.6
906033,Daubeney Ave Saxilby,2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,73.4
906033,Daubeney Ave Saxilby,2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,36.7
906033,Daubeney Ave Saxilby,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
906033,Daubeney Ave Saxilby,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
906033,Daubeney Ave Saxilby,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
906033,Daubeney Ave Saxilby,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
906033,Daubeney Ave Saxilby,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
906033,Daubeney Ave Saxilby,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.19
906033,Daubeney Ave Saxilby,2023-08-11 07:00:00+00:00,feeder,2.0,N Current (RMS),A,11.1
906033,Daubeney Ave Saxilby,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
906033,Daubeney Ave Saxilby,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
906033,Daubeney Ave Saxilby,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
906033,Daubeney Ave Saxilby,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
906033,Daubeney Ave Saxilby,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
906033,Daubeney Ave Saxilby,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
906033,Daubeney Ave Saxilby,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.36
906033,Daubeney Ave Saxilby,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.65
906033,Daubeney Ave Saxilby,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.06
906033,Daubeney Ave Saxilby,2023-08-11 07:00:00+00:00,feeder,1.0,N Current (RMS),A,35.4
906033,Daubeney Ave Saxilby,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
906033,Daubeney Ave Saxilby,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.0
906033,Daubeney Ave Saxilby,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
906033,Daubeney Ave Saxilby,2023-08-11 07:00:00+00:00,transformer,,Temperature,C,33.5
906033,Daubeney Ave Saxilby,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.71
906033,Daubeney Ave Saxilby,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
906033,Daubeney Ave Saxilby,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.54
906033,Daubeney Ave Saxilby,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
906033,Daubeney Ave Saxilby,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.76
906033,Daubeney Ave Saxilby,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
906033,Daubeney Ave Saxilby,2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
906033,Daubeney Ave Saxilby,2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
906033,Daubeney Ave Saxilby,2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
906033,Daubeney Ave Saxilby,2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,6.0
906033,Daubeney Ave Saxilby,2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,15.34
906033,Daubeney Ave Saxilby,2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,7.25
906033,Daubeney Ave Saxilby,2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,30.4
906033,Daubeney Ave Saxilby,2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,31.2
906033,Daubeney Ave Saxilby,2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,64.3
906033,Daubeney Ave Saxilby,2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,33.6
906033,Daubeney Ave Saxilby,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
906033,Daubeney Ave Saxilby,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
906033,Daubeney Ave Saxilby,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
906033,Daubeney Ave Saxilby,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.78
906033,Daubeney Ave Saxilby,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
906033,Daubeney Ave Saxilby,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.54
906033,Daubeney Ave Saxilby,2023-08-11 06:50:00+00:00,feeder,2.0,N Current (RMS),A,14.6
906033,Daubeney Ave Saxilby,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
906033,Daubeney Ave Saxilby,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
906033,Daubeney Ave Saxilby,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
906033,Daubeney Ave Saxilby,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
906033,Daubeney Ave Saxilby,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
906033,Daubeney Ave Saxilby,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
906033,Daubeney Ave Saxilby,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.33
906033,Daubeney Ave Saxilby,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.79
906033,Daubeney Ave Saxilby,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.85
906033,Daubeney Ave Saxilby,2023-08-11 06:50:00+00:00,feeder,1.0,N Current (RMS),A,34.1
906033,Daubeney Ave Saxilby,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
906033,Daubeney Ave Saxilby,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,58.7
906033,Daubeney Ave Saxilby,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.3
906033,Daubeney Ave Saxilby,2023-08-11 06:50:00+00:00,transformer,,Temperature,C,33.5
906033,Daubeney Ave Saxilby,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
906033,Daubeney Ave Saxilby,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
906033,Daubeney Ave Saxilby,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.64
906033,Daubeney Ave Saxilby,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
906033,Daubeney Ave Saxilby,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.85
906033,Daubeney Ave Saxilby,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
906033,Daubeney Ave Saxilby,2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
906033,Daubeney Ave Saxilby,2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
906033,Daubeney Ave Saxilby,2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
906033,Daubeney Ave Saxilby,2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,10.11
906033,Daubeney Ave Saxilby,2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,16.49
906033,Daubeney Ave Saxilby,2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,10.39
906033,Daubeney Ave Saxilby,2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,37.0
906033,Daubeney Ave Saxilby,2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,45.6
906033,Daubeney Ave Saxilby,2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,69.9
906033,Daubeney Ave Saxilby,2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,46.3
906033,Daubeney Ave Saxilby,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
906033,Daubeney Ave Saxilby,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
906033,Daubeney Ave Saxilby,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
906033,Daubeney Ave Saxilby,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.26
906033,Daubeney Ave Saxilby,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.5
906033,Daubeney Ave Saxilby,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.14
906033,Daubeney Ave Saxilby,2023-08-11 06:40:00+00:00,feeder,2.0,N Current (RMS),A,37.6
906033,Daubeney Ave Saxilby,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.8
906033,Daubeney Ave Saxilby,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
906033,Daubeney Ave Saxilby,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
906033,Daubeney Ave Saxilby,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
906033,Daubeney Ave Saxilby,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
906033,Daubeney Ave Saxilby,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
906033,Daubeney Ave Saxilby,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.78
906033,Daubeney Ave Saxilby,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.62
906033,Daubeney Ave Saxilby,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.02
906033,Daubeney Ave Saxilby,2023-08-11 06:40:00+00:00,feeder,1.0,N Current (RMS),A,37.5
906033,Daubeney Ave Saxilby,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
906033,Daubeney Ave Saxilby,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,58.6
906033,Daubeney Ave Saxilby,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.8
906033,Daubeney Ave Saxilby,2023-08-11 06:40:00+00:00,transformer,,Temperature,C,33.6
906033,Daubeney Ave Saxilby,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
906033,Daubeney Ave Saxilby,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
906033,Daubeney Ave Saxilby,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.68
906033,Daubeney Ave Saxilby,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
906033,Daubeney Ave Saxilby,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.88
906033,Daubeney Ave Saxilby,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
906033,Daubeney Ave Saxilby,2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
906033,Daubeney Ave Saxilby,2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
906033,Daubeney Ave Saxilby,2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
906033,Daubeney Ave Saxilby,2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,15.04
906033,Daubeney Ave Saxilby,2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,16.12
906033,Daubeney Ave Saxilby,2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,11.16
906033,Daubeney Ave Saxilby,2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,61.9
906033,Daubeney Ave Saxilby,2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,67.4
906033,Daubeney Ave Saxilby,2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,68.4
906033,Daubeney Ave Saxilby,2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,50.0
906033,Daubeney Ave Saxilby,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
906033,Daubeney Ave Saxilby,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
906033,Daubeney Ave Saxilby,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
906033,Daubeney Ave Saxilby,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
906033,Daubeney Ave Saxilby,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.98
906033,Daubeney Ave Saxilby,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.8
906033,Daubeney Ave Saxilby,2023-08-11 06:30:00+00:00,feeder,2.0,N Current (RMS),A,12.9
906033,Daubeney Ave Saxilby,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
906033,Daubeney Ave Saxilby,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
906033,Daubeney Ave Saxilby,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
906033,Daubeney Ave Saxilby,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
906033,Daubeney Ave Saxilby,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
906033,Daubeney Ave Saxilby,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
906033,Daubeney Ave Saxilby,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.71
906033,Daubeney Ave Saxilby,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.77
906033,Daubeney Ave Saxilby,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.35
906033,Daubeney Ave Saxilby,2023-08-11 06:30:00+00:00,feeder,1.0,N Current (RMS),A,36.8
906033,Daubeney Ave Saxilby,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.6
906033,Daubeney Ave Saxilby,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,62.0
906033,Daubeney Ave Saxilby,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.6
