Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-11 06:30:00+00:00,transformer,,Temperature,C,33.6
906033,Daubeney Ave Saxilby,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
906033,Daubeney Ave Saxilby,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
906033,Daubeney Ave Saxilby,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.68
906033,Daubeney Ave Saxilby,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
906033,Daubeney Ave Saxilby,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.94
906033,Daubeney Ave Saxilby,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
906033,Daubeney Ave Saxilby,2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
906033,Daubeney Ave Saxilby,2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
906033,Daubeney Ave Saxilby,2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
906033,Daubeney Ave Saxilby,2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,10.11
906033,Daubeney Ave Saxilby,2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,16.75
906033,Daubeney Ave Saxilby,2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,9.15
906033,Daubeney Ave Saxilby,2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,36.4
906033,Daubeney Ave Saxilby,2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,47.4
906033,Daubeney Ave Saxilby,2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,70.4
906033,Daubeney Ave Saxilby,2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,42.3
906033,Daubeney Ave Saxilby,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
906033,Daubeney Ave Saxilby,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
906033,Daubeney Ave Saxilby,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
906033,Daubeney Ave Saxilby,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.5
906033,Daubeney Ave Saxilby,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
906033,Daubeney Ave Saxilby,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.47
906033,Daubeney Ave Saxilby,2023-08-11 06:20:00+00:00,feeder,2.0,N Current (RMS),A,14.0
906033,Daubeney Ave Saxilby,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
906033,Daubeney Ave Saxilby,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
906033,Daubeney Ave Saxilby,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
906033,Daubeney Ave Saxilby,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
906033,Daubeney Ave Saxilby,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
906033,Daubeney Ave Saxilby,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
906033,Daubeney Ave Saxilby,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.64
906033,Daubeney Ave Saxilby,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.46
906033,Daubeney Ave Saxilby,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.27
906033,Daubeney Ave Saxilby,2023-08-11 06:20:00+00:00,feeder,1.0,N Current (RMS),A,33.2
906033,Daubeney Ave Saxilby,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.9
906033,Daubeney Ave Saxilby,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,52.6
906033,Daubeney Ave Saxilby,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
906033,Daubeney Ave Saxilby,2023-08-11 06:20:00+00:00,transformer,,Temperature,C,33.6
906033,Daubeney Ave Saxilby,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
906033,Daubeney Ave Saxilby,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
906033,Daubeney Ave Saxilby,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
906033,Daubeney Ave Saxilby,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
906033,Daubeney Ave Saxilby,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.33
906033,Daubeney Ave Saxilby,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
906033,Daubeney Ave Saxilby,2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
906033,Daubeney Ave Saxilby,2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
906033,Daubeney Ave Saxilby,2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
906033,Daubeney Ave Saxilby,2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,13.15
906033,Daubeney Ave Saxilby,2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,15.25
906033,Daubeney Ave Saxilby,2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,7.74
906033,Daubeney Ave Saxilby,2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,32.2
906033,Daubeney Ave Saxilby,2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,57.8
906033,Daubeney Ave Saxilby,2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,64.7
906033,Daubeney Ave Saxilby,2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,35.8
906033,Daubeney Ave Saxilby,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
906033,Daubeney Ave Saxilby,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
906033,Daubeney Ave Saxilby,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
906033,Daubeney Ave Saxilby,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
906033,Daubeney Ave Saxilby,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.92
906033,Daubeney Ave Saxilby,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.56
906033,Daubeney Ave Saxilby,2023-08-11 06:10:00+00:00,feeder,2.0,N Current (RMS),A,12.4
906033,Daubeney Ave Saxilby,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
906033,Daubeney Ave Saxilby,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
906033,Daubeney Ave Saxilby,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
906033,Daubeney Ave Saxilby,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
906033,Daubeney Ave Saxilby,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
906033,Daubeney Ave Saxilby,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
906033,Daubeney Ave Saxilby,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.25
906033,Daubeney Ave Saxilby,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.94
906033,Daubeney Ave Saxilby,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.06
906033,Daubeney Ave Saxilby,2023-08-11 06:10:00+00:00,feeder,1.0,N Current (RMS),A,29.4
906033,Daubeney Ave Saxilby,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,48.2
906033,Daubeney Ave Saxilby,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.9
906033,Daubeney Ave Saxilby,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
906033,Daubeney Ave Saxilby,2023-08-11 06:10:00+00:00,transformer,,Temperature,C,33.6
906033,Daubeney Ave Saxilby,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
906033,Daubeney Ave Saxilby,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
906033,Daubeney Ave Saxilby,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.07
906033,Daubeney Ave Saxilby,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
906033,Daubeney Ave Saxilby,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.33
906033,Daubeney Ave Saxilby,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
906033,Daubeney Ave Saxilby,2023-08-11 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
906033,Daubeney Ave Saxilby,2023-08-11 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
906033,Daubeney Ave Saxilby,2023-08-11 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
906033,Daubeney Ave Saxilby,2023-08-11 06:10:00+00:00,busbar,,L3 Active Power,kW,14.85
906033,Daubeney Ave Saxilby,2023-08-11 06:10:00+00:00,busbar,,L2 Active Power,kW,10.86
906033,Daubeney Ave Saxilby,2023-08-11 06:10:00+00:00,busbar,,L1 Active Power,kW,8.62
906033,Daubeney Ave Saxilby,2023-08-11 06:10:00+00:00,busbar,,N Current (RMS),A,27.7
906033,Daubeney Ave Saxilby,2023-08-11 06:10:00+00:00,busbar,,L3 Current (RMS),A,64.3
906033,Daubeney Ave Saxilby,2023-08-11 06:10:00+00:00,busbar,,L2 Current (RMS),A,46.6
906033,Daubeney Ave Saxilby,2023-08-11 06:10:00+00:00,busbar,,L1 Current (RMS),A,39.1
906033,Daubeney Ave Saxilby,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
906033,Daubeney Ave Saxilby,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
906033,Daubeney Ave Saxilby,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
906033,Daubeney Ave Saxilby,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.03
906033,Daubeney Ave Saxilby,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.06
906033,Daubeney Ave Saxilby,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.19
906033,Daubeney Ave Saxilby,2023-08-11 06:00:00+00:00,feeder,2.0,N Current (RMS),A,18.6
906033,Daubeney Ave Saxilby,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
906033,Daubeney Ave Saxilby,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
906033,Daubeney Ave Saxilby,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
906033,Daubeney Ave Saxilby,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
906033,Daubeney Ave Saxilby,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
906033,Daubeney Ave Saxilby,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
906033,Daubeney Ave Saxilby,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.66
906033,Daubeney Ave Saxilby,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.82
906033,Daubeney Ave Saxilby,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.04
906033,Daubeney Ave Saxilby,2023-08-11 06:00:00+00:00,feeder,1.0,N Current (RMS),A,31.4
906033,Daubeney Ave Saxilby,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,49.2
906033,Daubeney Ave Saxilby,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.2
906033,Daubeney Ave Saxilby,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
906033,Daubeney Ave Saxilby,2023-08-11 06:00:00+00:00,transformer,,Temperature,C,33.6
906033,Daubeney Ave Saxilby,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
906033,Daubeney Ave Saxilby,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
906033,Daubeney Ave Saxilby,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.21
906033,Daubeney Ave Saxilby,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
906033,Daubeney Ave Saxilby,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
906033,Daubeney Ave Saxilby,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
906033,Daubeney Ave Saxilby,2023-08-11 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
906033,Daubeney Ave Saxilby,2023-08-11 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
906033,Daubeney Ave Saxilby,2023-08-11 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
906033,Daubeney Ave Saxilby,2023-08-11 06:00:00+00:00,busbar,,L3 Active Power,kW,15.69
906033,Daubeney Ave Saxilby,2023-08-11 06:00:00+00:00,busbar,,L2 Active Power,kW,13.88
906033,Daubeney Ave Saxilby,2023-08-11 06:00:00+00:00,busbar,,L1 Active Power,kW,7.24
906033,Daubeney Ave Saxilby,2023-08-11 06:00:00+00:00,busbar,,N Current (RMS),A,30.8
906033,Daubeney Ave Saxilby,2023-08-11 06:00:00+00:00,busbar,,L3 Current (RMS),A,66.8
906033,Daubeney Ave Saxilby,2023-08-11 06:00:00+00:00,busbar,,L2 Current (RMS),A,58.0
906033,Daubeney Ave Saxilby,2023-08-11 06:00:00+00:00,busbar,,L1 Current (RMS),A,33.2
906033,Daubeney Ave Saxilby,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
906033,Daubeney Ave Saxilby,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
906033,Daubeney Ave Saxilby,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
906033,Daubeney Ave Saxilby,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.3
906033,Daubeney Ave Saxilby,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.46
906033,Daubeney Ave Saxilby,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.97
906033,Daubeney Ave Saxilby,2023-08-11 05:50:00+00:00,feeder,2.0,N Current (RMS),A,15.5
906033,Daubeney Ave Saxilby,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
906033,Daubeney Ave Saxilby,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
906033,Daubeney Ave Saxilby,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
906033,Daubeney Ave Saxilby,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
906033,Daubeney Ave Saxilby,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
906033,Daubeney Ave Saxilby,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
906033,Daubeney Ave Saxilby,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.18
906033,Daubeney Ave Saxilby,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.63
906033,Daubeney Ave Saxilby,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.42
906033,Daubeney Ave Saxilby,2023-08-11 05:50:00+00:00,feeder,1.0,N Current (RMS),A,32.2
906033,Daubeney Ave Saxilby,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,51.4
906033,Daubeney Ave Saxilby,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
906033,Daubeney Ave Saxilby,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
906033,Daubeney Ave Saxilby,2023-08-11 05:50:00+00:00,transformer,,Temperature,C,33.7
906033,Daubeney Ave Saxilby,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
906033,Daubeney Ave Saxilby,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
906033,Daubeney Ave Saxilby,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
906033,Daubeney Ave Saxilby,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
906033,Daubeney Ave Saxilby,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
906033,Daubeney Ave Saxilby,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
906033,Daubeney Ave Saxilby,2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
906033,Daubeney Ave Saxilby,2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
906033,Daubeney Ave Saxilby,2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
906033,Daubeney Ave Saxilby,2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,15.48
906033,Daubeney Ave Saxilby,2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,9.09
906033,Daubeney Ave Saxilby,2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,6.38
906033,Daubeney Ave Saxilby,2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,29.4
906033,Daubeney Ave Saxilby,2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,66.7
906033,Daubeney Ave Saxilby,2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,39.6
906033,Daubeney Ave Saxilby,2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,29.6
906033,Daubeney Ave Saxilby,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
906033,Daubeney Ave Saxilby,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
906033,Daubeney Ave Saxilby,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
906033,Daubeney Ave Saxilby,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.22
906033,Daubeney Ave Saxilby,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.1
906033,Daubeney Ave Saxilby,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.26
906033,Daubeney Ave Saxilby,2023-08-11 05:40:00+00:00,feeder,2.0,N Current (RMS),A,11.8
906033,Daubeney Ave Saxilby,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
906033,Daubeney Ave Saxilby,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
906033,Daubeney Ave Saxilby,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
906033,Daubeney Ave Saxilby,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
906033,Daubeney Ave Saxilby,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
906033,Daubeney Ave Saxilby,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
906033,Daubeney Ave Saxilby,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.6
906033,Daubeney Ave Saxilby,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.38
906033,Daubeney Ave Saxilby,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.37
906033,Daubeney Ave Saxilby,2023-08-11 05:40:00+00:00,feeder,1.0,N Current (RMS),A,31.4
906033,Daubeney Ave Saxilby,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,49.5
906033,Daubeney Ave Saxilby,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.8
906033,Daubeney Ave Saxilby,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
906033,Daubeney Ave Saxilby,2023-08-11 05:40:00+00:00,transformer,,Temperature,C,33.8
906033,Daubeney Ave Saxilby,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
906033,Daubeney Ave Saxilby,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
906033,Daubeney Ave Saxilby,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
906033,Daubeney Ave Saxilby,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
906033,Daubeney Ave Saxilby,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
906033,Daubeney Ave Saxilby,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
906033,Daubeney Ave Saxilby,2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
906033,Daubeney Ave Saxilby,2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
906033,Daubeney Ave Saxilby,2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
906033,Daubeney Ave Saxilby,2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,15.82
906033,Daubeney Ave Saxilby,2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,9.48
906033,Daubeney Ave Saxilby,2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,6.64
906033,Daubeney Ave Saxilby,2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,23.4
906033,Daubeney Ave Saxilby,2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,67.4
906033,Daubeney Ave Saxilby,2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,40.8
906033,Daubeney Ave Saxilby,2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,31.0
906033,Daubeney Ave Saxilby,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
906033,Daubeney Ave Saxilby,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
906033,Daubeney Ave Saxilby,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
906033,Daubeney Ave Saxilby,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
906033,Daubeney Ave Saxilby,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
906033,Daubeney Ave Saxilby,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.32
906033,Daubeney Ave Saxilby,2023-08-11 05:30:00+00:00,feeder,2.0,N Current (RMS),A,9.4
906033,Daubeney Ave Saxilby,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
906033,Daubeney Ave Saxilby,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
906033,Daubeney Ave Saxilby,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
906033,Daubeney Ave Saxilby,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
906033,Daubeney Ave Saxilby,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
906033,Daubeney Ave Saxilby,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
906033,Daubeney Ave Saxilby,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.81
906033,Daubeney Ave Saxilby,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.04
906033,Daubeney Ave Saxilby,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.53
906033,Daubeney Ave Saxilby,2023-08-11 05:30:00+00:00,feeder,1.0,N Current (RMS),A,32.7
906033,Daubeney Ave Saxilby,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,50.6
906033,Daubeney Ave Saxilby,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.9
906033,Daubeney Ave Saxilby,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
906033,Daubeney Ave Saxilby,2023-08-11 05:30:00+00:00,transformer,,Temperature,C,33.8
906033,Daubeney Ave Saxilby,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
906033,Daubeney Ave Saxilby,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
906033,Daubeney Ave Saxilby,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
906033,Daubeney Ave Saxilby,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
906033,Daubeney Ave Saxilby,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
906033,Daubeney Ave Saxilby,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
906033,Daubeney Ave Saxilby,2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
906033,Daubeney Ave Saxilby,2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
906033,Daubeney Ave Saxilby,2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
906033,Daubeney Ave Saxilby,2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,14.68
906033,Daubeney Ave Saxilby,2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,8.29
906033,Daubeney Ave Saxilby,2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,6.86
906033,Daubeney Ave Saxilby,2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,28.8
906033,Daubeney Ave Saxilby,2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,63.3
906033,Daubeney Ave Saxilby,2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,35.6
906033,Daubeney Ave Saxilby,2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,32.4
906033,Daubeney Ave Saxilby,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
906033,Daubeney Ave Saxilby,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
906033,Daubeney Ave Saxilby,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
906033,Daubeney Ave Saxilby,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.42
906033,Daubeney Ave Saxilby,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
906033,Daubeney Ave Saxilby,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.75
906033,Daubeney Ave Saxilby,2023-08-11 05:20:00+00:00,feeder,2.0,N Current (RMS),A,9.2
906033,Daubeney Ave Saxilby,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
906033,Daubeney Ave Saxilby,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
906033,Daubeney Ave Saxilby,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
906033,Daubeney Ave Saxilby,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
906033,Daubeney Ave Saxilby,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
906033,Daubeney Ave Saxilby,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
906033,Daubeney Ave Saxilby,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.33
906033,Daubeney Ave Saxilby,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.17
906033,Daubeney Ave Saxilby,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.17
906033,Daubeney Ave Saxilby,2023-08-11 05:20:00+00:00,feeder,1.0,N Current (RMS),A,32.7
906033,Daubeney Ave Saxilby,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,48.7
906033,Daubeney Ave Saxilby,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.9
906033,Daubeney Ave Saxilby,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
906033,Daubeney Ave Saxilby,2023-08-11 05:20:00+00:00,transformer,,Temperature,C,33.8
906033,Daubeney Ave Saxilby,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
906033,Daubeney Ave Saxilby,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
906033,Daubeney Ave Saxilby,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
906033,Daubeney Ave Saxilby,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
906033,Daubeney Ave Saxilby,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
906033,Daubeney Ave Saxilby,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
906033,Daubeney Ave Saxilby,2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
906033,Daubeney Ave Saxilby,2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
906033,Daubeney Ave Saxilby,2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
906033,Daubeney Ave Saxilby,2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,13.75
906033,Daubeney Ave Saxilby,2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,10.08
906033,Daubeney Ave Saxilby,2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,5.91
906033,Daubeney Ave Saxilby,2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,26.2
906033,Daubeney Ave Saxilby,2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,59.6
906033,Daubeney Ave Saxilby,2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,43.3
906033,Daubeney Ave Saxilby,2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,29.0
906033,Daubeney Ave Saxilby,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
906033,Daubeney Ave Saxilby,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
906033,Daubeney Ave Saxilby,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
906033,Daubeney Ave Saxilby,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.54
906033,Daubeney Ave Saxilby,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.26
906033,Daubeney Ave Saxilby,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.45
906033,Daubeney Ave Saxilby,2023-08-11 05:10:00+00:00,feeder,2.0,N Current (RMS),A,9.9
906033,Daubeney Ave Saxilby,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
906033,Daubeney Ave Saxilby,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
906033,Daubeney Ave Saxilby,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
906033,Daubeney Ave Saxilby,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
906033,Daubeney Ave Saxilby,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
906033,Daubeney Ave Saxilby,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
906033,Daubeney Ave Saxilby,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.42
906033,Daubeney Ave Saxilby,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.08
906033,Daubeney Ave Saxilby,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.64
906033,Daubeney Ave Saxilby,2023-08-11 05:10:00+00:00,feeder,1.0,N Current (RMS),A,31.0
906033,Daubeney Ave Saxilby,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,48.8
906033,Daubeney Ave Saxilby,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
906033,Daubeney Ave Saxilby,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
906033,Daubeney Ave Saxilby,2023-08-11 05:10:00+00:00,transformer,,Temperature,C,33.9
906033,Daubeney Ave Saxilby,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
906033,Daubeney Ave Saxilby,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
906033,Daubeney Ave Saxilby,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
906033,Daubeney Ave Saxilby,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
906033,Daubeney Ave Saxilby,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
906033,Daubeney Ave Saxilby,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
906033,Daubeney Ave Saxilby,2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
906033,Daubeney Ave Saxilby,2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
906033,Daubeney Ave Saxilby,2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
906033,Daubeney Ave Saxilby,2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,13.96
906033,Daubeney Ave Saxilby,2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,9.34
906033,Daubeney Ave Saxilby,2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,7.09
906033,Daubeney Ave Saxilby,2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,28.6
906033,Daubeney Ave Saxilby,2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,60.4
906033,Daubeney Ave Saxilby,2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,40.0
906033,Daubeney Ave Saxilby,2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,33.8
906033,Daubeney Ave Saxilby,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
906033,Daubeney Ave Saxilby,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
906033,Daubeney Ave Saxilby,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
906033,Daubeney Ave Saxilby,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
906033,Daubeney Ave Saxilby,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.89
906033,Daubeney Ave Saxilby,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.85
906033,Daubeney Ave Saxilby,2023-08-11 05:00:00+00:00,feeder,2.0,N Current (RMS),A,10.1
906033,Daubeney Ave Saxilby,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
906033,Daubeney Ave Saxilby,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
906033,Daubeney Ave Saxilby,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
906033,Daubeney Ave Saxilby,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
906033,Daubeney Ave Saxilby,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
906033,Daubeney Ave Saxilby,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
906033,Daubeney Ave Saxilby,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.12
906033,Daubeney Ave Saxilby,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.54
906033,Daubeney Ave Saxilby,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.15
906033,Daubeney Ave Saxilby,2023-08-11 05:00:00+00:00,feeder,1.0,N Current (RMS),A,35.8
906033,Daubeney Ave Saxilby,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,56.2
906033,Daubeney Ave Saxilby,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
906033,Daubeney Ave Saxilby,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
906033,Daubeney Ave Saxilby,2023-08-11 05:00:00+00:00,transformer,,Temperature,C,33.9
906033,Daubeney Ave Saxilby,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
906033,Daubeney Ave Saxilby,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
906033,Daubeney Ave Saxilby,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
906033,Daubeney Ave Saxilby,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.15
906033,Daubeney Ave Saxilby,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
906033,Daubeney Ave Saxilby,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
906033,Daubeney Ave Saxilby,2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
906033,Daubeney Ave Saxilby,2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
906033,Daubeney Ave Saxilby,2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
906033,Daubeney Ave Saxilby,2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,15.65
906033,Daubeney Ave Saxilby,2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,8.43
906033,Daubeney Ave Saxilby,2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,7.01
906033,Daubeney Ave Saxilby,2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,32.3
906033,Daubeney Ave Saxilby,2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,67.7
906033,Daubeney Ave Saxilby,2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,36.3
906033,Daubeney Ave Saxilby,2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,33.1
906033,Daubeney Ave Saxilby,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
906033,Daubeney Ave Saxilby,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
906033,Daubeney Ave Saxilby,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
906033,Daubeney Ave Saxilby,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
906033,Daubeney Ave Saxilby,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.29
906033,Daubeney Ave Saxilby,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.52
906033,Daubeney Ave Saxilby,2023-08-11 04:50:00+00:00,feeder,2.0,N Current (RMS),A,9.3
906033,Daubeney Ave Saxilby,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
906033,Daubeney Ave Saxilby,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
906033,Daubeney Ave Saxilby,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
906033,Daubeney Ave Saxilby,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
906033,Daubeney Ave Saxilby,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
906033,Daubeney Ave Saxilby,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
906033,Daubeney Ave Saxilby,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.18
906033,Daubeney Ave Saxilby,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.81
906033,Daubeney Ave Saxilby,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.96
906033,Daubeney Ave Saxilby,2023-08-11 04:50:00+00:00,feeder,1.0,N Current (RMS),A,24.6
906033,Daubeney Ave Saxilby,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,47.6
906033,Daubeney Ave Saxilby,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
906033,Daubeney Ave Saxilby,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.8
906033,Daubeney Ave Saxilby,2023-08-11 04:50:00+00:00,transformer,,Temperature,C,33.9
906033,Daubeney Ave Saxilby,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
906033,Daubeney Ave Saxilby,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
906033,Daubeney Ave Saxilby,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.41
906033,Daubeney Ave Saxilby,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.6
906033,Daubeney Ave Saxilby,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
906033,Daubeney Ave Saxilby,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
906033,Daubeney Ave Saxilby,2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
906033,Daubeney Ave Saxilby,2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
906033,Daubeney Ave Saxilby,2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
906033,Daubeney Ave Saxilby,2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,13.97
906033,Daubeney Ave Saxilby,2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,8.11
906033,Daubeney Ave Saxilby,2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,8.49
906033,Daubeney Ave Saxilby,2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,18.9
906033,Daubeney Ave Saxilby,2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,60.0
906033,Daubeney Ave Saxilby,2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,35.1
906033,Daubeney Ave Saxilby,2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,39.1
906033,Daubeney Ave Saxilby,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
906033,Daubeney Ave Saxilby,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
906033,Daubeney Ave Saxilby,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
906033,Daubeney Ave Saxilby,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.29
906033,Daubeney Ave Saxilby,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.04
906033,Daubeney Ave Saxilby,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.6
906033,Daubeney Ave Saxilby,2023-08-11 04:40:00+00:00,feeder,2.0,N Current (RMS),A,6.7
906033,Daubeney Ave Saxilby,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
906033,Daubeney Ave Saxilby,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
906033,Daubeney Ave Saxilby,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
906033,Daubeney Ave Saxilby,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
906033,Daubeney Ave Saxilby,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
906033,Daubeney Ave Saxilby,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
906033,Daubeney Ave Saxilby,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.25
906033,Daubeney Ave Saxilby,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.98
906033,Daubeney Ave Saxilby,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.22
906033,Daubeney Ave Saxilby,2023-08-11 04:40:00+00:00,feeder,1.0,N Current (RMS),A,29.4
906033,Daubeney Ave Saxilby,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,47.6
906033,Daubeney Ave Saxilby,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
906033,Daubeney Ave Saxilby,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
906033,Daubeney Ave Saxilby,2023-08-11 04:40:00+00:00,transformer,,Temperature,C,34.0
906033,Daubeney Ave Saxilby,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
906033,Daubeney Ave Saxilby,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
906033,Daubeney Ave Saxilby,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
906033,Daubeney Ave Saxilby,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
906033,Daubeney Ave Saxilby,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
906033,Daubeney Ave Saxilby,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
906033,Daubeney Ave Saxilby,2023-08-11 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
906033,Daubeney Ave Saxilby,2023-08-11 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
906033,Daubeney Ave Saxilby,2023-08-11 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
906033,Daubeney Ave Saxilby,2023-08-11 04:40:00+00:00,busbar,,L3 Active Power,kW,13.54
906033,Daubeney Ave Saxilby,2023-08-11 04:40:00+00:00,busbar,,L2 Active Power,kW,8.03
906033,Daubeney Ave Saxilby,2023-08-11 04:40:00+00:00,busbar,,L1 Active Power,kW,5.81
906033,Daubeney Ave Saxilby,2023-08-11 04:40:00+00:00,busbar,,N Current (RMS),A,25.2
906033,Daubeney Ave Saxilby,2023-08-11 04:40:00+00:00,busbar,,L3 Current (RMS),A,58.2
906033,Daubeney Ave Saxilby,2023-08-11 04:40:00+00:00,busbar,,L2 Current (RMS),A,34.6
906033,Daubeney Ave Saxilby,2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,27.9
906033,Daubeney Ave Saxilby,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
906033,Daubeney Ave Saxilby,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
906033,Daubeney Ave Saxilby,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
906033,Daubeney Ave Saxilby,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
906033,Daubeney Ave Saxilby,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.07
906033,Daubeney Ave Saxilby,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.64
906033,Daubeney Ave Saxilby,2023-08-11 04:30:00+00:00,feeder,2.0,N Current (RMS),A,6.3
906033,Daubeney Ave Saxilby,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
906033,Daubeney Ave Saxilby,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
906033,Daubeney Ave Saxilby,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
906033,Daubeney Ave Saxilby,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
906033,Daubeney Ave Saxilby,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
906033,Daubeney Ave Saxilby,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
906033,Daubeney Ave Saxilby,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.23
906033,Daubeney Ave Saxilby,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.01
906033,Daubeney Ave Saxilby,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.26
906033,Daubeney Ave Saxilby,2023-08-11 04:30:00+00:00,feeder,1.0,N Current (RMS),A,28.8
906033,Daubeney Ave Saxilby,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,47.4
906033,Daubeney Ave Saxilby,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
906033,Daubeney Ave Saxilby,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
906033,Daubeney Ave Saxilby,2023-08-11 04:30:00+00:00,transformer,,Temperature,C,34.0
906033,Daubeney Ave Saxilby,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
906033,Daubeney Ave Saxilby,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.65
906033,Daubeney Ave Saxilby,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
906033,Daubeney Ave Saxilby,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.07
906033,Daubeney Ave Saxilby,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
906033,Daubeney Ave Saxilby,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
906033,Daubeney Ave Saxilby,2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
906033,Daubeney Ave Saxilby,2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
906033,Daubeney Ave Saxilby,2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
906033,Daubeney Ave Saxilby,2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,13.39
906033,Daubeney Ave Saxilby,2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,8.08
906033,Daubeney Ave Saxilby,2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,5.9
906033,Daubeney Ave Saxilby,2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,25.0
906033,Daubeney Ave Saxilby,2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,57.3
906033,Daubeney Ave Saxilby,2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,34.7
906033,Daubeney Ave Saxilby,2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,28.1
906033,Daubeney Ave Saxilby,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
906033,Daubeney Ave Saxilby,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
906033,Daubeney Ave Saxilby,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
906033,Daubeney Ave Saxilby,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
906033,Daubeney Ave Saxilby,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.75
906033,Daubeney Ave Saxilby,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.61
906033,Daubeney Ave Saxilby,2023-08-11 04:20:00+00:00,feeder,2.0,N Current (RMS),A,5.7
906033,Daubeney Ave Saxilby,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
906033,Daubeney Ave Saxilby,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
906033,Daubeney Ave Saxilby,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
906033,Daubeney Ave Saxilby,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
906033,Daubeney Ave Saxilby,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
906033,Daubeney Ave Saxilby,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
906033,Daubeney Ave Saxilby,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.36
906033,Daubeney Ave Saxilby,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.7
906033,Daubeney Ave Saxilby,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.92
906033,Daubeney Ave Saxilby,2023-08-11 04:20:00+00:00,feeder,1.0,N Current (RMS),A,29.7
906033,Daubeney Ave Saxilby,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.6
906033,Daubeney Ave Saxilby,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
906033,Daubeney Ave Saxilby,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
906033,Daubeney Ave Saxilby,2023-08-11 04:20:00+00:00,transformer,,Temperature,C,34.0
906033,Daubeney Ave Saxilby,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
906033,Daubeney Ave Saxilby,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.09
906033,Daubeney Ave Saxilby,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
906033,Daubeney Ave Saxilby,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
906033,Daubeney Ave Saxilby,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
906033,Daubeney Ave Saxilby,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.96
906033,Daubeney Ave Saxilby,2023-08-11 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
906033,Daubeney Ave Saxilby,2023-08-11 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
906033,Daubeney Ave Saxilby,2023-08-11 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
906033,Daubeney Ave Saxilby,2023-08-11 04:20:00+00:00,busbar,,L3 Active Power,kW,13.42
906033,Daubeney Ave Saxilby,2023-08-11 04:20:00+00:00,busbar,,L2 Active Power,kW,7.45
906033,Daubeney Ave Saxilby,2023-08-11 04:20:00+00:00,busbar,,L1 Active Power,kW,5.52
906033,Daubeney Ave Saxilby,2023-08-11 04:20:00+00:00,busbar,,N Current (RMS),A,26.3
906033,Daubeney Ave Saxilby,2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,57.0
906033,Daubeney Ave Saxilby,2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,32.9
906033,Daubeney Ave Saxilby,2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,27.7
906033,Daubeney Ave Saxilby,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
906033,Daubeney Ave Saxilby,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
906033,Daubeney Ave Saxilby,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
906033,Daubeney Ave Saxilby,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.63
906033,Daubeney Ave Saxilby,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.87
906033,Daubeney Ave Saxilby,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.42
906033,Daubeney Ave Saxilby,2023-08-11 04:10:00+00:00,feeder,2.0,N Current (RMS),A,9.2
906033,Daubeney Ave Saxilby,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
906033,Daubeney Ave Saxilby,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
906033,Daubeney Ave Saxilby,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
906033,Daubeney Ave Saxilby,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
906033,Daubeney Ave Saxilby,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
906033,Daubeney Ave Saxilby,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
906033,Daubeney Ave Saxilby,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.84
906033,Daubeney Ave Saxilby,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.67
906033,Daubeney Ave Saxilby,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.94
906033,Daubeney Ave Saxilby,2023-08-11 04:10:00+00:00,feeder,1.0,N Current (RMS),A,27.9
906033,Daubeney Ave Saxilby,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.8
906033,Daubeney Ave Saxilby,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
906033,Daubeney Ave Saxilby,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
906033,Daubeney Ave Saxilby,2023-08-11 04:10:00+00:00,transformer,,Temperature,C,34.0
906033,Daubeney Ave Saxilby,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
906033,Daubeney Ave Saxilby,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
906033,Daubeney Ave Saxilby,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
906033,Daubeney Ave Saxilby,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
906033,Daubeney Ave Saxilby,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
906033,Daubeney Ave Saxilby,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
906033,Daubeney Ave Saxilby,2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
906033,Daubeney Ave Saxilby,2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
906033,Daubeney Ave Saxilby,2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
906033,Daubeney Ave Saxilby,2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,13.47
906033,Daubeney Ave Saxilby,2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,7.53
906033,Daubeney Ave Saxilby,2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,5.36
906033,Daubeney Ave Saxilby,2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,21.4
906033,Daubeney Ave Saxilby,2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,57.6
906033,Daubeney Ave Saxilby,2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,33.1
906033,Daubeney Ave Saxilby,2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,27.1
