Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
906033,Daubeney Ave Saxilby,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
906033,Daubeney Ave Saxilby,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
906033,Daubeney Ave Saxilby,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.65
906033,Daubeney Ave Saxilby,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.89
906033,Daubeney Ave Saxilby,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.57
906033,Daubeney Ave Saxilby,2023-08-11 04:00:00+00:00,feeder,2.0,N Current (RMS),A,7.8
906033,Daubeney Ave Saxilby,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
906033,Daubeney Ave Saxilby,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
906033,Daubeney Ave Saxilby,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
906033,Daubeney Ave Saxilby,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
906033,Daubeney Ave Saxilby,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
906033,Daubeney Ave Saxilby,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
906033,Daubeney Ave Saxilby,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.93
906033,Daubeney Ave Saxilby,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.65
906033,Daubeney Ave Saxilby,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.7
906033,Daubeney Ave Saxilby,2023-08-11 04:00:00+00:00,feeder,1.0,N Current (RMS),A,27.9
906033,Daubeney Ave Saxilby,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,46.6
906033,Daubeney Ave Saxilby,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
906033,Daubeney Ave Saxilby,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
906033,Daubeney Ave Saxilby,2023-08-11 04:00:00+00:00,transformer,,Temperature,C,34.1
906033,Daubeney Ave Saxilby,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
906033,Daubeney Ave Saxilby,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
906033,Daubeney Ave Saxilby,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
906033,Daubeney Ave Saxilby,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
906033,Daubeney Ave Saxilby,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
906033,Daubeney Ave Saxilby,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
906033,Daubeney Ave Saxilby,2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
906033,Daubeney Ave Saxilby,2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
906033,Daubeney Ave Saxilby,2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
906033,Daubeney Ave Saxilby,2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,13.58
906033,Daubeney Ave Saxilby,2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,7.54
906033,Daubeney Ave Saxilby,2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,5.28
906033,Daubeney Ave Saxilby,2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,22.6
906033,Daubeney Ave Saxilby,2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,58.3
906033,Daubeney Ave Saxilby,2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,33.3
906033,Daubeney Ave Saxilby,2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,25.8
906033,Daubeney Ave Saxilby,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
906033,Daubeney Ave Saxilby,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
906033,Daubeney Ave Saxilby,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
906033,Daubeney Ave Saxilby,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.19
906033,Daubeney Ave Saxilby,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.39
906033,Daubeney Ave Saxilby,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.61
906033,Daubeney Ave Saxilby,2023-08-11 03:50:00+00:00,feeder,2.0,N Current (RMS),A,8.1
906033,Daubeney Ave Saxilby,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
906033,Daubeney Ave Saxilby,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
906033,Daubeney Ave Saxilby,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
906033,Daubeney Ave Saxilby,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
906033,Daubeney Ave Saxilby,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
906033,Daubeney Ave Saxilby,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
906033,Daubeney Ave Saxilby,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.9
906033,Daubeney Ave Saxilby,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.41
906033,Daubeney Ave Saxilby,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.23
906033,Daubeney Ave Saxilby,2023-08-11 03:50:00+00:00,feeder,1.0,N Current (RMS),A,28.3
906033,Daubeney Ave Saxilby,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,46.6
906033,Daubeney Ave Saxilby,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.2
906033,Daubeney Ave Saxilby,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
906033,Daubeney Ave Saxilby,2023-08-11 03:50:00+00:00,transformer,,Temperature,C,34.1
906033,Daubeney Ave Saxilby,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
906033,Daubeney Ave Saxilby,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
906033,Daubeney Ave Saxilby,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
906033,Daubeney Ave Saxilby,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
906033,Daubeney Ave Saxilby,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
906033,Daubeney Ave Saxilby,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
906033,Daubeney Ave Saxilby,2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
906033,Daubeney Ave Saxilby,2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
906033,Daubeney Ave Saxilby,2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
906033,Daubeney Ave Saxilby,2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,13.09
906033,Daubeney Ave Saxilby,2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,9.8
906033,Daubeney Ave Saxilby,2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,5.84
906033,Daubeney Ave Saxilby,2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,23.7
906033,Daubeney Ave Saxilby,2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,56.8
906033,Daubeney Ave Saxilby,2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,42.1
906033,Daubeney Ave Saxilby,2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,27.8
906033,Daubeney Ave Saxilby,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
906033,Daubeney Ave Saxilby,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
906033,Daubeney Ave Saxilby,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
906033,Daubeney Ave Saxilby,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.44
906033,Daubeney Ave Saxilby,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.08
906033,Daubeney Ave Saxilby,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
906033,Daubeney Ave Saxilby,2023-08-11 03:40:00+00:00,feeder,2.0,N Current (RMS),A,16.0
906033,Daubeney Ave Saxilby,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
906033,Daubeney Ave Saxilby,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
906033,Daubeney Ave Saxilby,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
906033,Daubeney Ave Saxilby,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
906033,Daubeney Ave Saxilby,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
906033,Daubeney Ave Saxilby,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
906033,Daubeney Ave Saxilby,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.92
906033,Daubeney Ave Saxilby,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.06
906033,Daubeney Ave Saxilby,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.38
906033,Daubeney Ave Saxilby,2023-08-11 03:40:00+00:00,feeder,1.0,N Current (RMS),A,28.2
906033,Daubeney Ave Saxilby,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.5
906033,Daubeney Ave Saxilby,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.9
906033,Daubeney Ave Saxilby,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
906033,Daubeney Ave Saxilby,2023-08-11 03:40:00+00:00,transformer,,Temperature,C,34.1
906033,Daubeney Ave Saxilby,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
906033,Daubeney Ave Saxilby,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
906033,Daubeney Ave Saxilby,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
906033,Daubeney Ave Saxilby,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
906033,Daubeney Ave Saxilby,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
906033,Daubeney Ave Saxilby,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
906033,Daubeney Ave Saxilby,2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
906033,Daubeney Ave Saxilby,2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
906033,Daubeney Ave Saxilby,2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
906033,Daubeney Ave Saxilby,2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,16.36
906033,Daubeney Ave Saxilby,2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,8.14
906033,Daubeney Ave Saxilby,2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,5.95
906033,Daubeney Ave Saxilby,2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,13.6
906033,Daubeney Ave Saxilby,2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,69.3
906033,Daubeney Ave Saxilby,2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,34.8
906033,Daubeney Ave Saxilby,2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,28.1
906033,Daubeney Ave Saxilby,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
906033,Daubeney Ave Saxilby,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
906033,Daubeney Ave Saxilby,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
906033,Daubeney Ave Saxilby,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.81
906033,Daubeney Ave Saxilby,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.17
906033,Daubeney Ave Saxilby,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.49
906033,Daubeney Ave Saxilby,2023-08-11 03:30:00+00:00,feeder,2.0,N Current (RMS),A,14.7
906033,Daubeney Ave Saxilby,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
906033,Daubeney Ave Saxilby,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
906033,Daubeney Ave Saxilby,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
906033,Daubeney Ave Saxilby,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
906033,Daubeney Ave Saxilby,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
906033,Daubeney Ave Saxilby,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
906033,Daubeney Ave Saxilby,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.87
906033,Daubeney Ave Saxilby,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.88
906033,Daubeney Ave Saxilby,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.89
906033,Daubeney Ave Saxilby,2023-08-11 03:30:00+00:00,feeder,1.0,N Current (RMS),A,29.4
906033,Daubeney Ave Saxilby,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,46.2
906033,Daubeney Ave Saxilby,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
906033,Daubeney Ave Saxilby,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
906033,Daubeney Ave Saxilby,2023-08-11 03:30:00+00:00,transformer,,Temperature,C,34.1
906033,Daubeney Ave Saxilby,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
906033,Daubeney Ave Saxilby,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
906033,Daubeney Ave Saxilby,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
906033,Daubeney Ave Saxilby,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
906033,Daubeney Ave Saxilby,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
906033,Daubeney Ave Saxilby,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
906033,Daubeney Ave Saxilby,2023-08-11 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
906033,Daubeney Ave Saxilby,2023-08-11 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
906033,Daubeney Ave Saxilby,2023-08-11 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
906033,Daubeney Ave Saxilby,2023-08-11 03:30:00+00:00,busbar,,L3 Active Power,kW,15.68
906033,Daubeney Ave Saxilby,2023-08-11 03:30:00+00:00,busbar,,L2 Active Power,kW,8.05
906033,Daubeney Ave Saxilby,2023-08-11 03:30:00+00:00,busbar,,L1 Active Power,kW,5.38
906033,Daubeney Ave Saxilby,2023-08-11 03:30:00+00:00,busbar,,N Current (RMS),A,17.0
906033,Daubeney Ave Saxilby,2023-08-11 03:30:00+00:00,busbar,,L3 Current (RMS),A,66.6
906033,Daubeney Ave Saxilby,2023-08-11 03:30:00+00:00,busbar,,L2 Current (RMS),A,34.4
906033,Daubeney Ave Saxilby,2023-08-11 03:30:00+00:00,busbar,,L1 Current (RMS),A,26.0
906033,Daubeney Ave Saxilby,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
906033,Daubeney Ave Saxilby,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
906033,Daubeney Ave Saxilby,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
906033,Daubeney Ave Saxilby,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.54
906033,Daubeney Ave Saxilby,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.29
906033,Daubeney Ave Saxilby,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
906033,Daubeney Ave Saxilby,2023-08-11 03:20:00+00:00,feeder,2.0,N Current (RMS),A,8.5
906033,Daubeney Ave Saxilby,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
906033,Daubeney Ave Saxilby,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
906033,Daubeney Ave Saxilby,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
906033,Daubeney Ave Saxilby,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
906033,Daubeney Ave Saxilby,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
906033,Daubeney Ave Saxilby,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
906033,Daubeney Ave Saxilby,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.01
906033,Daubeney Ave Saxilby,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.83
906033,Daubeney Ave Saxilby,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.13
906033,Daubeney Ave Saxilby,2023-08-11 03:20:00+00:00,feeder,1.0,N Current (RMS),A,29.0
906033,Daubeney Ave Saxilby,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,46.7
906033,Daubeney Ave Saxilby,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
906033,Daubeney Ave Saxilby,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
906033,Daubeney Ave Saxilby,2023-08-11 03:20:00+00:00,transformer,,Temperature,C,34.2
906033,Daubeney Ave Saxilby,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
906033,Daubeney Ave Saxilby,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
906033,Daubeney Ave Saxilby,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
906033,Daubeney Ave Saxilby,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
906033,Daubeney Ave Saxilby,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
906033,Daubeney Ave Saxilby,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
906033,Daubeney Ave Saxilby,2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
906033,Daubeney Ave Saxilby,2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
906033,Daubeney Ave Saxilby,2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
906033,Daubeney Ave Saxilby,2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,13.55
906033,Daubeney Ave Saxilby,2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,8.12
906033,Daubeney Ave Saxilby,2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,5.69
906033,Daubeney Ave Saxilby,2023-08-11 03:20:00+00:00,busbar,,N Current (RMS),A,23.6
906033,Daubeney Ave Saxilby,2023-08-11 03:20:00+00:00,busbar,,L3 Current (RMS),A,58.1
906033,Daubeney Ave Saxilby,2023-08-11 03:20:00+00:00,busbar,,L2 Current (RMS),A,35.0
906033,Daubeney Ave Saxilby,2023-08-11 03:20:00+00:00,busbar,,L1 Current (RMS),A,27.6
906033,Daubeney Ave Saxilby,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
906033,Daubeney Ave Saxilby,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
906033,Daubeney Ave Saxilby,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
906033,Daubeney Ave Saxilby,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.23
906033,Daubeney Ave Saxilby,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.06
906033,Daubeney Ave Saxilby,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.6
906033,Daubeney Ave Saxilby,2023-08-11 03:10:00+00:00,feeder,2.0,N Current (RMS),A,7.0
906033,Daubeney Ave Saxilby,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
906033,Daubeney Ave Saxilby,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
906033,Daubeney Ave Saxilby,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
906033,Daubeney Ave Saxilby,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
906033,Daubeney Ave Saxilby,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
906033,Daubeney Ave Saxilby,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
906033,Daubeney Ave Saxilby,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.13
906033,Daubeney Ave Saxilby,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.6
906033,Daubeney Ave Saxilby,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.96
906033,Daubeney Ave Saxilby,2023-08-11 03:10:00+00:00,feeder,1.0,N Current (RMS),A,29.5
906033,Daubeney Ave Saxilby,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,47.0
906033,Daubeney Ave Saxilby,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
906033,Daubeney Ave Saxilby,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
906033,Daubeney Ave Saxilby,2023-08-11 03:10:00+00:00,transformer,,Temperature,C,34.3
906033,Daubeney Ave Saxilby,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
906033,Daubeney Ave Saxilby,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
906033,Daubeney Ave Saxilby,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
906033,Daubeney Ave Saxilby,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
906033,Daubeney Ave Saxilby,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
906033,Daubeney Ave Saxilby,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
906033,Daubeney Ave Saxilby,2023-08-11 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
906033,Daubeney Ave Saxilby,2023-08-11 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
906033,Daubeney Ave Saxilby,2023-08-11 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
906033,Daubeney Ave Saxilby,2023-08-11 03:10:00+00:00,busbar,,L3 Active Power,kW,13.37
906033,Daubeney Ave Saxilby,2023-08-11 03:10:00+00:00,busbar,,L2 Active Power,kW,7.67
906033,Daubeney Ave Saxilby,2023-08-11 03:10:00+00:00,busbar,,L1 Active Power,kW,5.56
906033,Daubeney Ave Saxilby,2023-08-11 03:10:00+00:00,busbar,,N Current (RMS),A,26.0
906033,Daubeney Ave Saxilby,2023-08-11 03:10:00+00:00,busbar,,L3 Current (RMS),A,57.1
906033,Daubeney Ave Saxilby,2023-08-11 03:10:00+00:00,busbar,,L2 Current (RMS),A,33.6
906033,Daubeney Ave Saxilby,2023-08-11 03:10:00+00:00,busbar,,L1 Current (RMS),A,26.6
906033,Daubeney Ave Saxilby,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
906033,Daubeney Ave Saxilby,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
906033,Daubeney Ave Saxilby,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
906033,Daubeney Ave Saxilby,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
906033,Daubeney Ave Saxilby,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.44
906033,Daubeney Ave Saxilby,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.5
906033,Daubeney Ave Saxilby,2023-08-11 03:00:00+00:00,feeder,2.0,N Current (RMS),A,7.6
906033,Daubeney Ave Saxilby,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
906033,Daubeney Ave Saxilby,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
906033,Daubeney Ave Saxilby,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
906033,Daubeney Ave Saxilby,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
906033,Daubeney Ave Saxilby,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
906033,Daubeney Ave Saxilby,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
906033,Daubeney Ave Saxilby,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.94
906033,Daubeney Ave Saxilby,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.02
906033,Daubeney Ave Saxilby,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.84
906033,Daubeney Ave Saxilby,2023-08-11 03:00:00+00:00,feeder,1.0,N Current (RMS),A,28.9
906033,Daubeney Ave Saxilby,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,46.4
906033,Daubeney Ave Saxilby,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
906033,Daubeney Ave Saxilby,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
906033,Daubeney Ave Saxilby,2023-08-11 03:00:00+00:00,transformer,,Temperature,C,34.3
906033,Daubeney Ave Saxilby,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
906033,Daubeney Ave Saxilby,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
906033,Daubeney Ave Saxilby,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
906033,Daubeney Ave Saxilby,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
906033,Daubeney Ave Saxilby,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
906033,Daubeney Ave Saxilby,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
906033,Daubeney Ave Saxilby,2023-08-11 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
906033,Daubeney Ave Saxilby,2023-08-11 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
906033,Daubeney Ave Saxilby,2023-08-11 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
906033,Daubeney Ave Saxilby,2023-08-11 03:00:00+00:00,busbar,,L3 Active Power,kW,12.92
906033,Daubeney Ave Saxilby,2023-08-11 03:00:00+00:00,busbar,,L2 Active Power,kW,8.46
906033,Daubeney Ave Saxilby,2023-08-11 03:00:00+00:00,busbar,,L1 Active Power,kW,5.35
906033,Daubeney Ave Saxilby,2023-08-11 03:00:00+00:00,busbar,,N Current (RMS),A,26.8
906033,Daubeney Ave Saxilby,2023-08-11 03:00:00+00:00,busbar,,L3 Current (RMS),A,55.6
906033,Daubeney Ave Saxilby,2023-08-11 03:00:00+00:00,busbar,,L2 Current (RMS),A,36.6
906033,Daubeney Ave Saxilby,2023-08-11 03:00:00+00:00,busbar,,L1 Current (RMS),A,26.1
906033,Daubeney Ave Saxilby,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
906033,Daubeney Ave Saxilby,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
906033,Daubeney Ave Saxilby,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
906033,Daubeney Ave Saxilby,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.19
906033,Daubeney Ave Saxilby,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.83
906033,Daubeney Ave Saxilby,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.41
906033,Daubeney Ave Saxilby,2023-08-11 02:50:00+00:00,feeder,2.0,N Current (RMS),A,6.4
906033,Daubeney Ave Saxilby,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
906033,Daubeney Ave Saxilby,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
906033,Daubeney Ave Saxilby,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
906033,Daubeney Ave Saxilby,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
906033,Daubeney Ave Saxilby,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
906033,Daubeney Ave Saxilby,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
906033,Daubeney Ave Saxilby,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.58
906033,Daubeney Ave Saxilby,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.91
906033,Daubeney Ave Saxilby,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.44
906033,Daubeney Ave Saxilby,2023-08-11 02:50:00+00:00,feeder,1.0,N Current (RMS),A,24.6
906033,Daubeney Ave Saxilby,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.3
906033,Daubeney Ave Saxilby,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
906033,Daubeney Ave Saxilby,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
906033,Daubeney Ave Saxilby,2023-08-11 02:50:00+00:00,transformer,,Temperature,C,34.3
906033,Daubeney Ave Saxilby,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
906033,Daubeney Ave Saxilby,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
906033,Daubeney Ave Saxilby,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
906033,Daubeney Ave Saxilby,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
906033,Daubeney Ave Saxilby,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
906033,Daubeney Ave Saxilby,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
906033,Daubeney Ave Saxilby,2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
906033,Daubeney Ave Saxilby,2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
906033,Daubeney Ave Saxilby,2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
906033,Daubeney Ave Saxilby,2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,12.77
906033,Daubeney Ave Saxilby,2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,7.74
906033,Daubeney Ave Saxilby,2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,6.84
906033,Daubeney Ave Saxilby,2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,20.8
906033,Daubeney Ave Saxilby,2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,55.5
906033,Daubeney Ave Saxilby,2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,33.8
906033,Daubeney Ave Saxilby,2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,31.7
906033,Daubeney Ave Saxilby,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
906033,Daubeney Ave Saxilby,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
906033,Daubeney Ave Saxilby,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
906033,Daubeney Ave Saxilby,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.25
906033,Daubeney Ave Saxilby,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.81
906033,Daubeney Ave Saxilby,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
906033,Daubeney Ave Saxilby,2023-08-11 02:40:00+00:00,feeder,2.0,N Current (RMS),A,6.3
906033,Daubeney Ave Saxilby,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
906033,Daubeney Ave Saxilby,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
906033,Daubeney Ave Saxilby,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
906033,Daubeney Ave Saxilby,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
906033,Daubeney Ave Saxilby,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
906033,Daubeney Ave Saxilby,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
906033,Daubeney Ave Saxilby,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.01
906033,Daubeney Ave Saxilby,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.21
906033,Daubeney Ave Saxilby,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.39
906033,Daubeney Ave Saxilby,2023-08-11 02:40:00+00:00,feeder,1.0,N Current (RMS),A,26.5
906033,Daubeney Ave Saxilby,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.5
906033,Daubeney Ave Saxilby,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
906033,Daubeney Ave Saxilby,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
906033,Daubeney Ave Saxilby,2023-08-11 02:40:00+00:00,transformer,,Temperature,C,34.3
906033,Daubeney Ave Saxilby,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
906033,Daubeney Ave Saxilby,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
906033,Daubeney Ave Saxilby,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
906033,Daubeney Ave Saxilby,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
906033,Daubeney Ave Saxilby,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
906033,Daubeney Ave Saxilby,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
906033,Daubeney Ave Saxilby,2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
906033,Daubeney Ave Saxilby,2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
906033,Daubeney Ave Saxilby,2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
906033,Daubeney Ave Saxilby,2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,13.26
906033,Daubeney Ave Saxilby,2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,8.02
906033,Daubeney Ave Saxilby,2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,6.96
906033,Daubeney Ave Saxilby,2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,22.6
906033,Daubeney Ave Saxilby,2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,56.8
906033,Daubeney Ave Saxilby,2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,34.5
906033,Daubeney Ave Saxilby,2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,32.3
906033,Daubeney Ave Saxilby,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
906033,Daubeney Ave Saxilby,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
906033,Daubeney Ave Saxilby,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
906033,Daubeney Ave Saxilby,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.8
906033,Daubeney Ave Saxilby,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.02
906033,Daubeney Ave Saxilby,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.18
906033,Daubeney Ave Saxilby,2023-08-11 02:30:00+00:00,feeder,2.0,N Current (RMS),A,6.3
906033,Daubeney Ave Saxilby,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
906033,Daubeney Ave Saxilby,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
906033,Daubeney Ave Saxilby,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
906033,Daubeney Ave Saxilby,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
906033,Daubeney Ave Saxilby,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
906033,Daubeney Ave Saxilby,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
906033,Daubeney Ave Saxilby,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.21
906033,Daubeney Ave Saxilby,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.15
906033,Daubeney Ave Saxilby,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.37
906033,Daubeney Ave Saxilby,2023-08-11 02:30:00+00:00,feeder,1.0,N Current (RMS),A,27.7
906033,Daubeney Ave Saxilby,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,47.0
906033,Daubeney Ave Saxilby,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.9
906033,Daubeney Ave Saxilby,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
906033,Daubeney Ave Saxilby,2023-08-11 02:30:00+00:00,transformer,,Temperature,C,34.4
906033,Daubeney Ave Saxilby,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
906033,Daubeney Ave Saxilby,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
906033,Daubeney Ave Saxilby,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
906033,Daubeney Ave Saxilby,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
906033,Daubeney Ave Saxilby,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
906033,Daubeney Ave Saxilby,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
906033,Daubeney Ave Saxilby,2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
906033,Daubeney Ave Saxilby,2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
906033,Daubeney Ave Saxilby,2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
906033,Daubeney Ave Saxilby,2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,13.01
906033,Daubeney Ave Saxilby,2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,9.17
906033,Daubeney Ave Saxilby,2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,7.55
906033,Daubeney Ave Saxilby,2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,26.9
906033,Daubeney Ave Saxilby,2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,55.8
906033,Daubeney Ave Saxilby,2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,38.6
906033,Daubeney Ave Saxilby,2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,34.7
906033,Daubeney Ave Saxilby,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
906033,Daubeney Ave Saxilby,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
906033,Daubeney Ave Saxilby,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
906033,Daubeney Ave Saxilby,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.77
906033,Daubeney Ave Saxilby,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.23
906033,Daubeney Ave Saxilby,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.05
906033,Daubeney Ave Saxilby,2023-08-11 02:20:00+00:00,feeder,2.0,N Current (RMS),A,6.8
906033,Daubeney Ave Saxilby,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
906033,Daubeney Ave Saxilby,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
906033,Daubeney Ave Saxilby,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
906033,Daubeney Ave Saxilby,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
906033,Daubeney Ave Saxilby,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
906033,Daubeney Ave Saxilby,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
906033,Daubeney Ave Saxilby,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.99
906033,Daubeney Ave Saxilby,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.48
906033,Daubeney Ave Saxilby,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.64
906033,Daubeney Ave Saxilby,2023-08-11 02:20:00+00:00,feeder,1.0,N Current (RMS),A,28.7
906033,Daubeney Ave Saxilby,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,46.3
906033,Daubeney Ave Saxilby,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
906033,Daubeney Ave Saxilby,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
906033,Daubeney Ave Saxilby,2023-08-11 02:20:00+00:00,transformer,,Temperature,C,34.4
906033,Daubeney Ave Saxilby,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
906033,Daubeney Ave Saxilby,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
906033,Daubeney Ave Saxilby,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
906033,Daubeney Ave Saxilby,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
906033,Daubeney Ave Saxilby,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
906033,Daubeney Ave Saxilby,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
906033,Daubeney Ave Saxilby,2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
906033,Daubeney Ave Saxilby,2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
906033,Daubeney Ave Saxilby,2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
906033,Daubeney Ave Saxilby,2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,12.76
906033,Daubeney Ave Saxilby,2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,8.71
906033,Daubeney Ave Saxilby,2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,6.69
906033,Daubeney Ave Saxilby,2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,27.9
906033,Daubeney Ave Saxilby,2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,55.0
906033,Daubeney Ave Saxilby,2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,37.1
906033,Daubeney Ave Saxilby,2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,32.5
906033,Daubeney Ave Saxilby,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
906033,Daubeney Ave Saxilby,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
906033,Daubeney Ave Saxilby,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
906033,Daubeney Ave Saxilby,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.82
906033,Daubeney Ave Saxilby,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.18
906033,Daubeney Ave Saxilby,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.71
906033,Daubeney Ave Saxilby,2023-08-11 02:10:00+00:00,feeder,2.0,N Current (RMS),A,7.3
906033,Daubeney Ave Saxilby,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
906033,Daubeney Ave Saxilby,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
906033,Daubeney Ave Saxilby,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
906033,Daubeney Ave Saxilby,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
906033,Daubeney Ave Saxilby,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
906033,Daubeney Ave Saxilby,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
906033,Daubeney Ave Saxilby,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.08
906033,Daubeney Ave Saxilby,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.43
906033,Daubeney Ave Saxilby,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.49
906033,Daubeney Ave Saxilby,2023-08-11 02:10:00+00:00,feeder,1.0,N Current (RMS),A,26.1
906033,Daubeney Ave Saxilby,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,46.5
906033,Daubeney Ave Saxilby,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
906033,Daubeney Ave Saxilby,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
906033,Daubeney Ave Saxilby,2023-08-11 02:10:00+00:00,transformer,,Temperature,C,34.4
906033,Daubeney Ave Saxilby,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
906033,Daubeney Ave Saxilby,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
906033,Daubeney Ave Saxilby,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
906033,Daubeney Ave Saxilby,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.87
906033,Daubeney Ave Saxilby,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
906033,Daubeney Ave Saxilby,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
906033,Daubeney Ave Saxilby,2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
906033,Daubeney Ave Saxilby,2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
906033,Daubeney Ave Saxilby,2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
906033,Daubeney Ave Saxilby,2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,12.9
906033,Daubeney Ave Saxilby,2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,8.6
906033,Daubeney Ave Saxilby,2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,7.21
906033,Daubeney Ave Saxilby,2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,23.8
906033,Daubeney Ave Saxilby,2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,55.5
906033,Daubeney Ave Saxilby,2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,36.7
906033,Daubeney Ave Saxilby,2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,33.8
906033,Daubeney Ave Saxilby,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
906033,Daubeney Ave Saxilby,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
906033,Daubeney Ave Saxilby,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
906033,Daubeney Ave Saxilby,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.17
906033,Daubeney Ave Saxilby,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.14
906033,Daubeney Ave Saxilby,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.76
906033,Daubeney Ave Saxilby,2023-08-11 02:00:00+00:00,feeder,2.0,N Current (RMS),A,6.4
906033,Daubeney Ave Saxilby,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
906033,Daubeney Ave Saxilby,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
906033,Daubeney Ave Saxilby,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
906033,Daubeney Ave Saxilby,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
906033,Daubeney Ave Saxilby,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
906033,Daubeney Ave Saxilby,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
906033,Daubeney Ave Saxilby,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.33
906033,Daubeney Ave Saxilby,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.41
906033,Daubeney Ave Saxilby,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.69
906033,Daubeney Ave Saxilby,2023-08-11 02:00:00+00:00,feeder,1.0,N Current (RMS),A,25.3
906033,Daubeney Ave Saxilby,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.2
906033,Daubeney Ave Saxilby,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
906033,Daubeney Ave Saxilby,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
906033,Daubeney Ave Saxilby,2023-08-11 02:00:00+00:00,transformer,,Temperature,C,34.4
906033,Daubeney Ave Saxilby,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
906033,Daubeney Ave Saxilby,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.11
906033,Daubeney Ave Saxilby,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
906033,Daubeney Ave Saxilby,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.54
906033,Daubeney Ave Saxilby,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
906033,Daubeney Ave Saxilby,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
906033,Daubeney Ave Saxilby,2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
906033,Daubeney Ave Saxilby,2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
906033,Daubeney Ave Saxilby,2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
906033,Daubeney Ave Saxilby,2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,13.5
906033,Daubeney Ave Saxilby,2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,8.55
906033,Daubeney Ave Saxilby,2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,7.45
906033,Daubeney Ave Saxilby,2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,22.2
906033,Daubeney Ave Saxilby,2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,57.1
906033,Daubeney Ave Saxilby,2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,36.4
906033,Daubeney Ave Saxilby,2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,33.8
906033,Daubeney Ave Saxilby,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
906033,Daubeney Ave Saxilby,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
906033,Daubeney Ave Saxilby,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
906033,Daubeney Ave Saxilby,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.24
906033,Daubeney Ave Saxilby,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.79
906033,Daubeney Ave Saxilby,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.89
906033,Daubeney Ave Saxilby,2023-08-11 01:50:00+00:00,feeder,2.0,N Current (RMS),A,5.7
906033,Daubeney Ave Saxilby,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
906033,Daubeney Ave Saxilby,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
906033,Daubeney Ave Saxilby,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
906033,Daubeney Ave Saxilby,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
906033,Daubeney Ave Saxilby,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
906033,Daubeney Ave Saxilby,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
906033,Daubeney Ave Saxilby,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.31
906033,Daubeney Ave Saxilby,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.17
906033,Daubeney Ave Saxilby,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.68
906033,Daubeney Ave Saxilby,2023-08-11 01:50:00+00:00,feeder,1.0,N Current (RMS),A,26.2
906033,Daubeney Ave Saxilby,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,47.1
906033,Daubeney Ave Saxilby,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
906033,Daubeney Ave Saxilby,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
906033,Daubeney Ave Saxilby,2023-08-11 01:50:00+00:00,transformer,,Temperature,C,34.5
906033,Daubeney Ave Saxilby,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
906033,Daubeney Ave Saxilby,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
906033,Daubeney Ave Saxilby,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
906033,Daubeney Ave Saxilby,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
906033,Daubeney Ave Saxilby,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
906033,Daubeney Ave Saxilby,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.63
906033,Daubeney Ave Saxilby,2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
906033,Daubeney Ave Saxilby,2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
906033,Daubeney Ave Saxilby,2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
906033,Daubeney Ave Saxilby,2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,13.55
906033,Daubeney Ave Saxilby,2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,7.97
906033,Daubeney Ave Saxilby,2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,7.57
906033,Daubeney Ave Saxilby,2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,23.2
906033,Daubeney Ave Saxilby,2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,57.2
906033,Daubeney Ave Saxilby,2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,34.1
906033,Daubeney Ave Saxilby,2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,34.3
906033,Daubeney Ave Saxilby,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
906033,Daubeney Ave Saxilby,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
906033,Daubeney Ave Saxilby,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
906033,Daubeney Ave Saxilby,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.96
906033,Daubeney Ave Saxilby,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.89
906033,Daubeney Ave Saxilby,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.71
906033,Daubeney Ave Saxilby,2023-08-11 01:40:00+00:00,feeder,2.0,N Current (RMS),A,6.6
906033,Daubeney Ave Saxilby,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
906033,Daubeney Ave Saxilby,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
906033,Daubeney Ave Saxilby,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
906033,Daubeney Ave Saxilby,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
906033,Daubeney Ave Saxilby,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
906033,Daubeney Ave Saxilby,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
906033,Daubeney Ave Saxilby,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.33
906033,Daubeney Ave Saxilby,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.13
906033,Daubeney Ave Saxilby,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.91
