Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-11 01:40:00+00:00,feeder,1.0,N Current (RMS),A,33.2
906033,Daubeney Ave Saxilby,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,55.4
906033,Daubeney Ave Saxilby,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
906033,Daubeney Ave Saxilby,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.7
906033,Daubeney Ave Saxilby,2023-08-11 01:40:00+00:00,transformer,,Temperature,C,34.5
906033,Daubeney Ave Saxilby,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
906033,Daubeney Ave Saxilby,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
906033,Daubeney Ave Saxilby,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
906033,Daubeney Ave Saxilby,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
906033,Daubeney Ave Saxilby,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
906033,Daubeney Ave Saxilby,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
906033,Daubeney Ave Saxilby,2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
906033,Daubeney Ave Saxilby,2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
906033,Daubeney Ave Saxilby,2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
906033,Daubeney Ave Saxilby,2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,15.29
906033,Daubeney Ave Saxilby,2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,8.02
906033,Daubeney Ave Saxilby,2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,7.62
906033,Daubeney Ave Saxilby,2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,30.6
906033,Daubeney Ave Saxilby,2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,64.6
906033,Daubeney Ave Saxilby,2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,34.2
906033,Daubeney Ave Saxilby,2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,34.8
906033,Daubeney Ave Saxilby,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
906033,Daubeney Ave Saxilby,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
906033,Daubeney Ave Saxilby,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
906033,Daubeney Ave Saxilby,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
906033,Daubeney Ave Saxilby,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.8
906033,Daubeney Ave Saxilby,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.58
906033,Daubeney Ave Saxilby,2023-08-11 01:30:00+00:00,feeder,2.0,N Current (RMS),A,6.2
906033,Daubeney Ave Saxilby,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
906033,Daubeney Ave Saxilby,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
906033,Daubeney Ave Saxilby,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
906033,Daubeney Ave Saxilby,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
906033,Daubeney Ave Saxilby,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
906033,Daubeney Ave Saxilby,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
906033,Daubeney Ave Saxilby,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.65
906033,Daubeney Ave Saxilby,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.26
906033,Daubeney Ave Saxilby,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.64
906033,Daubeney Ave Saxilby,2023-08-11 01:30:00+00:00,feeder,1.0,N Current (RMS),A,28.9
906033,Daubeney Ave Saxilby,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,48.9
906033,Daubeney Ave Saxilby,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
906033,Daubeney Ave Saxilby,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
906033,Daubeney Ave Saxilby,2023-08-11 01:30:00+00:00,transformer,,Temperature,C,34.5
906033,Daubeney Ave Saxilby,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
906033,Daubeney Ave Saxilby,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.37
906033,Daubeney Ave Saxilby,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
906033,Daubeney Ave Saxilby,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
906033,Daubeney Ave Saxilby,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
906033,Daubeney Ave Saxilby,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
906033,Daubeney Ave Saxilby,2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
906033,Daubeney Ave Saxilby,2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
906033,Daubeney Ave Saxilby,2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
906033,Daubeney Ave Saxilby,2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,13.65
906033,Daubeney Ave Saxilby,2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,8.07
906033,Daubeney Ave Saxilby,2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,7.21
906033,Daubeney Ave Saxilby,2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,26.0
906033,Daubeney Ave Saxilby,2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,58.2
906033,Daubeney Ave Saxilby,2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,34.6
906033,Daubeney Ave Saxilby,2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,33.8
906033,Daubeney Ave Saxilby,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
906033,Daubeney Ave Saxilby,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
906033,Daubeney Ave Saxilby,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
906033,Daubeney Ave Saxilby,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
906033,Daubeney Ave Saxilby,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.23
906033,Daubeney Ave Saxilby,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.95
906033,Daubeney Ave Saxilby,2023-08-11 01:20:00+00:00,feeder,2.0,N Current (RMS),A,6.9
906033,Daubeney Ave Saxilby,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
906033,Daubeney Ave Saxilby,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
906033,Daubeney Ave Saxilby,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
906033,Daubeney Ave Saxilby,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
906033,Daubeney Ave Saxilby,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
906033,Daubeney Ave Saxilby,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
906033,Daubeney Ave Saxilby,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.31
906033,Daubeney Ave Saxilby,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.5
906033,Daubeney Ave Saxilby,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.07
906033,Daubeney Ave Saxilby,2023-08-11 01:20:00+00:00,feeder,1.0,N Current (RMS),A,25.8
906033,Daubeney Ave Saxilby,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.8
906033,Daubeney Ave Saxilby,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
906033,Daubeney Ave Saxilby,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
906033,Daubeney Ave Saxilby,2023-08-11 01:20:00+00:00,transformer,,Temperature,C,34.5
906033,Daubeney Ave Saxilby,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
906033,Daubeney Ave Saxilby,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
906033,Daubeney Ave Saxilby,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
906033,Daubeney Ave Saxilby,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.63
906033,Daubeney Ave Saxilby,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
906033,Daubeney Ave Saxilby,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
906033,Daubeney Ave Saxilby,2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
906033,Daubeney Ave Saxilby,2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
906033,Daubeney Ave Saxilby,2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
906033,Daubeney Ave Saxilby,2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,13.36
906033,Daubeney Ave Saxilby,2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,8.74
906033,Daubeney Ave Saxilby,2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,8.02
906033,Daubeney Ave Saxilby,2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,23.1
906033,Daubeney Ave Saxilby,2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,57.5
906033,Daubeney Ave Saxilby,2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,36.9
906033,Daubeney Ave Saxilby,2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,36.0
906033,Daubeney Ave Saxilby,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
906033,Daubeney Ave Saxilby,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
906033,Daubeney Ave Saxilby,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
906033,Daubeney Ave Saxilby,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.17
906033,Daubeney Ave Saxilby,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.3
906033,Daubeney Ave Saxilby,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.09
906033,Daubeney Ave Saxilby,2023-08-11 01:10:00+00:00,feeder,2.0,N Current (RMS),A,7.3
906033,Daubeney Ave Saxilby,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
906033,Daubeney Ave Saxilby,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
906033,Daubeney Ave Saxilby,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
906033,Daubeney Ave Saxilby,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
906033,Daubeney Ave Saxilby,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
906033,Daubeney Ave Saxilby,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
906033,Daubeney Ave Saxilby,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.1
906033,Daubeney Ave Saxilby,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.22
906033,Daubeney Ave Saxilby,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.31
906033,Daubeney Ave Saxilby,2023-08-11 01:10:00+00:00,feeder,1.0,N Current (RMS),A,22.2
906033,Daubeney Ave Saxilby,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,47.1
906033,Daubeney Ave Saxilby,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
906033,Daubeney Ave Saxilby,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.2
906033,Daubeney Ave Saxilby,2023-08-11 01:10:00+00:00,transformer,,Temperature,C,34.5
906033,Daubeney Ave Saxilby,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
906033,Daubeney Ave Saxilby,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
906033,Daubeney Ave Saxilby,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
906033,Daubeney Ave Saxilby,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.68
906033,Daubeney Ave Saxilby,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
906033,Daubeney Ave Saxilby,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.21
906033,Daubeney Ave Saxilby,2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
906033,Daubeney Ave Saxilby,2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
906033,Daubeney Ave Saxilby,2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
906033,Daubeney Ave Saxilby,2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,13.27
906033,Daubeney Ave Saxilby,2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,8.52
906033,Daubeney Ave Saxilby,2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,9.4
906033,Daubeney Ave Saxilby,2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,20.0
906033,Daubeney Ave Saxilby,2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,57.4
906033,Daubeney Ave Saxilby,2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,36.5
906033,Daubeney Ave Saxilby,2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,41.2
906033,Daubeney Ave Saxilby,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
906033,Daubeney Ave Saxilby,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
906033,Daubeney Ave Saxilby,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
906033,Daubeney Ave Saxilby,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.08
906033,Daubeney Ave Saxilby,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.38
906033,Daubeney Ave Saxilby,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
906033,Daubeney Ave Saxilby,2023-08-11 01:00:00+00:00,feeder,2.0,N Current (RMS),A,7.1
906033,Daubeney Ave Saxilby,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
906033,Daubeney Ave Saxilby,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
906033,Daubeney Ave Saxilby,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
906033,Daubeney Ave Saxilby,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
906033,Daubeney Ave Saxilby,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
906033,Daubeney Ave Saxilby,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
906033,Daubeney Ave Saxilby,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.87
906033,Daubeney Ave Saxilby,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.34
906033,Daubeney Ave Saxilby,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.39
906033,Daubeney Ave Saxilby,2023-08-11 01:00:00+00:00,feeder,1.0,N Current (RMS),A,20.1
906033,Daubeney Ave Saxilby,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,46.1
906033,Daubeney Ave Saxilby,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
906033,Daubeney Ave Saxilby,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.0
906033,Daubeney Ave Saxilby,2023-08-11 01:00:00+00:00,transformer,,Temperature,C,34.5
906033,Daubeney Ave Saxilby,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
906033,Daubeney Ave Saxilby,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
906033,Daubeney Ave Saxilby,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
906033,Daubeney Ave Saxilby,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
906033,Daubeney Ave Saxilby,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
906033,Daubeney Ave Saxilby,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
906033,Daubeney Ave Saxilby,2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
906033,Daubeney Ave Saxilby,2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
906033,Daubeney Ave Saxilby,2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
906033,Daubeney Ave Saxilby,2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,12.95
906033,Daubeney Ave Saxilby,2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,8.72
906033,Daubeney Ave Saxilby,2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,10.23
906033,Daubeney Ave Saxilby,2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,17.4
906033,Daubeney Ave Saxilby,2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,55.8
906033,Daubeney Ave Saxilby,2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,37.1
906033,Daubeney Ave Saxilby,2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,44.4
906033,Daubeney Ave Saxilby,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
906033,Daubeney Ave Saxilby,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
906033,Daubeney Ave Saxilby,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
906033,Daubeney Ave Saxilby,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.41
906033,Daubeney Ave Saxilby,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.93
906033,Daubeney Ave Saxilby,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.76
906033,Daubeney Ave Saxilby,2023-08-11 00:50:00+00:00,feeder,2.0,N Current (RMS),A,25.1
906033,Daubeney Ave Saxilby,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.4
906033,Daubeney Ave Saxilby,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
906033,Daubeney Ave Saxilby,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
906033,Daubeney Ave Saxilby,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
906033,Daubeney Ave Saxilby,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
906033,Daubeney Ave Saxilby,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
906033,Daubeney Ave Saxilby,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.37
906033,Daubeney Ave Saxilby,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.99
906033,Daubeney Ave Saxilby,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.82
906033,Daubeney Ave Saxilby,2023-08-11 00:50:00+00:00,feeder,1.0,N Current (RMS),A,22.5
906033,Daubeney Ave Saxilby,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,47.9
906033,Daubeney Ave Saxilby,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
906033,Daubeney Ave Saxilby,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.6
906033,Daubeney Ave Saxilby,2023-08-11 00:50:00+00:00,transformer,,Temperature,C,34.5
906033,Daubeney Ave Saxilby,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
906033,Daubeney Ave Saxilby,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
906033,Daubeney Ave Saxilby,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
906033,Daubeney Ave Saxilby,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
906033,Daubeney Ave Saxilby,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
906033,Daubeney Ave Saxilby,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
906033,Daubeney Ave Saxilby,2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
906033,Daubeney Ave Saxilby,2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
906033,Daubeney Ave Saxilby,2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
906033,Daubeney Ave Saxilby,2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,17.78
906033,Daubeney Ave Saxilby,2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,7.91
906033,Daubeney Ave Saxilby,2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,12.57
906033,Daubeney Ave Saxilby,2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,22.7
906033,Daubeney Ave Saxilby,2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,75.9
906033,Daubeney Ave Saxilby,2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,34.0
906033,Daubeney Ave Saxilby,2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,53.8
906033,Daubeney Ave Saxilby,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
906033,Daubeney Ave Saxilby,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
906033,Daubeney Ave Saxilby,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
906033,Daubeney Ave Saxilby,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.18
906033,Daubeney Ave Saxilby,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.01
906033,Daubeney Ave Saxilby,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.78
906033,Daubeney Ave Saxilby,2023-08-11 00:40:00+00:00,feeder,2.0,N Current (RMS),A,34.9
906033,Daubeney Ave Saxilby,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.7
906033,Daubeney Ave Saxilby,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
906033,Daubeney Ave Saxilby,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
906033,Daubeney Ave Saxilby,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
906033,Daubeney Ave Saxilby,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
906033,Daubeney Ave Saxilby,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
906033,Daubeney Ave Saxilby,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.84
906033,Daubeney Ave Saxilby,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.15
906033,Daubeney Ave Saxilby,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.92
906033,Daubeney Ave Saxilby,2023-08-11 00:40:00+00:00,feeder,1.0,N Current (RMS),A,23.4
906033,Daubeney Ave Saxilby,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,49.5
906033,Daubeney Ave Saxilby,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.1
906033,Daubeney Ave Saxilby,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.9
906033,Daubeney Ave Saxilby,2023-08-11 00:40:00+00:00,transformer,,Temperature,C,34.5
906033,Daubeney Ave Saxilby,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
906033,Daubeney Ave Saxilby,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
906033,Daubeney Ave Saxilby,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
906033,Daubeney Ave Saxilby,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
906033,Daubeney Ave Saxilby,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
906033,Daubeney Ave Saxilby,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
906033,Daubeney Ave Saxilby,2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
906033,Daubeney Ave Saxilby,2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
906033,Daubeney Ave Saxilby,2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
906033,Daubeney Ave Saxilby,2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,22.02
906033,Daubeney Ave Saxilby,2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,8.16
906033,Daubeney Ave Saxilby,2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,12.71
906033,Daubeney Ave Saxilby,2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,25.5
906033,Daubeney Ave Saxilby,2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,90.9
906033,Daubeney Ave Saxilby,2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,34.5
906033,Daubeney Ave Saxilby,2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,54.1
906033,Daubeney Ave Saxilby,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
906033,Daubeney Ave Saxilby,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
906033,Daubeney Ave Saxilby,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
906033,Daubeney Ave Saxilby,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.34
906033,Daubeney Ave Saxilby,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.09
906033,Daubeney Ave Saxilby,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.6
906033,Daubeney Ave Saxilby,2023-08-11 00:30:00+00:00,feeder,2.0,N Current (RMS),A,35.8
906033,Daubeney Ave Saxilby,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.2
906033,Daubeney Ave Saxilby,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
906033,Daubeney Ave Saxilby,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
906033,Daubeney Ave Saxilby,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
906033,Daubeney Ave Saxilby,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
906033,Daubeney Ave Saxilby,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
906033,Daubeney Ave Saxilby,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.57
906033,Daubeney Ave Saxilby,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.31
906033,Daubeney Ave Saxilby,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.89
906033,Daubeney Ave Saxilby,2023-08-11 00:30:00+00:00,feeder,1.0,N Current (RMS),A,27.9
906033,Daubeney Ave Saxilby,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,57.2
906033,Daubeney Ave Saxilby,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
906033,Daubeney Ave Saxilby,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.7
906033,Daubeney Ave Saxilby,2023-08-11 00:30:00+00:00,transformer,,Temperature,C,34.6
906033,Daubeney Ave Saxilby,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
906033,Daubeney Ave Saxilby,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
906033,Daubeney Ave Saxilby,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
906033,Daubeney Ave Saxilby,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.6
906033,Daubeney Ave Saxilby,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
906033,Daubeney Ave Saxilby,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
906033,Daubeney Ave Saxilby,2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
906033,Daubeney Ave Saxilby,2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
906033,Daubeney Ave Saxilby,2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
906033,Daubeney Ave Saxilby,2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,23.91
906033,Daubeney Ave Saxilby,2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,8.4
906033,Daubeney Ave Saxilby,2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,12.49
906033,Daubeney Ave Saxilby,2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,21.3
906033,Daubeney Ave Saxilby,2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,98.9
906033,Daubeney Ave Saxilby,2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,35.4
906033,Daubeney Ave Saxilby,2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,53.1
906033,Daubeney Ave Saxilby,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
906033,Daubeney Ave Saxilby,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
906033,Daubeney Ave Saxilby,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
906033,Daubeney Ave Saxilby,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.57
906033,Daubeney Ave Saxilby,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.02
906033,Daubeney Ave Saxilby,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.74
906033,Daubeney Ave Saxilby,2023-08-11 00:20:00+00:00,feeder,2.0,N Current (RMS),A,36.2
906033,Daubeney Ave Saxilby,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.1
906033,Daubeney Ave Saxilby,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
906033,Daubeney Ave Saxilby,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
906033,Daubeney Ave Saxilby,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
906033,Daubeney Ave Saxilby,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
906033,Daubeney Ave Saxilby,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
906033,Daubeney Ave Saxilby,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.12
906033,Daubeney Ave Saxilby,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.05
906033,Daubeney Ave Saxilby,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.22
906033,Daubeney Ave Saxilby,2023-08-11 00:20:00+00:00,feeder,1.0,N Current (RMS),A,24.8
906033,Daubeney Ave Saxilby,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,49.3
906033,Daubeney Ave Saxilby,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
906033,Daubeney Ave Saxilby,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.8
906033,Daubeney Ave Saxilby,2023-08-11 00:20:00+00:00,transformer,,Temperature,C,34.6
906033,Daubeney Ave Saxilby,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
906033,Daubeney Ave Saxilby,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
906033,Daubeney Ave Saxilby,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
906033,Daubeney Ave Saxilby,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
906033,Daubeney Ave Saxilby,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
906033,Daubeney Ave Saxilby,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.32
906033,Daubeney Ave Saxilby,2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
906033,Daubeney Ave Saxilby,2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
906033,Daubeney Ave Saxilby,2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
906033,Daubeney Ave Saxilby,2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,21.7
906033,Daubeney Ave Saxilby,2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,8.07
906033,Daubeney Ave Saxilby,2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,12.97
906033,Daubeney Ave Saxilby,2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,32.0
906033,Daubeney Ave Saxilby,2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,90.8
906033,Daubeney Ave Saxilby,2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,34.4
906033,Daubeney Ave Saxilby,2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,54.8
906033,Daubeney Ave Saxilby,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
906033,Daubeney Ave Saxilby,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
906033,Daubeney Ave Saxilby,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
906033,Daubeney Ave Saxilby,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.82
906033,Daubeney Ave Saxilby,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.07
906033,Daubeney Ave Saxilby,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.97
906033,Daubeney Ave Saxilby,2023-08-11 00:10:00+00:00,feeder,2.0,N Current (RMS),A,36.8
906033,Daubeney Ave Saxilby,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.3
906033,Daubeney Ave Saxilby,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
906033,Daubeney Ave Saxilby,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
906033,Daubeney Ave Saxilby,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
906033,Daubeney Ave Saxilby,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
906033,Daubeney Ave Saxilby,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
906033,Daubeney Ave Saxilby,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.85
906033,Daubeney Ave Saxilby,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.12
906033,Daubeney Ave Saxilby,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.53
906033,Daubeney Ave Saxilby,2023-08-11 00:10:00+00:00,feeder,1.0,N Current (RMS),A,18.6
906033,Daubeney Ave Saxilby,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,47.3
906033,Daubeney Ave Saxilby,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
906033,Daubeney Ave Saxilby,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,48.0
906033,Daubeney Ave Saxilby,2023-08-11 00:10:00+00:00,transformer,,Temperature,C,34.6
906033,Daubeney Ave Saxilby,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
906033,Daubeney Ave Saxilby,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
906033,Daubeney Ave Saxilby,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
906033,Daubeney Ave Saxilby,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.35
906033,Daubeney Ave Saxilby,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
906033,Daubeney Ave Saxilby,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
906033,Daubeney Ave Saxilby,2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
906033,Daubeney Ave Saxilby,2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
906033,Daubeney Ave Saxilby,2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
906033,Daubeney Ave Saxilby,2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,21.67
906033,Daubeney Ave Saxilby,2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,9.19
906033,Daubeney Ave Saxilby,2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,13.5
906033,Daubeney Ave Saxilby,2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,32.3
906033,Daubeney Ave Saxilby,2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,90.5
906033,Daubeney Ave Saxilby,2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,38.7
906033,Daubeney Ave Saxilby,2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,56.7
906033,Daubeney Ave Saxilby,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
906033,Daubeney Ave Saxilby,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
906033,Daubeney Ave Saxilby,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
906033,Daubeney Ave Saxilby,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.75
906033,Daubeney Ave Saxilby,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.8
906033,Daubeney Ave Saxilby,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.81
906033,Daubeney Ave Saxilby,2023-08-11 00:00:00+00:00,feeder,2.0,N Current (RMS),A,45.0
906033,Daubeney Ave Saxilby,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,52.0
906033,Daubeney Ave Saxilby,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
906033,Daubeney Ave Saxilby,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
906033,Daubeney Ave Saxilby,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
906033,Daubeney Ave Saxilby,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
906033,Daubeney Ave Saxilby,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
906033,Daubeney Ave Saxilby,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.73
906033,Daubeney Ave Saxilby,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.5
906033,Daubeney Ave Saxilby,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.42
906033,Daubeney Ave Saxilby,2023-08-11 00:00:00+00:00,feeder,1.0,N Current (RMS),A,17.2
906033,Daubeney Ave Saxilby,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,49.4
906033,Daubeney Ave Saxilby,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.5
906033,Daubeney Ave Saxilby,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.6
906033,Daubeney Ave Saxilby,2023-08-11 00:00:00+00:00,transformer,,Temperature,C,34.7
906033,Daubeney Ave Saxilby,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.91
906033,Daubeney Ave Saxilby,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
906033,Daubeney Ave Saxilby,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
906033,Daubeney Ave Saxilby,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.21
906033,Daubeney Ave Saxilby,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
906033,Daubeney Ave Saxilby,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.79
906033,Daubeney Ave Saxilby,2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
906033,Daubeney Ave Saxilby,2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
906033,Daubeney Ave Saxilby,2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
906033,Daubeney Ave Saxilby,2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,24.48
906033,Daubeney Ave Saxilby,2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,10.3
906033,Daubeney Ave Saxilby,2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,13.23
906033,Daubeney Ave Saxilby,2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,37.1
906033,Daubeney Ave Saxilby,2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,101.0
906033,Daubeney Ave Saxilby,2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,43.2
906033,Daubeney Ave Saxilby,2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,56.0
906033,Daubeney Ave Saxilby,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
906033,Daubeney Ave Saxilby,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
906033,Daubeney Ave Saxilby,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
906033,Daubeney Ave Saxilby,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
906033,Daubeney Ave Saxilby,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.3
906033,Daubeney Ave Saxilby,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.75
906033,Daubeney Ave Saxilby,2023-08-12 23:50:00+00:00,feeder,2.0,N Current (RMS),A,7.6
906033,Daubeney Ave Saxilby,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
906033,Daubeney Ave Saxilby,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
906033,Daubeney Ave Saxilby,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
906033,Daubeney Ave Saxilby,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
906033,Daubeney Ave Saxilby,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
906033,Daubeney Ave Saxilby,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
906033,Daubeney Ave Saxilby,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.95
906033,Daubeney Ave Saxilby,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.85
906033,Daubeney Ave Saxilby,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.11
906033,Daubeney Ave Saxilby,2023-08-12 23:50:00+00:00,feeder,1.0,N Current (RMS),A,25.1
906033,Daubeney Ave Saxilby,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
906033,Daubeney Ave Saxilby,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.5
906033,Daubeney Ave Saxilby,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
906033,Daubeney Ave Saxilby,2023-08-12 23:50:00+00:00,transformer,,Temperature,C,31.8
906033,Daubeney Ave Saxilby,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
906033,Daubeney Ave Saxilby,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.82
906033,Daubeney Ave Saxilby,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
906033,Daubeney Ave Saxilby,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.95
906033,Daubeney Ave Saxilby,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.21
906033,Daubeney Ave Saxilby,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.1
906033,Daubeney Ave Saxilby,2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
906033,Daubeney Ave Saxilby,2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
906033,Daubeney Ave Saxilby,2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
906033,Daubeney Ave Saxilby,2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,6.0
906033,Daubeney Ave Saxilby,2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,12.15
906033,Daubeney Ave Saxilby,2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,5.86
906033,Daubeney Ave Saxilby,2023-08-12 23:50:00+00:00,busbar,,N Current (RMS),A,19.1
906033,Daubeney Ave Saxilby,2023-08-12 23:50:00+00:00,busbar,,L3 Current (RMS),A,29.6
906033,Daubeney Ave Saxilby,2023-08-12 23:50:00+00:00,busbar,,L2 Current (RMS),A,50.4
906033,Daubeney Ave Saxilby,2023-08-12 23:50:00+00:00,busbar,,L1 Current (RMS),A,29.1
906033,Daubeney Ave Saxilby,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
906033,Daubeney Ave Saxilby,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
906033,Daubeney Ave Saxilby,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
906033,Daubeney Ave Saxilby,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.19
906033,Daubeney Ave Saxilby,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.19
906033,Daubeney Ave Saxilby,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
906033,Daubeney Ave Saxilby,2023-08-12 23:40:00+00:00,feeder,2.0,N Current (RMS),A,7.3
906033,Daubeney Ave Saxilby,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
906033,Daubeney Ave Saxilby,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
906033,Daubeney Ave Saxilby,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
906033,Daubeney Ave Saxilby,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
906033,Daubeney Ave Saxilby,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
906033,Daubeney Ave Saxilby,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
906033,Daubeney Ave Saxilby,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.08
906033,Daubeney Ave Saxilby,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.27
906033,Daubeney Ave Saxilby,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.03
906033,Daubeney Ave Saxilby,2023-08-12 23:40:00+00:00,feeder,1.0,N Current (RMS),A,25.6
906033,Daubeney Ave Saxilby,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
906033,Daubeney Ave Saxilby,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.1
906033,Daubeney Ave Saxilby,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
906033,Daubeney Ave Saxilby,2023-08-12 23:40:00+00:00,transformer,,Temperature,C,31.8
906033,Daubeney Ave Saxilby,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.11
906033,Daubeney Ave Saxilby,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
906033,Daubeney Ave Saxilby,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
906033,Daubeney Ave Saxilby,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
906033,Daubeney Ave Saxilby,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
906033,Daubeney Ave Saxilby,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.87
906033,Daubeney Ave Saxilby,2023-08-12 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
906033,Daubeney Ave Saxilby,2023-08-12 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
906033,Daubeney Ave Saxilby,2023-08-12 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
906033,Daubeney Ave Saxilby,2023-08-12 23:40:00+00:00,busbar,,L3 Active Power,kW,6.26
906033,Daubeney Ave Saxilby,2023-08-12 23:40:00+00:00,busbar,,L2 Active Power,kW,12.46
906033,Daubeney Ave Saxilby,2023-08-12 23:40:00+00:00,busbar,,L1 Active Power,kW,6.59
906033,Daubeney Ave Saxilby,2023-08-12 23:40:00+00:00,busbar,,N Current (RMS),A,21.0
906033,Daubeney Ave Saxilby,2023-08-12 23:40:00+00:00,busbar,,L3 Current (RMS),A,30.7
906033,Daubeney Ave Saxilby,2023-08-12 23:40:00+00:00,busbar,,L2 Current (RMS),A,51.7
906033,Daubeney Ave Saxilby,2023-08-12 23:40:00+00:00,busbar,,L1 Current (RMS),A,32.2
906033,Daubeney Ave Saxilby,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
906033,Daubeney Ave Saxilby,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
906033,Daubeney Ave Saxilby,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
906033,Daubeney Ave Saxilby,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.12
906033,Daubeney Ave Saxilby,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.26
906033,Daubeney Ave Saxilby,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.8
906033,Daubeney Ave Saxilby,2023-08-12 23:30:00+00:00,feeder,2.0,N Current (RMS),A,7.5
906033,Daubeney Ave Saxilby,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
906033,Daubeney Ave Saxilby,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
906033,Daubeney Ave Saxilby,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
906033,Daubeney Ave Saxilby,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
906033,Daubeney Ave Saxilby,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
906033,Daubeney Ave Saxilby,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
906033,Daubeney Ave Saxilby,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.75
906033,Daubeney Ave Saxilby,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.4
906033,Daubeney Ave Saxilby,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.49
906033,Daubeney Ave Saxilby,2023-08-12 23:30:00+00:00,feeder,1.0,N Current (RMS),A,23.2
906033,Daubeney Ave Saxilby,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
906033,Daubeney Ave Saxilby,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.9
906033,Daubeney Ave Saxilby,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.7
906033,Daubeney Ave Saxilby,2023-08-12 23:30:00+00:00,transformer,,Temperature,C,31.8
906033,Daubeney Ave Saxilby,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
906033,Daubeney Ave Saxilby,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
906033,Daubeney Ave Saxilby,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.93
906033,Daubeney Ave Saxilby,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
906033,Daubeney Ave Saxilby,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
906033,Daubeney Ave Saxilby,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
906033,Daubeney Ave Saxilby,2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
906033,Daubeney Ave Saxilby,2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
906033,Daubeney Ave Saxilby,2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
906033,Daubeney Ave Saxilby,2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,6.86
906033,Daubeney Ave Saxilby,2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,12.66
906033,Daubeney Ave Saxilby,2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,8.29
906033,Daubeney Ave Saxilby,2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,18.7
906033,Daubeney Ave Saxilby,2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,33.0
906033,Daubeney Ave Saxilby,2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,52.6
906033,Daubeney Ave Saxilby,2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,37.0
906033,Daubeney Ave Saxilby,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
906033,Daubeney Ave Saxilby,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
906033,Daubeney Ave Saxilby,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
906033,Daubeney Ave Saxilby,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.23
906033,Daubeney Ave Saxilby,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
906033,Daubeney Ave Saxilby,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
906033,Daubeney Ave Saxilby,2023-08-12 23:20:00+00:00,feeder,2.0,N Current (RMS),A,7.2
906033,Daubeney Ave Saxilby,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
906033,Daubeney Ave Saxilby,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
906033,Daubeney Ave Saxilby,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
906033,Daubeney Ave Saxilby,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
906033,Daubeney Ave Saxilby,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
906033,Daubeney Ave Saxilby,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
906033,Daubeney Ave Saxilby,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.69
906033,Daubeney Ave Saxilby,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.36
906033,Daubeney Ave Saxilby,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.23
906033,Daubeney Ave Saxilby,2023-08-12 23:20:00+00:00,feeder,1.0,N Current (RMS),A,29.0
906033,Daubeney Ave Saxilby,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
906033,Daubeney Ave Saxilby,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.8
906033,Daubeney Ave Saxilby,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
906033,Daubeney Ave Saxilby,2023-08-12 23:20:00+00:00,transformer,,Temperature,C,31.8
906033,Daubeney Ave Saxilby,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
906033,Daubeney Ave Saxilby,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
906033,Daubeney Ave Saxilby,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
906033,Daubeney Ave Saxilby,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.71
906033,Daubeney Ave Saxilby,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
906033,Daubeney Ave Saxilby,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
906033,Daubeney Ave Saxilby,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
906033,Daubeney Ave Saxilby,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
906033,Daubeney Ave Saxilby,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
906033,Daubeney Ave Saxilby,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,8.92
906033,Daubeney Ave Saxilby,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,13.7
906033,Daubeney Ave Saxilby,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,6.07
