Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,23.9
906033,Daubeney Ave Saxilby,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,40.1
906033,Daubeney Ave Saxilby,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,57.0
906033,Daubeney Ave Saxilby,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,29.1
906033,Daubeney Ave Saxilby,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
906033,Daubeney Ave Saxilby,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
906033,Daubeney Ave Saxilby,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
906033,Daubeney Ave Saxilby,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.03
906033,Daubeney Ave Saxilby,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
906033,Daubeney Ave Saxilby,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.65
906033,Daubeney Ave Saxilby,2023-08-12 23:10:00+00:00,feeder,2.0,N Current (RMS),A,8.4
906033,Daubeney Ave Saxilby,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
906033,Daubeney Ave Saxilby,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
906033,Daubeney Ave Saxilby,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
906033,Daubeney Ave Saxilby,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
906033,Daubeney Ave Saxilby,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
906033,Daubeney Ave Saxilby,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
906033,Daubeney Ave Saxilby,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.01
906033,Daubeney Ave Saxilby,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.76
906033,Daubeney Ave Saxilby,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.34
906033,Daubeney Ave Saxilby,2023-08-12 23:10:00+00:00,feeder,1.0,N Current (RMS),A,30.2
906033,Daubeney Ave Saxilby,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
906033,Daubeney Ave Saxilby,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.3
906033,Daubeney Ave Saxilby,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
906033,Daubeney Ave Saxilby,2023-08-12 23:10:00+00:00,transformer,,Temperature,C,31.8
906033,Daubeney Ave Saxilby,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
906033,Daubeney Ave Saxilby,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.01
906033,Daubeney Ave Saxilby,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
906033,Daubeney Ave Saxilby,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.01
906033,Daubeney Ave Saxilby,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
906033,Daubeney Ave Saxilby,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.29
906033,Daubeney Ave Saxilby,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
906033,Daubeney Ave Saxilby,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
906033,Daubeney Ave Saxilby,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
906033,Daubeney Ave Saxilby,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,7.04
906033,Daubeney Ave Saxilby,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,14.24
906033,Daubeney Ave Saxilby,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,5.98
906033,Daubeney Ave Saxilby,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,23.4
906033,Daubeney Ave Saxilby,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,33.5
906033,Daubeney Ave Saxilby,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,58.9
906033,Daubeney Ave Saxilby,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,29.1
906033,Daubeney Ave Saxilby,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
906033,Daubeney Ave Saxilby,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
906033,Daubeney Ave Saxilby,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
906033,Daubeney Ave Saxilby,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.01
906033,Daubeney Ave Saxilby,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.15
906033,Daubeney Ave Saxilby,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.61
906033,Daubeney Ave Saxilby,2023-08-12 23:00:00+00:00,feeder,2.0,N Current (RMS),A,8.1
906033,Daubeney Ave Saxilby,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
906033,Daubeney Ave Saxilby,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
906033,Daubeney Ave Saxilby,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
906033,Daubeney Ave Saxilby,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
906033,Daubeney Ave Saxilby,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
906033,Daubeney Ave Saxilby,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
906033,Daubeney Ave Saxilby,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.5
906033,Daubeney Ave Saxilby,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.65
906033,Daubeney Ave Saxilby,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.31
906033,Daubeney Ave Saxilby,2023-08-12 23:00:00+00:00,feeder,1.0,N Current (RMS),A,31.9
906033,Daubeney Ave Saxilby,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
906033,Daubeney Ave Saxilby,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,51.5
906033,Daubeney Ave Saxilby,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
906033,Daubeney Ave Saxilby,2023-08-12 23:00:00+00:00,transformer,,Temperature,C,31.8
906033,Daubeney Ave Saxilby,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.05
906033,Daubeney Ave Saxilby,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.31
906033,Daubeney Ave Saxilby,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
906033,Daubeney Ave Saxilby,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
906033,Daubeney Ave Saxilby,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
906033,Daubeney Ave Saxilby,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.77
906033,Daubeney Ave Saxilby,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
906033,Daubeney Ave Saxilby,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
906033,Daubeney Ave Saxilby,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
906033,Daubeney Ave Saxilby,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,8.51
906033,Daubeney Ave Saxilby,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,14.8
906033,Daubeney Ave Saxilby,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,5.91
906033,Daubeney Ave Saxilby,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,26.7
906033,Daubeney Ave Saxilby,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,38.7
906033,Daubeney Ave Saxilby,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,61.0
906033,Daubeney Ave Saxilby,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,29.4
906033,Daubeney Ave Saxilby,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
906033,Daubeney Ave Saxilby,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
906033,Daubeney Ave Saxilby,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
906033,Daubeney Ave Saxilby,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.26
906033,Daubeney Ave Saxilby,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.99
906033,Daubeney Ave Saxilby,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
906033,Daubeney Ave Saxilby,2023-08-12 22:50:00+00:00,feeder,2.0,N Current (RMS),A,14.7
906033,Daubeney Ave Saxilby,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
906033,Daubeney Ave Saxilby,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
906033,Daubeney Ave Saxilby,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
906033,Daubeney Ave Saxilby,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
906033,Daubeney Ave Saxilby,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
906033,Daubeney Ave Saxilby,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
906033,Daubeney Ave Saxilby,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.67
906033,Daubeney Ave Saxilby,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.41
906033,Daubeney Ave Saxilby,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.95
906033,Daubeney Ave Saxilby,2023-08-12 22:50:00+00:00,feeder,1.0,N Current (RMS),A,30.1
906033,Daubeney Ave Saxilby,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
906033,Daubeney Ave Saxilby,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.6
906033,Daubeney Ave Saxilby,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
906033,Daubeney Ave Saxilby,2023-08-12 22:50:00+00:00,transformer,,Temperature,C,31.9
906033,Daubeney Ave Saxilby,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
906033,Daubeney Ave Saxilby,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.06
906033,Daubeney Ave Saxilby,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.91
906033,Daubeney Ave Saxilby,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.32
906033,Daubeney Ave Saxilby,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
906033,Daubeney Ave Saxilby,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
906033,Daubeney Ave Saxilby,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
906033,Daubeney Ave Saxilby,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
906033,Daubeney Ave Saxilby,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
906033,Daubeney Ave Saxilby,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,9.93
906033,Daubeney Ave Saxilby,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,15.4
906033,Daubeney Ave Saxilby,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,6.56
906033,Daubeney Ave Saxilby,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,25.5
906033,Daubeney Ave Saxilby,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,44.9
906033,Daubeney Ave Saxilby,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,63.2
906033,Daubeney Ave Saxilby,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,32.3
906033,Daubeney Ave Saxilby,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
906033,Daubeney Ave Saxilby,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
906033,Daubeney Ave Saxilby,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
906033,Daubeney Ave Saxilby,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.62
906033,Daubeney Ave Saxilby,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.19
906033,Daubeney Ave Saxilby,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.6
906033,Daubeney Ave Saxilby,2023-08-12 22:40:00+00:00,feeder,2.0,N Current (RMS),A,16.8
906033,Daubeney Ave Saxilby,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
906033,Daubeney Ave Saxilby,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
906033,Daubeney Ave Saxilby,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
906033,Daubeney Ave Saxilby,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
906033,Daubeney Ave Saxilby,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
906033,Daubeney Ave Saxilby,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
906033,Daubeney Ave Saxilby,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.64
906033,Daubeney Ave Saxilby,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.58
906033,Daubeney Ave Saxilby,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.03
906033,Daubeney Ave Saxilby,2023-08-12 22:40:00+00:00,feeder,1.0,N Current (RMS),A,28.0
906033,Daubeney Ave Saxilby,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.8
906033,Daubeney Ave Saxilby,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.7
906033,Daubeney Ave Saxilby,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
906033,Daubeney Ave Saxilby,2023-08-12 22:40:00+00:00,transformer,,Temperature,C,31.9
906033,Daubeney Ave Saxilby,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
906033,Daubeney Ave Saxilby,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.82
906033,Daubeney Ave Saxilby,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
906033,Daubeney Ave Saxilby,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.26
906033,Daubeney Ave Saxilby,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
906033,Daubeney Ave Saxilby,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
906033,Daubeney Ave Saxilby,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
906033,Daubeney Ave Saxilby,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
906033,Daubeney Ave Saxilby,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
906033,Daubeney Ave Saxilby,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,13.26
906033,Daubeney Ave Saxilby,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,14.76
906033,Daubeney Ave Saxilby,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,6.63
906033,Daubeney Ave Saxilby,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,22.2
906033,Daubeney Ave Saxilby,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,57.0
906033,Daubeney Ave Saxilby,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,61.1
906033,Daubeney Ave Saxilby,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,32.2
906033,Daubeney Ave Saxilby,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
906033,Daubeney Ave Saxilby,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
906033,Daubeney Ave Saxilby,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
906033,Daubeney Ave Saxilby,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.81
906033,Daubeney Ave Saxilby,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.19
906033,Daubeney Ave Saxilby,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
906033,Daubeney Ave Saxilby,2023-08-12 22:30:00+00:00,feeder,2.0,N Current (RMS),A,15.6
906033,Daubeney Ave Saxilby,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
906033,Daubeney Ave Saxilby,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
906033,Daubeney Ave Saxilby,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
906033,Daubeney Ave Saxilby,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
906033,Daubeney Ave Saxilby,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
906033,Daubeney Ave Saxilby,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
906033,Daubeney Ave Saxilby,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.35
906033,Daubeney Ave Saxilby,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.22
906033,Daubeney Ave Saxilby,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.92
906033,Daubeney Ave Saxilby,2023-08-12 22:30:00+00:00,feeder,1.0,N Current (RMS),A,24.9
906033,Daubeney Ave Saxilby,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
906033,Daubeney Ave Saxilby,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.5
906033,Daubeney Ave Saxilby,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
906033,Daubeney Ave Saxilby,2023-08-12 22:30:00+00:00,transformer,,Temperature,C,31.9
906033,Daubeney Ave Saxilby,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
906033,Daubeney Ave Saxilby,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.05
906033,Daubeney Ave Saxilby,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
906033,Daubeney Ave Saxilby,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.37
906033,Daubeney Ave Saxilby,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
906033,Daubeney Ave Saxilby,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
906033,Daubeney Ave Saxilby,2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
906033,Daubeney Ave Saxilby,2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
906033,Daubeney Ave Saxilby,2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
906033,Daubeney Ave Saxilby,2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,11.16
906033,Daubeney Ave Saxilby,2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,13.41
906033,Daubeney Ave Saxilby,2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,6.58
906033,Daubeney Ave Saxilby,2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,22.1
906033,Daubeney Ave Saxilby,2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,48.7
906033,Daubeney Ave Saxilby,2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,55.9
906033,Daubeney Ave Saxilby,2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,32.2
906033,Daubeney Ave Saxilby,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
906033,Daubeney Ave Saxilby,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
906033,Daubeney Ave Saxilby,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
906033,Daubeney Ave Saxilby,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.18
906033,Daubeney Ave Saxilby,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.99
906033,Daubeney Ave Saxilby,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.07
906033,Daubeney Ave Saxilby,2023-08-12 22:20:00+00:00,feeder,2.0,N Current (RMS),A,9.4
906033,Daubeney Ave Saxilby,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
906033,Daubeney Ave Saxilby,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
906033,Daubeney Ave Saxilby,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
906033,Daubeney Ave Saxilby,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
906033,Daubeney Ave Saxilby,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
906033,Daubeney Ave Saxilby,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
906033,Daubeney Ave Saxilby,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.74
906033,Daubeney Ave Saxilby,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.33
906033,Daubeney Ave Saxilby,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.7
906033,Daubeney Ave Saxilby,2023-08-12 22:20:00+00:00,feeder,1.0,N Current (RMS),A,23.6
906033,Daubeney Ave Saxilby,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.9
906033,Daubeney Ave Saxilby,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.1
906033,Daubeney Ave Saxilby,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.3
906033,Daubeney Ave Saxilby,2023-08-12 22:20:00+00:00,transformer,,Temperature,C,32.0
906033,Daubeney Ave Saxilby,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.99
906033,Daubeney Ave Saxilby,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.15
906033,Daubeney Ave Saxilby,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
906033,Daubeney Ave Saxilby,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
906033,Daubeney Ave Saxilby,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
906033,Daubeney Ave Saxilby,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.39
906033,Daubeney Ave Saxilby,2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
906033,Daubeney Ave Saxilby,2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
906033,Daubeney Ave Saxilby,2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
906033,Daubeney Ave Saxilby,2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,8.91
906033,Daubeney Ave Saxilby,2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,12.32
906033,Daubeney Ave Saxilby,2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,8.78
906033,Daubeney Ave Saxilby,2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,18.2
906033,Daubeney Ave Saxilby,2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,42.2
906033,Daubeney Ave Saxilby,2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,51.9
906033,Daubeney Ave Saxilby,2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,40.3
906033,Daubeney Ave Saxilby,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
906033,Daubeney Ave Saxilby,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
906033,Daubeney Ave Saxilby,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
906033,Daubeney Ave Saxilby,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.28
906033,Daubeney Ave Saxilby,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
906033,Daubeney Ave Saxilby,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.24
906033,Daubeney Ave Saxilby,2023-08-12 22:10:00+00:00,feeder,2.0,N Current (RMS),A,9.6
906033,Daubeney Ave Saxilby,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
906033,Daubeney Ave Saxilby,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
906033,Daubeney Ave Saxilby,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
906033,Daubeney Ave Saxilby,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
906033,Daubeney Ave Saxilby,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
906033,Daubeney Ave Saxilby,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
906033,Daubeney Ave Saxilby,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.18
906033,Daubeney Ave Saxilby,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.78
906033,Daubeney Ave Saxilby,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.74
906033,Daubeney Ave Saxilby,2023-08-12 22:10:00+00:00,feeder,1.0,N Current (RMS),A,22.0
906033,Daubeney Ave Saxilby,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
906033,Daubeney Ave Saxilby,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.5
906033,Daubeney Ave Saxilby,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.8
906033,Daubeney Ave Saxilby,2023-08-12 22:10:00+00:00,transformer,,Temperature,C,32.0
906033,Daubeney Ave Saxilby,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.01
906033,Daubeney Ave Saxilby,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.72
906033,Daubeney Ave Saxilby,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
906033,Daubeney Ave Saxilby,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.24
906033,Daubeney Ave Saxilby,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
906033,Daubeney Ave Saxilby,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.97
906033,Daubeney Ave Saxilby,2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
906033,Daubeney Ave Saxilby,2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
906033,Daubeney Ave Saxilby,2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
906033,Daubeney Ave Saxilby,2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,8.47
906033,Daubeney Ave Saxilby,2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,12.78
906033,Daubeney Ave Saxilby,2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,10.98
906033,Daubeney Ave Saxilby,2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,16.6
906033,Daubeney Ave Saxilby,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,39.8
906033,Daubeney Ave Saxilby,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,53.4
906033,Daubeney Ave Saxilby,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,49.0
906033,Daubeney Ave Saxilby,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
906033,Daubeney Ave Saxilby,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
906033,Daubeney Ave Saxilby,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
906033,Daubeney Ave Saxilby,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
906033,Daubeney Ave Saxilby,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.93
906033,Daubeney Ave Saxilby,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.41
906033,Daubeney Ave Saxilby,2023-08-12 22:00:00+00:00,feeder,2.0,N Current (RMS),A,9.5
906033,Daubeney Ave Saxilby,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
906033,Daubeney Ave Saxilby,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
906033,Daubeney Ave Saxilby,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
906033,Daubeney Ave Saxilby,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
906033,Daubeney Ave Saxilby,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
906033,Daubeney Ave Saxilby,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
906033,Daubeney Ave Saxilby,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.76
906033,Daubeney Ave Saxilby,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.82
906033,Daubeney Ave Saxilby,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.14
906033,Daubeney Ave Saxilby,2023-08-12 22:00:00+00:00,feeder,1.0,N Current (RMS),A,27.8
906033,Daubeney Ave Saxilby,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
906033,Daubeney Ave Saxilby,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.8
906033,Daubeney Ave Saxilby,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
906033,Daubeney Ave Saxilby,2023-08-12 22:00:00+00:00,transformer,,Temperature,C,32.0
906033,Daubeney Ave Saxilby,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
906033,Daubeney Ave Saxilby,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.5
906033,Daubeney Ave Saxilby,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
906033,Daubeney Ave Saxilby,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.14
906033,Daubeney Ave Saxilby,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
906033,Daubeney Ave Saxilby,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.95
906033,Daubeney Ave Saxilby,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
906033,Daubeney Ave Saxilby,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
906033,Daubeney Ave Saxilby,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
906033,Daubeney Ave Saxilby,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,8.43
906033,Daubeney Ave Saxilby,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,13.75
906033,Daubeney Ave Saxilby,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,7.55
906033,Daubeney Ave Saxilby,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,22.6
906033,Daubeney Ave Saxilby,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,39.7
906033,Daubeney Ave Saxilby,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,57.5
906033,Daubeney Ave Saxilby,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,35.9
906033,Daubeney Ave Saxilby,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
906033,Daubeney Ave Saxilby,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
906033,Daubeney Ave Saxilby,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
906033,Daubeney Ave Saxilby,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.44
906033,Daubeney Ave Saxilby,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.35
906033,Daubeney Ave Saxilby,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.39
906033,Daubeney Ave Saxilby,2023-08-12 21:50:00+00:00,feeder,2.0,N Current (RMS),A,10.4
906033,Daubeney Ave Saxilby,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
906033,Daubeney Ave Saxilby,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
906033,Daubeney Ave Saxilby,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
906033,Daubeney Ave Saxilby,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
906033,Daubeney Ave Saxilby,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
906033,Daubeney Ave Saxilby,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
906033,Daubeney Ave Saxilby,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.37
906033,Daubeney Ave Saxilby,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.48
906033,Daubeney Ave Saxilby,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.5
906033,Daubeney Ave Saxilby,2023-08-12 21:50:00+00:00,feeder,1.0,N Current (RMS),A,26.1
906033,Daubeney Ave Saxilby,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
906033,Daubeney Ave Saxilby,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.3
906033,Daubeney Ave Saxilby,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
906033,Daubeney Ave Saxilby,2023-08-12 21:50:00+00:00,transformer,,Temperature,C,32.0
906033,Daubeney Ave Saxilby,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
906033,Daubeney Ave Saxilby,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.72
906033,Daubeney Ave Saxilby,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.95
906033,Daubeney Ave Saxilby,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.1
906033,Daubeney Ave Saxilby,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
906033,Daubeney Ave Saxilby,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.86
906033,Daubeney Ave Saxilby,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
906033,Daubeney Ave Saxilby,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
906033,Daubeney Ave Saxilby,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
906033,Daubeney Ave Saxilby,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,7.81
906033,Daubeney Ave Saxilby,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,13.83
906033,Daubeney Ave Saxilby,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,8.89
906033,Daubeney Ave Saxilby,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,20.0
906033,Daubeney Ave Saxilby,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,37.5
906033,Daubeney Ave Saxilby,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,57.6
906033,Daubeney Ave Saxilby,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,40.8
906033,Daubeney Ave Saxilby,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
906033,Daubeney Ave Saxilby,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
906033,Daubeney Ave Saxilby,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
906033,Daubeney Ave Saxilby,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.32
906033,Daubeney Ave Saxilby,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.32
906033,Daubeney Ave Saxilby,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.92
906033,Daubeney Ave Saxilby,2023-08-12 21:40:00+00:00,feeder,2.0,N Current (RMS),A,10.9
906033,Daubeney Ave Saxilby,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
906033,Daubeney Ave Saxilby,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
906033,Daubeney Ave Saxilby,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
906033,Daubeney Ave Saxilby,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
906033,Daubeney Ave Saxilby,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
906033,Daubeney Ave Saxilby,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
906033,Daubeney Ave Saxilby,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.59
906033,Daubeney Ave Saxilby,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.89
906033,Daubeney Ave Saxilby,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.11
906033,Daubeney Ave Saxilby,2023-08-12 21:40:00+00:00,feeder,1.0,N Current (RMS),A,32.5
906033,Daubeney Ave Saxilby,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
906033,Daubeney Ave Saxilby,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.3
906033,Daubeney Ave Saxilby,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
906033,Daubeney Ave Saxilby,2023-08-12 21:40:00+00:00,transformer,,Temperature,C,32.1
906033,Daubeney Ave Saxilby,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
906033,Daubeney Ave Saxilby,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.31
906033,Daubeney Ave Saxilby,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
906033,Daubeney Ave Saxilby,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
906033,Daubeney Ave Saxilby,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
906033,Daubeney Ave Saxilby,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.32
906033,Daubeney Ave Saxilby,2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
906033,Daubeney Ave Saxilby,2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
906033,Daubeney Ave Saxilby,2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
906033,Daubeney Ave Saxilby,2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,6.9
906033,Daubeney Ave Saxilby,2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,15.22
906033,Daubeney Ave Saxilby,2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,8.03
906033,Daubeney Ave Saxilby,2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,25.4
906033,Daubeney Ave Saxilby,2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,35.5
906033,Daubeney Ave Saxilby,2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,63.5
906033,Daubeney Ave Saxilby,2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,37.8
906033,Daubeney Ave Saxilby,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
906033,Daubeney Ave Saxilby,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
906033,Daubeney Ave Saxilby,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
906033,Daubeney Ave Saxilby,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.48
906033,Daubeney Ave Saxilby,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.64
906033,Daubeney Ave Saxilby,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.96
906033,Daubeney Ave Saxilby,2023-08-12 21:30:00+00:00,feeder,2.0,N Current (RMS),A,25.9
906033,Daubeney Ave Saxilby,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
906033,Daubeney Ave Saxilby,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.2
906033,Daubeney Ave Saxilby,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
906033,Daubeney Ave Saxilby,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
906033,Daubeney Ave Saxilby,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
906033,Daubeney Ave Saxilby,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
906033,Daubeney Ave Saxilby,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
906033,Daubeney Ave Saxilby,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.8
906033,Daubeney Ave Saxilby,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.6
906033,Daubeney Ave Saxilby,2023-08-12 21:30:00+00:00,feeder,1.0,N Current (RMS),A,33.7
906033,Daubeney Ave Saxilby,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
906033,Daubeney Ave Saxilby,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.6
906033,Daubeney Ave Saxilby,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
906033,Daubeney Ave Saxilby,2023-08-12 21:30:00+00:00,transformer,,Temperature,C,32.1
906033,Daubeney Ave Saxilby,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
906033,Daubeney Ave Saxilby,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.28
906033,Daubeney Ave Saxilby,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
906033,Daubeney Ave Saxilby,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.61
906033,Daubeney Ave Saxilby,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
906033,Daubeney Ave Saxilby,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
906033,Daubeney Ave Saxilby,2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
906033,Daubeney Ave Saxilby,2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
906033,Daubeney Ave Saxilby,2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
906033,Daubeney Ave Saxilby,2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,7.49
906033,Daubeney Ave Saxilby,2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,20.44
906033,Daubeney Ave Saxilby,2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,8.56
906033,Daubeney Ave Saxilby,2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,20.7
906033,Daubeney Ave Saxilby,2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,36.4
906033,Daubeney Ave Saxilby,2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,84.6
906033,Daubeney Ave Saxilby,2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,40.3
906033,Daubeney Ave Saxilby,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
906033,Daubeney Ave Saxilby,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
906033,Daubeney Ave Saxilby,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
906033,Daubeney Ave Saxilby,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.84
906033,Daubeney Ave Saxilby,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.22
906033,Daubeney Ave Saxilby,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.83
906033,Daubeney Ave Saxilby,2023-08-12 21:20:00+00:00,feeder,2.0,N Current (RMS),A,16.1
906033,Daubeney Ave Saxilby,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
906033,Daubeney Ave Saxilby,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
906033,Daubeney Ave Saxilby,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
906033,Daubeney Ave Saxilby,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
906033,Daubeney Ave Saxilby,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
906033,Daubeney Ave Saxilby,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
906033,Daubeney Ave Saxilby,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.4
906033,Daubeney Ave Saxilby,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.14
906033,Daubeney Ave Saxilby,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.82
906033,Daubeney Ave Saxilby,2023-08-12 21:20:00+00:00,feeder,1.0,N Current (RMS),A,26.6
906033,Daubeney Ave Saxilby,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.1
906033,Daubeney Ave Saxilby,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.0
906033,Daubeney Ave Saxilby,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
906033,Daubeney Ave Saxilby,2023-08-12 21:20:00+00:00,transformer,,Temperature,C,32.1
906033,Daubeney Ave Saxilby,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
906033,Daubeney Ave Saxilby,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.35
906033,Daubeney Ave Saxilby,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
906033,Daubeney Ave Saxilby,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.79
906033,Daubeney Ave Saxilby,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
906033,Daubeney Ave Saxilby,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
906033,Daubeney Ave Saxilby,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
906033,Daubeney Ave Saxilby,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
906033,Daubeney Ave Saxilby,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
906033,Daubeney Ave Saxilby,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,10.25
906033,Daubeney Ave Saxilby,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,16.37
906033,Daubeney Ave Saxilby,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,9.65
906033,Daubeney Ave Saxilby,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,20.2
906033,Daubeney Ave Saxilby,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,46.4
906033,Daubeney Ave Saxilby,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,68.2
906033,Daubeney Ave Saxilby,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,42.8
906033,Daubeney Ave Saxilby,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
906033,Daubeney Ave Saxilby,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
906033,Daubeney Ave Saxilby,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
906033,Daubeney Ave Saxilby,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.52
906033,Daubeney Ave Saxilby,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.9
906033,Daubeney Ave Saxilby,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.07
906033,Daubeney Ave Saxilby,2023-08-12 21:10:00+00:00,feeder,2.0,N Current (RMS),A,20.6
906033,Daubeney Ave Saxilby,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
906033,Daubeney Ave Saxilby,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
906033,Daubeney Ave Saxilby,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
906033,Daubeney Ave Saxilby,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
906033,Daubeney Ave Saxilby,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
906033,Daubeney Ave Saxilby,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
906033,Daubeney Ave Saxilby,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.3
906033,Daubeney Ave Saxilby,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.41
906033,Daubeney Ave Saxilby,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.37
906033,Daubeney Ave Saxilby,2023-08-12 21:10:00+00:00,feeder,1.0,N Current (RMS),A,27.6
906033,Daubeney Ave Saxilby,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.7
906033,Daubeney Ave Saxilby,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.8
906033,Daubeney Ave Saxilby,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
906033,Daubeney Ave Saxilby,2023-08-12 21:10:00+00:00,transformer,,Temperature,C,32.1
906033,Daubeney Ave Saxilby,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
906033,Daubeney Ave Saxilby,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.07
906033,Daubeney Ave Saxilby,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
906033,Daubeney Ave Saxilby,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
906033,Daubeney Ave Saxilby,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
906033,Daubeney Ave Saxilby,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.26
906033,Daubeney Ave Saxilby,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
906033,Daubeney Ave Saxilby,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
906033,Daubeney Ave Saxilby,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
906033,Daubeney Ave Saxilby,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,8.82
906033,Daubeney Ave Saxilby,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,17.31
906033,Daubeney Ave Saxilby,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,9.44
906033,Daubeney Ave Saxilby,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,17.2
906033,Daubeney Ave Saxilby,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,41.3
906033,Daubeney Ave Saxilby,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,71.7
906033,Daubeney Ave Saxilby,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,41.6
906033,Daubeney Ave Saxilby,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
906033,Daubeney Ave Saxilby,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
906033,Daubeney Ave Saxilby,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
906033,Daubeney Ave Saxilby,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.04
906033,Daubeney Ave Saxilby,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.74
906033,Daubeney Ave Saxilby,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.89
906033,Daubeney Ave Saxilby,2023-08-12 21:00:00+00:00,feeder,2.0,N Current (RMS),A,14.9
906033,Daubeney Ave Saxilby,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
906033,Daubeney Ave Saxilby,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
906033,Daubeney Ave Saxilby,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
906033,Daubeney Ave Saxilby,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
906033,Daubeney Ave Saxilby,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
906033,Daubeney Ave Saxilby,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
906033,Daubeney Ave Saxilby,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.68
906033,Daubeney Ave Saxilby,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.93
906033,Daubeney Ave Saxilby,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.03
906033,Daubeney Ave Saxilby,2023-08-12 21:00:00+00:00,feeder,1.0,N Current (RMS),A,29.9
906033,Daubeney Ave Saxilby,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.6
906033,Daubeney Ave Saxilby,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.9
906033,Daubeney Ave Saxilby,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.7
906033,Daubeney Ave Saxilby,2023-08-12 21:00:00+00:00,transformer,,Temperature,C,32.2
906033,Daubeney Ave Saxilby,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.91
906033,Daubeney Ave Saxilby,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
906033,Daubeney Ave Saxilby,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
906033,Daubeney Ave Saxilby,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.9
906033,Daubeney Ave Saxilby,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
906033,Daubeney Ave Saxilby,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
906033,Daubeney Ave Saxilby,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
906033,Daubeney Ave Saxilby,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
906033,Daubeney Ave Saxilby,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
906033,Daubeney Ave Saxilby,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,12.72
906033,Daubeney Ave Saxilby,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,16.67
906033,Daubeney Ave Saxilby,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,9.91
906033,Daubeney Ave Saxilby,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,24.4
906033,Daubeney Ave Saxilby,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,55.6
906033,Daubeney Ave Saxilby,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,69.0
906033,Daubeney Ave Saxilby,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,44.1
906033,Daubeney Ave Saxilby,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
906033,Daubeney Ave Saxilby,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
906033,Daubeney Ave Saxilby,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
906033,Daubeney Ave Saxilby,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.03
906033,Daubeney Ave Saxilby,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
906033,Daubeney Ave Saxilby,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.18
906033,Daubeney Ave Saxilby,2023-08-12 20:50:00+00:00,feeder,2.0,N Current (RMS),A,11.7
906033,Daubeney Ave Saxilby,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
906033,Daubeney Ave Saxilby,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
906033,Daubeney Ave Saxilby,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
906033,Daubeney Ave Saxilby,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
906033,Daubeney Ave Saxilby,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
