Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
906033,Daubeney Ave Saxilby,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.14
906033,Daubeney Ave Saxilby,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.82
906033,Daubeney Ave Saxilby,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.86
906033,Daubeney Ave Saxilby,2023-08-12 20:50:00+00:00,feeder,1.0,N Current (RMS),A,35.7
906033,Daubeney Ave Saxilby,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
906033,Daubeney Ave Saxilby,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,57.0
906033,Daubeney Ave Saxilby,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
906033,Daubeney Ave Saxilby,2023-08-12 20:50:00+00:00,transformer,,Temperature,C,32.3
906033,Daubeney Ave Saxilby,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.89
906033,Daubeney Ave Saxilby,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
906033,Daubeney Ave Saxilby,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
906033,Daubeney Ave Saxilby,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
906033,Daubeney Ave Saxilby,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
906033,Daubeney Ave Saxilby,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.43
906033,Daubeney Ave Saxilby,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
906033,Daubeney Ave Saxilby,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
906033,Daubeney Ave Saxilby,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
906033,Daubeney Ave Saxilby,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,11.17
906033,Daubeney Ave Saxilby,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,17.64
906033,Daubeney Ave Saxilby,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,10.04
906033,Daubeney Ave Saxilby,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,31.7
906033,Daubeney Ave Saxilby,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,50.2
906033,Daubeney Ave Saxilby,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,73.1
906033,Daubeney Ave Saxilby,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,44.3
906033,Daubeney Ave Saxilby,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
906033,Daubeney Ave Saxilby,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
906033,Daubeney Ave Saxilby,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
906033,Daubeney Ave Saxilby,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.2
906033,Daubeney Ave Saxilby,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.43
906033,Daubeney Ave Saxilby,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.4
906033,Daubeney Ave Saxilby,2023-08-12 20:40:00+00:00,feeder,2.0,N Current (RMS),A,11.7
906033,Daubeney Ave Saxilby,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
906033,Daubeney Ave Saxilby,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
906033,Daubeney Ave Saxilby,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
906033,Daubeney Ave Saxilby,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
906033,Daubeney Ave Saxilby,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
906033,Daubeney Ave Saxilby,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
906033,Daubeney Ave Saxilby,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.03
906033,Daubeney Ave Saxilby,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.2
906033,Daubeney Ave Saxilby,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.03
906033,Daubeney Ave Saxilby,2023-08-12 20:40:00+00:00,feeder,1.0,N Current (RMS),A,29.0
906033,Daubeney Ave Saxilby,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.0
906033,Daubeney Ave Saxilby,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.5
906033,Daubeney Ave Saxilby,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
906033,Daubeney Ave Saxilby,2023-08-12 20:40:00+00:00,transformer,,Temperature,C,32.3
906033,Daubeney Ave Saxilby,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
906033,Daubeney Ave Saxilby,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.18
906033,Daubeney Ave Saxilby,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
906033,Daubeney Ave Saxilby,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
906033,Daubeney Ave Saxilby,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
906033,Daubeney Ave Saxilby,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
906033,Daubeney Ave Saxilby,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
906033,Daubeney Ave Saxilby,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
906033,Daubeney Ave Saxilby,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
906033,Daubeney Ave Saxilby,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,13.24
906033,Daubeney Ave Saxilby,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,14.63
906033,Daubeney Ave Saxilby,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,10.43
906033,Daubeney Ave Saxilby,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,26.9
906033,Daubeney Ave Saxilby,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,58.4
906033,Daubeney Ave Saxilby,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,61.1
906033,Daubeney Ave Saxilby,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,45.3
906033,Daubeney Ave Saxilby,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
906033,Daubeney Ave Saxilby,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
906033,Daubeney Ave Saxilby,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
906033,Daubeney Ave Saxilby,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
906033,Daubeney Ave Saxilby,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.32
906033,Daubeney Ave Saxilby,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.81
906033,Daubeney Ave Saxilby,2023-08-12 20:30:00+00:00,feeder,2.0,N Current (RMS),A,11.2
906033,Daubeney Ave Saxilby,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
906033,Daubeney Ave Saxilby,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
906033,Daubeney Ave Saxilby,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
906033,Daubeney Ave Saxilby,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
906033,Daubeney Ave Saxilby,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
906033,Daubeney Ave Saxilby,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
906033,Daubeney Ave Saxilby,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.43
906033,Daubeney Ave Saxilby,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.41
906033,Daubeney Ave Saxilby,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
906033,Daubeney Ave Saxilby,2023-08-12 20:30:00+00:00,feeder,1.0,N Current (RMS),A,28.0
906033,Daubeney Ave Saxilby,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.8
906033,Daubeney Ave Saxilby,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.4
906033,Daubeney Ave Saxilby,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
906033,Daubeney Ave Saxilby,2023-08-12 20:30:00+00:00,transformer,,Temperature,C,32.3
906033,Daubeney Ave Saxilby,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
906033,Daubeney Ave Saxilby,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.13
906033,Daubeney Ave Saxilby,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
906033,Daubeney Ave Saxilby,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
906033,Daubeney Ave Saxilby,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
906033,Daubeney Ave Saxilby,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.99
906033,Daubeney Ave Saxilby,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
906033,Daubeney Ave Saxilby,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
906033,Daubeney Ave Saxilby,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
906033,Daubeney Ave Saxilby,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,12.51
906033,Daubeney Ave Saxilby,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,13.73
906033,Daubeney Ave Saxilby,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,9.8
906033,Daubeney Ave Saxilby,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,23.2
906033,Daubeney Ave Saxilby,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,56.0
906033,Daubeney Ave Saxilby,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,57.8
906033,Daubeney Ave Saxilby,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,42.3
906033,Daubeney Ave Saxilby,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
906033,Daubeney Ave Saxilby,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
906033,Daubeney Ave Saxilby,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
906033,Daubeney Ave Saxilby,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.73
906033,Daubeney Ave Saxilby,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.52
906033,Daubeney Ave Saxilby,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.54
906033,Daubeney Ave Saxilby,2023-08-12 20:20:00+00:00,feeder,2.0,N Current (RMS),A,13.6
906033,Daubeney Ave Saxilby,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
906033,Daubeney Ave Saxilby,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
906033,Daubeney Ave Saxilby,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
906033,Daubeney Ave Saxilby,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
906033,Daubeney Ave Saxilby,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
906033,Daubeney Ave Saxilby,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
906033,Daubeney Ave Saxilby,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.38
906033,Daubeney Ave Saxilby,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.38
906033,Daubeney Ave Saxilby,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.88
906033,Daubeney Ave Saxilby,2023-08-12 20:20:00+00:00,feeder,1.0,N Current (RMS),A,24.0
906033,Daubeney Ave Saxilby,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,41.0
906033,Daubeney Ave Saxilby,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.1
906033,Daubeney Ave Saxilby,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
906033,Daubeney Ave Saxilby,2023-08-12 20:20:00+00:00,transformer,,Temperature,C,32.3
906033,Daubeney Ave Saxilby,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
906033,Daubeney Ave Saxilby,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
906033,Daubeney Ave Saxilby,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
906033,Daubeney Ave Saxilby,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
906033,Daubeney Ave Saxilby,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
906033,Daubeney Ave Saxilby,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
906033,Daubeney Ave Saxilby,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
906033,Daubeney Ave Saxilby,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
906033,Daubeney Ave Saxilby,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
906033,Daubeney Ave Saxilby,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,13.11
906033,Daubeney Ave Saxilby,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,12.9
906033,Daubeney Ave Saxilby,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,11.42
906033,Daubeney Ave Saxilby,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,19.6
906033,Daubeney Ave Saxilby,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,57.9
906033,Daubeney Ave Saxilby,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,54.2
906033,Daubeney Ave Saxilby,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,50.9
906033,Daubeney Ave Saxilby,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
906033,Daubeney Ave Saxilby,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
906033,Daubeney Ave Saxilby,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
906033,Daubeney Ave Saxilby,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.52
906033,Daubeney Ave Saxilby,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.28
906033,Daubeney Ave Saxilby,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.46
906033,Daubeney Ave Saxilby,2023-08-12 20:10:00+00:00,feeder,2.0,N Current (RMS),A,36.9
906033,Daubeney Ave Saxilby,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.7
906033,Daubeney Ave Saxilby,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
906033,Daubeney Ave Saxilby,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
906033,Daubeney Ave Saxilby,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
906033,Daubeney Ave Saxilby,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
906033,Daubeney Ave Saxilby,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
906033,Daubeney Ave Saxilby,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.65
906033,Daubeney Ave Saxilby,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.14
906033,Daubeney Ave Saxilby,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.88
906033,Daubeney Ave Saxilby,2023-08-12 20:10:00+00:00,feeder,1.0,N Current (RMS),A,22.1
906033,Daubeney Ave Saxilby,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.9
906033,Daubeney Ave Saxilby,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.5
906033,Daubeney Ave Saxilby,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.8
906033,Daubeney Ave Saxilby,2023-08-12 20:10:00+00:00,transformer,,Temperature,C,32.3
906033,Daubeney Ave Saxilby,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
906033,Daubeney Ave Saxilby,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
906033,Daubeney Ave Saxilby,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
906033,Daubeney Ave Saxilby,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
906033,Daubeney Ave Saxilby,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
906033,Daubeney Ave Saxilby,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
906033,Daubeney Ave Saxilby,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
906033,Daubeney Ave Saxilby,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
906033,Daubeney Ave Saxilby,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
906033,Daubeney Ave Saxilby,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,20.17
906033,Daubeney Ave Saxilby,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,12.42
906033,Daubeney Ave Saxilby,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,11.34
906033,Daubeney Ave Saxilby,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,32.3
906033,Daubeney Ave Saxilby,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,86.8
906033,Daubeney Ave Saxilby,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,52.2
906033,Daubeney Ave Saxilby,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,49.8
906033,Daubeney Ave Saxilby,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
906033,Daubeney Ave Saxilby,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
906033,Daubeney Ave Saxilby,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
906033,Daubeney Ave Saxilby,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
906033,Daubeney Ave Saxilby,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.04
906033,Daubeney Ave Saxilby,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.63
906033,Daubeney Ave Saxilby,2023-08-12 20:00:00+00:00,feeder,2.0,N Current (RMS),A,12.2
906033,Daubeney Ave Saxilby,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
906033,Daubeney Ave Saxilby,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
906033,Daubeney Ave Saxilby,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
906033,Daubeney Ave Saxilby,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
906033,Daubeney Ave Saxilby,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
906033,Daubeney Ave Saxilby,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
906033,Daubeney Ave Saxilby,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.29
906033,Daubeney Ave Saxilby,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.21
906033,Daubeney Ave Saxilby,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.62
906033,Daubeney Ave Saxilby,2023-08-12 20:00:00+00:00,feeder,1.0,N Current (RMS),A,28.9
906033,Daubeney Ave Saxilby,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,45.6
906033,Daubeney Ave Saxilby,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.2
906033,Daubeney Ave Saxilby,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.7
906033,Daubeney Ave Saxilby,2023-08-12 20:00:00+00:00,transformer,,Temperature,C,32.3
906033,Daubeney Ave Saxilby,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
906033,Daubeney Ave Saxilby,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
906033,Daubeney Ave Saxilby,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
906033,Daubeney Ave Saxilby,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.15
906033,Daubeney Ave Saxilby,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
906033,Daubeney Ave Saxilby,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
906033,Daubeney Ave Saxilby,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
906033,Daubeney Ave Saxilby,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
906033,Daubeney Ave Saxilby,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
906033,Daubeney Ave Saxilby,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,13.1
906033,Daubeney Ave Saxilby,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,15.25
906033,Daubeney Ave Saxilby,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,10.25
906033,Daubeney Ave Saxilby,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,22.6
906033,Daubeney Ave Saxilby,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,58.4
906033,Daubeney Ave Saxilby,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,64.1
906033,Daubeney Ave Saxilby,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,45.7
906033,Daubeney Ave Saxilby,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
906033,Daubeney Ave Saxilby,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
906033,Daubeney Ave Saxilby,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
906033,Daubeney Ave Saxilby,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
906033,Daubeney Ave Saxilby,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.07
906033,Daubeney Ave Saxilby,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.74
906033,Daubeney Ave Saxilby,2023-08-12 19:50:00+00:00,feeder,2.0,N Current (RMS),A,20.9
906033,Daubeney Ave Saxilby,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
906033,Daubeney Ave Saxilby,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
906033,Daubeney Ave Saxilby,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
906033,Daubeney Ave Saxilby,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
906033,Daubeney Ave Saxilby,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
906033,Daubeney Ave Saxilby,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
906033,Daubeney Ave Saxilby,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.18
906033,Daubeney Ave Saxilby,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.72
906033,Daubeney Ave Saxilby,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.26
906033,Daubeney Ave Saxilby,2023-08-12 19:50:00+00:00,feeder,1.0,N Current (RMS),A,26.4
906033,Daubeney Ave Saxilby,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.4
906033,Daubeney Ave Saxilby,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.2
906033,Daubeney Ave Saxilby,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.2
906033,Daubeney Ave Saxilby,2023-08-12 19:50:00+00:00,transformer,,Temperature,C,32.3
906033,Daubeney Ave Saxilby,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
906033,Daubeney Ave Saxilby,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
906033,Daubeney Ave Saxilby,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
906033,Daubeney Ave Saxilby,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
906033,Daubeney Ave Saxilby,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
906033,Daubeney Ave Saxilby,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
906033,Daubeney Ave Saxilby,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
906033,Daubeney Ave Saxilby,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
906033,Daubeney Ave Saxilby,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
906033,Daubeney Ave Saxilby,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,10.9
906033,Daubeney Ave Saxilby,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,16.79
906033,Daubeney Ave Saxilby,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,9.0
906033,Daubeney Ave Saxilby,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,17.0
906033,Daubeney Ave Saxilby,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,48.9
906033,Daubeney Ave Saxilby,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,70.5
906033,Daubeney Ave Saxilby,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,39.6
906033,Daubeney Ave Saxilby,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
906033,Daubeney Ave Saxilby,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
906033,Daubeney Ave Saxilby,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
906033,Daubeney Ave Saxilby,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.7
906033,Daubeney Ave Saxilby,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.73
906033,Daubeney Ave Saxilby,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.62
906033,Daubeney Ave Saxilby,2023-08-12 19:40:00+00:00,feeder,2.0,N Current (RMS),A,16.2
906033,Daubeney Ave Saxilby,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
906033,Daubeney Ave Saxilby,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
906033,Daubeney Ave Saxilby,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
906033,Daubeney Ave Saxilby,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
906033,Daubeney Ave Saxilby,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
906033,Daubeney Ave Saxilby,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
906033,Daubeney Ave Saxilby,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.66
906033,Daubeney Ave Saxilby,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.83
906033,Daubeney Ave Saxilby,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.47
906033,Daubeney Ave Saxilby,2023-08-12 19:40:00+00:00,feeder,1.0,N Current (RMS),A,26.6
906033,Daubeney Ave Saxilby,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.1
906033,Daubeney Ave Saxilby,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.7
906033,Daubeney Ave Saxilby,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
906033,Daubeney Ave Saxilby,2023-08-12 19:40:00+00:00,transformer,,Temperature,C,32.3
906033,Daubeney Ave Saxilby,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
906033,Daubeney Ave Saxilby,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
906033,Daubeney Ave Saxilby,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
906033,Daubeney Ave Saxilby,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
906033,Daubeney Ave Saxilby,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
906033,Daubeney Ave Saxilby,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
906033,Daubeney Ave Saxilby,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
906033,Daubeney Ave Saxilby,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
906033,Daubeney Ave Saxilby,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
906033,Daubeney Ave Saxilby,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,10.37
906033,Daubeney Ave Saxilby,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,16.56
906033,Daubeney Ave Saxilby,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,11.1
906033,Daubeney Ave Saxilby,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,14.0
906033,Daubeney Ave Saxilby,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,47.3
906033,Daubeney Ave Saxilby,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,69.7
906033,Daubeney Ave Saxilby,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,47.6
906033,Daubeney Ave Saxilby,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
906033,Daubeney Ave Saxilby,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
906033,Daubeney Ave Saxilby,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
906033,Daubeney Ave Saxilby,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.64
906033,Daubeney Ave Saxilby,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
906033,Daubeney Ave Saxilby,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.68
906033,Daubeney Ave Saxilby,2023-08-12 19:30:00+00:00,feeder,2.0,N Current (RMS),A,12.2
906033,Daubeney Ave Saxilby,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
906033,Daubeney Ave Saxilby,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
906033,Daubeney Ave Saxilby,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
906033,Daubeney Ave Saxilby,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
906033,Daubeney Ave Saxilby,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
906033,Daubeney Ave Saxilby,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
906033,Daubeney Ave Saxilby,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.17
906033,Daubeney Ave Saxilby,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.9
906033,Daubeney Ave Saxilby,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.25
906033,Daubeney Ave Saxilby,2023-08-12 19:30:00+00:00,feeder,1.0,N Current (RMS),A,22.6
906033,Daubeney Ave Saxilby,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
906033,Daubeney Ave Saxilby,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.3
906033,Daubeney Ave Saxilby,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.8
906033,Daubeney Ave Saxilby,2023-08-12 19:30:00+00:00,transformer,,Temperature,C,32.3
906033,Daubeney Ave Saxilby,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
906033,Daubeney Ave Saxilby,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.74
906033,Daubeney Ave Saxilby,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
906033,Daubeney Ave Saxilby,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
906033,Daubeney Ave Saxilby,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
906033,Daubeney Ave Saxilby,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
906033,Daubeney Ave Saxilby,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
906033,Daubeney Ave Saxilby,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
906033,Daubeney Ave Saxilby,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
906033,Daubeney Ave Saxilby,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,9.81
906033,Daubeney Ave Saxilby,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,12.43
906033,Daubeney Ave Saxilby,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,9.93
906033,Daubeney Ave Saxilby,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,13.9
906033,Daubeney Ave Saxilby,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,44.9
906033,Daubeney Ave Saxilby,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,53.5
906033,Daubeney Ave Saxilby,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,43.3
906033,Daubeney Ave Saxilby,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
906033,Daubeney Ave Saxilby,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
906033,Daubeney Ave Saxilby,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
906033,Daubeney Ave Saxilby,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.05
906033,Daubeney Ave Saxilby,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.73
906033,Daubeney Ave Saxilby,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.67
906033,Daubeney Ave Saxilby,2023-08-12 19:20:00+00:00,feeder,2.0,N Current (RMS),A,11.4
906033,Daubeney Ave Saxilby,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
906033,Daubeney Ave Saxilby,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
906033,Daubeney Ave Saxilby,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
906033,Daubeney Ave Saxilby,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
906033,Daubeney Ave Saxilby,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
906033,Daubeney Ave Saxilby,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
906033,Daubeney Ave Saxilby,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.12
906033,Daubeney Ave Saxilby,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.93
906033,Daubeney Ave Saxilby,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.46
906033,Daubeney Ave Saxilby,2023-08-12 19:20:00+00:00,feeder,1.0,N Current (RMS),A,20.9
906033,Daubeney Ave Saxilby,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.9
906033,Daubeney Ave Saxilby,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.2
906033,Daubeney Ave Saxilby,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.6
906033,Daubeney Ave Saxilby,2023-08-12 19:20:00+00:00,transformer,,Temperature,C,32.2
906033,Daubeney Ave Saxilby,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
906033,Daubeney Ave Saxilby,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.1
906033,Daubeney Ave Saxilby,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
906033,Daubeney Ave Saxilby,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
906033,Daubeney Ave Saxilby,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
906033,Daubeney Ave Saxilby,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
906033,Daubeney Ave Saxilby,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
906033,Daubeney Ave Saxilby,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
906033,Daubeney Ave Saxilby,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
906033,Daubeney Ave Saxilby,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,12.17
906033,Daubeney Ave Saxilby,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,12.66
906033,Daubeney Ave Saxilby,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,12.13
906033,Daubeney Ave Saxilby,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,15.7
906033,Daubeney Ave Saxilby,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,53.6
906033,Daubeney Ave Saxilby,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,53.8
906033,Daubeney Ave Saxilby,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,52.5
906033,Daubeney Ave Saxilby,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
906033,Daubeney Ave Saxilby,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
906033,Daubeney Ave Saxilby,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
906033,Daubeney Ave Saxilby,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.47
906033,Daubeney Ave Saxilby,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.41
906033,Daubeney Ave Saxilby,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.54
906033,Daubeney Ave Saxilby,2023-08-12 19:10:00+00:00,feeder,2.0,N Current (RMS),A,11.3
906033,Daubeney Ave Saxilby,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
906033,Daubeney Ave Saxilby,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
906033,Daubeney Ave Saxilby,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
906033,Daubeney Ave Saxilby,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
906033,Daubeney Ave Saxilby,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
906033,Daubeney Ave Saxilby,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
906033,Daubeney Ave Saxilby,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.26
906033,Daubeney Ave Saxilby,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.02
906033,Daubeney Ave Saxilby,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.81
906033,Daubeney Ave Saxilby,2023-08-12 19:10:00+00:00,feeder,1.0,N Current (RMS),A,21.6
906033,Daubeney Ave Saxilby,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.8
906033,Daubeney Ave Saxilby,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.1
906033,Daubeney Ave Saxilby,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.6
906033,Daubeney Ave Saxilby,2023-08-12 19:10:00+00:00,transformer,,Temperature,C,32.2
906033,Daubeney Ave Saxilby,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
906033,Daubeney Ave Saxilby,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
906033,Daubeney Ave Saxilby,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
906033,Daubeney Ave Saxilby,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
906033,Daubeney Ave Saxilby,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
906033,Daubeney Ave Saxilby,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
906033,Daubeney Ave Saxilby,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
906033,Daubeney Ave Saxilby,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
906033,Daubeney Ave Saxilby,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
906033,Daubeney Ave Saxilby,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,12.73
906033,Daubeney Ave Saxilby,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,13.43
906033,Daubeney Ave Saxilby,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,11.36
906033,Daubeney Ave Saxilby,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,16.1
906033,Daubeney Ave Saxilby,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,56.1
906033,Daubeney Ave Saxilby,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,57.8
906033,Daubeney Ave Saxilby,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,49.3
906033,Daubeney Ave Saxilby,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
906033,Daubeney Ave Saxilby,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
906033,Daubeney Ave Saxilby,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
906033,Daubeney Ave Saxilby,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.83
906033,Daubeney Ave Saxilby,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.52
906033,Daubeney Ave Saxilby,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.29
906033,Daubeney Ave Saxilby,2023-08-12 19:00:00+00:00,feeder,2.0,N Current (RMS),A,15.3
906033,Daubeney Ave Saxilby,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
906033,Daubeney Ave Saxilby,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
906033,Daubeney Ave Saxilby,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
906033,Daubeney Ave Saxilby,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
906033,Daubeney Ave Saxilby,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
906033,Daubeney Ave Saxilby,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
906033,Daubeney Ave Saxilby,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.61
906033,Daubeney Ave Saxilby,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.09
906033,Daubeney Ave Saxilby,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.15
906033,Daubeney Ave Saxilby,2023-08-12 19:00:00+00:00,feeder,1.0,N Current (RMS),A,22.2
906033,Daubeney Ave Saxilby,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.7
906033,Daubeney Ave Saxilby,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.9
906033,Daubeney Ave Saxilby,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.8
906033,Daubeney Ave Saxilby,2023-08-12 19:00:00+00:00,transformer,,Temperature,C,32.3
906033,Daubeney Ave Saxilby,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
906033,Daubeney Ave Saxilby,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
906033,Daubeney Ave Saxilby,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
906033,Daubeney Ave Saxilby,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
906033,Daubeney Ave Saxilby,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
906033,Daubeney Ave Saxilby,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
906033,Daubeney Ave Saxilby,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
906033,Daubeney Ave Saxilby,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
906033,Daubeney Ave Saxilby,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
906033,Daubeney Ave Saxilby,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,15.45
906033,Daubeney Ave Saxilby,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,14.61
906033,Daubeney Ave Saxilby,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,14.44
906033,Daubeney Ave Saxilby,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,19.9
906033,Daubeney Ave Saxilby,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,67.0
906033,Daubeney Ave Saxilby,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,61.8
906033,Daubeney Ave Saxilby,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,61.6
906033,Daubeney Ave Saxilby,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
906033,Daubeney Ave Saxilby,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
906033,Daubeney Ave Saxilby,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
906033,Daubeney Ave Saxilby,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.51
906033,Daubeney Ave Saxilby,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.1
906033,Daubeney Ave Saxilby,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.33
906033,Daubeney Ave Saxilby,2023-08-12 18:50:00+00:00,feeder,2.0,N Current (RMS),A,13.3
906033,Daubeney Ave Saxilby,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
906033,Daubeney Ave Saxilby,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
906033,Daubeney Ave Saxilby,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
906033,Daubeney Ave Saxilby,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
906033,Daubeney Ave Saxilby,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
906033,Daubeney Ave Saxilby,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
906033,Daubeney Ave Saxilby,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.68
906033,Daubeney Ave Saxilby,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.48
906033,Daubeney Ave Saxilby,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.79
906033,Daubeney Ave Saxilby,2023-08-12 18:50:00+00:00,feeder,1.0,N Current (RMS),A,28.0
906033,Daubeney Ave Saxilby,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.2
906033,Daubeney Ave Saxilby,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,61.1
906033,Daubeney Ave Saxilby,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.2
906033,Daubeney Ave Saxilby,2023-08-12 18:50:00+00:00,transformer,,Temperature,C,32.3
906033,Daubeney Ave Saxilby,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
906033,Daubeney Ave Saxilby,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
906033,Daubeney Ave Saxilby,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
906033,Daubeney Ave Saxilby,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
906033,Daubeney Ave Saxilby,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
906033,Daubeney Ave Saxilby,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
906033,Daubeney Ave Saxilby,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
906033,Daubeney Ave Saxilby,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
906033,Daubeney Ave Saxilby,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
906033,Daubeney Ave Saxilby,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,14.19
906033,Daubeney Ave Saxilby,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,18.58
906033,Daubeney Ave Saxilby,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,15.13
906033,Daubeney Ave Saxilby,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,26.3
906033,Daubeney Ave Saxilby,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,61.9
906033,Daubeney Ave Saxilby,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,77.7
906033,Daubeney Ave Saxilby,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,64.3
906033,Daubeney Ave Saxilby,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
906033,Daubeney Ave Saxilby,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
906033,Daubeney Ave Saxilby,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
906033,Daubeney Ave Saxilby,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.46
906033,Daubeney Ave Saxilby,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
906033,Daubeney Ave Saxilby,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.48
906033,Daubeney Ave Saxilby,2023-08-12 18:40:00+00:00,feeder,2.0,N Current (RMS),A,13.2
906033,Daubeney Ave Saxilby,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
906033,Daubeney Ave Saxilby,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
906033,Daubeney Ave Saxilby,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
906033,Daubeney Ave Saxilby,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
906033,Daubeney Ave Saxilby,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
906033,Daubeney Ave Saxilby,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
906033,Daubeney Ave Saxilby,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
906033,Daubeney Ave Saxilby,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.16
906033,Daubeney Ave Saxilby,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.2
906033,Daubeney Ave Saxilby,2023-08-12 18:40:00+00:00,feeder,1.0,N Current (RMS),A,29.3
906033,Daubeney Ave Saxilby,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
906033,Daubeney Ave Saxilby,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.9
906033,Daubeney Ave Saxilby,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.7
906033,Daubeney Ave Saxilby,2023-08-12 18:40:00+00:00,transformer,,Temperature,C,32.3
906033,Daubeney Ave Saxilby,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
906033,Daubeney Ave Saxilby,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.21
906033,Daubeney Ave Saxilby,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
906033,Daubeney Ave Saxilby,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
906033,Daubeney Ave Saxilby,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
906033,Daubeney Ave Saxilby,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
906033,Daubeney Ave Saxilby,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
906033,Daubeney Ave Saxilby,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
906033,Daubeney Ave Saxilby,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
906033,Daubeney Ave Saxilby,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,11.47
906033,Daubeney Ave Saxilby,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,14.91
906033,Daubeney Ave Saxilby,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,11.67
906033,Daubeney Ave Saxilby,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,25.7
906033,Daubeney Ave Saxilby,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,51.2
906033,Daubeney Ave Saxilby,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,64.1
906033,Daubeney Ave Saxilby,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,50.4
906033,Daubeney Ave Saxilby,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
906033,Daubeney Ave Saxilby,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
906033,Daubeney Ave Saxilby,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
906033,Daubeney Ave Saxilby,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.94
906033,Daubeney Ave Saxilby,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.88
906033,Daubeney Ave Saxilby,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.64
906033,Daubeney Ave Saxilby,2023-08-12 18:30:00+00:00,feeder,2.0,N Current (RMS),A,10.3
906033,Daubeney Ave Saxilby,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
906033,Daubeney Ave Saxilby,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
906033,Daubeney Ave Saxilby,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
906033,Daubeney Ave Saxilby,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
906033,Daubeney Ave Saxilby,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
906033,Daubeney Ave Saxilby,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
906033,Daubeney Ave Saxilby,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.96
906033,Daubeney Ave Saxilby,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.05
906033,Daubeney Ave Saxilby,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.96
906033,Daubeney Ave Saxilby,2023-08-12 18:30:00+00:00,feeder,1.0,N Current (RMS),A,25.8
906033,Daubeney Ave Saxilby,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
906033,Daubeney Ave Saxilby,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.2
906033,Daubeney Ave Saxilby,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.2
906033,Daubeney Ave Saxilby,2023-08-12 18:30:00+00:00,transformer,,Temperature,C,32.3
906033,Daubeney Ave Saxilby,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
906033,Daubeney Ave Saxilby,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
906033,Daubeney Ave Saxilby,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
906033,Daubeney Ave Saxilby,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
906033,Daubeney Ave Saxilby,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
906033,Daubeney Ave Saxilby,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
906033,Daubeney Ave Saxilby,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
