Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
906033,Daubeney Ave Saxilby,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
906033,Daubeney Ave Saxilby,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,11.89
906033,Daubeney Ave Saxilby,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,14.94
906033,Daubeney Ave Saxilby,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,13.6
906033,Daubeney Ave Saxilby,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,19.7
906033,Daubeney Ave Saxilby,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,52.8
906033,Daubeney Ave Saxilby,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,62.2
906033,Daubeney Ave Saxilby,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,57.7
906033,Daubeney Ave Saxilby,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
906033,Daubeney Ave Saxilby,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
906033,Daubeney Ave Saxilby,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
906033,Daubeney Ave Saxilby,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.09
906033,Daubeney Ave Saxilby,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.4
906033,Daubeney Ave Saxilby,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.5
906033,Daubeney Ave Saxilby,2023-08-12 18:20:00+00:00,feeder,2.0,N Current (RMS),A,20.7
906033,Daubeney Ave Saxilby,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
906033,Daubeney Ave Saxilby,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
906033,Daubeney Ave Saxilby,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
906033,Daubeney Ave Saxilby,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
906033,Daubeney Ave Saxilby,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
906033,Daubeney Ave Saxilby,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
906033,Daubeney Ave Saxilby,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.06
906033,Daubeney Ave Saxilby,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.14
906033,Daubeney Ave Saxilby,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.62
906033,Daubeney Ave Saxilby,2023-08-12 18:20:00+00:00,feeder,1.0,N Current (RMS),A,27.3
906033,Daubeney Ave Saxilby,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.3
906033,Daubeney Ave Saxilby,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.1
906033,Daubeney Ave Saxilby,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,57.6
906033,Daubeney Ave Saxilby,2023-08-12 18:20:00+00:00,transformer,,Temperature,C,32.3
906033,Daubeney Ave Saxilby,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
906033,Daubeney Ave Saxilby,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
906033,Daubeney Ave Saxilby,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
906033,Daubeney Ave Saxilby,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
906033,Daubeney Ave Saxilby,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
906033,Daubeney Ave Saxilby,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
906033,Daubeney Ave Saxilby,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
906033,Daubeney Ave Saxilby,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
906033,Daubeney Ave Saxilby,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
906033,Daubeney Ave Saxilby,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,12.16
906033,Daubeney Ave Saxilby,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,17.54
906033,Daubeney Ave Saxilby,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,17.12
906033,Daubeney Ave Saxilby,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,29.0
906033,Daubeney Ave Saxilby,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,53.6
906033,Daubeney Ave Saxilby,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,73.3
906033,Daubeney Ave Saxilby,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,72.3
906033,Daubeney Ave Saxilby,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
906033,Daubeney Ave Saxilby,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
906033,Daubeney Ave Saxilby,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
906033,Daubeney Ave Saxilby,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.89
906033,Daubeney Ave Saxilby,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.32
906033,Daubeney Ave Saxilby,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.85
906033,Daubeney Ave Saxilby,2023-08-12 18:10:00+00:00,feeder,2.0,N Current (RMS),A,21.7
906033,Daubeney Ave Saxilby,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
906033,Daubeney Ave Saxilby,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
906033,Daubeney Ave Saxilby,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
906033,Daubeney Ave Saxilby,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
906033,Daubeney Ave Saxilby,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
906033,Daubeney Ave Saxilby,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
906033,Daubeney Ave Saxilby,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.84
906033,Daubeney Ave Saxilby,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.1
906033,Daubeney Ave Saxilby,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.5
906033,Daubeney Ave Saxilby,2023-08-12 18:10:00+00:00,feeder,1.0,N Current (RMS),A,27.4
906033,Daubeney Ave Saxilby,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.1
906033,Daubeney Ave Saxilby,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.5
906033,Daubeney Ave Saxilby,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,53.0
906033,Daubeney Ave Saxilby,2023-08-12 18:10:00+00:00,transformer,,Temperature,C,32.3
906033,Daubeney Ave Saxilby,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
906033,Daubeney Ave Saxilby,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
906033,Daubeney Ave Saxilby,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
906033,Daubeney Ave Saxilby,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
906033,Daubeney Ave Saxilby,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
906033,Daubeney Ave Saxilby,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
906033,Daubeney Ave Saxilby,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
906033,Daubeney Ave Saxilby,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
906033,Daubeney Ave Saxilby,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
906033,Daubeney Ave Saxilby,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,12.72
906033,Daubeney Ave Saxilby,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,20.42
906033,Daubeney Ave Saxilby,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,16.35
906033,Daubeney Ave Saxilby,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,23.2
906033,Daubeney Ave Saxilby,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,56.0
906033,Daubeney Ave Saxilby,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,84.8
906033,Daubeney Ave Saxilby,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,69.4
906033,Daubeney Ave Saxilby,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
906033,Daubeney Ave Saxilby,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
906033,Daubeney Ave Saxilby,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
906033,Daubeney Ave Saxilby,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.09
906033,Daubeney Ave Saxilby,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.72
906033,Daubeney Ave Saxilby,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.41
906033,Daubeney Ave Saxilby,2023-08-12 18:00:00+00:00,feeder,2.0,N Current (RMS),A,29.2
906033,Daubeney Ave Saxilby,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
906033,Daubeney Ave Saxilby,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.2
906033,Daubeney Ave Saxilby,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
906033,Daubeney Ave Saxilby,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
906033,Daubeney Ave Saxilby,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
906033,Daubeney Ave Saxilby,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
906033,Daubeney Ave Saxilby,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.09
906033,Daubeney Ave Saxilby,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.56
906033,Daubeney Ave Saxilby,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.51
906033,Daubeney Ave Saxilby,2023-08-12 18:00:00+00:00,feeder,1.0,N Current (RMS),A,36.5
906033,Daubeney Ave Saxilby,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.0
906033,Daubeney Ave Saxilby,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,73.4
906033,Daubeney Ave Saxilby,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,53.3
906033,Daubeney Ave Saxilby,2023-08-12 18:00:00+00:00,transformer,,Temperature,C,32.3
906033,Daubeney Ave Saxilby,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
906033,Daubeney Ave Saxilby,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
906033,Daubeney Ave Saxilby,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
906033,Daubeney Ave Saxilby,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
906033,Daubeney Ave Saxilby,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
906033,Daubeney Ave Saxilby,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
906033,Daubeney Ave Saxilby,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
906033,Daubeney Ave Saxilby,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
906033,Daubeney Ave Saxilby,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
906033,Daubeney Ave Saxilby,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,14.18
906033,Daubeney Ave Saxilby,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,26.29
906033,Daubeney Ave Saxilby,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,14.92
906033,Daubeney Ave Saxilby,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,25.2
906033,Daubeney Ave Saxilby,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,61.6
906033,Daubeney Ave Saxilby,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,109.1
906033,Daubeney Ave Saxilby,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,63.9
906033,Daubeney Ave Saxilby,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
906033,Daubeney Ave Saxilby,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
906033,Daubeney Ave Saxilby,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
906033,Daubeney Ave Saxilby,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.03
906033,Daubeney Ave Saxilby,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.18
906033,Daubeney Ave Saxilby,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.45
906033,Daubeney Ave Saxilby,2023-08-12 17:50:00+00:00,feeder,2.0,N Current (RMS),A,24.9
906033,Daubeney Ave Saxilby,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
906033,Daubeney Ave Saxilby,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.9
906033,Daubeney Ave Saxilby,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
906033,Daubeney Ave Saxilby,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
906033,Daubeney Ave Saxilby,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
906033,Daubeney Ave Saxilby,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
906033,Daubeney Ave Saxilby,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.64
906033,Daubeney Ave Saxilby,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.05
906033,Daubeney Ave Saxilby,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.38
906033,Daubeney Ave Saxilby,2023-08-12 17:50:00+00:00,feeder,1.0,N Current (RMS),A,28.1
906033,Daubeney Ave Saxilby,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,47.8
906033,Daubeney Ave Saxilby,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,59.1
906033,Daubeney Ave Saxilby,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,49.2
906033,Daubeney Ave Saxilby,2023-08-12 17:50:00+00:00,transformer,,Temperature,C,32.2
906033,Daubeney Ave Saxilby,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
906033,Daubeney Ave Saxilby,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
906033,Daubeney Ave Saxilby,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
906033,Daubeney Ave Saxilby,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
906033,Daubeney Ave Saxilby,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
906033,Daubeney Ave Saxilby,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
906033,Daubeney Ave Saxilby,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
906033,Daubeney Ave Saxilby,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
906033,Daubeney Ave Saxilby,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
906033,Daubeney Ave Saxilby,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,15.67
906033,Daubeney Ave Saxilby,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,21.24
906033,Daubeney Ave Saxilby,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,13.82
906033,Daubeney Ave Saxilby,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,24.5
906033,Daubeney Ave Saxilby,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,69.3
906033,Daubeney Ave Saxilby,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,88.7
906033,Daubeney Ave Saxilby,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,60.0
906033,Daubeney Ave Saxilby,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
906033,Daubeney Ave Saxilby,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
906033,Daubeney Ave Saxilby,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
906033,Daubeney Ave Saxilby,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.28
906033,Daubeney Ave Saxilby,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.59
906033,Daubeney Ave Saxilby,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.78
906033,Daubeney Ave Saxilby,2023-08-12 17:40:00+00:00,feeder,2.0,N Current (RMS),A,26.3
906033,Daubeney Ave Saxilby,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
906033,Daubeney Ave Saxilby,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
906033,Daubeney Ave Saxilby,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
906033,Daubeney Ave Saxilby,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
906033,Daubeney Ave Saxilby,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
906033,Daubeney Ave Saxilby,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
906033,Daubeney Ave Saxilby,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.23
906033,Daubeney Ave Saxilby,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.81
906033,Daubeney Ave Saxilby,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.6
906033,Daubeney Ave Saxilby,2023-08-12 17:40:00+00:00,feeder,1.0,N Current (RMS),A,27.5
906033,Daubeney Ave Saxilby,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.6
906033,Daubeney Ave Saxilby,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.9
906033,Daubeney Ave Saxilby,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,54.2
906033,Daubeney Ave Saxilby,2023-08-12 17:40:00+00:00,transformer,,Temperature,C,32.2
906033,Daubeney Ave Saxilby,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
906033,Daubeney Ave Saxilby,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
906033,Daubeney Ave Saxilby,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
906033,Daubeney Ave Saxilby,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
906033,Daubeney Ave Saxilby,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
906033,Daubeney Ave Saxilby,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
906033,Daubeney Ave Saxilby,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
906033,Daubeney Ave Saxilby,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
906033,Daubeney Ave Saxilby,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
906033,Daubeney Ave Saxilby,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,13.51
906033,Daubeney Ave Saxilby,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,18.39
906033,Daubeney Ave Saxilby,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,14.38
906033,Daubeney Ave Saxilby,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,34.3
906033,Daubeney Ave Saxilby,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,59.5
906033,Daubeney Ave Saxilby,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,77.7
906033,Daubeney Ave Saxilby,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,62.2
906033,Daubeney Ave Saxilby,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
906033,Daubeney Ave Saxilby,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
906033,Daubeney Ave Saxilby,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
906033,Daubeney Ave Saxilby,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.09
906033,Daubeney Ave Saxilby,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.77
906033,Daubeney Ave Saxilby,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.2
906033,Daubeney Ave Saxilby,2023-08-12 17:30:00+00:00,feeder,2.0,N Current (RMS),A,32.1
906033,Daubeney Ave Saxilby,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
906033,Daubeney Ave Saxilby,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
906033,Daubeney Ave Saxilby,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
906033,Daubeney Ave Saxilby,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
906033,Daubeney Ave Saxilby,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
906033,Daubeney Ave Saxilby,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
906033,Daubeney Ave Saxilby,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.47
906033,Daubeney Ave Saxilby,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.47
906033,Daubeney Ave Saxilby,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.63
906033,Daubeney Ave Saxilby,2023-08-12 17:30:00+00:00,feeder,1.0,N Current (RMS),A,28.8
906033,Daubeney Ave Saxilby,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.4
906033,Daubeney Ave Saxilby,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,56.3
906033,Daubeney Ave Saxilby,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,61.3
906033,Daubeney Ave Saxilby,2023-08-12 17:30:00+00:00,transformer,,Temperature,C,32.1
906033,Daubeney Ave Saxilby,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
906033,Daubeney Ave Saxilby,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
906033,Daubeney Ave Saxilby,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
906033,Daubeney Ave Saxilby,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
906033,Daubeney Ave Saxilby,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
906033,Daubeney Ave Saxilby,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.99
906033,Daubeney Ave Saxilby,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
906033,Daubeney Ave Saxilby,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
906033,Daubeney Ave Saxilby,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
906033,Daubeney Ave Saxilby,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,14.57
906033,Daubeney Ave Saxilby,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,20.23
906033,Daubeney Ave Saxilby,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,14.43
906033,Daubeney Ave Saxilby,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,43.0
906033,Daubeney Ave Saxilby,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,62.9
906033,Daubeney Ave Saxilby,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,83.7
906033,Daubeney Ave Saxilby,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,61.9
906033,Daubeney Ave Saxilby,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
906033,Daubeney Ave Saxilby,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
906033,Daubeney Ave Saxilby,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
906033,Daubeney Ave Saxilby,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.79
906033,Daubeney Ave Saxilby,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
906033,Daubeney Ave Saxilby,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.58
906033,Daubeney Ave Saxilby,2023-08-12 17:20:00+00:00,feeder,2.0,N Current (RMS),A,30.1
906033,Daubeney Ave Saxilby,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
906033,Daubeney Ave Saxilby,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
906033,Daubeney Ave Saxilby,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
906033,Daubeney Ave Saxilby,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
906033,Daubeney Ave Saxilby,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
906033,Daubeney Ave Saxilby,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
906033,Daubeney Ave Saxilby,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.83
906033,Daubeney Ave Saxilby,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.91
906033,Daubeney Ave Saxilby,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.78
906033,Daubeney Ave Saxilby,2023-08-12 17:20:00+00:00,feeder,1.0,N Current (RMS),A,35.2
906033,Daubeney Ave Saxilby,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.6
906033,Daubeney Ave Saxilby,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,65.6
906033,Daubeney Ave Saxilby,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,62.0
906033,Daubeney Ave Saxilby,2023-08-12 17:20:00+00:00,transformer,,Temperature,C,32.1
906033,Daubeney Ave Saxilby,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
906033,Daubeney Ave Saxilby,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
906033,Daubeney Ave Saxilby,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.32
906033,Daubeney Ave Saxilby,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.39
906033,Daubeney Ave Saxilby,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
906033,Daubeney Ave Saxilby,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.46
906033,Daubeney Ave Saxilby,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
906033,Daubeney Ave Saxilby,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
906033,Daubeney Ave Saxilby,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
906033,Daubeney Ave Saxilby,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,14.63
906033,Daubeney Ave Saxilby,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,19.47
906033,Daubeney Ave Saxilby,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,14.2
906033,Daubeney Ave Saxilby,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,50.6
906033,Daubeney Ave Saxilby,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,63.2
906033,Daubeney Ave Saxilby,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,80.4
906033,Daubeney Ave Saxilby,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,60.8
906033,Daubeney Ave Saxilby,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
906033,Daubeney Ave Saxilby,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
906033,Daubeney Ave Saxilby,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
906033,Daubeney Ave Saxilby,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.24
906033,Daubeney Ave Saxilby,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.1
906033,Daubeney Ave Saxilby,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.2
906033,Daubeney Ave Saxilby,2023-08-12 17:10:00+00:00,feeder,2.0,N Current (RMS),A,43.9
906033,Daubeney Ave Saxilby,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.4
906033,Daubeney Ave Saxilby,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
906033,Daubeney Ave Saxilby,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
906033,Daubeney Ave Saxilby,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
906033,Daubeney Ave Saxilby,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
906033,Daubeney Ave Saxilby,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
906033,Daubeney Ave Saxilby,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.72
906033,Daubeney Ave Saxilby,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.82
906033,Daubeney Ave Saxilby,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.48
906033,Daubeney Ave Saxilby,2023-08-12 17:10:00+00:00,feeder,1.0,N Current (RMS),A,35.2
906033,Daubeney Ave Saxilby,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.1
906033,Daubeney Ave Saxilby,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.3
906033,Daubeney Ave Saxilby,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,60.2
906033,Daubeney Ave Saxilby,2023-08-12 17:10:00+00:00,transformer,,Temperature,C,32.1
906033,Daubeney Ave Saxilby,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
906033,Daubeney Ave Saxilby,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.95
906033,Daubeney Ave Saxilby,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
906033,Daubeney Ave Saxilby,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.63
906033,Daubeney Ave Saxilby,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
906033,Daubeney Ave Saxilby,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.7
906033,Daubeney Ave Saxilby,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
906033,Daubeney Ave Saxilby,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
906033,Daubeney Ave Saxilby,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
906033,Daubeney Ave Saxilby,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,18.95
906033,Daubeney Ave Saxilby,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,14.92
906033,Daubeney Ave Saxilby,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,14.68
906033,Daubeney Ave Saxilby,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,66.9
906033,Daubeney Ave Saxilby,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,80.7
906033,Daubeney Ave Saxilby,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,65.2
906033,Daubeney Ave Saxilby,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,62.3
906033,Daubeney Ave Saxilby,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
906033,Daubeney Ave Saxilby,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
906033,Daubeney Ave Saxilby,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
906033,Daubeney Ave Saxilby,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.45
906033,Daubeney Ave Saxilby,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.93
906033,Daubeney Ave Saxilby,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.82
906033,Daubeney Ave Saxilby,2023-08-12 17:00:00+00:00,feeder,2.0,N Current (RMS),A,27.4
906033,Daubeney Ave Saxilby,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.3
906033,Daubeney Ave Saxilby,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
906033,Daubeney Ave Saxilby,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
906033,Daubeney Ave Saxilby,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
906033,Daubeney Ave Saxilby,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
906033,Daubeney Ave Saxilby,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
906033,Daubeney Ave Saxilby,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.13
906033,Daubeney Ave Saxilby,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.11
906033,Daubeney Ave Saxilby,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.83
906033,Daubeney Ave Saxilby,2023-08-12 17:00:00+00:00,feeder,1.0,N Current (RMS),A,35.3
906033,Daubeney Ave Saxilby,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,60.8
906033,Daubeney Ave Saxilby,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.4
906033,Daubeney Ave Saxilby,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,74.2
906033,Daubeney Ave Saxilby,2023-08-12 17:00:00+00:00,transformer,,Temperature,C,32.1
906033,Daubeney Ave Saxilby,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
906033,Daubeney Ave Saxilby,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
906033,Daubeney Ave Saxilby,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
906033,Daubeney Ave Saxilby,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
906033,Daubeney Ave Saxilby,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
906033,Daubeney Ave Saxilby,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.15
906033,Daubeney Ave Saxilby,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
906033,Daubeney Ave Saxilby,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
906033,Daubeney Ave Saxilby,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
906033,Daubeney Ave Saxilby,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,21.59
906033,Daubeney Ave Saxilby,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,12.03
906033,Daubeney Ave Saxilby,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,18.65
906033,Daubeney Ave Saxilby,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,45.1
906033,Daubeney Ave Saxilby,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,90.8
906033,Daubeney Ave Saxilby,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,51.4
906033,Daubeney Ave Saxilby,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,78.7
906033,Daubeney Ave Saxilby,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
906033,Daubeney Ave Saxilby,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
906033,Daubeney Ave Saxilby,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
906033,Daubeney Ave Saxilby,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.29
906033,Daubeney Ave Saxilby,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
906033,Daubeney Ave Saxilby,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.04
906033,Daubeney Ave Saxilby,2023-08-12 16:50:00+00:00,feeder,2.0,N Current (RMS),A,15.6
906033,Daubeney Ave Saxilby,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
906033,Daubeney Ave Saxilby,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
906033,Daubeney Ave Saxilby,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
906033,Daubeney Ave Saxilby,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
906033,Daubeney Ave Saxilby,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
906033,Daubeney Ave Saxilby,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
906033,Daubeney Ave Saxilby,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.77
906033,Daubeney Ave Saxilby,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.75
906033,Daubeney Ave Saxilby,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.34
906033,Daubeney Ave Saxilby,2023-08-12 16:50:00+00:00,feeder,1.0,N Current (RMS),A,34.3
906033,Daubeney Ave Saxilby,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,54.6
906033,Daubeney Ave Saxilby,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.9
906033,Daubeney Ave Saxilby,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,76.6
906033,Daubeney Ave Saxilby,2023-08-12 16:50:00+00:00,transformer,,Temperature,C,32.2
906033,Daubeney Ave Saxilby,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
906033,Daubeney Ave Saxilby,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
906033,Daubeney Ave Saxilby,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
906033,Daubeney Ave Saxilby,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.19
906033,Daubeney Ave Saxilby,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
906033,Daubeney Ave Saxilby,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
906033,Daubeney Ave Saxilby,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
906033,Daubeney Ave Saxilby,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
906033,Daubeney Ave Saxilby,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
906033,Daubeney Ave Saxilby,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,19.06
906033,Daubeney Ave Saxilby,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,15.23
906033,Daubeney Ave Saxilby,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,22.38
906033,Daubeney Ave Saxilby,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,37.2
906033,Daubeney Ave Saxilby,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,80.4
906033,Daubeney Ave Saxilby,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,63.9
906033,Daubeney Ave Saxilby,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,93.3
906033,Daubeney Ave Saxilby,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
906033,Daubeney Ave Saxilby,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
906033,Daubeney Ave Saxilby,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
906033,Daubeney Ave Saxilby,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.76
906033,Daubeney Ave Saxilby,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.81
906033,Daubeney Ave Saxilby,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.57
906033,Daubeney Ave Saxilby,2023-08-12 16:40:00+00:00,feeder,2.0,N Current (RMS),A,20.7
906033,Daubeney Ave Saxilby,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
906033,Daubeney Ave Saxilby,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
906033,Daubeney Ave Saxilby,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
906033,Daubeney Ave Saxilby,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
906033,Daubeney Ave Saxilby,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
906033,Daubeney Ave Saxilby,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
906033,Daubeney Ave Saxilby,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.53
906033,Daubeney Ave Saxilby,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.63
906033,Daubeney Ave Saxilby,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.65
906033,Daubeney Ave Saxilby,2023-08-12 16:40:00+00:00,feeder,1.0,N Current (RMS),A,30.0
906033,Daubeney Ave Saxilby,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
906033,Daubeney Ave Saxilby,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.5
906033,Daubeney Ave Saxilby,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,56.7
906033,Daubeney Ave Saxilby,2023-08-12 16:40:00+00:00,transformer,,Temperature,C,32.2
906033,Daubeney Ave Saxilby,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
906033,Daubeney Ave Saxilby,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
906033,Daubeney Ave Saxilby,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
906033,Daubeney Ave Saxilby,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
906033,Daubeney Ave Saxilby,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
906033,Daubeney Ave Saxilby,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.53
906033,Daubeney Ave Saxilby,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
906033,Daubeney Ave Saxilby,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
906033,Daubeney Ave Saxilby,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
906033,Daubeney Ave Saxilby,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,10.29
906033,Daubeney Ave Saxilby,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,14.44
906033,Daubeney Ave Saxilby,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,20.22
906033,Daubeney Ave Saxilby,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,27.9
906033,Daubeney Ave Saxilby,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,46.0
906033,Daubeney Ave Saxilby,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,61.2
906033,Daubeney Ave Saxilby,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,83.4
906033,Daubeney Ave Saxilby,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
906033,Daubeney Ave Saxilby,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
906033,Daubeney Ave Saxilby,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
906033,Daubeney Ave Saxilby,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.29
906033,Daubeney Ave Saxilby,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.67
906033,Daubeney Ave Saxilby,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.48
906033,Daubeney Ave Saxilby,2023-08-12 16:30:00+00:00,feeder,2.0,N Current (RMS),A,20.7
906033,Daubeney Ave Saxilby,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
906033,Daubeney Ave Saxilby,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.1
906033,Daubeney Ave Saxilby,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
906033,Daubeney Ave Saxilby,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
906033,Daubeney Ave Saxilby,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
906033,Daubeney Ave Saxilby,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
906033,Daubeney Ave Saxilby,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.66
906033,Daubeney Ave Saxilby,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.18
906033,Daubeney Ave Saxilby,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.09
906033,Daubeney Ave Saxilby,2023-08-12 16:30:00+00:00,feeder,1.0,N Current (RMS),A,26.2
906033,Daubeney Ave Saxilby,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.6
906033,Daubeney Ave Saxilby,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.3
906033,Daubeney Ave Saxilby,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.7
906033,Daubeney Ave Saxilby,2023-08-12 16:30:00+00:00,transformer,,Temperature,C,32.2
906033,Daubeney Ave Saxilby,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
906033,Daubeney Ave Saxilby,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.36
906033,Daubeney Ave Saxilby,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
906033,Daubeney Ave Saxilby,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.91
906033,Daubeney Ave Saxilby,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
906033,Daubeney Ave Saxilby,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
906033,Daubeney Ave Saxilby,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
906033,Daubeney Ave Saxilby,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
906033,Daubeney Ave Saxilby,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
906033,Daubeney Ave Saxilby,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,10.95
906033,Daubeney Ave Saxilby,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,17.86
906033,Daubeney Ave Saxilby,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,13.57
906033,Daubeney Ave Saxilby,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,21.6
906033,Daubeney Ave Saxilby,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,48.5
906033,Daubeney Ave Saxilby,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,75.1
906033,Daubeney Ave Saxilby,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,57.0
906033,Daubeney Ave Saxilby,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
906033,Daubeney Ave Saxilby,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
906033,Daubeney Ave Saxilby,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
906033,Daubeney Ave Saxilby,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.09
906033,Daubeney Ave Saxilby,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.23
906033,Daubeney Ave Saxilby,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.25
906033,Daubeney Ave Saxilby,2023-08-12 16:20:00+00:00,feeder,2.0,N Current (RMS),A,22.8
906033,Daubeney Ave Saxilby,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
906033,Daubeney Ave Saxilby,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
906033,Daubeney Ave Saxilby,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
906033,Daubeney Ave Saxilby,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
906033,Daubeney Ave Saxilby,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
906033,Daubeney Ave Saxilby,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
906033,Daubeney Ave Saxilby,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.48
906033,Daubeney Ave Saxilby,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.03
906033,Daubeney Ave Saxilby,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.44
906033,Daubeney Ave Saxilby,2023-08-12 16:20:00+00:00,feeder,1.0,N Current (RMS),A,25.0
906033,Daubeney Ave Saxilby,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,41.9
906033,Daubeney Ave Saxilby,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.0
906033,Daubeney Ave Saxilby,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.2
906033,Daubeney Ave Saxilby,2023-08-12 16:20:00+00:00,transformer,,Temperature,C,32.2
906033,Daubeney Ave Saxilby,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
906033,Daubeney Ave Saxilby,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.24
906033,Daubeney Ave Saxilby,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
906033,Daubeney Ave Saxilby,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.91
906033,Daubeney Ave Saxilby,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
906033,Daubeney Ave Saxilby,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
906033,Daubeney Ave Saxilby,2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
906033,Daubeney Ave Saxilby,2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
906033,Daubeney Ave Saxilby,2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
906033,Daubeney Ave Saxilby,2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,13.57
906033,Daubeney Ave Saxilby,2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,16.25
906033,Daubeney Ave Saxilby,2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,11.68
906033,Daubeney Ave Saxilby,2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,29.6
906033,Daubeney Ave Saxilby,2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,59.1
906033,Daubeney Ave Saxilby,2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,68.8
906033,Daubeney Ave Saxilby,2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,50.6
906033,Daubeney Ave Saxilby,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
906033,Daubeney Ave Saxilby,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
906033,Daubeney Ave Saxilby,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
906033,Daubeney Ave Saxilby,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.8
906033,Daubeney Ave Saxilby,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.24
906033,Daubeney Ave Saxilby,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.2
906033,Daubeney Ave Saxilby,2023-08-12 16:10:00+00:00,feeder,2.0,N Current (RMS),A,23.5
906033,Daubeney Ave Saxilby,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
906033,Daubeney Ave Saxilby,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
906033,Daubeney Ave Saxilby,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
906033,Daubeney Ave Saxilby,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
906033,Daubeney Ave Saxilby,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
906033,Daubeney Ave Saxilby,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
906033,Daubeney Ave Saxilby,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.49
906033,Daubeney Ave Saxilby,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.51
906033,Daubeney Ave Saxilby,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.36
906033,Daubeney Ave Saxilby,2023-08-12 16:10:00+00:00,feeder,1.0,N Current (RMS),A,20.4
906033,Daubeney Ave Saxilby,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
906033,Daubeney Ave Saxilby,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
906033,Daubeney Ave Saxilby,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.2
906033,Daubeney Ave Saxilby,2023-08-12 16:10:00+00:00,transformer,,Temperature,C,32.2
906033,Daubeney Ave Saxilby,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
906033,Daubeney Ave Saxilby,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.1
906033,Daubeney Ave Saxilby,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
906033,Daubeney Ave Saxilby,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.76
906033,Daubeney Ave Saxilby,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
906033,Daubeney Ave Saxilby,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
906033,Daubeney Ave Saxilby,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
906033,Daubeney Ave Saxilby,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
906033,Daubeney Ave Saxilby,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
906033,Daubeney Ave Saxilby,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,10.29
906033,Daubeney Ave Saxilby,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,12.75
906033,Daubeney Ave Saxilby,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,9.55
906033,Daubeney Ave Saxilby,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,28.7
906033,Daubeney Ave Saxilby,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,45.1
906033,Daubeney Ave Saxilby,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,54.1
906033,Daubeney Ave Saxilby,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,41.9
906033,Daubeney Ave Saxilby,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
906033,Daubeney Ave Saxilby,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
906033,Daubeney Ave Saxilby,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
906033,Daubeney Ave Saxilby,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.25
906033,Daubeney Ave Saxilby,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.75
906033,Daubeney Ave Saxilby,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.16
906033,Daubeney Ave Saxilby,2023-08-12 16:00:00+00:00,feeder,2.0,N Current (RMS),A,24.8
