Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
906033,Daubeney Ave Saxilby,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.7
906033,Daubeney Ave Saxilby,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
906033,Daubeney Ave Saxilby,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
906033,Daubeney Ave Saxilby,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
906033,Daubeney Ave Saxilby,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
906033,Daubeney Ave Saxilby,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.21
906033,Daubeney Ave Saxilby,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.08
906033,Daubeney Ave Saxilby,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.13
906033,Daubeney Ave Saxilby,2023-08-12 16:00:00+00:00,feeder,1.0,N Current (RMS),A,22.8
906033,Daubeney Ave Saxilby,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
906033,Daubeney Ave Saxilby,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.1
906033,Daubeney Ave Saxilby,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.1
906033,Daubeney Ave Saxilby,2023-08-12 16:00:00+00:00,transformer,,Temperature,C,32.2
906033,Daubeney Ave Saxilby,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
906033,Daubeney Ave Saxilby,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.41
906033,Daubeney Ave Saxilby,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
906033,Daubeney Ave Saxilby,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
906033,Daubeney Ave Saxilby,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
906033,Daubeney Ave Saxilby,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.96
906033,Daubeney Ave Saxilby,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
906033,Daubeney Ave Saxilby,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
906033,Daubeney Ave Saxilby,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
906033,Daubeney Ave Saxilby,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,8.46
906033,Daubeney Ave Saxilby,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,13.83
906033,Daubeney Ave Saxilby,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,11.29
906033,Daubeney Ave Saxilby,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,29.3
906033,Daubeney Ave Saxilby,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,38.5
906033,Daubeney Ave Saxilby,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,58.1
906033,Daubeney Ave Saxilby,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,49.0
906033,Daubeney Ave Saxilby,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
906033,Daubeney Ave Saxilby,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
906033,Daubeney Ave Saxilby,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
906033,Daubeney Ave Saxilby,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
906033,Daubeney Ave Saxilby,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.43
906033,Daubeney Ave Saxilby,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.75
906033,Daubeney Ave Saxilby,2023-08-12 15:50:00+00:00,feeder,2.0,N Current (RMS),A,18.3
906033,Daubeney Ave Saxilby,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
906033,Daubeney Ave Saxilby,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
906033,Daubeney Ave Saxilby,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
906033,Daubeney Ave Saxilby,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
906033,Daubeney Ave Saxilby,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
906033,Daubeney Ave Saxilby,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
906033,Daubeney Ave Saxilby,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.74
906033,Daubeney Ave Saxilby,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.61
906033,Daubeney Ave Saxilby,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.71
906033,Daubeney Ave Saxilby,2023-08-12 15:50:00+00:00,feeder,1.0,N Current (RMS),A,19.4
906033,Daubeney Ave Saxilby,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
906033,Daubeney Ave Saxilby,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.1
906033,Daubeney Ave Saxilby,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
906033,Daubeney Ave Saxilby,2023-08-12 15:50:00+00:00,transformer,,Temperature,C,32.1
906033,Daubeney Ave Saxilby,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
906033,Daubeney Ave Saxilby,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
906033,Daubeney Ave Saxilby,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
906033,Daubeney Ave Saxilby,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
906033,Daubeney Ave Saxilby,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
906033,Daubeney Ave Saxilby,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.84
906033,Daubeney Ave Saxilby,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
906033,Daubeney Ave Saxilby,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
906033,Daubeney Ave Saxilby,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
906033,Daubeney Ave Saxilby,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,8.0
906033,Daubeney Ave Saxilby,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,13.04
906033,Daubeney Ave Saxilby,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,9.46
906033,Daubeney Ave Saxilby,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,17.1
906033,Daubeney Ave Saxilby,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,36.1
906033,Daubeney Ave Saxilby,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,54.8
906033,Daubeney Ave Saxilby,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,41.0
906033,Daubeney Ave Saxilby,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
906033,Daubeney Ave Saxilby,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
906033,Daubeney Ave Saxilby,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
906033,Daubeney Ave Saxilby,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.63
906033,Daubeney Ave Saxilby,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.8
906033,Daubeney Ave Saxilby,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.69
906033,Daubeney Ave Saxilby,2023-08-12 15:40:00+00:00,feeder,2.0,N Current (RMS),A,15.6
906033,Daubeney Ave Saxilby,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
906033,Daubeney Ave Saxilby,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
906033,Daubeney Ave Saxilby,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
906033,Daubeney Ave Saxilby,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
906033,Daubeney Ave Saxilby,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
906033,Daubeney Ave Saxilby,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
906033,Daubeney Ave Saxilby,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.79
906033,Daubeney Ave Saxilby,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.73
906033,Daubeney Ave Saxilby,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.99
906033,Daubeney Ave Saxilby,2023-08-12 15:40:00+00:00,feeder,1.0,N Current (RMS),A,21.6
906033,Daubeney Ave Saxilby,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
906033,Daubeney Ave Saxilby,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.2
906033,Daubeney Ave Saxilby,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.6
906033,Daubeney Ave Saxilby,2023-08-12 15:40:00+00:00,transformer,,Temperature,C,32.1
906033,Daubeney Ave Saxilby,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
906033,Daubeney Ave Saxilby,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.13
906033,Daubeney Ave Saxilby,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
906033,Daubeney Ave Saxilby,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.5
906033,Daubeney Ave Saxilby,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
906033,Daubeney Ave Saxilby,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.71
906033,Daubeney Ave Saxilby,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
906033,Daubeney Ave Saxilby,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
906033,Daubeney Ave Saxilby,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
906033,Daubeney Ave Saxilby,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,10.42
906033,Daubeney Ave Saxilby,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,12.53
906033,Daubeney Ave Saxilby,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,12.68
906033,Daubeney Ave Saxilby,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,22.1
906033,Daubeney Ave Saxilby,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,46.1
906033,Daubeney Ave Saxilby,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,53.2
906033,Daubeney Ave Saxilby,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,53.4
906033,Daubeney Ave Saxilby,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
906033,Daubeney Ave Saxilby,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
906033,Daubeney Ave Saxilby,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
906033,Daubeney Ave Saxilby,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.52
906033,Daubeney Ave Saxilby,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.21
906033,Daubeney Ave Saxilby,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.26
906033,Daubeney Ave Saxilby,2023-08-12 15:30:00+00:00,feeder,2.0,N Current (RMS),A,17.7
906033,Daubeney Ave Saxilby,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
906033,Daubeney Ave Saxilby,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
906033,Daubeney Ave Saxilby,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
906033,Daubeney Ave Saxilby,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
906033,Daubeney Ave Saxilby,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
906033,Daubeney Ave Saxilby,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
906033,Daubeney Ave Saxilby,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.61
906033,Daubeney Ave Saxilby,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.78
906033,Daubeney Ave Saxilby,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.57
906033,Daubeney Ave Saxilby,2023-08-12 15:30:00+00:00,feeder,1.0,N Current (RMS),A,21.8
906033,Daubeney Ave Saxilby,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
906033,Daubeney Ave Saxilby,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.9
906033,Daubeney Ave Saxilby,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.6
906033,Daubeney Ave Saxilby,2023-08-12 15:30:00+00:00,transformer,,Temperature,C,32.1
906033,Daubeney Ave Saxilby,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
906033,Daubeney Ave Saxilby,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.73
906033,Daubeney Ave Saxilby,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
906033,Daubeney Ave Saxilby,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.07
906033,Daubeney Ave Saxilby,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
906033,Daubeney Ave Saxilby,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.39
906033,Daubeney Ave Saxilby,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
906033,Daubeney Ave Saxilby,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
906033,Daubeney Ave Saxilby,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
906033,Daubeney Ave Saxilby,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,10.13
906033,Daubeney Ave Saxilby,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,9.99
906033,Daubeney Ave Saxilby,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,10.83
906033,Daubeney Ave Saxilby,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,28.2
906033,Daubeney Ave Saxilby,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,45.5
906033,Daubeney Ave Saxilby,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,43.2
906033,Daubeney Ave Saxilby,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,47.3
906033,Daubeney Ave Saxilby,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
906033,Daubeney Ave Saxilby,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
906033,Daubeney Ave Saxilby,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
906033,Daubeney Ave Saxilby,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.46
906033,Daubeney Ave Saxilby,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.26
906033,Daubeney Ave Saxilby,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.68
906033,Daubeney Ave Saxilby,2023-08-12 15:20:00+00:00,feeder,2.0,N Current (RMS),A,15.9
906033,Daubeney Ave Saxilby,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
906033,Daubeney Ave Saxilby,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
906033,Daubeney Ave Saxilby,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
906033,Daubeney Ave Saxilby,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
906033,Daubeney Ave Saxilby,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
906033,Daubeney Ave Saxilby,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
906033,Daubeney Ave Saxilby,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.76
906033,Daubeney Ave Saxilby,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.66
906033,Daubeney Ave Saxilby,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.31
906033,Daubeney Ave Saxilby,2023-08-12 15:20:00+00:00,feeder,1.0,N Current (RMS),A,25.3
906033,Daubeney Ave Saxilby,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
906033,Daubeney Ave Saxilby,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
906033,Daubeney Ave Saxilby,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.4
906033,Daubeney Ave Saxilby,2023-08-12 15:20:00+00:00,transformer,,Temperature,C,32.1
906033,Daubeney Ave Saxilby,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
906033,Daubeney Ave Saxilby,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.6
906033,Daubeney Ave Saxilby,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
906033,Daubeney Ave Saxilby,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.08
906033,Daubeney Ave Saxilby,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
906033,Daubeney Ave Saxilby,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.45
906033,Daubeney Ave Saxilby,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
906033,Daubeney Ave Saxilby,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
906033,Daubeney Ave Saxilby,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
906033,Daubeney Ave Saxilby,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,5.22
906033,Daubeney Ave Saxilby,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,5.91
906033,Daubeney Ave Saxilby,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,8.0
906033,Daubeney Ave Saxilby,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,30.6
906033,Daubeney Ave Saxilby,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,30.3
906033,Daubeney Ave Saxilby,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,28.8
906033,Daubeney Ave Saxilby,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,37.6
906033,Daubeney Ave Saxilby,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
906033,Daubeney Ave Saxilby,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
906033,Daubeney Ave Saxilby,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
906033,Daubeney Ave Saxilby,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
906033,Daubeney Ave Saxilby,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.36
906033,Daubeney Ave Saxilby,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.11
906033,Daubeney Ave Saxilby,2023-08-12 15:10:00+00:00,feeder,2.0,N Current (RMS),A,12.8
906033,Daubeney Ave Saxilby,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
906033,Daubeney Ave Saxilby,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
906033,Daubeney Ave Saxilby,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
906033,Daubeney Ave Saxilby,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
906033,Daubeney Ave Saxilby,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
906033,Daubeney Ave Saxilby,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
906033,Daubeney Ave Saxilby,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.46
906033,Daubeney Ave Saxilby,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.14
906033,Daubeney Ave Saxilby,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.5
906033,Daubeney Ave Saxilby,2023-08-12 15:10:00+00:00,feeder,1.0,N Current (RMS),A,23.0
906033,Daubeney Ave Saxilby,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
906033,Daubeney Ave Saxilby,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
906033,Daubeney Ave Saxilby,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
906033,Daubeney Ave Saxilby,2023-08-12 15:10:00+00:00,transformer,,Temperature,C,32.1
906033,Daubeney Ave Saxilby,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
906033,Daubeney Ave Saxilby,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.12
906033,Daubeney Ave Saxilby,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
906033,Daubeney Ave Saxilby,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.52
906033,Daubeney Ave Saxilby,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
906033,Daubeney Ave Saxilby,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.03
906033,Daubeney Ave Saxilby,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
906033,Daubeney Ave Saxilby,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
906033,Daubeney Ave Saxilby,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
906033,Daubeney Ave Saxilby,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,8.53
906033,Daubeney Ave Saxilby,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,10.5
906033,Daubeney Ave Saxilby,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,11.61
906033,Daubeney Ave Saxilby,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,20.6
906033,Daubeney Ave Saxilby,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,39.3
906033,Daubeney Ave Saxilby,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,45.7
906033,Daubeney Ave Saxilby,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,50.2
906033,Daubeney Ave Saxilby,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
906033,Daubeney Ave Saxilby,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
906033,Daubeney Ave Saxilby,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
906033,Daubeney Ave Saxilby,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
906033,Daubeney Ave Saxilby,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
906033,Daubeney Ave Saxilby,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
906033,Daubeney Ave Saxilby,2023-08-12 15:00:00+00:00,feeder,2.0,N Current (RMS),A,19.0
906033,Daubeney Ave Saxilby,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
906033,Daubeney Ave Saxilby,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
906033,Daubeney Ave Saxilby,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
906033,Daubeney Ave Saxilby,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
906033,Daubeney Ave Saxilby,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
906033,Daubeney Ave Saxilby,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
906033,Daubeney Ave Saxilby,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.29
906033,Daubeney Ave Saxilby,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.55
906033,Daubeney Ave Saxilby,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.97
906033,Daubeney Ave Saxilby,2023-08-12 15:00:00+00:00,feeder,1.0,N Current (RMS),A,36.0
906033,Daubeney Ave Saxilby,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
906033,Daubeney Ave Saxilby,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.7
906033,Daubeney Ave Saxilby,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.5
906033,Daubeney Ave Saxilby,2023-08-12 15:00:00+00:00,transformer,,Temperature,C,32.1
906033,Daubeney Ave Saxilby,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
906033,Daubeney Ave Saxilby,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.52
906033,Daubeney Ave Saxilby,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
906033,Daubeney Ave Saxilby,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.82
906033,Daubeney Ave Saxilby,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
906033,Daubeney Ave Saxilby,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.53
906033,Daubeney Ave Saxilby,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
906033,Daubeney Ave Saxilby,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
906033,Daubeney Ave Saxilby,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
906033,Daubeney Ave Saxilby,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,4.13
906033,Daubeney Ave Saxilby,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,10.87
906033,Daubeney Ave Saxilby,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,12.93
906033,Daubeney Ave Saxilby,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,42.7
906033,Daubeney Ave Saxilby,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,25.6
906033,Daubeney Ave Saxilby,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,46.3
906033,Daubeney Ave Saxilby,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,54.2
906033,Daubeney Ave Saxilby,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
906033,Daubeney Ave Saxilby,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
906033,Daubeney Ave Saxilby,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
906033,Daubeney Ave Saxilby,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
906033,Daubeney Ave Saxilby,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.73
906033,Daubeney Ave Saxilby,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.44
906033,Daubeney Ave Saxilby,2023-08-12 14:50:00+00:00,feeder,2.0,N Current (RMS),A,23.3
906033,Daubeney Ave Saxilby,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
906033,Daubeney Ave Saxilby,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
906033,Daubeney Ave Saxilby,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
906033,Daubeney Ave Saxilby,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
906033,Daubeney Ave Saxilby,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
906033,Daubeney Ave Saxilby,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
906033,Daubeney Ave Saxilby,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.15
906033,Daubeney Ave Saxilby,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.94
906033,Daubeney Ave Saxilby,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.36
906033,Daubeney Ave Saxilby,2023-08-12 14:50:00+00:00,feeder,1.0,N Current (RMS),A,39.4
906033,Daubeney Ave Saxilby,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
906033,Daubeney Ave Saxilby,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
906033,Daubeney Ave Saxilby,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.1
906033,Daubeney Ave Saxilby,2023-08-12 14:50:00+00:00,transformer,,Temperature,C,32.1
906033,Daubeney Ave Saxilby,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
906033,Daubeney Ave Saxilby,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.77
906033,Daubeney Ave Saxilby,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
906033,Daubeney Ave Saxilby,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.03
906033,Daubeney Ave Saxilby,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
906033,Daubeney Ave Saxilby,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.61
906033,Daubeney Ave Saxilby,2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
906033,Daubeney Ave Saxilby,2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
906033,Daubeney Ave Saxilby,2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
906033,Daubeney Ave Saxilby,2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,1.8
906033,Daubeney Ave Saxilby,2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,8.67
906033,Daubeney Ave Saxilby,2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,8.92
906033,Daubeney Ave Saxilby,2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,53.9
906033,Daubeney Ave Saxilby,2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,19.8
906033,Daubeney Ave Saxilby,2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,38.0
906033,Daubeney Ave Saxilby,2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,39.2
906033,Daubeney Ave Saxilby,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
906033,Daubeney Ave Saxilby,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
906033,Daubeney Ave Saxilby,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
906033,Daubeney Ave Saxilby,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
906033,Daubeney Ave Saxilby,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.39
906033,Daubeney Ave Saxilby,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.35
906033,Daubeney Ave Saxilby,2023-08-12 14:40:00+00:00,feeder,2.0,N Current (RMS),A,22.8
906033,Daubeney Ave Saxilby,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
906033,Daubeney Ave Saxilby,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
906033,Daubeney Ave Saxilby,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
906033,Daubeney Ave Saxilby,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
906033,Daubeney Ave Saxilby,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
906033,Daubeney Ave Saxilby,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
906033,Daubeney Ave Saxilby,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.55
906033,Daubeney Ave Saxilby,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.26
906033,Daubeney Ave Saxilby,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.59
906033,Daubeney Ave Saxilby,2023-08-12 14:40:00+00:00,feeder,1.0,N Current (RMS),A,44.3
906033,Daubeney Ave Saxilby,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
906033,Daubeney Ave Saxilby,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
906033,Daubeney Ave Saxilby,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.2
906033,Daubeney Ave Saxilby,2023-08-12 14:40:00+00:00,transformer,,Temperature,C,32.1
906033,Daubeney Ave Saxilby,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
906033,Daubeney Ave Saxilby,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.56
906033,Daubeney Ave Saxilby,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.41
906033,Daubeney Ave Saxilby,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.9
906033,Daubeney Ave Saxilby,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
906033,Daubeney Ave Saxilby,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.16
906033,Daubeney Ave Saxilby,2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
906033,Daubeney Ave Saxilby,2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
906033,Daubeney Ave Saxilby,2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
906033,Daubeney Ave Saxilby,2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,1.2
906033,Daubeney Ave Saxilby,2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,9.64
906033,Daubeney Ave Saxilby,2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,9.24
906033,Daubeney Ave Saxilby,2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,56.6
906033,Daubeney Ave Saxilby,2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,20.0
906033,Daubeney Ave Saxilby,2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,41.8
906033,Daubeney Ave Saxilby,2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,40.5
906033,Daubeney Ave Saxilby,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
906033,Daubeney Ave Saxilby,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
906033,Daubeney Ave Saxilby,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
906033,Daubeney Ave Saxilby,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.33
906033,Daubeney Ave Saxilby,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.44
906033,Daubeney Ave Saxilby,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.85
906033,Daubeney Ave Saxilby,2023-08-12 14:30:00+00:00,feeder,2.0,N Current (RMS),A,23.7
906033,Daubeney Ave Saxilby,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
906033,Daubeney Ave Saxilby,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
906033,Daubeney Ave Saxilby,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
906033,Daubeney Ave Saxilby,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
906033,Daubeney Ave Saxilby,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
906033,Daubeney Ave Saxilby,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
906033,Daubeney Ave Saxilby,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.57
906033,Daubeney Ave Saxilby,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.74
906033,Daubeney Ave Saxilby,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.99
906033,Daubeney Ave Saxilby,2023-08-12 14:30:00+00:00,feeder,1.0,N Current (RMS),A,45.9
906033,Daubeney Ave Saxilby,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
906033,Daubeney Ave Saxilby,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.4
906033,Daubeney Ave Saxilby,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,46.3
906033,Daubeney Ave Saxilby,2023-08-12 14:30:00+00:00,transformer,,Temperature,C,32.1
906033,Daubeney Ave Saxilby,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
906033,Daubeney Ave Saxilby,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.16
906033,Daubeney Ave Saxilby,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
906033,Daubeney Ave Saxilby,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.66
906033,Daubeney Ave Saxilby,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
906033,Daubeney Ave Saxilby,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.82
906033,Daubeney Ave Saxilby,2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
906033,Daubeney Ave Saxilby,2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
906033,Daubeney Ave Saxilby,2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
906033,Daubeney Ave Saxilby,2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,3.75
906033,Daubeney Ave Saxilby,2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,10.18
906033,Daubeney Ave Saxilby,2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,10.14
906033,Daubeney Ave Saxilby,2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,62.0
906033,Daubeney Ave Saxilby,2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,28.4
906033,Daubeney Ave Saxilby,2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,43.6
906033,Daubeney Ave Saxilby,2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,44.2
906033,Daubeney Ave Saxilby,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
906033,Daubeney Ave Saxilby,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
906033,Daubeney Ave Saxilby,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
906033,Daubeney Ave Saxilby,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.08
906033,Daubeney Ave Saxilby,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.5
906033,Daubeney Ave Saxilby,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.31
906033,Daubeney Ave Saxilby,2023-08-12 14:20:00+00:00,feeder,2.0,N Current (RMS),A,12.5
906033,Daubeney Ave Saxilby,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
906033,Daubeney Ave Saxilby,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
906033,Daubeney Ave Saxilby,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
906033,Daubeney Ave Saxilby,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
906033,Daubeney Ave Saxilby,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
906033,Daubeney Ave Saxilby,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
906033,Daubeney Ave Saxilby,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.71
906033,Daubeney Ave Saxilby,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.62
906033,Daubeney Ave Saxilby,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.98
906033,Daubeney Ave Saxilby,2023-08-12 14:20:00+00:00,feeder,1.0,N Current (RMS),A,23.9
906033,Daubeney Ave Saxilby,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
906033,Daubeney Ave Saxilby,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.4
906033,Daubeney Ave Saxilby,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.1
906033,Daubeney Ave Saxilby,2023-08-12 14:20:00+00:00,transformer,,Temperature,C,32.1
906033,Daubeney Ave Saxilby,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
906033,Daubeney Ave Saxilby,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.37
906033,Daubeney Ave Saxilby,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
906033,Daubeney Ave Saxilby,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.95
906033,Daubeney Ave Saxilby,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
906033,Daubeney Ave Saxilby,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.84
906033,Daubeney Ave Saxilby,2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
906033,Daubeney Ave Saxilby,2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
906033,Daubeney Ave Saxilby,2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
906033,Daubeney Ave Saxilby,2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,9.78
906033,Daubeney Ave Saxilby,2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,11.13
906033,Daubeney Ave Saxilby,2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,13.28
906033,Daubeney Ave Saxilby,2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,24.5
906033,Daubeney Ave Saxilby,2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,45.1
906033,Daubeney Ave Saxilby,2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,47.0
906033,Daubeney Ave Saxilby,2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,55.8
906033,Daubeney Ave Saxilby,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
906033,Daubeney Ave Saxilby,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
906033,Daubeney Ave Saxilby,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
906033,Daubeney Ave Saxilby,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.83
906033,Daubeney Ave Saxilby,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.6
906033,Daubeney Ave Saxilby,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.01
906033,Daubeney Ave Saxilby,2023-08-12 14:10:00+00:00,feeder,2.0,N Current (RMS),A,15.4
906033,Daubeney Ave Saxilby,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
906033,Daubeney Ave Saxilby,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
906033,Daubeney Ave Saxilby,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
906033,Daubeney Ave Saxilby,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
906033,Daubeney Ave Saxilby,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
906033,Daubeney Ave Saxilby,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
906033,Daubeney Ave Saxilby,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.19
906033,Daubeney Ave Saxilby,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.08
906033,Daubeney Ave Saxilby,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.34
906033,Daubeney Ave Saxilby,2023-08-12 14:10:00+00:00,feeder,1.0,N Current (RMS),A,27.6
906033,Daubeney Ave Saxilby,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.6
906033,Daubeney Ave Saxilby,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.1
906033,Daubeney Ave Saxilby,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.0
906033,Daubeney Ave Saxilby,2023-08-12 14:10:00+00:00,transformer,,Temperature,C,32.1
906033,Daubeney Ave Saxilby,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
906033,Daubeney Ave Saxilby,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.99
906033,Daubeney Ave Saxilby,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
906033,Daubeney Ave Saxilby,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.37
906033,Daubeney Ave Saxilby,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
906033,Daubeney Ave Saxilby,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.51
906033,Daubeney Ave Saxilby,2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
906033,Daubeney Ave Saxilby,2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
906033,Daubeney Ave Saxilby,2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
906033,Daubeney Ave Saxilby,2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,12.03
906033,Daubeney Ave Saxilby,2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,14.68
906033,Daubeney Ave Saxilby,2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,11.36
906033,Daubeney Ave Saxilby,2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,22.5
906033,Daubeney Ave Saxilby,2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,53.2
906033,Daubeney Ave Saxilby,2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,61.0
906033,Daubeney Ave Saxilby,2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,48.4
906033,Daubeney Ave Saxilby,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
906033,Daubeney Ave Saxilby,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
906033,Daubeney Ave Saxilby,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
906033,Daubeney Ave Saxilby,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.4
906033,Daubeney Ave Saxilby,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.21
906033,Daubeney Ave Saxilby,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.55
906033,Daubeney Ave Saxilby,2023-08-12 14:00:00+00:00,feeder,2.0,N Current (RMS),A,10.5
906033,Daubeney Ave Saxilby,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
906033,Daubeney Ave Saxilby,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
906033,Daubeney Ave Saxilby,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
906033,Daubeney Ave Saxilby,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
906033,Daubeney Ave Saxilby,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
906033,Daubeney Ave Saxilby,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
906033,Daubeney Ave Saxilby,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.16
906033,Daubeney Ave Saxilby,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.61
906033,Daubeney Ave Saxilby,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.58
906033,Daubeney Ave Saxilby,2023-08-12 14:00:00+00:00,feeder,1.0,N Current (RMS),A,31.3
906033,Daubeney Ave Saxilby,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.7
906033,Daubeney Ave Saxilby,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.1
906033,Daubeney Ave Saxilby,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.6
906033,Daubeney Ave Saxilby,2023-08-12 14:00:00+00:00,transformer,,Temperature,C,32.1
906033,Daubeney Ave Saxilby,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
906033,Daubeney Ave Saxilby,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.35
906033,Daubeney Ave Saxilby,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
906033,Daubeney Ave Saxilby,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.03
906033,Daubeney Ave Saxilby,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
906033,Daubeney Ave Saxilby,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.35
906033,Daubeney Ave Saxilby,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
906033,Daubeney Ave Saxilby,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
906033,Daubeney Ave Saxilby,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
906033,Daubeney Ave Saxilby,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,14.56
906033,Daubeney Ave Saxilby,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,11.82
906033,Daubeney Ave Saxilby,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,9.13
906033,Daubeney Ave Saxilby,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,26.7
906033,Daubeney Ave Saxilby,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,62.4
906033,Daubeney Ave Saxilby,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,50.4
906033,Daubeney Ave Saxilby,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,40.2
906033,Daubeney Ave Saxilby,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
906033,Daubeney Ave Saxilby,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
906033,Daubeney Ave Saxilby,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
906033,Daubeney Ave Saxilby,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
906033,Daubeney Ave Saxilby,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.1
906033,Daubeney Ave Saxilby,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.77
906033,Daubeney Ave Saxilby,2023-08-12 13:50:00+00:00,feeder,2.0,N Current (RMS),A,10.2
906033,Daubeney Ave Saxilby,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
906033,Daubeney Ave Saxilby,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
906033,Daubeney Ave Saxilby,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
906033,Daubeney Ave Saxilby,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
906033,Daubeney Ave Saxilby,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
906033,Daubeney Ave Saxilby,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
906033,Daubeney Ave Saxilby,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.2
906033,Daubeney Ave Saxilby,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.67
906033,Daubeney Ave Saxilby,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.58
906033,Daubeney Ave Saxilby,2023-08-12 13:50:00+00:00,feeder,1.0,N Current (RMS),A,31.1
906033,Daubeney Ave Saxilby,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,48.4
906033,Daubeney Ave Saxilby,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
906033,Daubeney Ave Saxilby,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.6
906033,Daubeney Ave Saxilby,2023-08-12 13:50:00+00:00,transformer,,Temperature,C,32.1
906033,Daubeney Ave Saxilby,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
906033,Daubeney Ave Saxilby,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.72
906033,Daubeney Ave Saxilby,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.39
906033,Daubeney Ave Saxilby,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.46
906033,Daubeney Ave Saxilby,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
906033,Daubeney Ave Saxilby,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.83
906033,Daubeney Ave Saxilby,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
906033,Daubeney Ave Saxilby,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
906033,Daubeney Ave Saxilby,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
906033,Daubeney Ave Saxilby,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,14.83
906033,Daubeney Ave Saxilby,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,8.77
906033,Daubeney Ave Saxilby,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,10.35
906033,Daubeney Ave Saxilby,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,29.7
906033,Daubeney Ave Saxilby,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,64.1
906033,Daubeney Ave Saxilby,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,38.1
906033,Daubeney Ave Saxilby,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,45.1
906033,Daubeney Ave Saxilby,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
906033,Daubeney Ave Saxilby,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
906033,Daubeney Ave Saxilby,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
906033,Daubeney Ave Saxilby,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.01
906033,Daubeney Ave Saxilby,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.79
906033,Daubeney Ave Saxilby,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.49
906033,Daubeney Ave Saxilby,2023-08-12 13:40:00+00:00,feeder,2.0,N Current (RMS),A,11.6
906033,Daubeney Ave Saxilby,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
906033,Daubeney Ave Saxilby,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
906033,Daubeney Ave Saxilby,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
906033,Daubeney Ave Saxilby,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
906033,Daubeney Ave Saxilby,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
906033,Daubeney Ave Saxilby,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
906033,Daubeney Ave Saxilby,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.13
906033,Daubeney Ave Saxilby,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.47
906033,Daubeney Ave Saxilby,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.45
906033,Daubeney Ave Saxilby,2023-08-12 13:40:00+00:00,feeder,1.0,N Current (RMS),A,28.7
906033,Daubeney Ave Saxilby,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,47.8
906033,Daubeney Ave Saxilby,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
906033,Daubeney Ave Saxilby,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.2
906033,Daubeney Ave Saxilby,2023-08-12 13:40:00+00:00,transformer,,Temperature,C,32.0
906033,Daubeney Ave Saxilby,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
906033,Daubeney Ave Saxilby,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.9
