Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
906033,Daubeney Ave Saxilby,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.85
906033,Daubeney Ave Saxilby,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
906033,Daubeney Ave Saxilby,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.22
906033,Daubeney Ave Saxilby,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
906033,Daubeney Ave Saxilby,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
906033,Daubeney Ave Saxilby,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
906033,Daubeney Ave Saxilby,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,15.14
906033,Daubeney Ave Saxilby,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,8.26
906033,Daubeney Ave Saxilby,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,8.93
906033,Daubeney Ave Saxilby,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,21.3
906033,Daubeney Ave Saxilby,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,64.8
906033,Daubeney Ave Saxilby,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,35.5
906033,Daubeney Ave Saxilby,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,39.3
906033,Daubeney Ave Saxilby,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
906033,Daubeney Ave Saxilby,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
906033,Daubeney Ave Saxilby,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
906033,Daubeney Ave Saxilby,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
906033,Daubeney Ave Saxilby,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.5
906033,Daubeney Ave Saxilby,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.35
906033,Daubeney Ave Saxilby,2023-08-12 13:30:00+00:00,feeder,2.0,N Current (RMS),A,12.0
906033,Daubeney Ave Saxilby,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
906033,Daubeney Ave Saxilby,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
906033,Daubeney Ave Saxilby,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
906033,Daubeney Ave Saxilby,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
906033,Daubeney Ave Saxilby,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
906033,Daubeney Ave Saxilby,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
906033,Daubeney Ave Saxilby,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.86
906033,Daubeney Ave Saxilby,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.2
906033,Daubeney Ave Saxilby,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.43
906033,Daubeney Ave Saxilby,2023-08-12 13:30:00+00:00,feeder,1.0,N Current (RMS),A,29.2
906033,Daubeney Ave Saxilby,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,53.9
906033,Daubeney Ave Saxilby,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
906033,Daubeney Ave Saxilby,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.1
906033,Daubeney Ave Saxilby,2023-08-12 13:30:00+00:00,transformer,,Temperature,C,32.0
906033,Daubeney Ave Saxilby,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
906033,Daubeney Ave Saxilby,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.98
906033,Daubeney Ave Saxilby,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
906033,Daubeney Ave Saxilby,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.74
906033,Daubeney Ave Saxilby,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
906033,Daubeney Ave Saxilby,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.9
906033,Daubeney Ave Saxilby,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
906033,Daubeney Ave Saxilby,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
906033,Daubeney Ave Saxilby,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
906033,Daubeney Ave Saxilby,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,16.02
906033,Daubeney Ave Saxilby,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,9.71
906033,Daubeney Ave Saxilby,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,10.78
906033,Daubeney Ave Saxilby,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,25.9
906033,Daubeney Ave Saxilby,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,67.7
906033,Daubeney Ave Saxilby,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,41.4
906033,Daubeney Ave Saxilby,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,46.9
906033,Daubeney Ave Saxilby,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
906033,Daubeney Ave Saxilby,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
906033,Daubeney Ave Saxilby,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
906033,Daubeney Ave Saxilby,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.36
906033,Daubeney Ave Saxilby,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.3
906033,Daubeney Ave Saxilby,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.89
906033,Daubeney Ave Saxilby,2023-08-12 13:20:00+00:00,feeder,2.0,N Current (RMS),A,13.0
906033,Daubeney Ave Saxilby,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
906033,Daubeney Ave Saxilby,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
906033,Daubeney Ave Saxilby,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
906033,Daubeney Ave Saxilby,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
906033,Daubeney Ave Saxilby,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
906033,Daubeney Ave Saxilby,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
906033,Daubeney Ave Saxilby,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.98
906033,Daubeney Ave Saxilby,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.8
906033,Daubeney Ave Saxilby,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.67
906033,Daubeney Ave Saxilby,2023-08-12 13:20:00+00:00,feeder,1.0,N Current (RMS),A,25.2
906033,Daubeney Ave Saxilby,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,46.6
906033,Daubeney Ave Saxilby,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.1
906033,Daubeney Ave Saxilby,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.3
906033,Daubeney Ave Saxilby,2023-08-12 13:20:00+00:00,transformer,,Temperature,C,32.0
906033,Daubeney Ave Saxilby,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
906033,Daubeney Ave Saxilby,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.28
906033,Daubeney Ave Saxilby,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
906033,Daubeney Ave Saxilby,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.76
906033,Daubeney Ave Saxilby,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
906033,Daubeney Ave Saxilby,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.99
906033,Daubeney Ave Saxilby,2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
906033,Daubeney Ave Saxilby,2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
906033,Daubeney Ave Saxilby,2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
906033,Daubeney Ave Saxilby,2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,13.35
906033,Daubeney Ave Saxilby,2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,11.1
906033,Daubeney Ave Saxilby,2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,11.56
906033,Daubeney Ave Saxilby,2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,28.2
906033,Daubeney Ave Saxilby,2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,57.3
906033,Daubeney Ave Saxilby,2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,46.3
906033,Daubeney Ave Saxilby,2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,49.2
906033,Daubeney Ave Saxilby,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
906033,Daubeney Ave Saxilby,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
906033,Daubeney Ave Saxilby,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
906033,Daubeney Ave Saxilby,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.28
906033,Daubeney Ave Saxilby,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.22
906033,Daubeney Ave Saxilby,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.34
906033,Daubeney Ave Saxilby,2023-08-12 13:10:00+00:00,feeder,2.0,N Current (RMS),A,11.4
906033,Daubeney Ave Saxilby,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
906033,Daubeney Ave Saxilby,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
906033,Daubeney Ave Saxilby,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
906033,Daubeney Ave Saxilby,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
906033,Daubeney Ave Saxilby,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
906033,Daubeney Ave Saxilby,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
906033,Daubeney Ave Saxilby,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.78
906033,Daubeney Ave Saxilby,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.91
906033,Daubeney Ave Saxilby,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.57
906033,Daubeney Ave Saxilby,2023-08-12 13:10:00+00:00,feeder,1.0,N Current (RMS),A,32.2
906033,Daubeney Ave Saxilby,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,57.3
906033,Daubeney Ave Saxilby,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.6
906033,Daubeney Ave Saxilby,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.3
906033,Daubeney Ave Saxilby,2023-08-12 13:10:00+00:00,transformer,,Temperature,C,32.0
906033,Daubeney Ave Saxilby,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
906033,Daubeney Ave Saxilby,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.04
906033,Daubeney Ave Saxilby,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
906033,Daubeney Ave Saxilby,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.49
906033,Daubeney Ave Saxilby,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
906033,Daubeney Ave Saxilby,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.92
906033,Daubeney Ave Saxilby,2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
906033,Daubeney Ave Saxilby,2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
906033,Daubeney Ave Saxilby,2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
906033,Daubeney Ave Saxilby,2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,16.06
906033,Daubeney Ave Saxilby,2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,12.13
906033,Daubeney Ave Saxilby,2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,10.91
906033,Daubeney Ave Saxilby,2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,31.0
906033,Daubeney Ave Saxilby,2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,67.6
906033,Daubeney Ave Saxilby,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,50.8
906033,Daubeney Ave Saxilby,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,47.6
906033,Daubeney Ave Saxilby,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
906033,Daubeney Ave Saxilby,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
906033,Daubeney Ave Saxilby,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
906033,Daubeney Ave Saxilby,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
906033,Daubeney Ave Saxilby,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.28
906033,Daubeney Ave Saxilby,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.14
906033,Daubeney Ave Saxilby,2023-08-12 13:00:00+00:00,feeder,2.0,N Current (RMS),A,12.8
906033,Daubeney Ave Saxilby,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
906033,Daubeney Ave Saxilby,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
906033,Daubeney Ave Saxilby,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
906033,Daubeney Ave Saxilby,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
906033,Daubeney Ave Saxilby,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
906033,Daubeney Ave Saxilby,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
906033,Daubeney Ave Saxilby,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.14
906033,Daubeney Ave Saxilby,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.86
906033,Daubeney Ave Saxilby,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.69
906033,Daubeney Ave Saxilby,2023-08-12 13:00:00+00:00,feeder,1.0,N Current (RMS),A,28.4
906033,Daubeney Ave Saxilby,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,50.5
906033,Daubeney Ave Saxilby,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.7
906033,Daubeney Ave Saxilby,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.2
906033,Daubeney Ave Saxilby,2023-08-12 13:00:00+00:00,transformer,,Temperature,C,32.0
906033,Daubeney Ave Saxilby,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
906033,Daubeney Ave Saxilby,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.62
906033,Daubeney Ave Saxilby,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
906033,Daubeney Ave Saxilby,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.62
906033,Daubeney Ave Saxilby,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
906033,Daubeney Ave Saxilby,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.56
906033,Daubeney Ave Saxilby,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
906033,Daubeney Ave Saxilby,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
906033,Daubeney Ave Saxilby,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
906033,Daubeney Ave Saxilby,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,14.37
906033,Daubeney Ave Saxilby,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,14.14
906033,Daubeney Ave Saxilby,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,9.83
906033,Daubeney Ave Saxilby,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,23.9
906033,Daubeney Ave Saxilby,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,60.7
906033,Daubeney Ave Saxilby,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,58.5
906033,Daubeney Ave Saxilby,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,42.9
906033,Daubeney Ave Saxilby,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
906033,Daubeney Ave Saxilby,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
906033,Daubeney Ave Saxilby,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
906033,Daubeney Ave Saxilby,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.36
906033,Daubeney Ave Saxilby,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.9
906033,Daubeney Ave Saxilby,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.06
906033,Daubeney Ave Saxilby,2023-08-12 12:50:00+00:00,feeder,2.0,N Current (RMS),A,17.4
906033,Daubeney Ave Saxilby,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
906033,Daubeney Ave Saxilby,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
906033,Daubeney Ave Saxilby,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
906033,Daubeney Ave Saxilby,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
906033,Daubeney Ave Saxilby,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
906033,Daubeney Ave Saxilby,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
906033,Daubeney Ave Saxilby,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.32
906033,Daubeney Ave Saxilby,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.73
906033,Daubeney Ave Saxilby,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.43
906033,Daubeney Ave Saxilby,2023-08-12 12:50:00+00:00,feeder,1.0,N Current (RMS),A,27.3
906033,Daubeney Ave Saxilby,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.4
906033,Daubeney Ave Saxilby,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.4
906033,Daubeney Ave Saxilby,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.9
906033,Daubeney Ave Saxilby,2023-08-12 12:50:00+00:00,transformer,,Temperature,C,32.0
906033,Daubeney Ave Saxilby,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
906033,Daubeney Ave Saxilby,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.12
906033,Daubeney Ave Saxilby,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
906033,Daubeney Ave Saxilby,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.65
906033,Daubeney Ave Saxilby,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
906033,Daubeney Ave Saxilby,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.36
906033,Daubeney Ave Saxilby,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
906033,Daubeney Ave Saxilby,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
906033,Daubeney Ave Saxilby,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
906033,Daubeney Ave Saxilby,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,12.68
906033,Daubeney Ave Saxilby,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,10.63
906033,Daubeney Ave Saxilby,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,6.49
906033,Daubeney Ave Saxilby,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,22.4
906033,Daubeney Ave Saxilby,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,55.0
906033,Daubeney Ave Saxilby,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,45.2
906033,Daubeney Ave Saxilby,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,32.0
906033,Daubeney Ave Saxilby,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
906033,Daubeney Ave Saxilby,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
906033,Daubeney Ave Saxilby,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
906033,Daubeney Ave Saxilby,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.33
906033,Daubeney Ave Saxilby,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
906033,Daubeney Ave Saxilby,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.78
906033,Daubeney Ave Saxilby,2023-08-12 12:40:00+00:00,feeder,2.0,N Current (RMS),A,24.9
906033,Daubeney Ave Saxilby,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
906033,Daubeney Ave Saxilby,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
906033,Daubeney Ave Saxilby,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
906033,Daubeney Ave Saxilby,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
906033,Daubeney Ave Saxilby,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
906033,Daubeney Ave Saxilby,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
906033,Daubeney Ave Saxilby,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.65
906033,Daubeney Ave Saxilby,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.97
906033,Daubeney Ave Saxilby,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.19
906033,Daubeney Ave Saxilby,2023-08-12 12:40:00+00:00,feeder,1.0,N Current (RMS),A,27.5
906033,Daubeney Ave Saxilby,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,49.2
906033,Daubeney Ave Saxilby,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
906033,Daubeney Ave Saxilby,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.9
906033,Daubeney Ave Saxilby,2023-08-12 12:40:00+00:00,transformer,,Temperature,C,31.9
906033,Daubeney Ave Saxilby,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
906033,Daubeney Ave Saxilby,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.38
906033,Daubeney Ave Saxilby,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
906033,Daubeney Ave Saxilby,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.2
906033,Daubeney Ave Saxilby,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
906033,Daubeney Ave Saxilby,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.8
906033,Daubeney Ave Saxilby,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
906033,Daubeney Ave Saxilby,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
906033,Daubeney Ave Saxilby,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
906033,Daubeney Ave Saxilby,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,14.98
906033,Daubeney Ave Saxilby,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,9.53
906033,Daubeney Ave Saxilby,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,5.4
906033,Daubeney Ave Saxilby,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,26.7
906033,Daubeney Ave Saxilby,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,63.1
906033,Daubeney Ave Saxilby,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,41.2
906033,Daubeney Ave Saxilby,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,29.9
906033,Daubeney Ave Saxilby,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
906033,Daubeney Ave Saxilby,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
906033,Daubeney Ave Saxilby,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
906033,Daubeney Ave Saxilby,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.58
906033,Daubeney Ave Saxilby,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
906033,Daubeney Ave Saxilby,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.85
906033,Daubeney Ave Saxilby,2023-08-12 12:30:00+00:00,feeder,2.0,N Current (RMS),A,24.5
906033,Daubeney Ave Saxilby,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
906033,Daubeney Ave Saxilby,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
906033,Daubeney Ave Saxilby,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
906033,Daubeney Ave Saxilby,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
906033,Daubeney Ave Saxilby,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
906033,Daubeney Ave Saxilby,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
906033,Daubeney Ave Saxilby,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.81
906033,Daubeney Ave Saxilby,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.59
906033,Daubeney Ave Saxilby,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.32
906033,Daubeney Ave Saxilby,2023-08-12 12:30:00+00:00,feeder,1.0,N Current (RMS),A,24.4
906033,Daubeney Ave Saxilby,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.2
906033,Daubeney Ave Saxilby,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
906033,Daubeney Ave Saxilby,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.2
906033,Daubeney Ave Saxilby,2023-08-12 12:30:00+00:00,transformer,,Temperature,C,31.8
906033,Daubeney Ave Saxilby,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
906033,Daubeney Ave Saxilby,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.18
906033,Daubeney Ave Saxilby,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
906033,Daubeney Ave Saxilby,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.7
906033,Daubeney Ave Saxilby,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
906033,Daubeney Ave Saxilby,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.39
906033,Daubeney Ave Saxilby,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
906033,Daubeney Ave Saxilby,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
906033,Daubeney Ave Saxilby,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
906033,Daubeney Ave Saxilby,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,12.39
906033,Daubeney Ave Saxilby,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,10.27
906033,Daubeney Ave Saxilby,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,6.47
906033,Daubeney Ave Saxilby,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,34.6
906033,Daubeney Ave Saxilby,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,53.5
906033,Daubeney Ave Saxilby,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,44.3
906033,Daubeney Ave Saxilby,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,31.7
906033,Daubeney Ave Saxilby,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
906033,Daubeney Ave Saxilby,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
906033,Daubeney Ave Saxilby,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
906033,Daubeney Ave Saxilby,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.52
906033,Daubeney Ave Saxilby,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.9
906033,Daubeney Ave Saxilby,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.24
906033,Daubeney Ave Saxilby,2023-08-12 12:20:00+00:00,feeder,2.0,N Current (RMS),A,15.4
906033,Daubeney Ave Saxilby,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
906033,Daubeney Ave Saxilby,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
906033,Daubeney Ave Saxilby,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
906033,Daubeney Ave Saxilby,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
906033,Daubeney Ave Saxilby,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
906033,Daubeney Ave Saxilby,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
906033,Daubeney Ave Saxilby,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
906033,Daubeney Ave Saxilby,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.93
906033,Daubeney Ave Saxilby,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.63
906033,Daubeney Ave Saxilby,2023-08-12 12:20:00+00:00,feeder,1.0,N Current (RMS),A,28.8
906033,Daubeney Ave Saxilby,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.0
906033,Daubeney Ave Saxilby,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.7
906033,Daubeney Ave Saxilby,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,52.5
906033,Daubeney Ave Saxilby,2023-08-12 12:20:00+00:00,transformer,,Temperature,C,31.7
906033,Daubeney Ave Saxilby,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
906033,Daubeney Ave Saxilby,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.43
906033,Daubeney Ave Saxilby,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
906033,Daubeney Ave Saxilby,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.86
906033,Daubeney Ave Saxilby,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
906033,Daubeney Ave Saxilby,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.29
906033,Daubeney Ave Saxilby,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
906033,Daubeney Ave Saxilby,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
906033,Daubeney Ave Saxilby,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
906033,Daubeney Ave Saxilby,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,12.53
906033,Daubeney Ave Saxilby,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,9.83
906033,Daubeney Ave Saxilby,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,12.88
906033,Daubeney Ave Saxilby,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,34.8
906033,Daubeney Ave Saxilby,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,54.0
906033,Daubeney Ave Saxilby,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,42.2
906033,Daubeney Ave Saxilby,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,54.5
906033,Daubeney Ave Saxilby,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
906033,Daubeney Ave Saxilby,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
906033,Daubeney Ave Saxilby,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
906033,Daubeney Ave Saxilby,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.29
906033,Daubeney Ave Saxilby,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.12
906033,Daubeney Ave Saxilby,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
906033,Daubeney Ave Saxilby,2023-08-12 12:10:00+00:00,feeder,2.0,N Current (RMS),A,23.2
906033,Daubeney Ave Saxilby,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
906033,Daubeney Ave Saxilby,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
906033,Daubeney Ave Saxilby,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
906033,Daubeney Ave Saxilby,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
906033,Daubeney Ave Saxilby,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
906033,Daubeney Ave Saxilby,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
906033,Daubeney Ave Saxilby,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.5
906033,Daubeney Ave Saxilby,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.01
906033,Daubeney Ave Saxilby,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.14
906033,Daubeney Ave Saxilby,2023-08-12 12:10:00+00:00,feeder,1.0,N Current (RMS),A,31.7
906033,Daubeney Ave Saxilby,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.7
906033,Daubeney Ave Saxilby,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.7
906033,Daubeney Ave Saxilby,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.2
906033,Daubeney Ave Saxilby,2023-08-12 12:10:00+00:00,transformer,,Temperature,C,31.7
906033,Daubeney Ave Saxilby,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
906033,Daubeney Ave Saxilby,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.6
906033,Daubeney Ave Saxilby,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
906033,Daubeney Ave Saxilby,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.81
906033,Daubeney Ave Saxilby,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
906033,Daubeney Ave Saxilby,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.07
906033,Daubeney Ave Saxilby,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
906033,Daubeney Ave Saxilby,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
906033,Daubeney Ave Saxilby,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
906033,Daubeney Ave Saxilby,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,7.78
906033,Daubeney Ave Saxilby,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,12.14
906033,Daubeney Ave Saxilby,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,13.14
906033,Daubeney Ave Saxilby,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,32.5
906033,Daubeney Ave Saxilby,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,41.8
906033,Daubeney Ave Saxilby,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,51.2
906033,Daubeney Ave Saxilby,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,59.0
906033,Daubeney Ave Saxilby,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
906033,Daubeney Ave Saxilby,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
906033,Daubeney Ave Saxilby,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
906033,Daubeney Ave Saxilby,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.16
906033,Daubeney Ave Saxilby,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.52
906033,Daubeney Ave Saxilby,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.24
906033,Daubeney Ave Saxilby,2023-08-12 12:00:00+00:00,feeder,2.0,N Current (RMS),A,18.2
906033,Daubeney Ave Saxilby,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
906033,Daubeney Ave Saxilby,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
906033,Daubeney Ave Saxilby,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
906033,Daubeney Ave Saxilby,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
906033,Daubeney Ave Saxilby,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
906033,Daubeney Ave Saxilby,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
906033,Daubeney Ave Saxilby,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.46
906033,Daubeney Ave Saxilby,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.64
906033,Daubeney Ave Saxilby,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.03
906033,Daubeney Ave Saxilby,2023-08-12 12:00:00+00:00,feeder,1.0,N Current (RMS),A,27.8
906033,Daubeney Ave Saxilby,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
906033,Daubeney Ave Saxilby,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
906033,Daubeney Ave Saxilby,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,50.2
906033,Daubeney Ave Saxilby,2023-08-12 12:00:00+00:00,transformer,,Temperature,C,31.6
906033,Daubeney Ave Saxilby,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
906033,Daubeney Ave Saxilby,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.26
906033,Daubeney Ave Saxilby,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
906033,Daubeney Ave Saxilby,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.74
906033,Daubeney Ave Saxilby,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
906033,Daubeney Ave Saxilby,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.58
906033,Daubeney Ave Saxilby,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
906033,Daubeney Ave Saxilby,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
906033,Daubeney Ave Saxilby,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
906033,Daubeney Ave Saxilby,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,9.62
906033,Daubeney Ave Saxilby,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,11.16
906033,Daubeney Ave Saxilby,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,14.27
906033,Daubeney Ave Saxilby,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,35.6
906033,Daubeney Ave Saxilby,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,45.6
906033,Daubeney Ave Saxilby,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,47.4
906033,Daubeney Ave Saxilby,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,60.1
906033,Daubeney Ave Saxilby,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
906033,Daubeney Ave Saxilby,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
906033,Daubeney Ave Saxilby,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
906033,Daubeney Ave Saxilby,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.35
906033,Daubeney Ave Saxilby,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.96
906033,Daubeney Ave Saxilby,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.41
906033,Daubeney Ave Saxilby,2023-08-12 11:50:00+00:00,feeder,2.0,N Current (RMS),A,15.2
906033,Daubeney Ave Saxilby,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
906033,Daubeney Ave Saxilby,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
906033,Daubeney Ave Saxilby,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
906033,Daubeney Ave Saxilby,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
906033,Daubeney Ave Saxilby,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
906033,Daubeney Ave Saxilby,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
906033,Daubeney Ave Saxilby,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.63
906033,Daubeney Ave Saxilby,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.57
906033,Daubeney Ave Saxilby,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.07
906033,Daubeney Ave Saxilby,2023-08-12 11:50:00+00:00,feeder,1.0,N Current (RMS),A,19.1
906033,Daubeney Ave Saxilby,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.8
906033,Daubeney Ave Saxilby,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
906033,Daubeney Ave Saxilby,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.9
906033,Daubeney Ave Saxilby,2023-08-12 11:50:00+00:00,transformer,,Temperature,C,31.6
906033,Daubeney Ave Saxilby,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
906033,Daubeney Ave Saxilby,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.38
906033,Daubeney Ave Saxilby,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.27
906033,Daubeney Ave Saxilby,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.19
906033,Daubeney Ave Saxilby,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.43
906033,Daubeney Ave Saxilby,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.23
906033,Daubeney Ave Saxilby,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
906033,Daubeney Ave Saxilby,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
906033,Daubeney Ave Saxilby,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
906033,Daubeney Ave Saxilby,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,10.99
906033,Daubeney Ave Saxilby,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,9.53
906033,Daubeney Ave Saxilby,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,10.48
906033,Daubeney Ave Saxilby,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,18.8
906033,Daubeney Ave Saxilby,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,48.6
906033,Daubeney Ave Saxilby,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,41.6
906033,Daubeney Ave Saxilby,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,46.1
906033,Daubeney Ave Saxilby,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
906033,Daubeney Ave Saxilby,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
906033,Daubeney Ave Saxilby,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
906033,Daubeney Ave Saxilby,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.87
906033,Daubeney Ave Saxilby,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.41
906033,Daubeney Ave Saxilby,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.99
906033,Daubeney Ave Saxilby,2023-08-12 11:40:00+00:00,feeder,2.0,N Current (RMS),A,19.8
906033,Daubeney Ave Saxilby,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
906033,Daubeney Ave Saxilby,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
906033,Daubeney Ave Saxilby,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
906033,Daubeney Ave Saxilby,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
906033,Daubeney Ave Saxilby,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
906033,Daubeney Ave Saxilby,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
906033,Daubeney Ave Saxilby,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.67
906033,Daubeney Ave Saxilby,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.07
906033,Daubeney Ave Saxilby,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.78
906033,Daubeney Ave Saxilby,2023-08-12 11:40:00+00:00,feeder,1.0,N Current (RMS),A,27.0
906033,Daubeney Ave Saxilby,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
906033,Daubeney Ave Saxilby,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
906033,Daubeney Ave Saxilby,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.7
906033,Daubeney Ave Saxilby,2023-08-12 11:40:00+00:00,transformer,,Temperature,C,31.6
906033,Daubeney Ave Saxilby,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
906033,Daubeney Ave Saxilby,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.1
906033,Daubeney Ave Saxilby,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
906033,Daubeney Ave Saxilby,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.63
906033,Daubeney Ave Saxilby,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
906033,Daubeney Ave Saxilby,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.85
906033,Daubeney Ave Saxilby,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
906033,Daubeney Ave Saxilby,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
906033,Daubeney Ave Saxilby,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
906033,Daubeney Ave Saxilby,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,7.54
906033,Daubeney Ave Saxilby,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,12.48
906033,Daubeney Ave Saxilby,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,11.78
906033,Daubeney Ave Saxilby,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,33.9
906033,Daubeney Ave Saxilby,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,37.8
906033,Daubeney Ave Saxilby,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,52.8
906033,Daubeney Ave Saxilby,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,50.7
906033,Daubeney Ave Saxilby,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
906033,Daubeney Ave Saxilby,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
906033,Daubeney Ave Saxilby,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
906033,Daubeney Ave Saxilby,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.37
906033,Daubeney Ave Saxilby,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.2
906033,Daubeney Ave Saxilby,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.78
906033,Daubeney Ave Saxilby,2023-08-12 11:30:00+00:00,feeder,2.0,N Current (RMS),A,14.3
906033,Daubeney Ave Saxilby,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
906033,Daubeney Ave Saxilby,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
906033,Daubeney Ave Saxilby,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
906033,Daubeney Ave Saxilby,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
906033,Daubeney Ave Saxilby,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
906033,Daubeney Ave Saxilby,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
906033,Daubeney Ave Saxilby,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.97
906033,Daubeney Ave Saxilby,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.68
906033,Daubeney Ave Saxilby,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.77
906033,Daubeney Ave Saxilby,2023-08-12 11:30:00+00:00,feeder,1.0,N Current (RMS),A,21.7
906033,Daubeney Ave Saxilby,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
906033,Daubeney Ave Saxilby,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
906033,Daubeney Ave Saxilby,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.2
906033,Daubeney Ave Saxilby,2023-08-12 11:30:00+00:00,transformer,,Temperature,C,31.6
906033,Daubeney Ave Saxilby,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
906033,Daubeney Ave Saxilby,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.37
906033,Daubeney Ave Saxilby,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
906033,Daubeney Ave Saxilby,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.99
906033,Daubeney Ave Saxilby,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
906033,Daubeney Ave Saxilby,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.99
906033,Daubeney Ave Saxilby,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
906033,Daubeney Ave Saxilby,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
906033,Daubeney Ave Saxilby,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
906033,Daubeney Ave Saxilby,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,8.34
906033,Daubeney Ave Saxilby,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,9.88
906033,Daubeney Ave Saxilby,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,9.55
906033,Daubeney Ave Saxilby,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,21.5
906033,Daubeney Ave Saxilby,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,39.6
906033,Daubeney Ave Saxilby,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,42.0
906033,Daubeney Ave Saxilby,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,43.5
906033,Daubeney Ave Saxilby,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
906033,Daubeney Ave Saxilby,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
906033,Daubeney Ave Saxilby,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
906033,Daubeney Ave Saxilby,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.9
906033,Daubeney Ave Saxilby,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.01
906033,Daubeney Ave Saxilby,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.35
906033,Daubeney Ave Saxilby,2023-08-12 11:20:00+00:00,feeder,2.0,N Current (RMS),A,13.3
906033,Daubeney Ave Saxilby,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
906033,Daubeney Ave Saxilby,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
906033,Daubeney Ave Saxilby,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
906033,Daubeney Ave Saxilby,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
906033,Daubeney Ave Saxilby,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
906033,Daubeney Ave Saxilby,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
906033,Daubeney Ave Saxilby,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.26
906033,Daubeney Ave Saxilby,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.29
906033,Daubeney Ave Saxilby,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.17
906033,Daubeney Ave Saxilby,2023-08-12 11:20:00+00:00,feeder,1.0,N Current (RMS),A,21.1
906033,Daubeney Ave Saxilby,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
906033,Daubeney Ave Saxilby,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.8
906033,Daubeney Ave Saxilby,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.2
906033,Daubeney Ave Saxilby,2023-08-12 11:20:00+00:00,transformer,,Temperature,C,31.6
906033,Daubeney Ave Saxilby,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
906033,Daubeney Ave Saxilby,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.34
906033,Daubeney Ave Saxilby,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
906033,Daubeney Ave Saxilby,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.1
906033,Daubeney Ave Saxilby,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
906033,Daubeney Ave Saxilby,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
906033,Daubeney Ave Saxilby,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
906033,Daubeney Ave Saxilby,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
906033,Daubeney Ave Saxilby,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
906033,Daubeney Ave Saxilby,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,10.16
906033,Daubeney Ave Saxilby,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,11.3
906033,Daubeney Ave Saxilby,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,13.52
906033,Daubeney Ave Saxilby,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,21.1
906033,Daubeney Ave Saxilby,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,45.5
906033,Daubeney Ave Saxilby,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,48.0
906033,Daubeney Ave Saxilby,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,56.8
906033,Daubeney Ave Saxilby,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
906033,Daubeney Ave Saxilby,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
