Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
906033,Daubeney Ave Saxilby,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.9
906033,Daubeney Ave Saxilby,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.23
906033,Daubeney Ave Saxilby,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
906033,Daubeney Ave Saxilby,2023-08-12 11:10:00+00:00,feeder,2.0,N Current (RMS),A,20.2
906033,Daubeney Ave Saxilby,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
906033,Daubeney Ave Saxilby,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
906033,Daubeney Ave Saxilby,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
906033,Daubeney Ave Saxilby,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
906033,Daubeney Ave Saxilby,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
906033,Daubeney Ave Saxilby,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
906033,Daubeney Ave Saxilby,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.99
906033,Daubeney Ave Saxilby,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.06
906033,Daubeney Ave Saxilby,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.92
906033,Daubeney Ave Saxilby,2023-08-12 11:10:00+00:00,feeder,1.0,N Current (RMS),A,22.6
906033,Daubeney Ave Saxilby,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
906033,Daubeney Ave Saxilby,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.4
906033,Daubeney Ave Saxilby,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.4
906033,Daubeney Ave Saxilby,2023-08-12 11:10:00+00:00,transformer,,Temperature,C,31.6
906033,Daubeney Ave Saxilby,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
906033,Daubeney Ave Saxilby,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
906033,Daubeney Ave Saxilby,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
906033,Daubeney Ave Saxilby,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
906033,Daubeney Ave Saxilby,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
906033,Daubeney Ave Saxilby,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
906033,Daubeney Ave Saxilby,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
906033,Daubeney Ave Saxilby,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
906033,Daubeney Ave Saxilby,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
906033,Daubeney Ave Saxilby,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,8.89
906033,Daubeney Ave Saxilby,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,14.28
906033,Daubeney Ave Saxilby,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,8.76
906033,Daubeney Ave Saxilby,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,21.0
906033,Daubeney Ave Saxilby,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,41.5
906033,Daubeney Ave Saxilby,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,59.9
906033,Daubeney Ave Saxilby,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,38.3
906033,Daubeney Ave Saxilby,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
906033,Daubeney Ave Saxilby,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
906033,Daubeney Ave Saxilby,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
906033,Daubeney Ave Saxilby,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.05
906033,Daubeney Ave Saxilby,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.85
906033,Daubeney Ave Saxilby,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.05
906033,Daubeney Ave Saxilby,2023-08-12 11:00:00+00:00,feeder,2.0,N Current (RMS),A,27.6
906033,Daubeney Ave Saxilby,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.1
906033,Daubeney Ave Saxilby,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
906033,Daubeney Ave Saxilby,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
906033,Daubeney Ave Saxilby,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
906033,Daubeney Ave Saxilby,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
906033,Daubeney Ave Saxilby,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
906033,Daubeney Ave Saxilby,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.72
906033,Daubeney Ave Saxilby,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.33
906033,Daubeney Ave Saxilby,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.01
906033,Daubeney Ave Saxilby,2023-08-12 11:00:00+00:00,feeder,1.0,N Current (RMS),A,23.8
906033,Daubeney Ave Saxilby,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
906033,Daubeney Ave Saxilby,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.6
906033,Daubeney Ave Saxilby,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
906033,Daubeney Ave Saxilby,2023-08-12 11:00:00+00:00,transformer,,Temperature,C,31.6
906033,Daubeney Ave Saxilby,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
906033,Daubeney Ave Saxilby,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
906033,Daubeney Ave Saxilby,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
906033,Daubeney Ave Saxilby,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
906033,Daubeney Ave Saxilby,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
906033,Daubeney Ave Saxilby,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.78
906033,Daubeney Ave Saxilby,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
906033,Daubeney Ave Saxilby,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
906033,Daubeney Ave Saxilby,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
906033,Daubeney Ave Saxilby,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,13.76
906033,Daubeney Ave Saxilby,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,11.18
906033,Daubeney Ave Saxilby,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,7.06
906033,Daubeney Ave Saxilby,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,31.3
906033,Daubeney Ave Saxilby,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,59.3
906033,Daubeney Ave Saxilby,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,47.6
906033,Daubeney Ave Saxilby,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,31.7
906033,Daubeney Ave Saxilby,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
906033,Daubeney Ave Saxilby,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
906033,Daubeney Ave Saxilby,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
906033,Daubeney Ave Saxilby,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.29
906033,Daubeney Ave Saxilby,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.27
906033,Daubeney Ave Saxilby,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.7
906033,Daubeney Ave Saxilby,2023-08-12 10:50:00+00:00,feeder,2.0,N Current (RMS),A,26.8
906033,Daubeney Ave Saxilby,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
906033,Daubeney Ave Saxilby,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
906033,Daubeney Ave Saxilby,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
906033,Daubeney Ave Saxilby,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
906033,Daubeney Ave Saxilby,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
906033,Daubeney Ave Saxilby,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
906033,Daubeney Ave Saxilby,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.57
906033,Daubeney Ave Saxilby,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.86
906033,Daubeney Ave Saxilby,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.85
906033,Daubeney Ave Saxilby,2023-08-12 10:50:00+00:00,feeder,1.0,N Current (RMS),A,24.6
906033,Daubeney Ave Saxilby,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.9
906033,Daubeney Ave Saxilby,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.7
906033,Daubeney Ave Saxilby,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
906033,Daubeney Ave Saxilby,2023-08-12 10:50:00+00:00,transformer,,Temperature,C,31.5
906033,Daubeney Ave Saxilby,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
906033,Daubeney Ave Saxilby,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.33
906033,Daubeney Ave Saxilby,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.25
906033,Daubeney Ave Saxilby,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.62
906033,Daubeney Ave Saxilby,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
906033,Daubeney Ave Saxilby,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.35
906033,Daubeney Ave Saxilby,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
906033,Daubeney Ave Saxilby,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
906033,Daubeney Ave Saxilby,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
906033,Daubeney Ave Saxilby,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,13.86
906033,Daubeney Ave Saxilby,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,12.12
906033,Daubeney Ave Saxilby,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,6.56
906033,Daubeney Ave Saxilby,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,26.2
906033,Daubeney Ave Saxilby,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,59.7
906033,Daubeney Ave Saxilby,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,50.7
906033,Daubeney Ave Saxilby,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,31.0
906033,Daubeney Ave Saxilby,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
906033,Daubeney Ave Saxilby,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
906033,Daubeney Ave Saxilby,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
906033,Daubeney Ave Saxilby,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.04
906033,Daubeney Ave Saxilby,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
906033,Daubeney Ave Saxilby,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.58
906033,Daubeney Ave Saxilby,2023-08-12 10:40:00+00:00,feeder,2.0,N Current (RMS),A,18.7
906033,Daubeney Ave Saxilby,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
906033,Daubeney Ave Saxilby,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
906033,Daubeney Ave Saxilby,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
906033,Daubeney Ave Saxilby,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
906033,Daubeney Ave Saxilby,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
906033,Daubeney Ave Saxilby,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
906033,Daubeney Ave Saxilby,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
906033,Daubeney Ave Saxilby,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.42
906033,Daubeney Ave Saxilby,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.05
906033,Daubeney Ave Saxilby,2023-08-12 10:40:00+00:00,feeder,1.0,N Current (RMS),A,27.3
906033,Daubeney Ave Saxilby,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
906033,Daubeney Ave Saxilby,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
906033,Daubeney Ave Saxilby,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.9
906033,Daubeney Ave Saxilby,2023-08-12 10:40:00+00:00,transformer,,Temperature,C,31.5
906033,Daubeney Ave Saxilby,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
906033,Daubeney Ave Saxilby,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.38
906033,Daubeney Ave Saxilby,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
906033,Daubeney Ave Saxilby,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.57
906033,Daubeney Ave Saxilby,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.45
906033,Daubeney Ave Saxilby,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.99
906033,Daubeney Ave Saxilby,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
906033,Daubeney Ave Saxilby,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
906033,Daubeney Ave Saxilby,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
906033,Daubeney Ave Saxilby,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,4.29
906033,Daubeney Ave Saxilby,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,11.95
906033,Daubeney Ave Saxilby,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,7.63
906033,Daubeney Ave Saxilby,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,29.4
906033,Daubeney Ave Saxilby,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,26.9
906033,Daubeney Ave Saxilby,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,50.1
906033,Daubeney Ave Saxilby,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,34.0
906033,Daubeney Ave Saxilby,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
906033,Daubeney Ave Saxilby,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
906033,Daubeney Ave Saxilby,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
906033,Daubeney Ave Saxilby,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
906033,Daubeney Ave Saxilby,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.37
906033,Daubeney Ave Saxilby,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.43
906033,Daubeney Ave Saxilby,2023-08-12 10:30:00+00:00,feeder,2.0,N Current (RMS),A,11.2
906033,Daubeney Ave Saxilby,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
906033,Daubeney Ave Saxilby,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
906033,Daubeney Ave Saxilby,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
906033,Daubeney Ave Saxilby,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
906033,Daubeney Ave Saxilby,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
906033,Daubeney Ave Saxilby,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
906033,Daubeney Ave Saxilby,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.01
906033,Daubeney Ave Saxilby,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.72
906033,Daubeney Ave Saxilby,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.29
906033,Daubeney Ave Saxilby,2023-08-12 10:30:00+00:00,feeder,1.0,N Current (RMS),A,23.1
906033,Daubeney Ave Saxilby,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
906033,Daubeney Ave Saxilby,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.2
906033,Daubeney Ave Saxilby,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.2
906033,Daubeney Ave Saxilby,2023-08-12 10:30:00+00:00,transformer,,Temperature,C,31.5
906033,Daubeney Ave Saxilby,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.39
906033,Daubeney Ave Saxilby,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.77
906033,Daubeney Ave Saxilby,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
906033,Daubeney Ave Saxilby,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.31
906033,Daubeney Ave Saxilby,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
906033,Daubeney Ave Saxilby,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.63
906033,Daubeney Ave Saxilby,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
906033,Daubeney Ave Saxilby,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
906033,Daubeney Ave Saxilby,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
906033,Daubeney Ave Saxilby,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,9.09
906033,Daubeney Ave Saxilby,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,10.1
906033,Daubeney Ave Saxilby,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,11.73
906033,Daubeney Ave Saxilby,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,24.6
906033,Daubeney Ave Saxilby,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,41.3
906033,Daubeney Ave Saxilby,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,43.5
906033,Daubeney Ave Saxilby,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,49.5
906033,Daubeney Ave Saxilby,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
906033,Daubeney Ave Saxilby,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
906033,Daubeney Ave Saxilby,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
906033,Daubeney Ave Saxilby,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.02
906033,Daubeney Ave Saxilby,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.26
906033,Daubeney Ave Saxilby,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.07
906033,Daubeney Ave Saxilby,2023-08-12 10:20:00+00:00,feeder,2.0,N Current (RMS),A,9.7
906033,Daubeney Ave Saxilby,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
906033,Daubeney Ave Saxilby,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
906033,Daubeney Ave Saxilby,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
906033,Daubeney Ave Saxilby,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
906033,Daubeney Ave Saxilby,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
906033,Daubeney Ave Saxilby,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
906033,Daubeney Ave Saxilby,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.31
906033,Daubeney Ave Saxilby,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.79
906033,Daubeney Ave Saxilby,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.45
906033,Daubeney Ave Saxilby,2023-08-12 10:20:00+00:00,feeder,1.0,N Current (RMS),A,24.3
906033,Daubeney Ave Saxilby,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
906033,Daubeney Ave Saxilby,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.1
906033,Daubeney Ave Saxilby,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.1
906033,Daubeney Ave Saxilby,2023-08-12 10:20:00+00:00,transformer,,Temperature,C,31.5
906033,Daubeney Ave Saxilby,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
906033,Daubeney Ave Saxilby,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.07
906033,Daubeney Ave Saxilby,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.23
906033,Daubeney Ave Saxilby,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.31
906033,Daubeney Ave Saxilby,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
906033,Daubeney Ave Saxilby,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.73
906033,Daubeney Ave Saxilby,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
906033,Daubeney Ave Saxilby,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
906033,Daubeney Ave Saxilby,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
906033,Daubeney Ave Saxilby,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,6.33
906033,Daubeney Ave Saxilby,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,8.04
906033,Daubeney Ave Saxilby,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,9.52
906033,Daubeney Ave Saxilby,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,24.3
906033,Daubeney Ave Saxilby,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,32.8
906033,Daubeney Ave Saxilby,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,35.2
906033,Daubeney Ave Saxilby,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,41.3
906033,Daubeney Ave Saxilby,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
906033,Daubeney Ave Saxilby,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
906033,Daubeney Ave Saxilby,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
906033,Daubeney Ave Saxilby,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.14
906033,Daubeney Ave Saxilby,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
906033,Daubeney Ave Saxilby,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.05
906033,Daubeney Ave Saxilby,2023-08-12 10:10:00+00:00,feeder,2.0,N Current (RMS),A,13.0
906033,Daubeney Ave Saxilby,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
906033,Daubeney Ave Saxilby,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
906033,Daubeney Ave Saxilby,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
906033,Daubeney Ave Saxilby,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
906033,Daubeney Ave Saxilby,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
906033,Daubeney Ave Saxilby,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
906033,Daubeney Ave Saxilby,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.18
906033,Daubeney Ave Saxilby,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.19
906033,Daubeney Ave Saxilby,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.82
906033,Daubeney Ave Saxilby,2023-08-12 10:10:00+00:00,feeder,1.0,N Current (RMS),A,20.3
906033,Daubeney Ave Saxilby,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.1
906033,Daubeney Ave Saxilby,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
906033,Daubeney Ave Saxilby,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
906033,Daubeney Ave Saxilby,2023-08-12 10:10:00+00:00,transformer,,Temperature,C,31.5
906033,Daubeney Ave Saxilby,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
906033,Daubeney Ave Saxilby,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.35
906033,Daubeney Ave Saxilby,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
906033,Daubeney Ave Saxilby,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.79
906033,Daubeney Ave Saxilby,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
906033,Daubeney Ave Saxilby,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.08
906033,Daubeney Ave Saxilby,2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
906033,Daubeney Ave Saxilby,2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
906033,Daubeney Ave Saxilby,2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
906033,Daubeney Ave Saxilby,2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,9.32
906033,Daubeney Ave Saxilby,2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,9.78
906033,Daubeney Ave Saxilby,2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,6.87
906033,Daubeney Ave Saxilby,2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,16.2
906033,Daubeney Ave Saxilby,2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,43.5
906033,Daubeney Ave Saxilby,2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,41.5
906033,Daubeney Ave Saxilby,2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,29.6
906033,Daubeney Ave Saxilby,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
906033,Daubeney Ave Saxilby,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
906033,Daubeney Ave Saxilby,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
906033,Daubeney Ave Saxilby,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.44
906033,Daubeney Ave Saxilby,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
906033,Daubeney Ave Saxilby,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.12
906033,Daubeney Ave Saxilby,2023-08-12 10:00:00+00:00,feeder,2.0,N Current (RMS),A,17.9
906033,Daubeney Ave Saxilby,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
906033,Daubeney Ave Saxilby,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
906033,Daubeney Ave Saxilby,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
906033,Daubeney Ave Saxilby,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
906033,Daubeney Ave Saxilby,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
906033,Daubeney Ave Saxilby,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
906033,Daubeney Ave Saxilby,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
906033,Daubeney Ave Saxilby,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.91
906033,Daubeney Ave Saxilby,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.3
906033,Daubeney Ave Saxilby,2023-08-12 10:00:00+00:00,feeder,1.0,N Current (RMS),A,27.5
906033,Daubeney Ave Saxilby,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
906033,Daubeney Ave Saxilby,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.1
906033,Daubeney Ave Saxilby,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
906033,Daubeney Ave Saxilby,2023-08-12 10:00:00+00:00,transformer,,Temperature,C,31.5
906033,Daubeney Ave Saxilby,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
906033,Daubeney Ave Saxilby,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.55
906033,Daubeney Ave Saxilby,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.25
906033,Daubeney Ave Saxilby,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.62
906033,Daubeney Ave Saxilby,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
906033,Daubeney Ave Saxilby,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.13
906033,Daubeney Ave Saxilby,2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
906033,Daubeney Ave Saxilby,2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
906033,Daubeney Ave Saxilby,2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
906033,Daubeney Ave Saxilby,2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,8.44
906033,Daubeney Ave Saxilby,2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,9.57
906033,Daubeney Ave Saxilby,2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,11.42
906033,Daubeney Ave Saxilby,2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,32.3
906033,Daubeney Ave Saxilby,2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,40.4
906033,Daubeney Ave Saxilby,2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,42.6
906033,Daubeney Ave Saxilby,2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,48.9
906033,Daubeney Ave Saxilby,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
906033,Daubeney Ave Saxilby,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
906033,Daubeney Ave Saxilby,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
906033,Daubeney Ave Saxilby,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.8
906033,Daubeney Ave Saxilby,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.45
906033,Daubeney Ave Saxilby,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.93
906033,Daubeney Ave Saxilby,2023-08-12 09:50:00+00:00,feeder,2.0,N Current (RMS),A,18.2
906033,Daubeney Ave Saxilby,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
906033,Daubeney Ave Saxilby,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
906033,Daubeney Ave Saxilby,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
906033,Daubeney Ave Saxilby,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
906033,Daubeney Ave Saxilby,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
906033,Daubeney Ave Saxilby,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
906033,Daubeney Ave Saxilby,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.55
906033,Daubeney Ave Saxilby,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.39
906033,Daubeney Ave Saxilby,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.97
906033,Daubeney Ave Saxilby,2023-08-12 09:50:00+00:00,feeder,1.0,N Current (RMS),A,28.3
906033,Daubeney Ave Saxilby,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
906033,Daubeney Ave Saxilby,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.1
906033,Daubeney Ave Saxilby,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.1
906033,Daubeney Ave Saxilby,2023-08-12 09:50:00+00:00,transformer,,Temperature,C,31.5
906033,Daubeney Ave Saxilby,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
906033,Daubeney Ave Saxilby,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.35
906033,Daubeney Ave Saxilby,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
906033,Daubeney Ave Saxilby,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.24
906033,Daubeney Ave Saxilby,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
906033,Daubeney Ave Saxilby,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.77
906033,Daubeney Ave Saxilby,2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
906033,Daubeney Ave Saxilby,2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
906033,Daubeney Ave Saxilby,2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
906033,Daubeney Ave Saxilby,2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,8.35
906033,Daubeney Ave Saxilby,2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,12.84
906033,Daubeney Ave Saxilby,2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,10.91
906033,Daubeney Ave Saxilby,2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,35.8
906033,Daubeney Ave Saxilby,2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,38.6
906033,Daubeney Ave Saxilby,2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,53.8
906033,Daubeney Ave Saxilby,2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,46.2
906033,Daubeney Ave Saxilby,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
906033,Daubeney Ave Saxilby,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
906033,Daubeney Ave Saxilby,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
906033,Daubeney Ave Saxilby,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.37
906033,Daubeney Ave Saxilby,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.75
906033,Daubeney Ave Saxilby,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.88
906033,Daubeney Ave Saxilby,2023-08-12 09:40:00+00:00,feeder,2.0,N Current (RMS),A,13.6
906033,Daubeney Ave Saxilby,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
906033,Daubeney Ave Saxilby,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
906033,Daubeney Ave Saxilby,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
906033,Daubeney Ave Saxilby,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
906033,Daubeney Ave Saxilby,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
906033,Daubeney Ave Saxilby,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
906033,Daubeney Ave Saxilby,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.87
906033,Daubeney Ave Saxilby,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.35
906033,Daubeney Ave Saxilby,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.86
906033,Daubeney Ave Saxilby,2023-08-12 09:40:00+00:00,feeder,1.0,N Current (RMS),A,29.4
906033,Daubeney Ave Saxilby,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
906033,Daubeney Ave Saxilby,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.7
906033,Daubeney Ave Saxilby,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,50.0
906033,Daubeney Ave Saxilby,2023-08-12 09:40:00+00:00,transformer,,Temperature,C,31.5
906033,Daubeney Ave Saxilby,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
906033,Daubeney Ave Saxilby,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.74
906033,Daubeney Ave Saxilby,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
906033,Daubeney Ave Saxilby,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
906033,Daubeney Ave Saxilby,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
906033,Daubeney Ave Saxilby,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
906033,Daubeney Ave Saxilby,2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
906033,Daubeney Ave Saxilby,2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
906033,Daubeney Ave Saxilby,2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
906033,Daubeney Ave Saxilby,2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,7.25
906033,Daubeney Ave Saxilby,2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,12.1
906033,Daubeney Ave Saxilby,2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,13.74
906033,Daubeney Ave Saxilby,2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,30.4
906033,Daubeney Ave Saxilby,2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,36.2
906033,Daubeney Ave Saxilby,2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,51.2
906033,Daubeney Ave Saxilby,2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,58.5
906033,Daubeney Ave Saxilby,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
906033,Daubeney Ave Saxilby,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
906033,Daubeney Ave Saxilby,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
906033,Daubeney Ave Saxilby,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
906033,Daubeney Ave Saxilby,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
906033,Daubeney Ave Saxilby,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.11
906033,Daubeney Ave Saxilby,2023-08-12 09:30:00+00:00,feeder,2.0,N Current (RMS),A,13.2
906033,Daubeney Ave Saxilby,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
906033,Daubeney Ave Saxilby,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
906033,Daubeney Ave Saxilby,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
906033,Daubeney Ave Saxilby,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
906033,Daubeney Ave Saxilby,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
906033,Daubeney Ave Saxilby,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
906033,Daubeney Ave Saxilby,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.72
906033,Daubeney Ave Saxilby,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.52
906033,Daubeney Ave Saxilby,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.66
906033,Daubeney Ave Saxilby,2023-08-12 09:30:00+00:00,feeder,1.0,N Current (RMS),A,20.8
906033,Daubeney Ave Saxilby,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.6
906033,Daubeney Ave Saxilby,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.3
906033,Daubeney Ave Saxilby,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.9
906033,Daubeney Ave Saxilby,2023-08-12 09:30:00+00:00,transformer,,Temperature,C,31.5
906033,Daubeney Ave Saxilby,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
906033,Daubeney Ave Saxilby,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.35
906033,Daubeney Ave Saxilby,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
906033,Daubeney Ave Saxilby,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
906033,Daubeney Ave Saxilby,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
906033,Daubeney Ave Saxilby,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
906033,Daubeney Ave Saxilby,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
906033,Daubeney Ave Saxilby,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
906033,Daubeney Ave Saxilby,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
906033,Daubeney Ave Saxilby,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,11.13
906033,Daubeney Ave Saxilby,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,11.77
906033,Daubeney Ave Saxilby,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,10.77
906033,Daubeney Ave Saxilby,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,19.7
906033,Daubeney Ave Saxilby,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,49.3
906033,Daubeney Ave Saxilby,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,49.7
906033,Daubeney Ave Saxilby,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,47.8
906033,Daubeney Ave Saxilby,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
906033,Daubeney Ave Saxilby,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
906033,Daubeney Ave Saxilby,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
906033,Daubeney Ave Saxilby,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.33
906033,Daubeney Ave Saxilby,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.16
906033,Daubeney Ave Saxilby,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.55
906033,Daubeney Ave Saxilby,2023-08-12 09:20:00+00:00,feeder,2.0,N Current (RMS),A,10.0
906033,Daubeney Ave Saxilby,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
906033,Daubeney Ave Saxilby,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
906033,Daubeney Ave Saxilby,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
906033,Daubeney Ave Saxilby,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
906033,Daubeney Ave Saxilby,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
906033,Daubeney Ave Saxilby,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
906033,Daubeney Ave Saxilby,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.13
906033,Daubeney Ave Saxilby,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.62
906033,Daubeney Ave Saxilby,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.22
906033,Daubeney Ave Saxilby,2023-08-12 09:20:00+00:00,feeder,1.0,N Current (RMS),A,19.3
906033,Daubeney Ave Saxilby,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.2
906033,Daubeney Ave Saxilby,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.8
906033,Daubeney Ave Saxilby,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.7
906033,Daubeney Ave Saxilby,2023-08-12 09:20:00+00:00,transformer,,Temperature,C,31.6
906033,Daubeney Ave Saxilby,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
906033,Daubeney Ave Saxilby,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
906033,Daubeney Ave Saxilby,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
906033,Daubeney Ave Saxilby,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
906033,Daubeney Ave Saxilby,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
906033,Daubeney Ave Saxilby,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.63
906033,Daubeney Ave Saxilby,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
906033,Daubeney Ave Saxilby,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
906033,Daubeney Ave Saxilby,2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
906033,Daubeney Ave Saxilby,2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,10.46
906033,Daubeney Ave Saxilby,2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,10.79
906033,Daubeney Ave Saxilby,2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,11.77
906033,Daubeney Ave Saxilby,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,14.0
906033,Daubeney Ave Saxilby,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,46.9
906033,Daubeney Ave Saxilby,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,45.9
906033,Daubeney Ave Saxilby,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,51.4
906033,Daubeney Ave Saxilby,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
906033,Daubeney Ave Saxilby,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
906033,Daubeney Ave Saxilby,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
906033,Daubeney Ave Saxilby,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.55
906033,Daubeney Ave Saxilby,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.38
906033,Daubeney Ave Saxilby,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.04
906033,Daubeney Ave Saxilby,2023-08-12 09:10:00+00:00,feeder,2.0,N Current (RMS),A,17.2
906033,Daubeney Ave Saxilby,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
906033,Daubeney Ave Saxilby,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
906033,Daubeney Ave Saxilby,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
906033,Daubeney Ave Saxilby,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
906033,Daubeney Ave Saxilby,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
906033,Daubeney Ave Saxilby,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
906033,Daubeney Ave Saxilby,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.57
906033,Daubeney Ave Saxilby,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.19
906033,Daubeney Ave Saxilby,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.29
906033,Daubeney Ave Saxilby,2023-08-12 09:10:00+00:00,feeder,1.0,N Current (RMS),A,22.2
906033,Daubeney Ave Saxilby,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,48.8
906033,Daubeney Ave Saxilby,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.1
906033,Daubeney Ave Saxilby,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.2
906033,Daubeney Ave Saxilby,2023-08-12 09:10:00+00:00,transformer,,Temperature,C,31.6
906033,Daubeney Ave Saxilby,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
906033,Daubeney Ave Saxilby,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
906033,Daubeney Ave Saxilby,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
906033,Daubeney Ave Saxilby,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
906033,Daubeney Ave Saxilby,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
906033,Daubeney Ave Saxilby,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
906033,Daubeney Ave Saxilby,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
906033,Daubeney Ave Saxilby,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
906033,Daubeney Ave Saxilby,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
906033,Daubeney Ave Saxilby,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,14.13
906033,Daubeney Ave Saxilby,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,15.57
906033,Daubeney Ave Saxilby,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,15.33
906033,Daubeney Ave Saxilby,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,25.9
906033,Daubeney Ave Saxilby,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,59.9
906033,Daubeney Ave Saxilby,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,65.3
906033,Daubeney Ave Saxilby,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,65.9
906033,Daubeney Ave Saxilby,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
906033,Daubeney Ave Saxilby,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
906033,Daubeney Ave Saxilby,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
906033,Daubeney Ave Saxilby,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.45
906033,Daubeney Ave Saxilby,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.72
906033,Daubeney Ave Saxilby,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.12
906033,Daubeney Ave Saxilby,2023-08-12 09:00:00+00:00,feeder,2.0,N Current (RMS),A,32.7
906033,Daubeney Ave Saxilby,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
906033,Daubeney Ave Saxilby,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.5
906033,Daubeney Ave Saxilby,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.1
906033,Daubeney Ave Saxilby,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
906033,Daubeney Ave Saxilby,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
906033,Daubeney Ave Saxilby,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
906033,Daubeney Ave Saxilby,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.76
906033,Daubeney Ave Saxilby,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.56
906033,Daubeney Ave Saxilby,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.34
906033,Daubeney Ave Saxilby,2023-08-12 09:00:00+00:00,feeder,1.0,N Current (RMS),A,28.7
906033,Daubeney Ave Saxilby,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.6
906033,Daubeney Ave Saxilby,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.0
906033,Daubeney Ave Saxilby,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.2
906033,Daubeney Ave Saxilby,2023-08-12 09:00:00+00:00,transformer,,Temperature,C,31.6
906033,Daubeney Ave Saxilby,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
906033,Daubeney Ave Saxilby,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.09
906033,Daubeney Ave Saxilby,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
906033,Daubeney Ave Saxilby,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.85
906033,Daubeney Ave Saxilby,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
906033,Daubeney Ave Saxilby,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.35
906033,Daubeney Ave Saxilby,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
906033,Daubeney Ave Saxilby,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
906033,Daubeney Ave Saxilby,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
906033,Daubeney Ave Saxilby,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,11.22
906033,Daubeney Ave Saxilby,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,20.28
906033,Daubeney Ave Saxilby,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,14.46
906033,Daubeney Ave Saxilby,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,38.3
906033,Daubeney Ave Saxilby,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,49.4
906033,Daubeney Ave Saxilby,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,83.6
906033,Daubeney Ave Saxilby,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,63.5
906033,Daubeney Ave Saxilby,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
906033,Daubeney Ave Saxilby,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
906033,Daubeney Ave Saxilby,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
906033,Daubeney Ave Saxilby,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.85
906033,Daubeney Ave Saxilby,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.24
906033,Daubeney Ave Saxilby,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.04
906033,Daubeney Ave Saxilby,2023-08-12 08:50:00+00:00,feeder,2.0,N Current (RMS),A,19.6
906033,Daubeney Ave Saxilby,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
906033,Daubeney Ave Saxilby,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
906033,Daubeney Ave Saxilby,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
906033,Daubeney Ave Saxilby,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
906033,Daubeney Ave Saxilby,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
906033,Daubeney Ave Saxilby,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
906033,Daubeney Ave Saxilby,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.41
906033,Daubeney Ave Saxilby,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.09
906033,Daubeney Ave Saxilby,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.57
906033,Daubeney Ave Saxilby,2023-08-12 08:50:00+00:00,feeder,1.0,N Current (RMS),A,25.6
906033,Daubeney Ave Saxilby,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.8
