Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.6
906033,Daubeney Ave Saxilby,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.5
906033,Daubeney Ave Saxilby,2023-08-12 08:50:00+00:00,transformer,,Temperature,C,31.6
906033,Daubeney Ave Saxilby,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
906033,Daubeney Ave Saxilby,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.38
906033,Daubeney Ave Saxilby,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
906033,Daubeney Ave Saxilby,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.07
906033,Daubeney Ave Saxilby,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.43
906033,Daubeney Ave Saxilby,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.84
906033,Daubeney Ave Saxilby,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
906033,Daubeney Ave Saxilby,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
906033,Daubeney Ave Saxilby,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
906033,Daubeney Ave Saxilby,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,12.25
906033,Daubeney Ave Saxilby,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,15.33
906033,Daubeney Ave Saxilby,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,9.62
906033,Daubeney Ave Saxilby,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,19.0
906033,Daubeney Ave Saxilby,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,54.2
906033,Daubeney Ave Saxilby,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,64.1
906033,Daubeney Ave Saxilby,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,43.8
906033,Daubeney Ave Saxilby,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
906033,Daubeney Ave Saxilby,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
906033,Daubeney Ave Saxilby,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
906033,Daubeney Ave Saxilby,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.59
906033,Daubeney Ave Saxilby,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
906033,Daubeney Ave Saxilby,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.03
906033,Daubeney Ave Saxilby,2023-08-12 08:40:00+00:00,feeder,2.0,N Current (RMS),A,14.2
906033,Daubeney Ave Saxilby,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
906033,Daubeney Ave Saxilby,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
906033,Daubeney Ave Saxilby,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
906033,Daubeney Ave Saxilby,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
906033,Daubeney Ave Saxilby,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
906033,Daubeney Ave Saxilby,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
906033,Daubeney Ave Saxilby,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.71
906033,Daubeney Ave Saxilby,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.65
906033,Daubeney Ave Saxilby,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.45
906033,Daubeney Ave Saxilby,2023-08-12 08:40:00+00:00,feeder,1.0,N Current (RMS),A,20.0
906033,Daubeney Ave Saxilby,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.2
906033,Daubeney Ave Saxilby,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
906033,Daubeney Ave Saxilby,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.9
906033,Daubeney Ave Saxilby,2023-08-12 08:40:00+00:00,transformer,,Temperature,C,31.7
906033,Daubeney Ave Saxilby,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
906033,Daubeney Ave Saxilby,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.96
906033,Daubeney Ave Saxilby,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.27
906033,Daubeney Ave Saxilby,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
906033,Daubeney Ave Saxilby,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.45
906033,Daubeney Ave Saxilby,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.39
906033,Daubeney Ave Saxilby,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
906033,Daubeney Ave Saxilby,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
906033,Daubeney Ave Saxilby,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
906033,Daubeney Ave Saxilby,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,12.31
906033,Daubeney Ave Saxilby,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,11.18
906033,Daubeney Ave Saxilby,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,10.48
906033,Daubeney Ave Saxilby,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,16.9
906033,Daubeney Ave Saxilby,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,53.6
906033,Daubeney Ave Saxilby,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,48.1
906033,Daubeney Ave Saxilby,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,46.0
906033,Daubeney Ave Saxilby,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
906033,Daubeney Ave Saxilby,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
906033,Daubeney Ave Saxilby,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
906033,Daubeney Ave Saxilby,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
906033,Daubeney Ave Saxilby,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.95
906033,Daubeney Ave Saxilby,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.86
906033,Daubeney Ave Saxilby,2023-08-12 08:30:00+00:00,feeder,2.0,N Current (RMS),A,8.6
906033,Daubeney Ave Saxilby,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
906033,Daubeney Ave Saxilby,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
906033,Daubeney Ave Saxilby,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
906033,Daubeney Ave Saxilby,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
906033,Daubeney Ave Saxilby,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
906033,Daubeney Ave Saxilby,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
906033,Daubeney Ave Saxilby,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.99
906033,Daubeney Ave Saxilby,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.58
906033,Daubeney Ave Saxilby,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.36
906033,Daubeney Ave Saxilby,2023-08-12 08:30:00+00:00,feeder,1.0,N Current (RMS),A,21.2
906033,Daubeney Ave Saxilby,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.9
906033,Daubeney Ave Saxilby,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
906033,Daubeney Ave Saxilby,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.8
906033,Daubeney Ave Saxilby,2023-08-12 08:30:00+00:00,transformer,,Temperature,C,31.8
906033,Daubeney Ave Saxilby,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
906033,Daubeney Ave Saxilby,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
906033,Daubeney Ave Saxilby,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.31
906033,Daubeney Ave Saxilby,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
906033,Daubeney Ave Saxilby,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
906033,Daubeney Ave Saxilby,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
906033,Daubeney Ave Saxilby,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
906033,Daubeney Ave Saxilby,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
906033,Daubeney Ave Saxilby,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
906033,Daubeney Ave Saxilby,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,9.66
906033,Daubeney Ave Saxilby,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,9.53
906033,Daubeney Ave Saxilby,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,10.22
906033,Daubeney Ave Saxilby,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,18.0
906033,Daubeney Ave Saxilby,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,43.7
906033,Daubeney Ave Saxilby,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,41.7
906033,Daubeney Ave Saxilby,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,46.9
906033,Daubeney Ave Saxilby,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
906033,Daubeney Ave Saxilby,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
906033,Daubeney Ave Saxilby,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
906033,Daubeney Ave Saxilby,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
906033,Daubeney Ave Saxilby,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.67
906033,Daubeney Ave Saxilby,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.69
906033,Daubeney Ave Saxilby,2023-08-12 08:20:00+00:00,feeder,2.0,N Current (RMS),A,8.7
906033,Daubeney Ave Saxilby,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
906033,Daubeney Ave Saxilby,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
906033,Daubeney Ave Saxilby,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
906033,Daubeney Ave Saxilby,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
906033,Daubeney Ave Saxilby,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
906033,Daubeney Ave Saxilby,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
906033,Daubeney Ave Saxilby,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.08
906033,Daubeney Ave Saxilby,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.54
906033,Daubeney Ave Saxilby,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.35
906033,Daubeney Ave Saxilby,2023-08-12 08:20:00+00:00,feeder,1.0,N Current (RMS),A,20.6
906033,Daubeney Ave Saxilby,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.6
906033,Daubeney Ave Saxilby,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.6
906033,Daubeney Ave Saxilby,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.8
906033,Daubeney Ave Saxilby,2023-08-12 08:20:00+00:00,transformer,,Temperature,C,31.8
906033,Daubeney Ave Saxilby,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
906033,Daubeney Ave Saxilby,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
906033,Daubeney Ave Saxilby,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
906033,Daubeney Ave Saxilby,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
906033,Daubeney Ave Saxilby,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.41
906033,Daubeney Ave Saxilby,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
906033,Daubeney Ave Saxilby,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
906033,Daubeney Ave Saxilby,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
906033,Daubeney Ave Saxilby,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
906033,Daubeney Ave Saxilby,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,9.47
906033,Daubeney Ave Saxilby,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,12.21
906033,Daubeney Ave Saxilby,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,11.04
906033,Daubeney Ave Saxilby,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,15.2
906033,Daubeney Ave Saxilby,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,42.6
906033,Daubeney Ave Saxilby,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,52.3
906033,Daubeney Ave Saxilby,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,48.8
906033,Daubeney Ave Saxilby,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
906033,Daubeney Ave Saxilby,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
906033,Daubeney Ave Saxilby,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
906033,Daubeney Ave Saxilby,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.63
906033,Daubeney Ave Saxilby,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.81
906033,Daubeney Ave Saxilby,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.27
906033,Daubeney Ave Saxilby,2023-08-12 08:10:00+00:00,feeder,2.0,N Current (RMS),A,10.1
906033,Daubeney Ave Saxilby,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
906033,Daubeney Ave Saxilby,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
906033,Daubeney Ave Saxilby,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
906033,Daubeney Ave Saxilby,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
906033,Daubeney Ave Saxilby,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
906033,Daubeney Ave Saxilby,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
906033,Daubeney Ave Saxilby,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.43
906033,Daubeney Ave Saxilby,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.68
906033,Daubeney Ave Saxilby,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.99
906033,Daubeney Ave Saxilby,2023-08-12 08:10:00+00:00,feeder,1.0,N Current (RMS),A,18.7
906033,Daubeney Ave Saxilby,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
906033,Daubeney Ave Saxilby,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
906033,Daubeney Ave Saxilby,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.1
906033,Daubeney Ave Saxilby,2023-08-12 08:10:00+00:00,transformer,,Temperature,C,31.8
906033,Daubeney Ave Saxilby,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
906033,Daubeney Ave Saxilby,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
906033,Daubeney Ave Saxilby,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
906033,Daubeney Ave Saxilby,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
906033,Daubeney Ave Saxilby,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
906033,Daubeney Ave Saxilby,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
906033,Daubeney Ave Saxilby,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
906033,Daubeney Ave Saxilby,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
906033,Daubeney Ave Saxilby,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
906033,Daubeney Ave Saxilby,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,9.05
906033,Daubeney Ave Saxilby,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,9.49
906033,Daubeney Ave Saxilby,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,10.26
906033,Daubeney Ave Saxilby,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,14.5
906033,Daubeney Ave Saxilby,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,41.5
906033,Daubeney Ave Saxilby,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,40.9
906033,Daubeney Ave Saxilby,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,45.3
906033,Daubeney Ave Saxilby,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
906033,Daubeney Ave Saxilby,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
906033,Daubeney Ave Saxilby,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
906033,Daubeney Ave Saxilby,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
906033,Daubeney Ave Saxilby,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.23
906033,Daubeney Ave Saxilby,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.15
906033,Daubeney Ave Saxilby,2023-08-12 08:00:00+00:00,feeder,2.0,N Current (RMS),A,16.9
906033,Daubeney Ave Saxilby,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
906033,Daubeney Ave Saxilby,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
906033,Daubeney Ave Saxilby,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
906033,Daubeney Ave Saxilby,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
906033,Daubeney Ave Saxilby,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
906033,Daubeney Ave Saxilby,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
906033,Daubeney Ave Saxilby,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.56
906033,Daubeney Ave Saxilby,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.69
906033,Daubeney Ave Saxilby,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.85
906033,Daubeney Ave Saxilby,2023-08-12 08:00:00+00:00,feeder,1.0,N Current (RMS),A,20.3
906033,Daubeney Ave Saxilby,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.4
906033,Daubeney Ave Saxilby,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.9
906033,Daubeney Ave Saxilby,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.1
906033,Daubeney Ave Saxilby,2023-08-12 08:00:00+00:00,transformer,,Temperature,C,31.9
906033,Daubeney Ave Saxilby,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
906033,Daubeney Ave Saxilby,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
906033,Daubeney Ave Saxilby,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
906033,Daubeney Ave Saxilby,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.85
906033,Daubeney Ave Saxilby,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
906033,Daubeney Ave Saxilby,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.25
906033,Daubeney Ave Saxilby,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
906033,Daubeney Ave Saxilby,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
906033,Daubeney Ave Saxilby,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
906033,Daubeney Ave Saxilby,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,10.49
906033,Daubeney Ave Saxilby,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,12.92
906033,Daubeney Ave Saxilby,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,10.99
906033,Daubeney Ave Saxilby,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,21.6
906033,Daubeney Ave Saxilby,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,47.4
906033,Daubeney Ave Saxilby,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,54.8
906033,Daubeney Ave Saxilby,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,48.7
906033,Daubeney Ave Saxilby,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
906033,Daubeney Ave Saxilby,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
906033,Daubeney Ave Saxilby,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
906033,Daubeney Ave Saxilby,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.97
906033,Daubeney Ave Saxilby,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.06
906033,Daubeney Ave Saxilby,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.22
906033,Daubeney Ave Saxilby,2023-08-12 07:50:00+00:00,feeder,2.0,N Current (RMS),A,16.5
906033,Daubeney Ave Saxilby,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
906033,Daubeney Ave Saxilby,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
906033,Daubeney Ave Saxilby,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
906033,Daubeney Ave Saxilby,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
906033,Daubeney Ave Saxilby,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
906033,Daubeney Ave Saxilby,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
906033,Daubeney Ave Saxilby,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.04
906033,Daubeney Ave Saxilby,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.43
906033,Daubeney Ave Saxilby,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.27
906033,Daubeney Ave Saxilby,2023-08-12 07:50:00+00:00,feeder,1.0,N Current (RMS),A,23.8
906033,Daubeney Ave Saxilby,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.7
906033,Daubeney Ave Saxilby,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.7
906033,Daubeney Ave Saxilby,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.9
906033,Daubeney Ave Saxilby,2023-08-12 07:50:00+00:00,transformer,,Temperature,C,31.9
906033,Daubeney Ave Saxilby,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
906033,Daubeney Ave Saxilby,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
906033,Daubeney Ave Saxilby,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
906033,Daubeney Ave Saxilby,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
906033,Daubeney Ave Saxilby,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.49
906033,Daubeney Ave Saxilby,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.6
906033,Daubeney Ave Saxilby,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
906033,Daubeney Ave Saxilby,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
906033,Daubeney Ave Saxilby,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
906033,Daubeney Ave Saxilby,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,11.01
906033,Daubeney Ave Saxilby,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,13.48
906033,Daubeney Ave Saxilby,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,13.49
906033,Daubeney Ave Saxilby,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,27.7
906033,Daubeney Ave Saxilby,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,49.0
906033,Daubeney Ave Saxilby,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,57.6
906033,Daubeney Ave Saxilby,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,58.5
906033,Daubeney Ave Saxilby,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
906033,Daubeney Ave Saxilby,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
906033,Daubeney Ave Saxilby,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
906033,Daubeney Ave Saxilby,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.04
906033,Daubeney Ave Saxilby,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.02
906033,Daubeney Ave Saxilby,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.25
906033,Daubeney Ave Saxilby,2023-08-12 07:40:00+00:00,feeder,2.0,N Current (RMS),A,12.7
906033,Daubeney Ave Saxilby,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
906033,Daubeney Ave Saxilby,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
906033,Daubeney Ave Saxilby,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
906033,Daubeney Ave Saxilby,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
906033,Daubeney Ave Saxilby,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
906033,Daubeney Ave Saxilby,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
906033,Daubeney Ave Saxilby,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.56
906033,Daubeney Ave Saxilby,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.07
906033,Daubeney Ave Saxilby,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.79
906033,Daubeney Ave Saxilby,2023-08-12 07:40:00+00:00,feeder,1.0,N Current (RMS),A,27.4
906033,Daubeney Ave Saxilby,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
906033,Daubeney Ave Saxilby,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.3
906033,Daubeney Ave Saxilby,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,53.7
906033,Daubeney Ave Saxilby,2023-08-12 07:40:00+00:00,transformer,,Temperature,C,31.9
906033,Daubeney Ave Saxilby,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
906033,Daubeney Ave Saxilby,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.49
906033,Daubeney Ave Saxilby,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
906033,Daubeney Ave Saxilby,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
906033,Daubeney Ave Saxilby,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
906033,Daubeney Ave Saxilby,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
906033,Daubeney Ave Saxilby,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
906033,Daubeney Ave Saxilby,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
906033,Daubeney Ave Saxilby,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
906033,Daubeney Ave Saxilby,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,8.6
906033,Daubeney Ave Saxilby,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,10.1
906033,Daubeney Ave Saxilby,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,15.04
906033,Daubeney Ave Saxilby,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,30.9
906033,Daubeney Ave Saxilby,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,39.6
906033,Daubeney Ave Saxilby,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,43.1
906033,Daubeney Ave Saxilby,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,63.7
906033,Daubeney Ave Saxilby,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
906033,Daubeney Ave Saxilby,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
906033,Daubeney Ave Saxilby,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
906033,Daubeney Ave Saxilby,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.53
906033,Daubeney Ave Saxilby,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
906033,Daubeney Ave Saxilby,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.16
906033,Daubeney Ave Saxilby,2023-08-12 07:30:00+00:00,feeder,2.0,N Current (RMS),A,15.9
906033,Daubeney Ave Saxilby,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
906033,Daubeney Ave Saxilby,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
906033,Daubeney Ave Saxilby,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
906033,Daubeney Ave Saxilby,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
906033,Daubeney Ave Saxilby,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
906033,Daubeney Ave Saxilby,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
906033,Daubeney Ave Saxilby,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.8
906033,Daubeney Ave Saxilby,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.92
906033,Daubeney Ave Saxilby,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.3
906033,Daubeney Ave Saxilby,2023-08-12 07:30:00+00:00,feeder,1.0,N Current (RMS),A,34.5
906033,Daubeney Ave Saxilby,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
906033,Daubeney Ave Saxilby,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
906033,Daubeney Ave Saxilby,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,59.7
906033,Daubeney Ave Saxilby,2023-08-12 07:30:00+00:00,transformer,,Temperature,C,32.0
906033,Daubeney Ave Saxilby,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
906033,Daubeney Ave Saxilby,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.51
906033,Daubeney Ave Saxilby,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
906033,Daubeney Ave Saxilby,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.85
906033,Daubeney Ave Saxilby,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
906033,Daubeney Ave Saxilby,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.99
906033,Daubeney Ave Saxilby,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
906033,Daubeney Ave Saxilby,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
906033,Daubeney Ave Saxilby,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
906033,Daubeney Ave Saxilby,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,7.33
906033,Daubeney Ave Saxilby,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,10.82
906033,Daubeney Ave Saxilby,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,17.46
906033,Daubeney Ave Saxilby,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,36.5
906033,Daubeney Ave Saxilby,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,36.5
906033,Daubeney Ave Saxilby,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,46.2
906033,Daubeney Ave Saxilby,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,73.3
906033,Daubeney Ave Saxilby,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
906033,Daubeney Ave Saxilby,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
906033,Daubeney Ave Saxilby,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
906033,Daubeney Ave Saxilby,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
906033,Daubeney Ave Saxilby,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
906033,Daubeney Ave Saxilby,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.77
906033,Daubeney Ave Saxilby,2023-08-12 07:20:00+00:00,feeder,2.0,N Current (RMS),A,13.0
906033,Daubeney Ave Saxilby,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
906033,Daubeney Ave Saxilby,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
906033,Daubeney Ave Saxilby,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
906033,Daubeney Ave Saxilby,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
906033,Daubeney Ave Saxilby,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
906033,Daubeney Ave Saxilby,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
906033,Daubeney Ave Saxilby,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.32
906033,Daubeney Ave Saxilby,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.47
906033,Daubeney Ave Saxilby,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.94
906033,Daubeney Ave Saxilby,2023-08-12 07:20:00+00:00,feeder,1.0,N Current (RMS),A,29.1
906033,Daubeney Ave Saxilby,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.9
906033,Daubeney Ave Saxilby,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
906033,Daubeney Ave Saxilby,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,54.1
906033,Daubeney Ave Saxilby,2023-08-12 07:20:00+00:00,transformer,,Temperature,C,32.0
906033,Daubeney Ave Saxilby,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
906033,Daubeney Ave Saxilby,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
906033,Daubeney Ave Saxilby,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
906033,Daubeney Ave Saxilby,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.57
906033,Daubeney Ave Saxilby,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
906033,Daubeney Ave Saxilby,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
906033,Daubeney Ave Saxilby,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
906033,Daubeney Ave Saxilby,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
906033,Daubeney Ave Saxilby,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
906033,Daubeney Ave Saxilby,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,9.66
906033,Daubeney Ave Saxilby,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,8.46
906033,Daubeney Ave Saxilby,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,14.71
906033,Daubeney Ave Saxilby,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,32.3
906033,Daubeney Ave Saxilby,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,45.6
906033,Daubeney Ave Saxilby,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,36.8
906033,Daubeney Ave Saxilby,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,62.4
906033,Daubeney Ave Saxilby,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
906033,Daubeney Ave Saxilby,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
906033,Daubeney Ave Saxilby,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
906033,Daubeney Ave Saxilby,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.27
906033,Daubeney Ave Saxilby,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.52
906033,Daubeney Ave Saxilby,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.63
906033,Daubeney Ave Saxilby,2023-08-12 07:10:00+00:00,feeder,2.0,N Current (RMS),A,20.0
906033,Daubeney Ave Saxilby,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
906033,Daubeney Ave Saxilby,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
906033,Daubeney Ave Saxilby,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
906033,Daubeney Ave Saxilby,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
906033,Daubeney Ave Saxilby,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
906033,Daubeney Ave Saxilby,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
906033,Daubeney Ave Saxilby,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.78
906033,Daubeney Ave Saxilby,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.79
906033,Daubeney Ave Saxilby,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.57
906033,Daubeney Ave Saxilby,2023-08-12 07:10:00+00:00,feeder,1.0,N Current (RMS),A,28.6
906033,Daubeney Ave Saxilby,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.2
906033,Daubeney Ave Saxilby,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
906033,Daubeney Ave Saxilby,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,56.9
906033,Daubeney Ave Saxilby,2023-08-12 07:10:00+00:00,transformer,,Temperature,C,32.0
906033,Daubeney Ave Saxilby,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
906033,Daubeney Ave Saxilby,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
906033,Daubeney Ave Saxilby,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
906033,Daubeney Ave Saxilby,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.57
906033,Daubeney Ave Saxilby,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
906033,Daubeney Ave Saxilby,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.57
906033,Daubeney Ave Saxilby,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
906033,Daubeney Ave Saxilby,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
906033,Daubeney Ave Saxilby,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
906033,Daubeney Ave Saxilby,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,10.05
906033,Daubeney Ave Saxilby,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,9.31
906033,Daubeney Ave Saxilby,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,16.2
906033,Daubeney Ave Saxilby,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,35.2
906033,Daubeney Ave Saxilby,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,46.7
906033,Daubeney Ave Saxilby,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,41.9
906033,Daubeney Ave Saxilby,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,68.8
906033,Daubeney Ave Saxilby,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
906033,Daubeney Ave Saxilby,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
906033,Daubeney Ave Saxilby,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
906033,Daubeney Ave Saxilby,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.31
906033,Daubeney Ave Saxilby,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.45
906033,Daubeney Ave Saxilby,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.34
906033,Daubeney Ave Saxilby,2023-08-12 07:00:00+00:00,feeder,2.0,N Current (RMS),A,13.8
906033,Daubeney Ave Saxilby,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
906033,Daubeney Ave Saxilby,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
906033,Daubeney Ave Saxilby,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
906033,Daubeney Ave Saxilby,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
906033,Daubeney Ave Saxilby,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
906033,Daubeney Ave Saxilby,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
906033,Daubeney Ave Saxilby,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.91
906033,Daubeney Ave Saxilby,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.35
906033,Daubeney Ave Saxilby,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.57
906033,Daubeney Ave Saxilby,2023-08-12 07:00:00+00:00,feeder,1.0,N Current (RMS),A,39.9
906033,Daubeney Ave Saxilby,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
906033,Daubeney Ave Saxilby,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.1
906033,Daubeney Ave Saxilby,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,72.7
906033,Daubeney Ave Saxilby,2023-08-12 07:00:00+00:00,transformer,,Temperature,C,32.1
906033,Daubeney Ave Saxilby,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
906033,Daubeney Ave Saxilby,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
906033,Daubeney Ave Saxilby,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
906033,Daubeney Ave Saxilby,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.71
906033,Daubeney Ave Saxilby,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
906033,Daubeney Ave Saxilby,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
906033,Daubeney Ave Saxilby,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
906033,Daubeney Ave Saxilby,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
906033,Daubeney Ave Saxilby,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
906033,Daubeney Ave Saxilby,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,10.22
906033,Daubeney Ave Saxilby,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,8.8
906033,Daubeney Ave Saxilby,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,20.91
906033,Daubeney Ave Saxilby,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,39.9
906033,Daubeney Ave Saxilby,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,46.5
906033,Daubeney Ave Saxilby,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,38.3
906033,Daubeney Ave Saxilby,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,87.3
906033,Daubeney Ave Saxilby,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
906033,Daubeney Ave Saxilby,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
906033,Daubeney Ave Saxilby,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
906033,Daubeney Ave Saxilby,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
906033,Daubeney Ave Saxilby,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
906033,Daubeney Ave Saxilby,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.73
906033,Daubeney Ave Saxilby,2023-08-12 06:50:00+00:00,feeder,2.0,N Current (RMS),A,9.9
906033,Daubeney Ave Saxilby,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
906033,Daubeney Ave Saxilby,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
906033,Daubeney Ave Saxilby,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
906033,Daubeney Ave Saxilby,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
906033,Daubeney Ave Saxilby,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
906033,Daubeney Ave Saxilby,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
906033,Daubeney Ave Saxilby,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.59
906033,Daubeney Ave Saxilby,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.14
906033,Daubeney Ave Saxilby,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.11
906033,Daubeney Ave Saxilby,2023-08-12 06:50:00+00:00,feeder,1.0,N Current (RMS),A,40.9
906033,Daubeney Ave Saxilby,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
906033,Daubeney Ave Saxilby,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
906033,Daubeney Ave Saxilby,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,66.8
906033,Daubeney Ave Saxilby,2023-08-12 06:50:00+00:00,transformer,,Temperature,C,32.2
906033,Daubeney Ave Saxilby,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
906033,Daubeney Ave Saxilby,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
906033,Daubeney Ave Saxilby,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
906033,Daubeney Ave Saxilby,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
906033,Daubeney Ave Saxilby,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
906033,Daubeney Ave Saxilby,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
906033,Daubeney Ave Saxilby,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
906033,Daubeney Ave Saxilby,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
906033,Daubeney Ave Saxilby,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
906033,Daubeney Ave Saxilby,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,8.8
906033,Daubeney Ave Saxilby,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,7.48
906033,Daubeney Ave Saxilby,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,18.84
906033,Daubeney Ave Saxilby,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,40.0
906033,Daubeney Ave Saxilby,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,40.7
906033,Daubeney Ave Saxilby,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,34.0
906033,Daubeney Ave Saxilby,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,78.6
906033,Daubeney Ave Saxilby,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
906033,Daubeney Ave Saxilby,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
906033,Daubeney Ave Saxilby,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
906033,Daubeney Ave Saxilby,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.54
906033,Daubeney Ave Saxilby,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.06
906033,Daubeney Ave Saxilby,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.82
906033,Daubeney Ave Saxilby,2023-08-12 06:40:00+00:00,feeder,2.0,N Current (RMS),A,28.7
906033,Daubeney Ave Saxilby,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.9
906033,Daubeney Ave Saxilby,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
906033,Daubeney Ave Saxilby,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
906033,Daubeney Ave Saxilby,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
906033,Daubeney Ave Saxilby,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
906033,Daubeney Ave Saxilby,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
906033,Daubeney Ave Saxilby,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.66
906033,Daubeney Ave Saxilby,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.05
906033,Daubeney Ave Saxilby,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.65
906033,Daubeney Ave Saxilby,2023-08-12 06:40:00+00:00,feeder,1.0,N Current (RMS),A,38.7
906033,Daubeney Ave Saxilby,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
906033,Daubeney Ave Saxilby,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
906033,Daubeney Ave Saxilby,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,65.0
906033,Daubeney Ave Saxilby,2023-08-12 06:40:00+00:00,transformer,,Temperature,C,32.2
906033,Daubeney Ave Saxilby,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
906033,Daubeney Ave Saxilby,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.1
906033,Daubeney Ave Saxilby,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
906033,Daubeney Ave Saxilby,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
906033,Daubeney Ave Saxilby,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
906033,Daubeney Ave Saxilby,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
906033,Daubeney Ave Saxilby,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
906033,Daubeney Ave Saxilby,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
906033,Daubeney Ave Saxilby,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
906033,Daubeney Ave Saxilby,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,13.2
906033,Daubeney Ave Saxilby,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,10.12
906033,Daubeney Ave Saxilby,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,17.48
906033,Daubeney Ave Saxilby,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,59.8
906033,Daubeney Ave Saxilby,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,57.6
906033,Daubeney Ave Saxilby,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,43.8
906033,Daubeney Ave Saxilby,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,73.2
906033,Daubeney Ave Saxilby,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
906033,Daubeney Ave Saxilby,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
906033,Daubeney Ave Saxilby,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
906033,Daubeney Ave Saxilby,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.23
906033,Daubeney Ave Saxilby,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.37
906033,Daubeney Ave Saxilby,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.03
906033,Daubeney Ave Saxilby,2023-08-12 06:30:00+00:00,feeder,2.0,N Current (RMS),A,17.8
906033,Daubeney Ave Saxilby,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
906033,Daubeney Ave Saxilby,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
906033,Daubeney Ave Saxilby,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
906033,Daubeney Ave Saxilby,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
906033,Daubeney Ave Saxilby,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
906033,Daubeney Ave Saxilby,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
906033,Daubeney Ave Saxilby,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.87
906033,Daubeney Ave Saxilby,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.26
906033,Daubeney Ave Saxilby,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.22
906033,Daubeney Ave Saxilby,2023-08-12 06:30:00+00:00,feeder,1.0,N Current (RMS),A,31.5
906033,Daubeney Ave Saxilby,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
906033,Daubeney Ave Saxilby,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.3
906033,Daubeney Ave Saxilby,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,55.4
906033,Daubeney Ave Saxilby,2023-08-12 06:30:00+00:00,transformer,,Temperature,C,32.3
906033,Daubeney Ave Saxilby,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
906033,Daubeney Ave Saxilby,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
906033,Daubeney Ave Saxilby,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
906033,Daubeney Ave Saxilby,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.1
906033,Daubeney Ave Saxilby,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
906033,Daubeney Ave Saxilby,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
906033,Daubeney Ave Saxilby,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
906033,Daubeney Ave Saxilby,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
906033,Daubeney Ave Saxilby,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
906033,Daubeney Ave Saxilby,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,10.1
906033,Daubeney Ave Saxilby,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,10.63
906033,Daubeney Ave Saxilby,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,15.25
906033,Daubeney Ave Saxilby,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,42.3
906033,Daubeney Ave Saxilby,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,45.0
