Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,46.3
906033,Daubeney Ave Saxilby,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,64.5
906033,Daubeney Ave Saxilby,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
906033,Daubeney Ave Saxilby,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
906033,Daubeney Ave Saxilby,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
906033,Daubeney Ave Saxilby,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.11
906033,Daubeney Ave Saxilby,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.91
906033,Daubeney Ave Saxilby,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.71
906033,Daubeney Ave Saxilby,2023-08-12 06:20:00+00:00,feeder,2.0,N Current (RMS),A,15.4
906033,Daubeney Ave Saxilby,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
906033,Daubeney Ave Saxilby,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
906033,Daubeney Ave Saxilby,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
906033,Daubeney Ave Saxilby,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
906033,Daubeney Ave Saxilby,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
906033,Daubeney Ave Saxilby,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
906033,Daubeney Ave Saxilby,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.67
906033,Daubeney Ave Saxilby,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.74
906033,Daubeney Ave Saxilby,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.96
906033,Daubeney Ave Saxilby,2023-08-12 06:20:00+00:00,feeder,1.0,N Current (RMS),A,32.8
906033,Daubeney Ave Saxilby,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
906033,Daubeney Ave Saxilby,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.1
906033,Daubeney Ave Saxilby,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,57.9
906033,Daubeney Ave Saxilby,2023-08-12 06:20:00+00:00,transformer,,Temperature,C,32.4
906033,Daubeney Ave Saxilby,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
906033,Daubeney Ave Saxilby,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.05
906033,Daubeney Ave Saxilby,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
906033,Daubeney Ave Saxilby,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
906033,Daubeney Ave Saxilby,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
906033,Daubeney Ave Saxilby,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
906033,Daubeney Ave Saxilby,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
906033,Daubeney Ave Saxilby,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
906033,Daubeney Ave Saxilby,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
906033,Daubeney Ave Saxilby,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,9.78
906033,Daubeney Ave Saxilby,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,12.65
906033,Daubeney Ave Saxilby,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,16.67
906033,Daubeney Ave Saxilby,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,41.4
906033,Daubeney Ave Saxilby,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,44.7
906033,Daubeney Ave Saxilby,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,54.1
906033,Daubeney Ave Saxilby,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,69.4
906033,Daubeney Ave Saxilby,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
906033,Daubeney Ave Saxilby,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
906033,Daubeney Ave Saxilby,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
906033,Daubeney Ave Saxilby,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.43
906033,Daubeney Ave Saxilby,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.57
906033,Daubeney Ave Saxilby,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.77
906033,Daubeney Ave Saxilby,2023-08-12 06:10:00+00:00,feeder,2.0,N Current (RMS),A,16.4
906033,Daubeney Ave Saxilby,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
906033,Daubeney Ave Saxilby,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
906033,Daubeney Ave Saxilby,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
906033,Daubeney Ave Saxilby,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
906033,Daubeney Ave Saxilby,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
906033,Daubeney Ave Saxilby,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
906033,Daubeney Ave Saxilby,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.67
906033,Daubeney Ave Saxilby,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.96
906033,Daubeney Ave Saxilby,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.98
906033,Daubeney Ave Saxilby,2023-08-12 06:10:00+00:00,feeder,1.0,N Current (RMS),A,33.0
906033,Daubeney Ave Saxilby,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
906033,Daubeney Ave Saxilby,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
906033,Daubeney Ave Saxilby,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,57.9
906033,Daubeney Ave Saxilby,2023-08-12 06:10:00+00:00,transformer,,Temperature,C,32.5
906033,Daubeney Ave Saxilby,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
906033,Daubeney Ave Saxilby,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.87
906033,Daubeney Ave Saxilby,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
906033,Daubeney Ave Saxilby,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
906033,Daubeney Ave Saxilby,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
906033,Daubeney Ave Saxilby,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.15
906033,Daubeney Ave Saxilby,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
906033,Daubeney Ave Saxilby,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
906033,Daubeney Ave Saxilby,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
906033,Daubeney Ave Saxilby,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,10.1
906033,Daubeney Ave Saxilby,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,8.52
906033,Daubeney Ave Saxilby,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,15.75
906033,Daubeney Ave Saxilby,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,42.0
906033,Daubeney Ave Saxilby,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,45.6
906033,Daubeney Ave Saxilby,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,38.2
906033,Daubeney Ave Saxilby,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,65.9
906033,Daubeney Ave Saxilby,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
906033,Daubeney Ave Saxilby,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
906033,Daubeney Ave Saxilby,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
906033,Daubeney Ave Saxilby,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.36
906033,Daubeney Ave Saxilby,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.21
906033,Daubeney Ave Saxilby,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.75
906033,Daubeney Ave Saxilby,2023-08-12 06:00:00+00:00,feeder,2.0,N Current (RMS),A,7.3
906033,Daubeney Ave Saxilby,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
906033,Daubeney Ave Saxilby,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
906033,Daubeney Ave Saxilby,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
906033,Daubeney Ave Saxilby,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
906033,Daubeney Ave Saxilby,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
906033,Daubeney Ave Saxilby,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
906033,Daubeney Ave Saxilby,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.43
906033,Daubeney Ave Saxilby,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.53
906033,Daubeney Ave Saxilby,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.83
906033,Daubeney Ave Saxilby,2023-08-12 06:00:00+00:00,feeder,1.0,N Current (RMS),A,34.2
906033,Daubeney Ave Saxilby,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
906033,Daubeney Ave Saxilby,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
906033,Daubeney Ave Saxilby,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,58.2
906033,Daubeney Ave Saxilby,2023-08-12 06:00:00+00:00,transformer,,Temperature,C,32.5
906033,Daubeney Ave Saxilby,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
906033,Daubeney Ave Saxilby,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.9
906033,Daubeney Ave Saxilby,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
906033,Daubeney Ave Saxilby,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
906033,Daubeney Ave Saxilby,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
906033,Daubeney Ave Saxilby,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.85
906033,Daubeney Ave Saxilby,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
906033,Daubeney Ave Saxilby,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
906033,Daubeney Ave Saxilby,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
906033,Daubeney Ave Saxilby,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,5.79
906033,Daubeney Ave Saxilby,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,7.74
906033,Daubeney Ave Saxilby,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,15.58
906033,Daubeney Ave Saxilby,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,34.9
906033,Daubeney Ave Saxilby,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,30.6
906033,Daubeney Ave Saxilby,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,34.2
906033,Daubeney Ave Saxilby,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,66.1
906033,Daubeney Ave Saxilby,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
906033,Daubeney Ave Saxilby,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
906033,Daubeney Ave Saxilby,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
906033,Daubeney Ave Saxilby,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.96
906033,Daubeney Ave Saxilby,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.93
906033,Daubeney Ave Saxilby,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.72
906033,Daubeney Ave Saxilby,2023-08-12 05:50:00+00:00,feeder,2.0,N Current (RMS),A,15.5
906033,Daubeney Ave Saxilby,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
906033,Daubeney Ave Saxilby,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
906033,Daubeney Ave Saxilby,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
906033,Daubeney Ave Saxilby,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
906033,Daubeney Ave Saxilby,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
906033,Daubeney Ave Saxilby,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
906033,Daubeney Ave Saxilby,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.15
906033,Daubeney Ave Saxilby,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.76
906033,Daubeney Ave Saxilby,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.7
906033,Daubeney Ave Saxilby,2023-08-12 05:50:00+00:00,feeder,1.0,N Current (RMS),A,28.8
906033,Daubeney Ave Saxilby,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
906033,Daubeney Ave Saxilby,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
906033,Daubeney Ave Saxilby,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,53.2
906033,Daubeney Ave Saxilby,2023-08-12 05:50:00+00:00,transformer,,Temperature,C,32.5
906033,Daubeney Ave Saxilby,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
906033,Daubeney Ave Saxilby,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.57
906033,Daubeney Ave Saxilby,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
906033,Daubeney Ave Saxilby,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.55
906033,Daubeney Ave Saxilby,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
906033,Daubeney Ave Saxilby,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
906033,Daubeney Ave Saxilby,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
906033,Daubeney Ave Saxilby,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
906033,Daubeney Ave Saxilby,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
906033,Daubeney Ave Saxilby,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,7.11
906033,Daubeney Ave Saxilby,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,6.69
906033,Daubeney Ave Saxilby,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,14.42
906033,Daubeney Ave Saxilby,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,35.0
906033,Daubeney Ave Saxilby,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,37.2
906033,Daubeney Ave Saxilby,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,29.5
906033,Daubeney Ave Saxilby,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,60.6
906033,Daubeney Ave Saxilby,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
906033,Daubeney Ave Saxilby,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
906033,Daubeney Ave Saxilby,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
906033,Daubeney Ave Saxilby,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.02
906033,Daubeney Ave Saxilby,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.03
906033,Daubeney Ave Saxilby,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.74
906033,Daubeney Ave Saxilby,2023-08-12 05:40:00+00:00,feeder,2.0,N Current (RMS),A,9.1
906033,Daubeney Ave Saxilby,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
906033,Daubeney Ave Saxilby,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
906033,Daubeney Ave Saxilby,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
906033,Daubeney Ave Saxilby,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
906033,Daubeney Ave Saxilby,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
906033,Daubeney Ave Saxilby,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
906033,Daubeney Ave Saxilby,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.83
906033,Daubeney Ave Saxilby,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.73
906033,Daubeney Ave Saxilby,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.91
906033,Daubeney Ave Saxilby,2023-08-12 05:40:00+00:00,feeder,1.0,N Current (RMS),A,25.5
906033,Daubeney Ave Saxilby,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
906033,Daubeney Ave Saxilby,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
906033,Daubeney Ave Saxilby,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,49.9
906033,Daubeney Ave Saxilby,2023-08-12 05:40:00+00:00,transformer,,Temperature,C,32.6
906033,Daubeney Ave Saxilby,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
906033,Daubeney Ave Saxilby,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
906033,Daubeney Ave Saxilby,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
906033,Daubeney Ave Saxilby,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.99
906033,Daubeney Ave Saxilby,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
906033,Daubeney Ave Saxilby,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
906033,Daubeney Ave Saxilby,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
906033,Daubeney Ave Saxilby,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
906033,Daubeney Ave Saxilby,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
906033,Daubeney Ave Saxilby,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,6.85
906033,Daubeney Ave Saxilby,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,6.76
906033,Daubeney Ave Saxilby,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,13.65
906033,Daubeney Ave Saxilby,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,26.8
906033,Daubeney Ave Saxilby,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,35.4
906033,Daubeney Ave Saxilby,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,29.7
906033,Daubeney Ave Saxilby,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,57.2
906033,Daubeney Ave Saxilby,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
906033,Daubeney Ave Saxilby,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
906033,Daubeney Ave Saxilby,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
906033,Daubeney Ave Saxilby,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.6
906033,Daubeney Ave Saxilby,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.04
906033,Daubeney Ave Saxilby,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.99
906033,Daubeney Ave Saxilby,2023-08-12 05:30:00+00:00,feeder,2.0,N Current (RMS),A,6.6
906033,Daubeney Ave Saxilby,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
906033,Daubeney Ave Saxilby,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
906033,Daubeney Ave Saxilby,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
906033,Daubeney Ave Saxilby,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
906033,Daubeney Ave Saxilby,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
906033,Daubeney Ave Saxilby,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
906033,Daubeney Ave Saxilby,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
906033,Daubeney Ave Saxilby,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.91
906033,Daubeney Ave Saxilby,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.84
906033,Daubeney Ave Saxilby,2023-08-12 05:30:00+00:00,feeder,1.0,N Current (RMS),A,26.7
906033,Daubeney Ave Saxilby,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
906033,Daubeney Ave Saxilby,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.3
906033,Daubeney Ave Saxilby,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,49.7
906033,Daubeney Ave Saxilby,2023-08-12 05:30:00+00:00,transformer,,Temperature,C,32.7
906033,Daubeney Ave Saxilby,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
906033,Daubeney Ave Saxilby,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.3
906033,Daubeney Ave Saxilby,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
906033,Daubeney Ave Saxilby,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
906033,Daubeney Ave Saxilby,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
906033,Daubeney Ave Saxilby,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
906033,Daubeney Ave Saxilby,2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
906033,Daubeney Ave Saxilby,2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
906033,Daubeney Ave Saxilby,2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
906033,Daubeney Ave Saxilby,2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,6.6
906033,Daubeney Ave Saxilby,2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,11.95
906033,Daubeney Ave Saxilby,2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,13.84
906033,Daubeney Ave Saxilby,2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,23.4
906033,Daubeney Ave Saxilby,2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,33.3
906033,Daubeney Ave Saxilby,2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,51.6
906033,Daubeney Ave Saxilby,2023-08-12 05:30:00+00:00,busbar,,L1 Current (RMS),A,57.8
906033,Daubeney Ave Saxilby,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
906033,Daubeney Ave Saxilby,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
906033,Daubeney Ave Saxilby,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
906033,Daubeney Ave Saxilby,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.63
906033,Daubeney Ave Saxilby,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.44
906033,Daubeney Ave Saxilby,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.03
906033,Daubeney Ave Saxilby,2023-08-12 05:20:00+00:00,feeder,2.0,N Current (RMS),A,9.5
906033,Daubeney Ave Saxilby,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
906033,Daubeney Ave Saxilby,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
906033,Daubeney Ave Saxilby,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
906033,Daubeney Ave Saxilby,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
906033,Daubeney Ave Saxilby,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
906033,Daubeney Ave Saxilby,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
906033,Daubeney Ave Saxilby,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.06
906033,Daubeney Ave Saxilby,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.4
906033,Daubeney Ave Saxilby,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.49
906033,Daubeney Ave Saxilby,2023-08-12 05:20:00+00:00,feeder,1.0,N Current (RMS),A,21.0
906033,Daubeney Ave Saxilby,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
906033,Daubeney Ave Saxilby,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.0
906033,Daubeney Ave Saxilby,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,48.4
906033,Daubeney Ave Saxilby,2023-08-12 05:20:00+00:00,transformer,,Temperature,C,32.8
906033,Daubeney Ave Saxilby,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
906033,Daubeney Ave Saxilby,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.72
906033,Daubeney Ave Saxilby,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
906033,Daubeney Ave Saxilby,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.49
906033,Daubeney Ave Saxilby,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
906033,Daubeney Ave Saxilby,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.39
906033,Daubeney Ave Saxilby,2023-08-12 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
906033,Daubeney Ave Saxilby,2023-08-12 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
906033,Daubeney Ave Saxilby,2023-08-12 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
906033,Daubeney Ave Saxilby,2023-08-12 05:20:00+00:00,busbar,,L3 Active Power,kW,7.69
906033,Daubeney Ave Saxilby,2023-08-12 05:20:00+00:00,busbar,,L2 Active Power,kW,11.84
906033,Daubeney Ave Saxilby,2023-08-12 05:20:00+00:00,busbar,,L1 Active Power,kW,13.52
906033,Daubeney Ave Saxilby,2023-08-12 05:20:00+00:00,busbar,,N Current (RMS),A,18.6
906033,Daubeney Ave Saxilby,2023-08-12 05:20:00+00:00,busbar,,L3 Current (RMS),A,36.6
906033,Daubeney Ave Saxilby,2023-08-12 05:20:00+00:00,busbar,,L2 Current (RMS),A,49.5
906033,Daubeney Ave Saxilby,2023-08-12 05:20:00+00:00,busbar,,L1 Current (RMS),A,56.8
906033,Daubeney Ave Saxilby,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
906033,Daubeney Ave Saxilby,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
906033,Daubeney Ave Saxilby,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
906033,Daubeney Ave Saxilby,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.21
906033,Daubeney Ave Saxilby,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.16
906033,Daubeney Ave Saxilby,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.11
906033,Daubeney Ave Saxilby,2023-08-12 05:10:00+00:00,feeder,2.0,N Current (RMS),A,7.5
906033,Daubeney Ave Saxilby,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
906033,Daubeney Ave Saxilby,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
906033,Daubeney Ave Saxilby,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
906033,Daubeney Ave Saxilby,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
906033,Daubeney Ave Saxilby,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
906033,Daubeney Ave Saxilby,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
906033,Daubeney Ave Saxilby,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.93
906033,Daubeney Ave Saxilby,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.9
906033,Daubeney Ave Saxilby,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.83
906033,Daubeney Ave Saxilby,2023-08-12 05:10:00+00:00,feeder,1.0,N Current (RMS),A,22.8
906033,Daubeney Ave Saxilby,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.3
906033,Daubeney Ave Saxilby,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.3
906033,Daubeney Ave Saxilby,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.6
906033,Daubeney Ave Saxilby,2023-08-12 05:10:00+00:00,transformer,,Temperature,C,32.9
906033,Daubeney Ave Saxilby,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
906033,Daubeney Ave Saxilby,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.47
906033,Daubeney Ave Saxilby,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
906033,Daubeney Ave Saxilby,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
906033,Daubeney Ave Saxilby,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
906033,Daubeney Ave Saxilby,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.01
906033,Daubeney Ave Saxilby,2023-08-12 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
906033,Daubeney Ave Saxilby,2023-08-12 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
906033,Daubeney Ave Saxilby,2023-08-12 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
906033,Daubeney Ave Saxilby,2023-08-12 05:10:00+00:00,busbar,,L3 Active Power,kW,7.14
906033,Daubeney Ave Saxilby,2023-08-12 05:10:00+00:00,busbar,,L2 Active Power,kW,9.05
906033,Daubeney Ave Saxilby,2023-08-12 05:10:00+00:00,busbar,,L1 Active Power,kW,13.94
906033,Daubeney Ave Saxilby,2023-08-12 05:10:00+00:00,busbar,,N Current (RMS),A,20.5
906033,Daubeney Ave Saxilby,2023-08-12 05:10:00+00:00,busbar,,L3 Current (RMS),A,34.4
906033,Daubeney Ave Saxilby,2023-08-12 05:10:00+00:00,busbar,,L2 Current (RMS),A,38.5
906033,Daubeney Ave Saxilby,2023-08-12 05:10:00+00:00,busbar,,L1 Current (RMS),A,58.4
906033,Daubeney Ave Saxilby,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
906033,Daubeney Ave Saxilby,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
906033,Daubeney Ave Saxilby,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
906033,Daubeney Ave Saxilby,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.82
906033,Daubeney Ave Saxilby,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.07
906033,Daubeney Ave Saxilby,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.98
906033,Daubeney Ave Saxilby,2023-08-12 05:00:00+00:00,feeder,2.0,N Current (RMS),A,8.0
906033,Daubeney Ave Saxilby,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
906033,Daubeney Ave Saxilby,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
906033,Daubeney Ave Saxilby,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
906033,Daubeney Ave Saxilby,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
906033,Daubeney Ave Saxilby,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
906033,Daubeney Ave Saxilby,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
906033,Daubeney Ave Saxilby,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.04
906033,Daubeney Ave Saxilby,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.09
906033,Daubeney Ave Saxilby,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.05
906033,Daubeney Ave Saxilby,2023-08-12 05:00:00+00:00,feeder,1.0,N Current (RMS),A,23.5
906033,Daubeney Ave Saxilby,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
906033,Daubeney Ave Saxilby,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
906033,Daubeney Ave Saxilby,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.9
906033,Daubeney Ave Saxilby,2023-08-12 05:00:00+00:00,transformer,,Temperature,C,33.0
906033,Daubeney Ave Saxilby,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
906033,Daubeney Ave Saxilby,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.08
906033,Daubeney Ave Saxilby,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
906033,Daubeney Ave Saxilby,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.07
906033,Daubeney Ave Saxilby,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
906033,Daubeney Ave Saxilby,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.61
906033,Daubeney Ave Saxilby,2023-08-12 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
906033,Daubeney Ave Saxilby,2023-08-12 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
906033,Daubeney Ave Saxilby,2023-08-12 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
906033,Daubeney Ave Saxilby,2023-08-12 05:00:00+00:00,busbar,,L3 Active Power,kW,5.86
906033,Daubeney Ave Saxilby,2023-08-12 05:00:00+00:00,busbar,,L2 Active Power,kW,8.16
906033,Daubeney Ave Saxilby,2023-08-12 05:00:00+00:00,busbar,,L1 Active Power,kW,14.03
906033,Daubeney Ave Saxilby,2023-08-12 05:00:00+00:00,busbar,,N Current (RMS),A,21.5
906033,Daubeney Ave Saxilby,2023-08-12 05:00:00+00:00,busbar,,L3 Current (RMS),A,30.7
906033,Daubeney Ave Saxilby,2023-08-12 05:00:00+00:00,busbar,,L2 Current (RMS),A,34.3
906033,Daubeney Ave Saxilby,2023-08-12 05:00:00+00:00,busbar,,L1 Current (RMS),A,58.2
906033,Daubeney Ave Saxilby,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
906033,Daubeney Ave Saxilby,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
906033,Daubeney Ave Saxilby,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
906033,Daubeney Ave Saxilby,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.07
906033,Daubeney Ave Saxilby,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.03
906033,Daubeney Ave Saxilby,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.3
906033,Daubeney Ave Saxilby,2023-08-12 04:50:00+00:00,feeder,2.0,N Current (RMS),A,8.3
906033,Daubeney Ave Saxilby,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
906033,Daubeney Ave Saxilby,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
906033,Daubeney Ave Saxilby,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
906033,Daubeney Ave Saxilby,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
906033,Daubeney Ave Saxilby,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
906033,Daubeney Ave Saxilby,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
906033,Daubeney Ave Saxilby,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.65
906033,Daubeney Ave Saxilby,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.94
906033,Daubeney Ave Saxilby,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.26
906033,Daubeney Ave Saxilby,2023-08-12 04:50:00+00:00,feeder,1.0,N Current (RMS),A,23.9
906033,Daubeney Ave Saxilby,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
906033,Daubeney Ave Saxilby,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
906033,Daubeney Ave Saxilby,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.0
906033,Daubeney Ave Saxilby,2023-08-12 04:50:00+00:00,transformer,,Temperature,C,33.0
906033,Daubeney Ave Saxilby,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
906033,Daubeney Ave Saxilby,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.14
906033,Daubeney Ave Saxilby,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
906033,Daubeney Ave Saxilby,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.16
906033,Daubeney Ave Saxilby,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
906033,Daubeney Ave Saxilby,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.63
906033,Daubeney Ave Saxilby,2023-08-12 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
906033,Daubeney Ave Saxilby,2023-08-12 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
906033,Daubeney Ave Saxilby,2023-08-12 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
906033,Daubeney Ave Saxilby,2023-08-12 04:50:00+00:00,busbar,,L3 Active Power,kW,6.72
906033,Daubeney Ave Saxilby,2023-08-12 04:50:00+00:00,busbar,,L2 Active Power,kW,7.96
906033,Daubeney Ave Saxilby,2023-08-12 04:50:00+00:00,busbar,,L1 Active Power,kW,14.56
906033,Daubeney Ave Saxilby,2023-08-12 04:50:00+00:00,busbar,,N Current (RMS),A,22.9
906033,Daubeney Ave Saxilby,2023-08-12 04:50:00+00:00,busbar,,L3 Current (RMS),A,33.4
906033,Daubeney Ave Saxilby,2023-08-12 04:50:00+00:00,busbar,,L2 Current (RMS),A,33.7
906033,Daubeney Ave Saxilby,2023-08-12 04:50:00+00:00,busbar,,L1 Current (RMS),A,60.7
906033,Daubeney Ave Saxilby,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
906033,Daubeney Ave Saxilby,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
906033,Daubeney Ave Saxilby,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
906033,Daubeney Ave Saxilby,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.21
906033,Daubeney Ave Saxilby,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
906033,Daubeney Ave Saxilby,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.16
906033,Daubeney Ave Saxilby,2023-08-12 04:40:00+00:00,feeder,2.0,N Current (RMS),A,8.1
906033,Daubeney Ave Saxilby,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
906033,Daubeney Ave Saxilby,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
906033,Daubeney Ave Saxilby,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
906033,Daubeney Ave Saxilby,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
906033,Daubeney Ave Saxilby,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
906033,Daubeney Ave Saxilby,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
906033,Daubeney Ave Saxilby,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.35
906033,Daubeney Ave Saxilby,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.04
906033,Daubeney Ave Saxilby,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.85
906033,Daubeney Ave Saxilby,2023-08-12 04:40:00+00:00,feeder,1.0,N Current (RMS),A,22.3
906033,Daubeney Ave Saxilby,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
906033,Daubeney Ave Saxilby,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
906033,Daubeney Ave Saxilby,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,49.7
906033,Daubeney Ave Saxilby,2023-08-12 04:40:00+00:00,transformer,,Temperature,C,33.1
906033,Daubeney Ave Saxilby,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
906033,Daubeney Ave Saxilby,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.87
906033,Daubeney Ave Saxilby,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
906033,Daubeney Ave Saxilby,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.0
906033,Daubeney Ave Saxilby,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
906033,Daubeney Ave Saxilby,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.54
906033,Daubeney Ave Saxilby,2023-08-12 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
906033,Daubeney Ave Saxilby,2023-08-12 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
906033,Daubeney Ave Saxilby,2023-08-12 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
906033,Daubeney Ave Saxilby,2023-08-12 04:40:00+00:00,busbar,,L3 Active Power,kW,6.56
906033,Daubeney Ave Saxilby,2023-08-12 04:40:00+00:00,busbar,,L2 Active Power,kW,8.3
906033,Daubeney Ave Saxilby,2023-08-12 04:40:00+00:00,busbar,,L1 Active Power,kW,14.01
906033,Daubeney Ave Saxilby,2023-08-12 04:40:00+00:00,busbar,,N Current (RMS),A,22.0
906033,Daubeney Ave Saxilby,2023-08-12 04:40:00+00:00,busbar,,L3 Current (RMS),A,31.9
906033,Daubeney Ave Saxilby,2023-08-12 04:40:00+00:00,busbar,,L2 Current (RMS),A,34.6
906033,Daubeney Ave Saxilby,2023-08-12 04:40:00+00:00,busbar,,L1 Current (RMS),A,58.9
906033,Daubeney Ave Saxilby,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
906033,Daubeney Ave Saxilby,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
906033,Daubeney Ave Saxilby,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
906033,Daubeney Ave Saxilby,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.83
906033,Daubeney Ave Saxilby,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.21
906033,Daubeney Ave Saxilby,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
906033,Daubeney Ave Saxilby,2023-08-12 04:30:00+00:00,feeder,2.0,N Current (RMS),A,7.5
906033,Daubeney Ave Saxilby,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
906033,Daubeney Ave Saxilby,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
906033,Daubeney Ave Saxilby,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
906033,Daubeney Ave Saxilby,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
906033,Daubeney Ave Saxilby,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
906033,Daubeney Ave Saxilby,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
906033,Daubeney Ave Saxilby,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
906033,Daubeney Ave Saxilby,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.82
906033,Daubeney Ave Saxilby,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.84
906033,Daubeney Ave Saxilby,2023-08-12 04:30:00+00:00,feeder,1.0,N Current (RMS),A,27.7
906033,Daubeney Ave Saxilby,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
906033,Daubeney Ave Saxilby,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
906033,Daubeney Ave Saxilby,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,54.0
906033,Daubeney Ave Saxilby,2023-08-12 04:30:00+00:00,transformer,,Temperature,C,33.2
906033,Daubeney Ave Saxilby,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
906033,Daubeney Ave Saxilby,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.53
906033,Daubeney Ave Saxilby,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
906033,Daubeney Ave Saxilby,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.57
906033,Daubeney Ave Saxilby,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
906033,Daubeney Ave Saxilby,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
906033,Daubeney Ave Saxilby,2023-08-12 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
906033,Daubeney Ave Saxilby,2023-08-12 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
906033,Daubeney Ave Saxilby,2023-08-12 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
906033,Daubeney Ave Saxilby,2023-08-12 04:30:00+00:00,busbar,,L3 Active Power,kW,5.84
906033,Daubeney Ave Saxilby,2023-08-12 04:30:00+00:00,busbar,,L2 Active Power,kW,9.02
906033,Daubeney Ave Saxilby,2023-08-12 04:30:00+00:00,busbar,,L1 Active Power,kW,14.16
906033,Daubeney Ave Saxilby,2023-08-12 04:30:00+00:00,busbar,,N Current (RMS),A,29.8
906033,Daubeney Ave Saxilby,2023-08-12 04:30:00+00:00,busbar,,L3 Current (RMS),A,28.5
906033,Daubeney Ave Saxilby,2023-08-12 04:30:00+00:00,busbar,,L2 Current (RMS),A,37.9
906033,Daubeney Ave Saxilby,2023-08-12 04:30:00+00:00,busbar,,L1 Current (RMS),A,60.0
906033,Daubeney Ave Saxilby,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
906033,Daubeney Ave Saxilby,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
906033,Daubeney Ave Saxilby,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
906033,Daubeney Ave Saxilby,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.25
906033,Daubeney Ave Saxilby,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.92
906033,Daubeney Ave Saxilby,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.4
906033,Daubeney Ave Saxilby,2023-08-12 04:20:00+00:00,feeder,2.0,N Current (RMS),A,6.3
906033,Daubeney Ave Saxilby,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
906033,Daubeney Ave Saxilby,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
906033,Daubeney Ave Saxilby,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
906033,Daubeney Ave Saxilby,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
906033,Daubeney Ave Saxilby,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
906033,Daubeney Ave Saxilby,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
906033,Daubeney Ave Saxilby,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.72
906033,Daubeney Ave Saxilby,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.12
906033,Daubeney Ave Saxilby,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.72
906033,Daubeney Ave Saxilby,2023-08-12 04:20:00+00:00,feeder,1.0,N Current (RMS),A,23.9
906033,Daubeney Ave Saxilby,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
906033,Daubeney Ave Saxilby,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
906033,Daubeney Ave Saxilby,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.1
906033,Daubeney Ave Saxilby,2023-08-12 04:20:00+00:00,transformer,,Temperature,C,33.3
906033,Daubeney Ave Saxilby,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
906033,Daubeney Ave Saxilby,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.68
906033,Daubeney Ave Saxilby,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
906033,Daubeney Ave Saxilby,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
906033,Daubeney Ave Saxilby,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
906033,Daubeney Ave Saxilby,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
906033,Daubeney Ave Saxilby,2023-08-12 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
906033,Daubeney Ave Saxilby,2023-08-12 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
906033,Daubeney Ave Saxilby,2023-08-12 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
906033,Daubeney Ave Saxilby,2023-08-12 04:20:00+00:00,busbar,,L3 Active Power,kW,5.97
906033,Daubeney Ave Saxilby,2023-08-12 04:20:00+00:00,busbar,,L2 Active Power,kW,8.03
906033,Daubeney Ave Saxilby,2023-08-12 04:20:00+00:00,busbar,,L1 Active Power,kW,13.12
906033,Daubeney Ave Saxilby,2023-08-12 04:20:00+00:00,busbar,,N Current (RMS),A,24.8
906033,Daubeney Ave Saxilby,2023-08-12 04:20:00+00:00,busbar,,L3 Current (RMS),A,29.6
906033,Daubeney Ave Saxilby,2023-08-12 04:20:00+00:00,busbar,,L2 Current (RMS),A,34.1
906033,Daubeney Ave Saxilby,2023-08-12 04:20:00+00:00,busbar,,L1 Current (RMS),A,55.4
906033,Daubeney Ave Saxilby,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
906033,Daubeney Ave Saxilby,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
906033,Daubeney Ave Saxilby,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
906033,Daubeney Ave Saxilby,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.09
906033,Daubeney Ave Saxilby,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.67
906033,Daubeney Ave Saxilby,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.49
906033,Daubeney Ave Saxilby,2023-08-12 04:10:00+00:00,feeder,2.0,N Current (RMS),A,5.3
906033,Daubeney Ave Saxilby,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
906033,Daubeney Ave Saxilby,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
906033,Daubeney Ave Saxilby,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
906033,Daubeney Ave Saxilby,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
906033,Daubeney Ave Saxilby,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
906033,Daubeney Ave Saxilby,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
906033,Daubeney Ave Saxilby,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.98
906033,Daubeney Ave Saxilby,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.99
906033,Daubeney Ave Saxilby,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.63
906033,Daubeney Ave Saxilby,2023-08-12 04:10:00+00:00,feeder,1.0,N Current (RMS),A,22.9
906033,Daubeney Ave Saxilby,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
906033,Daubeney Ave Saxilby,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
906033,Daubeney Ave Saxilby,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,48.7
906033,Daubeney Ave Saxilby,2023-08-12 04:10:00+00:00,transformer,,Temperature,C,33.4
906033,Daubeney Ave Saxilby,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
906033,Daubeney Ave Saxilby,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.46
906033,Daubeney Ave Saxilby,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
906033,Daubeney Ave Saxilby,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
906033,Daubeney Ave Saxilby,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
906033,Daubeney Ave Saxilby,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
906033,Daubeney Ave Saxilby,2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
906033,Daubeney Ave Saxilby,2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
906033,Daubeney Ave Saxilby,2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
906033,Daubeney Ave Saxilby,2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,6.07
906033,Daubeney Ave Saxilby,2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,7.66
906033,Daubeney Ave Saxilby,2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,13.12
906033,Daubeney Ave Saxilby,2023-08-12 04:10:00+00:00,busbar,,N Current (RMS),A,22.1
906033,Daubeney Ave Saxilby,2023-08-12 04:10:00+00:00,busbar,,L3 Current (RMS),A,30.5
906033,Daubeney Ave Saxilby,2023-08-12 04:10:00+00:00,busbar,,L2 Current (RMS),A,32.8
906033,Daubeney Ave Saxilby,2023-08-12 04:10:00+00:00,busbar,,L1 Current (RMS),A,55.4
906033,Daubeney Ave Saxilby,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
906033,Daubeney Ave Saxilby,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
906033,Daubeney Ave Saxilby,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
906033,Daubeney Ave Saxilby,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.42
906033,Daubeney Ave Saxilby,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.67
906033,Daubeney Ave Saxilby,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.46
906033,Daubeney Ave Saxilby,2023-08-12 04:00:00+00:00,feeder,2.0,N Current (RMS),A,5.8
906033,Daubeney Ave Saxilby,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
906033,Daubeney Ave Saxilby,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
906033,Daubeney Ave Saxilby,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
906033,Daubeney Ave Saxilby,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
906033,Daubeney Ave Saxilby,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
906033,Daubeney Ave Saxilby,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
906033,Daubeney Ave Saxilby,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.88
