Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.95
906033,Daubeney Ave Saxilby,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.41
906033,Daubeney Ave Saxilby,2023-08-12 04:00:00+00:00,feeder,1.0,N Current (RMS),A,22.6
906033,Daubeney Ave Saxilby,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
906033,Daubeney Ave Saxilby,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
906033,Daubeney Ave Saxilby,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.1
906033,Daubeney Ave Saxilby,2023-08-12 04:00:00+00:00,transformer,,Temperature,C,33.4
906033,Daubeney Ave Saxilby,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
906033,Daubeney Ave Saxilby,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.31
906033,Daubeney Ave Saxilby,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
906033,Daubeney Ave Saxilby,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
906033,Daubeney Ave Saxilby,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
906033,Daubeney Ave Saxilby,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.04
906033,Daubeney Ave Saxilby,2023-08-12 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
906033,Daubeney Ave Saxilby,2023-08-12 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
906033,Daubeney Ave Saxilby,2023-08-12 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
906033,Daubeney Ave Saxilby,2023-08-12 04:00:00+00:00,busbar,,L3 Active Power,kW,6.3
906033,Daubeney Ave Saxilby,2023-08-12 04:00:00+00:00,busbar,,L2 Active Power,kW,7.62
906033,Daubeney Ave Saxilby,2023-08-12 04:00:00+00:00,busbar,,L1 Active Power,kW,12.88
906033,Daubeney Ave Saxilby,2023-08-12 04:00:00+00:00,busbar,,N Current (RMS),A,22.6
906033,Daubeney Ave Saxilby,2023-08-12 04:00:00+00:00,busbar,,L3 Current (RMS),A,30.0
906033,Daubeney Ave Saxilby,2023-08-12 04:00:00+00:00,busbar,,L2 Current (RMS),A,32.4
906033,Daubeney Ave Saxilby,2023-08-12 04:00:00+00:00,busbar,,L1 Current (RMS),A,54.6
906033,Daubeney Ave Saxilby,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
906033,Daubeney Ave Saxilby,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
906033,Daubeney Ave Saxilby,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
906033,Daubeney Ave Saxilby,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.63
906033,Daubeney Ave Saxilby,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.63
906033,Daubeney Ave Saxilby,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.46
906033,Daubeney Ave Saxilby,2023-08-12 03:50:00+00:00,feeder,2.0,N Current (RMS),A,6.4
906033,Daubeney Ave Saxilby,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
906033,Daubeney Ave Saxilby,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
906033,Daubeney Ave Saxilby,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
906033,Daubeney Ave Saxilby,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
906033,Daubeney Ave Saxilby,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
906033,Daubeney Ave Saxilby,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
906033,Daubeney Ave Saxilby,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.48
906033,Daubeney Ave Saxilby,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.68
906033,Daubeney Ave Saxilby,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.35
906033,Daubeney Ave Saxilby,2023-08-12 03:50:00+00:00,feeder,1.0,N Current (RMS),A,23.3
906033,Daubeney Ave Saxilby,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
906033,Daubeney Ave Saxilby,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
906033,Daubeney Ave Saxilby,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.9
906033,Daubeney Ave Saxilby,2023-08-12 03:50:00+00:00,transformer,,Temperature,C,33.5
906033,Daubeney Ave Saxilby,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.95
906033,Daubeney Ave Saxilby,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.17
906033,Daubeney Ave Saxilby,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
906033,Daubeney Ave Saxilby,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.21
906033,Daubeney Ave Saxilby,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
906033,Daubeney Ave Saxilby,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.87
906033,Daubeney Ave Saxilby,2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
906033,Daubeney Ave Saxilby,2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
906033,Daubeney Ave Saxilby,2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
906033,Daubeney Ave Saxilby,2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,6.11
906033,Daubeney Ave Saxilby,2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,7.32
906033,Daubeney Ave Saxilby,2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,12.81
906033,Daubeney Ave Saxilby,2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,23.3
906033,Daubeney Ave Saxilby,2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,29.9
906033,Daubeney Ave Saxilby,2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,31.7
906033,Daubeney Ave Saxilby,2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,54.5
906033,Daubeney Ave Saxilby,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
906033,Daubeney Ave Saxilby,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
906033,Daubeney Ave Saxilby,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
906033,Daubeney Ave Saxilby,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
906033,Daubeney Ave Saxilby,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
906033,Daubeney Ave Saxilby,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
906033,Daubeney Ave Saxilby,2023-08-12 03:40:00+00:00,feeder,2.0,N Current (RMS),A,5.9
906033,Daubeney Ave Saxilby,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
906033,Daubeney Ave Saxilby,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
906033,Daubeney Ave Saxilby,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
906033,Daubeney Ave Saxilby,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
906033,Daubeney Ave Saxilby,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
906033,Daubeney Ave Saxilby,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
906033,Daubeney Ave Saxilby,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.56
906033,Daubeney Ave Saxilby,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.84
906033,Daubeney Ave Saxilby,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.03
906033,Daubeney Ave Saxilby,2023-08-12 03:40:00+00:00,feeder,1.0,N Current (RMS),A,25.8
906033,Daubeney Ave Saxilby,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
906033,Daubeney Ave Saxilby,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
906033,Daubeney Ave Saxilby,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,50.1
906033,Daubeney Ave Saxilby,2023-08-12 03:40:00+00:00,transformer,,Temperature,C,33.5
906033,Daubeney Ave Saxilby,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
906033,Daubeney Ave Saxilby,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.37
906033,Daubeney Ave Saxilby,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
906033,Daubeney Ave Saxilby,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
906033,Daubeney Ave Saxilby,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
906033,Daubeney Ave Saxilby,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
906033,Daubeney Ave Saxilby,2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
906033,Daubeney Ave Saxilby,2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
906033,Daubeney Ave Saxilby,2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
906033,Daubeney Ave Saxilby,2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,5.55
906033,Daubeney Ave Saxilby,2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,7.5
906033,Daubeney Ave Saxilby,2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,13.37
906033,Daubeney Ave Saxilby,2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,25.7
906033,Daubeney Ave Saxilby,2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,28.5
906033,Daubeney Ave Saxilby,2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,32.6
906033,Daubeney Ave Saxilby,2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,56.2
906033,Daubeney Ave Saxilby,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
906033,Daubeney Ave Saxilby,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
906033,Daubeney Ave Saxilby,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
906033,Daubeney Ave Saxilby,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.3
906033,Daubeney Ave Saxilby,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.7
906033,Daubeney Ave Saxilby,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.59
906033,Daubeney Ave Saxilby,2023-08-12 03:30:00+00:00,feeder,2.0,N Current (RMS),A,5.8
906033,Daubeney Ave Saxilby,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
906033,Daubeney Ave Saxilby,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
906033,Daubeney Ave Saxilby,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
906033,Daubeney Ave Saxilby,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
906033,Daubeney Ave Saxilby,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
906033,Daubeney Ave Saxilby,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
906033,Daubeney Ave Saxilby,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.45
906033,Daubeney Ave Saxilby,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.97
906033,Daubeney Ave Saxilby,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.69
906033,Daubeney Ave Saxilby,2023-08-12 03:30:00+00:00,feeder,1.0,N Current (RMS),A,31.3
906033,Daubeney Ave Saxilby,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
906033,Daubeney Ave Saxilby,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
906033,Daubeney Ave Saxilby,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,57.0
906033,Daubeney Ave Saxilby,2023-08-12 03:30:00+00:00,transformer,,Temperature,C,33.5
906033,Daubeney Ave Saxilby,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.97
906033,Daubeney Ave Saxilby,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
906033,Daubeney Ave Saxilby,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
906033,Daubeney Ave Saxilby,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
906033,Daubeney Ave Saxilby,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
906033,Daubeney Ave Saxilby,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
906033,Daubeney Ave Saxilby,2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
906033,Daubeney Ave Saxilby,2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
906033,Daubeney Ave Saxilby,2023-08-12 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
906033,Daubeney Ave Saxilby,2023-08-12 03:30:00+00:00,busbar,,L3 Active Power,kW,5.75
906033,Daubeney Ave Saxilby,2023-08-12 03:30:00+00:00,busbar,,L2 Active Power,kW,7.68
906033,Daubeney Ave Saxilby,2023-08-12 03:30:00+00:00,busbar,,L1 Active Power,kW,15.28
906033,Daubeney Ave Saxilby,2023-08-12 03:30:00+00:00,busbar,,N Current (RMS),A,31.3
906033,Daubeney Ave Saxilby,2023-08-12 03:30:00+00:00,busbar,,L3 Current (RMS),A,29.5
906033,Daubeney Ave Saxilby,2023-08-12 03:30:00+00:00,busbar,,L2 Current (RMS),A,33.1
906033,Daubeney Ave Saxilby,2023-08-12 03:30:00+00:00,busbar,,L1 Current (RMS),A,63.9
906033,Daubeney Ave Saxilby,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
906033,Daubeney Ave Saxilby,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
906033,Daubeney Ave Saxilby,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
906033,Daubeney Ave Saxilby,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
906033,Daubeney Ave Saxilby,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.22
906033,Daubeney Ave Saxilby,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.74
906033,Daubeney Ave Saxilby,2023-08-12 03:20:00+00:00,feeder,2.0,N Current (RMS),A,7.8
906033,Daubeney Ave Saxilby,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
906033,Daubeney Ave Saxilby,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
906033,Daubeney Ave Saxilby,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
906033,Daubeney Ave Saxilby,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
906033,Daubeney Ave Saxilby,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
906033,Daubeney Ave Saxilby,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
906033,Daubeney Ave Saxilby,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.61
906033,Daubeney Ave Saxilby,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.94
906033,Daubeney Ave Saxilby,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.02
906033,Daubeney Ave Saxilby,2023-08-12 03:20:00+00:00,feeder,1.0,N Current (RMS),A,35.1
906033,Daubeney Ave Saxilby,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
906033,Daubeney Ave Saxilby,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
906033,Daubeney Ave Saxilby,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,62.0
906033,Daubeney Ave Saxilby,2023-08-12 03:20:00+00:00,transformer,,Temperature,C,33.6
906033,Daubeney Ave Saxilby,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.97
906033,Daubeney Ave Saxilby,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.72
906033,Daubeney Ave Saxilby,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
906033,Daubeney Ave Saxilby,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.91
906033,Daubeney Ave Saxilby,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
906033,Daubeney Ave Saxilby,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.31
906033,Daubeney Ave Saxilby,2023-08-12 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
906033,Daubeney Ave Saxilby,2023-08-12 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
906033,Daubeney Ave Saxilby,2023-08-12 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
906033,Daubeney Ave Saxilby,2023-08-12 03:20:00+00:00,busbar,,L3 Active Power,kW,6.4
906033,Daubeney Ave Saxilby,2023-08-12 03:20:00+00:00,busbar,,L2 Active Power,kW,8.16
906033,Daubeney Ave Saxilby,2023-08-12 03:20:00+00:00,busbar,,L1 Active Power,kW,16.76
906033,Daubeney Ave Saxilby,2023-08-12 03:20:00+00:00,busbar,,N Current (RMS),A,37.2
906033,Daubeney Ave Saxilby,2023-08-12 03:20:00+00:00,busbar,,L3 Current (RMS),A,31.1
906033,Daubeney Ave Saxilby,2023-08-12 03:20:00+00:00,busbar,,L2 Current (RMS),A,34.6
906033,Daubeney Ave Saxilby,2023-08-12 03:20:00+00:00,busbar,,L1 Current (RMS),A,69.3
906033,Daubeney Ave Saxilby,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
906033,Daubeney Ave Saxilby,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
906033,Daubeney Ave Saxilby,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
906033,Daubeney Ave Saxilby,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.09
906033,Daubeney Ave Saxilby,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.3
906033,Daubeney Ave Saxilby,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.55
906033,Daubeney Ave Saxilby,2023-08-12 03:10:00+00:00,feeder,2.0,N Current (RMS),A,19.3
906033,Daubeney Ave Saxilby,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
906033,Daubeney Ave Saxilby,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
906033,Daubeney Ave Saxilby,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
906033,Daubeney Ave Saxilby,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
906033,Daubeney Ave Saxilby,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
906033,Daubeney Ave Saxilby,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
906033,Daubeney Ave Saxilby,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.45
906033,Daubeney Ave Saxilby,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.07
906033,Daubeney Ave Saxilby,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.29
906033,Daubeney Ave Saxilby,2023-08-12 03:10:00+00:00,feeder,1.0,N Current (RMS),A,35.3
906033,Daubeney Ave Saxilby,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
906033,Daubeney Ave Saxilby,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
906033,Daubeney Ave Saxilby,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,62.8
906033,Daubeney Ave Saxilby,2023-08-12 03:10:00+00:00,transformer,,Temperature,C,33.7
906033,Daubeney Ave Saxilby,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.97
906033,Daubeney Ave Saxilby,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.21
906033,Daubeney Ave Saxilby,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
906033,Daubeney Ave Saxilby,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.39
906033,Daubeney Ave Saxilby,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
906033,Daubeney Ave Saxilby,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.74
906033,Daubeney Ave Saxilby,2023-08-12 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
906033,Daubeney Ave Saxilby,2023-08-12 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
906033,Daubeney Ave Saxilby,2023-08-12 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
906033,Daubeney Ave Saxilby,2023-08-12 03:10:00+00:00,busbar,,L3 Active Power,kW,8.54
906033,Daubeney Ave Saxilby,2023-08-12 03:10:00+00:00,busbar,,L2 Active Power,kW,8.37
906033,Daubeney Ave Saxilby,2023-08-12 03:10:00+00:00,busbar,,L1 Active Power,kW,16.83
906033,Daubeney Ave Saxilby,2023-08-12 03:10:00+00:00,busbar,,N Current (RMS),A,47.1
906033,Daubeney Ave Saxilby,2023-08-12 03:10:00+00:00,busbar,,L3 Current (RMS),A,41.1
906033,Daubeney Ave Saxilby,2023-08-12 03:10:00+00:00,busbar,,L2 Current (RMS),A,35.2
906033,Daubeney Ave Saxilby,2023-08-12 03:10:00+00:00,busbar,,L1 Current (RMS),A,69.6
906033,Daubeney Ave Saxilby,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
906033,Daubeney Ave Saxilby,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
906033,Daubeney Ave Saxilby,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
906033,Daubeney Ave Saxilby,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.28
906033,Daubeney Ave Saxilby,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.87
906033,Daubeney Ave Saxilby,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.71
906033,Daubeney Ave Saxilby,2023-08-12 03:00:00+00:00,feeder,2.0,N Current (RMS),A,34.6
906033,Daubeney Ave Saxilby,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.7
906033,Daubeney Ave Saxilby,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
906033,Daubeney Ave Saxilby,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
906033,Daubeney Ave Saxilby,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
906033,Daubeney Ave Saxilby,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
906033,Daubeney Ave Saxilby,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
906033,Daubeney Ave Saxilby,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.17
906033,Daubeney Ave Saxilby,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.13
906033,Daubeney Ave Saxilby,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.32
906033,Daubeney Ave Saxilby,2023-08-12 03:00:00+00:00,feeder,1.0,N Current (RMS),A,35.2
906033,Daubeney Ave Saxilby,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
906033,Daubeney Ave Saxilby,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
906033,Daubeney Ave Saxilby,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,63.0
906033,Daubeney Ave Saxilby,2023-08-12 03:00:00+00:00,transformer,,Temperature,C,33.7
906033,Daubeney Ave Saxilby,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
906033,Daubeney Ave Saxilby,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.68
906033,Daubeney Ave Saxilby,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
906033,Daubeney Ave Saxilby,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.95
906033,Daubeney Ave Saxilby,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
906033,Daubeney Ave Saxilby,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.37
906033,Daubeney Ave Saxilby,2023-08-12 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
906033,Daubeney Ave Saxilby,2023-08-12 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
906033,Daubeney Ave Saxilby,2023-08-12 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
906033,Daubeney Ave Saxilby,2023-08-12 03:00:00+00:00,busbar,,L3 Active Power,kW,13.45
906033,Daubeney Ave Saxilby,2023-08-12 03:00:00+00:00,busbar,,L2 Active Power,kW,8.0
906033,Daubeney Ave Saxilby,2023-08-12 03:00:00+00:00,busbar,,L1 Active Power,kW,17.03
906033,Daubeney Ave Saxilby,2023-08-12 03:00:00+00:00,busbar,,N Current (RMS),A,62.3
906033,Daubeney Ave Saxilby,2023-08-12 03:00:00+00:00,busbar,,L3 Current (RMS),A,57.1
906033,Daubeney Ave Saxilby,2023-08-12 03:00:00+00:00,busbar,,L2 Current (RMS),A,33.3
906033,Daubeney Ave Saxilby,2023-08-12 03:00:00+00:00,busbar,,L1 Current (RMS),A,70.6
906033,Daubeney Ave Saxilby,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
906033,Daubeney Ave Saxilby,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
906033,Daubeney Ave Saxilby,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
906033,Daubeney Ave Saxilby,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.16
906033,Daubeney Ave Saxilby,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.71
906033,Daubeney Ave Saxilby,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.71
906033,Daubeney Ave Saxilby,2023-08-12 02:50:00+00:00,feeder,2.0,N Current (RMS),A,34.2
906033,Daubeney Ave Saxilby,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
906033,Daubeney Ave Saxilby,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
906033,Daubeney Ave Saxilby,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
906033,Daubeney Ave Saxilby,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
906033,Daubeney Ave Saxilby,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
906033,Daubeney Ave Saxilby,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
906033,Daubeney Ave Saxilby,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.82
906033,Daubeney Ave Saxilby,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.79
906033,Daubeney Ave Saxilby,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.99
906033,Daubeney Ave Saxilby,2023-08-12 02:50:00+00:00,feeder,1.0,N Current (RMS),A,37.5
906033,Daubeney Ave Saxilby,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
906033,Daubeney Ave Saxilby,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
906033,Daubeney Ave Saxilby,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,65.7
906033,Daubeney Ave Saxilby,2023-08-12 02:50:00+00:00,transformer,,Temperature,C,33.8
906033,Daubeney Ave Saxilby,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
906033,Daubeney Ave Saxilby,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.82
906033,Daubeney Ave Saxilby,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
906033,Daubeney Ave Saxilby,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.13
906033,Daubeney Ave Saxilby,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
906033,Daubeney Ave Saxilby,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.67
906033,Daubeney Ave Saxilby,2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
906033,Daubeney Ave Saxilby,2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
906033,Daubeney Ave Saxilby,2023-08-12 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
906033,Daubeney Ave Saxilby,2023-08-12 02:50:00+00:00,busbar,,L3 Active Power,kW,13.98
906033,Daubeney Ave Saxilby,2023-08-12 02:50:00+00:00,busbar,,L2 Active Power,kW,7.5
906033,Daubeney Ave Saxilby,2023-08-12 02:50:00+00:00,busbar,,L1 Active Power,kW,17.71
906033,Daubeney Ave Saxilby,2023-08-12 02:50:00+00:00,busbar,,N Current (RMS),A,62.2
906033,Daubeney Ave Saxilby,2023-08-12 02:50:00+00:00,busbar,,L3 Current (RMS),A,58.4
906033,Daubeney Ave Saxilby,2023-08-12 02:50:00+00:00,busbar,,L2 Current (RMS),A,31.3
906033,Daubeney Ave Saxilby,2023-08-12 02:50:00+00:00,busbar,,L1 Current (RMS),A,73.4
906033,Daubeney Ave Saxilby,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
906033,Daubeney Ave Saxilby,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
906033,Daubeney Ave Saxilby,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
906033,Daubeney Ave Saxilby,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.11
906033,Daubeney Ave Saxilby,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.57
906033,Daubeney Ave Saxilby,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.73
906033,Daubeney Ave Saxilby,2023-08-12 02:40:00+00:00,feeder,2.0,N Current (RMS),A,33.7
906033,Daubeney Ave Saxilby,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.8
906033,Daubeney Ave Saxilby,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
906033,Daubeney Ave Saxilby,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
906033,Daubeney Ave Saxilby,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
906033,Daubeney Ave Saxilby,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
906033,Daubeney Ave Saxilby,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
906033,Daubeney Ave Saxilby,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.44
906033,Daubeney Ave Saxilby,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.19
906033,Daubeney Ave Saxilby,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.19
906033,Daubeney Ave Saxilby,2023-08-12 02:40:00+00:00,feeder,1.0,N Current (RMS),A,37.4
906033,Daubeney Ave Saxilby,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
906033,Daubeney Ave Saxilby,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
906033,Daubeney Ave Saxilby,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,66.5
906033,Daubeney Ave Saxilby,2023-08-12 02:40:00+00:00,transformer,,Temperature,C,33.8
906033,Daubeney Ave Saxilby,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.01
906033,Daubeney Ave Saxilby,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.34
906033,Daubeney Ave Saxilby,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
906033,Daubeney Ave Saxilby,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.41
906033,Daubeney Ave Saxilby,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
906033,Daubeney Ave Saxilby,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.98
906033,Daubeney Ave Saxilby,2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
906033,Daubeney Ave Saxilby,2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
906033,Daubeney Ave Saxilby,2023-08-12 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
906033,Daubeney Ave Saxilby,2023-08-12 02:40:00+00:00,busbar,,L3 Active Power,kW,13.55
906033,Daubeney Ave Saxilby,2023-08-12 02:40:00+00:00,busbar,,L2 Active Power,kW,7.75
906033,Daubeney Ave Saxilby,2023-08-12 02:40:00+00:00,busbar,,L1 Active Power,kW,17.92
906033,Daubeney Ave Saxilby,2023-08-12 02:40:00+00:00,busbar,,N Current (RMS),A,62.4
906033,Daubeney Ave Saxilby,2023-08-12 02:40:00+00:00,busbar,,L3 Current (RMS),A,57.2
906033,Daubeney Ave Saxilby,2023-08-12 02:40:00+00:00,busbar,,L2 Current (RMS),A,32.3
906033,Daubeney Ave Saxilby,2023-08-12 02:40:00+00:00,busbar,,L1 Current (RMS),A,74.3
906033,Daubeney Ave Saxilby,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
906033,Daubeney Ave Saxilby,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
906033,Daubeney Ave Saxilby,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
906033,Daubeney Ave Saxilby,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.31
906033,Daubeney Ave Saxilby,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.38
906033,Daubeney Ave Saxilby,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.43
906033,Daubeney Ave Saxilby,2023-08-12 02:30:00+00:00,feeder,2.0,N Current (RMS),A,35.0
906033,Daubeney Ave Saxilby,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.6
906033,Daubeney Ave Saxilby,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
906033,Daubeney Ave Saxilby,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
906033,Daubeney Ave Saxilby,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
906033,Daubeney Ave Saxilby,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
906033,Daubeney Ave Saxilby,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
906033,Daubeney Ave Saxilby,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.34
906033,Daubeney Ave Saxilby,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.26
906033,Daubeney Ave Saxilby,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.93
906033,Daubeney Ave Saxilby,2023-08-12 02:30:00+00:00,feeder,1.0,N Current (RMS),A,31.4
906033,Daubeney Ave Saxilby,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
906033,Daubeney Ave Saxilby,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.3
906033,Daubeney Ave Saxilby,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,58.2
906033,Daubeney Ave Saxilby,2023-08-12 02:30:00+00:00,transformer,,Temperature,C,33.9
906033,Daubeney Ave Saxilby,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.01
906033,Daubeney Ave Saxilby,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.18
906033,Daubeney Ave Saxilby,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
906033,Daubeney Ave Saxilby,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.32
906033,Daubeney Ave Saxilby,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
906033,Daubeney Ave Saxilby,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.81
906033,Daubeney Ave Saxilby,2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
906033,Daubeney Ave Saxilby,2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
906033,Daubeney Ave Saxilby,2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
906033,Daubeney Ave Saxilby,2023-08-12 02:30:00+00:00,busbar,,L3 Active Power,kW,13.65
906033,Daubeney Ave Saxilby,2023-08-12 02:30:00+00:00,busbar,,L2 Active Power,kW,7.63
906033,Daubeney Ave Saxilby,2023-08-12 02:30:00+00:00,busbar,,L1 Active Power,kW,15.35
906033,Daubeney Ave Saxilby,2023-08-12 02:30:00+00:00,busbar,,N Current (RMS),A,58.1
906033,Daubeney Ave Saxilby,2023-08-12 02:30:00+00:00,busbar,,L3 Current (RMS),A,57.4
906033,Daubeney Ave Saxilby,2023-08-12 02:30:00+00:00,busbar,,L2 Current (RMS),A,32.3
906033,Daubeney Ave Saxilby,2023-08-12 02:30:00+00:00,busbar,,L1 Current (RMS),A,65.0
906033,Daubeney Ave Saxilby,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
906033,Daubeney Ave Saxilby,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
906033,Daubeney Ave Saxilby,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
906033,Daubeney Ave Saxilby,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.27
906033,Daubeney Ave Saxilby,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.51
906033,Daubeney Ave Saxilby,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.64
906033,Daubeney Ave Saxilby,2023-08-12 02:20:00+00:00,feeder,2.0,N Current (RMS),A,34.2
906033,Daubeney Ave Saxilby,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.5
906033,Daubeney Ave Saxilby,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
906033,Daubeney Ave Saxilby,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
906033,Daubeney Ave Saxilby,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
906033,Daubeney Ave Saxilby,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
906033,Daubeney Ave Saxilby,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
906033,Daubeney Ave Saxilby,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.31
906033,Daubeney Ave Saxilby,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.28
906033,Daubeney Ave Saxilby,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.9
906033,Daubeney Ave Saxilby,2023-08-12 02:20:00+00:00,feeder,1.0,N Current (RMS),A,23.4
906033,Daubeney Ave Saxilby,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
906033,Daubeney Ave Saxilby,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.1
906033,Daubeney Ave Saxilby,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,50.1
906033,Daubeney Ave Saxilby,2023-08-12 02:20:00+00:00,transformer,,Temperature,C,33.9
906033,Daubeney Ave Saxilby,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.02
906033,Daubeney Ave Saxilby,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.39
906033,Daubeney Ave Saxilby,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
906033,Daubeney Ave Saxilby,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.44
906033,Daubeney Ave Saxilby,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.15
906033,Daubeney Ave Saxilby,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.05
906033,Daubeney Ave Saxilby,2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
906033,Daubeney Ave Saxilby,2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
906033,Daubeney Ave Saxilby,2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
906033,Daubeney Ave Saxilby,2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,13.58
906033,Daubeney Ave Saxilby,2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,7.79
906033,Daubeney Ave Saxilby,2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,13.54
906033,Daubeney Ave Saxilby,2023-08-12 02:20:00+00:00,busbar,,N Current (RMS),A,50.4
906033,Daubeney Ave Saxilby,2023-08-12 02:20:00+00:00,busbar,,L3 Current (RMS),A,57.4
906033,Daubeney Ave Saxilby,2023-08-12 02:20:00+00:00,busbar,,L2 Current (RMS),A,32.5
906033,Daubeney Ave Saxilby,2023-08-12 02:20:00+00:00,busbar,,L1 Current (RMS),A,57.7
906033,Daubeney Ave Saxilby,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
906033,Daubeney Ave Saxilby,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
906033,Daubeney Ave Saxilby,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
906033,Daubeney Ave Saxilby,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.4
906033,Daubeney Ave Saxilby,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.47
906033,Daubeney Ave Saxilby,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.71
906033,Daubeney Ave Saxilby,2023-08-12 02:10:00+00:00,feeder,2.0,N Current (RMS),A,33.5
906033,Daubeney Ave Saxilby,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.9
906033,Daubeney Ave Saxilby,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
906033,Daubeney Ave Saxilby,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
906033,Daubeney Ave Saxilby,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
906033,Daubeney Ave Saxilby,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
906033,Daubeney Ave Saxilby,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
906033,Daubeney Ave Saxilby,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.56
906033,Daubeney Ave Saxilby,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.03
906033,Daubeney Ave Saxilby,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.41
906033,Daubeney Ave Saxilby,2023-08-12 02:10:00+00:00,feeder,1.0,N Current (RMS),A,26.6
906033,Daubeney Ave Saxilby,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
906033,Daubeney Ave Saxilby,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
906033,Daubeney Ave Saxilby,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.8
906033,Daubeney Ave Saxilby,2023-08-12 02:10:00+00:00,transformer,,Temperature,C,34.0
906033,Daubeney Ave Saxilby,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
906033,Daubeney Ave Saxilby,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.97
906033,Daubeney Ave Saxilby,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
906033,Daubeney Ave Saxilby,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.15
906033,Daubeney Ave Saxilby,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
906033,Daubeney Ave Saxilby,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.72
906033,Daubeney Ave Saxilby,2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
906033,Daubeney Ave Saxilby,2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
906033,Daubeney Ave Saxilby,2023-08-12 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
906033,Daubeney Ave Saxilby,2023-08-12 02:10:00+00:00,busbar,,L3 Active Power,kW,13.96
906033,Daubeney Ave Saxilby,2023-08-12 02:10:00+00:00,busbar,,L2 Active Power,kW,7.5
906033,Daubeney Ave Saxilby,2023-08-12 02:10:00+00:00,busbar,,L1 Active Power,kW,14.12
906033,Daubeney Ave Saxilby,2023-08-12 02:10:00+00:00,busbar,,N Current (RMS),A,51.4
906033,Daubeney Ave Saxilby,2023-08-12 02:10:00+00:00,busbar,,L3 Current (RMS),A,58.2
906033,Daubeney Ave Saxilby,2023-08-12 02:10:00+00:00,busbar,,L2 Current (RMS),A,31.9
906033,Daubeney Ave Saxilby,2023-08-12 02:10:00+00:00,busbar,,L1 Current (RMS),A,59.5
906033,Daubeney Ave Saxilby,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
906033,Daubeney Ave Saxilby,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
906033,Daubeney Ave Saxilby,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
906033,Daubeney Ave Saxilby,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.38
906033,Daubeney Ave Saxilby,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.45
906033,Daubeney Ave Saxilby,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.8
906033,Daubeney Ave Saxilby,2023-08-12 02:00:00+00:00,feeder,2.0,N Current (RMS),A,34.0
906033,Daubeney Ave Saxilby,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.8
906033,Daubeney Ave Saxilby,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
906033,Daubeney Ave Saxilby,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
906033,Daubeney Ave Saxilby,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
906033,Daubeney Ave Saxilby,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
906033,Daubeney Ave Saxilby,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
906033,Daubeney Ave Saxilby,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.47
906033,Daubeney Ave Saxilby,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.02
906033,Daubeney Ave Saxilby,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.72
906033,Daubeney Ave Saxilby,2023-08-12 02:00:00+00:00,feeder,1.0,N Current (RMS),A,27.0
906033,Daubeney Ave Saxilby,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
906033,Daubeney Ave Saxilby,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
906033,Daubeney Ave Saxilby,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,52.9
906033,Daubeney Ave Saxilby,2023-08-12 02:00:00+00:00,transformer,,Temperature,C,34.0
906033,Daubeney Ave Saxilby,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
906033,Daubeney Ave Saxilby,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.89
906033,Daubeney Ave Saxilby,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
906033,Daubeney Ave Saxilby,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.05
906033,Daubeney Ave Saxilby,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
906033,Daubeney Ave Saxilby,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.64
906033,Daubeney Ave Saxilby,2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
906033,Daubeney Ave Saxilby,2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
906033,Daubeney Ave Saxilby,2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
906033,Daubeney Ave Saxilby,2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,13.84
906033,Daubeney Ave Saxilby,2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,7.47
906033,Daubeney Ave Saxilby,2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,14.52
906033,Daubeney Ave Saxilby,2023-08-12 02:00:00+00:00,busbar,,N Current (RMS),A,52.6
906033,Daubeney Ave Saxilby,2023-08-12 02:00:00+00:00,busbar,,L3 Current (RMS),A,58.0
906033,Daubeney Ave Saxilby,2023-08-12 02:00:00+00:00,busbar,,L2 Current (RMS),A,31.6
906033,Daubeney Ave Saxilby,2023-08-12 02:00:00+00:00,busbar,,L1 Current (RMS),A,60.9
906033,Daubeney Ave Saxilby,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
906033,Daubeney Ave Saxilby,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
906033,Daubeney Ave Saxilby,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
906033,Daubeney Ave Saxilby,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.31
906033,Daubeney Ave Saxilby,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.52
906033,Daubeney Ave Saxilby,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.65
906033,Daubeney Ave Saxilby,2023-08-12 01:50:00+00:00,feeder,2.0,N Current (RMS),A,34.6
906033,Daubeney Ave Saxilby,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.7
906033,Daubeney Ave Saxilby,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
906033,Daubeney Ave Saxilby,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
906033,Daubeney Ave Saxilby,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
906033,Daubeney Ave Saxilby,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
906033,Daubeney Ave Saxilby,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
906033,Daubeney Ave Saxilby,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.45
906033,Daubeney Ave Saxilby,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.21
906033,Daubeney Ave Saxilby,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.35
906033,Daubeney Ave Saxilby,2023-08-12 01:50:00+00:00,feeder,1.0,N Current (RMS),A,25.3
906033,Daubeney Ave Saxilby,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
906033,Daubeney Ave Saxilby,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.9
906033,Daubeney Ave Saxilby,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.4
906033,Daubeney Ave Saxilby,2023-08-12 01:50:00+00:00,transformer,,Temperature,C,34.1
906033,Daubeney Ave Saxilby,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
906033,Daubeney Ave Saxilby,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.51
906033,Daubeney Ave Saxilby,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
906033,Daubeney Ave Saxilby,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.6
906033,Daubeney Ave Saxilby,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
906033,Daubeney Ave Saxilby,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.27
906033,Daubeney Ave Saxilby,2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
906033,Daubeney Ave Saxilby,2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
906033,Daubeney Ave Saxilby,2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
906033,Daubeney Ave Saxilby,2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,13.76
906033,Daubeney Ave Saxilby,2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,7.73
906033,Daubeney Ave Saxilby,2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,14.0
906033,Daubeney Ave Saxilby,2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,52.7
906033,Daubeney Ave Saxilby,2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,58.1
906033,Daubeney Ave Saxilby,2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,32.4
906033,Daubeney Ave Saxilby,2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,58.8
906033,Daubeney Ave Saxilby,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
906033,Daubeney Ave Saxilby,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
906033,Daubeney Ave Saxilby,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
906033,Daubeney Ave Saxilby,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.42
906033,Daubeney Ave Saxilby,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.43
906033,Daubeney Ave Saxilby,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
906033,Daubeney Ave Saxilby,2023-08-12 01:40:00+00:00,feeder,2.0,N Current (RMS),A,35.3
906033,Daubeney Ave Saxilby,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.1
906033,Daubeney Ave Saxilby,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
906033,Daubeney Ave Saxilby,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
906033,Daubeney Ave Saxilby,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
906033,Daubeney Ave Saxilby,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
906033,Daubeney Ave Saxilby,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
906033,Daubeney Ave Saxilby,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.63
906033,Daubeney Ave Saxilby,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.99
906033,Daubeney Ave Saxilby,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.21
906033,Daubeney Ave Saxilby,2023-08-12 01:40:00+00:00,feeder,1.0,N Current (RMS),A,32.6
906033,Daubeney Ave Saxilby,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
906033,Daubeney Ave Saxilby,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
906033,Daubeney Ave Saxilby,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,59.6
906033,Daubeney Ave Saxilby,2023-08-12 01:40:00+00:00,transformer,,Temperature,C,34.1
906033,Daubeney Ave Saxilby,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.95
906033,Daubeney Ave Saxilby,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.2
906033,Daubeney Ave Saxilby,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
906033,Daubeney Ave Saxilby,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.41
906033,Daubeney Ave Saxilby,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
906033,Daubeney Ave Saxilby,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.89
906033,Daubeney Ave Saxilby,2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
906033,Daubeney Ave Saxilby,2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
906033,Daubeney Ave Saxilby,2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
906033,Daubeney Ave Saxilby,2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,14.05
