Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,7.42
906033,Daubeney Ave Saxilby,2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,15.83
906033,Daubeney Ave Saxilby,2023-08-12 01:40:00+00:00,busbar,,N Current (RMS),A,58.8
906033,Daubeney Ave Saxilby,2023-08-12 01:40:00+00:00,busbar,,L3 Current (RMS),A,59.1
906033,Daubeney Ave Saxilby,2023-08-12 01:40:00+00:00,busbar,,L2 Current (RMS),A,31.3
906033,Daubeney Ave Saxilby,2023-08-12 01:40:00+00:00,busbar,,L1 Current (RMS),A,66.9
906033,Daubeney Ave Saxilby,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
906033,Daubeney Ave Saxilby,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
906033,Daubeney Ave Saxilby,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
906033,Daubeney Ave Saxilby,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.71
906033,Daubeney Ave Saxilby,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.37
906033,Daubeney Ave Saxilby,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.1
906033,Daubeney Ave Saxilby,2023-08-12 01:30:00+00:00,feeder,2.0,N Current (RMS),A,34.2
906033,Daubeney Ave Saxilby,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.6
906033,Daubeney Ave Saxilby,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
906033,Daubeney Ave Saxilby,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
906033,Daubeney Ave Saxilby,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
906033,Daubeney Ave Saxilby,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
906033,Daubeney Ave Saxilby,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
906033,Daubeney Ave Saxilby,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.58
906033,Daubeney Ave Saxilby,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.26
906033,Daubeney Ave Saxilby,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.78
906033,Daubeney Ave Saxilby,2023-08-12 01:30:00+00:00,feeder,1.0,N Current (RMS),A,38.9
906033,Daubeney Ave Saxilby,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
906033,Daubeney Ave Saxilby,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
906033,Daubeney Ave Saxilby,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,69.1
906033,Daubeney Ave Saxilby,2023-08-12 01:30:00+00:00,transformer,,Temperature,C,34.2
906033,Daubeney Ave Saxilby,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
906033,Daubeney Ave Saxilby,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.84
906033,Daubeney Ave Saxilby,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
906033,Daubeney Ave Saxilby,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.07
906033,Daubeney Ave Saxilby,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
906033,Daubeney Ave Saxilby,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.29
906033,Daubeney Ave Saxilby,2023-08-12 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
906033,Daubeney Ave Saxilby,2023-08-12 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
906033,Daubeney Ave Saxilby,2023-08-12 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
906033,Daubeney Ave Saxilby,2023-08-12 01:30:00+00:00,busbar,,L3 Active Power,kW,14.29
906033,Daubeney Ave Saxilby,2023-08-12 01:30:00+00:00,busbar,,L2 Active Power,kW,7.63
906033,Daubeney Ave Saxilby,2023-08-12 01:30:00+00:00,busbar,,L1 Active Power,kW,18.88
906033,Daubeney Ave Saxilby,2023-08-12 01:30:00+00:00,busbar,,N Current (RMS),A,63.3
906033,Daubeney Ave Saxilby,2023-08-12 01:30:00+00:00,busbar,,L3 Current (RMS),A,60.5
906033,Daubeney Ave Saxilby,2023-08-12 01:30:00+00:00,busbar,,L2 Current (RMS),A,32.2
906033,Daubeney Ave Saxilby,2023-08-12 01:30:00+00:00,busbar,,L1 Current (RMS),A,78.0
906033,Daubeney Ave Saxilby,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
906033,Daubeney Ave Saxilby,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
906033,Daubeney Ave Saxilby,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
906033,Daubeney Ave Saxilby,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.72
906033,Daubeney Ave Saxilby,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
906033,Daubeney Ave Saxilby,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.75
906033,Daubeney Ave Saxilby,2023-08-12 01:20:00+00:00,feeder,2.0,N Current (RMS),A,47.6
906033,Daubeney Ave Saxilby,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,55.5
906033,Daubeney Ave Saxilby,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
906033,Daubeney Ave Saxilby,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
906033,Daubeney Ave Saxilby,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
906033,Daubeney Ave Saxilby,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
906033,Daubeney Ave Saxilby,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
906033,Daubeney Ave Saxilby,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.69
906033,Daubeney Ave Saxilby,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.09
906033,Daubeney Ave Saxilby,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.99
906033,Daubeney Ave Saxilby,2023-08-12 01:20:00+00:00,feeder,1.0,N Current (RMS),A,45.1
906033,Daubeney Ave Saxilby,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
906033,Daubeney Ave Saxilby,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
906033,Daubeney Ave Saxilby,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,74.1
906033,Daubeney Ave Saxilby,2023-08-12 01:20:00+00:00,transformer,,Temperature,C,34.2
906033,Daubeney Ave Saxilby,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.99
906033,Daubeney Ave Saxilby,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.85
906033,Daubeney Ave Saxilby,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
906033,Daubeney Ave Saxilby,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.25
906033,Daubeney Ave Saxilby,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.15
906033,Daubeney Ave Saxilby,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
906033,Daubeney Ave Saxilby,2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
906033,Daubeney Ave Saxilby,2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
906033,Daubeney Ave Saxilby,2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
906033,Daubeney Ave Saxilby,2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,17.41
906033,Daubeney Ave Saxilby,2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,7.91
906033,Daubeney Ave Saxilby,2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,19.75
906033,Daubeney Ave Saxilby,2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,82.0
906033,Daubeney Ave Saxilby,2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,72.6
906033,Daubeney Ave Saxilby,2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,33.6
906033,Daubeney Ave Saxilby,2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,81.8
906033,Daubeney Ave Saxilby,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
906033,Daubeney Ave Saxilby,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
906033,Daubeney Ave Saxilby,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
906033,Daubeney Ave Saxilby,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.17
906033,Daubeney Ave Saxilby,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.05
906033,Daubeney Ave Saxilby,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.76
906033,Daubeney Ave Saxilby,2023-08-12 01:10:00+00:00,feeder,2.0,N Current (RMS),A,41.6
906033,Daubeney Ave Saxilby,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,49.6
906033,Daubeney Ave Saxilby,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
906033,Daubeney Ave Saxilby,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
906033,Daubeney Ave Saxilby,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
906033,Daubeney Ave Saxilby,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
906033,Daubeney Ave Saxilby,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
906033,Daubeney Ave Saxilby,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.99
906033,Daubeney Ave Saxilby,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.69
906033,Daubeney Ave Saxilby,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.4
906033,Daubeney Ave Saxilby,2023-08-12 01:10:00+00:00,feeder,1.0,N Current (RMS),A,47.1
906033,Daubeney Ave Saxilby,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
906033,Daubeney Ave Saxilby,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
906033,Daubeney Ave Saxilby,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,75.5
906033,Daubeney Ave Saxilby,2023-08-12 01:10:00+00:00,transformer,,Temperature,C,34.3
906033,Daubeney Ave Saxilby,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.99
906033,Daubeney Ave Saxilby,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.02
906033,Daubeney Ave Saxilby,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
906033,Daubeney Ave Saxilby,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.3
906033,Daubeney Ave Saxilby,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
906033,Daubeney Ave Saxilby,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.54
906033,Daubeney Ave Saxilby,2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
906033,Daubeney Ave Saxilby,2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
906033,Daubeney Ave Saxilby,2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
906033,Daubeney Ave Saxilby,2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,16.16
906033,Daubeney Ave Saxilby,2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,7.75
906033,Daubeney Ave Saxilby,2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,20.17
906033,Daubeney Ave Saxilby,2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,78.1
906033,Daubeney Ave Saxilby,2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,67.5
906033,Daubeney Ave Saxilby,2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,32.8
906033,Daubeney Ave Saxilby,2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,83.2
906033,Daubeney Ave Saxilby,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
906033,Daubeney Ave Saxilby,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
906033,Daubeney Ave Saxilby,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
906033,Daubeney Ave Saxilby,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.41
906033,Daubeney Ave Saxilby,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.22
906033,Daubeney Ave Saxilby,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.42
906033,Daubeney Ave Saxilby,2023-08-12 01:00:00+00:00,feeder,2.0,N Current (RMS),A,36.5
906033,Daubeney Ave Saxilby,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.2
906033,Daubeney Ave Saxilby,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
906033,Daubeney Ave Saxilby,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
906033,Daubeney Ave Saxilby,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
906033,Daubeney Ave Saxilby,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
906033,Daubeney Ave Saxilby,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
906033,Daubeney Ave Saxilby,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.75
906033,Daubeney Ave Saxilby,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.08
906033,Daubeney Ave Saxilby,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.02
906033,Daubeney Ave Saxilby,2023-08-12 01:00:00+00:00,feeder,1.0,N Current (RMS),A,44.9
906033,Daubeney Ave Saxilby,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
906033,Daubeney Ave Saxilby,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
906033,Daubeney Ave Saxilby,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,74.0
906033,Daubeney Ave Saxilby,2023-08-12 01:00:00+00:00,transformer,,Temperature,C,34.3
906033,Daubeney Ave Saxilby,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
906033,Daubeney Ave Saxilby,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.21
906033,Daubeney Ave Saxilby,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
906033,Daubeney Ave Saxilby,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.38
906033,Daubeney Ave Saxilby,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
906033,Daubeney Ave Saxilby,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.78
906033,Daubeney Ave Saxilby,2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
906033,Daubeney Ave Saxilby,2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
906033,Daubeney Ave Saxilby,2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
906033,Daubeney Ave Saxilby,2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,14.16
906033,Daubeney Ave Saxilby,2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,8.3
906033,Daubeney Ave Saxilby,2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,19.44
906033,Daubeney Ave Saxilby,2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,72.7
906033,Daubeney Ave Saxilby,2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,59.4
906033,Daubeney Ave Saxilby,2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,34.6
906033,Daubeney Ave Saxilby,2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,80.6
906033,Daubeney Ave Saxilby,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
906033,Daubeney Ave Saxilby,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
906033,Daubeney Ave Saxilby,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
906033,Daubeney Ave Saxilby,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.49
906033,Daubeney Ave Saxilby,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.1
906033,Daubeney Ave Saxilby,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.58
906033,Daubeney Ave Saxilby,2023-08-12 00:50:00+00:00,feeder,2.0,N Current (RMS),A,36.2
906033,Daubeney Ave Saxilby,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.5
906033,Daubeney Ave Saxilby,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
906033,Daubeney Ave Saxilby,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
906033,Daubeney Ave Saxilby,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
906033,Daubeney Ave Saxilby,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
906033,Daubeney Ave Saxilby,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
906033,Daubeney Ave Saxilby,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.7
906033,Daubeney Ave Saxilby,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.55
906033,Daubeney Ave Saxilby,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.67
906033,Daubeney Ave Saxilby,2023-08-12 00:50:00+00:00,feeder,1.0,N Current (RMS),A,42.9
906033,Daubeney Ave Saxilby,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
906033,Daubeney Ave Saxilby,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
906033,Daubeney Ave Saxilby,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,72.7
906033,Daubeney Ave Saxilby,2023-08-12 00:50:00+00:00,transformer,,Temperature,C,34.3
906033,Daubeney Ave Saxilby,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
906033,Daubeney Ave Saxilby,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.46
906033,Daubeney Ave Saxilby,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
906033,Daubeney Ave Saxilby,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.6
906033,Daubeney Ave Saxilby,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.17
906033,Daubeney Ave Saxilby,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
906033,Daubeney Ave Saxilby,2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
906033,Daubeney Ave Saxilby,2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
906033,Daubeney Ave Saxilby,2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
906033,Daubeney Ave Saxilby,2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,14.19
906033,Daubeney Ave Saxilby,2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,8.65
906033,Daubeney Ave Saxilby,2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,19.25
906033,Daubeney Ave Saxilby,2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,70.8
906033,Daubeney Ave Saxilby,2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,59.8
906033,Daubeney Ave Saxilby,2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,36.1
906033,Daubeney Ave Saxilby,2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,80.0
906033,Daubeney Ave Saxilby,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
906033,Daubeney Ave Saxilby,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
906033,Daubeney Ave Saxilby,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
906033,Daubeney Ave Saxilby,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.5
906033,Daubeney Ave Saxilby,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.42
906033,Daubeney Ave Saxilby,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.91
906033,Daubeney Ave Saxilby,2023-08-12 00:40:00+00:00,feeder,2.0,N Current (RMS),A,33.2
906033,Daubeney Ave Saxilby,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.4
906033,Daubeney Ave Saxilby,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
906033,Daubeney Ave Saxilby,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
906033,Daubeney Ave Saxilby,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
906033,Daubeney Ave Saxilby,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
906033,Daubeney Ave Saxilby,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
906033,Daubeney Ave Saxilby,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.84
906033,Daubeney Ave Saxilby,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.04
906033,Daubeney Ave Saxilby,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.92
906033,Daubeney Ave Saxilby,2023-08-12 00:40:00+00:00,feeder,1.0,N Current (RMS),A,44.8
906033,Daubeney Ave Saxilby,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
906033,Daubeney Ave Saxilby,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
906033,Daubeney Ave Saxilby,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,73.8
906033,Daubeney Ave Saxilby,2023-08-12 00:40:00+00:00,transformer,,Temperature,C,34.4
906033,Daubeney Ave Saxilby,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
906033,Daubeney Ave Saxilby,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.13
906033,Daubeney Ave Saxilby,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
906033,Daubeney Ave Saxilby,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.23
906033,Daubeney Ave Saxilby,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.15
906033,Daubeney Ave Saxilby,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.57
906033,Daubeney Ave Saxilby,2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
906033,Daubeney Ave Saxilby,2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
906033,Daubeney Ave Saxilby,2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
906033,Daubeney Ave Saxilby,2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,14.34
906033,Daubeney Ave Saxilby,2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,8.46
906033,Daubeney Ave Saxilby,2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,19.83
906033,Daubeney Ave Saxilby,2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,68.3
906033,Daubeney Ave Saxilby,2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,60.0
906033,Daubeney Ave Saxilby,2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,35.9
906033,Daubeney Ave Saxilby,2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,82.2
906033,Daubeney Ave Saxilby,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
906033,Daubeney Ave Saxilby,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
906033,Daubeney Ave Saxilby,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
906033,Daubeney Ave Saxilby,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.52
906033,Daubeney Ave Saxilby,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.02
906033,Daubeney Ave Saxilby,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.8
906033,Daubeney Ave Saxilby,2023-08-12 00:30:00+00:00,feeder,2.0,N Current (RMS),A,34.1
906033,Daubeney Ave Saxilby,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.6
906033,Daubeney Ave Saxilby,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
906033,Daubeney Ave Saxilby,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
906033,Daubeney Ave Saxilby,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
906033,Daubeney Ave Saxilby,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
906033,Daubeney Ave Saxilby,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
906033,Daubeney Ave Saxilby,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.68
906033,Daubeney Ave Saxilby,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.94
906033,Daubeney Ave Saxilby,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.36
906033,Daubeney Ave Saxilby,2023-08-12 00:30:00+00:00,feeder,1.0,N Current (RMS),A,46.4
906033,Daubeney Ave Saxilby,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
906033,Daubeney Ave Saxilby,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
906033,Daubeney Ave Saxilby,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,75.6
906033,Daubeney Ave Saxilby,2023-08-12 00:30:00+00:00,transformer,,Temperature,C,34.4
906033,Daubeney Ave Saxilby,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.05
906033,Daubeney Ave Saxilby,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.27
906033,Daubeney Ave Saxilby,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
906033,Daubeney Ave Saxilby,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.47
906033,Daubeney Ave Saxilby,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
906033,Daubeney Ave Saxilby,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.74
906033,Daubeney Ave Saxilby,2023-08-12 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
906033,Daubeney Ave Saxilby,2023-08-12 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
906033,Daubeney Ave Saxilby,2023-08-12 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
906033,Daubeney Ave Saxilby,2023-08-12 00:30:00+00:00,busbar,,L3 Active Power,kW,14.2
906033,Daubeney Ave Saxilby,2023-08-12 00:30:00+00:00,busbar,,L2 Active Power,kW,7.96
906033,Daubeney Ave Saxilby,2023-08-12 00:30:00+00:00,busbar,,L1 Active Power,kW,20.16
906033,Daubeney Ave Saxilby,2023-08-12 00:30:00+00:00,busbar,,N Current (RMS),A,70.6
906033,Daubeney Ave Saxilby,2023-08-12 00:30:00+00:00,busbar,,L3 Current (RMS),A,59.8
906033,Daubeney Ave Saxilby,2023-08-12 00:30:00+00:00,busbar,,L2 Current (RMS),A,33.8
906033,Daubeney Ave Saxilby,2023-08-12 00:30:00+00:00,busbar,,L1 Current (RMS),A,83.6
906033,Daubeney Ave Saxilby,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
906033,Daubeney Ave Saxilby,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
906033,Daubeney Ave Saxilby,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
906033,Daubeney Ave Saxilby,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.44
906033,Daubeney Ave Saxilby,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.81
906033,Daubeney Ave Saxilby,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.71
906033,Daubeney Ave Saxilby,2023-08-12 00:20:00+00:00,feeder,2.0,N Current (RMS),A,34.1
906033,Daubeney Ave Saxilby,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.3
906033,Daubeney Ave Saxilby,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
906033,Daubeney Ave Saxilby,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
906033,Daubeney Ave Saxilby,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
906033,Daubeney Ave Saxilby,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
906033,Daubeney Ave Saxilby,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
906033,Daubeney Ave Saxilby,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.69
906033,Daubeney Ave Saxilby,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.03
906033,Daubeney Ave Saxilby,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.75
906033,Daubeney Ave Saxilby,2023-08-12 00:20:00+00:00,feeder,1.0,N Current (RMS),A,48.0
906033,Daubeney Ave Saxilby,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
906033,Daubeney Ave Saxilby,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
906033,Daubeney Ave Saxilby,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,76.8
906033,Daubeney Ave Saxilby,2023-08-12 00:20:00+00:00,transformer,,Temperature,C,34.4
906033,Daubeney Ave Saxilby,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
906033,Daubeney Ave Saxilby,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.31
906033,Daubeney Ave Saxilby,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
906033,Daubeney Ave Saxilby,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.58
906033,Daubeney Ave Saxilby,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.19
906033,Daubeney Ave Saxilby,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
906033,Daubeney Ave Saxilby,2023-08-12 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
906033,Daubeney Ave Saxilby,2023-08-12 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
906033,Daubeney Ave Saxilby,2023-08-12 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
906033,Daubeney Ave Saxilby,2023-08-12 00:20:00+00:00,busbar,,L3 Active Power,kW,14.12
906033,Daubeney Ave Saxilby,2023-08-12 00:20:00+00:00,busbar,,L2 Active Power,kW,7.84
906033,Daubeney Ave Saxilby,2023-08-12 00:20:00+00:00,busbar,,L1 Active Power,kW,20.46
906033,Daubeney Ave Saxilby,2023-08-12 00:20:00+00:00,busbar,,N Current (RMS),A,72.7
906033,Daubeney Ave Saxilby,2023-08-12 00:20:00+00:00,busbar,,L3 Current (RMS),A,59.4
906033,Daubeney Ave Saxilby,2023-08-12 00:20:00+00:00,busbar,,L2 Current (RMS),A,33.3
906033,Daubeney Ave Saxilby,2023-08-12 00:20:00+00:00,busbar,,L1 Current (RMS),A,84.3
906033,Daubeney Ave Saxilby,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
906033,Daubeney Ave Saxilby,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
906033,Daubeney Ave Saxilby,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
906033,Daubeney Ave Saxilby,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.41
906033,Daubeney Ave Saxilby,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
906033,Daubeney Ave Saxilby,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
906033,Daubeney Ave Saxilby,2023-08-12 00:10:00+00:00,feeder,2.0,N Current (RMS),A,33.3
906033,Daubeney Ave Saxilby,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.2
906033,Daubeney Ave Saxilby,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
906033,Daubeney Ave Saxilby,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
906033,Daubeney Ave Saxilby,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
906033,Daubeney Ave Saxilby,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
906033,Daubeney Ave Saxilby,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
906033,Daubeney Ave Saxilby,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.74
906033,Daubeney Ave Saxilby,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.33
906033,Daubeney Ave Saxilby,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.61
906033,Daubeney Ave Saxilby,2023-08-12 00:10:00+00:00,feeder,1.0,N Current (RMS),A,45.7
906033,Daubeney Ave Saxilby,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
906033,Daubeney Ave Saxilby,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
906033,Daubeney Ave Saxilby,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,76.2
906033,Daubeney Ave Saxilby,2023-08-12 00:10:00+00:00,transformer,,Temperature,C,34.5
906033,Daubeney Ave Saxilby,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
906033,Daubeney Ave Saxilby,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.98
906033,Daubeney Ave Saxilby,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
906033,Daubeney Ave Saxilby,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.22
906033,Daubeney Ave Saxilby,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
906033,Daubeney Ave Saxilby,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.58
906033,Daubeney Ave Saxilby,2023-08-12 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
906033,Daubeney Ave Saxilby,2023-08-12 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
906033,Daubeney Ave Saxilby,2023-08-12 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
906033,Daubeney Ave Saxilby,2023-08-12 00:10:00+00:00,busbar,,L3 Active Power,kW,14.16
906033,Daubeney Ave Saxilby,2023-08-12 00:10:00+00:00,busbar,,L2 Active Power,kW,8.8
906033,Daubeney Ave Saxilby,2023-08-12 00:10:00+00:00,busbar,,L1 Active Power,kW,20.45
906033,Daubeney Ave Saxilby,2023-08-12 00:10:00+00:00,busbar,,N Current (RMS),A,71.2
906033,Daubeney Ave Saxilby,2023-08-12 00:10:00+00:00,busbar,,L3 Current (RMS),A,59.7
906033,Daubeney Ave Saxilby,2023-08-12 00:10:00+00:00,busbar,,L2 Current (RMS),A,36.8
906033,Daubeney Ave Saxilby,2023-08-12 00:10:00+00:00,busbar,,L1 Current (RMS),A,84.2
906033,Daubeney Ave Saxilby,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
906033,Daubeney Ave Saxilby,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
906033,Daubeney Ave Saxilby,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
906033,Daubeney Ave Saxilby,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.22
906033,Daubeney Ave Saxilby,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.07
906033,Daubeney Ave Saxilby,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.11
906033,Daubeney Ave Saxilby,2023-08-12 00:00:00+00:00,feeder,2.0,N Current (RMS),A,28.6
906033,Daubeney Ave Saxilby,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.6
906033,Daubeney Ave Saxilby,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
906033,Daubeney Ave Saxilby,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
906033,Daubeney Ave Saxilby,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
906033,Daubeney Ave Saxilby,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
906033,Daubeney Ave Saxilby,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
906033,Daubeney Ave Saxilby,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.24
906033,Daubeney Ave Saxilby,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.9
906033,Daubeney Ave Saxilby,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.65
906033,Daubeney Ave Saxilby,2023-08-12 00:00:00+00:00,feeder,1.0,N Current (RMS),A,44.2
906033,Daubeney Ave Saxilby,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
906033,Daubeney Ave Saxilby,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.7
906033,Daubeney Ave Saxilby,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,76.8
906033,Daubeney Ave Saxilby,2023-08-12 00:00:00+00:00,transformer,,Temperature,C,34.5
906033,Daubeney Ave Saxilby,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
906033,Daubeney Ave Saxilby,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.38
906033,Daubeney Ave Saxilby,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
906033,Daubeney Ave Saxilby,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.6
906033,Daubeney Ave Saxilby,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
906033,Daubeney Ave Saxilby,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
906033,Daubeney Ave Saxilby,2023-08-12 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
906033,Daubeney Ave Saxilby,2023-08-12 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
906033,Daubeney Ave Saxilby,2023-08-12 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
906033,Daubeney Ave Saxilby,2023-08-12 00:00:00+00:00,busbar,,L3 Active Power,kW,14.46
906033,Daubeney Ave Saxilby,2023-08-12 00:00:00+00:00,busbar,,L2 Active Power,kW,10.97
906033,Daubeney Ave Saxilby,2023-08-12 00:00:00+00:00,busbar,,L1 Active Power,kW,20.76
906033,Daubeney Ave Saxilby,2023-08-12 00:00:00+00:00,busbar,,N Current (RMS),A,67.2
906033,Daubeney Ave Saxilby,2023-08-12 00:00:00+00:00,busbar,,L3 Current (RMS),A,60.9
906033,Daubeney Ave Saxilby,2023-08-12 00:00:00+00:00,busbar,,L2 Current (RMS),A,45.4
906033,Daubeney Ave Saxilby,2023-08-12 00:00:00+00:00,busbar,,L1 Current (RMS),A,85.7
906033,Daubeney Ave Saxilby,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
906033,Daubeney Ave Saxilby,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
906033,Daubeney Ave Saxilby,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
906033,Daubeney Ave Saxilby,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.45
906033,Daubeney Ave Saxilby,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.75
906033,Daubeney Ave Saxilby,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.16
906033,Daubeney Ave Saxilby,2023-08-14 23:50:00+00:00,feeder,2.0,N Current (RMS),A,7.2
906033,Daubeney Ave Saxilby,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
906033,Daubeney Ave Saxilby,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
906033,Daubeney Ave Saxilby,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
906033,Daubeney Ave Saxilby,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
906033,Daubeney Ave Saxilby,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
906033,Daubeney Ave Saxilby,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
906033,Daubeney Ave Saxilby,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.65
906033,Daubeney Ave Saxilby,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.56
906033,Daubeney Ave Saxilby,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.23
906033,Daubeney Ave Saxilby,2023-08-14 23:50:00+00:00,feeder,1.0,N Current (RMS),A,16.6
906033,Daubeney Ave Saxilby,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
906033,Daubeney Ave Saxilby,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
906033,Daubeney Ave Saxilby,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
906033,Daubeney Ave Saxilby,2023-08-14 23:50:00+00:00,transformer,,Temperature,C,30.3
906033,Daubeney Ave Saxilby,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
906033,Daubeney Ave Saxilby,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
906033,Daubeney Ave Saxilby,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
906033,Daubeney Ave Saxilby,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
906033,Daubeney Ave Saxilby,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
906033,Daubeney Ave Saxilby,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
906033,Daubeney Ave Saxilby,2023-08-14 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
906033,Daubeney Ave Saxilby,2023-08-14 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
906033,Daubeney Ave Saxilby,2023-08-14 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
906033,Daubeney Ave Saxilby,2023-08-14 23:50:00+00:00,busbar,,L3 Active Power,kW,6.11
906033,Daubeney Ave Saxilby,2023-08-14 23:50:00+00:00,busbar,,L2 Active Power,kW,8.31
906033,Daubeney Ave Saxilby,2023-08-14 23:50:00+00:00,busbar,,L1 Active Power,kW,6.39
906033,Daubeney Ave Saxilby,2023-08-14 23:50:00+00:00,busbar,,N Current (RMS),A,10.7
906033,Daubeney Ave Saxilby,2023-08-14 23:50:00+00:00,busbar,,L3 Current (RMS),A,31.0
906033,Daubeney Ave Saxilby,2023-08-14 23:50:00+00:00,busbar,,L2 Current (RMS),A,36.4
906033,Daubeney Ave Saxilby,2023-08-14 23:50:00+00:00,busbar,,L1 Current (RMS),A,29.0
906033,Daubeney Ave Saxilby,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
906033,Daubeney Ave Saxilby,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
906033,Daubeney Ave Saxilby,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
906033,Daubeney Ave Saxilby,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.44
906033,Daubeney Ave Saxilby,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.95
906033,Daubeney Ave Saxilby,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.13
906033,Daubeney Ave Saxilby,2023-08-14 23:40:00+00:00,feeder,2.0,N Current (RMS),A,7.5
906033,Daubeney Ave Saxilby,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
906033,Daubeney Ave Saxilby,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
906033,Daubeney Ave Saxilby,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
906033,Daubeney Ave Saxilby,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
906033,Daubeney Ave Saxilby,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
906033,Daubeney Ave Saxilby,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
906033,Daubeney Ave Saxilby,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.99
906033,Daubeney Ave Saxilby,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.34
906033,Daubeney Ave Saxilby,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.18
906033,Daubeney Ave Saxilby,2023-08-14 23:40:00+00:00,feeder,1.0,N Current (RMS),A,16.5
906033,Daubeney Ave Saxilby,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
906033,Daubeney Ave Saxilby,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
906033,Daubeney Ave Saxilby,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
906033,Daubeney Ave Saxilby,2023-08-14 23:40:00+00:00,transformer,,Temperature,C,30.3
906033,Daubeney Ave Saxilby,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.95
906033,Daubeney Ave Saxilby,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
906033,Daubeney Ave Saxilby,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
906033,Daubeney Ave Saxilby,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
906033,Daubeney Ave Saxilby,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
906033,Daubeney Ave Saxilby,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
906033,Daubeney Ave Saxilby,2023-08-14 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
906033,Daubeney Ave Saxilby,2023-08-14 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
906033,Daubeney Ave Saxilby,2023-08-14 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
906033,Daubeney Ave Saxilby,2023-08-14 23:40:00+00:00,busbar,,L3 Active Power,kW,6.43
906033,Daubeney Ave Saxilby,2023-08-14 23:40:00+00:00,busbar,,L2 Active Power,kW,9.29
906033,Daubeney Ave Saxilby,2023-08-14 23:40:00+00:00,busbar,,L1 Active Power,kW,7.31
906033,Daubeney Ave Saxilby,2023-08-14 23:40:00+00:00,busbar,,N Current (RMS),A,10.5
906033,Daubeney Ave Saxilby,2023-08-14 23:40:00+00:00,busbar,,L3 Current (RMS),A,31.3
906033,Daubeney Ave Saxilby,2023-08-14 23:40:00+00:00,busbar,,L2 Current (RMS),A,40.0
906033,Daubeney Ave Saxilby,2023-08-14 23:40:00+00:00,busbar,,L1 Current (RMS),A,32.9
906033,Daubeney Ave Saxilby,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
906033,Daubeney Ave Saxilby,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
906033,Daubeney Ave Saxilby,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
906033,Daubeney Ave Saxilby,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.58
906033,Daubeney Ave Saxilby,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
906033,Daubeney Ave Saxilby,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.02
906033,Daubeney Ave Saxilby,2023-08-14 23:30:00+00:00,feeder,2.0,N Current (RMS),A,7.0
906033,Daubeney Ave Saxilby,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
906033,Daubeney Ave Saxilby,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
906033,Daubeney Ave Saxilby,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
906033,Daubeney Ave Saxilby,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
906033,Daubeney Ave Saxilby,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
906033,Daubeney Ave Saxilby,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
906033,Daubeney Ave Saxilby,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.62
906033,Daubeney Ave Saxilby,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.31
906033,Daubeney Ave Saxilby,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.47
906033,Daubeney Ave Saxilby,2023-08-14 23:30:00+00:00,feeder,1.0,N Current (RMS),A,20.7
906033,Daubeney Ave Saxilby,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
906033,Daubeney Ave Saxilby,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.6
906033,Daubeney Ave Saxilby,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.7
906033,Daubeney Ave Saxilby,2023-08-14 23:30:00+00:00,transformer,,Temperature,C,30.3
906033,Daubeney Ave Saxilby,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
906033,Daubeney Ave Saxilby,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
906033,Daubeney Ave Saxilby,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
906033,Daubeney Ave Saxilby,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
906033,Daubeney Ave Saxilby,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
906033,Daubeney Ave Saxilby,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
906033,Daubeney Ave Saxilby,2023-08-14 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
906033,Daubeney Ave Saxilby,2023-08-14 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
906033,Daubeney Ave Saxilby,2023-08-14 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
906033,Daubeney Ave Saxilby,2023-08-14 23:30:00+00:00,busbar,,L3 Active Power,kW,6.2
906033,Daubeney Ave Saxilby,2023-08-14 23:30:00+00:00,busbar,,L2 Active Power,kW,11.22
906033,Daubeney Ave Saxilby,2023-08-14 23:30:00+00:00,busbar,,L1 Active Power,kW,7.48
906033,Daubeney Ave Saxilby,2023-08-14 23:30:00+00:00,busbar,,N Current (RMS),A,15.3
906033,Daubeney Ave Saxilby,2023-08-14 23:30:00+00:00,busbar,,L3 Current (RMS),A,30.7
906033,Daubeney Ave Saxilby,2023-08-14 23:30:00+00:00,busbar,,L2 Current (RMS),A,46.9
906033,Daubeney Ave Saxilby,2023-08-14 23:30:00+00:00,busbar,,L1 Current (RMS),A,33.8
906033,Daubeney Ave Saxilby,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
906033,Daubeney Ave Saxilby,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
906033,Daubeney Ave Saxilby,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
906033,Daubeney Ave Saxilby,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
906033,Daubeney Ave Saxilby,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
906033,Daubeney Ave Saxilby,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.83
906033,Daubeney Ave Saxilby,2023-08-14 23:20:00+00:00,feeder,2.0,N Current (RMS),A,7.3
906033,Daubeney Ave Saxilby,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
906033,Daubeney Ave Saxilby,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
906033,Daubeney Ave Saxilby,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
906033,Daubeney Ave Saxilby,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
906033,Daubeney Ave Saxilby,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
906033,Daubeney Ave Saxilby,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
906033,Daubeney Ave Saxilby,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.45
906033,Daubeney Ave Saxilby,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.72
906033,Daubeney Ave Saxilby,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.59
906033,Daubeney Ave Saxilby,2023-08-14 23:20:00+00:00,feeder,1.0,N Current (RMS),A,16.7
906033,Daubeney Ave Saxilby,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
906033,Daubeney Ave Saxilby,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
906033,Daubeney Ave Saxilby,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.9
906033,Daubeney Ave Saxilby,2023-08-14 23:20:00+00:00,transformer,,Temperature,C,30.3
906033,Daubeney Ave Saxilby,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.03
906033,Daubeney Ave Saxilby,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
906033,Daubeney Ave Saxilby,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
906033,Daubeney Ave Saxilby,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
906033,Daubeney Ave Saxilby,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
906033,Daubeney Ave Saxilby,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
906033,Daubeney Ave Saxilby,2023-08-14 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
906033,Daubeney Ave Saxilby,2023-08-14 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
906033,Daubeney Ave Saxilby,2023-08-14 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
906033,Daubeney Ave Saxilby,2023-08-14 23:20:00+00:00,busbar,,L3 Active Power,kW,6.11
906033,Daubeney Ave Saxilby,2023-08-14 23:20:00+00:00,busbar,,L2 Active Power,kW,8.73
906033,Daubeney Ave Saxilby,2023-08-14 23:20:00+00:00,busbar,,L1 Active Power,kW,9.42
906033,Daubeney Ave Saxilby,2023-08-14 23:20:00+00:00,busbar,,N Current (RMS),A,12.9
906033,Daubeney Ave Saxilby,2023-08-14 23:20:00+00:00,busbar,,L3 Current (RMS),A,31.4
906033,Daubeney Ave Saxilby,2023-08-14 23:20:00+00:00,busbar,,L2 Current (RMS),A,37.3
906033,Daubeney Ave Saxilby,2023-08-14 23:20:00+00:00,busbar,,L1 Current (RMS),A,41.7
906033,Daubeney Ave Saxilby,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
906033,Daubeney Ave Saxilby,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
906033,Daubeney Ave Saxilby,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
906033,Daubeney Ave Saxilby,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
906033,Daubeney Ave Saxilby,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.98
906033,Daubeney Ave Saxilby,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.2
906033,Daubeney Ave Saxilby,2023-08-14 23:10:00+00:00,feeder,2.0,N Current (RMS),A,7.3
906033,Daubeney Ave Saxilby,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
906033,Daubeney Ave Saxilby,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
906033,Daubeney Ave Saxilby,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
906033,Daubeney Ave Saxilby,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
