Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
906033,Daubeney Ave Saxilby,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
906033,Daubeney Ave Saxilby,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.59
906033,Daubeney Ave Saxilby,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.61
906033,Daubeney Ave Saxilby,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.53
906033,Daubeney Ave Saxilby,2023-08-14 23:10:00+00:00,feeder,1.0,N Current (RMS),A,17.4
906033,Daubeney Ave Saxilby,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
906033,Daubeney Ave Saxilby,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
906033,Daubeney Ave Saxilby,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
906033,Daubeney Ave Saxilby,2023-08-14 23:10:00+00:00,transformer,,Temperature,C,30.3
906033,Daubeney Ave Saxilby,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.99
906033,Daubeney Ave Saxilby,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
906033,Daubeney Ave Saxilby,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
906033,Daubeney Ave Saxilby,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
906033,Daubeney Ave Saxilby,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
906033,Daubeney Ave Saxilby,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
906033,Daubeney Ave Saxilby,2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
906033,Daubeney Ave Saxilby,2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
906033,Daubeney Ave Saxilby,2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
906033,Daubeney Ave Saxilby,2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,6.21
906033,Daubeney Ave Saxilby,2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,8.6
906033,Daubeney Ave Saxilby,2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,7.72
906033,Daubeney Ave Saxilby,2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,12.2
906033,Daubeney Ave Saxilby,2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,31.8
906033,Daubeney Ave Saxilby,2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,37.2
906033,Daubeney Ave Saxilby,2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,35.7
906033,Daubeney Ave Saxilby,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
906033,Daubeney Ave Saxilby,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
906033,Daubeney Ave Saxilby,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
906033,Daubeney Ave Saxilby,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.65
906033,Daubeney Ave Saxilby,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
906033,Daubeney Ave Saxilby,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.47
906033,Daubeney Ave Saxilby,2023-08-14 23:00:00+00:00,feeder,2.0,N Current (RMS),A,7.5
906033,Daubeney Ave Saxilby,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
906033,Daubeney Ave Saxilby,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
906033,Daubeney Ave Saxilby,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
906033,Daubeney Ave Saxilby,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
906033,Daubeney Ave Saxilby,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
906033,Daubeney Ave Saxilby,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
906033,Daubeney Ave Saxilby,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.73
906033,Daubeney Ave Saxilby,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.54
906033,Daubeney Ave Saxilby,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.6
906033,Daubeney Ave Saxilby,2023-08-14 23:00:00+00:00,feeder,1.0,N Current (RMS),A,17.2
906033,Daubeney Ave Saxilby,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
906033,Daubeney Ave Saxilby,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
906033,Daubeney Ave Saxilby,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
906033,Daubeney Ave Saxilby,2023-08-14 23:00:00+00:00,transformer,,Temperature,C,30.4
906033,Daubeney Ave Saxilby,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
906033,Daubeney Ave Saxilby,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.63
906033,Daubeney Ave Saxilby,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
906033,Daubeney Ave Saxilby,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
906033,Daubeney Ave Saxilby,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
906033,Daubeney Ave Saxilby,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
906033,Daubeney Ave Saxilby,2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
906033,Daubeney Ave Saxilby,2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
906033,Daubeney Ave Saxilby,2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
906033,Daubeney Ave Saxilby,2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,6.38
906033,Daubeney Ave Saxilby,2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,8.85
906033,Daubeney Ave Saxilby,2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,7.08
906033,Daubeney Ave Saxilby,2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,10.6
906033,Daubeney Ave Saxilby,2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,32.4
906033,Daubeney Ave Saxilby,2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,38.2
906033,Daubeney Ave Saxilby,2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,32.5
906033,Daubeney Ave Saxilby,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
906033,Daubeney Ave Saxilby,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
906033,Daubeney Ave Saxilby,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
906033,Daubeney Ave Saxilby,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
906033,Daubeney Ave Saxilby,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.28
906033,Daubeney Ave Saxilby,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.19
906033,Daubeney Ave Saxilby,2023-08-14 22:50:00+00:00,feeder,2.0,N Current (RMS),A,10.7
906033,Daubeney Ave Saxilby,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
906033,Daubeney Ave Saxilby,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
906033,Daubeney Ave Saxilby,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
906033,Daubeney Ave Saxilby,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
906033,Daubeney Ave Saxilby,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
906033,Daubeney Ave Saxilby,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
906033,Daubeney Ave Saxilby,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.26
906033,Daubeney Ave Saxilby,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.55
906033,Daubeney Ave Saxilby,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.72
906033,Daubeney Ave Saxilby,2023-08-14 22:50:00+00:00,feeder,1.0,N Current (RMS),A,18.8
906033,Daubeney Ave Saxilby,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
906033,Daubeney Ave Saxilby,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.8
906033,Daubeney Ave Saxilby,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
906033,Daubeney Ave Saxilby,2023-08-14 22:50:00+00:00,transformer,,Temperature,C,30.4
906033,Daubeney Ave Saxilby,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.03
906033,Daubeney Ave Saxilby,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.9
906033,Daubeney Ave Saxilby,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.85
906033,Daubeney Ave Saxilby,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
906033,Daubeney Ave Saxilby,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
906033,Daubeney Ave Saxilby,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.96
906033,Daubeney Ave Saxilby,2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
906033,Daubeney Ave Saxilby,2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
906033,Daubeney Ave Saxilby,2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
906033,Daubeney Ave Saxilby,2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,6.67
906033,Daubeney Ave Saxilby,2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,10.83
906033,Daubeney Ave Saxilby,2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,6.91
906033,Daubeney Ave Saxilby,2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,9.6
906033,Daubeney Ave Saxilby,2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,33.2
906033,Daubeney Ave Saxilby,2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,45.9
906033,Daubeney Ave Saxilby,2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,32.3
906033,Daubeney Ave Saxilby,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
906033,Daubeney Ave Saxilby,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
906033,Daubeney Ave Saxilby,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
906033,Daubeney Ave Saxilby,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
906033,Daubeney Ave Saxilby,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.29
906033,Daubeney Ave Saxilby,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.3
906033,Daubeney Ave Saxilby,2023-08-14 22:40:00+00:00,feeder,2.0,N Current (RMS),A,17.1
906033,Daubeney Ave Saxilby,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
906033,Daubeney Ave Saxilby,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
906033,Daubeney Ave Saxilby,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
906033,Daubeney Ave Saxilby,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
906033,Daubeney Ave Saxilby,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
906033,Daubeney Ave Saxilby,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
906033,Daubeney Ave Saxilby,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.68
906033,Daubeney Ave Saxilby,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.71
906033,Daubeney Ave Saxilby,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.25
906033,Daubeney Ave Saxilby,2023-08-14 22:40:00+00:00,feeder,1.0,N Current (RMS),A,19.4
906033,Daubeney Ave Saxilby,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
906033,Daubeney Ave Saxilby,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.3
906033,Daubeney Ave Saxilby,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
906033,Daubeney Ave Saxilby,2023-08-14 22:40:00+00:00,transformer,,Temperature,C,30.4
906033,Daubeney Ave Saxilby,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.07
906033,Daubeney Ave Saxilby,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.4
906033,Daubeney Ave Saxilby,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
906033,Daubeney Ave Saxilby,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.8
906033,Daubeney Ave Saxilby,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
906033,Daubeney Ave Saxilby,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.57
906033,Daubeney Ave Saxilby,2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
906033,Daubeney Ave Saxilby,2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
906033,Daubeney Ave Saxilby,2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
906033,Daubeney Ave Saxilby,2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,7.35
906033,Daubeney Ave Saxilby,2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,12.01
906033,Daubeney Ave Saxilby,2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,6.55
906033,Daubeney Ave Saxilby,2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,13.9
906033,Daubeney Ave Saxilby,2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,36.1
906033,Daubeney Ave Saxilby,2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,50.5
906033,Daubeney Ave Saxilby,2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,30.5
906033,Daubeney Ave Saxilby,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
906033,Daubeney Ave Saxilby,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
906033,Daubeney Ave Saxilby,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
906033,Daubeney Ave Saxilby,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.68
906033,Daubeney Ave Saxilby,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.05
906033,Daubeney Ave Saxilby,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.04
906033,Daubeney Ave Saxilby,2023-08-14 22:30:00+00:00,feeder,2.0,N Current (RMS),A,16.6
906033,Daubeney Ave Saxilby,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
906033,Daubeney Ave Saxilby,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
906033,Daubeney Ave Saxilby,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
906033,Daubeney Ave Saxilby,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
906033,Daubeney Ave Saxilby,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
906033,Daubeney Ave Saxilby,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
906033,Daubeney Ave Saxilby,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.04
906033,Daubeney Ave Saxilby,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.44
906033,Daubeney Ave Saxilby,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.27
906033,Daubeney Ave Saxilby,2023-08-14 22:30:00+00:00,feeder,1.0,N Current (RMS),A,22.0
906033,Daubeney Ave Saxilby,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
906033,Daubeney Ave Saxilby,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.4
906033,Daubeney Ave Saxilby,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
906033,Daubeney Ave Saxilby,2023-08-14 22:30:00+00:00,transformer,,Temperature,C,30.4
906033,Daubeney Ave Saxilby,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
906033,Daubeney Ave Saxilby,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.28
906033,Daubeney Ave Saxilby,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
906033,Daubeney Ave Saxilby,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.59
906033,Daubeney Ave Saxilby,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
906033,Daubeney Ave Saxilby,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.3
906033,Daubeney Ave Saxilby,2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
906033,Daubeney Ave Saxilby,2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
906033,Daubeney Ave Saxilby,2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
906033,Daubeney Ave Saxilby,2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,8.72
906033,Daubeney Ave Saxilby,2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,14.49
906033,Daubeney Ave Saxilby,2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,8.31
906033,Daubeney Ave Saxilby,2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,13.9
906033,Daubeney Ave Saxilby,2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,40.6
906033,Daubeney Ave Saxilby,2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,60.8
906033,Daubeney Ave Saxilby,2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,37.6
906033,Daubeney Ave Saxilby,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
906033,Daubeney Ave Saxilby,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
906033,Daubeney Ave Saxilby,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
906033,Daubeney Ave Saxilby,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
906033,Daubeney Ave Saxilby,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.71
906033,Daubeney Ave Saxilby,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.83
906033,Daubeney Ave Saxilby,2023-08-14 22:20:00+00:00,feeder,2.0,N Current (RMS),A,13.8
906033,Daubeney Ave Saxilby,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
906033,Daubeney Ave Saxilby,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
906033,Daubeney Ave Saxilby,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
906033,Daubeney Ave Saxilby,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
906033,Daubeney Ave Saxilby,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
906033,Daubeney Ave Saxilby,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
906033,Daubeney Ave Saxilby,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.03
906033,Daubeney Ave Saxilby,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.01
906033,Daubeney Ave Saxilby,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.37
906033,Daubeney Ave Saxilby,2023-08-14 22:20:00+00:00,feeder,1.0,N Current (RMS),A,22.5
906033,Daubeney Ave Saxilby,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
906033,Daubeney Ave Saxilby,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.8
906033,Daubeney Ave Saxilby,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.3
906033,Daubeney Ave Saxilby,2023-08-14 22:20:00+00:00,transformer,,Temperature,C,30.4
906033,Daubeney Ave Saxilby,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
906033,Daubeney Ave Saxilby,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.23
906033,Daubeney Ave Saxilby,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
906033,Daubeney Ave Saxilby,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.5
906033,Daubeney Ave Saxilby,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
906033,Daubeney Ave Saxilby,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.33
906033,Daubeney Ave Saxilby,2023-08-14 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
906033,Daubeney Ave Saxilby,2023-08-14 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
906033,Daubeney Ave Saxilby,2023-08-14 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
906033,Daubeney Ave Saxilby,2023-08-14 22:20:00+00:00,busbar,,L3 Active Power,kW,8.42
906033,Daubeney Ave Saxilby,2023-08-14 22:20:00+00:00,busbar,,L2 Active Power,kW,13.72
906033,Daubeney Ave Saxilby,2023-08-14 22:20:00+00:00,busbar,,L1 Active Power,kW,9.19
906033,Daubeney Ave Saxilby,2023-08-14 22:20:00+00:00,busbar,,N Current (RMS),A,11.8
906033,Daubeney Ave Saxilby,2023-08-14 22:20:00+00:00,busbar,,L3 Current (RMS),A,40.2
906033,Daubeney Ave Saxilby,2023-08-14 22:20:00+00:00,busbar,,L2 Current (RMS),A,59.0
906033,Daubeney Ave Saxilby,2023-08-14 22:20:00+00:00,busbar,,L1 Current (RMS),A,40.4
906033,Daubeney Ave Saxilby,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
906033,Daubeney Ave Saxilby,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
906033,Daubeney Ave Saxilby,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
906033,Daubeney Ave Saxilby,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
906033,Daubeney Ave Saxilby,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.86
906033,Daubeney Ave Saxilby,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
906033,Daubeney Ave Saxilby,2023-08-14 22:10:00+00:00,feeder,2.0,N Current (RMS),A,11.0
906033,Daubeney Ave Saxilby,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
906033,Daubeney Ave Saxilby,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
906033,Daubeney Ave Saxilby,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
906033,Daubeney Ave Saxilby,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
906033,Daubeney Ave Saxilby,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
906033,Daubeney Ave Saxilby,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
906033,Daubeney Ave Saxilby,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.37
906033,Daubeney Ave Saxilby,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.2
906033,Daubeney Ave Saxilby,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.59
906033,Daubeney Ave Saxilby,2023-08-14 22:10:00+00:00,feeder,1.0,N Current (RMS),A,17.5
906033,Daubeney Ave Saxilby,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.3
906033,Daubeney Ave Saxilby,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.7
906033,Daubeney Ave Saxilby,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.5
906033,Daubeney Ave Saxilby,2023-08-14 22:10:00+00:00,transformer,,Temperature,C,30.5
906033,Daubeney Ave Saxilby,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
906033,Daubeney Ave Saxilby,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.24
906033,Daubeney Ave Saxilby,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
906033,Daubeney Ave Saxilby,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.61
906033,Daubeney Ave Saxilby,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
906033,Daubeney Ave Saxilby,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.27
906033,Daubeney Ave Saxilby,2023-08-14 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
906033,Daubeney Ave Saxilby,2023-08-14 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
906033,Daubeney Ave Saxilby,2023-08-14 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
906033,Daubeney Ave Saxilby,2023-08-14 22:10:00+00:00,busbar,,L3 Active Power,kW,9.4
906033,Daubeney Ave Saxilby,2023-08-14 22:10:00+00:00,busbar,,L2 Active Power,kW,11.06
906033,Daubeney Ave Saxilby,2023-08-14 22:10:00+00:00,busbar,,L1 Active Power,kW,9.12
906033,Daubeney Ave Saxilby,2023-08-14 22:10:00+00:00,busbar,,N Current (RMS),A,13.2
906033,Daubeney Ave Saxilby,2023-08-14 22:10:00+00:00,busbar,,L3 Current (RMS),A,42.8
906033,Daubeney Ave Saxilby,2023-08-14 22:10:00+00:00,busbar,,L2 Current (RMS),A,46.8
906033,Daubeney Ave Saxilby,2023-08-14 22:10:00+00:00,busbar,,L1 Current (RMS),A,40.7
906033,Daubeney Ave Saxilby,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
906033,Daubeney Ave Saxilby,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
906033,Daubeney Ave Saxilby,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
906033,Daubeney Ave Saxilby,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.04
906033,Daubeney Ave Saxilby,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.14
906033,Daubeney Ave Saxilby,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.77
906033,Daubeney Ave Saxilby,2023-08-14 22:00:00+00:00,feeder,2.0,N Current (RMS),A,11.3
906033,Daubeney Ave Saxilby,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
906033,Daubeney Ave Saxilby,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
906033,Daubeney Ave Saxilby,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
906033,Daubeney Ave Saxilby,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
906033,Daubeney Ave Saxilby,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
906033,Daubeney Ave Saxilby,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
906033,Daubeney Ave Saxilby,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.05
906033,Daubeney Ave Saxilby,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.09
906033,Daubeney Ave Saxilby,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.92
906033,Daubeney Ave Saxilby,2023-08-14 22:00:00+00:00,feeder,1.0,N Current (RMS),A,19.8
906033,Daubeney Ave Saxilby,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.7
906033,Daubeney Ave Saxilby,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.8
906033,Daubeney Ave Saxilby,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.4
906033,Daubeney Ave Saxilby,2023-08-14 22:00:00+00:00,transformer,,Temperature,C,30.5
906033,Daubeney Ave Saxilby,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.89
906033,Daubeney Ave Saxilby,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.27
906033,Daubeney Ave Saxilby,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
906033,Daubeney Ave Saxilby,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.54
906033,Daubeney Ave Saxilby,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
906033,Daubeney Ave Saxilby,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.33
906033,Daubeney Ave Saxilby,2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
906033,Daubeney Ave Saxilby,2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
906033,Daubeney Ave Saxilby,2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
906033,Daubeney Ave Saxilby,2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,10.1
906033,Daubeney Ave Saxilby,2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,14.23
906033,Daubeney Ave Saxilby,2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,10.69
906033,Daubeney Ave Saxilby,2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,12.9
906033,Daubeney Ave Saxilby,2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,45.4
906033,Daubeney Ave Saxilby,2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,59.0
906033,Daubeney Ave Saxilby,2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,46.4
906033,Daubeney Ave Saxilby,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
906033,Daubeney Ave Saxilby,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
906033,Daubeney Ave Saxilby,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
906033,Daubeney Ave Saxilby,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.19
906033,Daubeney Ave Saxilby,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.01
906033,Daubeney Ave Saxilby,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.14
906033,Daubeney Ave Saxilby,2023-08-14 21:50:00+00:00,feeder,2.0,N Current (RMS),A,10.9
906033,Daubeney Ave Saxilby,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
906033,Daubeney Ave Saxilby,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
906033,Daubeney Ave Saxilby,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
906033,Daubeney Ave Saxilby,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
906033,Daubeney Ave Saxilby,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
906033,Daubeney Ave Saxilby,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
906033,Daubeney Ave Saxilby,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.18
906033,Daubeney Ave Saxilby,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.68
906033,Daubeney Ave Saxilby,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.26
906033,Daubeney Ave Saxilby,2023-08-14 21:50:00+00:00,feeder,1.0,N Current (RMS),A,27.1
906033,Daubeney Ave Saxilby,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
906033,Daubeney Ave Saxilby,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,52.4
906033,Daubeney Ave Saxilby,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.4
906033,Daubeney Ave Saxilby,2023-08-14 21:50:00+00:00,transformer,,Temperature,C,30.5
906033,Daubeney Ave Saxilby,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
906033,Daubeney Ave Saxilby,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.82
906033,Daubeney Ave Saxilby,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
906033,Daubeney Ave Saxilby,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.02
906033,Daubeney Ave Saxilby,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
906033,Daubeney Ave Saxilby,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.67
906033,Daubeney Ave Saxilby,2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
906033,Daubeney Ave Saxilby,2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
906033,Daubeney Ave Saxilby,2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
906033,Daubeney Ave Saxilby,2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,9.37
906033,Daubeney Ave Saxilby,2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,15.69
906033,Daubeney Ave Saxilby,2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,11.4
906033,Daubeney Ave Saxilby,2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,20.5
906033,Daubeney Ave Saxilby,2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,43.3
906033,Daubeney Ave Saxilby,2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,65.0
906033,Daubeney Ave Saxilby,2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,49.3
906033,Daubeney Ave Saxilby,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
906033,Daubeney Ave Saxilby,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
906033,Daubeney Ave Saxilby,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
906033,Daubeney Ave Saxilby,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.55
906033,Daubeney Ave Saxilby,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.45
906033,Daubeney Ave Saxilby,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.21
906033,Daubeney Ave Saxilby,2023-08-14 21:40:00+00:00,feeder,2.0,N Current (RMS),A,15.2
906033,Daubeney Ave Saxilby,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
906033,Daubeney Ave Saxilby,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
906033,Daubeney Ave Saxilby,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
906033,Daubeney Ave Saxilby,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
906033,Daubeney Ave Saxilby,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
906033,Daubeney Ave Saxilby,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
906033,Daubeney Ave Saxilby,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.38
906033,Daubeney Ave Saxilby,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.69
906033,Daubeney Ave Saxilby,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.8
906033,Daubeney Ave Saxilby,2023-08-14 21:40:00+00:00,feeder,1.0,N Current (RMS),A,22.6
906033,Daubeney Ave Saxilby,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
906033,Daubeney Ave Saxilby,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.8
906033,Daubeney Ave Saxilby,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.5
906033,Daubeney Ave Saxilby,2023-08-14 21:40:00+00:00,transformer,,Temperature,C,30.5
906033,Daubeney Ave Saxilby,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
906033,Daubeney Ave Saxilby,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.1
906033,Daubeney Ave Saxilby,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
906033,Daubeney Ave Saxilby,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.16
906033,Daubeney Ave Saxilby,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
906033,Daubeney Ave Saxilby,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.81
906033,Daubeney Ave Saxilby,2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
906033,Daubeney Ave Saxilby,2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
906033,Daubeney Ave Saxilby,2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
906033,Daubeney Ave Saxilby,2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,8.93
906033,Daubeney Ave Saxilby,2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,15.14
906033,Daubeney Ave Saxilby,2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,11.01
906033,Daubeney Ave Saxilby,2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,14.9
906033,Daubeney Ave Saxilby,2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,41.5
906033,Daubeney Ave Saxilby,2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,62.4
906033,Daubeney Ave Saxilby,2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,46.9
906033,Daubeney Ave Saxilby,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
906033,Daubeney Ave Saxilby,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
906033,Daubeney Ave Saxilby,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
906033,Daubeney Ave Saxilby,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.65
906033,Daubeney Ave Saxilby,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.59
906033,Daubeney Ave Saxilby,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.43
906033,Daubeney Ave Saxilby,2023-08-14 21:30:00+00:00,feeder,2.0,N Current (RMS),A,21.6
906033,Daubeney Ave Saxilby,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
906033,Daubeney Ave Saxilby,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
906033,Daubeney Ave Saxilby,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
906033,Daubeney Ave Saxilby,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
906033,Daubeney Ave Saxilby,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
906033,Daubeney Ave Saxilby,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
906033,Daubeney Ave Saxilby,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.4
906033,Daubeney Ave Saxilby,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.2
906033,Daubeney Ave Saxilby,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.86
906033,Daubeney Ave Saxilby,2023-08-14 21:30:00+00:00,feeder,1.0,N Current (RMS),A,32.1
906033,Daubeney Ave Saxilby,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
906033,Daubeney Ave Saxilby,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,58.0
906033,Daubeney Ave Saxilby,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,49.8
906033,Daubeney Ave Saxilby,2023-08-14 21:30:00+00:00,transformer,,Temperature,C,30.6
906033,Daubeney Ave Saxilby,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.87
906033,Daubeney Ave Saxilby,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.68
906033,Daubeney Ave Saxilby,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
906033,Daubeney Ave Saxilby,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.45
906033,Daubeney Ave Saxilby,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
906033,Daubeney Ave Saxilby,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.15
906033,Daubeney Ave Saxilby,2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
906033,Daubeney Ave Saxilby,2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
906033,Daubeney Ave Saxilby,2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
906033,Daubeney Ave Saxilby,2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,9.05
906033,Daubeney Ave Saxilby,2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,20.8
906033,Daubeney Ave Saxilby,2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,14.28
906033,Daubeney Ave Saxilby,2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,22.4
906033,Daubeney Ave Saxilby,2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,41.7
906033,Daubeney Ave Saxilby,2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,85.2
906033,Daubeney Ave Saxilby,2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,60.1
906033,Daubeney Ave Saxilby,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
906033,Daubeney Ave Saxilby,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
906033,Daubeney Ave Saxilby,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
906033,Daubeney Ave Saxilby,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
906033,Daubeney Ave Saxilby,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.83
906033,Daubeney Ave Saxilby,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.95
906033,Daubeney Ave Saxilby,2023-08-14 21:20:00+00:00,feeder,2.0,N Current (RMS),A,15.2
906033,Daubeney Ave Saxilby,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
906033,Daubeney Ave Saxilby,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
906033,Daubeney Ave Saxilby,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
906033,Daubeney Ave Saxilby,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
906033,Daubeney Ave Saxilby,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
906033,Daubeney Ave Saxilby,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
906033,Daubeney Ave Saxilby,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.92
906033,Daubeney Ave Saxilby,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.86
906033,Daubeney Ave Saxilby,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.34
906033,Daubeney Ave Saxilby,2023-08-14 21:20:00+00:00,feeder,1.0,N Current (RMS),A,31.0
906033,Daubeney Ave Saxilby,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
906033,Daubeney Ave Saxilby,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,56.7
906033,Daubeney Ave Saxilby,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,55.7
906033,Daubeney Ave Saxilby,2023-08-14 21:20:00+00:00,transformer,,Temperature,C,30.6
906033,Daubeney Ave Saxilby,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
906033,Daubeney Ave Saxilby,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.13
906033,Daubeney Ave Saxilby,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
906033,Daubeney Ave Saxilby,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.96
906033,Daubeney Ave Saxilby,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
906033,Daubeney Ave Saxilby,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.6
906033,Daubeney Ave Saxilby,2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
906033,Daubeney Ave Saxilby,2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
906033,Daubeney Ave Saxilby,2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
906033,Daubeney Ave Saxilby,2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,9.33
906033,Daubeney Ave Saxilby,2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,18.69
906033,Daubeney Ave Saxilby,2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,17.29
906033,Daubeney Ave Saxilby,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,22.9
906033,Daubeney Ave Saxilby,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,43.7
906033,Daubeney Ave Saxilby,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,77.0
906033,Daubeney Ave Saxilby,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,72.2
906033,Daubeney Ave Saxilby,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
906033,Daubeney Ave Saxilby,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
906033,Daubeney Ave Saxilby,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
906033,Daubeney Ave Saxilby,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.13
906033,Daubeney Ave Saxilby,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.68
906033,Daubeney Ave Saxilby,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.44
906033,Daubeney Ave Saxilby,2023-08-14 21:10:00+00:00,feeder,2.0,N Current (RMS),A,15.7
906033,Daubeney Ave Saxilby,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
906033,Daubeney Ave Saxilby,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
906033,Daubeney Ave Saxilby,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
906033,Daubeney Ave Saxilby,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
906033,Daubeney Ave Saxilby,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
906033,Daubeney Ave Saxilby,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
906033,Daubeney Ave Saxilby,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.48
906033,Daubeney Ave Saxilby,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.53
906033,Daubeney Ave Saxilby,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.2
906033,Daubeney Ave Saxilby,2023-08-14 21:10:00+00:00,feeder,1.0,N Current (RMS),A,33.2
906033,Daubeney Ave Saxilby,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.7
906033,Daubeney Ave Saxilby,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,63.5
906033,Daubeney Ave Saxilby,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.9
906033,Daubeney Ave Saxilby,2023-08-14 21:10:00+00:00,transformer,,Temperature,C,30.6
906033,Daubeney Ave Saxilby,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
906033,Daubeney Ave Saxilby,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.61
906033,Daubeney Ave Saxilby,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
906033,Daubeney Ave Saxilby,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.49
906033,Daubeney Ave Saxilby,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
906033,Daubeney Ave Saxilby,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
906033,Daubeney Ave Saxilby,2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
906033,Daubeney Ave Saxilby,2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
906033,Daubeney Ave Saxilby,2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
906033,Daubeney Ave Saxilby,2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,11.61
906033,Daubeney Ave Saxilby,2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,20.21
906033,Daubeney Ave Saxilby,2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,15.63
906033,Daubeney Ave Saxilby,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,29.6
906033,Daubeney Ave Saxilby,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,52.1
906033,Daubeney Ave Saxilby,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,83.0
906033,Daubeney Ave Saxilby,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,65.6
906033,Daubeney Ave Saxilby,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
906033,Daubeney Ave Saxilby,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
906033,Daubeney Ave Saxilby,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
906033,Daubeney Ave Saxilby,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.23
906033,Daubeney Ave Saxilby,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.18
906033,Daubeney Ave Saxilby,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.59
906033,Daubeney Ave Saxilby,2023-08-14 21:00:00+00:00,feeder,2.0,N Current (RMS),A,12.6
906033,Daubeney Ave Saxilby,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
906033,Daubeney Ave Saxilby,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
906033,Daubeney Ave Saxilby,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
906033,Daubeney Ave Saxilby,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
906033,Daubeney Ave Saxilby,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
906033,Daubeney Ave Saxilby,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
906033,Daubeney Ave Saxilby,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.81
906033,Daubeney Ave Saxilby,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.91
906033,Daubeney Ave Saxilby,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.84
906033,Daubeney Ave Saxilby,2023-08-14 21:00:00+00:00,feeder,1.0,N Current (RMS),A,29.7
906033,Daubeney Ave Saxilby,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.2
906033,Daubeney Ave Saxilby,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,57.2
906033,Daubeney Ave Saxilby,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.8
906033,Daubeney Ave Saxilby,2023-08-14 21:00:00+00:00,transformer,,Temperature,C,30.6
906033,Daubeney Ave Saxilby,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
906033,Daubeney Ave Saxilby,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.03
906033,Daubeney Ave Saxilby,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
906033,Daubeney Ave Saxilby,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
906033,Daubeney Ave Saxilby,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
906033,Daubeney Ave Saxilby,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
906033,Daubeney Ave Saxilby,2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
906033,Daubeney Ave Saxilby,2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
906033,Daubeney Ave Saxilby,2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
906033,Daubeney Ave Saxilby,2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,13.04
906033,Daubeney Ave Saxilby,2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,17.09
906033,Daubeney Ave Saxilby,2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,12.43
906033,Daubeney Ave Saxilby,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,24.7
906033,Daubeney Ave Saxilby,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,58.2
906033,Daubeney Ave Saxilby,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,70.8
906033,Daubeney Ave Saxilby,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,53.4
906033,Daubeney Ave Saxilby,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
906033,Daubeney Ave Saxilby,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
906033,Daubeney Ave Saxilby,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
906033,Daubeney Ave Saxilby,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.27
906033,Daubeney Ave Saxilby,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
906033,Daubeney Ave Saxilby,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.89
906033,Daubeney Ave Saxilby,2023-08-14 20:50:00+00:00,feeder,2.0,N Current (RMS),A,12.5
906033,Daubeney Ave Saxilby,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
906033,Daubeney Ave Saxilby,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
906033,Daubeney Ave Saxilby,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
906033,Daubeney Ave Saxilby,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
906033,Daubeney Ave Saxilby,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
906033,Daubeney Ave Saxilby,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
906033,Daubeney Ave Saxilby,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.98
906033,Daubeney Ave Saxilby,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.79
906033,Daubeney Ave Saxilby,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.79
906033,Daubeney Ave Saxilby,2023-08-14 20:50:00+00:00,feeder,1.0,N Current (RMS),A,36.3
906033,Daubeney Ave Saxilby,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,58.8
906033,Daubeney Ave Saxilby,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,56.7
906033,Daubeney Ave Saxilby,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.3
906033,Daubeney Ave Saxilby,2023-08-14 20:50:00+00:00,transformer,,Temperature,C,30.6
906033,Daubeney Ave Saxilby,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
906033,Daubeney Ave Saxilby,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.37
906033,Daubeney Ave Saxilby,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
906033,Daubeney Ave Saxilby,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
906033,Daubeney Ave Saxilby,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
906033,Daubeney Ave Saxilby,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.29
