Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
906033,Daubeney Ave Saxilby,2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
906033,Daubeney Ave Saxilby,2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
906033,Daubeney Ave Saxilby,2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,18.25
906033,Daubeney Ave Saxilby,2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,17.44
906033,Daubeney Ave Saxilby,2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,10.68
906033,Daubeney Ave Saxilby,2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,29.3
906033,Daubeney Ave Saxilby,2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,77.8
906033,Daubeney Ave Saxilby,2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,72.2
906033,Daubeney Ave Saxilby,2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,47.2
906033,Daubeney Ave Saxilby,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
906033,Daubeney Ave Saxilby,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
906033,Daubeney Ave Saxilby,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
906033,Daubeney Ave Saxilby,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.53
906033,Daubeney Ave Saxilby,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.5
906033,Daubeney Ave Saxilby,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.29
906033,Daubeney Ave Saxilby,2023-08-14 20:40:00+00:00,feeder,2.0,N Current (RMS),A,15.1
906033,Daubeney Ave Saxilby,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
906033,Daubeney Ave Saxilby,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
906033,Daubeney Ave Saxilby,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
906033,Daubeney Ave Saxilby,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
906033,Daubeney Ave Saxilby,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
906033,Daubeney Ave Saxilby,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
906033,Daubeney Ave Saxilby,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.81
906033,Daubeney Ave Saxilby,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.17
906033,Daubeney Ave Saxilby,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.07
906033,Daubeney Ave Saxilby,2023-08-14 20:40:00+00:00,feeder,1.0,N Current (RMS),A,41.4
906033,Daubeney Ave Saxilby,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,62.6
906033,Daubeney Ave Saxilby,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,62.2
906033,Daubeney Ave Saxilby,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
906033,Daubeney Ave Saxilby,2023-08-14 20:40:00+00:00,transformer,,Temperature,C,30.6
906033,Daubeney Ave Saxilby,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
906033,Daubeney Ave Saxilby,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.3
906033,Daubeney Ave Saxilby,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
906033,Daubeney Ave Saxilby,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.4
906033,Daubeney Ave Saxilby,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
906033,Daubeney Ave Saxilby,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.1
906033,Daubeney Ave Saxilby,2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
906033,Daubeney Ave Saxilby,2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
906033,Daubeney Ave Saxilby,2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
906033,Daubeney Ave Saxilby,2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,20.34
906033,Daubeney Ave Saxilby,2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,19.67
906033,Daubeney Ave Saxilby,2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,13.36
906033,Daubeney Ave Saxilby,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,41.1
906033,Daubeney Ave Saxilby,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,86.3
906033,Daubeney Ave Saxilby,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,81.2
906033,Daubeney Ave Saxilby,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,57.4
906033,Daubeney Ave Saxilby,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
906033,Daubeney Ave Saxilby,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
906033,Daubeney Ave Saxilby,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
906033,Daubeney Ave Saxilby,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.05
906033,Daubeney Ave Saxilby,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.04
906033,Daubeney Ave Saxilby,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.97
906033,Daubeney Ave Saxilby,2023-08-14 20:30:00+00:00,feeder,2.0,N Current (RMS),A,29.7
906033,Daubeney Ave Saxilby,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.4
906033,Daubeney Ave Saxilby,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
906033,Daubeney Ave Saxilby,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.4
906033,Daubeney Ave Saxilby,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
906033,Daubeney Ave Saxilby,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
906033,Daubeney Ave Saxilby,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
906033,Daubeney Ave Saxilby,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.42
906033,Daubeney Ave Saxilby,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.26
906033,Daubeney Ave Saxilby,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.84
906033,Daubeney Ave Saxilby,2023-08-14 20:30:00+00:00,feeder,1.0,N Current (RMS),A,34.4
906033,Daubeney Ave Saxilby,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,61.0
906033,Daubeney Ave Saxilby,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,66.4
906033,Daubeney Ave Saxilby,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.3
906033,Daubeney Ave Saxilby,2023-08-14 20:30:00+00:00,transformer,,Temperature,C,30.6
906033,Daubeney Ave Saxilby,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
906033,Daubeney Ave Saxilby,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.65
906033,Daubeney Ave Saxilby,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
906033,Daubeney Ave Saxilby,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.95
906033,Daubeney Ave Saxilby,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
906033,Daubeney Ave Saxilby,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
906033,Daubeney Ave Saxilby,2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
906033,Daubeney Ave Saxilby,2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
906033,Daubeney Ave Saxilby,2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
906033,Daubeney Ave Saxilby,2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,23.47
906033,Daubeney Ave Saxilby,2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,19.3
906033,Daubeney Ave Saxilby,2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,19.81
906033,Daubeney Ave Saxilby,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,49.8
906033,Daubeney Ave Saxilby,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,99.3
906033,Daubeney Ave Saxilby,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,79.4
906033,Daubeney Ave Saxilby,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,83.1
906033,Daubeney Ave Saxilby,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
906033,Daubeney Ave Saxilby,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
906033,Daubeney Ave Saxilby,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
906033,Daubeney Ave Saxilby,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.8
906033,Daubeney Ave Saxilby,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.29
906033,Daubeney Ave Saxilby,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.04
906033,Daubeney Ave Saxilby,2023-08-14 20:20:00+00:00,feeder,2.0,N Current (RMS),A,19.1
906033,Daubeney Ave Saxilby,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
906033,Daubeney Ave Saxilby,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
906033,Daubeney Ave Saxilby,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
906033,Daubeney Ave Saxilby,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
906033,Daubeney Ave Saxilby,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
906033,Daubeney Ave Saxilby,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
906033,Daubeney Ave Saxilby,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.82
906033,Daubeney Ave Saxilby,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.02
906033,Daubeney Ave Saxilby,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.29
906033,Daubeney Ave Saxilby,2023-08-14 20:20:00+00:00,feeder,1.0,N Current (RMS),A,26.4
906033,Daubeney Ave Saxilby,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,66.3
906033,Daubeney Ave Saxilby,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,73.5
906033,Daubeney Ave Saxilby,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,64.0
906033,Daubeney Ave Saxilby,2023-08-14 20:20:00+00:00,transformer,,Temperature,C,30.5
906033,Daubeney Ave Saxilby,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
906033,Daubeney Ave Saxilby,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.18
906033,Daubeney Ave Saxilby,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
906033,Daubeney Ave Saxilby,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
906033,Daubeney Ave Saxilby,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
906033,Daubeney Ave Saxilby,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.85
906033,Daubeney Ave Saxilby,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
906033,Daubeney Ave Saxilby,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
906033,Daubeney Ave Saxilby,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
906033,Daubeney Ave Saxilby,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,23.62
906033,Daubeney Ave Saxilby,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,21.31
906033,Daubeney Ave Saxilby,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,22.33
906033,Daubeney Ave Saxilby,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,28.1
906033,Daubeney Ave Saxilby,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,98.8
906033,Daubeney Ave Saxilby,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,87.4
906033,Daubeney Ave Saxilby,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,93.2
906033,Daubeney Ave Saxilby,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
906033,Daubeney Ave Saxilby,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
906033,Daubeney Ave Saxilby,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
906033,Daubeney Ave Saxilby,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.32
906033,Daubeney Ave Saxilby,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.4
906033,Daubeney Ave Saxilby,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.4
906033,Daubeney Ave Saxilby,2023-08-14 20:10:00+00:00,feeder,2.0,N Current (RMS),A,24.0
906033,Daubeney Ave Saxilby,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.5
906033,Daubeney Ave Saxilby,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
906033,Daubeney Ave Saxilby,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
906033,Daubeney Ave Saxilby,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
906033,Daubeney Ave Saxilby,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
906033,Daubeney Ave Saxilby,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
906033,Daubeney Ave Saxilby,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.35
906033,Daubeney Ave Saxilby,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.63
906033,Daubeney Ave Saxilby,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.36
906033,Daubeney Ave Saxilby,2023-08-14 20:10:00+00:00,feeder,1.0,N Current (RMS),A,37.7
906033,Daubeney Ave Saxilby,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,72.2
906033,Daubeney Ave Saxilby,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,76.2
906033,Daubeney Ave Saxilby,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.3
906033,Daubeney Ave Saxilby,2023-08-14 20:10:00+00:00,transformer,,Temperature,C,30.6
906033,Daubeney Ave Saxilby,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
906033,Daubeney Ave Saxilby,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
906033,Daubeney Ave Saxilby,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
906033,Daubeney Ave Saxilby,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
906033,Daubeney Ave Saxilby,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
906033,Daubeney Ave Saxilby,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
906033,Daubeney Ave Saxilby,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
906033,Daubeney Ave Saxilby,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
906033,Daubeney Ave Saxilby,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
906033,Daubeney Ave Saxilby,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,27.67
906033,Daubeney Ave Saxilby,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,22.04
906033,Daubeney Ave Saxilby,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,16.77
906033,Daubeney Ave Saxilby,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,33.8
906033,Daubeney Ave Saxilby,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,114.5
906033,Daubeney Ave Saxilby,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,90.5
906033,Daubeney Ave Saxilby,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,71.0
906033,Daubeney Ave Saxilby,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
906033,Daubeney Ave Saxilby,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
906033,Daubeney Ave Saxilby,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
906033,Daubeney Ave Saxilby,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.28
906033,Daubeney Ave Saxilby,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.89
906033,Daubeney Ave Saxilby,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.36
906033,Daubeney Ave Saxilby,2023-08-14 20:00:00+00:00,feeder,2.0,N Current (RMS),A,19.0
906033,Daubeney Ave Saxilby,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.5
906033,Daubeney Ave Saxilby,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
906033,Daubeney Ave Saxilby,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
906033,Daubeney Ave Saxilby,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.93
906033,Daubeney Ave Saxilby,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
906033,Daubeney Ave Saxilby,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
906033,Daubeney Ave Saxilby,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,19.14
906033,Daubeney Ave Saxilby,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.43
906033,Daubeney Ave Saxilby,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.13
906033,Daubeney Ave Saxilby,2023-08-14 20:00:00+00:00,feeder,1.0,N Current (RMS),A,38.2
906033,Daubeney Ave Saxilby,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,79.9
906033,Daubeney Ave Saxilby,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,63.5
906033,Daubeney Ave Saxilby,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.9
906033,Daubeney Ave Saxilby,2023-08-14 20:00:00+00:00,transformer,,Temperature,C,30.5
906033,Daubeney Ave Saxilby,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
906033,Daubeney Ave Saxilby,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
906033,Daubeney Ave Saxilby,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
906033,Daubeney Ave Saxilby,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
906033,Daubeney Ave Saxilby,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
906033,Daubeney Ave Saxilby,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
906033,Daubeney Ave Saxilby,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
906033,Daubeney Ave Saxilby,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
906033,Daubeney Ave Saxilby,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
906033,Daubeney Ave Saxilby,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,28.42
906033,Daubeney Ave Saxilby,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,20.32
906033,Daubeney Ave Saxilby,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,17.49
906033,Daubeney Ave Saxilby,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,30.2
906033,Daubeney Ave Saxilby,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,118.1
906033,Daubeney Ave Saxilby,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,84.5
906033,Daubeney Ave Saxilby,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,73.7
906033,Daubeney Ave Saxilby,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
906033,Daubeney Ave Saxilby,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
906033,Daubeney Ave Saxilby,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
906033,Daubeney Ave Saxilby,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.35
906033,Daubeney Ave Saxilby,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.73
906033,Daubeney Ave Saxilby,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.51
906033,Daubeney Ave Saxilby,2023-08-14 19:50:00+00:00,feeder,2.0,N Current (RMS),A,20.6
906033,Daubeney Ave Saxilby,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
906033,Daubeney Ave Saxilby,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.6
906033,Daubeney Ave Saxilby,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.3
906033,Daubeney Ave Saxilby,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.63
906033,Daubeney Ave Saxilby,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
906033,Daubeney Ave Saxilby,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
906033,Daubeney Ave Saxilby,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.67
906033,Daubeney Ave Saxilby,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.89
906033,Daubeney Ave Saxilby,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.69
906033,Daubeney Ave Saxilby,2023-08-14 19:50:00+00:00,feeder,1.0,N Current (RMS),A,33.5
906033,Daubeney Ave Saxilby,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,73.9
906033,Daubeney Ave Saxilby,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,65.7
906033,Daubeney Ave Saxilby,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.1
906033,Daubeney Ave Saxilby,2023-08-14 19:50:00+00:00,transformer,,Temperature,C,30.5
906033,Daubeney Ave Saxilby,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
906033,Daubeney Ave Saxilby,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
906033,Daubeney Ave Saxilby,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.35
906033,Daubeney Ave Saxilby,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
906033,Daubeney Ave Saxilby,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
906033,Daubeney Ave Saxilby,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
906033,Daubeney Ave Saxilby,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
906033,Daubeney Ave Saxilby,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
906033,Daubeney Ave Saxilby,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
906033,Daubeney Ave Saxilby,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,25.02
906033,Daubeney Ave Saxilby,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,24.62
906033,Daubeney Ave Saxilby,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,21.2
906033,Daubeney Ave Saxilby,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,35.7
906033,Daubeney Ave Saxilby,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,104.7
906033,Daubeney Ave Saxilby,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,101.8
906033,Daubeney Ave Saxilby,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,89.5
906033,Daubeney Ave Saxilby,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
906033,Daubeney Ave Saxilby,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
906033,Daubeney Ave Saxilby,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
906033,Daubeney Ave Saxilby,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.78
906033,Daubeney Ave Saxilby,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.35
906033,Daubeney Ave Saxilby,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.4
906033,Daubeney Ave Saxilby,2023-08-14 19:40:00+00:00,feeder,2.0,N Current (RMS),A,14.8
906033,Daubeney Ave Saxilby,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
906033,Daubeney Ave Saxilby,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
906033,Daubeney Ave Saxilby,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
906033,Daubeney Ave Saxilby,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
906033,Daubeney Ave Saxilby,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
906033,Daubeney Ave Saxilby,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
906033,Daubeney Ave Saxilby,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.99
906033,Daubeney Ave Saxilby,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.25
906033,Daubeney Ave Saxilby,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.34
906033,Daubeney Ave Saxilby,2023-08-14 19:40:00+00:00,feeder,1.0,N Current (RMS),A,37.4
906033,Daubeney Ave Saxilby,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,59.1
906033,Daubeney Ave Saxilby,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,55.8
906033,Daubeney Ave Saxilby,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.2
906033,Daubeney Ave Saxilby,2023-08-14 19:40:00+00:00,transformer,,Temperature,C,30.5
906033,Daubeney Ave Saxilby,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
906033,Daubeney Ave Saxilby,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
906033,Daubeney Ave Saxilby,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
906033,Daubeney Ave Saxilby,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.13
906033,Daubeney Ave Saxilby,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
906033,Daubeney Ave Saxilby,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
906033,Daubeney Ave Saxilby,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
906033,Daubeney Ave Saxilby,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
906033,Daubeney Ave Saxilby,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
906033,Daubeney Ave Saxilby,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,20.77
906033,Daubeney Ave Saxilby,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,19.61
906033,Daubeney Ave Saxilby,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,13.73
906033,Daubeney Ave Saxilby,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,35.9
906033,Daubeney Ave Saxilby,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,87.5
906033,Daubeney Ave Saxilby,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,82.5
906033,Daubeney Ave Saxilby,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,58.1
906033,Daubeney Ave Saxilby,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
906033,Daubeney Ave Saxilby,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
906033,Daubeney Ave Saxilby,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
906033,Daubeney Ave Saxilby,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.63
906033,Daubeney Ave Saxilby,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.2
906033,Daubeney Ave Saxilby,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.57
906033,Daubeney Ave Saxilby,2023-08-14 19:30:00+00:00,feeder,2.0,N Current (RMS),A,20.0
906033,Daubeney Ave Saxilby,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
906033,Daubeney Ave Saxilby,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
906033,Daubeney Ave Saxilby,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
906033,Daubeney Ave Saxilby,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
906033,Daubeney Ave Saxilby,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
906033,Daubeney Ave Saxilby,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
906033,Daubeney Ave Saxilby,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.18
906033,Daubeney Ave Saxilby,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.99
906033,Daubeney Ave Saxilby,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.45
906033,Daubeney Ave Saxilby,2023-08-14 19:30:00+00:00,feeder,1.0,N Current (RMS),A,36.2
906033,Daubeney Ave Saxilby,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,68.0
906033,Daubeney Ave Saxilby,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.1
906033,Daubeney Ave Saxilby,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.0
906033,Daubeney Ave Saxilby,2023-08-14 19:30:00+00:00,transformer,,Temperature,C,30.5
906033,Daubeney Ave Saxilby,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
906033,Daubeney Ave Saxilby,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
906033,Daubeney Ave Saxilby,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
906033,Daubeney Ave Saxilby,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
906033,Daubeney Ave Saxilby,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
906033,Daubeney Ave Saxilby,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
906033,Daubeney Ave Saxilby,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
906033,Daubeney Ave Saxilby,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
906033,Daubeney Ave Saxilby,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
906033,Daubeney Ave Saxilby,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,20.81
906033,Daubeney Ave Saxilby,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,17.19
906033,Daubeney Ave Saxilby,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,16.02
906033,Daubeney Ave Saxilby,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,43.2
906033,Daubeney Ave Saxilby,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,87.8
906033,Daubeney Ave Saxilby,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,71.9
906033,Daubeney Ave Saxilby,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,68.0
906033,Daubeney Ave Saxilby,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
906033,Daubeney Ave Saxilby,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
906033,Daubeney Ave Saxilby,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
906033,Daubeney Ave Saxilby,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.16
906033,Daubeney Ave Saxilby,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
906033,Daubeney Ave Saxilby,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.36
906033,Daubeney Ave Saxilby,2023-08-14 19:20:00+00:00,feeder,2.0,N Current (RMS),A,19.0
906033,Daubeney Ave Saxilby,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.8
906033,Daubeney Ave Saxilby,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
906033,Daubeney Ave Saxilby,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
906033,Daubeney Ave Saxilby,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.62
906033,Daubeney Ave Saxilby,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
906033,Daubeney Ave Saxilby,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
906033,Daubeney Ave Saxilby,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.99
906033,Daubeney Ave Saxilby,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.11
906033,Daubeney Ave Saxilby,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.43
906033,Daubeney Ave Saxilby,2023-08-14 19:20:00+00:00,feeder,1.0,N Current (RMS),A,39.8
906033,Daubeney Ave Saxilby,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,75.2
906033,Daubeney Ave Saxilby,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.7
906033,Daubeney Ave Saxilby,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,45.2
906033,Daubeney Ave Saxilby,2023-08-14 19:20:00+00:00,transformer,,Temperature,C,30.4
906033,Daubeney Ave Saxilby,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
906033,Daubeney Ave Saxilby,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.37
906033,Daubeney Ave Saxilby,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
906033,Daubeney Ave Saxilby,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
906033,Daubeney Ave Saxilby,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
906033,Daubeney Ave Saxilby,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.35
906033,Daubeney Ave Saxilby,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
906033,Daubeney Ave Saxilby,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
906033,Daubeney Ave Saxilby,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
906033,Daubeney Ave Saxilby,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,26.16
906033,Daubeney Ave Saxilby,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,13.85
906033,Daubeney Ave Saxilby,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,15.8
906033,Daubeney Ave Saxilby,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,26.2
906033,Daubeney Ave Saxilby,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,109.4
906033,Daubeney Ave Saxilby,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,58.6
906033,Daubeney Ave Saxilby,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,67.5
906033,Daubeney Ave Saxilby,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
906033,Daubeney Ave Saxilby,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
906033,Daubeney Ave Saxilby,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
906033,Daubeney Ave Saxilby,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.78
906033,Daubeney Ave Saxilby,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.44
906033,Daubeney Ave Saxilby,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.46
906033,Daubeney Ave Saxilby,2023-08-14 19:10:00+00:00,feeder,2.0,N Current (RMS),A,28.2
906033,Daubeney Ave Saxilby,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.7
906033,Daubeney Ave Saxilby,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.1
906033,Daubeney Ave Saxilby,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
906033,Daubeney Ave Saxilby,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
906033,Daubeney Ave Saxilby,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
906033,Daubeney Ave Saxilby,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
906033,Daubeney Ave Saxilby,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,19.64
906033,Daubeney Ave Saxilby,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.4
906033,Daubeney Ave Saxilby,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.63
906033,Daubeney Ave Saxilby,2023-08-14 19:10:00+00:00,feeder,1.0,N Current (RMS),A,39.6
906033,Daubeney Ave Saxilby,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,81.6
906033,Daubeney Ave Saxilby,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,49.3
906033,Daubeney Ave Saxilby,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,53.5
906033,Daubeney Ave Saxilby,2023-08-14 19:10:00+00:00,transformer,,Temperature,C,30.4
906033,Daubeney Ave Saxilby,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
906033,Daubeney Ave Saxilby,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.35
906033,Daubeney Ave Saxilby,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
906033,Daubeney Ave Saxilby,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
906033,Daubeney Ave Saxilby,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
906033,Daubeney Ave Saxilby,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
906033,Daubeney Ave Saxilby,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
906033,Daubeney Ave Saxilby,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
906033,Daubeney Ave Saxilby,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
906033,Daubeney Ave Saxilby,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,27.42
906033,Daubeney Ave Saxilby,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,19.85
906033,Daubeney Ave Saxilby,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,17.09
906033,Daubeney Ave Saxilby,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,43.3
906033,Daubeney Ave Saxilby,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,114.0
906033,Daubeney Ave Saxilby,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,83.9
906033,Daubeney Ave Saxilby,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,71.8
906033,Daubeney Ave Saxilby,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
906033,Daubeney Ave Saxilby,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
906033,Daubeney Ave Saxilby,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
906033,Daubeney Ave Saxilby,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.48
906033,Daubeney Ave Saxilby,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.37
906033,Daubeney Ave Saxilby,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.02
906033,Daubeney Ave Saxilby,2023-08-14 19:00:00+00:00,feeder,2.0,N Current (RMS),A,18.9
906033,Daubeney Ave Saxilby,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
906033,Daubeney Ave Saxilby,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
906033,Daubeney Ave Saxilby,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
906033,Daubeney Ave Saxilby,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
906033,Daubeney Ave Saxilby,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
906033,Daubeney Ave Saxilby,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
906033,Daubeney Ave Saxilby,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,20.38
906033,Daubeney Ave Saxilby,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.47
906033,Daubeney Ave Saxilby,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.51
906033,Daubeney Ave Saxilby,2023-08-14 19:00:00+00:00,feeder,1.0,N Current (RMS),A,40.2
906033,Daubeney Ave Saxilby,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,84.5
906033,Daubeney Ave Saxilby,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,65.3
906033,Daubeney Ave Saxilby,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,53.4
906033,Daubeney Ave Saxilby,2023-08-14 19:00:00+00:00,transformer,,Temperature,C,30.4
906033,Daubeney Ave Saxilby,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
906033,Daubeney Ave Saxilby,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
906033,Daubeney Ave Saxilby,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
906033,Daubeney Ave Saxilby,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
906033,Daubeney Ave Saxilby,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
906033,Daubeney Ave Saxilby,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
906033,Daubeney Ave Saxilby,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
906033,Daubeney Ave Saxilby,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
906033,Daubeney Ave Saxilby,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
906033,Daubeney Ave Saxilby,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,27.86
906033,Daubeney Ave Saxilby,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,18.84
906033,Daubeney Ave Saxilby,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,16.53
906033,Daubeney Ave Saxilby,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,28.6
906033,Daubeney Ave Saxilby,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,115.9
906033,Daubeney Ave Saxilby,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,79.5
906033,Daubeney Ave Saxilby,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,70.2
906033,Daubeney Ave Saxilby,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
906033,Daubeney Ave Saxilby,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
906033,Daubeney Ave Saxilby,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
906033,Daubeney Ave Saxilby,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.22
906033,Daubeney Ave Saxilby,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.41
906033,Daubeney Ave Saxilby,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.87
906033,Daubeney Ave Saxilby,2023-08-14 18:50:00+00:00,feeder,2.0,N Current (RMS),A,21.1
906033,Daubeney Ave Saxilby,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.3
906033,Daubeney Ave Saxilby,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
906033,Daubeney Ave Saxilby,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
906033,Daubeney Ave Saxilby,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
906033,Daubeney Ave Saxilby,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
906033,Daubeney Ave Saxilby,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
906033,Daubeney Ave Saxilby,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.61
906033,Daubeney Ave Saxilby,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.54
906033,Daubeney Ave Saxilby,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.82
906033,Daubeney Ave Saxilby,2023-08-14 18:50:00+00:00,feeder,1.0,N Current (RMS),A,44.1
906033,Daubeney Ave Saxilby,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,73.7
906033,Daubeney Ave Saxilby,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.8
906033,Daubeney Ave Saxilby,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.9
906033,Daubeney Ave Saxilby,2023-08-14 18:50:00+00:00,transformer,,Temperature,C,30.4
906033,Daubeney Ave Saxilby,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
906033,Daubeney Ave Saxilby,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
906033,Daubeney Ave Saxilby,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
906033,Daubeney Ave Saxilby,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
906033,Daubeney Ave Saxilby,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
906033,Daubeney Ave Saxilby,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.87
906033,Daubeney Ave Saxilby,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
906033,Daubeney Ave Saxilby,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
906033,Daubeney Ave Saxilby,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
906033,Daubeney Ave Saxilby,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,25.83
906033,Daubeney Ave Saxilby,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,11.96
906033,Daubeney Ave Saxilby,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,11.69
906033,Daubeney Ave Saxilby,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,27.9
906033,Daubeney Ave Saxilby,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,107.4
906033,Daubeney Ave Saxilby,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,51.4
906033,Daubeney Ave Saxilby,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,51.4
906033,Daubeney Ave Saxilby,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
906033,Daubeney Ave Saxilby,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
906033,Daubeney Ave Saxilby,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
906033,Daubeney Ave Saxilby,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.69
906033,Daubeney Ave Saxilby,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
906033,Daubeney Ave Saxilby,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.88
906033,Daubeney Ave Saxilby,2023-08-14 18:40:00+00:00,feeder,2.0,N Current (RMS),A,34.2
906033,Daubeney Ave Saxilby,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,49.9
906033,Daubeney Ave Saxilby,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
906033,Daubeney Ave Saxilby,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
906033,Daubeney Ave Saxilby,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
906033,Daubeney Ave Saxilby,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
906033,Daubeney Ave Saxilby,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
906033,Daubeney Ave Saxilby,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.66
906033,Daubeney Ave Saxilby,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.56
906033,Daubeney Ave Saxilby,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.71
906033,Daubeney Ave Saxilby,2023-08-14 18:40:00+00:00,feeder,1.0,N Current (RMS),A,41.5
906033,Daubeney Ave Saxilby,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,73.3
906033,Daubeney Ave Saxilby,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.4
906033,Daubeney Ave Saxilby,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.2
906033,Daubeney Ave Saxilby,2023-08-14 18:40:00+00:00,transformer,,Temperature,C,30.4
906033,Daubeney Ave Saxilby,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
906033,Daubeney Ave Saxilby,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.67
906033,Daubeney Ave Saxilby,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
906033,Daubeney Ave Saxilby,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.47
906033,Daubeney Ave Saxilby,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
906033,Daubeney Ave Saxilby,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
906033,Daubeney Ave Saxilby,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
906033,Daubeney Ave Saxilby,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
906033,Daubeney Ave Saxilby,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
906033,Daubeney Ave Saxilby,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,29.35
906033,Daubeney Ave Saxilby,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,12.37
906033,Daubeney Ave Saxilby,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,13.59
906033,Daubeney Ave Saxilby,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,23.4
906033,Daubeney Ave Saxilby,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,121.2
906033,Daubeney Ave Saxilby,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,52.5
906033,Daubeney Ave Saxilby,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,58.2
906033,Daubeney Ave Saxilby,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
906033,Daubeney Ave Saxilby,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
906033,Daubeney Ave Saxilby,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
906033,Daubeney Ave Saxilby,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.18
906033,Daubeney Ave Saxilby,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.44
906033,Daubeney Ave Saxilby,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.02
906033,Daubeney Ave Saxilby,2023-08-14 18:30:00+00:00,feeder,2.0,N Current (RMS),A,33.3
906033,Daubeney Ave Saxilby,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,50.3
906033,Daubeney Ave Saxilby,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
906033,Daubeney Ave Saxilby,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
906033,Daubeney Ave Saxilby,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
906033,Daubeney Ave Saxilby,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
906033,Daubeney Ave Saxilby,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
906033,Daubeney Ave Saxilby,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.72
906033,Daubeney Ave Saxilby,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.02
906033,Daubeney Ave Saxilby,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.09
906033,Daubeney Ave Saxilby,2023-08-14 18:30:00+00:00,feeder,1.0,N Current (RMS),A,34.5
906033,Daubeney Ave Saxilby,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,69.6
906033,Daubeney Ave Saxilby,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.3
906033,Daubeney Ave Saxilby,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,61.0
906033,Daubeney Ave Saxilby,2023-08-14 18:30:00+00:00,transformer,,Temperature,C,30.4
906033,Daubeney Ave Saxilby,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
906033,Daubeney Ave Saxilby,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
906033,Daubeney Ave Saxilby,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
906033,Daubeney Ave Saxilby,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
906033,Daubeney Ave Saxilby,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
906033,Daubeney Ave Saxilby,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.71
906033,Daubeney Ave Saxilby,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
906033,Daubeney Ave Saxilby,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
906033,Daubeney Ave Saxilby,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
906033,Daubeney Ave Saxilby,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,28.91
906033,Daubeney Ave Saxilby,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,12.46
906033,Daubeney Ave Saxilby,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,19.11
906033,Daubeney Ave Saxilby,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,23.9
906033,Daubeney Ave Saxilby,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,119.3
906033,Daubeney Ave Saxilby,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,52.6
906033,Daubeney Ave Saxilby,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,81.3
906033,Daubeney Ave Saxilby,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
906033,Daubeney Ave Saxilby,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
906033,Daubeney Ave Saxilby,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
906033,Daubeney Ave Saxilby,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.53
906033,Daubeney Ave Saxilby,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.13
906033,Daubeney Ave Saxilby,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.46
