Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-14 18:20:00+00:00,feeder,2.0,N Current (RMS),A,14.5
906033,Daubeney Ave Saxilby,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
906033,Daubeney Ave Saxilby,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
906033,Daubeney Ave Saxilby,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
906033,Daubeney Ave Saxilby,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
906033,Daubeney Ave Saxilby,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
906033,Daubeney Ave Saxilby,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
906033,Daubeney Ave Saxilby,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.74
906033,Daubeney Ave Saxilby,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.05
906033,Daubeney Ave Saxilby,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.79
906033,Daubeney Ave Saxilby,2023-08-14 18:20:00+00:00,feeder,1.0,N Current (RMS),A,32.1
906033,Daubeney Ave Saxilby,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,65.8
906033,Daubeney Ave Saxilby,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.0
906033,Daubeney Ave Saxilby,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,42.3
906033,Daubeney Ave Saxilby,2023-08-14 18:20:00+00:00,transformer,,Temperature,C,30.4
906033,Daubeney Ave Saxilby,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
906033,Daubeney Ave Saxilby,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
906033,Daubeney Ave Saxilby,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.23
906033,Daubeney Ave Saxilby,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
906033,Daubeney Ave Saxilby,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
906033,Daubeney Ave Saxilby,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
906033,Daubeney Ave Saxilby,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
906033,Daubeney Ave Saxilby,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
906033,Daubeney Ave Saxilby,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
906033,Daubeney Ave Saxilby,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,22.27
906033,Daubeney Ave Saxilby,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,14.18
906033,Daubeney Ave Saxilby,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,16.25
906033,Daubeney Ave Saxilby,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,26.4
906033,Daubeney Ave Saxilby,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,93.1
906033,Daubeney Ave Saxilby,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,60.3
906033,Daubeney Ave Saxilby,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,68.5
906033,Daubeney Ave Saxilby,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
906033,Daubeney Ave Saxilby,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
906033,Daubeney Ave Saxilby,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
906033,Daubeney Ave Saxilby,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.39
906033,Daubeney Ave Saxilby,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.44
906033,Daubeney Ave Saxilby,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.31
906033,Daubeney Ave Saxilby,2023-08-14 18:10:00+00:00,feeder,2.0,N Current (RMS),A,14.6
906033,Daubeney Ave Saxilby,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
906033,Daubeney Ave Saxilby,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
906033,Daubeney Ave Saxilby,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
906033,Daubeney Ave Saxilby,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
906033,Daubeney Ave Saxilby,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
906033,Daubeney Ave Saxilby,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
906033,Daubeney Ave Saxilby,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.91
906033,Daubeney Ave Saxilby,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.16
906033,Daubeney Ave Saxilby,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.39
906033,Daubeney Ave Saxilby,2023-08-14 18:10:00+00:00,feeder,1.0,N Current (RMS),A,37.6
906033,Daubeney Ave Saxilby,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,70.8
906033,Daubeney Ave Saxilby,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
906033,Daubeney Ave Saxilby,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,52.9
906033,Daubeney Ave Saxilby,2023-08-14 18:10:00+00:00,transformer,,Temperature,C,30.3
906033,Daubeney Ave Saxilby,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
906033,Daubeney Ave Saxilby,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.21
906033,Daubeney Ave Saxilby,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
906033,Daubeney Ave Saxilby,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
906033,Daubeney Ave Saxilby,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
906033,Daubeney Ave Saxilby,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
906033,Daubeney Ave Saxilby,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
906033,Daubeney Ave Saxilby,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
906033,Daubeney Ave Saxilby,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
906033,Daubeney Ave Saxilby,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,23.3
906033,Daubeney Ave Saxilby,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,11.6
906033,Daubeney Ave Saxilby,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,18.7
906033,Daubeney Ave Saxilby,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,33.3
906033,Daubeney Ave Saxilby,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,97.6
906033,Daubeney Ave Saxilby,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,50.0
906033,Daubeney Ave Saxilby,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,78.2
906033,Daubeney Ave Saxilby,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
906033,Daubeney Ave Saxilby,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
906033,Daubeney Ave Saxilby,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
906033,Daubeney Ave Saxilby,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.62
906033,Daubeney Ave Saxilby,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.01
906033,Daubeney Ave Saxilby,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.8
906033,Daubeney Ave Saxilby,2023-08-14 18:00:00+00:00,feeder,2.0,N Current (RMS),A,14.0
906033,Daubeney Ave Saxilby,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
906033,Daubeney Ave Saxilby,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
906033,Daubeney Ave Saxilby,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
906033,Daubeney Ave Saxilby,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
906033,Daubeney Ave Saxilby,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
906033,Daubeney Ave Saxilby,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
906033,Daubeney Ave Saxilby,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,21.16
906033,Daubeney Ave Saxilby,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.4
906033,Daubeney Ave Saxilby,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.57
906033,Daubeney Ave Saxilby,2023-08-14 18:00:00+00:00,feeder,1.0,N Current (RMS),A,48.4
906033,Daubeney Ave Saxilby,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,88.1
906033,Daubeney Ave Saxilby,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.9
906033,Daubeney Ave Saxilby,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.8
906033,Daubeney Ave Saxilby,2023-08-14 18:00:00+00:00,transformer,,Temperature,C,30.3
906033,Daubeney Ave Saxilby,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
906033,Daubeney Ave Saxilby,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.69
906033,Daubeney Ave Saxilby,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
906033,Daubeney Ave Saxilby,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.65
906033,Daubeney Ave Saxilby,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
906033,Daubeney Ave Saxilby,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
906033,Daubeney Ave Saxilby,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
906033,Daubeney Ave Saxilby,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
906033,Daubeney Ave Saxilby,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
906033,Daubeney Ave Saxilby,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,26.78
906033,Daubeney Ave Saxilby,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,14.41
906033,Daubeney Ave Saxilby,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,15.37
906033,Daubeney Ave Saxilby,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,43.6
906033,Daubeney Ave Saxilby,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,111.6
906033,Daubeney Ave Saxilby,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,61.7
906033,Daubeney Ave Saxilby,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,64.4
906033,Daubeney Ave Saxilby,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
906033,Daubeney Ave Saxilby,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
906033,Daubeney Ave Saxilby,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
906033,Daubeney Ave Saxilby,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.13
906033,Daubeney Ave Saxilby,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.66
906033,Daubeney Ave Saxilby,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.02
906033,Daubeney Ave Saxilby,2023-08-14 17:50:00+00:00,feeder,2.0,N Current (RMS),A,15.1
906033,Daubeney Ave Saxilby,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
906033,Daubeney Ave Saxilby,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
906033,Daubeney Ave Saxilby,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
906033,Daubeney Ave Saxilby,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
906033,Daubeney Ave Saxilby,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
906033,Daubeney Ave Saxilby,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
906033,Daubeney Ave Saxilby,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,23.5
906033,Daubeney Ave Saxilby,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.72
906033,Daubeney Ave Saxilby,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.83
906033,Daubeney Ave Saxilby,2023-08-14 17:50:00+00:00,feeder,1.0,N Current (RMS),A,55.8
906033,Daubeney Ave Saxilby,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,96.9
906033,Daubeney Ave Saxilby,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.2
906033,Daubeney Ave Saxilby,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.6
906033,Daubeney Ave Saxilby,2023-08-14 17:50:00+00:00,transformer,,Temperature,C,30.2
906033,Daubeney Ave Saxilby,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
906033,Daubeney Ave Saxilby,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
906033,Daubeney Ave Saxilby,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
906033,Daubeney Ave Saxilby,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
906033,Daubeney Ave Saxilby,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.43
906033,Daubeney Ave Saxilby,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
906033,Daubeney Ave Saxilby,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
906033,Daubeney Ave Saxilby,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
906033,Daubeney Ave Saxilby,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
906033,Daubeney Ave Saxilby,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,30.63
906033,Daubeney Ave Saxilby,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,15.39
906033,Daubeney Ave Saxilby,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,16.85
906033,Daubeney Ave Saxilby,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,51.2
906033,Daubeney Ave Saxilby,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,126.7
906033,Daubeney Ave Saxilby,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,64.5
906033,Daubeney Ave Saxilby,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,70.3
906033,Daubeney Ave Saxilby,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
906033,Daubeney Ave Saxilby,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
906033,Daubeney Ave Saxilby,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
906033,Daubeney Ave Saxilby,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.28
906033,Daubeney Ave Saxilby,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
906033,Daubeney Ave Saxilby,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.89
906033,Daubeney Ave Saxilby,2023-08-14 17:40:00+00:00,feeder,2.0,N Current (RMS),A,19.0
906033,Daubeney Ave Saxilby,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
906033,Daubeney Ave Saxilby,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
906033,Daubeney Ave Saxilby,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
906033,Daubeney Ave Saxilby,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
906033,Daubeney Ave Saxilby,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
906033,Daubeney Ave Saxilby,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
906033,Daubeney Ave Saxilby,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,21.28
906033,Daubeney Ave Saxilby,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.41
906033,Daubeney Ave Saxilby,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.12
906033,Daubeney Ave Saxilby,2023-08-14 17:40:00+00:00,feeder,1.0,N Current (RMS),A,53.6
906033,Daubeney Ave Saxilby,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,87.7
906033,Daubeney Ave Saxilby,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.9
906033,Daubeney Ave Saxilby,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.6
906033,Daubeney Ave Saxilby,2023-08-14 17:40:00+00:00,transformer,,Temperature,C,30.1
906033,Daubeney Ave Saxilby,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
906033,Daubeney Ave Saxilby,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.76
906033,Daubeney Ave Saxilby,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
906033,Daubeney Ave Saxilby,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.75
906033,Daubeney Ave Saxilby,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
906033,Daubeney Ave Saxilby,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
906033,Daubeney Ave Saxilby,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
906033,Daubeney Ave Saxilby,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
906033,Daubeney Ave Saxilby,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
906033,Daubeney Ave Saxilby,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,28.55
906033,Daubeney Ave Saxilby,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,11.94
906033,Daubeney Ave Saxilby,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,19.02
906033,Daubeney Ave Saxilby,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,51.8
906033,Daubeney Ave Saxilby,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,118.1
906033,Daubeney Ave Saxilby,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,50.8
906033,Daubeney Ave Saxilby,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,79.2
906033,Daubeney Ave Saxilby,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
906033,Daubeney Ave Saxilby,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
906033,Daubeney Ave Saxilby,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
906033,Daubeney Ave Saxilby,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.55
906033,Daubeney Ave Saxilby,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.94
906033,Daubeney Ave Saxilby,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.42
906033,Daubeney Ave Saxilby,2023-08-14 17:30:00+00:00,feeder,2.0,N Current (RMS),A,17.2
906033,Daubeney Ave Saxilby,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
906033,Daubeney Ave Saxilby,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.1
906033,Daubeney Ave Saxilby,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
906033,Daubeney Ave Saxilby,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
906033,Daubeney Ave Saxilby,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
906033,Daubeney Ave Saxilby,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
906033,Daubeney Ave Saxilby,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,19.45
906033,Daubeney Ave Saxilby,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.59
906033,Daubeney Ave Saxilby,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.75
906033,Daubeney Ave Saxilby,2023-08-14 17:30:00+00:00,feeder,1.0,N Current (RMS),A,50.3
906033,Daubeney Ave Saxilby,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,80.6
906033,Daubeney Ave Saxilby,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.3
906033,Daubeney Ave Saxilby,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,49.9
906033,Daubeney Ave Saxilby,2023-08-14 17:30:00+00:00,transformer,,Temperature,C,30.1
906033,Daubeney Ave Saxilby,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
906033,Daubeney Ave Saxilby,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
906033,Daubeney Ave Saxilby,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
906033,Daubeney Ave Saxilby,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
906033,Daubeney Ave Saxilby,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.35
906033,Daubeney Ave Saxilby,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.6
906033,Daubeney Ave Saxilby,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
906033,Daubeney Ave Saxilby,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
906033,Daubeney Ave Saxilby,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
906033,Daubeney Ave Saxilby,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,26.0
906033,Daubeney Ave Saxilby,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,12.53
906033,Daubeney Ave Saxilby,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,19.18
906033,Daubeney Ave Saxilby,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,53.2
906033,Daubeney Ave Saxilby,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,107.8
906033,Daubeney Ave Saxilby,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,53.2
906033,Daubeney Ave Saxilby,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,79.8
906033,Daubeney Ave Saxilby,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
906033,Daubeney Ave Saxilby,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
906033,Daubeney Ave Saxilby,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
906033,Daubeney Ave Saxilby,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.7
906033,Daubeney Ave Saxilby,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.69
906033,Daubeney Ave Saxilby,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.07
906033,Daubeney Ave Saxilby,2023-08-14 17:20:00+00:00,feeder,2.0,N Current (RMS),A,21.2
906033,Daubeney Ave Saxilby,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.7
906033,Daubeney Ave Saxilby,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.1
906033,Daubeney Ave Saxilby,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
906033,Daubeney Ave Saxilby,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
906033,Daubeney Ave Saxilby,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
906033,Daubeney Ave Saxilby,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
906033,Daubeney Ave Saxilby,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,22.52
906033,Daubeney Ave Saxilby,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.89
906033,Daubeney Ave Saxilby,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.82
906033,Daubeney Ave Saxilby,2023-08-14 17:20:00+00:00,feeder,1.0,N Current (RMS),A,56.6
906033,Daubeney Ave Saxilby,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,92.5
906033,Daubeney Ave Saxilby,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
906033,Daubeney Ave Saxilby,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,57.5
906033,Daubeney Ave Saxilby,2023-08-14 17:20:00+00:00,transformer,,Temperature,C,30.1
906033,Daubeney Ave Saxilby,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
906033,Daubeney Ave Saxilby,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
906033,Daubeney Ave Saxilby,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
906033,Daubeney Ave Saxilby,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.65
906033,Daubeney Ave Saxilby,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
906033,Daubeney Ave Saxilby,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
906033,Daubeney Ave Saxilby,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
906033,Daubeney Ave Saxilby,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
906033,Daubeney Ave Saxilby,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
906033,Daubeney Ave Saxilby,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,31.22
906033,Daubeney Ave Saxilby,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,12.58
906033,Daubeney Ave Saxilby,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,20.89
906033,Daubeney Ave Saxilby,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,50.0
906033,Daubeney Ave Saxilby,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,128.5
906033,Daubeney Ave Saxilby,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,53.4
906033,Daubeney Ave Saxilby,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,86.6
906033,Daubeney Ave Saxilby,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
906033,Daubeney Ave Saxilby,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
906033,Daubeney Ave Saxilby,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
906033,Daubeney Ave Saxilby,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.96
906033,Daubeney Ave Saxilby,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.86
906033,Daubeney Ave Saxilby,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.58
906033,Daubeney Ave Saxilby,2023-08-14 17:10:00+00:00,feeder,2.0,N Current (RMS),A,33.7
906033,Daubeney Ave Saxilby,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,54.0
906033,Daubeney Ave Saxilby,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
906033,Daubeney Ave Saxilby,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
906033,Daubeney Ave Saxilby,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
906033,Daubeney Ave Saxilby,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
906033,Daubeney Ave Saxilby,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
906033,Daubeney Ave Saxilby,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,20.2
906033,Daubeney Ave Saxilby,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.79
906033,Daubeney Ave Saxilby,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.13
906033,Daubeney Ave Saxilby,2023-08-14 17:10:00+00:00,feeder,1.0,N Current (RMS),A,48.3
906033,Daubeney Ave Saxilby,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,83.6
906033,Daubeney Ave Saxilby,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
906033,Daubeney Ave Saxilby,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,59.1
906033,Daubeney Ave Saxilby,2023-08-14 17:10:00+00:00,transformer,,Temperature,C,30.0
906033,Daubeney Ave Saxilby,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
906033,Daubeney Ave Saxilby,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.13
906033,Daubeney Ave Saxilby,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
906033,Daubeney Ave Saxilby,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
906033,Daubeney Ave Saxilby,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.35
906033,Daubeney Ave Saxilby,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
906033,Daubeney Ave Saxilby,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
906033,Daubeney Ave Saxilby,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
906033,Daubeney Ave Saxilby,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
906033,Daubeney Ave Saxilby,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,33.15
906033,Daubeney Ave Saxilby,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,13.65
906033,Daubeney Ave Saxilby,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,20.72
906033,Daubeney Ave Saxilby,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,34.4
906033,Daubeney Ave Saxilby,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,136.7
906033,Daubeney Ave Saxilby,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,57.2
906033,Daubeney Ave Saxilby,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,86.4
906033,Daubeney Ave Saxilby,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
906033,Daubeney Ave Saxilby,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
906033,Daubeney Ave Saxilby,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
906033,Daubeney Ave Saxilby,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.82
906033,Daubeney Ave Saxilby,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.68
906033,Daubeney Ave Saxilby,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.23
906033,Daubeney Ave Saxilby,2023-08-14 17:00:00+00:00,feeder,2.0,N Current (RMS),A,24.4
906033,Daubeney Ave Saxilby,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.1
906033,Daubeney Ave Saxilby,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
906033,Daubeney Ave Saxilby,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
906033,Daubeney Ave Saxilby,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
906033,Daubeney Ave Saxilby,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
906033,Daubeney Ave Saxilby,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
906033,Daubeney Ave Saxilby,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,22.39
906033,Daubeney Ave Saxilby,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.64
906033,Daubeney Ave Saxilby,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.44
906033,Daubeney Ave Saxilby,2023-08-14 17:00:00+00:00,feeder,1.0,N Current (RMS),A,49.2
906033,Daubeney Ave Saxilby,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,92.2
906033,Daubeney Ave Saxilby,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
906033,Daubeney Ave Saxilby,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,72.6
906033,Daubeney Ave Saxilby,2023-08-14 17:00:00+00:00,transformer,,Temperature,C,29.9
906033,Daubeney Ave Saxilby,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
906033,Daubeney Ave Saxilby,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.15
906033,Daubeney Ave Saxilby,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.07
906033,Daubeney Ave Saxilby,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.79
906033,Daubeney Ave Saxilby,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
906033,Daubeney Ave Saxilby,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.25
906033,Daubeney Ave Saxilby,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
906033,Daubeney Ave Saxilby,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
906033,Daubeney Ave Saxilby,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
906033,Daubeney Ave Saxilby,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,33.22
906033,Daubeney Ave Saxilby,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,14.32
906033,Daubeney Ave Saxilby,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,25.67
906033,Daubeney Ave Saxilby,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,36.0
906033,Daubeney Ave Saxilby,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,136.4
906033,Daubeney Ave Saxilby,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,60.0
906033,Daubeney Ave Saxilby,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,106.0
906033,Daubeney Ave Saxilby,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
906033,Daubeney Ave Saxilby,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
906033,Daubeney Ave Saxilby,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
906033,Daubeney Ave Saxilby,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.95
906033,Daubeney Ave Saxilby,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.41
906033,Daubeney Ave Saxilby,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.78
906033,Daubeney Ave Saxilby,2023-08-14 16:50:00+00:00,feeder,2.0,N Current (RMS),A,22.3
906033,Daubeney Ave Saxilby,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.6
906033,Daubeney Ave Saxilby,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
906033,Daubeney Ave Saxilby,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
906033,Daubeney Ave Saxilby,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
906033,Daubeney Ave Saxilby,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
906033,Daubeney Ave Saxilby,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
906033,Daubeney Ave Saxilby,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,20.43
906033,Daubeney Ave Saxilby,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.81
906033,Daubeney Ave Saxilby,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.61
906033,Daubeney Ave Saxilby,2023-08-14 16:50:00+00:00,feeder,1.0,N Current (RMS),A,44.2
906033,Daubeney Ave Saxilby,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,83.8
906033,Daubeney Ave Saxilby,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.8
906033,Daubeney Ave Saxilby,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,61.8
906033,Daubeney Ave Saxilby,2023-08-14 16:50:00+00:00,transformer,,Temperature,C,29.9
906033,Daubeney Ave Saxilby,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
906033,Daubeney Ave Saxilby,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.31
906033,Daubeney Ave Saxilby,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
906033,Daubeney Ave Saxilby,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.9
906033,Daubeney Ave Saxilby,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
906033,Daubeney Ave Saxilby,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.6
906033,Daubeney Ave Saxilby,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
906033,Daubeney Ave Saxilby,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
906033,Daubeney Ave Saxilby,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
906033,Daubeney Ave Saxilby,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,29.38
906033,Daubeney Ave Saxilby,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,15.22
906033,Daubeney Ave Saxilby,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,20.39
906033,Daubeney Ave Saxilby,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,37.0
906033,Daubeney Ave Saxilby,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,120.5
906033,Daubeney Ave Saxilby,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,63.6
906033,Daubeney Ave Saxilby,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,86.1
906033,Daubeney Ave Saxilby,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
906033,Daubeney Ave Saxilby,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
906033,Daubeney Ave Saxilby,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
906033,Daubeney Ave Saxilby,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.27
906033,Daubeney Ave Saxilby,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.35
906033,Daubeney Ave Saxilby,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.27
906033,Daubeney Ave Saxilby,2023-08-14 16:40:00+00:00,feeder,2.0,N Current (RMS),A,27.2
906033,Daubeney Ave Saxilby,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.7
906033,Daubeney Ave Saxilby,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.7
906033,Daubeney Ave Saxilby,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
906033,Daubeney Ave Saxilby,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
906033,Daubeney Ave Saxilby,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
906033,Daubeney Ave Saxilby,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
906033,Daubeney Ave Saxilby,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,19.95
906033,Daubeney Ave Saxilby,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.79
906033,Daubeney Ave Saxilby,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.43
906033,Daubeney Ave Saxilby,2023-08-14 16:40:00+00:00,feeder,1.0,N Current (RMS),A,43.6
906033,Daubeney Ave Saxilby,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,82.1
906033,Daubeney Ave Saxilby,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.9
906033,Daubeney Ave Saxilby,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,57.4
906033,Daubeney Ave Saxilby,2023-08-14 16:40:00+00:00,transformer,,Temperature,C,29.9
906033,Daubeney Ave Saxilby,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
906033,Daubeney Ave Saxilby,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
906033,Daubeney Ave Saxilby,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.05
906033,Daubeney Ave Saxilby,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
906033,Daubeney Ave Saxilby,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
906033,Daubeney Ave Saxilby,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
906033,Daubeney Ave Saxilby,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
906033,Daubeney Ave Saxilby,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
906033,Daubeney Ave Saxilby,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
906033,Daubeney Ave Saxilby,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,30.22
906033,Daubeney Ave Saxilby,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,18.14
906033,Daubeney Ave Saxilby,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,18.69
906033,Daubeney Ave Saxilby,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,41.1
906033,Daubeney Ave Saxilby,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,124.2
906033,Daubeney Ave Saxilby,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,75.6
906033,Daubeney Ave Saxilby,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,78.3
906033,Daubeney Ave Saxilby,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
906033,Daubeney Ave Saxilby,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
906033,Daubeney Ave Saxilby,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
906033,Daubeney Ave Saxilby,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.57
906033,Daubeney Ave Saxilby,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.53
906033,Daubeney Ave Saxilby,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.69
906033,Daubeney Ave Saxilby,2023-08-14 16:30:00+00:00,feeder,2.0,N Current (RMS),A,20.8
906033,Daubeney Ave Saxilby,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
906033,Daubeney Ave Saxilby,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
906033,Daubeney Ave Saxilby,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
906033,Daubeney Ave Saxilby,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
906033,Daubeney Ave Saxilby,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
906033,Daubeney Ave Saxilby,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
906033,Daubeney Ave Saxilby,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,20.3
906033,Daubeney Ave Saxilby,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.02
906033,Daubeney Ave Saxilby,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.06
906033,Daubeney Ave Saxilby,2023-08-14 16:30:00+00:00,feeder,1.0,N Current (RMS),A,45.2
906033,Daubeney Ave Saxilby,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,83.5
906033,Daubeney Ave Saxilby,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.2
906033,Daubeney Ave Saxilby,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,80.0
906033,Daubeney Ave Saxilby,2023-08-14 16:30:00+00:00,transformer,,Temperature,C,29.8
906033,Daubeney Ave Saxilby,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
906033,Daubeney Ave Saxilby,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.53
906033,Daubeney Ave Saxilby,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
906033,Daubeney Ave Saxilby,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
906033,Daubeney Ave Saxilby,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
906033,Daubeney Ave Saxilby,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
906033,Daubeney Ave Saxilby,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
906033,Daubeney Ave Saxilby,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
906033,Daubeney Ave Saxilby,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
906033,Daubeney Ave Saxilby,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,25.88
906033,Daubeney Ave Saxilby,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,16.55
906033,Daubeney Ave Saxilby,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,24.74
906033,Daubeney Ave Saxilby,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,55.4
906033,Daubeney Ave Saxilby,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,107.2
906033,Daubeney Ave Saxilby,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,68.5
906033,Daubeney Ave Saxilby,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,103.3
906033,Daubeney Ave Saxilby,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
906033,Daubeney Ave Saxilby,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
906033,Daubeney Ave Saxilby,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
906033,Daubeney Ave Saxilby,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.59
906033,Daubeney Ave Saxilby,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.02
906033,Daubeney Ave Saxilby,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.07
906033,Daubeney Ave Saxilby,2023-08-14 16:20:00+00:00,feeder,2.0,N Current (RMS),A,16.7
906033,Daubeney Ave Saxilby,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.9
906033,Daubeney Ave Saxilby,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
906033,Daubeney Ave Saxilby,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.1
906033,Daubeney Ave Saxilby,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
906033,Daubeney Ave Saxilby,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
906033,Daubeney Ave Saxilby,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
906033,Daubeney Ave Saxilby,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.57
906033,Daubeney Ave Saxilby,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.2
906033,Daubeney Ave Saxilby,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.85
906033,Daubeney Ave Saxilby,2023-08-14 16:20:00+00:00,feeder,1.0,N Current (RMS),A,35.6
906033,Daubeney Ave Saxilby,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,73.2
906033,Daubeney Ave Saxilby,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.0
906033,Daubeney Ave Saxilby,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,74.1
906033,Daubeney Ave Saxilby,2023-08-14 16:20:00+00:00,transformer,,Temperature,C,29.9
906033,Daubeney Ave Saxilby,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
906033,Daubeney Ave Saxilby,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.61
906033,Daubeney Ave Saxilby,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.08
906033,Daubeney Ave Saxilby,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
906033,Daubeney Ave Saxilby,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.28
906033,Daubeney Ave Saxilby,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.71
906033,Daubeney Ave Saxilby,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
906033,Daubeney Ave Saxilby,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
906033,Daubeney Ave Saxilby,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
906033,Daubeney Ave Saxilby,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,25.16
906033,Daubeney Ave Saxilby,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,14.22
906033,Daubeney Ave Saxilby,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,24.92
906033,Daubeney Ave Saxilby,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,34.0
906033,Daubeney Ave Saxilby,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,104.7
906033,Daubeney Ave Saxilby,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,60.0
906033,Daubeney Ave Saxilby,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,102.6
906033,Daubeney Ave Saxilby,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
906033,Daubeney Ave Saxilby,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
906033,Daubeney Ave Saxilby,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
906033,Daubeney Ave Saxilby,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.28
906033,Daubeney Ave Saxilby,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.31
906033,Daubeney Ave Saxilby,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.32
906033,Daubeney Ave Saxilby,2023-08-14 16:10:00+00:00,feeder,2.0,N Current (RMS),A,22.6
906033,Daubeney Ave Saxilby,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
906033,Daubeney Ave Saxilby,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
906033,Daubeney Ave Saxilby,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
906033,Daubeney Ave Saxilby,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
906033,Daubeney Ave Saxilby,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
906033,Daubeney Ave Saxilby,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
906033,Daubeney Ave Saxilby,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.37
906033,Daubeney Ave Saxilby,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.44
906033,Daubeney Ave Saxilby,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.28
906033,Daubeney Ave Saxilby,2023-08-14 16:10:00+00:00,feeder,1.0,N Current (RMS),A,40.5
906033,Daubeney Ave Saxilby,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,69.2
906033,Daubeney Ave Saxilby,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.7
906033,Daubeney Ave Saxilby,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.9
906033,Daubeney Ave Saxilby,2023-08-14 16:10:00+00:00,transformer,,Temperature,C,29.9
906033,Daubeney Ave Saxilby,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
906033,Daubeney Ave Saxilby,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.37
906033,Daubeney Ave Saxilby,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
906033,Daubeney Ave Saxilby,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
906033,Daubeney Ave Saxilby,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.28
906033,Daubeney Ave Saxilby,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
906033,Daubeney Ave Saxilby,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
906033,Daubeney Ave Saxilby,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
906033,Daubeney Ave Saxilby,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
906033,Daubeney Ave Saxilby,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,23.65
906033,Daubeney Ave Saxilby,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,13.75
906033,Daubeney Ave Saxilby,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,11.6
906033,Daubeney Ave Saxilby,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,33.9
906033,Daubeney Ave Saxilby,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,101.1
906033,Daubeney Ave Saxilby,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,58.7
906033,Daubeney Ave Saxilby,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,50.6
906033,Daubeney Ave Saxilby,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
906033,Daubeney Ave Saxilby,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
906033,Daubeney Ave Saxilby,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
906033,Daubeney Ave Saxilby,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.5
906033,Daubeney Ave Saxilby,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.61
906033,Daubeney Ave Saxilby,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.12
906033,Daubeney Ave Saxilby,2023-08-14 16:00:00+00:00,feeder,2.0,N Current (RMS),A,15.0
906033,Daubeney Ave Saxilby,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
906033,Daubeney Ave Saxilby,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
906033,Daubeney Ave Saxilby,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
906033,Daubeney Ave Saxilby,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
906033,Daubeney Ave Saxilby,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
906033,Daubeney Ave Saxilby,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
906033,Daubeney Ave Saxilby,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.51
906033,Daubeney Ave Saxilby,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.02
906033,Daubeney Ave Saxilby,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.04
906033,Daubeney Ave Saxilby,2023-08-14 16:00:00+00:00,feeder,1.0,N Current (RMS),A,33.2
906033,Daubeney Ave Saxilby,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,57.7
906033,Daubeney Ave Saxilby,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
906033,Daubeney Ave Saxilby,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.7
906033,Daubeney Ave Saxilby,2023-08-14 16:00:00+00:00,transformer,,Temperature,C,29.9
906033,Daubeney Ave Saxilby,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
