Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.67
906033,Daubeney Ave Saxilby,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
906033,Daubeney Ave Saxilby,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
906033,Daubeney Ave Saxilby,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.31
906033,Daubeney Ave Saxilby,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
906033,Daubeney Ave Saxilby,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
906033,Daubeney Ave Saxilby,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
906033,Daubeney Ave Saxilby,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
906033,Daubeney Ave Saxilby,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,18.02
906033,Daubeney Ave Saxilby,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,10.62
906033,Daubeney Ave Saxilby,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,15.16
906033,Daubeney Ave Saxilby,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,37.7
906033,Daubeney Ave Saxilby,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,77.0
906033,Daubeney Ave Saxilby,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,46.2
906033,Daubeney Ave Saxilby,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,63.8
906033,Daubeney Ave Saxilby,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
906033,Daubeney Ave Saxilby,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
906033,Daubeney Ave Saxilby,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
906033,Daubeney Ave Saxilby,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.98
906033,Daubeney Ave Saxilby,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.77
906033,Daubeney Ave Saxilby,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.92
906033,Daubeney Ave Saxilby,2023-08-14 15:50:00+00:00,feeder,2.0,N Current (RMS),A,25.1
906033,Daubeney Ave Saxilby,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
906033,Daubeney Ave Saxilby,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.4
906033,Daubeney Ave Saxilby,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
906033,Daubeney Ave Saxilby,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
906033,Daubeney Ave Saxilby,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
906033,Daubeney Ave Saxilby,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
906033,Daubeney Ave Saxilby,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.29
906033,Daubeney Ave Saxilby,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.56
906033,Daubeney Ave Saxilby,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.03
906033,Daubeney Ave Saxilby,2023-08-14 15:50:00+00:00,feeder,1.0,N Current (RMS),A,31.4
906033,Daubeney Ave Saxilby,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,52.7
906033,Daubeney Ave Saxilby,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
906033,Daubeney Ave Saxilby,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.9
906033,Daubeney Ave Saxilby,2023-08-14 15:50:00+00:00,transformer,,Temperature,C,29.8
906033,Daubeney Ave Saxilby,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
906033,Daubeney Ave Saxilby,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
906033,Daubeney Ave Saxilby,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
906033,Daubeney Ave Saxilby,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.54
906033,Daubeney Ave Saxilby,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.28
906033,Daubeney Ave Saxilby,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
906033,Daubeney Ave Saxilby,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
906033,Daubeney Ave Saxilby,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
906033,Daubeney Ave Saxilby,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
906033,Daubeney Ave Saxilby,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,18.28
906033,Daubeney Ave Saxilby,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,14.33
906033,Daubeney Ave Saxilby,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,14.95
906033,Daubeney Ave Saxilby,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,45.5
906033,Daubeney Ave Saxilby,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,77.4
906033,Daubeney Ave Saxilby,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,60.2
906033,Daubeney Ave Saxilby,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,63.6
906033,Daubeney Ave Saxilby,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
906033,Daubeney Ave Saxilby,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
906033,Daubeney Ave Saxilby,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
906033,Daubeney Ave Saxilby,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.67
906033,Daubeney Ave Saxilby,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.94
906033,Daubeney Ave Saxilby,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.48
906033,Daubeney Ave Saxilby,2023-08-14 15:40:00+00:00,feeder,2.0,N Current (RMS),A,20.8
906033,Daubeney Ave Saxilby,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
906033,Daubeney Ave Saxilby,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
906033,Daubeney Ave Saxilby,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
906033,Daubeney Ave Saxilby,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
906033,Daubeney Ave Saxilby,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
906033,Daubeney Ave Saxilby,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
906033,Daubeney Ave Saxilby,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.09
906033,Daubeney Ave Saxilby,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.15
906033,Daubeney Ave Saxilby,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.42
906033,Daubeney Ave Saxilby,2023-08-14 15:40:00+00:00,feeder,1.0,N Current (RMS),A,27.2
906033,Daubeney Ave Saxilby,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.3
906033,Daubeney Ave Saxilby,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.1
906033,Daubeney Ave Saxilby,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,48.2
906033,Daubeney Ave Saxilby,2023-08-14 15:40:00+00:00,transformer,,Temperature,C,29.8
906033,Daubeney Ave Saxilby,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
906033,Daubeney Ave Saxilby,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.15
906033,Daubeney Ave Saxilby,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
906033,Daubeney Ave Saxilby,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.35
906033,Daubeney Ave Saxilby,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
906033,Daubeney Ave Saxilby,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.08
906033,Daubeney Ave Saxilby,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
906033,Daubeney Ave Saxilby,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
906033,Daubeney Ave Saxilby,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
906033,Daubeney Ave Saxilby,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,12.75
906033,Daubeney Ave Saxilby,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,12.08
906033,Daubeney Ave Saxilby,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,15.91
906033,Daubeney Ave Saxilby,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,31.9
906033,Daubeney Ave Saxilby,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,57.4
906033,Daubeney Ave Saxilby,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,52.5
906033,Daubeney Ave Saxilby,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,66.8
906033,Daubeney Ave Saxilby,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
906033,Daubeney Ave Saxilby,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
906033,Daubeney Ave Saxilby,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
906033,Daubeney Ave Saxilby,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.83
906033,Daubeney Ave Saxilby,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.83
906033,Daubeney Ave Saxilby,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.84
906033,Daubeney Ave Saxilby,2023-08-14 15:30:00+00:00,feeder,2.0,N Current (RMS),A,20.7
906033,Daubeney Ave Saxilby,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
906033,Daubeney Ave Saxilby,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
906033,Daubeney Ave Saxilby,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
906033,Daubeney Ave Saxilby,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
906033,Daubeney Ave Saxilby,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
906033,Daubeney Ave Saxilby,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
906033,Daubeney Ave Saxilby,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.23
906033,Daubeney Ave Saxilby,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.67
906033,Daubeney Ave Saxilby,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.82
906033,Daubeney Ave Saxilby,2023-08-14 15:30:00+00:00,feeder,1.0,N Current (RMS),A,27.8
906033,Daubeney Ave Saxilby,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,52.0
906033,Daubeney Ave Saxilby,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.1
906033,Daubeney Ave Saxilby,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.8
906033,Daubeney Ave Saxilby,2023-08-14 15:30:00+00:00,transformer,,Temperature,C,29.8
906033,Daubeney Ave Saxilby,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.25
906033,Daubeney Ave Saxilby,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.2
906033,Daubeney Ave Saxilby,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
906033,Daubeney Ave Saxilby,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.05
906033,Daubeney Ave Saxilby,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
906033,Daubeney Ave Saxilby,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.01
906033,Daubeney Ave Saxilby,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
906033,Daubeney Ave Saxilby,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
906033,Daubeney Ave Saxilby,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
906033,Daubeney Ave Saxilby,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,15.07
906033,Daubeney Ave Saxilby,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,13.5
906033,Daubeney Ave Saxilby,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,16.66
906033,Daubeney Ave Saxilby,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,37.7
906033,Daubeney Ave Saxilby,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,64.7
906033,Daubeney Ave Saxilby,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,56.7
906033,Daubeney Ave Saxilby,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,69.3
906033,Daubeney Ave Saxilby,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
906033,Daubeney Ave Saxilby,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
906033,Daubeney Ave Saxilby,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
906033,Daubeney Ave Saxilby,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.12
906033,Daubeney Ave Saxilby,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.29
906033,Daubeney Ave Saxilby,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.58
906033,Daubeney Ave Saxilby,2023-08-14 15:20:00+00:00,feeder,2.0,N Current (RMS),A,20.3
906033,Daubeney Ave Saxilby,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
906033,Daubeney Ave Saxilby,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
906033,Daubeney Ave Saxilby,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
906033,Daubeney Ave Saxilby,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
906033,Daubeney Ave Saxilby,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
906033,Daubeney Ave Saxilby,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
906033,Daubeney Ave Saxilby,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.8
906033,Daubeney Ave Saxilby,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.9
906033,Daubeney Ave Saxilby,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.98
906033,Daubeney Ave Saxilby,2023-08-14 15:20:00+00:00,feeder,1.0,N Current (RMS),A,23.8
906033,Daubeney Ave Saxilby,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.5
906033,Daubeney Ave Saxilby,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.3
906033,Daubeney Ave Saxilby,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,42.9
906033,Daubeney Ave Saxilby,2023-08-14 15:20:00+00:00,transformer,,Temperature,C,29.8
906033,Daubeney Ave Saxilby,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
906033,Daubeney Ave Saxilby,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.68
906033,Daubeney Ave Saxilby,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.99
906033,Daubeney Ave Saxilby,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.51
906033,Daubeney Ave Saxilby,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.25
906033,Daubeney Ave Saxilby,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.54
906033,Daubeney Ave Saxilby,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
906033,Daubeney Ave Saxilby,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
906033,Daubeney Ave Saxilby,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
906033,Daubeney Ave Saxilby,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,13.93
906033,Daubeney Ave Saxilby,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,14.2
906033,Daubeney Ave Saxilby,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,16.56
906033,Daubeney Ave Saxilby,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,30.3
906033,Daubeney Ave Saxilby,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,59.6
906033,Daubeney Ave Saxilby,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,60.0
906033,Daubeney Ave Saxilby,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,69.2
906033,Daubeney Ave Saxilby,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
906033,Daubeney Ave Saxilby,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
906033,Daubeney Ave Saxilby,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
906033,Daubeney Ave Saxilby,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.01
906033,Daubeney Ave Saxilby,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.79
906033,Daubeney Ave Saxilby,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.29
906033,Daubeney Ave Saxilby,2023-08-14 15:10:00+00:00,feeder,2.0,N Current (RMS),A,14.4
906033,Daubeney Ave Saxilby,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
906033,Daubeney Ave Saxilby,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
906033,Daubeney Ave Saxilby,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
906033,Daubeney Ave Saxilby,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
906033,Daubeney Ave Saxilby,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
906033,Daubeney Ave Saxilby,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
906033,Daubeney Ave Saxilby,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.71
906033,Daubeney Ave Saxilby,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.18
906033,Daubeney Ave Saxilby,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.29
906033,Daubeney Ave Saxilby,2023-08-14 15:10:00+00:00,feeder,1.0,N Current (RMS),A,29.9
906033,Daubeney Ave Saxilby,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.5
906033,Daubeney Ave Saxilby,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
906033,Daubeney Ave Saxilby,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,52.0
906033,Daubeney Ave Saxilby,2023-08-14 15:10:00+00:00,transformer,,Temperature,C,29.7
906033,Daubeney Ave Saxilby,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
906033,Daubeney Ave Saxilby,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.93
906033,Daubeney Ave Saxilby,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
906033,Daubeney Ave Saxilby,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
906033,Daubeney Ave Saxilby,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
906033,Daubeney Ave Saxilby,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
906033,Daubeney Ave Saxilby,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
906033,Daubeney Ave Saxilby,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
906033,Daubeney Ave Saxilby,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
906033,Daubeney Ave Saxilby,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,13.73
906033,Daubeney Ave Saxilby,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,9.96
906033,Daubeney Ave Saxilby,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,16.58
906033,Daubeney Ave Saxilby,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,33.0
906033,Daubeney Ave Saxilby,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,59.4
906033,Daubeney Ave Saxilby,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,44.3
906033,Daubeney Ave Saxilby,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,69.4
906033,Daubeney Ave Saxilby,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
906033,Daubeney Ave Saxilby,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
906033,Daubeney Ave Saxilby,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
906033,Daubeney Ave Saxilby,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.15
906033,Daubeney Ave Saxilby,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.8
906033,Daubeney Ave Saxilby,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.72
906033,Daubeney Ave Saxilby,2023-08-14 15:00:00+00:00,feeder,2.0,N Current (RMS),A,23.8
906033,Daubeney Ave Saxilby,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
906033,Daubeney Ave Saxilby,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
906033,Daubeney Ave Saxilby,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.7
906033,Daubeney Ave Saxilby,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
906033,Daubeney Ave Saxilby,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
906033,Daubeney Ave Saxilby,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
906033,Daubeney Ave Saxilby,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.8
906033,Daubeney Ave Saxilby,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.5
906033,Daubeney Ave Saxilby,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.68
906033,Daubeney Ave Saxilby,2023-08-14 15:00:00+00:00,feeder,1.0,N Current (RMS),A,24.8
906033,Daubeney Ave Saxilby,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
906033,Daubeney Ave Saxilby,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
906033,Daubeney Ave Saxilby,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.5
906033,Daubeney Ave Saxilby,2023-08-14 15:00:00+00:00,transformer,,Temperature,C,29.6
906033,Daubeney Ave Saxilby,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
906033,Daubeney Ave Saxilby,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.47
906033,Daubeney Ave Saxilby,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.95
906033,Daubeney Ave Saxilby,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.24
906033,Daubeney Ave Saxilby,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.25
906033,Daubeney Ave Saxilby,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.9
906033,Daubeney Ave Saxilby,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
906033,Daubeney Ave Saxilby,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
906033,Daubeney Ave Saxilby,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
906033,Daubeney Ave Saxilby,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,10.96
906033,Daubeney Ave Saxilby,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,8.3
906033,Daubeney Ave Saxilby,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,17.4
906033,Daubeney Ave Saxilby,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,24.4
906033,Daubeney Ave Saxilby,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,49.4
906033,Daubeney Ave Saxilby,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,38.3
906033,Daubeney Ave Saxilby,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,72.2
906033,Daubeney Ave Saxilby,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
906033,Daubeney Ave Saxilby,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
906033,Daubeney Ave Saxilby,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
906033,Daubeney Ave Saxilby,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.89
906033,Daubeney Ave Saxilby,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
906033,Daubeney Ave Saxilby,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.49
906033,Daubeney Ave Saxilby,2023-08-14 14:50:00+00:00,feeder,2.0,N Current (RMS),A,31.9
906033,Daubeney Ave Saxilby,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
906033,Daubeney Ave Saxilby,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
906033,Daubeney Ave Saxilby,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.5
906033,Daubeney Ave Saxilby,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
906033,Daubeney Ave Saxilby,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
906033,Daubeney Ave Saxilby,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
906033,Daubeney Ave Saxilby,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.12
906033,Daubeney Ave Saxilby,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.51
906033,Daubeney Ave Saxilby,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.3
906033,Daubeney Ave Saxilby,2023-08-14 14:50:00+00:00,feeder,1.0,N Current (RMS),A,20.0
906033,Daubeney Ave Saxilby,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.3
906033,Daubeney Ave Saxilby,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.8
906033,Daubeney Ave Saxilby,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.1
906033,Daubeney Ave Saxilby,2023-08-14 14:50:00+00:00,transformer,,Temperature,C,29.6
906033,Daubeney Ave Saxilby,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
906033,Daubeney Ave Saxilby,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.75
906033,Daubeney Ave Saxilby,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
906033,Daubeney Ave Saxilby,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.62
906033,Daubeney Ave Saxilby,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
906033,Daubeney Ave Saxilby,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
906033,Daubeney Ave Saxilby,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
906033,Daubeney Ave Saxilby,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
906033,Daubeney Ave Saxilby,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
906033,Daubeney Ave Saxilby,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,11.01
906033,Daubeney Ave Saxilby,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,10.2
906033,Daubeney Ave Saxilby,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,17.8
906033,Daubeney Ave Saxilby,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,32.4
906033,Daubeney Ave Saxilby,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,50.1
906033,Daubeney Ave Saxilby,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,45.3
906033,Daubeney Ave Saxilby,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,73.9
906033,Daubeney Ave Saxilby,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
906033,Daubeney Ave Saxilby,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
906033,Daubeney Ave Saxilby,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
906033,Daubeney Ave Saxilby,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.51
906033,Daubeney Ave Saxilby,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.18
906033,Daubeney Ave Saxilby,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.87
906033,Daubeney Ave Saxilby,2023-08-14 14:40:00+00:00,feeder,2.0,N Current (RMS),A,18.8
906033,Daubeney Ave Saxilby,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
906033,Daubeney Ave Saxilby,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
906033,Daubeney Ave Saxilby,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
906033,Daubeney Ave Saxilby,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
906033,Daubeney Ave Saxilby,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
906033,Daubeney Ave Saxilby,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
906033,Daubeney Ave Saxilby,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.26
906033,Daubeney Ave Saxilby,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.74
906033,Daubeney Ave Saxilby,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.66
906033,Daubeney Ave Saxilby,2023-08-14 14:40:00+00:00,feeder,1.0,N Current (RMS),A,23.1
906033,Daubeney Ave Saxilby,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
906033,Daubeney Ave Saxilby,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
906033,Daubeney Ave Saxilby,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.8
906033,Daubeney Ave Saxilby,2023-08-14 14:40:00+00:00,transformer,,Temperature,C,29.6
906033,Daubeney Ave Saxilby,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.87
906033,Daubeney Ave Saxilby,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
906033,Daubeney Ave Saxilby,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.69
906033,Daubeney Ave Saxilby,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.35
906033,Daubeney Ave Saxilby,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.9
906033,Daubeney Ave Saxilby,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.21
906033,Daubeney Ave Saxilby,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
906033,Daubeney Ave Saxilby,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
906033,Daubeney Ave Saxilby,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
906033,Daubeney Ave Saxilby,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,10.77
906033,Daubeney Ave Saxilby,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,9.92
906033,Daubeney Ave Saxilby,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,12.52
906033,Daubeney Ave Saxilby,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,27.6
906033,Daubeney Ave Saxilby,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,47.6
906033,Daubeney Ave Saxilby,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,44.4
906033,Daubeney Ave Saxilby,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,53.4
906033,Daubeney Ave Saxilby,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
906033,Daubeney Ave Saxilby,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
906033,Daubeney Ave Saxilby,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
906033,Daubeney Ave Saxilby,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.31
906033,Daubeney Ave Saxilby,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.24
906033,Daubeney Ave Saxilby,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.05
906033,Daubeney Ave Saxilby,2023-08-14 14:30:00+00:00,feeder,2.0,N Current (RMS),A,16.1
906033,Daubeney Ave Saxilby,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
906033,Daubeney Ave Saxilby,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
906033,Daubeney Ave Saxilby,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
906033,Daubeney Ave Saxilby,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
906033,Daubeney Ave Saxilby,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
906033,Daubeney Ave Saxilby,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
906033,Daubeney Ave Saxilby,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.81
906033,Daubeney Ave Saxilby,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.17
906033,Daubeney Ave Saxilby,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.23
906033,Daubeney Ave Saxilby,2023-08-14 14:30:00+00:00,feeder,1.0,N Current (RMS),A,20.1
906033,Daubeney Ave Saxilby,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
906033,Daubeney Ave Saxilby,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
906033,Daubeney Ave Saxilby,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.6
906033,Daubeney Ave Saxilby,2023-08-14 14:30:00+00:00,transformer,,Temperature,C,29.7
906033,Daubeney Ave Saxilby,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
906033,Daubeney Ave Saxilby,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
906033,Daubeney Ave Saxilby,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.75
906033,Daubeney Ave Saxilby,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.62
906033,Daubeney Ave Saxilby,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.95
906033,Daubeney Ave Saxilby,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.45
906033,Daubeney Ave Saxilby,2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
906033,Daubeney Ave Saxilby,2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
906033,Daubeney Ave Saxilby,2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
906033,Daubeney Ave Saxilby,2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,12.12
906033,Daubeney Ave Saxilby,2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,10.4
906033,Daubeney Ave Saxilby,2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,12.29
906033,Daubeney Ave Saxilby,2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,16.4
906033,Daubeney Ave Saxilby,2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,53.0
906033,Daubeney Ave Saxilby,2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,45.4
906033,Daubeney Ave Saxilby,2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,53.6
906033,Daubeney Ave Saxilby,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
906033,Daubeney Ave Saxilby,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
906033,Daubeney Ave Saxilby,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
906033,Daubeney Ave Saxilby,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.11
906033,Daubeney Ave Saxilby,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.34
906033,Daubeney Ave Saxilby,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.84
906033,Daubeney Ave Saxilby,2023-08-14 14:20:00+00:00,feeder,2.0,N Current (RMS),A,17.1
906033,Daubeney Ave Saxilby,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
906033,Daubeney Ave Saxilby,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
906033,Daubeney Ave Saxilby,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
906033,Daubeney Ave Saxilby,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
906033,Daubeney Ave Saxilby,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
906033,Daubeney Ave Saxilby,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
906033,Daubeney Ave Saxilby,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.12
906033,Daubeney Ave Saxilby,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.91
906033,Daubeney Ave Saxilby,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.17
906033,Daubeney Ave Saxilby,2023-08-14 14:20:00+00:00,feeder,1.0,N Current (RMS),A,19.1
906033,Daubeney Ave Saxilby,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
906033,Daubeney Ave Saxilby,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
906033,Daubeney Ave Saxilby,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.1
906033,Daubeney Ave Saxilby,2023-08-14 14:20:00+00:00,transformer,,Temperature,C,29.7
906033,Daubeney Ave Saxilby,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
906033,Daubeney Ave Saxilby,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.85
906033,Daubeney Ave Saxilby,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.9
906033,Daubeney Ave Saxilby,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
906033,Daubeney Ave Saxilby,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
906033,Daubeney Ave Saxilby,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
906033,Daubeney Ave Saxilby,2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
906033,Daubeney Ave Saxilby,2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
906033,Daubeney Ave Saxilby,2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
906033,Daubeney Ave Saxilby,2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,9.23
906033,Daubeney Ave Saxilby,2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,8.26
906033,Daubeney Ave Saxilby,2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,13.01
906033,Daubeney Ave Saxilby,2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,17.8
906033,Daubeney Ave Saxilby,2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,42.1
906033,Daubeney Ave Saxilby,2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,37.0
906033,Daubeney Ave Saxilby,2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,55.7
906033,Daubeney Ave Saxilby,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
906033,Daubeney Ave Saxilby,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
906033,Daubeney Ave Saxilby,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
906033,Daubeney Ave Saxilby,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.81
906033,Daubeney Ave Saxilby,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.17
906033,Daubeney Ave Saxilby,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.2
906033,Daubeney Ave Saxilby,2023-08-14 14:10:00+00:00,feeder,2.0,N Current (RMS),A,13.1
906033,Daubeney Ave Saxilby,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
906033,Daubeney Ave Saxilby,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
906033,Daubeney Ave Saxilby,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
906033,Daubeney Ave Saxilby,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
906033,Daubeney Ave Saxilby,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
906033,Daubeney Ave Saxilby,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
906033,Daubeney Ave Saxilby,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.9
906033,Daubeney Ave Saxilby,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.77
906033,Daubeney Ave Saxilby,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
906033,Daubeney Ave Saxilby,2023-08-14 14:10:00+00:00,feeder,1.0,N Current (RMS),A,17.9
906033,Daubeney Ave Saxilby,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
906033,Daubeney Ave Saxilby,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
906033,Daubeney Ave Saxilby,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.2
906033,Daubeney Ave Saxilby,2023-08-14 14:10:00+00:00,transformer,,Temperature,C,29.6
906033,Daubeney Ave Saxilby,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
906033,Daubeney Ave Saxilby,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
906033,Daubeney Ave Saxilby,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
906033,Daubeney Ave Saxilby,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.91
906033,Daubeney Ave Saxilby,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
906033,Daubeney Ave Saxilby,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.29
906033,Daubeney Ave Saxilby,2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
906033,Daubeney Ave Saxilby,2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
906033,Daubeney Ave Saxilby,2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
906033,Daubeney Ave Saxilby,2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,9.71
906033,Daubeney Ave Saxilby,2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,7.94
906033,Daubeney Ave Saxilby,2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,12.2
906033,Daubeney Ave Saxilby,2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,15.6
906033,Daubeney Ave Saxilby,2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,43.7
906033,Daubeney Ave Saxilby,2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,35.2
906033,Daubeney Ave Saxilby,2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,52.0
906033,Daubeney Ave Saxilby,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
906033,Daubeney Ave Saxilby,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
906033,Daubeney Ave Saxilby,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
906033,Daubeney Ave Saxilby,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.84
906033,Daubeney Ave Saxilby,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.36
906033,Daubeney Ave Saxilby,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.96
906033,Daubeney Ave Saxilby,2023-08-14 14:00:00+00:00,feeder,2.0,N Current (RMS),A,15.0
906033,Daubeney Ave Saxilby,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
906033,Daubeney Ave Saxilby,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
906033,Daubeney Ave Saxilby,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
906033,Daubeney Ave Saxilby,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
906033,Daubeney Ave Saxilby,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
906033,Daubeney Ave Saxilby,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
906033,Daubeney Ave Saxilby,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.07
906033,Daubeney Ave Saxilby,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.19
906033,Daubeney Ave Saxilby,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.32
906033,Daubeney Ave Saxilby,2023-08-14 14:00:00+00:00,feeder,1.0,N Current (RMS),A,21.1
906033,Daubeney Ave Saxilby,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
906033,Daubeney Ave Saxilby,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
906033,Daubeney Ave Saxilby,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.4
906033,Daubeney Ave Saxilby,2023-08-14 14:00:00+00:00,transformer,,Temperature,C,29.6
906033,Daubeney Ave Saxilby,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
906033,Daubeney Ave Saxilby,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
906033,Daubeney Ave Saxilby,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
906033,Daubeney Ave Saxilby,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
906033,Daubeney Ave Saxilby,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
906033,Daubeney Ave Saxilby,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.1
906033,Daubeney Ave Saxilby,2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
906033,Daubeney Ave Saxilby,2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
906033,Daubeney Ave Saxilby,2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
906033,Daubeney Ave Saxilby,2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,10.91
906033,Daubeney Ave Saxilby,2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,6.55
906033,Daubeney Ave Saxilby,2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,13.28
906033,Daubeney Ave Saxilby,2023-08-14 14:00:00+00:00,busbar,,N Current (RMS),A,15.4
906033,Daubeney Ave Saxilby,2023-08-14 14:00:00+00:00,busbar,,L3 Current (RMS),A,48.4
906033,Daubeney Ave Saxilby,2023-08-14 14:00:00+00:00,busbar,,L2 Current (RMS),A,30.2
906033,Daubeney Ave Saxilby,2023-08-14 14:00:00+00:00,busbar,,L1 Current (RMS),A,57.1
906033,Daubeney Ave Saxilby,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
906033,Daubeney Ave Saxilby,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
906033,Daubeney Ave Saxilby,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
906033,Daubeney Ave Saxilby,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.38
906033,Daubeney Ave Saxilby,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.31
906033,Daubeney Ave Saxilby,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.27
906033,Daubeney Ave Saxilby,2023-08-14 13:50:00+00:00,feeder,2.0,N Current (RMS),A,19.1
906033,Daubeney Ave Saxilby,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
906033,Daubeney Ave Saxilby,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
906033,Daubeney Ave Saxilby,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
906033,Daubeney Ave Saxilby,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
906033,Daubeney Ave Saxilby,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
906033,Daubeney Ave Saxilby,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
906033,Daubeney Ave Saxilby,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.68
906033,Daubeney Ave Saxilby,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.7
906033,Daubeney Ave Saxilby,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.48
906033,Daubeney Ave Saxilby,2023-08-14 13:50:00+00:00,feeder,1.0,N Current (RMS),A,24.1
906033,Daubeney Ave Saxilby,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
906033,Daubeney Ave Saxilby,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
906033,Daubeney Ave Saxilby,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.4
906033,Daubeney Ave Saxilby,2023-08-14 13:50:00+00:00,transformer,,Temperature,C,29.5
906033,Daubeney Ave Saxilby,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
906033,Daubeney Ave Saxilby,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
906033,Daubeney Ave Saxilby,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.75
906033,Daubeney Ave Saxilby,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
906033,Daubeney Ave Saxilby,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.98
906033,Daubeney Ave Saxilby,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.51
906033,Daubeney Ave Saxilby,2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
906033,Daubeney Ave Saxilby,2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
906033,Daubeney Ave Saxilby,2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
906033,Daubeney Ave Saxilby,2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,10.06
906033,Daubeney Ave Saxilby,2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,8.01
906033,Daubeney Ave Saxilby,2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,16.76
906033,Daubeney Ave Saxilby,2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,12.4
906033,Daubeney Ave Saxilby,2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,45.1
906033,Daubeney Ave Saxilby,2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,37.1
906033,Daubeney Ave Saxilby,2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,70.8
906033,Daubeney Ave Saxilby,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
906033,Daubeney Ave Saxilby,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
906033,Daubeney Ave Saxilby,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
906033,Daubeney Ave Saxilby,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.04
906033,Daubeney Ave Saxilby,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.1
906033,Daubeney Ave Saxilby,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.22
906033,Daubeney Ave Saxilby,2023-08-14 13:40:00+00:00,feeder,2.0,N Current (RMS),A,15.2
906033,Daubeney Ave Saxilby,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
906033,Daubeney Ave Saxilby,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
906033,Daubeney Ave Saxilby,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
906033,Daubeney Ave Saxilby,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
906033,Daubeney Ave Saxilby,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
906033,Daubeney Ave Saxilby,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
906033,Daubeney Ave Saxilby,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.7
906033,Daubeney Ave Saxilby,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.23
906033,Daubeney Ave Saxilby,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.15
906033,Daubeney Ave Saxilby,2023-08-14 13:40:00+00:00,feeder,1.0,N Current (RMS),A,23.4
906033,Daubeney Ave Saxilby,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
906033,Daubeney Ave Saxilby,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
906033,Daubeney Ave Saxilby,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
906033,Daubeney Ave Saxilby,2023-08-14 13:40:00+00:00,transformer,,Temperature,C,29.5
906033,Daubeney Ave Saxilby,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.81
906033,Daubeney Ave Saxilby,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
906033,Daubeney Ave Saxilby,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.61
906033,Daubeney Ave Saxilby,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.99
906033,Daubeney Ave Saxilby,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.85
906033,Daubeney Ave Saxilby,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
906033,Daubeney Ave Saxilby,2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
906033,Daubeney Ave Saxilby,2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
906033,Daubeney Ave Saxilby,2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
906033,Daubeney Ave Saxilby,2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,8.75
906033,Daubeney Ave Saxilby,2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,8.33
906033,Daubeney Ave Saxilby,2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,14.37
906033,Daubeney Ave Saxilby,2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,18.2
906033,Daubeney Ave Saxilby,2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,41.2
906033,Daubeney Ave Saxilby,2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,38.0
906033,Daubeney Ave Saxilby,2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,61.6
906033,Daubeney Ave Saxilby,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
906033,Daubeney Ave Saxilby,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
