Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
906033,Daubeney Ave Saxilby,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.8
906033,Daubeney Ave Saxilby,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.47
906033,Daubeney Ave Saxilby,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.51
906033,Daubeney Ave Saxilby,2023-08-14 13:30:00+00:00,feeder,2.0,N Current (RMS),A,16.7
906033,Daubeney Ave Saxilby,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
906033,Daubeney Ave Saxilby,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
906033,Daubeney Ave Saxilby,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
906033,Daubeney Ave Saxilby,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
906033,Daubeney Ave Saxilby,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
906033,Daubeney Ave Saxilby,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
906033,Daubeney Ave Saxilby,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.97
906033,Daubeney Ave Saxilby,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.49
906033,Daubeney Ave Saxilby,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.98
906033,Daubeney Ave Saxilby,2023-08-14 13:30:00+00:00,feeder,1.0,N Current (RMS),A,28.1
906033,Daubeney Ave Saxilby,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
906033,Daubeney Ave Saxilby,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
906033,Daubeney Ave Saxilby,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.3
906033,Daubeney Ave Saxilby,2023-08-14 13:30:00+00:00,transformer,,Temperature,C,29.5
906033,Daubeney Ave Saxilby,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
906033,Daubeney Ave Saxilby,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
906033,Daubeney Ave Saxilby,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.6
906033,Daubeney Ave Saxilby,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
906033,Daubeney Ave Saxilby,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.85
906033,Daubeney Ave Saxilby,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
906033,Daubeney Ave Saxilby,2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
906033,Daubeney Ave Saxilby,2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
906033,Daubeney Ave Saxilby,2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
906033,Daubeney Ave Saxilby,2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,9.77
906033,Daubeney Ave Saxilby,2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,9.96
906033,Daubeney Ave Saxilby,2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,13.49
906033,Daubeney Ave Saxilby,2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,31.0
906033,Daubeney Ave Saxilby,2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,45.5
906033,Daubeney Ave Saxilby,2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,44.4
906033,Daubeney Ave Saxilby,2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,59.4
906033,Daubeney Ave Saxilby,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
906033,Daubeney Ave Saxilby,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
906033,Daubeney Ave Saxilby,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
906033,Daubeney Ave Saxilby,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.86
906033,Daubeney Ave Saxilby,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
906033,Daubeney Ave Saxilby,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.12
906033,Daubeney Ave Saxilby,2023-08-14 13:20:00+00:00,feeder,2.0,N Current (RMS),A,24.6
906033,Daubeney Ave Saxilby,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
906033,Daubeney Ave Saxilby,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
906033,Daubeney Ave Saxilby,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
906033,Daubeney Ave Saxilby,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
906033,Daubeney Ave Saxilby,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
906033,Daubeney Ave Saxilby,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
906033,Daubeney Ave Saxilby,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.75
906033,Daubeney Ave Saxilby,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.98
906033,Daubeney Ave Saxilby,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.66
906033,Daubeney Ave Saxilby,2023-08-14 13:20:00+00:00,feeder,1.0,N Current (RMS),A,33.4
906033,Daubeney Ave Saxilby,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
906033,Daubeney Ave Saxilby,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
906033,Daubeney Ave Saxilby,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,50.4
906033,Daubeney Ave Saxilby,2023-08-14 13:20:00+00:00,transformer,,Temperature,C,29.5
906033,Daubeney Ave Saxilby,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
906033,Daubeney Ave Saxilby,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
906033,Daubeney Ave Saxilby,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.68
906033,Daubeney Ave Saxilby,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
906033,Daubeney Ave Saxilby,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.87
906033,Daubeney Ave Saxilby,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
906033,Daubeney Ave Saxilby,2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
906033,Daubeney Ave Saxilby,2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
906033,Daubeney Ave Saxilby,2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
906033,Daubeney Ave Saxilby,2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,12.61
906033,Daubeney Ave Saxilby,2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,6.76
906033,Daubeney Ave Saxilby,2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,15.78
906033,Daubeney Ave Saxilby,2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,39.4
906033,Daubeney Ave Saxilby,2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,55.4
906033,Daubeney Ave Saxilby,2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,32.7
906033,Daubeney Ave Saxilby,2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,68.4
906033,Daubeney Ave Saxilby,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
906033,Daubeney Ave Saxilby,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
906033,Daubeney Ave Saxilby,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
906033,Daubeney Ave Saxilby,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.51
906033,Daubeney Ave Saxilby,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
906033,Daubeney Ave Saxilby,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.34
906033,Daubeney Ave Saxilby,2023-08-14 13:10:00+00:00,feeder,2.0,N Current (RMS),A,22.4
906033,Daubeney Ave Saxilby,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.1
906033,Daubeney Ave Saxilby,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
906033,Daubeney Ave Saxilby,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
906033,Daubeney Ave Saxilby,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
906033,Daubeney Ave Saxilby,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
906033,Daubeney Ave Saxilby,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
906033,Daubeney Ave Saxilby,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.1
906033,Daubeney Ave Saxilby,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.13
906033,Daubeney Ave Saxilby,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.04
906033,Daubeney Ave Saxilby,2023-08-14 13:10:00+00:00,feeder,1.0,N Current (RMS),A,40.7
906033,Daubeney Ave Saxilby,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
906033,Daubeney Ave Saxilby,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
906033,Daubeney Ave Saxilby,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,60.4
906033,Daubeney Ave Saxilby,2023-08-14 13:10:00+00:00,transformer,,Temperature,C,29.4
906033,Daubeney Ave Saxilby,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
906033,Daubeney Ave Saxilby,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
906033,Daubeney Ave Saxilby,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.72
906033,Daubeney Ave Saxilby,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
906033,Daubeney Ave Saxilby,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
906033,Daubeney Ave Saxilby,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
906033,Daubeney Ave Saxilby,2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
906033,Daubeney Ave Saxilby,2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
906033,Daubeney Ave Saxilby,2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
906033,Daubeney Ave Saxilby,2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,12.61
906033,Daubeney Ave Saxilby,2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,6.6
906033,Daubeney Ave Saxilby,2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,19.38
906033,Daubeney Ave Saxilby,2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,39.9
906033,Daubeney Ave Saxilby,2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,55.7
906033,Daubeney Ave Saxilby,2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,31.7
906033,Daubeney Ave Saxilby,2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,82.8
906033,Daubeney Ave Saxilby,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
906033,Daubeney Ave Saxilby,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
906033,Daubeney Ave Saxilby,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
906033,Daubeney Ave Saxilby,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.28
906033,Daubeney Ave Saxilby,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.53
906033,Daubeney Ave Saxilby,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.52
906033,Daubeney Ave Saxilby,2023-08-14 13:00:00+00:00,feeder,2.0,N Current (RMS),A,24.2
906033,Daubeney Ave Saxilby,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.7
906033,Daubeney Ave Saxilby,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
906033,Daubeney Ave Saxilby,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
906033,Daubeney Ave Saxilby,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
906033,Daubeney Ave Saxilby,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
906033,Daubeney Ave Saxilby,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
906033,Daubeney Ave Saxilby,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.08
906033,Daubeney Ave Saxilby,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.36
906033,Daubeney Ave Saxilby,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.1
906033,Daubeney Ave Saxilby,2023-08-14 13:00:00+00:00,feeder,1.0,N Current (RMS),A,35.6
906033,Daubeney Ave Saxilby,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
906033,Daubeney Ave Saxilby,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
906033,Daubeney Ave Saxilby,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,56.2
906033,Daubeney Ave Saxilby,2023-08-14 13:00:00+00:00,transformer,,Temperature,C,29.4
906033,Daubeney Ave Saxilby,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
906033,Daubeney Ave Saxilby,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
906033,Daubeney Ave Saxilby,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.66
906033,Daubeney Ave Saxilby,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
906033,Daubeney Ave Saxilby,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.83
906033,Daubeney Ave Saxilby,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
906033,Daubeney Ave Saxilby,2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
906033,Daubeney Ave Saxilby,2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
906033,Daubeney Ave Saxilby,2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
906033,Daubeney Ave Saxilby,2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,12.35
906033,Daubeney Ave Saxilby,2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,6.89
906033,Daubeney Ave Saxilby,2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,21.61
906033,Daubeney Ave Saxilby,2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,24.3
906033,Daubeney Ave Saxilby,2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,55.2
906033,Daubeney Ave Saxilby,2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,32.8
906033,Daubeney Ave Saxilby,2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,91.4
906033,Daubeney Ave Saxilby,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
906033,Daubeney Ave Saxilby,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
906033,Daubeney Ave Saxilby,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
906033,Daubeney Ave Saxilby,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.02
906033,Daubeney Ave Saxilby,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.63
906033,Daubeney Ave Saxilby,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.7
906033,Daubeney Ave Saxilby,2023-08-14 12:50:00+00:00,feeder,2.0,N Current (RMS),A,20.0
906033,Daubeney Ave Saxilby,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
906033,Daubeney Ave Saxilby,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
906033,Daubeney Ave Saxilby,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
906033,Daubeney Ave Saxilby,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
906033,Daubeney Ave Saxilby,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
906033,Daubeney Ave Saxilby,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
906033,Daubeney Ave Saxilby,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.77
906033,Daubeney Ave Saxilby,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.43
906033,Daubeney Ave Saxilby,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.79
906033,Daubeney Ave Saxilby,2023-08-14 12:50:00+00:00,feeder,1.0,N Current (RMS),A,27.9
906033,Daubeney Ave Saxilby,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
906033,Daubeney Ave Saxilby,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
906033,Daubeney Ave Saxilby,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.2
906033,Daubeney Ave Saxilby,2023-08-14 12:50:00+00:00,transformer,,Temperature,C,29.5
906033,Daubeney Ave Saxilby,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
906033,Daubeney Ave Saxilby,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
906033,Daubeney Ave Saxilby,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.66
906033,Daubeney Ave Saxilby,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
906033,Daubeney Ave Saxilby,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.81
906033,Daubeney Ave Saxilby,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
906033,Daubeney Ave Saxilby,2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
906033,Daubeney Ave Saxilby,2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
906033,Daubeney Ave Saxilby,2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
906033,Daubeney Ave Saxilby,2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,9.8
906033,Daubeney Ave Saxilby,2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,10.07
906033,Daubeney Ave Saxilby,2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,16.49
906033,Daubeney Ave Saxilby,2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,26.3
906033,Daubeney Ave Saxilby,2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,46.3
906033,Daubeney Ave Saxilby,2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,45.3
906033,Daubeney Ave Saxilby,2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,70.1
906033,Daubeney Ave Saxilby,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
906033,Daubeney Ave Saxilby,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
906033,Daubeney Ave Saxilby,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
906033,Daubeney Ave Saxilby,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.73
906033,Daubeney Ave Saxilby,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.68
906033,Daubeney Ave Saxilby,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.99
906033,Daubeney Ave Saxilby,2023-08-14 12:40:00+00:00,feeder,2.0,N Current (RMS),A,23.7
906033,Daubeney Ave Saxilby,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.9
906033,Daubeney Ave Saxilby,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
906033,Daubeney Ave Saxilby,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
906033,Daubeney Ave Saxilby,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
906033,Daubeney Ave Saxilby,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
906033,Daubeney Ave Saxilby,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
906033,Daubeney Ave Saxilby,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.96
906033,Daubeney Ave Saxilby,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.71
906033,Daubeney Ave Saxilby,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.58
906033,Daubeney Ave Saxilby,2023-08-14 12:40:00+00:00,feeder,1.0,N Current (RMS),A,25.8
906033,Daubeney Ave Saxilby,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.6
906033,Daubeney Ave Saxilby,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
906033,Daubeney Ave Saxilby,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.3
906033,Daubeney Ave Saxilby,2023-08-14 12:40:00+00:00,transformer,,Temperature,C,29.4
906033,Daubeney Ave Saxilby,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
906033,Daubeney Ave Saxilby,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
906033,Daubeney Ave Saxilby,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.66
906033,Daubeney Ave Saxilby,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
906033,Daubeney Ave Saxilby,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.82
906033,Daubeney Ave Saxilby,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
906033,Daubeney Ave Saxilby,2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
906033,Daubeney Ave Saxilby,2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
906033,Daubeney Ave Saxilby,2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
906033,Daubeney Ave Saxilby,2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,15.7
906033,Daubeney Ave Saxilby,2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,9.39
906033,Daubeney Ave Saxilby,2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,15.58
906033,Daubeney Ave Saxilby,2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,24.9
906033,Daubeney Ave Saxilby,2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,67.4
906033,Daubeney Ave Saxilby,2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,42.0
906033,Daubeney Ave Saxilby,2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,67.6
906033,Daubeney Ave Saxilby,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
906033,Daubeney Ave Saxilby,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
906033,Daubeney Ave Saxilby,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
906033,Daubeney Ave Saxilby,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.48
906033,Daubeney Ave Saxilby,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
906033,Daubeney Ave Saxilby,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.9
906033,Daubeney Ave Saxilby,2023-08-14 12:30:00+00:00,feeder,2.0,N Current (RMS),A,15.8
906033,Daubeney Ave Saxilby,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
906033,Daubeney Ave Saxilby,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
906033,Daubeney Ave Saxilby,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
906033,Daubeney Ave Saxilby,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
906033,Daubeney Ave Saxilby,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
906033,Daubeney Ave Saxilby,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
906033,Daubeney Ave Saxilby,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.99
906033,Daubeney Ave Saxilby,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.62
906033,Daubeney Ave Saxilby,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.07
906033,Daubeney Ave Saxilby,2023-08-14 12:30:00+00:00,feeder,1.0,N Current (RMS),A,20.9
906033,Daubeney Ave Saxilby,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.3
906033,Daubeney Ave Saxilby,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
906033,Daubeney Ave Saxilby,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.9
906033,Daubeney Ave Saxilby,2023-08-14 12:30:00+00:00,transformer,,Temperature,C,29.4
906033,Daubeney Ave Saxilby,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
906033,Daubeney Ave Saxilby,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
906033,Daubeney Ave Saxilby,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.66
906033,Daubeney Ave Saxilby,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
906033,Daubeney Ave Saxilby,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.8
906033,Daubeney Ave Saxilby,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
906033,Daubeney Ave Saxilby,2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
906033,Daubeney Ave Saxilby,2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
906033,Daubeney Ave Saxilby,2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
906033,Daubeney Ave Saxilby,2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,9.47
906033,Daubeney Ave Saxilby,2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,10.62
906033,Daubeney Ave Saxilby,2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,11.97
906033,Daubeney Ave Saxilby,2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,17.2
906033,Daubeney Ave Saxilby,2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,43.7
906033,Daubeney Ave Saxilby,2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,46.9
906033,Daubeney Ave Saxilby,2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,53.0
906033,Daubeney Ave Saxilby,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
906033,Daubeney Ave Saxilby,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
906033,Daubeney Ave Saxilby,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
906033,Daubeney Ave Saxilby,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.43
906033,Daubeney Ave Saxilby,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.58
906033,Daubeney Ave Saxilby,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.99
906033,Daubeney Ave Saxilby,2023-08-14 12:20:00+00:00,feeder,2.0,N Current (RMS),A,17.7
906033,Daubeney Ave Saxilby,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
906033,Daubeney Ave Saxilby,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
906033,Daubeney Ave Saxilby,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
906033,Daubeney Ave Saxilby,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
906033,Daubeney Ave Saxilby,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
906033,Daubeney Ave Saxilby,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
906033,Daubeney Ave Saxilby,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.73
906033,Daubeney Ave Saxilby,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.41
906033,Daubeney Ave Saxilby,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.42
906033,Daubeney Ave Saxilby,2023-08-14 12:20:00+00:00,feeder,1.0,N Current (RMS),A,22.8
906033,Daubeney Ave Saxilby,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.4
906033,Daubeney Ave Saxilby,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
906033,Daubeney Ave Saxilby,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
906033,Daubeney Ave Saxilby,2023-08-14 12:20:00+00:00,transformer,,Temperature,C,29.4
906033,Daubeney Ave Saxilby,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
906033,Daubeney Ave Saxilby,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
906033,Daubeney Ave Saxilby,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.66
906033,Daubeney Ave Saxilby,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
906033,Daubeney Ave Saxilby,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.79
906033,Daubeney Ave Saxilby,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
906033,Daubeney Ave Saxilby,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
906033,Daubeney Ave Saxilby,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
906033,Daubeney Ave Saxilby,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
906033,Daubeney Ave Saxilby,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,12.16
906033,Daubeney Ave Saxilby,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,9.99
906033,Daubeney Ave Saxilby,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,15.42
906033,Daubeney Ave Saxilby,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,19.0
906033,Daubeney Ave Saxilby,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,54.1
906033,Daubeney Ave Saxilby,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,44.0
906033,Daubeney Ave Saxilby,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,65.8
906033,Daubeney Ave Saxilby,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
906033,Daubeney Ave Saxilby,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
906033,Daubeney Ave Saxilby,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
906033,Daubeney Ave Saxilby,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.39
906033,Daubeney Ave Saxilby,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.79
906033,Daubeney Ave Saxilby,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.56
906033,Daubeney Ave Saxilby,2023-08-14 12:10:00+00:00,feeder,2.0,N Current (RMS),A,24.1
906033,Daubeney Ave Saxilby,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
906033,Daubeney Ave Saxilby,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
906033,Daubeney Ave Saxilby,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
906033,Daubeney Ave Saxilby,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
906033,Daubeney Ave Saxilby,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
906033,Daubeney Ave Saxilby,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
906033,Daubeney Ave Saxilby,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.64
906033,Daubeney Ave Saxilby,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.03
906033,Daubeney Ave Saxilby,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.24
906033,Daubeney Ave Saxilby,2023-08-14 12:10:00+00:00,feeder,1.0,N Current (RMS),A,24.9
906033,Daubeney Ave Saxilby,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
906033,Daubeney Ave Saxilby,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
906033,Daubeney Ave Saxilby,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.2
906033,Daubeney Ave Saxilby,2023-08-14 12:10:00+00:00,transformer,,Temperature,C,29.4
906033,Daubeney Ave Saxilby,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
906033,Daubeney Ave Saxilby,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
906033,Daubeney Ave Saxilby,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.85
906033,Daubeney Ave Saxilby,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
906033,Daubeney Ave Saxilby,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
906033,Daubeney Ave Saxilby,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
906033,Daubeney Ave Saxilby,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
906033,Daubeney Ave Saxilby,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
906033,Daubeney Ave Saxilby,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
906033,Daubeney Ave Saxilby,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,8.03
906033,Daubeney Ave Saxilby,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,9.82
906033,Daubeney Ave Saxilby,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,17.79
906033,Daubeney Ave Saxilby,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,19.5
906033,Daubeney Ave Saxilby,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,37.9
906033,Daubeney Ave Saxilby,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,43.3
906033,Daubeney Ave Saxilby,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,75.0
906033,Daubeney Ave Saxilby,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
906033,Daubeney Ave Saxilby,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
906033,Daubeney Ave Saxilby,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
906033,Daubeney Ave Saxilby,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.87
906033,Daubeney Ave Saxilby,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.59
906033,Daubeney Ave Saxilby,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.53
906033,Daubeney Ave Saxilby,2023-08-14 12:00:00+00:00,feeder,2.0,N Current (RMS),A,19.0
906033,Daubeney Ave Saxilby,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
906033,Daubeney Ave Saxilby,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
906033,Daubeney Ave Saxilby,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
906033,Daubeney Ave Saxilby,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
906033,Daubeney Ave Saxilby,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
906033,Daubeney Ave Saxilby,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
906033,Daubeney Ave Saxilby,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.56
906033,Daubeney Ave Saxilby,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.85
906033,Daubeney Ave Saxilby,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.79
906033,Daubeney Ave Saxilby,2023-08-14 12:00:00+00:00,feeder,1.0,N Current (RMS),A,29.9
906033,Daubeney Ave Saxilby,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.6
906033,Daubeney Ave Saxilby,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
906033,Daubeney Ave Saxilby,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,51.2
906033,Daubeney Ave Saxilby,2023-08-14 12:00:00+00:00,transformer,,Temperature,C,29.4
906033,Daubeney Ave Saxilby,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
906033,Daubeney Ave Saxilby,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
906033,Daubeney Ave Saxilby,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
906033,Daubeney Ave Saxilby,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
906033,Daubeney Ave Saxilby,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.21
906033,Daubeney Ave Saxilby,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
906033,Daubeney Ave Saxilby,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
906033,Daubeney Ave Saxilby,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
906033,Daubeney Ave Saxilby,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
906033,Daubeney Ave Saxilby,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,13.43
906033,Daubeney Ave Saxilby,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,8.44
906033,Daubeney Ave Saxilby,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,18.32
906033,Daubeney Ave Saxilby,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,21.4
906033,Daubeney Ave Saxilby,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,58.6
906033,Daubeney Ave Saxilby,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,38.2
906033,Daubeney Ave Saxilby,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,78.4
906033,Daubeney Ave Saxilby,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
906033,Daubeney Ave Saxilby,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
906033,Daubeney Ave Saxilby,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
906033,Daubeney Ave Saxilby,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.4
906033,Daubeney Ave Saxilby,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.58
906033,Daubeney Ave Saxilby,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.57
906033,Daubeney Ave Saxilby,2023-08-14 11:50:00+00:00,feeder,2.0,N Current (RMS),A,19.4
906033,Daubeney Ave Saxilby,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
906033,Daubeney Ave Saxilby,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
906033,Daubeney Ave Saxilby,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.7
906033,Daubeney Ave Saxilby,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
906033,Daubeney Ave Saxilby,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
906033,Daubeney Ave Saxilby,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
906033,Daubeney Ave Saxilby,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.15
906033,Daubeney Ave Saxilby,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.99
906033,Daubeney Ave Saxilby,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.98
906033,Daubeney Ave Saxilby,2023-08-14 11:50:00+00:00,feeder,1.0,N Current (RMS),A,24.4
906033,Daubeney Ave Saxilby,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.9
906033,Daubeney Ave Saxilby,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
906033,Daubeney Ave Saxilby,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.4
906033,Daubeney Ave Saxilby,2023-08-14 11:50:00+00:00,transformer,,Temperature,C,29.4
906033,Daubeney Ave Saxilby,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
906033,Daubeney Ave Saxilby,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
906033,Daubeney Ave Saxilby,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.97
906033,Daubeney Ave Saxilby,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
906033,Daubeney Ave Saxilby,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
906033,Daubeney Ave Saxilby,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
906033,Daubeney Ave Saxilby,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
906033,Daubeney Ave Saxilby,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
906033,Daubeney Ave Saxilby,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
906033,Daubeney Ave Saxilby,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,13.55
906033,Daubeney Ave Saxilby,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,9.57
906033,Daubeney Ave Saxilby,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,17.55
906033,Daubeney Ave Saxilby,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,18.6
906033,Daubeney Ave Saxilby,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,59.1
906033,Daubeney Ave Saxilby,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,43.5
906033,Daubeney Ave Saxilby,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,74.0
906033,Daubeney Ave Saxilby,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
906033,Daubeney Ave Saxilby,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
906033,Daubeney Ave Saxilby,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
906033,Daubeney Ave Saxilby,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.27
906033,Daubeney Ave Saxilby,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.82
906033,Daubeney Ave Saxilby,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.91
906033,Daubeney Ave Saxilby,2023-08-14 11:40:00+00:00,feeder,2.0,N Current (RMS),A,20.4
906033,Daubeney Ave Saxilby,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.9
906033,Daubeney Ave Saxilby,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
906033,Daubeney Ave Saxilby,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
906033,Daubeney Ave Saxilby,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
906033,Daubeney Ave Saxilby,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
906033,Daubeney Ave Saxilby,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
906033,Daubeney Ave Saxilby,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.4
906033,Daubeney Ave Saxilby,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.91
906033,Daubeney Ave Saxilby,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.32
906033,Daubeney Ave Saxilby,2023-08-14 11:40:00+00:00,feeder,1.0,N Current (RMS),A,23.3
906033,Daubeney Ave Saxilby,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.1
906033,Daubeney Ave Saxilby,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
906033,Daubeney Ave Saxilby,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.4
906033,Daubeney Ave Saxilby,2023-08-14 11:40:00+00:00,transformer,,Temperature,C,29.4
906033,Daubeney Ave Saxilby,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
906033,Daubeney Ave Saxilby,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
906033,Daubeney Ave Saxilby,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
906033,Daubeney Ave Saxilby,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
906033,Daubeney Ave Saxilby,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.25
906033,Daubeney Ave Saxilby,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
906033,Daubeney Ave Saxilby,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
906033,Daubeney Ave Saxilby,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
906033,Daubeney Ave Saxilby,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
906033,Daubeney Ave Saxilby,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,17.66
906033,Daubeney Ave Saxilby,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,9.73
906033,Daubeney Ave Saxilby,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,14.23
906033,Daubeney Ave Saxilby,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,17.2
906033,Daubeney Ave Saxilby,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,75.2
906033,Daubeney Ave Saxilby,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,43.0
906033,Daubeney Ave Saxilby,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,61.9
906033,Daubeney Ave Saxilby,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
906033,Daubeney Ave Saxilby,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
906033,Daubeney Ave Saxilby,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
906033,Daubeney Ave Saxilby,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.56
906033,Daubeney Ave Saxilby,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.39
906033,Daubeney Ave Saxilby,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.79
906033,Daubeney Ave Saxilby,2023-08-14 11:30:00+00:00,feeder,2.0,N Current (RMS),A,16.1
906033,Daubeney Ave Saxilby,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
906033,Daubeney Ave Saxilby,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
906033,Daubeney Ave Saxilby,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
906033,Daubeney Ave Saxilby,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
906033,Daubeney Ave Saxilby,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
906033,Daubeney Ave Saxilby,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
906033,Daubeney Ave Saxilby,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.4
906033,Daubeney Ave Saxilby,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.72
906033,Daubeney Ave Saxilby,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.56
906033,Daubeney Ave Saxilby,2023-08-14 11:30:00+00:00,feeder,1.0,N Current (RMS),A,26.2
906033,Daubeney Ave Saxilby,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,49.5
906033,Daubeney Ave Saxilby,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.8
906033,Daubeney Ave Saxilby,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,46.0
906033,Daubeney Ave Saxilby,2023-08-14 11:30:00+00:00,transformer,,Temperature,C,29.4
906033,Daubeney Ave Saxilby,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
906033,Daubeney Ave Saxilby,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
906033,Daubeney Ave Saxilby,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.97
906033,Daubeney Ave Saxilby,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
906033,Daubeney Ave Saxilby,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.17
906033,Daubeney Ave Saxilby,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
906033,Daubeney Ave Saxilby,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
906033,Daubeney Ave Saxilby,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
906033,Daubeney Ave Saxilby,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
906033,Daubeney Ave Saxilby,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,17.96
906033,Daubeney Ave Saxilby,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,10.11
906033,Daubeney Ave Saxilby,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,14.36
906033,Daubeney Ave Saxilby,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,18.4
906033,Daubeney Ave Saxilby,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,76.8
906033,Daubeney Ave Saxilby,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,44.3
906033,Daubeney Ave Saxilby,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,61.8
906033,Daubeney Ave Saxilby,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
906033,Daubeney Ave Saxilby,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
906033,Daubeney Ave Saxilby,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
906033,Daubeney Ave Saxilby,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.18
906033,Daubeney Ave Saxilby,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.41
906033,Daubeney Ave Saxilby,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.05
906033,Daubeney Ave Saxilby,2023-08-14 11:20:00+00:00,feeder,2.0,N Current (RMS),A,24.4
906033,Daubeney Ave Saxilby,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.5
906033,Daubeney Ave Saxilby,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
906033,Daubeney Ave Saxilby,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
906033,Daubeney Ave Saxilby,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
906033,Daubeney Ave Saxilby,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
906033,Daubeney Ave Saxilby,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
906033,Daubeney Ave Saxilby,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.33
906033,Daubeney Ave Saxilby,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.14
906033,Daubeney Ave Saxilby,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.93
906033,Daubeney Ave Saxilby,2023-08-14 11:20:00+00:00,feeder,1.0,N Current (RMS),A,22.1
906033,Daubeney Ave Saxilby,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.8
906033,Daubeney Ave Saxilby,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.9
906033,Daubeney Ave Saxilby,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.3
906033,Daubeney Ave Saxilby,2023-08-14 11:20:00+00:00,transformer,,Temperature,C,29.4
906033,Daubeney Ave Saxilby,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.91
906033,Daubeney Ave Saxilby,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
906033,Daubeney Ave Saxilby,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.75
906033,Daubeney Ave Saxilby,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
906033,Daubeney Ave Saxilby,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.95
906033,Daubeney Ave Saxilby,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
906033,Daubeney Ave Saxilby,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
906033,Daubeney Ave Saxilby,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
906033,Daubeney Ave Saxilby,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
906033,Daubeney Ave Saxilby,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,16.51
906033,Daubeney Ave Saxilby,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,11.56
906033,Daubeney Ave Saxilby,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,12.98
906033,Daubeney Ave Saxilby,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,26.7
906033,Daubeney Ave Saxilby,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,70.5
906033,Daubeney Ave Saxilby,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,51.5
906033,Daubeney Ave Saxilby,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,57.1
906033,Daubeney Ave Saxilby,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
906033,Daubeney Ave Saxilby,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
906033,Daubeney Ave Saxilby,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
906033,Daubeney Ave Saxilby,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.54
906033,Daubeney Ave Saxilby,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.59
906033,Daubeney Ave Saxilby,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.88
906033,Daubeney Ave Saxilby,2023-08-14 11:10:00+00:00,feeder,2.0,N Current (RMS),A,19.0
906033,Daubeney Ave Saxilby,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
906033,Daubeney Ave Saxilby,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
906033,Daubeney Ave Saxilby,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
906033,Daubeney Ave Saxilby,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
906033,Daubeney Ave Saxilby,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
906033,Daubeney Ave Saxilby,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
906033,Daubeney Ave Saxilby,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.55
906033,Daubeney Ave Saxilby,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.88
906033,Daubeney Ave Saxilby,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.89
906033,Daubeney Ave Saxilby,2023-08-14 11:10:00+00:00,feeder,1.0,N Current (RMS),A,27.0
906033,Daubeney Ave Saxilby,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,54.1
