Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.4
906033,Daubeney Ave Saxilby,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.2
906033,Daubeney Ave Saxilby,2023-08-14 11:10:00+00:00,transformer,,Temperature,C,29.4
906033,Daubeney Ave Saxilby,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.87
906033,Daubeney Ave Saxilby,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
906033,Daubeney Ave Saxilby,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.72
906033,Daubeney Ave Saxilby,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
906033,Daubeney Ave Saxilby,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.88
906033,Daubeney Ave Saxilby,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
906033,Daubeney Ave Saxilby,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
906033,Daubeney Ave Saxilby,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
906033,Daubeney Ave Saxilby,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
906033,Daubeney Ave Saxilby,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,18.1
906033,Daubeney Ave Saxilby,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,11.46
906033,Daubeney Ave Saxilby,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,16.77
906033,Daubeney Ave Saxilby,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,23.0
906033,Daubeney Ave Saxilby,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,77.5
906033,Daubeney Ave Saxilby,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,51.3
906033,Daubeney Ave Saxilby,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,72.1
906033,Daubeney Ave Saxilby,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
906033,Daubeney Ave Saxilby,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
906033,Daubeney Ave Saxilby,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
906033,Daubeney Ave Saxilby,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
906033,Daubeney Ave Saxilby,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.22
906033,Daubeney Ave Saxilby,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.8
906033,Daubeney Ave Saxilby,2023-08-14 11:00:00+00:00,feeder,2.0,N Current (RMS),A,16.3
906033,Daubeney Ave Saxilby,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
906033,Daubeney Ave Saxilby,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
906033,Daubeney Ave Saxilby,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
906033,Daubeney Ave Saxilby,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
906033,Daubeney Ave Saxilby,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
906033,Daubeney Ave Saxilby,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
906033,Daubeney Ave Saxilby,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.37
906033,Daubeney Ave Saxilby,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.14
906033,Daubeney Ave Saxilby,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.39
906033,Daubeney Ave Saxilby,2023-08-14 11:00:00+00:00,feeder,1.0,N Current (RMS),A,22.0
906033,Daubeney Ave Saxilby,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.9
906033,Daubeney Ave Saxilby,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.1
906033,Daubeney Ave Saxilby,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.6
906033,Daubeney Ave Saxilby,2023-08-14 11:00:00+00:00,transformer,,Temperature,C,29.4
906033,Daubeney Ave Saxilby,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.81
906033,Daubeney Ave Saxilby,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
906033,Daubeney Ave Saxilby,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.66
906033,Daubeney Ave Saxilby,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
906033,Daubeney Ave Saxilby,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.84
906033,Daubeney Ave Saxilby,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
906033,Daubeney Ave Saxilby,2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
906033,Daubeney Ave Saxilby,2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
906033,Daubeney Ave Saxilby,2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
906033,Daubeney Ave Saxilby,2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,10.64
906033,Daubeney Ave Saxilby,2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,10.35
906033,Daubeney Ave Saxilby,2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,14.19
906033,Daubeney Ave Saxilby,2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,20.5
906033,Daubeney Ave Saxilby,2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,48.4
906033,Daubeney Ave Saxilby,2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,46.1
906033,Daubeney Ave Saxilby,2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,61.4
906033,Daubeney Ave Saxilby,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
906033,Daubeney Ave Saxilby,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
906033,Daubeney Ave Saxilby,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
906033,Daubeney Ave Saxilby,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.32
906033,Daubeney Ave Saxilby,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.09
906033,Daubeney Ave Saxilby,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.89
906033,Daubeney Ave Saxilby,2023-08-14 10:50:00+00:00,feeder,2.0,N Current (RMS),A,12.8
906033,Daubeney Ave Saxilby,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
906033,Daubeney Ave Saxilby,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
906033,Daubeney Ave Saxilby,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
906033,Daubeney Ave Saxilby,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
906033,Daubeney Ave Saxilby,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
906033,Daubeney Ave Saxilby,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
906033,Daubeney Ave Saxilby,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.78
906033,Daubeney Ave Saxilby,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.55
906033,Daubeney Ave Saxilby,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.08
906033,Daubeney Ave Saxilby,2023-08-14 10:50:00+00:00,feeder,1.0,N Current (RMS),A,22.5
906033,Daubeney Ave Saxilby,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.3
906033,Daubeney Ave Saxilby,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.3
906033,Daubeney Ave Saxilby,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
906033,Daubeney Ave Saxilby,2023-08-14 10:50:00+00:00,transformer,,Temperature,C,29.4
906033,Daubeney Ave Saxilby,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.79
906033,Daubeney Ave Saxilby,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
906033,Daubeney Ave Saxilby,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.6
906033,Daubeney Ave Saxilby,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
906033,Daubeney Ave Saxilby,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.82
906033,Daubeney Ave Saxilby,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
906033,Daubeney Ave Saxilby,2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
906033,Daubeney Ave Saxilby,2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
906033,Daubeney Ave Saxilby,2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
906033,Daubeney Ave Saxilby,2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,12.1
906033,Daubeney Ave Saxilby,2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,10.64
906033,Daubeney Ave Saxilby,2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,9.97
906033,Daubeney Ave Saxilby,2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,21.0
906033,Daubeney Ave Saxilby,2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,54.0
906033,Daubeney Ave Saxilby,2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,46.7
906033,Daubeney Ave Saxilby,2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,44.8
906033,Daubeney Ave Saxilby,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
906033,Daubeney Ave Saxilby,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
906033,Daubeney Ave Saxilby,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
906033,Daubeney Ave Saxilby,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.25
906033,Daubeney Ave Saxilby,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.98
906033,Daubeney Ave Saxilby,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.86
906033,Daubeney Ave Saxilby,2023-08-14 10:40:00+00:00,feeder,2.0,N Current (RMS),A,16.5
906033,Daubeney Ave Saxilby,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
906033,Daubeney Ave Saxilby,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
906033,Daubeney Ave Saxilby,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
906033,Daubeney Ave Saxilby,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
906033,Daubeney Ave Saxilby,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
906033,Daubeney Ave Saxilby,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
906033,Daubeney Ave Saxilby,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.4
906033,Daubeney Ave Saxilby,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.34
906033,Daubeney Ave Saxilby,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.04
906033,Daubeney Ave Saxilby,2023-08-14 10:40:00+00:00,feeder,1.0,N Current (RMS),A,22.7
906033,Daubeney Ave Saxilby,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
906033,Daubeney Ave Saxilby,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.6
906033,Daubeney Ave Saxilby,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.5
906033,Daubeney Ave Saxilby,2023-08-14 10:40:00+00:00,transformer,,Temperature,C,29.4
906033,Daubeney Ave Saxilby,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.76
906033,Daubeney Ave Saxilby,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
906033,Daubeney Ave Saxilby,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.61
906033,Daubeney Ave Saxilby,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
906033,Daubeney Ave Saxilby,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.77
906033,Daubeney Ave Saxilby,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
906033,Daubeney Ave Saxilby,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
906033,Daubeney Ave Saxilby,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
906033,Daubeney Ave Saxilby,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
906033,Daubeney Ave Saxilby,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,9.66
906033,Daubeney Ave Saxilby,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,12.32
906033,Daubeney Ave Saxilby,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,11.89
906033,Daubeney Ave Saxilby,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,22.7
906033,Daubeney Ave Saxilby,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,44.8
906033,Daubeney Ave Saxilby,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,54.1
906033,Daubeney Ave Saxilby,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,51.4
906033,Daubeney Ave Saxilby,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
906033,Daubeney Ave Saxilby,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
906033,Daubeney Ave Saxilby,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
906033,Daubeney Ave Saxilby,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.2
906033,Daubeney Ave Saxilby,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.2
906033,Daubeney Ave Saxilby,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.75
906033,Daubeney Ave Saxilby,2023-08-14 10:30:00+00:00,feeder,2.0,N Current (RMS),A,9.6
906033,Daubeney Ave Saxilby,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
906033,Daubeney Ave Saxilby,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
906033,Daubeney Ave Saxilby,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
906033,Daubeney Ave Saxilby,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
906033,Daubeney Ave Saxilby,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
906033,Daubeney Ave Saxilby,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
906033,Daubeney Ave Saxilby,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.07
906033,Daubeney Ave Saxilby,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.69
906033,Daubeney Ave Saxilby,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.29
906033,Daubeney Ave Saxilby,2023-08-14 10:30:00+00:00,feeder,1.0,N Current (RMS),A,22.6
906033,Daubeney Ave Saxilby,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
906033,Daubeney Ave Saxilby,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.8
906033,Daubeney Ave Saxilby,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.7
906033,Daubeney Ave Saxilby,2023-08-14 10:30:00+00:00,transformer,,Temperature,C,29.4
906033,Daubeney Ave Saxilby,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
906033,Daubeney Ave Saxilby,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
906033,Daubeney Ave Saxilby,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.67
906033,Daubeney Ave Saxilby,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
906033,Daubeney Ave Saxilby,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.82
906033,Daubeney Ave Saxilby,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
906033,Daubeney Ave Saxilby,2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
906033,Daubeney Ave Saxilby,2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
906033,Daubeney Ave Saxilby,2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
906033,Daubeney Ave Saxilby,2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,8.27
906033,Daubeney Ave Saxilby,2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,10.9
906033,Daubeney Ave Saxilby,2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,11.04
906033,Daubeney Ave Saxilby,2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,17.6
906033,Daubeney Ave Saxilby,2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,38.7
906033,Daubeney Ave Saxilby,2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,47.6
906033,Daubeney Ave Saxilby,2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,48.2
906033,Daubeney Ave Saxilby,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
906033,Daubeney Ave Saxilby,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
906033,Daubeney Ave Saxilby,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
906033,Daubeney Ave Saxilby,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.42
906033,Daubeney Ave Saxilby,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.52
906033,Daubeney Ave Saxilby,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.1
906033,Daubeney Ave Saxilby,2023-08-14 10:20:00+00:00,feeder,2.0,N Current (RMS),A,12.6
906033,Daubeney Ave Saxilby,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
906033,Daubeney Ave Saxilby,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
906033,Daubeney Ave Saxilby,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
906033,Daubeney Ave Saxilby,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
906033,Daubeney Ave Saxilby,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
906033,Daubeney Ave Saxilby,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
906033,Daubeney Ave Saxilby,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.08
906033,Daubeney Ave Saxilby,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.05
906033,Daubeney Ave Saxilby,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.19
906033,Daubeney Ave Saxilby,2023-08-14 10:20:00+00:00,feeder,1.0,N Current (RMS),A,28.6
906033,Daubeney Ave Saxilby,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
906033,Daubeney Ave Saxilby,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.0
906033,Daubeney Ave Saxilby,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.3
906033,Daubeney Ave Saxilby,2023-08-14 10:20:00+00:00,transformer,,Temperature,C,29.4
906033,Daubeney Ave Saxilby,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.75
906033,Daubeney Ave Saxilby,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
906033,Daubeney Ave Saxilby,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.61
906033,Daubeney Ave Saxilby,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
906033,Daubeney Ave Saxilby,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.81
906033,Daubeney Ave Saxilby,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
906033,Daubeney Ave Saxilby,2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
906033,Daubeney Ave Saxilby,2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
906033,Daubeney Ave Saxilby,2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
906033,Daubeney Ave Saxilby,2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,8.5
906033,Daubeney Ave Saxilby,2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,13.56
906033,Daubeney Ave Saxilby,2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,13.29
906033,Daubeney Ave Saxilby,2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,25.7
906033,Daubeney Ave Saxilby,2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,39.9
906033,Daubeney Ave Saxilby,2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,58.2
906033,Daubeney Ave Saxilby,2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,57.2
906033,Daubeney Ave Saxilby,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
906033,Daubeney Ave Saxilby,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
906033,Daubeney Ave Saxilby,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
906033,Daubeney Ave Saxilby,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.02
906033,Daubeney Ave Saxilby,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.21
906033,Daubeney Ave Saxilby,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.49
906033,Daubeney Ave Saxilby,2023-08-14 10:10:00+00:00,feeder,2.0,N Current (RMS),A,10.2
906033,Daubeney Ave Saxilby,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
906033,Daubeney Ave Saxilby,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
906033,Daubeney Ave Saxilby,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
906033,Daubeney Ave Saxilby,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
906033,Daubeney Ave Saxilby,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
906033,Daubeney Ave Saxilby,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
906033,Daubeney Ave Saxilby,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.03
906033,Daubeney Ave Saxilby,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.72
906033,Daubeney Ave Saxilby,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.78
906033,Daubeney Ave Saxilby,2023-08-14 10:10:00+00:00,feeder,1.0,N Current (RMS),A,27.4
906033,Daubeney Ave Saxilby,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.6
906033,Daubeney Ave Saxilby,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.6
906033,Daubeney Ave Saxilby,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.9
906033,Daubeney Ave Saxilby,2023-08-14 10:10:00+00:00,transformer,,Temperature,C,29.4
906033,Daubeney Ave Saxilby,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.76
906033,Daubeney Ave Saxilby,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
906033,Daubeney Ave Saxilby,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.64
906033,Daubeney Ave Saxilby,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
906033,Daubeney Ave Saxilby,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.82
906033,Daubeney Ave Saxilby,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
906033,Daubeney Ave Saxilby,2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
906033,Daubeney Ave Saxilby,2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
906033,Daubeney Ave Saxilby,2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
906033,Daubeney Ave Saxilby,2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,11.05
906033,Daubeney Ave Saxilby,2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,9.93
906033,Daubeney Ave Saxilby,2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,14.27
906033,Daubeney Ave Saxilby,2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,26.3
906033,Daubeney Ave Saxilby,2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,50.2
906033,Daubeney Ave Saxilby,2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,44.6
906033,Daubeney Ave Saxilby,2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,61.3
906033,Daubeney Ave Saxilby,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
906033,Daubeney Ave Saxilby,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
906033,Daubeney Ave Saxilby,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
906033,Daubeney Ave Saxilby,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.8
906033,Daubeney Ave Saxilby,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.67
906033,Daubeney Ave Saxilby,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.77
906033,Daubeney Ave Saxilby,2023-08-14 10:00:00+00:00,feeder,2.0,N Current (RMS),A,11.8
906033,Daubeney Ave Saxilby,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
906033,Daubeney Ave Saxilby,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
906033,Daubeney Ave Saxilby,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
906033,Daubeney Ave Saxilby,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
906033,Daubeney Ave Saxilby,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
906033,Daubeney Ave Saxilby,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
906033,Daubeney Ave Saxilby,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.06
906033,Daubeney Ave Saxilby,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.65
906033,Daubeney Ave Saxilby,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.98
906033,Daubeney Ave Saxilby,2023-08-14 10:00:00+00:00,feeder,1.0,N Current (RMS),A,41.4
906033,Daubeney Ave Saxilby,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.8
906033,Daubeney Ave Saxilby,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
906033,Daubeney Ave Saxilby,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,72.9
906033,Daubeney Ave Saxilby,2023-08-14 10:00:00+00:00,transformer,,Temperature,C,29.4
906033,Daubeney Ave Saxilby,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.8
906033,Daubeney Ave Saxilby,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
906033,Daubeney Ave Saxilby,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.68
906033,Daubeney Ave Saxilby,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
906033,Daubeney Ave Saxilby,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.82
906033,Daubeney Ave Saxilby,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
906033,Daubeney Ave Saxilby,2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
906033,Daubeney Ave Saxilby,2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
906033,Daubeney Ave Saxilby,2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
906033,Daubeney Ave Saxilby,2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,14.86
906033,Daubeney Ave Saxilby,2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,8.32
906033,Daubeney Ave Saxilby,2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,19.75
906033,Daubeney Ave Saxilby,2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,43.9
906033,Daubeney Ave Saxilby,2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,64.8
906033,Daubeney Ave Saxilby,2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,38.8
906033,Daubeney Ave Saxilby,2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,84.1
906033,Daubeney Ave Saxilby,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
906033,Daubeney Ave Saxilby,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
906033,Daubeney Ave Saxilby,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
906033,Daubeney Ave Saxilby,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.49
906033,Daubeney Ave Saxilby,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.4
906033,Daubeney Ave Saxilby,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.18
906033,Daubeney Ave Saxilby,2023-08-14 09:50:00+00:00,feeder,2.0,N Current (RMS),A,17.1
906033,Daubeney Ave Saxilby,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
906033,Daubeney Ave Saxilby,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
906033,Daubeney Ave Saxilby,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
906033,Daubeney Ave Saxilby,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
906033,Daubeney Ave Saxilby,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
906033,Daubeney Ave Saxilby,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
906033,Daubeney Ave Saxilby,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.25
906033,Daubeney Ave Saxilby,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.19
906033,Daubeney Ave Saxilby,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.37
906033,Daubeney Ave Saxilby,2023-08-14 09:50:00+00:00,feeder,1.0,N Current (RMS),A,37.0
906033,Daubeney Ave Saxilby,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.1
906033,Daubeney Ave Saxilby,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
906033,Daubeney Ave Saxilby,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,61.6
906033,Daubeney Ave Saxilby,2023-08-14 09:50:00+00:00,transformer,,Temperature,C,29.4
906033,Daubeney Ave Saxilby,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
906033,Daubeney Ave Saxilby,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
906033,Daubeney Ave Saxilby,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.69
906033,Daubeney Ave Saxilby,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
906033,Daubeney Ave Saxilby,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.82
906033,Daubeney Ave Saxilby,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
906033,Daubeney Ave Saxilby,2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
906033,Daubeney Ave Saxilby,2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
906033,Daubeney Ave Saxilby,2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
906033,Daubeney Ave Saxilby,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,10.74
906033,Daubeney Ave Saxilby,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,8.59
906033,Daubeney Ave Saxilby,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,16.56
906033,Daubeney Ave Saxilby,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,42.4
906033,Daubeney Ave Saxilby,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,50.8
906033,Daubeney Ave Saxilby,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,39.4
906033,Daubeney Ave Saxilby,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,70.7
906033,Daubeney Ave Saxilby,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
906033,Daubeney Ave Saxilby,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
906033,Daubeney Ave Saxilby,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
906033,Daubeney Ave Saxilby,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.49
906033,Daubeney Ave Saxilby,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.76
906033,Daubeney Ave Saxilby,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.86
906033,Daubeney Ave Saxilby,2023-08-14 09:40:00+00:00,feeder,2.0,N Current (RMS),A,13.6
906033,Daubeney Ave Saxilby,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
906033,Daubeney Ave Saxilby,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
906033,Daubeney Ave Saxilby,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
906033,Daubeney Ave Saxilby,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
906033,Daubeney Ave Saxilby,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
906033,Daubeney Ave Saxilby,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
906033,Daubeney Ave Saxilby,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.25
906033,Daubeney Ave Saxilby,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.24
906033,Daubeney Ave Saxilby,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.78
906033,Daubeney Ave Saxilby,2023-08-14 09:40:00+00:00,feeder,1.0,N Current (RMS),A,43.0
906033,Daubeney Ave Saxilby,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.9
906033,Daubeney Ave Saxilby,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
906033,Daubeney Ave Saxilby,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,71.6
906033,Daubeney Ave Saxilby,2023-08-14 09:40:00+00:00,transformer,,Temperature,C,29.4
906033,Daubeney Ave Saxilby,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.87
906033,Daubeney Ave Saxilby,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
906033,Daubeney Ave Saxilby,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.75
906033,Daubeney Ave Saxilby,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
906033,Daubeney Ave Saxilby,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.89
906033,Daubeney Ave Saxilby,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
906033,Daubeney Ave Saxilby,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
906033,Daubeney Ave Saxilby,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
906033,Daubeney Ave Saxilby,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
906033,Daubeney Ave Saxilby,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,8.75
906033,Daubeney Ave Saxilby,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,8.01
906033,Daubeney Ave Saxilby,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,19.64
906033,Daubeney Ave Saxilby,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,43.9
906033,Daubeney Ave Saxilby,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,41.8
906033,Daubeney Ave Saxilby,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,36.8
906033,Daubeney Ave Saxilby,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,83.0
906033,Daubeney Ave Saxilby,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
906033,Daubeney Ave Saxilby,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
906033,Daubeney Ave Saxilby,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
906033,Daubeney Ave Saxilby,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.23
906033,Daubeney Ave Saxilby,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
906033,Daubeney Ave Saxilby,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.92
906033,Daubeney Ave Saxilby,2023-08-14 09:30:00+00:00,feeder,2.0,N Current (RMS),A,16.1
906033,Daubeney Ave Saxilby,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
906033,Daubeney Ave Saxilby,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
906033,Daubeney Ave Saxilby,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
906033,Daubeney Ave Saxilby,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
906033,Daubeney Ave Saxilby,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
906033,Daubeney Ave Saxilby,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
906033,Daubeney Ave Saxilby,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.35
906033,Daubeney Ave Saxilby,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.41
906033,Daubeney Ave Saxilby,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.49
906033,Daubeney Ave Saxilby,2023-08-14 09:30:00+00:00,feeder,1.0,N Current (RMS),A,24.1
906033,Daubeney Ave Saxilby,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
906033,Daubeney Ave Saxilby,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
906033,Daubeney Ave Saxilby,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.1
906033,Daubeney Ave Saxilby,2023-08-14 09:30:00+00:00,transformer,,Temperature,C,29.4
906033,Daubeney Ave Saxilby,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
906033,Daubeney Ave Saxilby,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
906033,Daubeney Ave Saxilby,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.76
906033,Daubeney Ave Saxilby,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
906033,Daubeney Ave Saxilby,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.87
906033,Daubeney Ave Saxilby,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
906033,Daubeney Ave Saxilby,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
906033,Daubeney Ave Saxilby,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
906033,Daubeney Ave Saxilby,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
906033,Daubeney Ave Saxilby,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,8.58
906033,Daubeney Ave Saxilby,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,9.03
906033,Daubeney Ave Saxilby,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,13.41
906033,Daubeney Ave Saxilby,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,26.4
906033,Daubeney Ave Saxilby,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,41.1
906033,Daubeney Ave Saxilby,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,40.6
906033,Daubeney Ave Saxilby,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,57.1
906033,Daubeney Ave Saxilby,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
906033,Daubeney Ave Saxilby,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
906033,Daubeney Ave Saxilby,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
906033,Daubeney Ave Saxilby,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
906033,Daubeney Ave Saxilby,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
906033,Daubeney Ave Saxilby,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.14
906033,Daubeney Ave Saxilby,2023-08-14 09:20:00+00:00,feeder,2.0,N Current (RMS),A,17.6
906033,Daubeney Ave Saxilby,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
906033,Daubeney Ave Saxilby,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
906033,Daubeney Ave Saxilby,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
906033,Daubeney Ave Saxilby,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
906033,Daubeney Ave Saxilby,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
906033,Daubeney Ave Saxilby,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
906033,Daubeney Ave Saxilby,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.66
906033,Daubeney Ave Saxilby,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.11
906033,Daubeney Ave Saxilby,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.54
906033,Daubeney Ave Saxilby,2023-08-14 09:20:00+00:00,feeder,1.0,N Current (RMS),A,25.6
906033,Daubeney Ave Saxilby,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
906033,Daubeney Ave Saxilby,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.1
906033,Daubeney Ave Saxilby,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.8
906033,Daubeney Ave Saxilby,2023-08-14 09:20:00+00:00,transformer,,Temperature,C,29.5
906033,Daubeney Ave Saxilby,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
906033,Daubeney Ave Saxilby,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
906033,Daubeney Ave Saxilby,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.77
906033,Daubeney Ave Saxilby,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
906033,Daubeney Ave Saxilby,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.88
906033,Daubeney Ave Saxilby,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
906033,Daubeney Ave Saxilby,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
906033,Daubeney Ave Saxilby,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
906033,Daubeney Ave Saxilby,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
906033,Daubeney Ave Saxilby,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,7.06
906033,Daubeney Ave Saxilby,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,9.83
906033,Daubeney Ave Saxilby,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,12.68
906033,Daubeney Ave Saxilby,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,25.0
906033,Daubeney Ave Saxilby,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,36.5
906033,Daubeney Ave Saxilby,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,44.1
906033,Daubeney Ave Saxilby,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,54.6
906033,Daubeney Ave Saxilby,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
906033,Daubeney Ave Saxilby,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
906033,Daubeney Ave Saxilby,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
906033,Daubeney Ave Saxilby,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
906033,Daubeney Ave Saxilby,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
906033,Daubeney Ave Saxilby,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.85
906033,Daubeney Ave Saxilby,2023-08-14 09:10:00+00:00,feeder,2.0,N Current (RMS),A,12.6
906033,Daubeney Ave Saxilby,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
906033,Daubeney Ave Saxilby,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
906033,Daubeney Ave Saxilby,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
906033,Daubeney Ave Saxilby,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
906033,Daubeney Ave Saxilby,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
906033,Daubeney Ave Saxilby,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
906033,Daubeney Ave Saxilby,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.93
906033,Daubeney Ave Saxilby,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.41
906033,Daubeney Ave Saxilby,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.82
906033,Daubeney Ave Saxilby,2023-08-14 09:10:00+00:00,feeder,1.0,N Current (RMS),A,22.2
906033,Daubeney Ave Saxilby,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
906033,Daubeney Ave Saxilby,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
906033,Daubeney Ave Saxilby,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
906033,Daubeney Ave Saxilby,2023-08-14 09:10:00+00:00,transformer,,Temperature,C,29.5
906033,Daubeney Ave Saxilby,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.83
906033,Daubeney Ave Saxilby,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
906033,Daubeney Ave Saxilby,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.72
906033,Daubeney Ave Saxilby,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
906033,Daubeney Ave Saxilby,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.87
906033,Daubeney Ave Saxilby,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
906033,Daubeney Ave Saxilby,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
906033,Daubeney Ave Saxilby,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
906033,Daubeney Ave Saxilby,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
906033,Daubeney Ave Saxilby,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,6.65
906033,Daubeney Ave Saxilby,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,9.24
906033,Daubeney Ave Saxilby,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,10.66
906033,Daubeney Ave Saxilby,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,15.6
906033,Daubeney Ave Saxilby,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,34.6
906033,Daubeney Ave Saxilby,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,41.8
906033,Daubeney Ave Saxilby,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,46.3
906033,Daubeney Ave Saxilby,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
906033,Daubeney Ave Saxilby,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
906033,Daubeney Ave Saxilby,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
906033,Daubeney Ave Saxilby,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
906033,Daubeney Ave Saxilby,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.12
906033,Daubeney Ave Saxilby,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.94
906033,Daubeney Ave Saxilby,2023-08-14 09:00:00+00:00,feeder,2.0,N Current (RMS),A,18.8
906033,Daubeney Ave Saxilby,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
906033,Daubeney Ave Saxilby,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
906033,Daubeney Ave Saxilby,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
906033,Daubeney Ave Saxilby,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
906033,Daubeney Ave Saxilby,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
906033,Daubeney Ave Saxilby,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
906033,Daubeney Ave Saxilby,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.63
906033,Daubeney Ave Saxilby,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.43
906033,Daubeney Ave Saxilby,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.86
906033,Daubeney Ave Saxilby,2023-08-14 09:00:00+00:00,feeder,1.0,N Current (RMS),A,24.6
906033,Daubeney Ave Saxilby,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
906033,Daubeney Ave Saxilby,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.1
906033,Daubeney Ave Saxilby,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.4
906033,Daubeney Ave Saxilby,2023-08-14 09:00:00+00:00,transformer,,Temperature,C,29.5
906033,Daubeney Ave Saxilby,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
906033,Daubeney Ave Saxilby,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
906033,Daubeney Ave Saxilby,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.78
906033,Daubeney Ave Saxilby,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
906033,Daubeney Ave Saxilby,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.96
906033,Daubeney Ave Saxilby,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
906033,Daubeney Ave Saxilby,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
906033,Daubeney Ave Saxilby,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
906033,Daubeney Ave Saxilby,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
906033,Daubeney Ave Saxilby,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,6.39
906033,Daubeney Ave Saxilby,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,11.54
906033,Daubeney Ave Saxilby,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,10.81
906033,Daubeney Ave Saxilby,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,20.4
906033,Daubeney Ave Saxilby,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,34.0
906033,Daubeney Ave Saxilby,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,51.2
906033,Daubeney Ave Saxilby,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,48.2
906033,Daubeney Ave Saxilby,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
906033,Daubeney Ave Saxilby,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
906033,Daubeney Ave Saxilby,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
906033,Daubeney Ave Saxilby,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.74
906033,Daubeney Ave Saxilby,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.8
906033,Daubeney Ave Saxilby,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.23
906033,Daubeney Ave Saxilby,2023-08-14 08:50:00+00:00,feeder,2.0,N Current (RMS),A,13.8
906033,Daubeney Ave Saxilby,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
906033,Daubeney Ave Saxilby,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
906033,Daubeney Ave Saxilby,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
906033,Daubeney Ave Saxilby,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
906033,Daubeney Ave Saxilby,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
906033,Daubeney Ave Saxilby,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
906033,Daubeney Ave Saxilby,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.19
906033,Daubeney Ave Saxilby,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.85
906033,Daubeney Ave Saxilby,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.39
906033,Daubeney Ave Saxilby,2023-08-14 08:50:00+00:00,feeder,1.0,N Current (RMS),A,22.7
906033,Daubeney Ave Saxilby,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
906033,Daubeney Ave Saxilby,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
906033,Daubeney Ave Saxilby,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.8
906033,Daubeney Ave Saxilby,2023-08-14 08:50:00+00:00,transformer,,Temperature,C,29.5
906033,Daubeney Ave Saxilby,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
906033,Daubeney Ave Saxilby,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
906033,Daubeney Ave Saxilby,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
906033,Daubeney Ave Saxilby,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
906033,Daubeney Ave Saxilby,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.18
906033,Daubeney Ave Saxilby,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
906033,Daubeney Ave Saxilby,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
906033,Daubeney Ave Saxilby,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
906033,Daubeney Ave Saxilby,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
906033,Daubeney Ave Saxilby,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,9.93
906033,Daubeney Ave Saxilby,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,9.65
906033,Daubeney Ave Saxilby,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,13.62
906033,Daubeney Ave Saxilby,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,22.9
906033,Daubeney Ave Saxilby,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,47.7
