Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,42.1
906033,Daubeney Ave Saxilby,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,58.8
906033,Daubeney Ave Saxilby,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
906033,Daubeney Ave Saxilby,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
906033,Daubeney Ave Saxilby,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
906033,Daubeney Ave Saxilby,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.98
906033,Daubeney Ave Saxilby,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
906033,Daubeney Ave Saxilby,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.2
906033,Daubeney Ave Saxilby,2023-08-14 08:40:00+00:00,feeder,2.0,N Current (RMS),A,13.9
906033,Daubeney Ave Saxilby,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
906033,Daubeney Ave Saxilby,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
906033,Daubeney Ave Saxilby,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
906033,Daubeney Ave Saxilby,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
906033,Daubeney Ave Saxilby,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
906033,Daubeney Ave Saxilby,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
906033,Daubeney Ave Saxilby,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.61
906033,Daubeney Ave Saxilby,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.9
906033,Daubeney Ave Saxilby,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.29
906033,Daubeney Ave Saxilby,2023-08-14 08:40:00+00:00,feeder,1.0,N Current (RMS),A,21.2
906033,Daubeney Ave Saxilby,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
906033,Daubeney Ave Saxilby,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
906033,Daubeney Ave Saxilby,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
906033,Daubeney Ave Saxilby,2023-08-14 08:40:00+00:00,transformer,,Temperature,C,29.6
906033,Daubeney Ave Saxilby,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
906033,Daubeney Ave Saxilby,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
906033,Daubeney Ave Saxilby,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.99
906033,Daubeney Ave Saxilby,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
906033,Daubeney Ave Saxilby,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
906033,Daubeney Ave Saxilby,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
906033,Daubeney Ave Saxilby,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
906033,Daubeney Ave Saxilby,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
906033,Daubeney Ave Saxilby,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
906033,Daubeney Ave Saxilby,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,12.59
906033,Daubeney Ave Saxilby,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,7.59
906033,Daubeney Ave Saxilby,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,12.49
906033,Daubeney Ave Saxilby,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,18.9
906033,Daubeney Ave Saxilby,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,55.6
906033,Daubeney Ave Saxilby,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,34.6
906033,Daubeney Ave Saxilby,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,54.3
906033,Daubeney Ave Saxilby,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
906033,Daubeney Ave Saxilby,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
906033,Daubeney Ave Saxilby,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
906033,Daubeney Ave Saxilby,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.35
906033,Daubeney Ave Saxilby,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.83
906033,Daubeney Ave Saxilby,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.22
906033,Daubeney Ave Saxilby,2023-08-14 08:30:00+00:00,feeder,2.0,N Current (RMS),A,13.6
906033,Daubeney Ave Saxilby,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
906033,Daubeney Ave Saxilby,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
906033,Daubeney Ave Saxilby,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
906033,Daubeney Ave Saxilby,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
906033,Daubeney Ave Saxilby,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
906033,Daubeney Ave Saxilby,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
906033,Daubeney Ave Saxilby,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.74
906033,Daubeney Ave Saxilby,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
906033,Daubeney Ave Saxilby,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.82
906033,Daubeney Ave Saxilby,2023-08-14 08:30:00+00:00,feeder,1.0,N Current (RMS),A,23.2
906033,Daubeney Ave Saxilby,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.2
906033,Daubeney Ave Saxilby,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
906033,Daubeney Ave Saxilby,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
906033,Daubeney Ave Saxilby,2023-08-14 08:30:00+00:00,transformer,,Temperature,C,29.6
906033,Daubeney Ave Saxilby,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
906033,Daubeney Ave Saxilby,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
906033,Daubeney Ave Saxilby,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.97
906033,Daubeney Ave Saxilby,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
906033,Daubeney Ave Saxilby,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
906033,Daubeney Ave Saxilby,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
906033,Daubeney Ave Saxilby,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
906033,Daubeney Ave Saxilby,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
906033,Daubeney Ave Saxilby,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
906033,Daubeney Ave Saxilby,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,13.09
906033,Daubeney Ave Saxilby,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,6.83
906033,Daubeney Ave Saxilby,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,10.04
906033,Daubeney Ave Saxilby,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,19.2
906033,Daubeney Ave Saxilby,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,58.2
906033,Daubeney Ave Saxilby,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,32.0
906033,Daubeney Ave Saxilby,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,44.0
906033,Daubeney Ave Saxilby,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
906033,Daubeney Ave Saxilby,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
906033,Daubeney Ave Saxilby,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
906033,Daubeney Ave Saxilby,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.77
906033,Daubeney Ave Saxilby,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.52
906033,Daubeney Ave Saxilby,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.16
906033,Daubeney Ave Saxilby,2023-08-14 08:20:00+00:00,feeder,2.0,N Current (RMS),A,15.0
906033,Daubeney Ave Saxilby,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
906033,Daubeney Ave Saxilby,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
906033,Daubeney Ave Saxilby,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
906033,Daubeney Ave Saxilby,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
906033,Daubeney Ave Saxilby,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
906033,Daubeney Ave Saxilby,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
906033,Daubeney Ave Saxilby,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.21
906033,Daubeney Ave Saxilby,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.53
906033,Daubeney Ave Saxilby,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.83
906033,Daubeney Ave Saxilby,2023-08-14 08:20:00+00:00,feeder,1.0,N Current (RMS),A,22.4
906033,Daubeney Ave Saxilby,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
906033,Daubeney Ave Saxilby,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
906033,Daubeney Ave Saxilby,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.4
906033,Daubeney Ave Saxilby,2023-08-14 08:20:00+00:00,transformer,,Temperature,C,29.6
906033,Daubeney Ave Saxilby,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.95
906033,Daubeney Ave Saxilby,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
906033,Daubeney Ave Saxilby,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.81
906033,Daubeney Ave Saxilby,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
906033,Daubeney Ave Saxilby,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.93
906033,Daubeney Ave Saxilby,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
906033,Daubeney Ave Saxilby,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
906033,Daubeney Ave Saxilby,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
906033,Daubeney Ave Saxilby,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
906033,Daubeney Ave Saxilby,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,9.98
906033,Daubeney Ave Saxilby,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,7.04
906033,Daubeney Ave Saxilby,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,9.99
906033,Daubeney Ave Saxilby,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,22.4
906033,Daubeney Ave Saxilby,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,47.0
906033,Daubeney Ave Saxilby,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,33.4
906033,Daubeney Ave Saxilby,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,46.4
906033,Daubeney Ave Saxilby,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
906033,Daubeney Ave Saxilby,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
906033,Daubeney Ave Saxilby,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
906033,Daubeney Ave Saxilby,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.53
906033,Daubeney Ave Saxilby,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
906033,Daubeney Ave Saxilby,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.08
906033,Daubeney Ave Saxilby,2023-08-14 08:10:00+00:00,feeder,2.0,N Current (RMS),A,13.1
906033,Daubeney Ave Saxilby,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
906033,Daubeney Ave Saxilby,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
906033,Daubeney Ave Saxilby,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
906033,Daubeney Ave Saxilby,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
906033,Daubeney Ave Saxilby,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
906033,Daubeney Ave Saxilby,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
906033,Daubeney Ave Saxilby,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.24
906033,Daubeney Ave Saxilby,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.9
906033,Daubeney Ave Saxilby,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.06
906033,Daubeney Ave Saxilby,2023-08-14 08:10:00+00:00,feeder,1.0,N Current (RMS),A,20.6
906033,Daubeney Ave Saxilby,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
906033,Daubeney Ave Saxilby,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
906033,Daubeney Ave Saxilby,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.2
906033,Daubeney Ave Saxilby,2023-08-14 08:10:00+00:00,transformer,,Temperature,C,29.6
906033,Daubeney Ave Saxilby,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.87
906033,Daubeney Ave Saxilby,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
906033,Daubeney Ave Saxilby,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.7
906033,Daubeney Ave Saxilby,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
906033,Daubeney Ave Saxilby,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.85
906033,Daubeney Ave Saxilby,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
906033,Daubeney Ave Saxilby,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
906033,Daubeney Ave Saxilby,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
906033,Daubeney Ave Saxilby,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
906033,Daubeney Ave Saxilby,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,7.77
906033,Daubeney Ave Saxilby,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,6.25
906033,Daubeney Ave Saxilby,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,9.15
906033,Daubeney Ave Saxilby,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,19.3
906033,Daubeney Ave Saxilby,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,39.3
906033,Daubeney Ave Saxilby,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,30.8
906033,Daubeney Ave Saxilby,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,42.0
906033,Daubeney Ave Saxilby,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
906033,Daubeney Ave Saxilby,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
906033,Daubeney Ave Saxilby,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
906033,Daubeney Ave Saxilby,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.35
906033,Daubeney Ave Saxilby,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.54
906033,Daubeney Ave Saxilby,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.74
906033,Daubeney Ave Saxilby,2023-08-14 08:00:00+00:00,feeder,2.0,N Current (RMS),A,15.5
906033,Daubeney Ave Saxilby,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
906033,Daubeney Ave Saxilby,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
906033,Daubeney Ave Saxilby,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
906033,Daubeney Ave Saxilby,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
906033,Daubeney Ave Saxilby,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
906033,Daubeney Ave Saxilby,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
906033,Daubeney Ave Saxilby,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.8
906033,Daubeney Ave Saxilby,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.94
906033,Daubeney Ave Saxilby,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.74
906033,Daubeney Ave Saxilby,2023-08-14 08:00:00+00:00,feeder,1.0,N Current (RMS),A,18.4
906033,Daubeney Ave Saxilby,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
906033,Daubeney Ave Saxilby,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
906033,Daubeney Ave Saxilby,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
906033,Daubeney Ave Saxilby,2023-08-14 08:00:00+00:00,transformer,,Temperature,C,29.7
906033,Daubeney Ave Saxilby,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
906033,Daubeney Ave Saxilby,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
906033,Daubeney Ave Saxilby,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.69
906033,Daubeney Ave Saxilby,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
906033,Daubeney Ave Saxilby,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.84
906033,Daubeney Ave Saxilby,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
906033,Daubeney Ave Saxilby,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
906033,Daubeney Ave Saxilby,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
906033,Daubeney Ave Saxilby,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
906033,Daubeney Ave Saxilby,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,10.15
906033,Daubeney Ave Saxilby,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,7.48
906033,Daubeney Ave Saxilby,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,10.48
906033,Daubeney Ave Saxilby,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,15.8
906033,Daubeney Ave Saxilby,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,47.9
906033,Daubeney Ave Saxilby,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,35.2
906033,Daubeney Ave Saxilby,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,47.2
906033,Daubeney Ave Saxilby,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
906033,Daubeney Ave Saxilby,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
906033,Daubeney Ave Saxilby,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
906033,Daubeney Ave Saxilby,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.39
906033,Daubeney Ave Saxilby,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.14
906033,Daubeney Ave Saxilby,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.04
906033,Daubeney Ave Saxilby,2023-08-14 07:50:00+00:00,feeder,2.0,N Current (RMS),A,16.6
906033,Daubeney Ave Saxilby,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
906033,Daubeney Ave Saxilby,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
906033,Daubeney Ave Saxilby,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
906033,Daubeney Ave Saxilby,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
906033,Daubeney Ave Saxilby,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
906033,Daubeney Ave Saxilby,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
906033,Daubeney Ave Saxilby,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.14
906033,Daubeney Ave Saxilby,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.24
906033,Daubeney Ave Saxilby,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.89
906033,Daubeney Ave Saxilby,2023-08-14 07:50:00+00:00,feeder,1.0,N Current (RMS),A,28.9
906033,Daubeney Ave Saxilby,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,49.6
906033,Daubeney Ave Saxilby,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
906033,Daubeney Ave Saxilby,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.7
906033,Daubeney Ave Saxilby,2023-08-14 07:50:00+00:00,transformer,,Temperature,C,29.7
906033,Daubeney Ave Saxilby,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
906033,Daubeney Ave Saxilby,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
906033,Daubeney Ave Saxilby,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.61
906033,Daubeney Ave Saxilby,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
906033,Daubeney Ave Saxilby,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.79
906033,Daubeney Ave Saxilby,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
906033,Daubeney Ave Saxilby,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
906033,Daubeney Ave Saxilby,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
906033,Daubeney Ave Saxilby,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
906033,Daubeney Ave Saxilby,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,16.53
906033,Daubeney Ave Saxilby,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,8.37
906033,Daubeney Ave Saxilby,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,9.93
906033,Daubeney Ave Saxilby,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,18.7
906033,Daubeney Ave Saxilby,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,72.4
906033,Daubeney Ave Saxilby,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,37.2
906033,Daubeney Ave Saxilby,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,44.6
906033,Daubeney Ave Saxilby,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
906033,Daubeney Ave Saxilby,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
906033,Daubeney Ave Saxilby,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
906033,Daubeney Ave Saxilby,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
906033,Daubeney Ave Saxilby,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.43
906033,Daubeney Ave Saxilby,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.01
906033,Daubeney Ave Saxilby,2023-08-14 07:40:00+00:00,feeder,2.0,N Current (RMS),A,12.2
906033,Daubeney Ave Saxilby,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
906033,Daubeney Ave Saxilby,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
906033,Daubeney Ave Saxilby,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
906033,Daubeney Ave Saxilby,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
906033,Daubeney Ave Saxilby,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
906033,Daubeney Ave Saxilby,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
906033,Daubeney Ave Saxilby,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.18
906033,Daubeney Ave Saxilby,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.23
906033,Daubeney Ave Saxilby,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.63
906033,Daubeney Ave Saxilby,2023-08-14 07:40:00+00:00,feeder,1.0,N Current (RMS),A,21.7
906033,Daubeney Ave Saxilby,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.5
906033,Daubeney Ave Saxilby,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.6
906033,Daubeney Ave Saxilby,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.5
906033,Daubeney Ave Saxilby,2023-08-14 07:40:00+00:00,transformer,,Temperature,C,29.7
906033,Daubeney Ave Saxilby,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.87
906033,Daubeney Ave Saxilby,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
906033,Daubeney Ave Saxilby,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.68
906033,Daubeney Ave Saxilby,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
906033,Daubeney Ave Saxilby,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.81
906033,Daubeney Ave Saxilby,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
906033,Daubeney Ave Saxilby,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
906033,Daubeney Ave Saxilby,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
906033,Daubeney Ave Saxilby,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
906033,Daubeney Ave Saxilby,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,11.87
906033,Daubeney Ave Saxilby,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,10.65
906033,Daubeney Ave Saxilby,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,10.64
906033,Daubeney Ave Saxilby,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,17.8
906033,Daubeney Ave Saxilby,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,53.6
906033,Daubeney Ave Saxilby,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,46.9
906033,Daubeney Ave Saxilby,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,47.4
906033,Daubeney Ave Saxilby,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
906033,Daubeney Ave Saxilby,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
906033,Daubeney Ave Saxilby,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
906033,Daubeney Ave Saxilby,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.24
906033,Daubeney Ave Saxilby,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.13
906033,Daubeney Ave Saxilby,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.81
906033,Daubeney Ave Saxilby,2023-08-14 07:30:00+00:00,feeder,2.0,N Current (RMS),A,13.6
906033,Daubeney Ave Saxilby,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
906033,Daubeney Ave Saxilby,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
906033,Daubeney Ave Saxilby,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
906033,Daubeney Ave Saxilby,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
906033,Daubeney Ave Saxilby,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
906033,Daubeney Ave Saxilby,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
906033,Daubeney Ave Saxilby,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.49
906033,Daubeney Ave Saxilby,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.83
906033,Daubeney Ave Saxilby,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.21
906033,Daubeney Ave Saxilby,2023-08-14 07:30:00+00:00,feeder,1.0,N Current (RMS),A,21.0
906033,Daubeney Ave Saxilby,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
906033,Daubeney Ave Saxilby,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.7
906033,Daubeney Ave Saxilby,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
906033,Daubeney Ave Saxilby,2023-08-14 07:30:00+00:00,transformer,,Temperature,C,29.8
906033,Daubeney Ave Saxilby,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
906033,Daubeney Ave Saxilby,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
906033,Daubeney Ave Saxilby,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.62
906033,Daubeney Ave Saxilby,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
906033,Daubeney Ave Saxilby,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.82
906033,Daubeney Ave Saxilby,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
906033,Daubeney Ave Saxilby,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
906033,Daubeney Ave Saxilby,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
906033,Daubeney Ave Saxilby,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
906033,Daubeney Ave Saxilby,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,7.73
906033,Daubeney Ave Saxilby,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,9.96
906033,Daubeney Ave Saxilby,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,7.02
906033,Daubeney Ave Saxilby,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,17.0
906033,Daubeney Ave Saxilby,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,37.9
906033,Daubeney Ave Saxilby,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,43.2
906033,Daubeney Ave Saxilby,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,33.5
906033,Daubeney Ave Saxilby,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
906033,Daubeney Ave Saxilby,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
906033,Daubeney Ave Saxilby,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
906033,Daubeney Ave Saxilby,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.64
906033,Daubeney Ave Saxilby,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.44
906033,Daubeney Ave Saxilby,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.06
906033,Daubeney Ave Saxilby,2023-08-14 07:20:00+00:00,feeder,2.0,N Current (RMS),A,15.2
906033,Daubeney Ave Saxilby,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
906033,Daubeney Ave Saxilby,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
906033,Daubeney Ave Saxilby,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
906033,Daubeney Ave Saxilby,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
906033,Daubeney Ave Saxilby,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
906033,Daubeney Ave Saxilby,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
906033,Daubeney Ave Saxilby,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.12
906033,Daubeney Ave Saxilby,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.08
906033,Daubeney Ave Saxilby,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.38
906033,Daubeney Ave Saxilby,2023-08-14 07:20:00+00:00,feeder,1.0,N Current (RMS),A,22.4
906033,Daubeney Ave Saxilby,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
906033,Daubeney Ave Saxilby,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.8
906033,Daubeney Ave Saxilby,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
906033,Daubeney Ave Saxilby,2023-08-14 07:20:00+00:00,transformer,,Temperature,C,29.8
906033,Daubeney Ave Saxilby,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
906033,Daubeney Ave Saxilby,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
906033,Daubeney Ave Saxilby,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.68
906033,Daubeney Ave Saxilby,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
906033,Daubeney Ave Saxilby,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.84
906033,Daubeney Ave Saxilby,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
906033,Daubeney Ave Saxilby,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
906033,Daubeney Ave Saxilby,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
906033,Daubeney Ave Saxilby,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
906033,Daubeney Ave Saxilby,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,8.76
906033,Daubeney Ave Saxilby,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,11.52
906033,Daubeney Ave Saxilby,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,7.44
906033,Daubeney Ave Saxilby,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,19.7
906033,Daubeney Ave Saxilby,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,42.3
906033,Daubeney Ave Saxilby,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,49.3
906033,Daubeney Ave Saxilby,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,34.4
906033,Daubeney Ave Saxilby,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
906033,Daubeney Ave Saxilby,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
906033,Daubeney Ave Saxilby,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
906033,Daubeney Ave Saxilby,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.63
906033,Daubeney Ave Saxilby,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.3
906033,Daubeney Ave Saxilby,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.03
906033,Daubeney Ave Saxilby,2023-08-14 07:10:00+00:00,feeder,2.0,N Current (RMS),A,22.6
906033,Daubeney Ave Saxilby,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
906033,Daubeney Ave Saxilby,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
906033,Daubeney Ave Saxilby,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
906033,Daubeney Ave Saxilby,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
906033,Daubeney Ave Saxilby,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
906033,Daubeney Ave Saxilby,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
906033,Daubeney Ave Saxilby,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.68
906033,Daubeney Ave Saxilby,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.31
906033,Daubeney Ave Saxilby,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.42
906033,Daubeney Ave Saxilby,2023-08-14 07:10:00+00:00,feeder,1.0,N Current (RMS),A,38.5
906033,Daubeney Ave Saxilby,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
906033,Daubeney Ave Saxilby,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,56.4
906033,Daubeney Ave Saxilby,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
906033,Daubeney Ave Saxilby,2023-08-14 07:10:00+00:00,transformer,,Temperature,C,29.8
906033,Daubeney Ave Saxilby,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
906033,Daubeney Ave Saxilby,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
906033,Daubeney Ave Saxilby,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.67
906033,Daubeney Ave Saxilby,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
906033,Daubeney Ave Saxilby,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.8
906033,Daubeney Ave Saxilby,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
906033,Daubeney Ave Saxilby,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
906033,Daubeney Ave Saxilby,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
906033,Daubeney Ave Saxilby,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
906033,Daubeney Ave Saxilby,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,11.32
906033,Daubeney Ave Saxilby,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,16.6
906033,Daubeney Ave Saxilby,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,6.46
906033,Daubeney Ave Saxilby,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,40.1
906033,Daubeney Ave Saxilby,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,51.7
906033,Daubeney Ave Saxilby,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,70.9
906033,Daubeney Ave Saxilby,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,31.0
906033,Daubeney Ave Saxilby,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
906033,Daubeney Ave Saxilby,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
906033,Daubeney Ave Saxilby,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
906033,Daubeney Ave Saxilby,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.55
906033,Daubeney Ave Saxilby,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
906033,Daubeney Ave Saxilby,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.49
906033,Daubeney Ave Saxilby,2023-08-14 07:00:00+00:00,feeder,2.0,N Current (RMS),A,13.2
906033,Daubeney Ave Saxilby,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
906033,Daubeney Ave Saxilby,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
906033,Daubeney Ave Saxilby,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
906033,Daubeney Ave Saxilby,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
906033,Daubeney Ave Saxilby,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
906033,Daubeney Ave Saxilby,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
906033,Daubeney Ave Saxilby,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.94
906033,Daubeney Ave Saxilby,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.19
906033,Daubeney Ave Saxilby,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.12
906033,Daubeney Ave Saxilby,2023-08-14 07:00:00+00:00,feeder,1.0,N Current (RMS),A,29.8
906033,Daubeney Ave Saxilby,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.7
906033,Daubeney Ave Saxilby,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.8
906033,Daubeney Ave Saxilby,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
906033,Daubeney Ave Saxilby,2023-08-14 07:00:00+00:00,transformer,,Temperature,C,29.9
906033,Daubeney Ave Saxilby,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
906033,Daubeney Ave Saxilby,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
906033,Daubeney Ave Saxilby,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.65
906033,Daubeney Ave Saxilby,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
906033,Daubeney Ave Saxilby,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.8
906033,Daubeney Ave Saxilby,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
906033,Daubeney Ave Saxilby,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
906033,Daubeney Ave Saxilby,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
906033,Daubeney Ave Saxilby,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
906033,Daubeney Ave Saxilby,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,10.48
906033,Daubeney Ave Saxilby,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,12.92
906033,Daubeney Ave Saxilby,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,7.61
906033,Daubeney Ave Saxilby,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,29.1
906033,Daubeney Ave Saxilby,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,49.1
906033,Daubeney Ave Saxilby,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,56.0
906033,Daubeney Ave Saxilby,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,35.8
906033,Daubeney Ave Saxilby,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
906033,Daubeney Ave Saxilby,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
906033,Daubeney Ave Saxilby,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
906033,Daubeney Ave Saxilby,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.47
906033,Daubeney Ave Saxilby,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.6
906033,Daubeney Ave Saxilby,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.1
906033,Daubeney Ave Saxilby,2023-08-14 06:50:00+00:00,feeder,2.0,N Current (RMS),A,15.2
906033,Daubeney Ave Saxilby,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
906033,Daubeney Ave Saxilby,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
906033,Daubeney Ave Saxilby,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
906033,Daubeney Ave Saxilby,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
906033,Daubeney Ave Saxilby,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
906033,Daubeney Ave Saxilby,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
906033,Daubeney Ave Saxilby,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.52
906033,Daubeney Ave Saxilby,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.98
906033,Daubeney Ave Saxilby,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.91
906033,Daubeney Ave Saxilby,2023-08-14 06:50:00+00:00,feeder,1.0,N Current (RMS),A,22.0
906033,Daubeney Ave Saxilby,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.3
906033,Daubeney Ave Saxilby,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.7
906033,Daubeney Ave Saxilby,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
906033,Daubeney Ave Saxilby,2023-08-14 06:50:00+00:00,transformer,,Temperature,C,29.9
906033,Daubeney Ave Saxilby,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.76
906033,Daubeney Ave Saxilby,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
906033,Daubeney Ave Saxilby,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.63
906033,Daubeney Ave Saxilby,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
906033,Daubeney Ave Saxilby,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.81
906033,Daubeney Ave Saxilby,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
906033,Daubeney Ave Saxilby,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
906033,Daubeney Ave Saxilby,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
906033,Daubeney Ave Saxilby,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
906033,Daubeney Ave Saxilby,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,12.0
906033,Daubeney Ave Saxilby,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,10.58
906033,Daubeney Ave Saxilby,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,7.01
906033,Daubeney Ave Saxilby,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,16.4
906033,Daubeney Ave Saxilby,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,53.7
906033,Daubeney Ave Saxilby,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,46.3
906033,Daubeney Ave Saxilby,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,34.4
906033,Daubeney Ave Saxilby,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
906033,Daubeney Ave Saxilby,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
906033,Daubeney Ave Saxilby,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
906033,Daubeney Ave Saxilby,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.34
906033,Daubeney Ave Saxilby,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.68
906033,Daubeney Ave Saxilby,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.08
906033,Daubeney Ave Saxilby,2023-08-14 06:40:00+00:00,feeder,2.0,N Current (RMS),A,14.1
906033,Daubeney Ave Saxilby,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
906033,Daubeney Ave Saxilby,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
906033,Daubeney Ave Saxilby,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
906033,Daubeney Ave Saxilby,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
906033,Daubeney Ave Saxilby,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
906033,Daubeney Ave Saxilby,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
906033,Daubeney Ave Saxilby,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.96
906033,Daubeney Ave Saxilby,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.27
906033,Daubeney Ave Saxilby,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.86
906033,Daubeney Ave Saxilby,2023-08-14 06:40:00+00:00,feeder,1.0,N Current (RMS),A,20.9
906033,Daubeney Ave Saxilby,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.5
906033,Daubeney Ave Saxilby,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.6
906033,Daubeney Ave Saxilby,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.3
906033,Daubeney Ave Saxilby,2023-08-14 06:40:00+00:00,transformer,,Temperature,C,29.9
906033,Daubeney Ave Saxilby,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.72
906033,Daubeney Ave Saxilby,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
906033,Daubeney Ave Saxilby,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.57
906033,Daubeney Ave Saxilby,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
906033,Daubeney Ave Saxilby,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.81
906033,Daubeney Ave Saxilby,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
906033,Daubeney Ave Saxilby,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
906033,Daubeney Ave Saxilby,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
906033,Daubeney Ave Saxilby,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
906033,Daubeney Ave Saxilby,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,11.3
906033,Daubeney Ave Saxilby,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,10.95
906033,Daubeney Ave Saxilby,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,7.94
906033,Daubeney Ave Saxilby,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,17.6
906033,Daubeney Ave Saxilby,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,50.5
906033,Daubeney Ave Saxilby,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,47.4
906033,Daubeney Ave Saxilby,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,37.6
906033,Daubeney Ave Saxilby,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
906033,Daubeney Ave Saxilby,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
906033,Daubeney Ave Saxilby,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
906033,Daubeney Ave Saxilby,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.26
906033,Daubeney Ave Saxilby,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
906033,Daubeney Ave Saxilby,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.77
906033,Daubeney Ave Saxilby,2023-08-14 06:30:00+00:00,feeder,2.0,N Current (RMS),A,11.5
906033,Daubeney Ave Saxilby,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
906033,Daubeney Ave Saxilby,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
906033,Daubeney Ave Saxilby,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
906033,Daubeney Ave Saxilby,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
906033,Daubeney Ave Saxilby,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
906033,Daubeney Ave Saxilby,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
906033,Daubeney Ave Saxilby,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.15
906033,Daubeney Ave Saxilby,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.87
906033,Daubeney Ave Saxilby,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.28
906033,Daubeney Ave Saxilby,2023-08-14 06:30:00+00:00,feeder,1.0,N Current (RMS),A,33.4
906033,Daubeney Ave Saxilby,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
906033,Daubeney Ave Saxilby,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.3
906033,Daubeney Ave Saxilby,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,57.1
906033,Daubeney Ave Saxilby,2023-08-14 06:30:00+00:00,transformer,,Temperature,C,30.0
906033,Daubeney Ave Saxilby,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
906033,Daubeney Ave Saxilby,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
906033,Daubeney Ave Saxilby,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
906033,Daubeney Ave Saxilby,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
906033,Daubeney Ave Saxilby,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
906033,Daubeney Ave Saxilby,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
906033,Daubeney Ave Saxilby,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
906033,Daubeney Ave Saxilby,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
906033,Daubeney Ave Saxilby,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
906033,Daubeney Ave Saxilby,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,10.42
906033,Daubeney Ave Saxilby,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,10.71
906033,Daubeney Ave Saxilby,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,15.05
906033,Daubeney Ave Saxilby,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,36.9
906033,Daubeney Ave Saxilby,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,47.5
906033,Daubeney Ave Saxilby,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,46.4
906033,Daubeney Ave Saxilby,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,67.4
906033,Daubeney Ave Saxilby,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
906033,Daubeney Ave Saxilby,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
906033,Daubeney Ave Saxilby,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
906033,Daubeney Ave Saxilby,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.96
906033,Daubeney Ave Saxilby,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.38
906033,Daubeney Ave Saxilby,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.51
906033,Daubeney Ave Saxilby,2023-08-14 06:20:00+00:00,feeder,2.0,N Current (RMS),A,10.8
906033,Daubeney Ave Saxilby,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
906033,Daubeney Ave Saxilby,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
906033,Daubeney Ave Saxilby,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
906033,Daubeney Ave Saxilby,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
906033,Daubeney Ave Saxilby,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
906033,Daubeney Ave Saxilby,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
906033,Daubeney Ave Saxilby,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.15
