Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.09
906033,Daubeney Ave Saxilby,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.22
906033,Daubeney Ave Saxilby,2023-08-14 06:20:00+00:00,feeder,1.0,N Current (RMS),A,26.9
906033,Daubeney Ave Saxilby,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
906033,Daubeney Ave Saxilby,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.7
906033,Daubeney Ave Saxilby,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,56.8
906033,Daubeney Ave Saxilby,2023-08-14 06:20:00+00:00,transformer,,Temperature,C,30.0
906033,Daubeney Ave Saxilby,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
906033,Daubeney Ave Saxilby,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
906033,Daubeney Ave Saxilby,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
906033,Daubeney Ave Saxilby,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
906033,Daubeney Ave Saxilby,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.29
906033,Daubeney Ave Saxilby,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
906033,Daubeney Ave Saxilby,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
906033,Daubeney Ave Saxilby,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
906033,Daubeney Ave Saxilby,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
906033,Daubeney Ave Saxilby,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,10.11
906033,Daubeney Ave Saxilby,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,11.47
906033,Daubeney Ave Saxilby,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,15.73
906033,Daubeney Ave Saxilby,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,29.3
906033,Daubeney Ave Saxilby,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,46.3
906033,Daubeney Ave Saxilby,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,49.7
906033,Daubeney Ave Saxilby,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,67.6
906033,Daubeney Ave Saxilby,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
906033,Daubeney Ave Saxilby,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
906033,Daubeney Ave Saxilby,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
906033,Daubeney Ave Saxilby,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.02
906033,Daubeney Ave Saxilby,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.5
906033,Daubeney Ave Saxilby,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.99
906033,Daubeney Ave Saxilby,2023-08-14 06:10:00+00:00,feeder,2.0,N Current (RMS),A,8.5
906033,Daubeney Ave Saxilby,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
906033,Daubeney Ave Saxilby,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
906033,Daubeney Ave Saxilby,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
906033,Daubeney Ave Saxilby,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
906033,Daubeney Ave Saxilby,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
906033,Daubeney Ave Saxilby,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
906033,Daubeney Ave Saxilby,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.85
906033,Daubeney Ave Saxilby,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.8
906033,Daubeney Ave Saxilby,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.39
906033,Daubeney Ave Saxilby,2023-08-14 06:10:00+00:00,feeder,1.0,N Current (RMS),A,30.5
906033,Daubeney Ave Saxilby,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
906033,Daubeney Ave Saxilby,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.4
906033,Daubeney Ave Saxilby,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,57.0
906033,Daubeney Ave Saxilby,2023-08-14 06:10:00+00:00,transformer,,Temperature,C,30.1
906033,Daubeney Ave Saxilby,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
906033,Daubeney Ave Saxilby,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
906033,Daubeney Ave Saxilby,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
906033,Daubeney Ave Saxilby,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
906033,Daubeney Ave Saxilby,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.32
906033,Daubeney Ave Saxilby,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
906033,Daubeney Ave Saxilby,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
906033,Daubeney Ave Saxilby,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
906033,Daubeney Ave Saxilby,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
906033,Daubeney Ave Saxilby,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,7.87
906033,Daubeney Ave Saxilby,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,10.3
906033,Daubeney Ave Saxilby,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,15.38
906033,Daubeney Ave Saxilby,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,32.4
906033,Daubeney Ave Saxilby,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,38.2
906033,Daubeney Ave Saxilby,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,45.0
906033,Daubeney Ave Saxilby,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,65.8
906033,Daubeney Ave Saxilby,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
906033,Daubeney Ave Saxilby,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
906033,Daubeney Ave Saxilby,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
906033,Daubeney Ave Saxilby,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.88
906033,Daubeney Ave Saxilby,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.88
906033,Daubeney Ave Saxilby,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.77
906033,Daubeney Ave Saxilby,2023-08-14 06:00:00+00:00,feeder,2.0,N Current (RMS),A,13.5
906033,Daubeney Ave Saxilby,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
906033,Daubeney Ave Saxilby,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
906033,Daubeney Ave Saxilby,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
906033,Daubeney Ave Saxilby,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
906033,Daubeney Ave Saxilby,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
906033,Daubeney Ave Saxilby,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
906033,Daubeney Ave Saxilby,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.63
906033,Daubeney Ave Saxilby,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.24
906033,Daubeney Ave Saxilby,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.19
906033,Daubeney Ave Saxilby,2023-08-14 06:00:00+00:00,feeder,1.0,N Current (RMS),A,25.0
906033,Daubeney Ave Saxilby,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
906033,Daubeney Ave Saxilby,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
906033,Daubeney Ave Saxilby,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,51.5
906033,Daubeney Ave Saxilby,2023-08-14 06:00:00+00:00,transformer,,Temperature,C,30.1
906033,Daubeney Ave Saxilby,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
906033,Daubeney Ave Saxilby,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
906033,Daubeney Ave Saxilby,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
906033,Daubeney Ave Saxilby,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
906033,Daubeney Ave Saxilby,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
906033,Daubeney Ave Saxilby,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
906033,Daubeney Ave Saxilby,2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
906033,Daubeney Ave Saxilby,2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
906033,Daubeney Ave Saxilby,2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
906033,Daubeney Ave Saxilby,2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,8.52
906033,Daubeney Ave Saxilby,2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,11.13
906033,Daubeney Ave Saxilby,2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,15.96
906033,Daubeney Ave Saxilby,2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,26.5
906033,Daubeney Ave Saxilby,2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,40.1
906033,Daubeney Ave Saxilby,2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,47.7
906033,Daubeney Ave Saxilby,2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,67.5
906033,Daubeney Ave Saxilby,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
906033,Daubeney Ave Saxilby,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
906033,Daubeney Ave Saxilby,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
906033,Daubeney Ave Saxilby,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.48
906033,Daubeney Ave Saxilby,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
906033,Daubeney Ave Saxilby,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.37
906033,Daubeney Ave Saxilby,2023-08-14 05:50:00+00:00,feeder,2.0,N Current (RMS),A,16.3
906033,Daubeney Ave Saxilby,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
906033,Daubeney Ave Saxilby,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
906033,Daubeney Ave Saxilby,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
906033,Daubeney Ave Saxilby,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
906033,Daubeney Ave Saxilby,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
906033,Daubeney Ave Saxilby,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
906033,Daubeney Ave Saxilby,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.41
906033,Daubeney Ave Saxilby,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.76
906033,Daubeney Ave Saxilby,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.55
906033,Daubeney Ave Saxilby,2023-08-14 05:50:00+00:00,feeder,1.0,N Current (RMS),A,24.0
906033,Daubeney Ave Saxilby,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
906033,Daubeney Ave Saxilby,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.4
906033,Daubeney Ave Saxilby,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,48.9
906033,Daubeney Ave Saxilby,2023-08-14 05:50:00+00:00,transformer,,Temperature,C,30.1
906033,Daubeney Ave Saxilby,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
906033,Daubeney Ave Saxilby,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
906033,Daubeney Ave Saxilby,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
906033,Daubeney Ave Saxilby,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
906033,Daubeney Ave Saxilby,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.65
906033,Daubeney Ave Saxilby,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
906033,Daubeney Ave Saxilby,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
906033,Daubeney Ave Saxilby,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
906033,Daubeney Ave Saxilby,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
906033,Daubeney Ave Saxilby,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,7.88
906033,Daubeney Ave Saxilby,2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,12.29
906033,Daubeney Ave Saxilby,2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,13.92
906033,Daubeney Ave Saxilby,2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,28.6
906033,Daubeney Ave Saxilby,2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,39.0
906033,Daubeney Ave Saxilby,2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,51.9
906033,Daubeney Ave Saxilby,2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,59.7
906033,Daubeney Ave Saxilby,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
906033,Daubeney Ave Saxilby,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
906033,Daubeney Ave Saxilby,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
906033,Daubeney Ave Saxilby,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.55
906033,Daubeney Ave Saxilby,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.07
906033,Daubeney Ave Saxilby,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.99
906033,Daubeney Ave Saxilby,2023-08-14 05:40:00+00:00,feeder,2.0,N Current (RMS),A,7.2
906033,Daubeney Ave Saxilby,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
906033,Daubeney Ave Saxilby,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
906033,Daubeney Ave Saxilby,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
906033,Daubeney Ave Saxilby,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
906033,Daubeney Ave Saxilby,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
906033,Daubeney Ave Saxilby,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
906033,Daubeney Ave Saxilby,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.3
906033,Daubeney Ave Saxilby,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.01
906033,Daubeney Ave Saxilby,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.78
906033,Daubeney Ave Saxilby,2023-08-14 05:40:00+00:00,feeder,1.0,N Current (RMS),A,24.5
906033,Daubeney Ave Saxilby,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
906033,Daubeney Ave Saxilby,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.7
906033,Daubeney Ave Saxilby,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,50.1
906033,Daubeney Ave Saxilby,2023-08-14 05:40:00+00:00,transformer,,Temperature,C,30.2
906033,Daubeney Ave Saxilby,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
906033,Daubeney Ave Saxilby,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
906033,Daubeney Ave Saxilby,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
906033,Daubeney Ave Saxilby,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
906033,Daubeney Ave Saxilby,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
906033,Daubeney Ave Saxilby,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
906033,Daubeney Ave Saxilby,2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
906033,Daubeney Ave Saxilby,2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
906033,Daubeney Ave Saxilby,2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
906033,Daubeney Ave Saxilby,2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,7.86
906033,Daubeney Ave Saxilby,2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,9.07
906033,Daubeney Ave Saxilby,2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,13.77
906033,Daubeney Ave Saxilby,2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,23.5
906033,Daubeney Ave Saxilby,2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,37.3
906033,Daubeney Ave Saxilby,2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,39.6
906033,Daubeney Ave Saxilby,2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,59.1
906033,Daubeney Ave Saxilby,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
906033,Daubeney Ave Saxilby,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
906033,Daubeney Ave Saxilby,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
906033,Daubeney Ave Saxilby,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
906033,Daubeney Ave Saxilby,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.11
906033,Daubeney Ave Saxilby,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.27
906033,Daubeney Ave Saxilby,2023-08-14 05:30:00+00:00,feeder,2.0,N Current (RMS),A,8.9
906033,Daubeney Ave Saxilby,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
906033,Daubeney Ave Saxilby,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
906033,Daubeney Ave Saxilby,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
906033,Daubeney Ave Saxilby,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
906033,Daubeney Ave Saxilby,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
906033,Daubeney Ave Saxilby,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
906033,Daubeney Ave Saxilby,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.79
906033,Daubeney Ave Saxilby,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.12
906033,Daubeney Ave Saxilby,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.19
906033,Daubeney Ave Saxilby,2023-08-14 05:30:00+00:00,feeder,1.0,N Current (RMS),A,24.3
906033,Daubeney Ave Saxilby,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.3
906033,Daubeney Ave Saxilby,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
906033,Daubeney Ave Saxilby,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,51.7
906033,Daubeney Ave Saxilby,2023-08-14 05:30:00+00:00,transformer,,Temperature,C,30.2
906033,Daubeney Ave Saxilby,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
906033,Daubeney Ave Saxilby,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
906033,Daubeney Ave Saxilby,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
906033,Daubeney Ave Saxilby,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
906033,Daubeney Ave Saxilby,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
906033,Daubeney Ave Saxilby,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
906033,Daubeney Ave Saxilby,2023-08-14 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
906033,Daubeney Ave Saxilby,2023-08-14 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
906033,Daubeney Ave Saxilby,2023-08-14 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
906033,Daubeney Ave Saxilby,2023-08-14 05:30:00+00:00,busbar,,L3 Active Power,kW,8.54
906033,Daubeney Ave Saxilby,2023-08-14 05:30:00+00:00,busbar,,L2 Active Power,kW,8.23
906033,Daubeney Ave Saxilby,2023-08-14 05:30:00+00:00,busbar,,L1 Active Power,kW,14.46
906033,Daubeney Ave Saxilby,2023-08-14 05:30:00+00:00,busbar,,N Current (RMS),A,23.6
906033,Daubeney Ave Saxilby,2023-08-14 05:30:00+00:00,busbar,,L3 Current (RMS),A,40.6
906033,Daubeney Ave Saxilby,2023-08-14 05:30:00+00:00,busbar,,L2 Current (RMS),A,35.7
906033,Daubeney Ave Saxilby,2023-08-14 05:30:00+00:00,busbar,,L1 Current (RMS),A,62.1
906033,Daubeney Ave Saxilby,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
906033,Daubeney Ave Saxilby,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
906033,Daubeney Ave Saxilby,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
906033,Daubeney Ave Saxilby,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.48
906033,Daubeney Ave Saxilby,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.29
906033,Daubeney Ave Saxilby,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.7
906033,Daubeney Ave Saxilby,2023-08-14 05:20:00+00:00,feeder,2.0,N Current (RMS),A,8.2
906033,Daubeney Ave Saxilby,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
906033,Daubeney Ave Saxilby,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
906033,Daubeney Ave Saxilby,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
906033,Daubeney Ave Saxilby,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.62
906033,Daubeney Ave Saxilby,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
906033,Daubeney Ave Saxilby,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
906033,Daubeney Ave Saxilby,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.63
906033,Daubeney Ave Saxilby,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.57
906033,Daubeney Ave Saxilby,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.25
906033,Daubeney Ave Saxilby,2023-08-14 05:20:00+00:00,feeder,1.0,N Current (RMS),A,24.6
906033,Daubeney Ave Saxilby,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
906033,Daubeney Ave Saxilby,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
906033,Daubeney Ave Saxilby,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,52.1
906033,Daubeney Ave Saxilby,2023-08-14 05:20:00+00:00,transformer,,Temperature,C,30.3
906033,Daubeney Ave Saxilby,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
906033,Daubeney Ave Saxilby,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
906033,Daubeney Ave Saxilby,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
906033,Daubeney Ave Saxilby,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
906033,Daubeney Ave Saxilby,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
906033,Daubeney Ave Saxilby,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
906033,Daubeney Ave Saxilby,2023-08-14 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
906033,Daubeney Ave Saxilby,2023-08-14 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
906033,Daubeney Ave Saxilby,2023-08-14 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
906033,Daubeney Ave Saxilby,2023-08-14 05:20:00+00:00,busbar,,L3 Active Power,kW,7.11
906033,Daubeney Ave Saxilby,2023-08-14 05:20:00+00:00,busbar,,L2 Active Power,kW,7.86
906033,Daubeney Ave Saxilby,2023-08-14 05:20:00+00:00,busbar,,L1 Active Power,kW,13.95
906033,Daubeney Ave Saxilby,2023-08-14 05:20:00+00:00,busbar,,N Current (RMS),A,24.8
906033,Daubeney Ave Saxilby,2023-08-14 05:20:00+00:00,busbar,,L3 Current (RMS),A,36.6
906033,Daubeney Ave Saxilby,2023-08-14 05:20:00+00:00,busbar,,L2 Current (RMS),A,34.4
906033,Daubeney Ave Saxilby,2023-08-14 05:20:00+00:00,busbar,,L1 Current (RMS),A,60.0
906033,Daubeney Ave Saxilby,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
906033,Daubeney Ave Saxilby,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
906033,Daubeney Ave Saxilby,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
906033,Daubeney Ave Saxilby,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.51
906033,Daubeney Ave Saxilby,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.22
906033,Daubeney Ave Saxilby,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.86
906033,Daubeney Ave Saxilby,2023-08-14 05:10:00+00:00,feeder,2.0,N Current (RMS),A,10.8
906033,Daubeney Ave Saxilby,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
906033,Daubeney Ave Saxilby,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
906033,Daubeney Ave Saxilby,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
906033,Daubeney Ave Saxilby,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.67
906033,Daubeney Ave Saxilby,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
906033,Daubeney Ave Saxilby,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
906033,Daubeney Ave Saxilby,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.47
906033,Daubeney Ave Saxilby,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.5
906033,Daubeney Ave Saxilby,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.29
906033,Daubeney Ave Saxilby,2023-08-14 05:10:00+00:00,feeder,1.0,N Current (RMS),A,29.8
906033,Daubeney Ave Saxilby,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
906033,Daubeney Ave Saxilby,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
906033,Daubeney Ave Saxilby,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,56.2
906033,Daubeney Ave Saxilby,2023-08-14 05:10:00+00:00,transformer,,Temperature,C,30.3
906033,Daubeney Ave Saxilby,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
906033,Daubeney Ave Saxilby,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
906033,Daubeney Ave Saxilby,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
906033,Daubeney Ave Saxilby,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
906033,Daubeney Ave Saxilby,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
906033,Daubeney Ave Saxilby,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
906033,Daubeney Ave Saxilby,2023-08-14 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
906033,Daubeney Ave Saxilby,2023-08-14 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
906033,Daubeney Ave Saxilby,2023-08-14 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
906033,Daubeney Ave Saxilby,2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,5.98
906033,Daubeney Ave Saxilby,2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,9.73
906033,Daubeney Ave Saxilby,2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,15.15
906033,Daubeney Ave Saxilby,2023-08-14 05:10:00+00:00,busbar,,N Current (RMS),A,30.7
906033,Daubeney Ave Saxilby,2023-08-14 05:10:00+00:00,busbar,,L3 Current (RMS),A,32.1
906033,Daubeney Ave Saxilby,2023-08-14 05:10:00+00:00,busbar,,L2 Current (RMS),A,42.0
906033,Daubeney Ave Saxilby,2023-08-14 05:10:00+00:00,busbar,,L1 Current (RMS),A,64.4
906033,Daubeney Ave Saxilby,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
906033,Daubeney Ave Saxilby,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
906033,Daubeney Ave Saxilby,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
906033,Daubeney Ave Saxilby,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
906033,Daubeney Ave Saxilby,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.89
906033,Daubeney Ave Saxilby,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.63
906033,Daubeney Ave Saxilby,2023-08-14 05:00:00+00:00,feeder,2.0,N Current (RMS),A,8.4
906033,Daubeney Ave Saxilby,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
906033,Daubeney Ave Saxilby,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
906033,Daubeney Ave Saxilby,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
906033,Daubeney Ave Saxilby,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
906033,Daubeney Ave Saxilby,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
906033,Daubeney Ave Saxilby,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
906033,Daubeney Ave Saxilby,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.29
906033,Daubeney Ave Saxilby,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.88
906033,Daubeney Ave Saxilby,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.35
906033,Daubeney Ave Saxilby,2023-08-14 05:00:00+00:00,feeder,1.0,N Current (RMS),A,28.4
906033,Daubeney Ave Saxilby,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
906033,Daubeney Ave Saxilby,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
906033,Daubeney Ave Saxilby,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,52.6
906033,Daubeney Ave Saxilby,2023-08-14 05:00:00+00:00,transformer,,Temperature,C,30.3
906033,Daubeney Ave Saxilby,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
906033,Daubeney Ave Saxilby,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
906033,Daubeney Ave Saxilby,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
906033,Daubeney Ave Saxilby,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
906033,Daubeney Ave Saxilby,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
906033,Daubeney Ave Saxilby,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
906033,Daubeney Ave Saxilby,2023-08-14 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
906033,Daubeney Ave Saxilby,2023-08-14 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
906033,Daubeney Ave Saxilby,2023-08-14 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
906033,Daubeney Ave Saxilby,2023-08-14 05:00:00+00:00,busbar,,L3 Active Power,kW,5.85
906033,Daubeney Ave Saxilby,2023-08-14 05:00:00+00:00,busbar,,L2 Active Power,kW,7.77
906033,Daubeney Ave Saxilby,2023-08-14 05:00:00+00:00,busbar,,L1 Active Power,kW,14.99
906033,Daubeney Ave Saxilby,2023-08-14 05:00:00+00:00,busbar,,N Current (RMS),A,25.0
906033,Daubeney Ave Saxilby,2023-08-14 05:00:00+00:00,busbar,,L3 Current (RMS),A,30.3
906033,Daubeney Ave Saxilby,2023-08-14 05:00:00+00:00,busbar,,L2 Current (RMS),A,34.0
906033,Daubeney Ave Saxilby,2023-08-14 05:00:00+00:00,busbar,,L1 Current (RMS),A,63.8
906033,Daubeney Ave Saxilby,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
906033,Daubeney Ave Saxilby,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
906033,Daubeney Ave Saxilby,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
906033,Daubeney Ave Saxilby,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.86
906033,Daubeney Ave Saxilby,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
906033,Daubeney Ave Saxilby,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.27
906033,Daubeney Ave Saxilby,2023-08-14 04:50:00+00:00,feeder,2.0,N Current (RMS),A,10.5
906033,Daubeney Ave Saxilby,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
906033,Daubeney Ave Saxilby,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
906033,Daubeney Ave Saxilby,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
906033,Daubeney Ave Saxilby,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
906033,Daubeney Ave Saxilby,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
906033,Daubeney Ave Saxilby,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
906033,Daubeney Ave Saxilby,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.33
906033,Daubeney Ave Saxilby,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.62
906033,Daubeney Ave Saxilby,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.62
906033,Daubeney Ave Saxilby,2023-08-14 04:50:00+00:00,feeder,1.0,N Current (RMS),A,27.0
906033,Daubeney Ave Saxilby,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
906033,Daubeney Ave Saxilby,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
906033,Daubeney Ave Saxilby,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,49.2
906033,Daubeney Ave Saxilby,2023-08-14 04:50:00+00:00,transformer,,Temperature,C,30.3
906033,Daubeney Ave Saxilby,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
906033,Daubeney Ave Saxilby,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
906033,Daubeney Ave Saxilby,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
906033,Daubeney Ave Saxilby,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
906033,Daubeney Ave Saxilby,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
906033,Daubeney Ave Saxilby,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
906033,Daubeney Ave Saxilby,2023-08-14 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
906033,Daubeney Ave Saxilby,2023-08-14 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
906033,Daubeney Ave Saxilby,2023-08-14 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
906033,Daubeney Ave Saxilby,2023-08-14 04:50:00+00:00,busbar,,L3 Active Power,kW,6.19
906033,Daubeney Ave Saxilby,2023-08-14 04:50:00+00:00,busbar,,L2 Active Power,kW,8.63
906033,Daubeney Ave Saxilby,2023-08-14 04:50:00+00:00,busbar,,L1 Active Power,kW,14.89
906033,Daubeney Ave Saxilby,2023-08-14 04:50:00+00:00,busbar,,N Current (RMS),A,23.2
906033,Daubeney Ave Saxilby,2023-08-14 04:50:00+00:00,busbar,,L3 Current (RMS),A,30.0
906033,Daubeney Ave Saxilby,2023-08-14 04:50:00+00:00,busbar,,L2 Current (RMS),A,37.6
906033,Daubeney Ave Saxilby,2023-08-14 04:50:00+00:00,busbar,,L1 Current (RMS),A,63.3
906033,Daubeney Ave Saxilby,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
906033,Daubeney Ave Saxilby,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
906033,Daubeney Ave Saxilby,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
906033,Daubeney Ave Saxilby,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.34
906033,Daubeney Ave Saxilby,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.06
906033,Daubeney Ave Saxilby,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.42
906033,Daubeney Ave Saxilby,2023-08-14 04:40:00+00:00,feeder,2.0,N Current (RMS),A,6.6
906033,Daubeney Ave Saxilby,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
906033,Daubeney Ave Saxilby,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
906033,Daubeney Ave Saxilby,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
906033,Daubeney Ave Saxilby,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
906033,Daubeney Ave Saxilby,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
906033,Daubeney Ave Saxilby,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
906033,Daubeney Ave Saxilby,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.03
906033,Daubeney Ave Saxilby,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.26
906033,Daubeney Ave Saxilby,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.76
906033,Daubeney Ave Saxilby,2023-08-14 04:40:00+00:00,feeder,1.0,N Current (RMS),A,25.8
906033,Daubeney Ave Saxilby,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
906033,Daubeney Ave Saxilby,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.1
906033,Daubeney Ave Saxilby,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,49.4
906033,Daubeney Ave Saxilby,2023-08-14 04:40:00+00:00,transformer,,Temperature,C,30.4
906033,Daubeney Ave Saxilby,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
906033,Daubeney Ave Saxilby,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
906033,Daubeney Ave Saxilby,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
906033,Daubeney Ave Saxilby,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
906033,Daubeney Ave Saxilby,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
906033,Daubeney Ave Saxilby,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
906033,Daubeney Ave Saxilby,2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
906033,Daubeney Ave Saxilby,2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
906033,Daubeney Ave Saxilby,2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
906033,Daubeney Ave Saxilby,2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,6.37
906033,Daubeney Ave Saxilby,2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,8.33
906033,Daubeney Ave Saxilby,2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,13.18
906033,Daubeney Ave Saxilby,2023-08-14 04:40:00+00:00,busbar,,N Current (RMS),A,26.2
906033,Daubeney Ave Saxilby,2023-08-14 04:40:00+00:00,busbar,,L3 Current (RMS),A,31.6
906033,Daubeney Ave Saxilby,2023-08-14 04:40:00+00:00,busbar,,L2 Current (RMS),A,36.3
906033,Daubeney Ave Saxilby,2023-08-14 04:40:00+00:00,busbar,,L1 Current (RMS),A,55.8
906033,Daubeney Ave Saxilby,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
906033,Daubeney Ave Saxilby,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
906033,Daubeney Ave Saxilby,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
906033,Daubeney Ave Saxilby,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
906033,Daubeney Ave Saxilby,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.92
906033,Daubeney Ave Saxilby,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.49
906033,Daubeney Ave Saxilby,2023-08-14 04:30:00+00:00,feeder,2.0,N Current (RMS),A,7.8
906033,Daubeney Ave Saxilby,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
906033,Daubeney Ave Saxilby,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
906033,Daubeney Ave Saxilby,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
906033,Daubeney Ave Saxilby,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
906033,Daubeney Ave Saxilby,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
906033,Daubeney Ave Saxilby,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
906033,Daubeney Ave Saxilby,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.38
906033,Daubeney Ave Saxilby,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.21
906033,Daubeney Ave Saxilby,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.12
906033,Daubeney Ave Saxilby,2023-08-14 04:30:00+00:00,feeder,1.0,N Current (RMS),A,27.3
906033,Daubeney Ave Saxilby,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
906033,Daubeney Ave Saxilby,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.7
906033,Daubeney Ave Saxilby,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,50.8
906033,Daubeney Ave Saxilby,2023-08-14 04:30:00+00:00,transformer,,Temperature,C,30.4
906033,Daubeney Ave Saxilby,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
906033,Daubeney Ave Saxilby,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
906033,Daubeney Ave Saxilby,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
906033,Daubeney Ave Saxilby,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.13
906033,Daubeney Ave Saxilby,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
906033,Daubeney Ave Saxilby,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
906033,Daubeney Ave Saxilby,2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
906033,Daubeney Ave Saxilby,2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
906033,Daubeney Ave Saxilby,2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
906033,Daubeney Ave Saxilby,2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,5.78
906033,Daubeney Ave Saxilby,2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,8.13
906033,Daubeney Ave Saxilby,2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,13.61
906033,Daubeney Ave Saxilby,2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,28.6
906033,Daubeney Ave Saxilby,2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,30.3
906033,Daubeney Ave Saxilby,2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,35.2
906033,Daubeney Ave Saxilby,2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,57.4
906033,Daubeney Ave Saxilby,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
906033,Daubeney Ave Saxilby,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
906033,Daubeney Ave Saxilby,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
906033,Daubeney Ave Saxilby,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.19
906033,Daubeney Ave Saxilby,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.57
906033,Daubeney Ave Saxilby,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.33
906033,Daubeney Ave Saxilby,2023-08-14 04:20:00+00:00,feeder,2.0,N Current (RMS),A,5.9
906033,Daubeney Ave Saxilby,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
906033,Daubeney Ave Saxilby,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
906033,Daubeney Ave Saxilby,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
906033,Daubeney Ave Saxilby,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
906033,Daubeney Ave Saxilby,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
906033,Daubeney Ave Saxilby,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
906033,Daubeney Ave Saxilby,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.91
906033,Daubeney Ave Saxilby,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.94
906033,Daubeney Ave Saxilby,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.11
906033,Daubeney Ave Saxilby,2023-08-14 04:20:00+00:00,feeder,1.0,N Current (RMS),A,31.2
906033,Daubeney Ave Saxilby,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
906033,Daubeney Ave Saxilby,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
906033,Daubeney Ave Saxilby,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,55.5
906033,Daubeney Ave Saxilby,2023-08-14 04:20:00+00:00,transformer,,Temperature,C,30.4
906033,Daubeney Ave Saxilby,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
906033,Daubeney Ave Saxilby,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
906033,Daubeney Ave Saxilby,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
906033,Daubeney Ave Saxilby,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
906033,Daubeney Ave Saxilby,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
906033,Daubeney Ave Saxilby,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
906033,Daubeney Ave Saxilby,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
906033,Daubeney Ave Saxilby,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
906033,Daubeney Ave Saxilby,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
906033,Daubeney Ave Saxilby,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,6.1
906033,Daubeney Ave Saxilby,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,7.51
906033,Daubeney Ave Saxilby,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,14.44
906033,Daubeney Ave Saxilby,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,31.4
906033,Daubeney Ave Saxilby,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,29.5
906033,Daubeney Ave Saxilby,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,32.9
906033,Daubeney Ave Saxilby,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,61.6
906033,Daubeney Ave Saxilby,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
906033,Daubeney Ave Saxilby,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
906033,Daubeney Ave Saxilby,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
906033,Daubeney Ave Saxilby,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.2
906033,Daubeney Ave Saxilby,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
906033,Daubeney Ave Saxilby,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.28
906033,Daubeney Ave Saxilby,2023-08-14 04:10:00+00:00,feeder,2.0,N Current (RMS),A,6.1
906033,Daubeney Ave Saxilby,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
906033,Daubeney Ave Saxilby,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
906033,Daubeney Ave Saxilby,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
906033,Daubeney Ave Saxilby,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
906033,Daubeney Ave Saxilby,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
906033,Daubeney Ave Saxilby,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
906033,Daubeney Ave Saxilby,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.91
906033,Daubeney Ave Saxilby,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.72
906033,Daubeney Ave Saxilby,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.34
906033,Daubeney Ave Saxilby,2023-08-14 04:10:00+00:00,feeder,1.0,N Current (RMS),A,25.7
906033,Daubeney Ave Saxilby,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
906033,Daubeney Ave Saxilby,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
906033,Daubeney Ave Saxilby,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,48.2
906033,Daubeney Ave Saxilby,2023-08-14 04:10:00+00:00,transformer,,Temperature,C,30.4
906033,Daubeney Ave Saxilby,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
906033,Daubeney Ave Saxilby,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.53
906033,Daubeney Ave Saxilby,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
906033,Daubeney Ave Saxilby,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
906033,Daubeney Ave Saxilby,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
906033,Daubeney Ave Saxilby,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
906033,Daubeney Ave Saxilby,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
906033,Daubeney Ave Saxilby,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
906033,Daubeney Ave Saxilby,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
906033,Daubeney Ave Saxilby,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,6.11
906033,Daubeney Ave Saxilby,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,7.45
906033,Daubeney Ave Saxilby,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,12.62
906033,Daubeney Ave Saxilby,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,26.4
906033,Daubeney Ave Saxilby,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,28.8
906033,Daubeney Ave Saxilby,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,32.7
906033,Daubeney Ave Saxilby,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,54.6
906033,Daubeney Ave Saxilby,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
906033,Daubeney Ave Saxilby,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
906033,Daubeney Ave Saxilby,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
906033,Daubeney Ave Saxilby,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.09
906033,Daubeney Ave Saxilby,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.56
906033,Daubeney Ave Saxilby,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
906033,Daubeney Ave Saxilby,2023-08-14 04:00:00+00:00,feeder,2.0,N Current (RMS),A,5.5
906033,Daubeney Ave Saxilby,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
906033,Daubeney Ave Saxilby,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
906033,Daubeney Ave Saxilby,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
906033,Daubeney Ave Saxilby,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
906033,Daubeney Ave Saxilby,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
906033,Daubeney Ave Saxilby,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
906033,Daubeney Ave Saxilby,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.52
906033,Daubeney Ave Saxilby,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.95
906033,Daubeney Ave Saxilby,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.28
906033,Daubeney Ave Saxilby,2023-08-14 04:00:00+00:00,feeder,1.0,N Current (RMS),A,25.3
906033,Daubeney Ave Saxilby,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
906033,Daubeney Ave Saxilby,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
906033,Daubeney Ave Saxilby,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.6
906033,Daubeney Ave Saxilby,2023-08-14 04:00:00+00:00,transformer,,Temperature,C,30.4
906033,Daubeney Ave Saxilby,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.85
906033,Daubeney Ave Saxilby,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
906033,Daubeney Ave Saxilby,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
906033,Daubeney Ave Saxilby,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.6
906033,Daubeney Ave Saxilby,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
906033,Daubeney Ave Saxilby,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
906033,Daubeney Ave Saxilby,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
906033,Daubeney Ave Saxilby,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
906033,Daubeney Ave Saxilby,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
906033,Daubeney Ave Saxilby,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,5.62
