Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,7.5
906033,Daubeney Ave Saxilby,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,12.6
906033,Daubeney Ave Saxilby,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,25.1
906033,Daubeney Ave Saxilby,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,28.4
906033,Daubeney Ave Saxilby,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,33.3
906033,Daubeney Ave Saxilby,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,54.0
906033,Daubeney Ave Saxilby,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
906033,Daubeney Ave Saxilby,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
906033,Daubeney Ave Saxilby,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
906033,Daubeney Ave Saxilby,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
906033,Daubeney Ave Saxilby,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.64
906033,Daubeney Ave Saxilby,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.28
906033,Daubeney Ave Saxilby,2023-08-14 03:50:00+00:00,feeder,2.0,N Current (RMS),A,6.6
906033,Daubeney Ave Saxilby,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
906033,Daubeney Ave Saxilby,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
906033,Daubeney Ave Saxilby,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
906033,Daubeney Ave Saxilby,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
906033,Daubeney Ave Saxilby,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
906033,Daubeney Ave Saxilby,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
906033,Daubeney Ave Saxilby,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.05
906033,Daubeney Ave Saxilby,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.88
906033,Daubeney Ave Saxilby,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.16
906033,Daubeney Ave Saxilby,2023-08-14 03:50:00+00:00,feeder,1.0,N Current (RMS),A,24.5
906033,Daubeney Ave Saxilby,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
906033,Daubeney Ave Saxilby,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
906033,Daubeney Ave Saxilby,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.2
906033,Daubeney Ave Saxilby,2023-08-14 03:50:00+00:00,transformer,,Temperature,C,30.5
906033,Daubeney Ave Saxilby,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.93
906033,Daubeney Ave Saxilby,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.46
906033,Daubeney Ave Saxilby,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
906033,Daubeney Ave Saxilby,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.74
906033,Daubeney Ave Saxilby,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
906033,Daubeney Ave Saxilby,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.53
906033,Daubeney Ave Saxilby,2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
906033,Daubeney Ave Saxilby,2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
906033,Daubeney Ave Saxilby,2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
906033,Daubeney Ave Saxilby,2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,5.62
906033,Daubeney Ave Saxilby,2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,7.52
906033,Daubeney Ave Saxilby,2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,12.44
906033,Daubeney Ave Saxilby,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,26.1
906033,Daubeney Ave Saxilby,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,28.6
906033,Daubeney Ave Saxilby,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,32.8
906033,Daubeney Ave Saxilby,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,53.6
906033,Daubeney Ave Saxilby,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
906033,Daubeney Ave Saxilby,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
906033,Daubeney Ave Saxilby,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
906033,Daubeney Ave Saxilby,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.33
906033,Daubeney Ave Saxilby,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.81
906033,Daubeney Ave Saxilby,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.4
906033,Daubeney Ave Saxilby,2023-08-14 03:40:00+00:00,feeder,2.0,N Current (RMS),A,6.0
906033,Daubeney Ave Saxilby,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
906033,Daubeney Ave Saxilby,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
906033,Daubeney Ave Saxilby,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
906033,Daubeney Ave Saxilby,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
906033,Daubeney Ave Saxilby,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
906033,Daubeney Ave Saxilby,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
906033,Daubeney Ave Saxilby,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.85
906033,Daubeney Ave Saxilby,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.62
906033,Daubeney Ave Saxilby,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.21
906033,Daubeney Ave Saxilby,2023-08-14 03:40:00+00:00,feeder,1.0,N Current (RMS),A,25.4
906033,Daubeney Ave Saxilby,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
906033,Daubeney Ave Saxilby,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.1
906033,Daubeney Ave Saxilby,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.3
906033,Daubeney Ave Saxilby,2023-08-14 03:40:00+00:00,transformer,,Temperature,C,30.5
906033,Daubeney Ave Saxilby,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
906033,Daubeney Ave Saxilby,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.98
906033,Daubeney Ave Saxilby,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
906033,Daubeney Ave Saxilby,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.27
906033,Daubeney Ave Saxilby,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
906033,Daubeney Ave Saxilby,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.98
906033,Daubeney Ave Saxilby,2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
906033,Daubeney Ave Saxilby,2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
906033,Daubeney Ave Saxilby,2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
906033,Daubeney Ave Saxilby,2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,5.19
906033,Daubeney Ave Saxilby,2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,7.43
906033,Daubeney Ave Saxilby,2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,12.61
906033,Daubeney Ave Saxilby,2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,26.4
906033,Daubeney Ave Saxilby,2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,27.0
906033,Daubeney Ave Saxilby,2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,32.2
906033,Daubeney Ave Saxilby,2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,54.1
906033,Daubeney Ave Saxilby,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
906033,Daubeney Ave Saxilby,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
906033,Daubeney Ave Saxilby,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
906033,Daubeney Ave Saxilby,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.6
906033,Daubeney Ave Saxilby,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.69
906033,Daubeney Ave Saxilby,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.39
906033,Daubeney Ave Saxilby,2023-08-14 03:30:00+00:00,feeder,2.0,N Current (RMS),A,7.6
906033,Daubeney Ave Saxilby,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
906033,Daubeney Ave Saxilby,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
906033,Daubeney Ave Saxilby,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
906033,Daubeney Ave Saxilby,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
906033,Daubeney Ave Saxilby,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
906033,Daubeney Ave Saxilby,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
906033,Daubeney Ave Saxilby,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.14
906033,Daubeney Ave Saxilby,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.72
906033,Daubeney Ave Saxilby,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.22
906033,Daubeney Ave Saxilby,2023-08-14 03:30:00+00:00,feeder,1.0,N Current (RMS),A,25.8
906033,Daubeney Ave Saxilby,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
906033,Daubeney Ave Saxilby,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
906033,Daubeney Ave Saxilby,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,47.5
906033,Daubeney Ave Saxilby,2023-08-14 03:30:00+00:00,transformer,,Temperature,C,30.5
906033,Daubeney Ave Saxilby,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
906033,Daubeney Ave Saxilby,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.81
906033,Daubeney Ave Saxilby,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
906033,Daubeney Ave Saxilby,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.12
906033,Daubeney Ave Saxilby,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
906033,Daubeney Ave Saxilby,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.9
906033,Daubeney Ave Saxilby,2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
906033,Daubeney Ave Saxilby,2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
906033,Daubeney Ave Saxilby,2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
906033,Daubeney Ave Saxilby,2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,5.74
906033,Daubeney Ave Saxilby,2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,7.41
906033,Daubeney Ave Saxilby,2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,12.61
906033,Daubeney Ave Saxilby,2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,27.2
906033,Daubeney Ave Saxilby,2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,27.8
906033,Daubeney Ave Saxilby,2023-08-14 03:30:00+00:00,busbar,,L2 Current (RMS),A,32.3
906033,Daubeney Ave Saxilby,2023-08-14 03:30:00+00:00,busbar,,L1 Current (RMS),A,54.3
906033,Daubeney Ave Saxilby,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
906033,Daubeney Ave Saxilby,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
906033,Daubeney Ave Saxilby,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
906033,Daubeney Ave Saxilby,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
906033,Daubeney Ave Saxilby,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.77
906033,Daubeney Ave Saxilby,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.11
906033,Daubeney Ave Saxilby,2023-08-14 03:20:00+00:00,feeder,2.0,N Current (RMS),A,9.6
906033,Daubeney Ave Saxilby,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
906033,Daubeney Ave Saxilby,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
906033,Daubeney Ave Saxilby,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
906033,Daubeney Ave Saxilby,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
906033,Daubeney Ave Saxilby,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
906033,Daubeney Ave Saxilby,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
906033,Daubeney Ave Saxilby,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.25
906033,Daubeney Ave Saxilby,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.81
906033,Daubeney Ave Saxilby,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.92
906033,Daubeney Ave Saxilby,2023-08-14 03:20:00+00:00,feeder,1.0,N Current (RMS),A,26.9
906033,Daubeney Ave Saxilby,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
906033,Daubeney Ave Saxilby,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
906033,Daubeney Ave Saxilby,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.7
906033,Daubeney Ave Saxilby,2023-08-14 03:20:00+00:00,transformer,,Temperature,C,30.6
906033,Daubeney Ave Saxilby,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
906033,Daubeney Ave Saxilby,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.86
906033,Daubeney Ave Saxilby,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
906033,Daubeney Ave Saxilby,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.11
906033,Daubeney Ave Saxilby,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
906033,Daubeney Ave Saxilby,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.96
906033,Daubeney Ave Saxilby,2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
906033,Daubeney Ave Saxilby,2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
906033,Daubeney Ave Saxilby,2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
906033,Daubeney Ave Saxilby,2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,6.04
906033,Daubeney Ave Saxilby,2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,7.58
906033,Daubeney Ave Saxilby,2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,13.02
906033,Daubeney Ave Saxilby,2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,30.2
906033,Daubeney Ave Saxilby,2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,29.3
906033,Daubeney Ave Saxilby,2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,32.7
906033,Daubeney Ave Saxilby,2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,55.5
906033,Daubeney Ave Saxilby,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
906033,Daubeney Ave Saxilby,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
906033,Daubeney Ave Saxilby,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
906033,Daubeney Ave Saxilby,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.47
906033,Daubeney Ave Saxilby,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.67
906033,Daubeney Ave Saxilby,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.14
906033,Daubeney Ave Saxilby,2023-08-14 03:10:00+00:00,feeder,2.0,N Current (RMS),A,15.2
906033,Daubeney Ave Saxilby,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
906033,Daubeney Ave Saxilby,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
906033,Daubeney Ave Saxilby,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
906033,Daubeney Ave Saxilby,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
906033,Daubeney Ave Saxilby,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
906033,Daubeney Ave Saxilby,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
906033,Daubeney Ave Saxilby,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.09
906033,Daubeney Ave Saxilby,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.04
906033,Daubeney Ave Saxilby,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.1
906033,Daubeney Ave Saxilby,2023-08-14 03:10:00+00:00,feeder,1.0,N Current (RMS),A,25.8
906033,Daubeney Ave Saxilby,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
906033,Daubeney Ave Saxilby,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
906033,Daubeney Ave Saxilby,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.5
906033,Daubeney Ave Saxilby,2023-08-14 03:10:00+00:00,transformer,,Temperature,C,30.6
906033,Daubeney Ave Saxilby,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
906033,Daubeney Ave Saxilby,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.94
906033,Daubeney Ave Saxilby,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
906033,Daubeney Ave Saxilby,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.02
906033,Daubeney Ave Saxilby,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
906033,Daubeney Ave Saxilby,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.98
906033,Daubeney Ave Saxilby,2023-08-14 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
906033,Daubeney Ave Saxilby,2023-08-14 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
906033,Daubeney Ave Saxilby,2023-08-14 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
906033,Daubeney Ave Saxilby,2023-08-14 03:10:00+00:00,busbar,,L3 Active Power,kW,7.55
906033,Daubeney Ave Saxilby,2023-08-14 03:10:00+00:00,busbar,,L2 Active Power,kW,7.72
906033,Daubeney Ave Saxilby,2023-08-14 03:10:00+00:00,busbar,,L1 Active Power,kW,13.25
906033,Daubeney Ave Saxilby,2023-08-14 03:10:00+00:00,busbar,,N Current (RMS),A,35.6
906033,Daubeney Ave Saxilby,2023-08-14 03:10:00+00:00,busbar,,L3 Current (RMS),A,35.6
906033,Daubeney Ave Saxilby,2023-08-14 03:10:00+00:00,busbar,,L2 Current (RMS),A,32.4
906033,Daubeney Ave Saxilby,2023-08-14 03:10:00+00:00,busbar,,L1 Current (RMS),A,56.3
906033,Daubeney Ave Saxilby,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
906033,Daubeney Ave Saxilby,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
906033,Daubeney Ave Saxilby,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
906033,Daubeney Ave Saxilby,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.58
906033,Daubeney Ave Saxilby,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.68
906033,Daubeney Ave Saxilby,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.41
906033,Daubeney Ave Saxilby,2023-08-14 03:00:00+00:00,feeder,2.0,N Current (RMS),A,16.6
906033,Daubeney Ave Saxilby,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
906033,Daubeney Ave Saxilby,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
906033,Daubeney Ave Saxilby,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
906033,Daubeney Ave Saxilby,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
906033,Daubeney Ave Saxilby,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
906033,Daubeney Ave Saxilby,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
906033,Daubeney Ave Saxilby,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.29
906033,Daubeney Ave Saxilby,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.04
906033,Daubeney Ave Saxilby,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.56
906033,Daubeney Ave Saxilby,2023-08-14 03:00:00+00:00,feeder,1.0,N Current (RMS),A,24.0
906033,Daubeney Ave Saxilby,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
906033,Daubeney Ave Saxilby,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
906033,Daubeney Ave Saxilby,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.5
906033,Daubeney Ave Saxilby,2023-08-14 03:00:00+00:00,transformer,,Temperature,C,30.6
906033,Daubeney Ave Saxilby,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
906033,Daubeney Ave Saxilby,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.84
906033,Daubeney Ave Saxilby,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
906033,Daubeney Ave Saxilby,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.07
906033,Daubeney Ave Saxilby,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
906033,Daubeney Ave Saxilby,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.94
906033,Daubeney Ave Saxilby,2023-08-14 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
906033,Daubeney Ave Saxilby,2023-08-14 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
906033,Daubeney Ave Saxilby,2023-08-14 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
906033,Daubeney Ave Saxilby,2023-08-14 03:00:00+00:00,busbar,,L3 Active Power,kW,8.87
906033,Daubeney Ave Saxilby,2023-08-14 03:00:00+00:00,busbar,,L2 Active Power,kW,7.72
906033,Daubeney Ave Saxilby,2023-08-14 03:00:00+00:00,busbar,,L1 Active Power,kW,12.98
906033,Daubeney Ave Saxilby,2023-08-14 03:00:00+00:00,busbar,,N Current (RMS),A,35.0
906033,Daubeney Ave Saxilby,2023-08-14 03:00:00+00:00,busbar,,L3 Current (RMS),A,39.3
906033,Daubeney Ave Saxilby,2023-08-14 03:00:00+00:00,busbar,,L2 Current (RMS),A,32.5
906033,Daubeney Ave Saxilby,2023-08-14 03:00:00+00:00,busbar,,L1 Current (RMS),A,55.1
906033,Daubeney Ave Saxilby,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
906033,Daubeney Ave Saxilby,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
906033,Daubeney Ave Saxilby,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
906033,Daubeney Ave Saxilby,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.04
906033,Daubeney Ave Saxilby,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
906033,Daubeney Ave Saxilby,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.58
906033,Daubeney Ave Saxilby,2023-08-14 02:50:00+00:00,feeder,2.0,N Current (RMS),A,6.9
906033,Daubeney Ave Saxilby,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
906033,Daubeney Ave Saxilby,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
906033,Daubeney Ave Saxilby,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
906033,Daubeney Ave Saxilby,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
906033,Daubeney Ave Saxilby,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
906033,Daubeney Ave Saxilby,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.23
906033,Daubeney Ave Saxilby,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.95
906033,Daubeney Ave Saxilby,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.64
906033,Daubeney Ave Saxilby,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.74
906033,Daubeney Ave Saxilby,2023-08-14 02:50:00+00:00,feeder,1.0,N Current (RMS),A,25.6
906033,Daubeney Ave Saxilby,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
906033,Daubeney Ave Saxilby,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.1
906033,Daubeney Ave Saxilby,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,49.7
906033,Daubeney Ave Saxilby,2023-08-14 02:50:00+00:00,transformer,,Temperature,C,30.6
906033,Daubeney Ave Saxilby,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
906033,Daubeney Ave Saxilby,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.93
906033,Daubeney Ave Saxilby,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
906033,Daubeney Ave Saxilby,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.13
906033,Daubeney Ave Saxilby,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
906033,Daubeney Ave Saxilby,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.97
906033,Daubeney Ave Saxilby,2023-08-14 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
906033,Daubeney Ave Saxilby,2023-08-14 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
906033,Daubeney Ave Saxilby,2023-08-14 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
906033,Daubeney Ave Saxilby,2023-08-14 02:50:00+00:00,busbar,,L3 Active Power,kW,4.99
906033,Daubeney Ave Saxilby,2023-08-14 02:50:00+00:00,busbar,,L2 Active Power,kW,7.64
906033,Daubeney Ave Saxilby,2023-08-14 02:50:00+00:00,busbar,,L1 Active Power,kW,13.32
906033,Daubeney Ave Saxilby,2023-08-14 02:50:00+00:00,busbar,,N Current (RMS),A,26.4
906033,Daubeney Ave Saxilby,2023-08-14 02:50:00+00:00,busbar,,L3 Current (RMS),A,27.6
906033,Daubeney Ave Saxilby,2023-08-14 02:50:00+00:00,busbar,,L2 Current (RMS),A,32.9
906033,Daubeney Ave Saxilby,2023-08-14 02:50:00+00:00,busbar,,L1 Current (RMS),A,57.0
906033,Daubeney Ave Saxilby,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
906033,Daubeney Ave Saxilby,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
906033,Daubeney Ave Saxilby,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
906033,Daubeney Ave Saxilby,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.91
906033,Daubeney Ave Saxilby,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.81
906033,Daubeney Ave Saxilby,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.52
906033,Daubeney Ave Saxilby,2023-08-14 02:40:00+00:00,feeder,2.0,N Current (RMS),A,6.0
906033,Daubeney Ave Saxilby,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
906033,Daubeney Ave Saxilby,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
906033,Daubeney Ave Saxilby,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
906033,Daubeney Ave Saxilby,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
906033,Daubeney Ave Saxilby,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
906033,Daubeney Ave Saxilby,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
906033,Daubeney Ave Saxilby,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.5
906033,Daubeney Ave Saxilby,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.78
906033,Daubeney Ave Saxilby,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.83
906033,Daubeney Ave Saxilby,2023-08-14 02:40:00+00:00,feeder,1.0,N Current (RMS),A,26.0
906033,Daubeney Ave Saxilby,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
906033,Daubeney Ave Saxilby,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
906033,Daubeney Ave Saxilby,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,50.1
906033,Daubeney Ave Saxilby,2023-08-14 02:40:00+00:00,transformer,,Temperature,C,30.7
906033,Daubeney Ave Saxilby,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.97
906033,Daubeney Ave Saxilby,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.6
906033,Daubeney Ave Saxilby,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
906033,Daubeney Ave Saxilby,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.81
906033,Daubeney Ave Saxilby,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
906033,Daubeney Ave Saxilby,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.48
906033,Daubeney Ave Saxilby,2023-08-14 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
906033,Daubeney Ave Saxilby,2023-08-14 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
906033,Daubeney Ave Saxilby,2023-08-14 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
906033,Daubeney Ave Saxilby,2023-08-14 02:40:00+00:00,busbar,,L3 Active Power,kW,5.41
906033,Daubeney Ave Saxilby,2023-08-14 02:40:00+00:00,busbar,,L2 Active Power,kW,7.59
906033,Daubeney Ave Saxilby,2023-08-14 02:40:00+00:00,busbar,,L1 Active Power,kW,13.35
906033,Daubeney Ave Saxilby,2023-08-14 02:40:00+00:00,busbar,,N Current (RMS),A,26.1
906033,Daubeney Ave Saxilby,2023-08-14 02:40:00+00:00,busbar,,L3 Current (RMS),A,27.7
906033,Daubeney Ave Saxilby,2023-08-14 02:40:00+00:00,busbar,,L2 Current (RMS),A,32.9
906033,Daubeney Ave Saxilby,2023-08-14 02:40:00+00:00,busbar,,L1 Current (RMS),A,57.4
906033,Daubeney Ave Saxilby,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
906033,Daubeney Ave Saxilby,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
906033,Daubeney Ave Saxilby,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
906033,Daubeney Ave Saxilby,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.26
906033,Daubeney Ave Saxilby,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.86
906033,Daubeney Ave Saxilby,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
906033,Daubeney Ave Saxilby,2023-08-14 02:30:00+00:00,feeder,2.0,N Current (RMS),A,6.6
906033,Daubeney Ave Saxilby,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
906033,Daubeney Ave Saxilby,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
906033,Daubeney Ave Saxilby,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
906033,Daubeney Ave Saxilby,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
906033,Daubeney Ave Saxilby,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
906033,Daubeney Ave Saxilby,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
906033,Daubeney Ave Saxilby,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.24
906033,Daubeney Ave Saxilby,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.62
906033,Daubeney Ave Saxilby,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.08
906033,Daubeney Ave Saxilby,2023-08-14 02:30:00+00:00,feeder,1.0,N Current (RMS),A,26.8
906033,Daubeney Ave Saxilby,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
906033,Daubeney Ave Saxilby,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
906033,Daubeney Ave Saxilby,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,50.6
906033,Daubeney Ave Saxilby,2023-08-14 02:30:00+00:00,transformer,,Temperature,C,30.8
906033,Daubeney Ave Saxilby,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
906033,Daubeney Ave Saxilby,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.38
906033,Daubeney Ave Saxilby,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
906033,Daubeney Ave Saxilby,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.61
906033,Daubeney Ave Saxilby,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
906033,Daubeney Ave Saxilby,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.29
906033,Daubeney Ave Saxilby,2023-08-14 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
906033,Daubeney Ave Saxilby,2023-08-14 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
906033,Daubeney Ave Saxilby,2023-08-14 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
906033,Daubeney Ave Saxilby,2023-08-14 02:30:00+00:00,busbar,,L3 Active Power,kW,5.5
906033,Daubeney Ave Saxilby,2023-08-14 02:30:00+00:00,busbar,,L2 Active Power,kW,7.48
906033,Daubeney Ave Saxilby,2023-08-14 02:30:00+00:00,busbar,,L1 Active Power,kW,13.42
906033,Daubeney Ave Saxilby,2023-08-14 02:30:00+00:00,busbar,,N Current (RMS),A,28.8
906033,Daubeney Ave Saxilby,2023-08-14 02:30:00+00:00,busbar,,L3 Current (RMS),A,28.2
906033,Daubeney Ave Saxilby,2023-08-14 02:30:00+00:00,busbar,,L2 Current (RMS),A,32.2
906033,Daubeney Ave Saxilby,2023-08-14 02:30:00+00:00,busbar,,L1 Current (RMS),A,57.3
906033,Daubeney Ave Saxilby,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
906033,Daubeney Ave Saxilby,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
906033,Daubeney Ave Saxilby,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
906033,Daubeney Ave Saxilby,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.13
906033,Daubeney Ave Saxilby,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.76
906033,Daubeney Ave Saxilby,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.37
906033,Daubeney Ave Saxilby,2023-08-14 02:20:00+00:00,feeder,2.0,N Current (RMS),A,5.9
906033,Daubeney Ave Saxilby,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
906033,Daubeney Ave Saxilby,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
906033,Daubeney Ave Saxilby,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
906033,Daubeney Ave Saxilby,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
906033,Daubeney Ave Saxilby,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
906033,Daubeney Ave Saxilby,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
906033,Daubeney Ave Saxilby,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.21
906033,Daubeney Ave Saxilby,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.58
906033,Daubeney Ave Saxilby,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.1
906033,Daubeney Ave Saxilby,2023-08-14 02:20:00+00:00,feeder,1.0,N Current (RMS),A,26.6
906033,Daubeney Ave Saxilby,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
906033,Daubeney Ave Saxilby,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
906033,Daubeney Ave Saxilby,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,50.7
906033,Daubeney Ave Saxilby,2023-08-14 02:20:00+00:00,transformer,,Temperature,C,30.8
906033,Daubeney Ave Saxilby,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.97
906033,Daubeney Ave Saxilby,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.4
906033,Daubeney Ave Saxilby,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
906033,Daubeney Ave Saxilby,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.66
906033,Daubeney Ave Saxilby,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
906033,Daubeney Ave Saxilby,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.35
906033,Daubeney Ave Saxilby,2023-08-14 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
906033,Daubeney Ave Saxilby,2023-08-14 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
906033,Daubeney Ave Saxilby,2023-08-14 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
906033,Daubeney Ave Saxilby,2023-08-14 02:20:00+00:00,busbar,,L3 Active Power,kW,5.35
906033,Daubeney Ave Saxilby,2023-08-14 02:20:00+00:00,busbar,,L2 Active Power,kW,7.34
906033,Daubeney Ave Saxilby,2023-08-14 02:20:00+00:00,busbar,,L1 Active Power,kW,13.47
906033,Daubeney Ave Saxilby,2023-08-14 02:20:00+00:00,busbar,,N Current (RMS),A,27.7
906033,Daubeney Ave Saxilby,2023-08-14 02:20:00+00:00,busbar,,L3 Current (RMS),A,27.6
906033,Daubeney Ave Saxilby,2023-08-14 02:20:00+00:00,busbar,,L2 Current (RMS),A,31.6
906033,Daubeney Ave Saxilby,2023-08-14 02:20:00+00:00,busbar,,L1 Current (RMS),A,57.3
906033,Daubeney Ave Saxilby,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
906033,Daubeney Ave Saxilby,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
906033,Daubeney Ave Saxilby,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
906033,Daubeney Ave Saxilby,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.33
906033,Daubeney Ave Saxilby,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.74
906033,Daubeney Ave Saxilby,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.37
906033,Daubeney Ave Saxilby,2023-08-14 02:10:00+00:00,feeder,2.0,N Current (RMS),A,6.6
906033,Daubeney Ave Saxilby,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
906033,Daubeney Ave Saxilby,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
906033,Daubeney Ave Saxilby,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
906033,Daubeney Ave Saxilby,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
906033,Daubeney Ave Saxilby,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
906033,Daubeney Ave Saxilby,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.24
906033,Daubeney Ave Saxilby,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.15
906033,Daubeney Ave Saxilby,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.83
906033,Daubeney Ave Saxilby,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.76
906033,Daubeney Ave Saxilby,2023-08-14 02:10:00+00:00,feeder,1.0,N Current (RMS),A,25.7
906033,Daubeney Ave Saxilby,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
906033,Daubeney Ave Saxilby,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
906033,Daubeney Ave Saxilby,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.9
906033,Daubeney Ave Saxilby,2023-08-14 02:10:00+00:00,transformer,,Temperature,C,30.8
906033,Daubeney Ave Saxilby,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
906033,Daubeney Ave Saxilby,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.1
906033,Daubeney Ave Saxilby,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
906033,Daubeney Ave Saxilby,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.46
906033,Daubeney Ave Saxilby,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
906033,Daubeney Ave Saxilby,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.14
906033,Daubeney Ave Saxilby,2023-08-14 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
906033,Daubeney Ave Saxilby,2023-08-14 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
906033,Daubeney Ave Saxilby,2023-08-14 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
906033,Daubeney Ave Saxilby,2023-08-14 02:10:00+00:00,busbar,,L3 Active Power,kW,5.47
906033,Daubeney Ave Saxilby,2023-08-14 02:10:00+00:00,busbar,,L2 Active Power,kW,7.57
906033,Daubeney Ave Saxilby,2023-08-14 02:10:00+00:00,busbar,,L1 Active Power,kW,13.13
906033,Daubeney Ave Saxilby,2023-08-14 02:10:00+00:00,busbar,,N Current (RMS),A,27.0
906033,Daubeney Ave Saxilby,2023-08-14 02:10:00+00:00,busbar,,L3 Current (RMS),A,28.5
906033,Daubeney Ave Saxilby,2023-08-14 02:10:00+00:00,busbar,,L2 Current (RMS),A,32.8
906033,Daubeney Ave Saxilby,2023-08-14 02:10:00+00:00,busbar,,L1 Current (RMS),A,56.7
906033,Daubeney Ave Saxilby,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
906033,Daubeney Ave Saxilby,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
906033,Daubeney Ave Saxilby,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
906033,Daubeney Ave Saxilby,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
906033,Daubeney Ave Saxilby,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.77
906033,Daubeney Ave Saxilby,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
906033,Daubeney Ave Saxilby,2023-08-14 02:00:00+00:00,feeder,2.0,N Current (RMS),A,6.8
906033,Daubeney Ave Saxilby,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
906033,Daubeney Ave Saxilby,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
906033,Daubeney Ave Saxilby,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
906033,Daubeney Ave Saxilby,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
906033,Daubeney Ave Saxilby,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
906033,Daubeney Ave Saxilby,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.21
906033,Daubeney Ave Saxilby,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.58
906033,Daubeney Ave Saxilby,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.93
906033,Daubeney Ave Saxilby,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.32
906033,Daubeney Ave Saxilby,2023-08-14 02:00:00+00:00,feeder,1.0,N Current (RMS),A,25.9
906033,Daubeney Ave Saxilby,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
906033,Daubeney Ave Saxilby,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
906033,Daubeney Ave Saxilby,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,52.1
906033,Daubeney Ave Saxilby,2023-08-14 02:00:00+00:00,transformer,,Temperature,C,30.8
906033,Daubeney Ave Saxilby,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
906033,Daubeney Ave Saxilby,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.21
906033,Daubeney Ave Saxilby,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
906033,Daubeney Ave Saxilby,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.28
906033,Daubeney Ave Saxilby,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
906033,Daubeney Ave Saxilby,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.02
906033,Daubeney Ave Saxilby,2023-08-14 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
906033,Daubeney Ave Saxilby,2023-08-14 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
906033,Daubeney Ave Saxilby,2023-08-14 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
906033,Daubeney Ave Saxilby,2023-08-14 02:00:00+00:00,busbar,,L3 Active Power,kW,7.11
906033,Daubeney Ave Saxilby,2023-08-14 02:00:00+00:00,busbar,,L2 Active Power,kW,7.7
906033,Daubeney Ave Saxilby,2023-08-14 02:00:00+00:00,busbar,,L1 Active Power,kW,13.8
906033,Daubeney Ave Saxilby,2023-08-14 02:00:00+00:00,busbar,,N Current (RMS),A,26.6
906033,Daubeney Ave Saxilby,2023-08-14 02:00:00+00:00,busbar,,L3 Current (RMS),A,34.0
906033,Daubeney Ave Saxilby,2023-08-14 02:00:00+00:00,busbar,,L2 Current (RMS),A,33.4
906033,Daubeney Ave Saxilby,2023-08-14 02:00:00+00:00,busbar,,L1 Current (RMS),A,59.1
906033,Daubeney Ave Saxilby,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
906033,Daubeney Ave Saxilby,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
906033,Daubeney Ave Saxilby,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
906033,Daubeney Ave Saxilby,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.25
906033,Daubeney Ave Saxilby,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.6
906033,Daubeney Ave Saxilby,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.36
906033,Daubeney Ave Saxilby,2023-08-14 01:50:00+00:00,feeder,2.0,N Current (RMS),A,5.8
906033,Daubeney Ave Saxilby,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
906033,Daubeney Ave Saxilby,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
906033,Daubeney Ave Saxilby,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
906033,Daubeney Ave Saxilby,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
906033,Daubeney Ave Saxilby,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
906033,Daubeney Ave Saxilby,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
906033,Daubeney Ave Saxilby,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.35
906033,Daubeney Ave Saxilby,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.85
906033,Daubeney Ave Saxilby,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.22
906033,Daubeney Ave Saxilby,2023-08-14 01:50:00+00:00,feeder,1.0,N Current (RMS),A,24.2
906033,Daubeney Ave Saxilby,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
906033,Daubeney Ave Saxilby,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
906033,Daubeney Ave Saxilby,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.4
906033,Daubeney Ave Saxilby,2023-08-14 01:50:00+00:00,transformer,,Temperature,C,30.9
906033,Daubeney Ave Saxilby,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
906033,Daubeney Ave Saxilby,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.94
906033,Daubeney Ave Saxilby,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
906033,Daubeney Ave Saxilby,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.17
906033,Daubeney Ave Saxilby,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
906033,Daubeney Ave Saxilby,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.76
906033,Daubeney Ave Saxilby,2023-08-14 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
906033,Daubeney Ave Saxilby,2023-08-14 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
906033,Daubeney Ave Saxilby,2023-08-14 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
906033,Daubeney Ave Saxilby,2023-08-14 01:50:00+00:00,busbar,,L3 Active Power,kW,7.61
906033,Daubeney Ave Saxilby,2023-08-14 01:50:00+00:00,busbar,,L2 Active Power,kW,7.45
906033,Daubeney Ave Saxilby,2023-08-14 01:50:00+00:00,busbar,,L1 Active Power,kW,13.57
906033,Daubeney Ave Saxilby,2023-08-14 01:50:00+00:00,busbar,,N Current (RMS),A,23.9
906033,Daubeney Ave Saxilby,2023-08-14 01:50:00+00:00,busbar,,L3 Current (RMS),A,35.3
906033,Daubeney Ave Saxilby,2023-08-14 01:50:00+00:00,busbar,,L2 Current (RMS),A,32.4
906033,Daubeney Ave Saxilby,2023-08-14 01:50:00+00:00,busbar,,L1 Current (RMS),A,57.9
906033,Daubeney Ave Saxilby,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
906033,Daubeney Ave Saxilby,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
906033,Daubeney Ave Saxilby,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
906033,Daubeney Ave Saxilby,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.26
906033,Daubeney Ave Saxilby,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.78
906033,Daubeney Ave Saxilby,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
906033,Daubeney Ave Saxilby,2023-08-14 01:40:00+00:00,feeder,2.0,N Current (RMS),A,6.3
906033,Daubeney Ave Saxilby,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
906033,Daubeney Ave Saxilby,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
906033,Daubeney Ave Saxilby,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
906033,Daubeney Ave Saxilby,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
906033,Daubeney Ave Saxilby,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
906033,Daubeney Ave Saxilby,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
906033,Daubeney Ave Saxilby,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.34
906033,Daubeney Ave Saxilby,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.59
906033,Daubeney Ave Saxilby,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.29
906033,Daubeney Ave Saxilby,2023-08-14 01:40:00+00:00,feeder,1.0,N Current (RMS),A,30.9
906033,Daubeney Ave Saxilby,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
906033,Daubeney Ave Saxilby,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
906033,Daubeney Ave Saxilby,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,56.0
906033,Daubeney Ave Saxilby,2023-08-14 01:40:00+00:00,transformer,,Temperature,C,30.9
906033,Daubeney Ave Saxilby,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
906033,Daubeney Ave Saxilby,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.68
906033,Daubeney Ave Saxilby,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
906033,Daubeney Ave Saxilby,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.88
906033,Daubeney Ave Saxilby,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
906033,Daubeney Ave Saxilby,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.32
906033,Daubeney Ave Saxilby,2023-08-14 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
906033,Daubeney Ave Saxilby,2023-08-14 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
906033,Daubeney Ave Saxilby,2023-08-14 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
906033,Daubeney Ave Saxilby,2023-08-14 01:40:00+00:00,busbar,,L3 Active Power,kW,5.6
906033,Daubeney Ave Saxilby,2023-08-14 01:40:00+00:00,busbar,,L2 Active Power,kW,7.37
906033,Daubeney Ave Saxilby,2023-08-14 01:40:00+00:00,busbar,,L1 Active Power,kW,14.9
906033,Daubeney Ave Saxilby,2023-08-14 01:40:00+00:00,busbar,,N Current (RMS),A,31.9
906033,Daubeney Ave Saxilby,2023-08-14 01:40:00+00:00,busbar,,L3 Current (RMS),A,29.5
906033,Daubeney Ave Saxilby,2023-08-14 01:40:00+00:00,busbar,,L2 Current (RMS),A,32.0
906033,Daubeney Ave Saxilby,2023-08-14 01:40:00+00:00,busbar,,L1 Current (RMS),A,63.1
906033,Daubeney Ave Saxilby,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
906033,Daubeney Ave Saxilby,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
906033,Daubeney Ave Saxilby,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
906033,Daubeney Ave Saxilby,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.14
906033,Daubeney Ave Saxilby,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.08
906033,Daubeney Ave Saxilby,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.73
906033,Daubeney Ave Saxilby,2023-08-14 01:30:00+00:00,feeder,2.0,N Current (RMS),A,7.5
906033,Daubeney Ave Saxilby,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
906033,Daubeney Ave Saxilby,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
906033,Daubeney Ave Saxilby,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
906033,Daubeney Ave Saxilby,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
