Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
906033,Daubeney Ave Saxilby,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
906033,Daubeney Ave Saxilby,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.22
906033,Daubeney Ave Saxilby,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.46
906033,Daubeney Ave Saxilby,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.29
906033,Daubeney Ave Saxilby,2023-08-14 01:30:00+00:00,feeder,1.0,N Current (RMS),A,35.6
906033,Daubeney Ave Saxilby,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
906033,Daubeney Ave Saxilby,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
906033,Daubeney Ave Saxilby,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,63.3
906033,Daubeney Ave Saxilby,2023-08-14 01:30:00+00:00,transformer,,Temperature,C,30.9
906033,Daubeney Ave Saxilby,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
906033,Daubeney Ave Saxilby,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.77
906033,Daubeney Ave Saxilby,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
906033,Daubeney Ave Saxilby,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.77
906033,Daubeney Ave Saxilby,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
906033,Daubeney Ave Saxilby,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.18
906033,Daubeney Ave Saxilby,2023-08-14 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
906033,Daubeney Ave Saxilby,2023-08-14 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
906033,Daubeney Ave Saxilby,2023-08-14 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
906033,Daubeney Ave Saxilby,2023-08-14 01:30:00+00:00,busbar,,L3 Active Power,kW,5.36
906033,Daubeney Ave Saxilby,2023-08-14 01:30:00+00:00,busbar,,L2 Active Power,kW,7.53
906033,Daubeney Ave Saxilby,2023-08-14 01:30:00+00:00,busbar,,L1 Active Power,kW,17.02
906033,Daubeney Ave Saxilby,2023-08-14 01:30:00+00:00,busbar,,N Current (RMS),A,37.6
906033,Daubeney Ave Saxilby,2023-08-14 01:30:00+00:00,busbar,,L3 Current (RMS),A,30.5
906033,Daubeney Ave Saxilby,2023-08-14 01:30:00+00:00,busbar,,L2 Current (RMS),A,32.3
906033,Daubeney Ave Saxilby,2023-08-14 01:30:00+00:00,busbar,,L1 Current (RMS),A,70.9
906033,Daubeney Ave Saxilby,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
906033,Daubeney Ave Saxilby,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
906033,Daubeney Ave Saxilby,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
906033,Daubeney Ave Saxilby,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.13
906033,Daubeney Ave Saxilby,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.95
906033,Daubeney Ave Saxilby,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
906033,Daubeney Ave Saxilby,2023-08-14 01:20:00+00:00,feeder,2.0,N Current (RMS),A,7.4
906033,Daubeney Ave Saxilby,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
906033,Daubeney Ave Saxilby,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
906033,Daubeney Ave Saxilby,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
906033,Daubeney Ave Saxilby,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
906033,Daubeney Ave Saxilby,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
906033,Daubeney Ave Saxilby,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
906033,Daubeney Ave Saxilby,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.41
906033,Daubeney Ave Saxilby,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.86
906033,Daubeney Ave Saxilby,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.74
906033,Daubeney Ave Saxilby,2023-08-14 01:20:00+00:00,feeder,1.0,N Current (RMS),A,44.3
906033,Daubeney Ave Saxilby,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
906033,Daubeney Ave Saxilby,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
906033,Daubeney Ave Saxilby,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,72.9
906033,Daubeney Ave Saxilby,2023-08-14 01:20:00+00:00,transformer,,Temperature,C,30.9
906033,Daubeney Ave Saxilby,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.99
906033,Daubeney Ave Saxilby,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.88
906033,Daubeney Ave Saxilby,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
906033,Daubeney Ave Saxilby,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.8
906033,Daubeney Ave Saxilby,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
906033,Daubeney Ave Saxilby,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.24
906033,Daubeney Ave Saxilby,2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
906033,Daubeney Ave Saxilby,2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
906033,Daubeney Ave Saxilby,2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
906033,Daubeney Ave Saxilby,2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,5.53
906033,Daubeney Ave Saxilby,2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,7.81
906033,Daubeney Ave Saxilby,2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,19.36
906033,Daubeney Ave Saxilby,2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,46.8
906033,Daubeney Ave Saxilby,2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,30.5
906033,Daubeney Ave Saxilby,2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,33.4
906033,Daubeney Ave Saxilby,2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,80.0
906033,Daubeney Ave Saxilby,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
906033,Daubeney Ave Saxilby,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
906033,Daubeney Ave Saxilby,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
906033,Daubeney Ave Saxilby,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.37
906033,Daubeney Ave Saxilby,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.64
906033,Daubeney Ave Saxilby,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.59
906033,Daubeney Ave Saxilby,2023-08-14 01:10:00+00:00,feeder,2.0,N Current (RMS),A,6.8
906033,Daubeney Ave Saxilby,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
906033,Daubeney Ave Saxilby,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
906033,Daubeney Ave Saxilby,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
906033,Daubeney Ave Saxilby,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
906033,Daubeney Ave Saxilby,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
906033,Daubeney Ave Saxilby,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
906033,Daubeney Ave Saxilby,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.78
906033,Daubeney Ave Saxilby,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.85
906033,Daubeney Ave Saxilby,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.43
906033,Daubeney Ave Saxilby,2023-08-14 01:10:00+00:00,feeder,1.0,N Current (RMS),A,43.6
906033,Daubeney Ave Saxilby,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
906033,Daubeney Ave Saxilby,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
906033,Daubeney Ave Saxilby,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,71.6
906033,Daubeney Ave Saxilby,2023-08-14 01:10:00+00:00,transformer,,Temperature,C,30.9
906033,Daubeney Ave Saxilby,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
906033,Daubeney Ave Saxilby,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.7
906033,Daubeney Ave Saxilby,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
906033,Daubeney Ave Saxilby,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.74
906033,Daubeney Ave Saxilby,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
906033,Daubeney Ave Saxilby,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.22
906033,Daubeney Ave Saxilby,2023-08-14 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
906033,Daubeney Ave Saxilby,2023-08-14 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
906033,Daubeney Ave Saxilby,2023-08-14 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
906033,Daubeney Ave Saxilby,2023-08-14 01:10:00+00:00,busbar,,L3 Active Power,kW,6.15
906033,Daubeney Ave Saxilby,2023-08-14 01:10:00+00:00,busbar,,L2 Active Power,kW,7.49
906033,Daubeney Ave Saxilby,2023-08-14 01:10:00+00:00,busbar,,L1 Active Power,kW,19.01
906033,Daubeney Ave Saxilby,2023-08-14 01:10:00+00:00,busbar,,N Current (RMS),A,44.8
906033,Daubeney Ave Saxilby,2023-08-14 01:10:00+00:00,busbar,,L3 Current (RMS),A,30.8
906033,Daubeney Ave Saxilby,2023-08-14 01:10:00+00:00,busbar,,L2 Current (RMS),A,32.4
906033,Daubeney Ave Saxilby,2023-08-14 01:10:00+00:00,busbar,,L1 Current (RMS),A,78.8
906033,Daubeney Ave Saxilby,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
906033,Daubeney Ave Saxilby,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
906033,Daubeney Ave Saxilby,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
906033,Daubeney Ave Saxilby,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.49
906033,Daubeney Ave Saxilby,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.78
906033,Daubeney Ave Saxilby,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
906033,Daubeney Ave Saxilby,2023-08-14 01:00:00+00:00,feeder,2.0,N Current (RMS),A,7.8
906033,Daubeney Ave Saxilby,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
906033,Daubeney Ave Saxilby,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
906033,Daubeney Ave Saxilby,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
906033,Daubeney Ave Saxilby,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
906033,Daubeney Ave Saxilby,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
906033,Daubeney Ave Saxilby,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
906033,Daubeney Ave Saxilby,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.15
906033,Daubeney Ave Saxilby,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.1
906033,Daubeney Ave Saxilby,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.55
906033,Daubeney Ave Saxilby,2023-08-14 01:00:00+00:00,feeder,1.0,N Current (RMS),A,42.6
906033,Daubeney Ave Saxilby,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
906033,Daubeney Ave Saxilby,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
906033,Daubeney Ave Saxilby,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,72.2
906033,Daubeney Ave Saxilby,2023-08-14 01:00:00+00:00,transformer,,Temperature,C,30.9
906033,Daubeney Ave Saxilby,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
906033,Daubeney Ave Saxilby,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.42
906033,Daubeney Ave Saxilby,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
906033,Daubeney Ave Saxilby,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.44
906033,Daubeney Ave Saxilby,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
906033,Daubeney Ave Saxilby,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.75
906033,Daubeney Ave Saxilby,2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
906033,Daubeney Ave Saxilby,2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
906033,Daubeney Ave Saxilby,2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
906033,Daubeney Ave Saxilby,2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,6.64
906033,Daubeney Ave Saxilby,2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,7.88
906033,Daubeney Ave Saxilby,2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,19.07
906033,Daubeney Ave Saxilby,2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,45.6
906033,Daubeney Ave Saxilby,2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,32.4
906033,Daubeney Ave Saxilby,2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,33.3
906033,Daubeney Ave Saxilby,2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,79.0
906033,Daubeney Ave Saxilby,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
906033,Daubeney Ave Saxilby,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
906033,Daubeney Ave Saxilby,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
906033,Daubeney Ave Saxilby,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.29
906033,Daubeney Ave Saxilby,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.63
906033,Daubeney Ave Saxilby,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.58
906033,Daubeney Ave Saxilby,2023-08-14 00:50:00+00:00,feeder,2.0,N Current (RMS),A,6.8
906033,Daubeney Ave Saxilby,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
906033,Daubeney Ave Saxilby,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
906033,Daubeney Ave Saxilby,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
906033,Daubeney Ave Saxilby,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
906033,Daubeney Ave Saxilby,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
906033,Daubeney Ave Saxilby,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
906033,Daubeney Ave Saxilby,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.9
906033,Daubeney Ave Saxilby,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.16
906033,Daubeney Ave Saxilby,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.71
906033,Daubeney Ave Saxilby,2023-08-14 00:50:00+00:00,feeder,1.0,N Current (RMS),A,42.4
906033,Daubeney Ave Saxilby,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
906033,Daubeney Ave Saxilby,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
906033,Daubeney Ave Saxilby,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,73.0
906033,Daubeney Ave Saxilby,2023-08-14 00:50:00+00:00,transformer,,Temperature,C,31.0
906033,Daubeney Ave Saxilby,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
906033,Daubeney Ave Saxilby,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.3
906033,Daubeney Ave Saxilby,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.97
906033,Daubeney Ave Saxilby,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.17
906033,Daubeney Ave Saxilby,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
906033,Daubeney Ave Saxilby,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
906033,Daubeney Ave Saxilby,2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
906033,Daubeney Ave Saxilby,2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
906033,Daubeney Ave Saxilby,2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
906033,Daubeney Ave Saxilby,2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,6.18
906033,Daubeney Ave Saxilby,2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,7.79
906033,Daubeney Ave Saxilby,2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,19.29
906033,Daubeney Ave Saxilby,2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,43.5
906033,Daubeney Ave Saxilby,2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,32.5
906033,Daubeney Ave Saxilby,2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,33.6
906033,Daubeney Ave Saxilby,2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,79.9
906033,Daubeney Ave Saxilby,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
906033,Daubeney Ave Saxilby,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
906033,Daubeney Ave Saxilby,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
906033,Daubeney Ave Saxilby,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.45
906033,Daubeney Ave Saxilby,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.76
906033,Daubeney Ave Saxilby,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
906033,Daubeney Ave Saxilby,2023-08-14 00:40:00+00:00,feeder,2.0,N Current (RMS),A,7.1
906033,Daubeney Ave Saxilby,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
906033,Daubeney Ave Saxilby,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
906033,Daubeney Ave Saxilby,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
906033,Daubeney Ave Saxilby,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
906033,Daubeney Ave Saxilby,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
906033,Daubeney Ave Saxilby,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
906033,Daubeney Ave Saxilby,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.88
906033,Daubeney Ave Saxilby,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.33
906033,Daubeney Ave Saxilby,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.47
906033,Daubeney Ave Saxilby,2023-08-14 00:40:00+00:00,feeder,1.0,N Current (RMS),A,41.0
906033,Daubeney Ave Saxilby,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
906033,Daubeney Ave Saxilby,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
906033,Daubeney Ave Saxilby,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,72.2
906033,Daubeney Ave Saxilby,2023-08-14 00:40:00+00:00,transformer,,Temperature,C,31.0
906033,Daubeney Ave Saxilby,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.02
906033,Daubeney Ave Saxilby,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.02
906033,Daubeney Ave Saxilby,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.97
906033,Daubeney Ave Saxilby,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.0
906033,Daubeney Ave Saxilby,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
906033,Daubeney Ave Saxilby,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
906033,Daubeney Ave Saxilby,2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
906033,Daubeney Ave Saxilby,2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
906033,Daubeney Ave Saxilby,2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
906033,Daubeney Ave Saxilby,2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,8.33
906033,Daubeney Ave Saxilby,2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,7.09
906033,Daubeney Ave Saxilby,2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,19.09
906033,Daubeney Ave Saxilby,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,42.4
906033,Daubeney Ave Saxilby,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,39.2
906033,Daubeney Ave Saxilby,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,31.1
906033,Daubeney Ave Saxilby,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,79.4
906033,Daubeney Ave Saxilby,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
906033,Daubeney Ave Saxilby,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
906033,Daubeney Ave Saxilby,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
906033,Daubeney Ave Saxilby,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.36
906033,Daubeney Ave Saxilby,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.07
906033,Daubeney Ave Saxilby,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.58
906033,Daubeney Ave Saxilby,2023-08-14 00:30:00+00:00,feeder,2.0,N Current (RMS),A,8.1
906033,Daubeney Ave Saxilby,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
906033,Daubeney Ave Saxilby,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
906033,Daubeney Ave Saxilby,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
906033,Daubeney Ave Saxilby,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
906033,Daubeney Ave Saxilby,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
906033,Daubeney Ave Saxilby,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
906033,Daubeney Ave Saxilby,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.45
906033,Daubeney Ave Saxilby,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.08
906033,Daubeney Ave Saxilby,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.59
906033,Daubeney Ave Saxilby,2023-08-14 00:30:00+00:00,feeder,1.0,N Current (RMS),A,45.3
906033,Daubeney Ave Saxilby,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
906033,Daubeney Ave Saxilby,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
906033,Daubeney Ave Saxilby,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,72.6
906033,Daubeney Ave Saxilby,2023-08-14 00:30:00+00:00,transformer,,Temperature,C,31.0
906033,Daubeney Ave Saxilby,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.99
906033,Daubeney Ave Saxilby,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.96
906033,Daubeney Ave Saxilby,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
906033,Daubeney Ave Saxilby,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.97
906033,Daubeney Ave Saxilby,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
906033,Daubeney Ave Saxilby,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.26
906033,Daubeney Ave Saxilby,2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
906033,Daubeney Ave Saxilby,2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
906033,Daubeney Ave Saxilby,2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
906033,Daubeney Ave Saxilby,2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,6.81
906033,Daubeney Ave Saxilby,2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,7.16
906033,Daubeney Ave Saxilby,2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,19.17
906033,Daubeney Ave Saxilby,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,48.4
906033,Daubeney Ave Saxilby,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,33.5
906033,Daubeney Ave Saxilby,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,31.2
906033,Daubeney Ave Saxilby,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,79.7
906033,Daubeney Ave Saxilby,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
906033,Daubeney Ave Saxilby,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
906033,Daubeney Ave Saxilby,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
906033,Daubeney Ave Saxilby,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.39
906033,Daubeney Ave Saxilby,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.7
906033,Daubeney Ave Saxilby,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.61
906033,Daubeney Ave Saxilby,2023-08-14 00:20:00+00:00,feeder,2.0,N Current (RMS),A,6.9
906033,Daubeney Ave Saxilby,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
906033,Daubeney Ave Saxilby,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
906033,Daubeney Ave Saxilby,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
906033,Daubeney Ave Saxilby,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
906033,Daubeney Ave Saxilby,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
906033,Daubeney Ave Saxilby,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
906033,Daubeney Ave Saxilby,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.14
906033,Daubeney Ave Saxilby,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.29
906033,Daubeney Ave Saxilby,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.81
906033,Daubeney Ave Saxilby,2023-08-14 00:20:00+00:00,feeder,1.0,N Current (RMS),A,47.3
906033,Daubeney Ave Saxilby,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
906033,Daubeney Ave Saxilby,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
906033,Daubeney Ave Saxilby,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,73.5
906033,Daubeney Ave Saxilby,2023-08-14 00:20:00+00:00,transformer,,Temperature,C,31.0
906033,Daubeney Ave Saxilby,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
906033,Daubeney Ave Saxilby,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.02
906033,Daubeney Ave Saxilby,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
906033,Daubeney Ave Saxilby,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.99
906033,Daubeney Ave Saxilby,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
906033,Daubeney Ave Saxilby,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.26
906033,Daubeney Ave Saxilby,2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
906033,Daubeney Ave Saxilby,2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
906033,Daubeney Ave Saxilby,2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
906033,Daubeney Ave Saxilby,2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,6.53
906033,Daubeney Ave Saxilby,2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,6.99
906033,Daubeney Ave Saxilby,2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,19.42
906033,Daubeney Ave Saxilby,2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,48.3
906033,Daubeney Ave Saxilby,2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,31.7
906033,Daubeney Ave Saxilby,2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,31.4
906033,Daubeney Ave Saxilby,2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,80.6
906033,Daubeney Ave Saxilby,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
906033,Daubeney Ave Saxilby,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
906033,Daubeney Ave Saxilby,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
906033,Daubeney Ave Saxilby,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.27
906033,Daubeney Ave Saxilby,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.69
906033,Daubeney Ave Saxilby,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.59
906033,Daubeney Ave Saxilby,2023-08-14 00:10:00+00:00,feeder,2.0,N Current (RMS),A,6.7
906033,Daubeney Ave Saxilby,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
906033,Daubeney Ave Saxilby,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
906033,Daubeney Ave Saxilby,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
906033,Daubeney Ave Saxilby,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
906033,Daubeney Ave Saxilby,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
906033,Daubeney Ave Saxilby,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
906033,Daubeney Ave Saxilby,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.15
906033,Daubeney Ave Saxilby,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.82
906033,Daubeney Ave Saxilby,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.63
906033,Daubeney Ave Saxilby,2023-08-14 00:10:00+00:00,feeder,1.0,N Current (RMS),A,43.8
906033,Daubeney Ave Saxilby,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
906033,Daubeney Ave Saxilby,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
906033,Daubeney Ave Saxilby,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,72.8
906033,Daubeney Ave Saxilby,2023-08-14 00:10:00+00:00,transformer,,Temperature,C,31.0
906033,Daubeney Ave Saxilby,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.09
906033,Daubeney Ave Saxilby,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.97
906033,Daubeney Ave Saxilby,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
906033,Daubeney Ave Saxilby,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.85
906033,Daubeney Ave Saxilby,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
906033,Daubeney Ave Saxilby,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.26
906033,Daubeney Ave Saxilby,2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
906033,Daubeney Ave Saxilby,2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
906033,Daubeney Ave Saxilby,2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
906033,Daubeney Ave Saxilby,2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,6.42
906033,Daubeney Ave Saxilby,2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,7.51
906033,Daubeney Ave Saxilby,2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,19.22
906033,Daubeney Ave Saxilby,2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,44.8
906033,Daubeney Ave Saxilby,2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,31.9
906033,Daubeney Ave Saxilby,2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,32.7
906033,Daubeney Ave Saxilby,2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,80.0
906033,Daubeney Ave Saxilby,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
906033,Daubeney Ave Saxilby,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
906033,Daubeney Ave Saxilby,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
906033,Daubeney Ave Saxilby,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.35
906033,Daubeney Ave Saxilby,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.87
906033,Daubeney Ave Saxilby,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.71
906033,Daubeney Ave Saxilby,2023-08-14 00:00:00+00:00,feeder,2.0,N Current (RMS),A,7.3
906033,Daubeney Ave Saxilby,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
906033,Daubeney Ave Saxilby,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
906033,Daubeney Ave Saxilby,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
906033,Daubeney Ave Saxilby,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
906033,Daubeney Ave Saxilby,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
906033,Daubeney Ave Saxilby,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
906033,Daubeney Ave Saxilby,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.19
906033,Daubeney Ave Saxilby,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.49
906033,Daubeney Ave Saxilby,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.49
906033,Daubeney Ave Saxilby,2023-08-14 00:00:00+00:00,feeder,1.0,N Current (RMS),A,47.6
906033,Daubeney Ave Saxilby,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
906033,Daubeney Ave Saxilby,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
906033,Daubeney Ave Saxilby,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,76.4
906033,Daubeney Ave Saxilby,2023-08-14 00:00:00+00:00,transformer,,Temperature,C,31.0
906033,Daubeney Ave Saxilby,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
906033,Daubeney Ave Saxilby,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.75
906033,Daubeney Ave Saxilby,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
906033,Daubeney Ave Saxilby,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.61
906033,Daubeney Ave Saxilby,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
906033,Daubeney Ave Saxilby,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
906033,Daubeney Ave Saxilby,2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
906033,Daubeney Ave Saxilby,2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
906033,Daubeney Ave Saxilby,2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
906033,Daubeney Ave Saxilby,2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,6.54
906033,Daubeney Ave Saxilby,2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,7.36
906033,Daubeney Ave Saxilby,2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,20.21
906033,Daubeney Ave Saxilby,2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,49.1
906033,Daubeney Ave Saxilby,2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,32.5
906033,Daubeney Ave Saxilby,2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,32.1
906033,Daubeney Ave Saxilby,2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,84.0
906033,Daubeney Ave Saxilby,2023-08-17 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
906033,Daubeney Ave Saxilby,2023-08-17 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
906033,Daubeney Ave Saxilby,2023-08-17 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
906033,Daubeney Ave Saxilby,2023-08-17 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.37
906033,Daubeney Ave Saxilby,2023-08-17 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.67
906033,Daubeney Ave Saxilby,2023-08-17 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
906033,Daubeney Ave Saxilby,2023-08-17 23:50:00+00:00,feeder,2.0,N Current (RMS),A,35.9
906033,Daubeney Ave Saxilby,2023-08-17 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.4
906033,Daubeney Ave Saxilby,2023-08-17 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
906033,Daubeney Ave Saxilby,2023-08-17 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
906033,Daubeney Ave Saxilby,2023-08-17 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
906033,Daubeney Ave Saxilby,2023-08-17 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
906033,Daubeney Ave Saxilby,2023-08-17 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
906033,Daubeney Ave Saxilby,2023-08-17 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.64
906033,Daubeney Ave Saxilby,2023-08-17 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.66
906033,Daubeney Ave Saxilby,2023-08-17 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.55
906033,Daubeney Ave Saxilby,2023-08-17 23:50:00+00:00,feeder,1.0,N Current (RMS),A,27.9
906033,Daubeney Ave Saxilby,2023-08-17 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
906033,Daubeney Ave Saxilby,2023-08-17 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
906033,Daubeney Ave Saxilby,2023-08-17 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,53.5
906033,Daubeney Ave Saxilby,2023-08-17 23:50:00+00:00,transformer,,Temperature,C,31.1
906033,Daubeney Ave Saxilby,2023-08-17 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.97
906033,Daubeney Ave Saxilby,2023-08-17 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.71
906033,Daubeney Ave Saxilby,2023-08-17 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
906033,Daubeney Ave Saxilby,2023-08-17 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
906033,Daubeney Ave Saxilby,2023-08-17 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
906033,Daubeney Ave Saxilby,2023-08-17 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
906033,Daubeney Ave Saxilby,2023-08-17 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
906033,Daubeney Ave Saxilby,2023-08-17 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
906033,Daubeney Ave Saxilby,2023-08-17 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
906033,Daubeney Ave Saxilby,2023-08-17 23:50:00+00:00,busbar,,L3 Active Power,kW,14.01
906033,Daubeney Ave Saxilby,2023-08-17 23:50:00+00:00,busbar,,L2 Active Power,kW,8.33
906033,Daubeney Ave Saxilby,2023-08-17 23:50:00+00:00,busbar,,L1 Active Power,kW,13.99
906033,Daubeney Ave Saxilby,2023-08-17 23:50:00+00:00,busbar,,N Current (RMS),A,55.3
906033,Daubeney Ave Saxilby,2023-08-17 23:50:00+00:00,busbar,,L3 Current (RMS),A,59.4
906033,Daubeney Ave Saxilby,2023-08-17 23:50:00+00:00,busbar,,L2 Current (RMS),A,35.6
906033,Daubeney Ave Saxilby,2023-08-17 23:50:00+00:00,busbar,,L1 Current (RMS),A,60.4
906033,Daubeney Ave Saxilby,2023-08-17 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
906033,Daubeney Ave Saxilby,2023-08-17 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
906033,Daubeney Ave Saxilby,2023-08-17 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
906033,Daubeney Ave Saxilby,2023-08-17 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.46
906033,Daubeney Ave Saxilby,2023-08-17 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.53
906033,Daubeney Ave Saxilby,2023-08-17 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.4
906033,Daubeney Ave Saxilby,2023-08-17 23:40:00+00:00,feeder,2.0,N Current (RMS),A,36.0
906033,Daubeney Ave Saxilby,2023-08-17 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.9
906033,Daubeney Ave Saxilby,2023-08-17 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
906033,Daubeney Ave Saxilby,2023-08-17 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
906033,Daubeney Ave Saxilby,2023-08-17 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
906033,Daubeney Ave Saxilby,2023-08-17 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
906033,Daubeney Ave Saxilby,2023-08-17 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
906033,Daubeney Ave Saxilby,2023-08-17 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.09
906033,Daubeney Ave Saxilby,2023-08-17 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.64
906033,Daubeney Ave Saxilby,2023-08-17 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.49
906033,Daubeney Ave Saxilby,2023-08-17 23:40:00+00:00,feeder,1.0,N Current (RMS),A,34.2
906033,Daubeney Ave Saxilby,2023-08-17 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
906033,Daubeney Ave Saxilby,2023-08-17 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.7
906033,Daubeney Ave Saxilby,2023-08-17 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,61.0
906033,Daubeney Ave Saxilby,2023-08-17 23:40:00+00:00,transformer,,Temperature,C,31.1
906033,Daubeney Ave Saxilby,2023-08-17 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
906033,Daubeney Ave Saxilby,2023-08-17 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
906033,Daubeney Ave Saxilby,2023-08-17 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
906033,Daubeney Ave Saxilby,2023-08-17 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
906033,Daubeney Ave Saxilby,2023-08-17 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
906033,Daubeney Ave Saxilby,2023-08-17 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
906033,Daubeney Ave Saxilby,2023-08-17 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
906033,Daubeney Ave Saxilby,2023-08-17 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
906033,Daubeney Ave Saxilby,2023-08-17 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
906033,Daubeney Ave Saxilby,2023-08-17 23:40:00+00:00,busbar,,L3 Active Power,kW,13.55
906033,Daubeney Ave Saxilby,2023-08-17 23:40:00+00:00,busbar,,L2 Active Power,kW,8.18
906033,Daubeney Ave Saxilby,2023-08-17 23:40:00+00:00,busbar,,L1 Active Power,kW,15.89
906033,Daubeney Ave Saxilby,2023-08-17 23:40:00+00:00,busbar,,N Current (RMS),A,62.6
906033,Daubeney Ave Saxilby,2023-08-17 23:40:00+00:00,busbar,,L3 Current (RMS),A,58.4
906033,Daubeney Ave Saxilby,2023-08-17 23:40:00+00:00,busbar,,L2 Current (RMS),A,35.3
906033,Daubeney Ave Saxilby,2023-08-17 23:40:00+00:00,busbar,,L1 Current (RMS),A,67.5
906033,Daubeney Ave Saxilby,2023-08-17 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
906033,Daubeney Ave Saxilby,2023-08-17 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
906033,Daubeney Ave Saxilby,2023-08-17 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
906033,Daubeney Ave Saxilby,2023-08-17 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.63
906033,Daubeney Ave Saxilby,2023-08-17 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.62
906033,Daubeney Ave Saxilby,2023-08-17 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.98
906033,Daubeney Ave Saxilby,2023-08-17 23:30:00+00:00,feeder,2.0,N Current (RMS),A,36.2
906033,Daubeney Ave Saxilby,2023-08-17 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.5
906033,Daubeney Ave Saxilby,2023-08-17 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
906033,Daubeney Ave Saxilby,2023-08-17 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
906033,Daubeney Ave Saxilby,2023-08-17 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
906033,Daubeney Ave Saxilby,2023-08-17 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
906033,Daubeney Ave Saxilby,2023-08-17 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
906033,Daubeney Ave Saxilby,2023-08-17 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.5
906033,Daubeney Ave Saxilby,2023-08-17 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.53
906033,Daubeney Ave Saxilby,2023-08-17 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.59
906033,Daubeney Ave Saxilby,2023-08-17 23:30:00+00:00,feeder,1.0,N Current (RMS),A,27.4
906033,Daubeney Ave Saxilby,2023-08-17 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
906033,Daubeney Ave Saxilby,2023-08-17 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
906033,Daubeney Ave Saxilby,2023-08-17 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,53.6
906033,Daubeney Ave Saxilby,2023-08-17 23:30:00+00:00,transformer,,Temperature,C,31.1
906033,Daubeney Ave Saxilby,2023-08-17 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.93
906033,Daubeney Ave Saxilby,2023-08-17 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
906033,Daubeney Ave Saxilby,2023-08-17 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
906033,Daubeney Ave Saxilby,2023-08-17 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
906033,Daubeney Ave Saxilby,2023-08-17 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
906033,Daubeney Ave Saxilby,2023-08-17 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
906033,Daubeney Ave Saxilby,2023-08-17 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
906033,Daubeney Ave Saxilby,2023-08-17 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
906033,Daubeney Ave Saxilby,2023-08-17 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
906033,Daubeney Ave Saxilby,2023-08-17 23:30:00+00:00,busbar,,L3 Active Power,kW,14.13
906033,Daubeney Ave Saxilby,2023-08-17 23:30:00+00:00,busbar,,L2 Active Power,kW,8.16
906033,Daubeney Ave Saxilby,2023-08-17 23:30:00+00:00,busbar,,L1 Active Power,kW,14.57
906033,Daubeney Ave Saxilby,2023-08-17 23:30:00+00:00,busbar,,N Current (RMS),A,54.8
906033,Daubeney Ave Saxilby,2023-08-17 23:30:00+00:00,busbar,,L3 Current (RMS),A,60.3
906033,Daubeney Ave Saxilby,2023-08-17 23:30:00+00:00,busbar,,L2 Current (RMS),A,34.7
906033,Daubeney Ave Saxilby,2023-08-17 23:30:00+00:00,busbar,,L1 Current (RMS),A,62.4
906033,Daubeney Ave Saxilby,2023-08-17 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
906033,Daubeney Ave Saxilby,2023-08-17 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
906033,Daubeney Ave Saxilby,2023-08-17 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
906033,Daubeney Ave Saxilby,2023-08-17 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.49
906033,Daubeney Ave Saxilby,2023-08-17 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.75
906033,Daubeney Ave Saxilby,2023-08-17 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.75
906033,Daubeney Ave Saxilby,2023-08-17 23:20:00+00:00,feeder,2.0,N Current (RMS),A,31.6
906033,Daubeney Ave Saxilby,2023-08-17 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.9
906033,Daubeney Ave Saxilby,2023-08-17 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
906033,Daubeney Ave Saxilby,2023-08-17 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
906033,Daubeney Ave Saxilby,2023-08-17 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
906033,Daubeney Ave Saxilby,2023-08-17 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
906033,Daubeney Ave Saxilby,2023-08-17 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
906033,Daubeney Ave Saxilby,2023-08-17 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.66
906033,Daubeney Ave Saxilby,2023-08-17 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.39
906033,Daubeney Ave Saxilby,2023-08-17 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.03
906033,Daubeney Ave Saxilby,2023-08-17 23:20:00+00:00,feeder,1.0,N Current (RMS),A,27.2
906033,Daubeney Ave Saxilby,2023-08-17 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
906033,Daubeney Ave Saxilby,2023-08-17 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
906033,Daubeney Ave Saxilby,2023-08-17 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,51.4
906033,Daubeney Ave Saxilby,2023-08-17 23:20:00+00:00,transformer,,Temperature,C,31.1
906033,Daubeney Ave Saxilby,2023-08-17 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
906033,Daubeney Ave Saxilby,2023-08-17 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
906033,Daubeney Ave Saxilby,2023-08-17 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
906033,Daubeney Ave Saxilby,2023-08-17 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
906033,Daubeney Ave Saxilby,2023-08-17 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
906033,Daubeney Ave Saxilby,2023-08-17 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
906033,Daubeney Ave Saxilby,2023-08-17 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
906033,Daubeney Ave Saxilby,2023-08-17 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
906033,Daubeney Ave Saxilby,2023-08-17 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
906033,Daubeney Ave Saxilby,2023-08-17 23:20:00+00:00,busbar,,L3 Active Power,kW,14.15
906033,Daubeney Ave Saxilby,2023-08-17 23:20:00+00:00,busbar,,L2 Active Power,kW,8.13
906033,Daubeney Ave Saxilby,2023-08-17 23:20:00+00:00,busbar,,L1 Active Power,kW,15.78
906033,Daubeney Ave Saxilby,2023-08-17 23:20:00+00:00,busbar,,N Current (RMS),A,48.1
906033,Daubeney Ave Saxilby,2023-08-17 23:20:00+00:00,busbar,,L3 Current (RMS),A,60.3
906033,Daubeney Ave Saxilby,2023-08-17 23:20:00+00:00,busbar,,L2 Current (RMS),A,35.2
906033,Daubeney Ave Saxilby,2023-08-17 23:20:00+00:00,busbar,,L1 Current (RMS),A,67.2
906033,Daubeney Ave Saxilby,2023-08-17 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
906033,Daubeney Ave Saxilby,2023-08-17 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
906033,Daubeney Ave Saxilby,2023-08-17 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
906033,Daubeney Ave Saxilby,2023-08-17 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.4
906033,Daubeney Ave Saxilby,2023-08-17 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.1
906033,Daubeney Ave Saxilby,2023-08-17 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.48
906033,Daubeney Ave Saxilby,2023-08-17 23:10:00+00:00,feeder,2.0,N Current (RMS),A,33.4
906033,Daubeney Ave Saxilby,2023-08-17 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.7
906033,Daubeney Ave Saxilby,2023-08-17 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
906033,Daubeney Ave Saxilby,2023-08-17 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
906033,Daubeney Ave Saxilby,2023-08-17 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
906033,Daubeney Ave Saxilby,2023-08-17 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
906033,Daubeney Ave Saxilby,2023-08-17 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
906033,Daubeney Ave Saxilby,2023-08-17 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.7
906033,Daubeney Ave Saxilby,2023-08-17 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.43
906033,Daubeney Ave Saxilby,2023-08-17 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.15
906033,Daubeney Ave Saxilby,2023-08-17 23:10:00+00:00,feeder,1.0,N Current (RMS),A,27.0
906033,Daubeney Ave Saxilby,2023-08-17 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
906033,Daubeney Ave Saxilby,2023-08-17 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
906033,Daubeney Ave Saxilby,2023-08-17 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,52.0
906033,Daubeney Ave Saxilby,2023-08-17 23:10:00+00:00,transformer,,Temperature,C,31.1
906033,Daubeney Ave Saxilby,2023-08-17 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.91
906033,Daubeney Ave Saxilby,2023-08-17 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
906033,Daubeney Ave Saxilby,2023-08-17 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
906033,Daubeney Ave Saxilby,2023-08-17 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
906033,Daubeney Ave Saxilby,2023-08-17 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
906033,Daubeney Ave Saxilby,2023-08-17 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
906033,Daubeney Ave Saxilby,2023-08-17 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
