Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-17 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
906033,Daubeney Ave Saxilby,2023-08-17 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
906033,Daubeney Ave Saxilby,2023-08-17 23:10:00+00:00,busbar,,L3 Active Power,kW,14.1
906033,Daubeney Ave Saxilby,2023-08-17 23:10:00+00:00,busbar,,L2 Active Power,kW,8.53
906033,Daubeney Ave Saxilby,2023-08-17 23:10:00+00:00,busbar,,L1 Active Power,kW,14.63
906033,Daubeney Ave Saxilby,2023-08-17 23:10:00+00:00,busbar,,N Current (RMS),A,50.8
906033,Daubeney Ave Saxilby,2023-08-17 23:10:00+00:00,busbar,,L3 Current (RMS),A,60.0
906033,Daubeney Ave Saxilby,2023-08-17 23:10:00+00:00,busbar,,L2 Current (RMS),A,36.5
906033,Daubeney Ave Saxilby,2023-08-17 23:10:00+00:00,busbar,,L1 Current (RMS),A,63.0
906033,Daubeney Ave Saxilby,2023-08-17 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
906033,Daubeney Ave Saxilby,2023-08-17 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
906033,Daubeney Ave Saxilby,2023-08-17 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
906033,Daubeney Ave Saxilby,2023-08-17 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.26
906033,Daubeney Ave Saxilby,2023-08-17 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.73
906033,Daubeney Ave Saxilby,2023-08-17 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.94
906033,Daubeney Ave Saxilby,2023-08-17 23:00:00+00:00,feeder,2.0,N Current (RMS),A,34.8
906033,Daubeney Ave Saxilby,2023-08-17 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.6
906033,Daubeney Ave Saxilby,2023-08-17 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
906033,Daubeney Ave Saxilby,2023-08-17 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
906033,Daubeney Ave Saxilby,2023-08-17 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
906033,Daubeney Ave Saxilby,2023-08-17 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
906033,Daubeney Ave Saxilby,2023-08-17 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
906033,Daubeney Ave Saxilby,2023-08-17 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.86
906033,Daubeney Ave Saxilby,2023-08-17 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.79
906033,Daubeney Ave Saxilby,2023-08-17 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.67
906033,Daubeney Ave Saxilby,2023-08-17 23:00:00+00:00,feeder,1.0,N Current (RMS),A,28.3
906033,Daubeney Ave Saxilby,2023-08-17 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
906033,Daubeney Ave Saxilby,2023-08-17 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.8
906033,Daubeney Ave Saxilby,2023-08-17 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,54.0
906033,Daubeney Ave Saxilby,2023-08-17 23:00:00+00:00,transformer,,Temperature,C,31.1
906033,Daubeney Ave Saxilby,2023-08-17 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
906033,Daubeney Ave Saxilby,2023-08-17 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
906033,Daubeney Ave Saxilby,2023-08-17 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
906033,Daubeney Ave Saxilby,2023-08-17 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
906033,Daubeney Ave Saxilby,2023-08-17 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
906033,Daubeney Ave Saxilby,2023-08-17 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
906033,Daubeney Ave Saxilby,2023-08-17 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
906033,Daubeney Ave Saxilby,2023-08-17 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
906033,Daubeney Ave Saxilby,2023-08-17 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
906033,Daubeney Ave Saxilby,2023-08-17 23:00:00+00:00,busbar,,L3 Active Power,kW,14.12
906033,Daubeney Ave Saxilby,2023-08-17 23:00:00+00:00,busbar,,L2 Active Power,kW,8.52
906033,Daubeney Ave Saxilby,2023-08-17 23:00:00+00:00,busbar,,L1 Active Power,kW,14.61
906033,Daubeney Ave Saxilby,2023-08-17 23:00:00+00:00,busbar,,N Current (RMS),A,53.1
906033,Daubeney Ave Saxilby,2023-08-17 23:00:00+00:00,busbar,,L3 Current (RMS),A,60.1
906033,Daubeney Ave Saxilby,2023-08-17 23:00:00+00:00,busbar,,L2 Current (RMS),A,36.3
906033,Daubeney Ave Saxilby,2023-08-17 23:00:00+00:00,busbar,,L1 Current (RMS),A,62.9
906033,Daubeney Ave Saxilby,2023-08-17 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
906033,Daubeney Ave Saxilby,2023-08-17 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
906033,Daubeney Ave Saxilby,2023-08-17 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
906033,Daubeney Ave Saxilby,2023-08-17 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.74
906033,Daubeney Ave Saxilby,2023-08-17 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
906033,Daubeney Ave Saxilby,2023-08-17 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.66
906033,Daubeney Ave Saxilby,2023-08-17 22:50:00+00:00,feeder,2.0,N Current (RMS),A,34.0
906033,Daubeney Ave Saxilby,2023-08-17 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.4
906033,Daubeney Ave Saxilby,2023-08-17 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
906033,Daubeney Ave Saxilby,2023-08-17 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
906033,Daubeney Ave Saxilby,2023-08-17 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
906033,Daubeney Ave Saxilby,2023-08-17 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
906033,Daubeney Ave Saxilby,2023-08-17 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
906033,Daubeney Ave Saxilby,2023-08-17 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.6
906033,Daubeney Ave Saxilby,2023-08-17 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.16
906033,Daubeney Ave Saxilby,2023-08-17 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.67
906033,Daubeney Ave Saxilby,2023-08-17 22:50:00+00:00,feeder,1.0,N Current (RMS),A,29.0
906033,Daubeney Ave Saxilby,2023-08-17 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
906033,Daubeney Ave Saxilby,2023-08-17 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.4
906033,Daubeney Ave Saxilby,2023-08-17 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,54.2
906033,Daubeney Ave Saxilby,2023-08-17 22:50:00+00:00,transformer,,Temperature,C,31.1
906033,Daubeney Ave Saxilby,2023-08-17 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.93
906033,Daubeney Ave Saxilby,2023-08-17 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
906033,Daubeney Ave Saxilby,2023-08-17 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
906033,Daubeney Ave Saxilby,2023-08-17 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
906033,Daubeney Ave Saxilby,2023-08-17 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
906033,Daubeney Ave Saxilby,2023-08-17 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
906033,Daubeney Ave Saxilby,2023-08-17 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
906033,Daubeney Ave Saxilby,2023-08-17 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
906033,Daubeney Ave Saxilby,2023-08-17 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
906033,Daubeney Ave Saxilby,2023-08-17 22:50:00+00:00,busbar,,L3 Active Power,kW,13.34
906033,Daubeney Ave Saxilby,2023-08-17 22:50:00+00:00,busbar,,L2 Active Power,kW,11.07
906033,Daubeney Ave Saxilby,2023-08-17 22:50:00+00:00,busbar,,L1 Active Power,kW,15.34
906033,Daubeney Ave Saxilby,2023-08-17 22:50:00+00:00,busbar,,N Current (RMS),A,54.8
906033,Daubeney Ave Saxilby,2023-08-17 22:50:00+00:00,busbar,,L3 Current (RMS),A,58.3
906033,Daubeney Ave Saxilby,2023-08-17 22:50:00+00:00,busbar,,L2 Current (RMS),A,47.4
906033,Daubeney Ave Saxilby,2023-08-17 22:50:00+00:00,busbar,,L1 Current (RMS),A,66.4
906033,Daubeney Ave Saxilby,2023-08-17 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
906033,Daubeney Ave Saxilby,2023-08-17 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
906033,Daubeney Ave Saxilby,2023-08-17 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
906033,Daubeney Ave Saxilby,2023-08-17 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.65
906033,Daubeney Ave Saxilby,2023-08-17 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.06
906033,Daubeney Ave Saxilby,2023-08-17 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.77
906033,Daubeney Ave Saxilby,2023-08-17 22:40:00+00:00,feeder,2.0,N Current (RMS),A,34.2
906033,Daubeney Ave Saxilby,2023-08-17 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.9
906033,Daubeney Ave Saxilby,2023-08-17 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
906033,Daubeney Ave Saxilby,2023-08-17 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
906033,Daubeney Ave Saxilby,2023-08-17 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
906033,Daubeney Ave Saxilby,2023-08-17 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
906033,Daubeney Ave Saxilby,2023-08-17 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.29
906033,Daubeney Ave Saxilby,2023-08-17 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.93
906033,Daubeney Ave Saxilby,2023-08-17 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.92
906033,Daubeney Ave Saxilby,2023-08-17 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.3
906033,Daubeney Ave Saxilby,2023-08-17 22:40:00+00:00,feeder,1.0,N Current (RMS),A,28.8
906033,Daubeney Ave Saxilby,2023-08-17 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
906033,Daubeney Ave Saxilby,2023-08-17 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.3
906033,Daubeney Ave Saxilby,2023-08-17 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,52.9
906033,Daubeney Ave Saxilby,2023-08-17 22:40:00+00:00,transformer,,Temperature,C,31.2
906033,Daubeney Ave Saxilby,2023-08-17 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
906033,Daubeney Ave Saxilby,2023-08-17 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
906033,Daubeney Ave Saxilby,2023-08-17 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
906033,Daubeney Ave Saxilby,2023-08-17 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
906033,Daubeney Ave Saxilby,2023-08-17 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
906033,Daubeney Ave Saxilby,2023-08-17 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
906033,Daubeney Ave Saxilby,2023-08-17 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
906033,Daubeney Ave Saxilby,2023-08-17 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
906033,Daubeney Ave Saxilby,2023-08-17 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
906033,Daubeney Ave Saxilby,2023-08-17 22:40:00+00:00,busbar,,L3 Active Power,kW,14.58
906033,Daubeney Ave Saxilby,2023-08-17 22:40:00+00:00,busbar,,L2 Active Power,kW,11.98
906033,Daubeney Ave Saxilby,2023-08-17 22:40:00+00:00,busbar,,L1 Active Power,kW,16.07
906033,Daubeney Ave Saxilby,2023-08-17 22:40:00+00:00,busbar,,N Current (RMS),A,56.0
906033,Daubeney Ave Saxilby,2023-08-17 22:40:00+00:00,busbar,,L3 Current (RMS),A,62.6
906033,Daubeney Ave Saxilby,2023-08-17 22:40:00+00:00,busbar,,L2 Current (RMS),A,50.8
906033,Daubeney Ave Saxilby,2023-08-17 22:40:00+00:00,busbar,,L1 Current (RMS),A,69.6
906033,Daubeney Ave Saxilby,2023-08-17 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
906033,Daubeney Ave Saxilby,2023-08-17 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
906033,Daubeney Ave Saxilby,2023-08-17 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
906033,Daubeney Ave Saxilby,2023-08-17 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.89
906033,Daubeney Ave Saxilby,2023-08-17 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.06
906033,Daubeney Ave Saxilby,2023-08-17 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.28
906033,Daubeney Ave Saxilby,2023-08-17 22:30:00+00:00,feeder,2.0,N Current (RMS),A,34.3
906033,Daubeney Ave Saxilby,2023-08-17 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.8
906033,Daubeney Ave Saxilby,2023-08-17 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
906033,Daubeney Ave Saxilby,2023-08-17 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
906033,Daubeney Ave Saxilby,2023-08-17 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
906033,Daubeney Ave Saxilby,2023-08-17 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
906033,Daubeney Ave Saxilby,2023-08-17 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.32
906033,Daubeney Ave Saxilby,2023-08-17 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.18
906033,Daubeney Ave Saxilby,2023-08-17 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.22
906033,Daubeney Ave Saxilby,2023-08-17 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.53
906033,Daubeney Ave Saxilby,2023-08-17 22:30:00+00:00,feeder,1.0,N Current (RMS),A,28.3
906033,Daubeney Ave Saxilby,2023-08-17 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
906033,Daubeney Ave Saxilby,2023-08-17 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.2
906033,Daubeney Ave Saxilby,2023-08-17 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,58.0
906033,Daubeney Ave Saxilby,2023-08-17 22:30:00+00:00,transformer,,Temperature,C,31.2
906033,Daubeney Ave Saxilby,2023-08-17 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.87
906033,Daubeney Ave Saxilby,2023-08-17 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
906033,Daubeney Ave Saxilby,2023-08-17 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
906033,Daubeney Ave Saxilby,2023-08-17 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
906033,Daubeney Ave Saxilby,2023-08-17 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
906033,Daubeney Ave Saxilby,2023-08-17 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
906033,Daubeney Ave Saxilby,2023-08-17 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
906033,Daubeney Ave Saxilby,2023-08-17 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
906033,Daubeney Ave Saxilby,2023-08-17 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
906033,Daubeney Ave Saxilby,2023-08-17 22:30:00+00:00,busbar,,L3 Active Power,kW,16.07
906033,Daubeney Ave Saxilby,2023-08-17 22:30:00+00:00,busbar,,L2 Active Power,kW,11.28
906033,Daubeney Ave Saxilby,2023-08-17 22:30:00+00:00,busbar,,L1 Active Power,kW,17.81
906033,Daubeney Ave Saxilby,2023-08-17 22:30:00+00:00,busbar,,N Current (RMS),A,52.5
906033,Daubeney Ave Saxilby,2023-08-17 22:30:00+00:00,busbar,,L3 Current (RMS),A,68.5
906033,Daubeney Ave Saxilby,2023-08-17 22:30:00+00:00,busbar,,L2 Current (RMS),A,47.7
906033,Daubeney Ave Saxilby,2023-08-17 22:30:00+00:00,busbar,,L1 Current (RMS),A,76.0
906033,Daubeney Ave Saxilby,2023-08-17 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
906033,Daubeney Ave Saxilby,2023-08-17 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
906033,Daubeney Ave Saxilby,2023-08-17 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
906033,Daubeney Ave Saxilby,2023-08-17 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.85
906033,Daubeney Ave Saxilby,2023-08-17 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.58
906033,Daubeney Ave Saxilby,2023-08-17 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.12
906033,Daubeney Ave Saxilby,2023-08-17 22:20:00+00:00,feeder,2.0,N Current (RMS),A,36.0
906033,Daubeney Ave Saxilby,2023-08-17 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.5
906033,Daubeney Ave Saxilby,2023-08-17 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
906033,Daubeney Ave Saxilby,2023-08-17 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
906033,Daubeney Ave Saxilby,2023-08-17 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
906033,Daubeney Ave Saxilby,2023-08-17 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
906033,Daubeney Ave Saxilby,2023-08-17 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
906033,Daubeney Ave Saxilby,2023-08-17 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.82
906033,Daubeney Ave Saxilby,2023-08-17 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.03
906033,Daubeney Ave Saxilby,2023-08-17 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.86
906033,Daubeney Ave Saxilby,2023-08-17 22:20:00+00:00,feeder,1.0,N Current (RMS),A,25.7
906033,Daubeney Ave Saxilby,2023-08-17 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.8
906033,Daubeney Ave Saxilby,2023-08-17 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.4
906033,Daubeney Ave Saxilby,2023-08-17 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,58.8
906033,Daubeney Ave Saxilby,2023-08-17 22:20:00+00:00,transformer,,Temperature,C,31.2
906033,Daubeney Ave Saxilby,2023-08-17 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
906033,Daubeney Ave Saxilby,2023-08-17 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
906033,Daubeney Ave Saxilby,2023-08-17 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
906033,Daubeney Ave Saxilby,2023-08-17 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
906033,Daubeney Ave Saxilby,2023-08-17 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
906033,Daubeney Ave Saxilby,2023-08-17 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
906033,Daubeney Ave Saxilby,2023-08-17 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
906033,Daubeney Ave Saxilby,2023-08-17 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
906033,Daubeney Ave Saxilby,2023-08-17 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
906033,Daubeney Ave Saxilby,2023-08-17 22:20:00+00:00,busbar,,L3 Active Power,kW,18.67
906033,Daubeney Ave Saxilby,2023-08-17 22:20:00+00:00,busbar,,L2 Active Power,kW,11.61
906033,Daubeney Ave Saxilby,2023-08-17 22:20:00+00:00,busbar,,L1 Active Power,kW,15.99
906033,Daubeney Ave Saxilby,2023-08-17 22:20:00+00:00,busbar,,N Current (RMS),A,49.5
906033,Daubeney Ave Saxilby,2023-08-17 22:20:00+00:00,busbar,,L3 Current (RMS),A,78.4
906033,Daubeney Ave Saxilby,2023-08-17 22:20:00+00:00,busbar,,L2 Current (RMS),A,49.4
906033,Daubeney Ave Saxilby,2023-08-17 22:20:00+00:00,busbar,,L1 Current (RMS),A,68.4
906033,Daubeney Ave Saxilby,2023-08-17 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
906033,Daubeney Ave Saxilby,2023-08-17 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
906033,Daubeney Ave Saxilby,2023-08-17 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
906033,Daubeney Ave Saxilby,2023-08-17 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.95
906033,Daubeney Ave Saxilby,2023-08-17 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.69
906033,Daubeney Ave Saxilby,2023-08-17 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.58
906033,Daubeney Ave Saxilby,2023-08-17 22:10:00+00:00,feeder,2.0,N Current (RMS),A,34.7
906033,Daubeney Ave Saxilby,2023-08-17 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.8
906033,Daubeney Ave Saxilby,2023-08-17 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
906033,Daubeney Ave Saxilby,2023-08-17 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
906033,Daubeney Ave Saxilby,2023-08-17 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
906033,Daubeney Ave Saxilby,2023-08-17 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
906033,Daubeney Ave Saxilby,2023-08-17 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
906033,Daubeney Ave Saxilby,2023-08-17 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.57
906033,Daubeney Ave Saxilby,2023-08-17 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.43
906033,Daubeney Ave Saxilby,2023-08-17 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.64
906033,Daubeney Ave Saxilby,2023-08-17 22:10:00+00:00,feeder,1.0,N Current (RMS),A,24.5
906033,Daubeney Ave Saxilby,2023-08-17 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.3
906033,Daubeney Ave Saxilby,2023-08-17 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.0
906033,Daubeney Ave Saxilby,2023-08-17 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,53.8
906033,Daubeney Ave Saxilby,2023-08-17 22:10:00+00:00,transformer,,Temperature,C,31.2
906033,Daubeney Ave Saxilby,2023-08-17 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
906033,Daubeney Ave Saxilby,2023-08-17 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
906033,Daubeney Ave Saxilby,2023-08-17 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
906033,Daubeney Ave Saxilby,2023-08-17 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
906033,Daubeney Ave Saxilby,2023-08-17 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
906033,Daubeney Ave Saxilby,2023-08-17 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
906033,Daubeney Ave Saxilby,2023-08-17 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
906033,Daubeney Ave Saxilby,2023-08-17 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
906033,Daubeney Ave Saxilby,2023-08-17 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
906033,Daubeney Ave Saxilby,2023-08-17 22:10:00+00:00,busbar,,L3 Active Power,kW,17.52
906033,Daubeney Ave Saxilby,2023-08-17 22:10:00+00:00,busbar,,L2 Active Power,kW,11.13
906033,Daubeney Ave Saxilby,2023-08-17 22:10:00+00:00,busbar,,L1 Active Power,kW,16.22
906033,Daubeney Ave Saxilby,2023-08-17 22:10:00+00:00,busbar,,N Current (RMS),A,47.2
906033,Daubeney Ave Saxilby,2023-08-17 22:10:00+00:00,busbar,,L3 Current (RMS),A,73.8
906033,Daubeney Ave Saxilby,2023-08-17 22:10:00+00:00,busbar,,L2 Current (RMS),A,47.5
906033,Daubeney Ave Saxilby,2023-08-17 22:10:00+00:00,busbar,,L1 Current (RMS),A,69.4
906033,Daubeney Ave Saxilby,2023-08-17 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
906033,Daubeney Ave Saxilby,2023-08-17 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
906033,Daubeney Ave Saxilby,2023-08-17 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
906033,Daubeney Ave Saxilby,2023-08-17 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.13
906033,Daubeney Ave Saxilby,2023-08-17 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.14
906033,Daubeney Ave Saxilby,2023-08-17 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.67
906033,Daubeney Ave Saxilby,2023-08-17 22:00:00+00:00,feeder,2.0,N Current (RMS),A,34.7
906033,Daubeney Ave Saxilby,2023-08-17 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.4
906033,Daubeney Ave Saxilby,2023-08-17 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
906033,Daubeney Ave Saxilby,2023-08-17 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
906033,Daubeney Ave Saxilby,2023-08-17 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
906033,Daubeney Ave Saxilby,2023-08-17 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
906033,Daubeney Ave Saxilby,2023-08-17 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
906033,Daubeney Ave Saxilby,2023-08-17 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.7
906033,Daubeney Ave Saxilby,2023-08-17 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.64
906033,Daubeney Ave Saxilby,2023-08-17 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.3
906033,Daubeney Ave Saxilby,2023-08-17 22:00:00+00:00,feeder,1.0,N Current (RMS),A,30.0
906033,Daubeney Ave Saxilby,2023-08-17 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
906033,Daubeney Ave Saxilby,2023-08-17 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.8
906033,Daubeney Ave Saxilby,2023-08-17 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,60.6
906033,Daubeney Ave Saxilby,2023-08-17 22:00:00+00:00,transformer,,Temperature,C,31.2
906033,Daubeney Ave Saxilby,2023-08-17 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
906033,Daubeney Ave Saxilby,2023-08-17 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
906033,Daubeney Ave Saxilby,2023-08-17 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
906033,Daubeney Ave Saxilby,2023-08-17 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.91
906033,Daubeney Ave Saxilby,2023-08-17 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
906033,Daubeney Ave Saxilby,2023-08-17 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
906033,Daubeney Ave Saxilby,2023-08-17 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
906033,Daubeney Ave Saxilby,2023-08-17 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
906033,Daubeney Ave Saxilby,2023-08-17 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
906033,Daubeney Ave Saxilby,2023-08-17 22:00:00+00:00,busbar,,L3 Active Power,kW,16.83
906033,Daubeney Ave Saxilby,2023-08-17 22:00:00+00:00,busbar,,L2 Active Power,kW,11.79
906033,Daubeney Ave Saxilby,2023-08-17 22:00:00+00:00,busbar,,L1 Active Power,kW,17.97
906033,Daubeney Ave Saxilby,2023-08-17 22:00:00+00:00,busbar,,N Current (RMS),A,54.6
906033,Daubeney Ave Saxilby,2023-08-17 22:00:00+00:00,busbar,,L3 Current (RMS),A,71.1
906033,Daubeney Ave Saxilby,2023-08-17 22:00:00+00:00,busbar,,L2 Current (RMS),A,49.9
906033,Daubeney Ave Saxilby,2023-08-17 22:00:00+00:00,busbar,,L1 Current (RMS),A,76.2
906033,Daubeney Ave Saxilby,2023-08-17 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
906033,Daubeney Ave Saxilby,2023-08-17 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
906033,Daubeney Ave Saxilby,2023-08-17 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
906033,Daubeney Ave Saxilby,2023-08-17 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.15
906033,Daubeney Ave Saxilby,2023-08-17 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.57
906033,Daubeney Ave Saxilby,2023-08-17 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.72
906033,Daubeney Ave Saxilby,2023-08-17 21:50:00+00:00,feeder,2.0,N Current (RMS),A,35.8
906033,Daubeney Ave Saxilby,2023-08-17 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.6
906033,Daubeney Ave Saxilby,2023-08-17 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
906033,Daubeney Ave Saxilby,2023-08-17 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
906033,Daubeney Ave Saxilby,2023-08-17 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
906033,Daubeney Ave Saxilby,2023-08-17 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
906033,Daubeney Ave Saxilby,2023-08-17 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.5
906033,Daubeney Ave Saxilby,2023-08-17 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.9
906033,Daubeney Ave Saxilby,2023-08-17 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.81
906033,Daubeney Ave Saxilby,2023-08-17 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.03
906033,Daubeney Ave Saxilby,2023-08-17 21:50:00+00:00,feeder,1.0,N Current (RMS),A,28.1
906033,Daubeney Ave Saxilby,2023-08-17 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
906033,Daubeney Ave Saxilby,2023-08-17 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.2
906033,Daubeney Ave Saxilby,2023-08-17 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,59.7
906033,Daubeney Ave Saxilby,2023-08-17 21:50:00+00:00,transformer,,Temperature,C,31.3
906033,Daubeney Ave Saxilby,2023-08-17 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
906033,Daubeney Ave Saxilby,2023-08-17 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
906033,Daubeney Ave Saxilby,2023-08-17 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
906033,Daubeney Ave Saxilby,2023-08-17 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
906033,Daubeney Ave Saxilby,2023-08-17 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
906033,Daubeney Ave Saxilby,2023-08-17 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
906033,Daubeney Ave Saxilby,2023-08-17 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
906033,Daubeney Ave Saxilby,2023-08-17 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
906033,Daubeney Ave Saxilby,2023-08-17 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
906033,Daubeney Ave Saxilby,2023-08-17 21:50:00+00:00,busbar,,L3 Active Power,kW,17.05
906033,Daubeney Ave Saxilby,2023-08-17 21:50:00+00:00,busbar,,L2 Active Power,kW,14.37
906033,Daubeney Ave Saxilby,2023-08-17 21:50:00+00:00,busbar,,L1 Active Power,kW,16.75
906033,Daubeney Ave Saxilby,2023-08-17 21:50:00+00:00,busbar,,N Current (RMS),A,55.6
906033,Daubeney Ave Saxilby,2023-08-17 21:50:00+00:00,busbar,,L3 Current (RMS),A,72.2
906033,Daubeney Ave Saxilby,2023-08-17 21:50:00+00:00,busbar,,L2 Current (RMS),A,60.2
906033,Daubeney Ave Saxilby,2023-08-17 21:50:00+00:00,busbar,,L1 Current (RMS),A,72.1
906033,Daubeney Ave Saxilby,2023-08-17 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
906033,Daubeney Ave Saxilby,2023-08-17 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
906033,Daubeney Ave Saxilby,2023-08-17 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
906033,Daubeney Ave Saxilby,2023-08-17 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.23
906033,Daubeney Ave Saxilby,2023-08-17 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.86
906033,Daubeney Ave Saxilby,2023-08-17 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.7
906033,Daubeney Ave Saxilby,2023-08-17 21:40:00+00:00,feeder,2.0,N Current (RMS),A,33.4
906033,Daubeney Ave Saxilby,2023-08-17 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.9
906033,Daubeney Ave Saxilby,2023-08-17 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
906033,Daubeney Ave Saxilby,2023-08-17 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
906033,Daubeney Ave Saxilby,2023-08-17 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
906033,Daubeney Ave Saxilby,2023-08-17 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
906033,Daubeney Ave Saxilby,2023-08-17 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
906033,Daubeney Ave Saxilby,2023-08-17 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.16
906033,Daubeney Ave Saxilby,2023-08-17 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.85
906033,Daubeney Ave Saxilby,2023-08-17 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.29
906033,Daubeney Ave Saxilby,2023-08-17 21:40:00+00:00,feeder,1.0,N Current (RMS),A,31.7
906033,Daubeney Ave Saxilby,2023-08-17 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.6
906033,Daubeney Ave Saxilby,2023-08-17 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.3
906033,Daubeney Ave Saxilby,2023-08-17 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,68.5
906033,Daubeney Ave Saxilby,2023-08-17 21:40:00+00:00,transformer,,Temperature,C,31.3
906033,Daubeney Ave Saxilby,2023-08-17 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
906033,Daubeney Ave Saxilby,2023-08-17 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.71
906033,Daubeney Ave Saxilby,2023-08-17 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
906033,Daubeney Ave Saxilby,2023-08-17 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
906033,Daubeney Ave Saxilby,2023-08-17 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
906033,Daubeney Ave Saxilby,2023-08-17 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
906033,Daubeney Ave Saxilby,2023-08-17 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
906033,Daubeney Ave Saxilby,2023-08-17 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
906033,Daubeney Ave Saxilby,2023-08-17 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
906033,Daubeney Ave Saxilby,2023-08-17 21:40:00+00:00,busbar,,L3 Active Power,kW,18.39
906033,Daubeney Ave Saxilby,2023-08-17 21:40:00+00:00,busbar,,L2 Active Power,kW,12.72
906033,Daubeney Ave Saxilby,2023-08-17 21:40:00+00:00,busbar,,L1 Active Power,kW,19.99
906033,Daubeney Ave Saxilby,2023-08-17 21:40:00+00:00,busbar,,N Current (RMS),A,52.7
906033,Daubeney Ave Saxilby,2023-08-17 21:40:00+00:00,busbar,,L3 Current (RMS),A,77.3
906033,Daubeney Ave Saxilby,2023-08-17 21:40:00+00:00,busbar,,L2 Current (RMS),A,53.5
906033,Daubeney Ave Saxilby,2023-08-17 21:40:00+00:00,busbar,,L1 Current (RMS),A,84.7
906033,Daubeney Ave Saxilby,2023-08-17 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
906033,Daubeney Ave Saxilby,2023-08-17 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
906033,Daubeney Ave Saxilby,2023-08-17 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
906033,Daubeney Ave Saxilby,2023-08-17 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.81
906033,Daubeney Ave Saxilby,2023-08-17 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
906033,Daubeney Ave Saxilby,2023-08-17 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.28
906033,Daubeney Ave Saxilby,2023-08-17 21:30:00+00:00,feeder,2.0,N Current (RMS),A,35.6
906033,Daubeney Ave Saxilby,2023-08-17 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.3
906033,Daubeney Ave Saxilby,2023-08-17 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
906033,Daubeney Ave Saxilby,2023-08-17 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
906033,Daubeney Ave Saxilby,2023-08-17 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
906033,Daubeney Ave Saxilby,2023-08-17 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
906033,Daubeney Ave Saxilby,2023-08-17 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
906033,Daubeney Ave Saxilby,2023-08-17 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.87
906033,Daubeney Ave Saxilby,2023-08-17 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.98
906033,Daubeney Ave Saxilby,2023-08-17 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.98
906033,Daubeney Ave Saxilby,2023-08-17 21:30:00+00:00,feeder,1.0,N Current (RMS),A,30.0
906033,Daubeney Ave Saxilby,2023-08-17 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.8
906033,Daubeney Ave Saxilby,2023-08-17 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.1
906033,Daubeney Ave Saxilby,2023-08-17 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,63.4
906033,Daubeney Ave Saxilby,2023-08-17 21:30:00+00:00,transformer,,Temperature,C,31.3
906033,Daubeney Ave Saxilby,2023-08-17 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
906033,Daubeney Ave Saxilby,2023-08-17 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
906033,Daubeney Ave Saxilby,2023-08-17 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
906033,Daubeney Ave Saxilby,2023-08-17 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
906033,Daubeney Ave Saxilby,2023-08-17 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
906033,Daubeney Ave Saxilby,2023-08-17 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
906033,Daubeney Ave Saxilby,2023-08-17 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
906033,Daubeney Ave Saxilby,2023-08-17 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
906033,Daubeney Ave Saxilby,2023-08-17 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
906033,Daubeney Ave Saxilby,2023-08-17 21:30:00+00:00,busbar,,L3 Active Power,kW,18.68
906033,Daubeney Ave Saxilby,2023-08-17 21:30:00+00:00,busbar,,L2 Active Power,kW,15.65
906033,Daubeney Ave Saxilby,2023-08-17 21:30:00+00:00,busbar,,L1 Active Power,kW,18.26
906033,Daubeney Ave Saxilby,2023-08-17 21:30:00+00:00,busbar,,N Current (RMS),A,56.5
906033,Daubeney Ave Saxilby,2023-08-17 21:30:00+00:00,busbar,,L3 Current (RMS),A,78.7
906033,Daubeney Ave Saxilby,2023-08-17 21:30:00+00:00,busbar,,L2 Current (RMS),A,65.1
906033,Daubeney Ave Saxilby,2023-08-17 21:30:00+00:00,busbar,,L1 Current (RMS),A,77.7
906033,Daubeney Ave Saxilby,2023-08-17 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
906033,Daubeney Ave Saxilby,2023-08-17 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
906033,Daubeney Ave Saxilby,2023-08-17 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
906033,Daubeney Ave Saxilby,2023-08-17 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.47
906033,Daubeney Ave Saxilby,2023-08-17 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.95
906033,Daubeney Ave Saxilby,2023-08-17 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.2
906033,Daubeney Ave Saxilby,2023-08-17 21:20:00+00:00,feeder,2.0,N Current (RMS),A,32.0
906033,Daubeney Ave Saxilby,2023-08-17 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,47.2
906033,Daubeney Ave Saxilby,2023-08-17 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
906033,Daubeney Ave Saxilby,2023-08-17 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
906033,Daubeney Ave Saxilby,2023-08-17 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
906033,Daubeney Ave Saxilby,2023-08-17 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
906033,Daubeney Ave Saxilby,2023-08-17 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
906033,Daubeney Ave Saxilby,2023-08-17 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.53
906033,Daubeney Ave Saxilby,2023-08-17 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.68
906033,Daubeney Ave Saxilby,2023-08-17 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.39
906033,Daubeney Ave Saxilby,2023-08-17 21:20:00+00:00,feeder,1.0,N Current (RMS),A,37.7
906033,Daubeney Ave Saxilby,2023-08-17 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
906033,Daubeney Ave Saxilby,2023-08-17 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.4
906033,Daubeney Ave Saxilby,2023-08-17 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,69.3
906033,Daubeney Ave Saxilby,2023-08-17 21:20:00+00:00,transformer,,Temperature,C,31.3
906033,Daubeney Ave Saxilby,2023-08-17 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
906033,Daubeney Ave Saxilby,2023-08-17 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
906033,Daubeney Ave Saxilby,2023-08-17 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
906033,Daubeney Ave Saxilby,2023-08-17 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
906033,Daubeney Ave Saxilby,2023-08-17 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
906033,Daubeney Ave Saxilby,2023-08-17 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
906033,Daubeney Ave Saxilby,2023-08-17 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
906033,Daubeney Ave Saxilby,2023-08-17 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
906033,Daubeney Ave Saxilby,2023-08-17 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
906033,Daubeney Ave Saxilby,2023-08-17 21:20:00+00:00,busbar,,L3 Active Power,kW,17.0
906033,Daubeney Ave Saxilby,2023-08-17 21:20:00+00:00,busbar,,L2 Active Power,kW,15.62
906033,Daubeney Ave Saxilby,2023-08-17 21:20:00+00:00,busbar,,L1 Active Power,kW,20.59
906033,Daubeney Ave Saxilby,2023-08-17 21:20:00+00:00,busbar,,N Current (RMS),A,61.5
906033,Daubeney Ave Saxilby,2023-08-17 21:20:00+00:00,busbar,,L3 Current (RMS),A,72.0
906033,Daubeney Ave Saxilby,2023-08-17 21:20:00+00:00,busbar,,L2 Current (RMS),A,65.6
906033,Daubeney Ave Saxilby,2023-08-17 21:20:00+00:00,busbar,,L1 Current (RMS),A,87.3
906033,Daubeney Ave Saxilby,2023-08-17 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
906033,Daubeney Ave Saxilby,2023-08-17 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
906033,Daubeney Ave Saxilby,2023-08-17 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
906033,Daubeney Ave Saxilby,2023-08-17 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.61
906033,Daubeney Ave Saxilby,2023-08-17 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.21
906033,Daubeney Ave Saxilby,2023-08-17 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.37
906033,Daubeney Ave Saxilby,2023-08-17 21:10:00+00:00,feeder,2.0,N Current (RMS),A,27.5
906033,Daubeney Ave Saxilby,2023-08-17 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.7
906033,Daubeney Ave Saxilby,2023-08-17 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
906033,Daubeney Ave Saxilby,2023-08-17 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
906033,Daubeney Ave Saxilby,2023-08-17 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
906033,Daubeney Ave Saxilby,2023-08-17 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
906033,Daubeney Ave Saxilby,2023-08-17 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
906033,Daubeney Ave Saxilby,2023-08-17 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.01
906033,Daubeney Ave Saxilby,2023-08-17 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.47
906033,Daubeney Ave Saxilby,2023-08-17 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.05
906033,Daubeney Ave Saxilby,2023-08-17 21:10:00+00:00,feeder,1.0,N Current (RMS),A,43.5
906033,Daubeney Ave Saxilby,2023-08-17 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.2
906033,Daubeney Ave Saxilby,2023-08-17 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.4
906033,Daubeney Ave Saxilby,2023-08-17 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,80.4
906033,Daubeney Ave Saxilby,2023-08-17 21:10:00+00:00,transformer,,Temperature,C,31.3
906033,Daubeney Ave Saxilby,2023-08-17 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
906033,Daubeney Ave Saxilby,2023-08-17 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.35
906033,Daubeney Ave Saxilby,2023-08-17 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
906033,Daubeney Ave Saxilby,2023-08-17 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
906033,Daubeney Ave Saxilby,2023-08-17 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
906033,Daubeney Ave Saxilby,2023-08-17 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
906033,Daubeney Ave Saxilby,2023-08-17 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
906033,Daubeney Ave Saxilby,2023-08-17 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
906033,Daubeney Ave Saxilby,2023-08-17 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
906033,Daubeney Ave Saxilby,2023-08-17 21:10:00+00:00,busbar,,L3 Active Power,kW,18.63
906033,Daubeney Ave Saxilby,2023-08-17 21:10:00+00:00,busbar,,L2 Active Power,kW,14.68
906033,Daubeney Ave Saxilby,2023-08-17 21:10:00+00:00,busbar,,L1 Active Power,kW,26.41
906033,Daubeney Ave Saxilby,2023-08-17 21:10:00+00:00,busbar,,N Current (RMS),A,54.6
906033,Daubeney Ave Saxilby,2023-08-17 21:10:00+00:00,busbar,,L3 Current (RMS),A,78.6
906033,Daubeney Ave Saxilby,2023-08-17 21:10:00+00:00,busbar,,L2 Current (RMS),A,61.8
906033,Daubeney Ave Saxilby,2023-08-17 21:10:00+00:00,busbar,,L1 Current (RMS),A,110.9
906033,Daubeney Ave Saxilby,2023-08-17 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
906033,Daubeney Ave Saxilby,2023-08-17 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
906033,Daubeney Ave Saxilby,2023-08-17 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
906033,Daubeney Ave Saxilby,2023-08-17 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.26
906033,Daubeney Ave Saxilby,2023-08-17 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.94
906033,Daubeney Ave Saxilby,2023-08-17 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.13
906033,Daubeney Ave Saxilby,2023-08-17 21:00:00+00:00,feeder,2.0,N Current (RMS),A,41.6
906033,Daubeney Ave Saxilby,2023-08-17 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,62.5
906033,Daubeney Ave Saxilby,2023-08-17 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
906033,Daubeney Ave Saxilby,2023-08-17 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.1
906033,Daubeney Ave Saxilby,2023-08-17 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
906033,Daubeney Ave Saxilby,2023-08-17 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
906033,Daubeney Ave Saxilby,2023-08-17 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
906033,Daubeney Ave Saxilby,2023-08-17 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.11
906033,Daubeney Ave Saxilby,2023-08-17 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.61
906033,Daubeney Ave Saxilby,2023-08-17 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.86
906033,Daubeney Ave Saxilby,2023-08-17 21:00:00+00:00,feeder,1.0,N Current (RMS),A,46.2
906033,Daubeney Ave Saxilby,2023-08-17 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.9
906033,Daubeney Ave Saxilby,2023-08-17 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.2
906033,Daubeney Ave Saxilby,2023-08-17 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,87.3
906033,Daubeney Ave Saxilby,2023-08-17 21:00:00+00:00,transformer,,Temperature,C,31.3
906033,Daubeney Ave Saxilby,2023-08-17 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
906033,Daubeney Ave Saxilby,2023-08-17 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
906033,Daubeney Ave Saxilby,2023-08-17 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
906033,Daubeney Ave Saxilby,2023-08-17 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
906033,Daubeney Ave Saxilby,2023-08-17 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
906033,Daubeney Ave Saxilby,2023-08-17 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
906033,Daubeney Ave Saxilby,2023-08-17 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
906033,Daubeney Ave Saxilby,2023-08-17 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
906033,Daubeney Ave Saxilby,2023-08-17 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
906033,Daubeney Ave Saxilby,2023-08-17 21:00:00+00:00,busbar,,L3 Active Power,kW,22.38
906033,Daubeney Ave Saxilby,2023-08-17 21:00:00+00:00,busbar,,L2 Active Power,kW,15.55
906033,Daubeney Ave Saxilby,2023-08-17 21:00:00+00:00,busbar,,L1 Active Power,kW,27.99
906033,Daubeney Ave Saxilby,2023-08-17 21:00:00+00:00,busbar,,N Current (RMS),A,70.4
906033,Daubeney Ave Saxilby,2023-08-17 21:00:00+00:00,busbar,,L3 Current (RMS),A,95.4
906033,Daubeney Ave Saxilby,2023-08-17 21:00:00+00:00,busbar,,L2 Current (RMS),A,65.3
906033,Daubeney Ave Saxilby,2023-08-17 21:00:00+00:00,busbar,,L1 Current (RMS),A,116.8
906033,Daubeney Ave Saxilby,2023-08-17 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
906033,Daubeney Ave Saxilby,2023-08-17 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
906033,Daubeney Ave Saxilby,2023-08-17 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
906033,Daubeney Ave Saxilby,2023-08-17 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,25.65
906033,Daubeney Ave Saxilby,2023-08-17 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.01
906033,Daubeney Ave Saxilby,2023-08-17 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.32
906033,Daubeney Ave Saxilby,2023-08-17 20:50:00+00:00,feeder,2.0,N Current (RMS),A,90.4
906033,Daubeney Ave Saxilby,2023-08-17 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,105.6
906033,Daubeney Ave Saxilby,2023-08-17 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
906033,Daubeney Ave Saxilby,2023-08-17 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
906033,Daubeney Ave Saxilby,2023-08-17 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
906033,Daubeney Ave Saxilby,2023-08-17 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
906033,Daubeney Ave Saxilby,2023-08-17 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
906033,Daubeney Ave Saxilby,2023-08-17 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.56
906033,Daubeney Ave Saxilby,2023-08-17 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.9
906033,Daubeney Ave Saxilby,2023-08-17 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.43
906033,Daubeney Ave Saxilby,2023-08-17 20:50:00+00:00,feeder,1.0,N Current (RMS),A,38.4
906033,Daubeney Ave Saxilby,2023-08-17 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
906033,Daubeney Ave Saxilby,2023-08-17 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.0
906033,Daubeney Ave Saxilby,2023-08-17 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,73.9
906033,Daubeney Ave Saxilby,2023-08-17 20:50:00+00:00,transformer,,Temperature,C,31.3
906033,Daubeney Ave Saxilby,2023-08-17 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
906033,Daubeney Ave Saxilby,2023-08-17 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
906033,Daubeney Ave Saxilby,2023-08-17 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
906033,Daubeney Ave Saxilby,2023-08-17 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
906033,Daubeney Ave Saxilby,2023-08-17 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
906033,Daubeney Ave Saxilby,2023-08-17 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
906033,Daubeney Ave Saxilby,2023-08-17 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
906033,Daubeney Ave Saxilby,2023-08-17 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
906033,Daubeney Ave Saxilby,2023-08-17 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
906033,Daubeney Ave Saxilby,2023-08-17 20:50:00+00:00,busbar,,L3 Active Power,kW,32.21
906033,Daubeney Ave Saxilby,2023-08-17 20:50:00+00:00,busbar,,L2 Active Power,kW,14.92
906033,Daubeney Ave Saxilby,2023-08-17 20:50:00+00:00,busbar,,L1 Active Power,kW,20.75
906033,Daubeney Ave Saxilby,2023-08-17 20:50:00+00:00,busbar,,N Current (RMS),A,115.9
906033,Daubeney Ave Saxilby,2023-08-17 20:50:00+00:00,busbar,,L3 Current (RMS),A,133.7
906033,Daubeney Ave Saxilby,2023-08-17 20:50:00+00:00,busbar,,L2 Current (RMS),A,62.7
906033,Daubeney Ave Saxilby,2023-08-17 20:50:00+00:00,busbar,,L1 Current (RMS),A,88.6
906033,Daubeney Ave Saxilby,2023-08-17 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
906033,Daubeney Ave Saxilby,2023-08-17 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
906033,Daubeney Ave Saxilby,2023-08-17 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
906033,Daubeney Ave Saxilby,2023-08-17 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.87
906033,Daubeney Ave Saxilby,2023-08-17 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.51
906033,Daubeney Ave Saxilby,2023-08-17 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.17
906033,Daubeney Ave Saxilby,2023-08-17 20:40:00+00:00,feeder,2.0,N Current (RMS),A,56.2
