Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-17 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,69.5
906033,Daubeney Ave Saxilby,2023-08-17 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
906033,Daubeney Ave Saxilby,2023-08-17 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
906033,Daubeney Ave Saxilby,2023-08-17 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
906033,Daubeney Ave Saxilby,2023-08-17 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
906033,Daubeney Ave Saxilby,2023-08-17 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
906033,Daubeney Ave Saxilby,2023-08-17 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.15
906033,Daubeney Ave Saxilby,2023-08-17 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.93
906033,Daubeney Ave Saxilby,2023-08-17 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.23
906033,Daubeney Ave Saxilby,2023-08-17 20:40:00+00:00,feeder,1.0,N Current (RMS),A,24.7
906033,Daubeney Ave Saxilby,2023-08-17 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.2
906033,Daubeney Ave Saxilby,2023-08-17 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.3
906033,Daubeney Ave Saxilby,2023-08-17 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,48.9
906033,Daubeney Ave Saxilby,2023-08-17 20:40:00+00:00,transformer,,Temperature,C,31.3
906033,Daubeney Ave Saxilby,2023-08-17 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
906033,Daubeney Ave Saxilby,2023-08-17 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
906033,Daubeney Ave Saxilby,2023-08-17 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
906033,Daubeney Ave Saxilby,2023-08-17 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
906033,Daubeney Ave Saxilby,2023-08-17 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
906033,Daubeney Ave Saxilby,2023-08-17 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
906033,Daubeney Ave Saxilby,2023-08-17 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
906033,Daubeney Ave Saxilby,2023-08-17 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
906033,Daubeney Ave Saxilby,2023-08-17 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
906033,Daubeney Ave Saxilby,2023-08-17 20:40:00+00:00,busbar,,L3 Active Power,kW,24.02
906033,Daubeney Ave Saxilby,2023-08-17 20:40:00+00:00,busbar,,L2 Active Power,kW,14.43
906033,Daubeney Ave Saxilby,2023-08-17 20:40:00+00:00,busbar,,L1 Active Power,kW,15.41
906033,Daubeney Ave Saxilby,2023-08-17 20:40:00+00:00,busbar,,N Current (RMS),A,69.8
906033,Daubeney Ave Saxilby,2023-08-17 20:40:00+00:00,busbar,,L3 Current (RMS),A,100.3
906033,Daubeney Ave Saxilby,2023-08-17 20:40:00+00:00,busbar,,L2 Current (RMS),A,61.0
906033,Daubeney Ave Saxilby,2023-08-17 20:40:00+00:00,busbar,,L1 Current (RMS),A,66.8
906033,Daubeney Ave Saxilby,2023-08-17 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
906033,Daubeney Ave Saxilby,2023-08-17 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
906033,Daubeney Ave Saxilby,2023-08-17 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
906033,Daubeney Ave Saxilby,2023-08-17 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.28
906033,Daubeney Ave Saxilby,2023-08-17 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.01
906033,Daubeney Ave Saxilby,2023-08-17 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
906033,Daubeney Ave Saxilby,2023-08-17 20:30:00+00:00,feeder,2.0,N Current (RMS),A,42.9
906033,Daubeney Ave Saxilby,2023-08-17 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,59.0
906033,Daubeney Ave Saxilby,2023-08-17 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
906033,Daubeney Ave Saxilby,2023-08-17 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
906033,Daubeney Ave Saxilby,2023-08-17 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
906033,Daubeney Ave Saxilby,2023-08-17 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
906033,Daubeney Ave Saxilby,2023-08-17 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
906033,Daubeney Ave Saxilby,2023-08-17 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.12
906033,Daubeney Ave Saxilby,2023-08-17 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.31
906033,Daubeney Ave Saxilby,2023-08-17 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.43
906033,Daubeney Ave Saxilby,2023-08-17 20:30:00+00:00,feeder,1.0,N Current (RMS),A,28.5
906033,Daubeney Ave Saxilby,2023-08-17 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
906033,Daubeney Ave Saxilby,2023-08-17 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,56.1
906033,Daubeney Ave Saxilby,2023-08-17 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.8
906033,Daubeney Ave Saxilby,2023-08-17 20:30:00+00:00,transformer,,Temperature,C,31.3
906033,Daubeney Ave Saxilby,2023-08-17 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
906033,Daubeney Ave Saxilby,2023-08-17 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
906033,Daubeney Ave Saxilby,2023-08-17 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
906033,Daubeney Ave Saxilby,2023-08-17 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
906033,Daubeney Ave Saxilby,2023-08-17 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
906033,Daubeney Ave Saxilby,2023-08-17 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
906033,Daubeney Ave Saxilby,2023-08-17 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
906033,Daubeney Ave Saxilby,2023-08-17 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
906033,Daubeney Ave Saxilby,2023-08-17 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
906033,Daubeney Ave Saxilby,2023-08-17 20:30:00+00:00,busbar,,L3 Active Power,kW,21.41
906033,Daubeney Ave Saxilby,2023-08-17 20:30:00+00:00,busbar,,L2 Active Power,kW,16.32
906033,Daubeney Ave Saxilby,2023-08-17 20:30:00+00:00,busbar,,L1 Active Power,kW,15.43
906033,Daubeney Ave Saxilby,2023-08-17 20:30:00+00:00,busbar,,N Current (RMS),A,59.3
906033,Daubeney Ave Saxilby,2023-08-17 20:30:00+00:00,busbar,,L3 Current (RMS),A,90.3
906033,Daubeney Ave Saxilby,2023-08-17 20:30:00+00:00,busbar,,L2 Current (RMS),A,68.7
906033,Daubeney Ave Saxilby,2023-08-17 20:30:00+00:00,busbar,,L1 Current (RMS),A,66.9
906033,Daubeney Ave Saxilby,2023-08-17 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
906033,Daubeney Ave Saxilby,2023-08-17 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
906033,Daubeney Ave Saxilby,2023-08-17 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
906033,Daubeney Ave Saxilby,2023-08-17 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.5
906033,Daubeney Ave Saxilby,2023-08-17 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.11
906033,Daubeney Ave Saxilby,2023-08-17 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.97
906033,Daubeney Ave Saxilby,2023-08-17 20:20:00+00:00,feeder,2.0,N Current (RMS),A,37.9
906033,Daubeney Ave Saxilby,2023-08-17 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,51.8
906033,Daubeney Ave Saxilby,2023-08-17 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
906033,Daubeney Ave Saxilby,2023-08-17 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
906033,Daubeney Ave Saxilby,2023-08-17 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
906033,Daubeney Ave Saxilby,2023-08-17 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
906033,Daubeney Ave Saxilby,2023-08-17 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
906033,Daubeney Ave Saxilby,2023-08-17 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.07
906033,Daubeney Ave Saxilby,2023-08-17 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.01
906033,Daubeney Ave Saxilby,2023-08-17 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.82
906033,Daubeney Ave Saxilby,2023-08-17 20:20:00+00:00,feeder,1.0,N Current (RMS),A,31.2
906033,Daubeney Ave Saxilby,2023-08-17 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.7
906033,Daubeney Ave Saxilby,2023-08-17 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,54.9
906033,Daubeney Ave Saxilby,2023-08-17 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,59.2
906033,Daubeney Ave Saxilby,2023-08-17 20:20:00+00:00,transformer,,Temperature,C,31.3
906033,Daubeney Ave Saxilby,2023-08-17 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
906033,Daubeney Ave Saxilby,2023-08-17 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
906033,Daubeney Ave Saxilby,2023-08-17 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
906033,Daubeney Ave Saxilby,2023-08-17 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
906033,Daubeney Ave Saxilby,2023-08-17 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
906033,Daubeney Ave Saxilby,2023-08-17 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
906033,Daubeney Ave Saxilby,2023-08-17 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
906033,Daubeney Ave Saxilby,2023-08-17 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
906033,Daubeney Ave Saxilby,2023-08-17 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
906033,Daubeney Ave Saxilby,2023-08-17 20:20:00+00:00,busbar,,L3 Active Power,kW,19.57
906033,Daubeney Ave Saxilby,2023-08-17 20:20:00+00:00,busbar,,L2 Active Power,kW,16.12
906033,Daubeney Ave Saxilby,2023-08-17 20:20:00+00:00,busbar,,L1 Active Power,kW,17.79
906033,Daubeney Ave Saxilby,2023-08-17 20:20:00+00:00,busbar,,N Current (RMS),A,59.6
906033,Daubeney Ave Saxilby,2023-08-17 20:20:00+00:00,busbar,,L3 Current (RMS),A,83.1
906033,Daubeney Ave Saxilby,2023-08-17 20:20:00+00:00,busbar,,L2 Current (RMS),A,68.1
906033,Daubeney Ave Saxilby,2023-08-17 20:20:00+00:00,busbar,,L1 Current (RMS),A,76.6
906033,Daubeney Ave Saxilby,2023-08-17 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
906033,Daubeney Ave Saxilby,2023-08-17 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
906033,Daubeney Ave Saxilby,2023-08-17 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
906033,Daubeney Ave Saxilby,2023-08-17 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.52
906033,Daubeney Ave Saxilby,2023-08-17 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.54
906033,Daubeney Ave Saxilby,2023-08-17 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.76
906033,Daubeney Ave Saxilby,2023-08-17 20:10:00+00:00,feeder,2.0,N Current (RMS),A,39.4
906033,Daubeney Ave Saxilby,2023-08-17 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,52.0
906033,Daubeney Ave Saxilby,2023-08-17 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
906033,Daubeney Ave Saxilby,2023-08-17 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
906033,Daubeney Ave Saxilby,2023-08-17 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
906033,Daubeney Ave Saxilby,2023-08-17 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
906033,Daubeney Ave Saxilby,2023-08-17 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
906033,Daubeney Ave Saxilby,2023-08-17 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.85
906033,Daubeney Ave Saxilby,2023-08-17 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.13
906033,Daubeney Ave Saxilby,2023-08-17 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.21
906033,Daubeney Ave Saxilby,2023-08-17 20:10:00+00:00,feeder,1.0,N Current (RMS),A,28.7
906033,Daubeney Ave Saxilby,2023-08-17 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,62.4
906033,Daubeney Ave Saxilby,2023-08-17 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.4
906033,Daubeney Ave Saxilby,2023-08-17 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,60.8
906033,Daubeney Ave Saxilby,2023-08-17 20:10:00+00:00,transformer,,Temperature,C,31.3
906033,Daubeney Ave Saxilby,2023-08-17 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
906033,Daubeney Ave Saxilby,2023-08-17 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
906033,Daubeney Ave Saxilby,2023-08-17 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
906033,Daubeney Ave Saxilby,2023-08-17 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
906033,Daubeney Ave Saxilby,2023-08-17 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
906033,Daubeney Ave Saxilby,2023-08-17 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
906033,Daubeney Ave Saxilby,2023-08-17 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
906033,Daubeney Ave Saxilby,2023-08-17 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
906033,Daubeney Ave Saxilby,2023-08-17 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
906033,Daubeney Ave Saxilby,2023-08-17 20:10:00+00:00,busbar,,L3 Active Power,kW,26.37
906033,Daubeney Ave Saxilby,2023-08-17 20:10:00+00:00,busbar,,L2 Active Power,kW,15.67
906033,Daubeney Ave Saxilby,2023-08-17 20:10:00+00:00,busbar,,L1 Active Power,kW,16.97
906033,Daubeney Ave Saxilby,2023-08-17 20:10:00+00:00,busbar,,N Current (RMS),A,41.6
906033,Daubeney Ave Saxilby,2023-08-17 20:10:00+00:00,busbar,,L3 Current (RMS),A,112.3
906033,Daubeney Ave Saxilby,2023-08-17 20:10:00+00:00,busbar,,L2 Current (RMS),A,66.6
906033,Daubeney Ave Saxilby,2023-08-17 20:10:00+00:00,busbar,,L1 Current (RMS),A,73.4
906033,Daubeney Ave Saxilby,2023-08-17 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
906033,Daubeney Ave Saxilby,2023-08-17 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
906033,Daubeney Ave Saxilby,2023-08-17 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
906033,Daubeney Ave Saxilby,2023-08-17 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.8
906033,Daubeney Ave Saxilby,2023-08-17 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.44
906033,Daubeney Ave Saxilby,2023-08-17 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.82
906033,Daubeney Ave Saxilby,2023-08-17 20:00:00+00:00,feeder,2.0,N Current (RMS),A,31.0
906033,Daubeney Ave Saxilby,2023-08-17 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,53.2
906033,Daubeney Ave Saxilby,2023-08-17 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
906033,Daubeney Ave Saxilby,2023-08-17 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
906033,Daubeney Ave Saxilby,2023-08-17 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
906033,Daubeney Ave Saxilby,2023-08-17 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
906033,Daubeney Ave Saxilby,2023-08-17 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
906033,Daubeney Ave Saxilby,2023-08-17 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.99
906033,Daubeney Ave Saxilby,2023-08-17 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.05
906033,Daubeney Ave Saxilby,2023-08-17 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.72
906033,Daubeney Ave Saxilby,2023-08-17 20:00:00+00:00,feeder,1.0,N Current (RMS),A,25.0
906033,Daubeney Ave Saxilby,2023-08-17 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,59.7
906033,Daubeney Ave Saxilby,2023-08-17 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,59.1
906033,Daubeney Ave Saxilby,2023-08-17 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,59.4
906033,Daubeney Ave Saxilby,2023-08-17 20:00:00+00:00,transformer,,Temperature,C,31.3
906033,Daubeney Ave Saxilby,2023-08-17 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
906033,Daubeney Ave Saxilby,2023-08-17 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
906033,Daubeney Ave Saxilby,2023-08-17 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
906033,Daubeney Ave Saxilby,2023-08-17 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
906033,Daubeney Ave Saxilby,2023-08-17 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
906033,Daubeney Ave Saxilby,2023-08-17 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
906033,Daubeney Ave Saxilby,2023-08-17 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
906033,Daubeney Ave Saxilby,2023-08-17 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
906033,Daubeney Ave Saxilby,2023-08-17 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
906033,Daubeney Ave Saxilby,2023-08-17 20:00:00+00:00,busbar,,L3 Active Power,kW,26.79
906033,Daubeney Ave Saxilby,2023-08-17 20:00:00+00:00,busbar,,L2 Active Power,kW,19.48
906033,Daubeney Ave Saxilby,2023-08-17 20:00:00+00:00,busbar,,L1 Active Power,kW,19.53
906033,Daubeney Ave Saxilby,2023-08-17 20:00:00+00:00,busbar,,N Current (RMS),A,30.3
906033,Daubeney Ave Saxilby,2023-08-17 20:00:00+00:00,busbar,,L3 Current (RMS),A,112.1
906033,Daubeney Ave Saxilby,2023-08-17 20:00:00+00:00,busbar,,L2 Current (RMS),A,82.1
906033,Daubeney Ave Saxilby,2023-08-17 20:00:00+00:00,busbar,,L1 Current (RMS),A,84.0
906033,Daubeney Ave Saxilby,2023-08-17 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
906033,Daubeney Ave Saxilby,2023-08-17 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
906033,Daubeney Ave Saxilby,2023-08-17 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
906033,Daubeney Ave Saxilby,2023-08-17 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.06
906033,Daubeney Ave Saxilby,2023-08-17 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.19
906033,Daubeney Ave Saxilby,2023-08-17 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.16
906033,Daubeney Ave Saxilby,2023-08-17 19:50:00+00:00,feeder,2.0,N Current (RMS),A,34.4
906033,Daubeney Ave Saxilby,2023-08-17 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,54.0
906033,Daubeney Ave Saxilby,2023-08-17 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.1
906033,Daubeney Ave Saxilby,2023-08-17 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
906033,Daubeney Ave Saxilby,2023-08-17 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.61
906033,Daubeney Ave Saxilby,2023-08-17 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
906033,Daubeney Ave Saxilby,2023-08-17 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
906033,Daubeney Ave Saxilby,2023-08-17 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.47
906033,Daubeney Ave Saxilby,2023-08-17 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.69
906033,Daubeney Ave Saxilby,2023-08-17 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.33
906033,Daubeney Ave Saxilby,2023-08-17 19:50:00+00:00,feeder,1.0,N Current (RMS),A,25.6
906033,Daubeney Ave Saxilby,2023-08-17 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,54.1
906033,Daubeney Ave Saxilby,2023-08-17 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,57.8
906033,Daubeney Ave Saxilby,2023-08-17 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,48.6
906033,Daubeney Ave Saxilby,2023-08-17 19:50:00+00:00,transformer,,Temperature,C,31.3
906033,Daubeney Ave Saxilby,2023-08-17 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
906033,Daubeney Ave Saxilby,2023-08-17 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
906033,Daubeney Ave Saxilby,2023-08-17 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
906033,Daubeney Ave Saxilby,2023-08-17 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
906033,Daubeney Ave Saxilby,2023-08-17 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
906033,Daubeney Ave Saxilby,2023-08-17 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
906033,Daubeney Ave Saxilby,2023-08-17 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
906033,Daubeney Ave Saxilby,2023-08-17 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
906033,Daubeney Ave Saxilby,2023-08-17 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
906033,Daubeney Ave Saxilby,2023-08-17 19:50:00+00:00,busbar,,L3 Active Power,kW,25.53
906033,Daubeney Ave Saxilby,2023-08-17 19:50:00+00:00,busbar,,L2 Active Power,kW,20.88
906033,Daubeney Ave Saxilby,2023-08-17 19:50:00+00:00,busbar,,L1 Active Power,kW,15.49
906033,Daubeney Ave Saxilby,2023-08-17 19:50:00+00:00,busbar,,N Current (RMS),A,33.1
906033,Daubeney Ave Saxilby,2023-08-17 19:50:00+00:00,busbar,,L3 Current (RMS),A,107.0
906033,Daubeney Ave Saxilby,2023-08-17 19:50:00+00:00,busbar,,L2 Current (RMS),A,87.9
906033,Daubeney Ave Saxilby,2023-08-17 19:50:00+00:00,busbar,,L1 Current (RMS),A,66.5
906033,Daubeney Ave Saxilby,2023-08-17 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
906033,Daubeney Ave Saxilby,2023-08-17 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
906033,Daubeney Ave Saxilby,2023-08-17 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
906033,Daubeney Ave Saxilby,2023-08-17 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.75
906033,Daubeney Ave Saxilby,2023-08-17 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.58
906033,Daubeney Ave Saxilby,2023-08-17 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.9
906033,Daubeney Ave Saxilby,2023-08-17 19:40:00+00:00,feeder,2.0,N Current (RMS),A,30.4
906033,Daubeney Ave Saxilby,2023-08-17 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,50.2
906033,Daubeney Ave Saxilby,2023-08-17 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
906033,Daubeney Ave Saxilby,2023-08-17 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
906033,Daubeney Ave Saxilby,2023-08-17 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.88
906033,Daubeney Ave Saxilby,2023-08-17 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
906033,Daubeney Ave Saxilby,2023-08-17 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
906033,Daubeney Ave Saxilby,2023-08-17 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.97
906033,Daubeney Ave Saxilby,2023-08-17 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.39
906033,Daubeney Ave Saxilby,2023-08-17 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.24
906033,Daubeney Ave Saxilby,2023-08-17 19:40:00+00:00,feeder,1.0,N Current (RMS),A,25.4
906033,Daubeney Ave Saxilby,2023-08-17 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,64.5
906033,Daubeney Ave Saxilby,2023-08-17 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,56.4
906033,Daubeney Ave Saxilby,2023-08-17 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,56.4
906033,Daubeney Ave Saxilby,2023-08-17 19:40:00+00:00,transformer,,Temperature,C,31.3
906033,Daubeney Ave Saxilby,2023-08-17 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
906033,Daubeney Ave Saxilby,2023-08-17 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
906033,Daubeney Ave Saxilby,2023-08-17 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
906033,Daubeney Ave Saxilby,2023-08-17 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
906033,Daubeney Ave Saxilby,2023-08-17 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
906033,Daubeney Ave Saxilby,2023-08-17 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
906033,Daubeney Ave Saxilby,2023-08-17 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
906033,Daubeney Ave Saxilby,2023-08-17 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
906033,Daubeney Ave Saxilby,2023-08-17 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
906033,Daubeney Ave Saxilby,2023-08-17 19:40:00+00:00,busbar,,L3 Active Power,kW,26.72
906033,Daubeney Ave Saxilby,2023-08-17 19:40:00+00:00,busbar,,L2 Active Power,kW,17.97
906033,Daubeney Ave Saxilby,2023-08-17 19:40:00+00:00,busbar,,L1 Active Power,kW,19.14
906033,Daubeney Ave Saxilby,2023-08-17 19:40:00+00:00,busbar,,N Current (RMS),A,27.6
906033,Daubeney Ave Saxilby,2023-08-17 19:40:00+00:00,busbar,,L3 Current (RMS),A,113.3
906033,Daubeney Ave Saxilby,2023-08-17 19:40:00+00:00,busbar,,L2 Current (RMS),A,76.0
906033,Daubeney Ave Saxilby,2023-08-17 19:40:00+00:00,busbar,,L1 Current (RMS),A,81.3
906033,Daubeney Ave Saxilby,2023-08-17 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
906033,Daubeney Ave Saxilby,2023-08-17 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
906033,Daubeney Ave Saxilby,2023-08-17 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
906033,Daubeney Ave Saxilby,2023-08-17 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.13
906033,Daubeney Ave Saxilby,2023-08-17 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.9
906033,Daubeney Ave Saxilby,2023-08-17 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.93
906033,Daubeney Ave Saxilby,2023-08-17 19:30:00+00:00,feeder,2.0,N Current (RMS),A,38.9
906033,Daubeney Ave Saxilby,2023-08-17 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,54.3
906033,Daubeney Ave Saxilby,2023-08-17 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
906033,Daubeney Ave Saxilby,2023-08-17 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
906033,Daubeney Ave Saxilby,2023-08-17 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
906033,Daubeney Ave Saxilby,2023-08-17 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
906033,Daubeney Ave Saxilby,2023-08-17 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
906033,Daubeney Ave Saxilby,2023-08-17 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.22
906033,Daubeney Ave Saxilby,2023-08-17 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.92
906033,Daubeney Ave Saxilby,2023-08-17 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.71
906033,Daubeney Ave Saxilby,2023-08-17 19:30:00+00:00,feeder,1.0,N Current (RMS),A,30.8
906033,Daubeney Ave Saxilby,2023-08-17 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,61.0
906033,Daubeney Ave Saxilby,2023-08-17 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,54.4
906033,Daubeney Ave Saxilby,2023-08-17 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.0
906033,Daubeney Ave Saxilby,2023-08-17 19:30:00+00:00,transformer,,Temperature,C,31.3
906033,Daubeney Ave Saxilby,2023-08-17 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
906033,Daubeney Ave Saxilby,2023-08-17 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
906033,Daubeney Ave Saxilby,2023-08-17 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
906033,Daubeney Ave Saxilby,2023-08-17 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
906033,Daubeney Ave Saxilby,2023-08-17 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
906033,Daubeney Ave Saxilby,2023-08-17 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
906033,Daubeney Ave Saxilby,2023-08-17 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
906033,Daubeney Ave Saxilby,2023-08-17 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
906033,Daubeney Ave Saxilby,2023-08-17 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
906033,Daubeney Ave Saxilby,2023-08-17 19:30:00+00:00,busbar,,L3 Active Power,kW,27.36
906033,Daubeney Ave Saxilby,2023-08-17 19:30:00+00:00,busbar,,L2 Active Power,kW,15.82
906033,Daubeney Ave Saxilby,2023-08-17 19:30:00+00:00,busbar,,L1 Active Power,kW,13.63
906033,Daubeney Ave Saxilby,2023-08-17 19:30:00+00:00,busbar,,N Current (RMS),A,35.4
906033,Daubeney Ave Saxilby,2023-08-17 19:30:00+00:00,busbar,,L3 Current (RMS),A,114.3
906033,Daubeney Ave Saxilby,2023-08-17 19:30:00+00:00,busbar,,L2 Current (RMS),A,66.6
906033,Daubeney Ave Saxilby,2023-08-17 19:30:00+00:00,busbar,,L1 Current (RMS),A,59.7
906033,Daubeney Ave Saxilby,2023-08-17 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
906033,Daubeney Ave Saxilby,2023-08-17 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
906033,Daubeney Ave Saxilby,2023-08-17 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
906033,Daubeney Ave Saxilby,2023-08-17 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.97
906033,Daubeney Ave Saxilby,2023-08-17 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
906033,Daubeney Ave Saxilby,2023-08-17 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.07
906033,Daubeney Ave Saxilby,2023-08-17 19:20:00+00:00,feeder,2.0,N Current (RMS),A,38.7
906033,Daubeney Ave Saxilby,2023-08-17 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,53.7
906033,Daubeney Ave Saxilby,2023-08-17 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
906033,Daubeney Ave Saxilby,2023-08-17 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
906033,Daubeney Ave Saxilby,2023-08-17 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
906033,Daubeney Ave Saxilby,2023-08-17 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
906033,Daubeney Ave Saxilby,2023-08-17 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
906033,Daubeney Ave Saxilby,2023-08-17 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.28
906033,Daubeney Ave Saxilby,2023-08-17 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.63
906033,Daubeney Ave Saxilby,2023-08-17 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.88
906033,Daubeney Ave Saxilby,2023-08-17 19:20:00+00:00,feeder,1.0,N Current (RMS),A,31.5
906033,Daubeney Ave Saxilby,2023-08-17 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,53.1
906033,Daubeney Ave Saxilby,2023-08-17 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,61.4
906033,Daubeney Ave Saxilby,2023-08-17 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.7
906033,Daubeney Ave Saxilby,2023-08-17 19:20:00+00:00,transformer,,Temperature,C,31.3
906033,Daubeney Ave Saxilby,2023-08-17 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
906033,Daubeney Ave Saxilby,2023-08-17 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
906033,Daubeney Ave Saxilby,2023-08-17 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
906033,Daubeney Ave Saxilby,2023-08-17 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
906033,Daubeney Ave Saxilby,2023-08-17 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
906033,Daubeney Ave Saxilby,2023-08-17 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
906033,Daubeney Ave Saxilby,2023-08-17 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
906033,Daubeney Ave Saxilby,2023-08-17 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
906033,Daubeney Ave Saxilby,2023-08-17 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
906033,Daubeney Ave Saxilby,2023-08-17 19:20:00+00:00,busbar,,L3 Active Power,kW,25.25
906033,Daubeney Ave Saxilby,2023-08-17 19:20:00+00:00,busbar,,L2 Active Power,kW,17.54
906033,Daubeney Ave Saxilby,2023-08-17 19:20:00+00:00,busbar,,L1 Active Power,kW,14.96
906033,Daubeney Ave Saxilby,2023-08-17 19:20:00+00:00,busbar,,N Current (RMS),A,46.3
906033,Daubeney Ave Saxilby,2023-08-17 19:20:00+00:00,busbar,,L3 Current (RMS),A,105.7
906033,Daubeney Ave Saxilby,2023-08-17 19:20:00+00:00,busbar,,L2 Current (RMS),A,73.9
906033,Daubeney Ave Saxilby,2023-08-17 19:20:00+00:00,busbar,,L1 Current (RMS),A,65.4
906033,Daubeney Ave Saxilby,2023-08-17 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
906033,Daubeney Ave Saxilby,2023-08-17 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
906033,Daubeney Ave Saxilby,2023-08-17 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
906033,Daubeney Ave Saxilby,2023-08-17 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.52
906033,Daubeney Ave Saxilby,2023-08-17 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.59
906033,Daubeney Ave Saxilby,2023-08-17 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.02
906033,Daubeney Ave Saxilby,2023-08-17 19:10:00+00:00,feeder,2.0,N Current (RMS),A,42.9
906033,Daubeney Ave Saxilby,2023-08-17 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,56.3
906033,Daubeney Ave Saxilby,2023-08-17 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
906033,Daubeney Ave Saxilby,2023-08-17 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
906033,Daubeney Ave Saxilby,2023-08-17 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
906033,Daubeney Ave Saxilby,2023-08-17 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
906033,Daubeney Ave Saxilby,2023-08-17 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
906033,Daubeney Ave Saxilby,2023-08-17 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.52
906033,Daubeney Ave Saxilby,2023-08-17 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.58
906033,Daubeney Ave Saxilby,2023-08-17 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.73
906033,Daubeney Ave Saxilby,2023-08-17 19:10:00+00:00,feeder,1.0,N Current (RMS),A,24.9
906033,Daubeney Ave Saxilby,2023-08-17 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,58.6
906033,Daubeney Ave Saxilby,2023-08-17 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,61.7
906033,Daubeney Ave Saxilby,2023-08-17 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,54.8
906033,Daubeney Ave Saxilby,2023-08-17 19:10:00+00:00,transformer,,Temperature,C,31.3
906033,Daubeney Ave Saxilby,2023-08-17 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
906033,Daubeney Ave Saxilby,2023-08-17 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
906033,Daubeney Ave Saxilby,2023-08-17 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.31
906033,Daubeney Ave Saxilby,2023-08-17 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
906033,Daubeney Ave Saxilby,2023-08-17 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
906033,Daubeney Ave Saxilby,2023-08-17 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
906033,Daubeney Ave Saxilby,2023-08-17 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
906033,Daubeney Ave Saxilby,2023-08-17 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
906033,Daubeney Ave Saxilby,2023-08-17 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
906033,Daubeney Ave Saxilby,2023-08-17 19:10:00+00:00,busbar,,L3 Active Power,kW,27.05
906033,Daubeney Ave Saxilby,2023-08-17 19:10:00+00:00,busbar,,L2 Active Power,kW,19.17
906033,Daubeney Ave Saxilby,2023-08-17 19:10:00+00:00,busbar,,L1 Active Power,kW,15.75
906033,Daubeney Ave Saxilby,2023-08-17 19:10:00+00:00,busbar,,N Current (RMS),A,41.4
906033,Daubeney Ave Saxilby,2023-08-17 19:10:00+00:00,busbar,,L3 Current (RMS),A,114.0
906033,Daubeney Ave Saxilby,2023-08-17 19:10:00+00:00,busbar,,L2 Current (RMS),A,80.6
906033,Daubeney Ave Saxilby,2023-08-17 19:10:00+00:00,busbar,,L1 Current (RMS),A,68.2
906033,Daubeney Ave Saxilby,2023-08-17 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
906033,Daubeney Ave Saxilby,2023-08-17 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
906033,Daubeney Ave Saxilby,2023-08-17 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
906033,Daubeney Ave Saxilby,2023-08-17 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.27
906033,Daubeney Ave Saxilby,2023-08-17 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.62
906033,Daubeney Ave Saxilby,2023-08-17 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.61
906033,Daubeney Ave Saxilby,2023-08-17 19:00:00+00:00,feeder,2.0,N Current (RMS),A,46.6
906033,Daubeney Ave Saxilby,2023-08-17 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,63.2
906033,Daubeney Ave Saxilby,2023-08-17 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
906033,Daubeney Ave Saxilby,2023-08-17 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
906033,Daubeney Ave Saxilby,2023-08-17 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.54
906033,Daubeney Ave Saxilby,2023-08-17 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
906033,Daubeney Ave Saxilby,2023-08-17 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
906033,Daubeney Ave Saxilby,2023-08-17 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.23
906033,Daubeney Ave Saxilby,2023-08-17 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.06
906033,Daubeney Ave Saxilby,2023-08-17 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.38
906033,Daubeney Ave Saxilby,2023-08-17 19:00:00+00:00,feeder,1.0,N Current (RMS),A,30.3
906033,Daubeney Ave Saxilby,2023-08-17 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,61.5
906033,Daubeney Ave Saxilby,2023-08-17 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,59.4
906033,Daubeney Ave Saxilby,2023-08-17 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.5
906033,Daubeney Ave Saxilby,2023-08-17 19:00:00+00:00,transformer,,Temperature,C,31.3
906033,Daubeney Ave Saxilby,2023-08-17 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
906033,Daubeney Ave Saxilby,2023-08-17 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
906033,Daubeney Ave Saxilby,2023-08-17 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
906033,Daubeney Ave Saxilby,2023-08-17 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
906033,Daubeney Ave Saxilby,2023-08-17 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
906033,Daubeney Ave Saxilby,2023-08-17 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
906033,Daubeney Ave Saxilby,2023-08-17 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
906033,Daubeney Ave Saxilby,2023-08-17 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
906033,Daubeney Ave Saxilby,2023-08-17 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
906033,Daubeney Ave Saxilby,2023-08-17 19:00:00+00:00,busbar,,L3 Active Power,kW,29.5
906033,Daubeney Ave Saxilby,2023-08-17 19:00:00+00:00,busbar,,L2 Active Power,kW,18.68
906033,Daubeney Ave Saxilby,2023-08-17 19:00:00+00:00,busbar,,L1 Active Power,kW,14.98
906033,Daubeney Ave Saxilby,2023-08-17 19:00:00+00:00,busbar,,N Current (RMS),A,44.2
906033,Daubeney Ave Saxilby,2023-08-17 19:00:00+00:00,busbar,,L3 Current (RMS),A,123.4
906033,Daubeney Ave Saxilby,2023-08-17 19:00:00+00:00,busbar,,L2 Current (RMS),A,78.4
906033,Daubeney Ave Saxilby,2023-08-17 19:00:00+00:00,busbar,,L1 Current (RMS),A,65.0
906033,Daubeney Ave Saxilby,2023-08-17 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
906033,Daubeney Ave Saxilby,2023-08-17 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
906033,Daubeney Ave Saxilby,2023-08-17 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
906033,Daubeney Ave Saxilby,2023-08-17 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.35
906033,Daubeney Ave Saxilby,2023-08-17 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.39
906033,Daubeney Ave Saxilby,2023-08-17 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.41
906033,Daubeney Ave Saxilby,2023-08-17 18:50:00+00:00,feeder,2.0,N Current (RMS),A,40.1
906033,Daubeney Ave Saxilby,2023-08-17 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.2
906033,Daubeney Ave Saxilby,2023-08-17 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
906033,Daubeney Ave Saxilby,2023-08-17 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
906033,Daubeney Ave Saxilby,2023-08-17 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
906033,Daubeney Ave Saxilby,2023-08-17 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
906033,Daubeney Ave Saxilby,2023-08-17 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
906033,Daubeney Ave Saxilby,2023-08-17 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
906033,Daubeney Ave Saxilby,2023-08-17 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.09
906033,Daubeney Ave Saxilby,2023-08-17 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.73
906033,Daubeney Ave Saxilby,2023-08-17 18:50:00+00:00,feeder,1.0,N Current (RMS),A,33.2
906033,Daubeney Ave Saxilby,2023-08-17 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,55.8
906033,Daubeney Ave Saxilby,2023-08-17 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,76.0
906033,Daubeney Ave Saxilby,2023-08-17 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,59.2
906033,Daubeney Ave Saxilby,2023-08-17 18:50:00+00:00,transformer,,Temperature,C,31.3
906033,Daubeney Ave Saxilby,2023-08-17 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
906033,Daubeney Ave Saxilby,2023-08-17 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
906033,Daubeney Ave Saxilby,2023-08-17 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
906033,Daubeney Ave Saxilby,2023-08-17 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
906033,Daubeney Ave Saxilby,2023-08-17 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
906033,Daubeney Ave Saxilby,2023-08-17 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
906033,Daubeney Ave Saxilby,2023-08-17 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
906033,Daubeney Ave Saxilby,2023-08-17 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
906033,Daubeney Ave Saxilby,2023-08-17 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
906033,Daubeney Ave Saxilby,2023-08-17 18:50:00+00:00,busbar,,L3 Active Power,kW,24.36
906033,Daubeney Ave Saxilby,2023-08-17 18:50:00+00:00,busbar,,L2 Active Power,kW,21.48
906033,Daubeney Ave Saxilby,2023-08-17 18:50:00+00:00,busbar,,L1 Active Power,kW,16.14
906033,Daubeney Ave Saxilby,2023-08-17 18:50:00+00:00,busbar,,N Current (RMS),A,54.9
906033,Daubeney Ave Saxilby,2023-08-17 18:50:00+00:00,busbar,,L3 Current (RMS),A,102.1
906033,Daubeney Ave Saxilby,2023-08-17 18:50:00+00:00,busbar,,L2 Current (RMS),A,89.3
906033,Daubeney Ave Saxilby,2023-08-17 18:50:00+00:00,busbar,,L1 Current (RMS),A,69.9
906033,Daubeney Ave Saxilby,2023-08-17 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
906033,Daubeney Ave Saxilby,2023-08-17 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
906033,Daubeney Ave Saxilby,2023-08-17 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
906033,Daubeney Ave Saxilby,2023-08-17 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.18
906033,Daubeney Ave Saxilby,2023-08-17 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.13
906033,Daubeney Ave Saxilby,2023-08-17 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.73
906033,Daubeney Ave Saxilby,2023-08-17 18:40:00+00:00,feeder,2.0,N Current (RMS),A,41.1
906033,Daubeney Ave Saxilby,2023-08-17 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,51.0
906033,Daubeney Ave Saxilby,2023-08-17 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
906033,Daubeney Ave Saxilby,2023-08-17 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
906033,Daubeney Ave Saxilby,2023-08-17 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
906033,Daubeney Ave Saxilby,2023-08-17 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
906033,Daubeney Ave Saxilby,2023-08-17 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
906033,Daubeney Ave Saxilby,2023-08-17 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.44
906033,Daubeney Ave Saxilby,2023-08-17 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.36
906033,Daubeney Ave Saxilby,2023-08-17 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.88
906033,Daubeney Ave Saxilby,2023-08-17 18:40:00+00:00,feeder,1.0,N Current (RMS),A,30.9
906033,Daubeney Ave Saxilby,2023-08-17 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,69.5
906033,Daubeney Ave Saxilby,2023-08-17 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.8
906033,Daubeney Ave Saxilby,2023-08-17 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.7
906033,Daubeney Ave Saxilby,2023-08-17 18:40:00+00:00,transformer,,Temperature,C,31.3
906033,Daubeney Ave Saxilby,2023-08-17 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
906033,Daubeney Ave Saxilby,2023-08-17 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
906033,Daubeney Ave Saxilby,2023-08-17 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
906033,Daubeney Ave Saxilby,2023-08-17 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
906033,Daubeney Ave Saxilby,2023-08-17 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
906033,Daubeney Ave Saxilby,2023-08-17 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
906033,Daubeney Ave Saxilby,2023-08-17 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
906033,Daubeney Ave Saxilby,2023-08-17 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
906033,Daubeney Ave Saxilby,2023-08-17 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
906033,Daubeney Ave Saxilby,2023-08-17 18:40:00+00:00,busbar,,L3 Active Power,kW,28.62
906033,Daubeney Ave Saxilby,2023-08-17 18:40:00+00:00,busbar,,L2 Active Power,kW,15.5
906033,Daubeney Ave Saxilby,2023-08-17 18:40:00+00:00,busbar,,L1 Active Power,kW,13.61
906033,Daubeney Ave Saxilby,2023-08-17 18:40:00+00:00,busbar,,N Current (RMS),A,31.5
906033,Daubeney Ave Saxilby,2023-08-17 18:40:00+00:00,busbar,,L3 Current (RMS),A,118.7
906033,Daubeney Ave Saxilby,2023-08-17 18:40:00+00:00,busbar,,L2 Current (RMS),A,64.8
906033,Daubeney Ave Saxilby,2023-08-17 18:40:00+00:00,busbar,,L1 Current (RMS),A,59.1
906033,Daubeney Ave Saxilby,2023-08-17 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
906033,Daubeney Ave Saxilby,2023-08-17 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
906033,Daubeney Ave Saxilby,2023-08-17 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
906033,Daubeney Ave Saxilby,2023-08-17 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.02
906033,Daubeney Ave Saxilby,2023-08-17 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.22
906033,Daubeney Ave Saxilby,2023-08-17 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.73
906033,Daubeney Ave Saxilby,2023-08-17 18:30:00+00:00,feeder,2.0,N Current (RMS),A,27.9
906033,Daubeney Ave Saxilby,2023-08-17 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.6
906033,Daubeney Ave Saxilby,2023-08-17 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
906033,Daubeney Ave Saxilby,2023-08-17 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
906033,Daubeney Ave Saxilby,2023-08-17 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
906033,Daubeney Ave Saxilby,2023-08-17 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
906033,Daubeney Ave Saxilby,2023-08-17 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
906033,Daubeney Ave Saxilby,2023-08-17 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,18.47
906033,Daubeney Ave Saxilby,2023-08-17 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.24
906033,Daubeney Ave Saxilby,2023-08-17 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.06
906033,Daubeney Ave Saxilby,2023-08-17 18:30:00+00:00,feeder,1.0,N Current (RMS),A,35.4
906033,Daubeney Ave Saxilby,2023-08-17 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,77.1
906033,Daubeney Ave Saxilby,2023-08-17 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.0
906033,Daubeney Ave Saxilby,2023-08-17 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,47.4
906033,Daubeney Ave Saxilby,2023-08-17 18:30:00+00:00,transformer,,Temperature,C,31.3
906033,Daubeney Ave Saxilby,2023-08-17 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
906033,Daubeney Ave Saxilby,2023-08-17 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
906033,Daubeney Ave Saxilby,2023-08-17 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
906033,Daubeney Ave Saxilby,2023-08-17 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
906033,Daubeney Ave Saxilby,2023-08-17 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
906033,Daubeney Ave Saxilby,2023-08-17 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
906033,Daubeney Ave Saxilby,2023-08-17 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
906033,Daubeney Ave Saxilby,2023-08-17 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
906033,Daubeney Ave Saxilby,2023-08-17 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
906033,Daubeney Ave Saxilby,2023-08-17 18:30:00+00:00,busbar,,L3 Active Power,kW,27.49
906033,Daubeney Ave Saxilby,2023-08-17 18:30:00+00:00,busbar,,L2 Active Power,kW,16.46
906033,Daubeney Ave Saxilby,2023-08-17 18:30:00+00:00,busbar,,L1 Active Power,kW,13.8
906033,Daubeney Ave Saxilby,2023-08-17 18:30:00+00:00,busbar,,N Current (RMS),A,22.4
906033,Daubeney Ave Saxilby,2023-08-17 18:30:00+00:00,busbar,,L3 Current (RMS),A,113.7
906033,Daubeney Ave Saxilby,2023-08-17 18:30:00+00:00,busbar,,L2 Current (RMS),A,69.1
906033,Daubeney Ave Saxilby,2023-08-17 18:30:00+00:00,busbar,,L1 Current (RMS),A,59.9
906033,Daubeney Ave Saxilby,2023-08-17 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
906033,Daubeney Ave Saxilby,2023-08-17 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
906033,Daubeney Ave Saxilby,2023-08-17 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
906033,Daubeney Ave Saxilby,2023-08-17 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.63
906033,Daubeney Ave Saxilby,2023-08-17 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.94
906033,Daubeney Ave Saxilby,2023-08-17 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.86
906033,Daubeney Ave Saxilby,2023-08-17 18:20:00+00:00,feeder,2.0,N Current (RMS),A,20.9
906033,Daubeney Ave Saxilby,2023-08-17 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
906033,Daubeney Ave Saxilby,2023-08-17 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.7
906033,Daubeney Ave Saxilby,2023-08-17 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
906033,Daubeney Ave Saxilby,2023-08-17 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
906033,Daubeney Ave Saxilby,2023-08-17 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
906033,Daubeney Ave Saxilby,2023-08-17 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
906033,Daubeney Ave Saxilby,2023-08-17 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.53
906033,Daubeney Ave Saxilby,2023-08-17 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.95
906033,Daubeney Ave Saxilby,2023-08-17 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.18
906033,Daubeney Ave Saxilby,2023-08-17 18:20:00+00:00,feeder,1.0,N Current (RMS),A,34.6
906033,Daubeney Ave Saxilby,2023-08-17 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,72.4
906033,Daubeney Ave Saxilby,2023-08-17 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,53.6
906033,Daubeney Ave Saxilby,2023-08-17 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.8
906033,Daubeney Ave Saxilby,2023-08-17 18:20:00+00:00,transformer,,Temperature,C,31.3
906033,Daubeney Ave Saxilby,2023-08-17 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
906033,Daubeney Ave Saxilby,2023-08-17 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.6
