Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-17 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.23
906033,Daubeney Ave Saxilby,2023-08-17 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.71
906033,Daubeney Ave Saxilby,2023-08-17 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
906033,Daubeney Ave Saxilby,2023-08-17 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
906033,Daubeney Ave Saxilby,2023-08-17 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
906033,Daubeney Ave Saxilby,2023-08-17 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
906033,Daubeney Ave Saxilby,2023-08-17 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
906033,Daubeney Ave Saxilby,2023-08-17 18:20:00+00:00,busbar,,L3 Active Power,kW,24.16
906033,Daubeney Ave Saxilby,2023-08-17 18:20:00+00:00,busbar,,L2 Active Power,kW,19.89
906033,Daubeney Ave Saxilby,2023-08-17 18:20:00+00:00,busbar,,L1 Active Power,kW,13.04
906033,Daubeney Ave Saxilby,2023-08-17 18:20:00+00:00,busbar,,N Current (RMS),A,28.8
906033,Daubeney Ave Saxilby,2023-08-17 18:20:00+00:00,busbar,,L3 Current (RMS),A,99.7
906033,Daubeney Ave Saxilby,2023-08-17 18:20:00+00:00,busbar,,L2 Current (RMS),A,82.0
906033,Daubeney Ave Saxilby,2023-08-17 18:20:00+00:00,busbar,,L1 Current (RMS),A,56.7
906033,Daubeney Ave Saxilby,2023-08-17 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
906033,Daubeney Ave Saxilby,2023-08-17 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
906033,Daubeney Ave Saxilby,2023-08-17 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
906033,Daubeney Ave Saxilby,2023-08-17 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.65
906033,Daubeney Ave Saxilby,2023-08-17 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.32
906033,Daubeney Ave Saxilby,2023-08-17 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.44
906033,Daubeney Ave Saxilby,2023-08-17 18:10:00+00:00,feeder,2.0,N Current (RMS),A,24.1
906033,Daubeney Ave Saxilby,2023-08-17 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
906033,Daubeney Ave Saxilby,2023-08-17 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.3
906033,Daubeney Ave Saxilby,2023-08-17 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
906033,Daubeney Ave Saxilby,2023-08-17 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
906033,Daubeney Ave Saxilby,2023-08-17 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
906033,Daubeney Ave Saxilby,2023-08-17 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
906033,Daubeney Ave Saxilby,2023-08-17 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.46
906033,Daubeney Ave Saxilby,2023-08-17 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.66
906033,Daubeney Ave Saxilby,2023-08-17 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.51
906033,Daubeney Ave Saxilby,2023-08-17 18:10:00+00:00,feeder,1.0,N Current (RMS),A,35.7
906033,Daubeney Ave Saxilby,2023-08-17 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,66.6
906033,Daubeney Ave Saxilby,2023-08-17 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.4
906033,Daubeney Ave Saxilby,2023-08-17 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,42.2
906033,Daubeney Ave Saxilby,2023-08-17 18:10:00+00:00,transformer,,Temperature,C,31.3
906033,Daubeney Ave Saxilby,2023-08-17 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
906033,Daubeney Ave Saxilby,2023-08-17 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
906033,Daubeney Ave Saxilby,2023-08-17 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
906033,Daubeney Ave Saxilby,2023-08-17 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
906033,Daubeney Ave Saxilby,2023-08-17 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
906033,Daubeney Ave Saxilby,2023-08-17 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
906033,Daubeney Ave Saxilby,2023-08-17 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
906033,Daubeney Ave Saxilby,2023-08-17 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
906033,Daubeney Ave Saxilby,2023-08-17 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
906033,Daubeney Ave Saxilby,2023-08-17 18:10:00+00:00,busbar,,L3 Active Power,kW,21.11
906033,Daubeney Ave Saxilby,2023-08-17 18:10:00+00:00,busbar,,L2 Active Power,kW,18.98
906033,Daubeney Ave Saxilby,2023-08-17 18:10:00+00:00,busbar,,L1 Active Power,kW,12.96
906033,Daubeney Ave Saxilby,2023-08-17 18:10:00+00:00,busbar,,N Current (RMS),A,37.5
906033,Daubeney Ave Saxilby,2023-08-17 18:10:00+00:00,busbar,,L3 Current (RMS),A,89.4
906033,Daubeney Ave Saxilby,2023-08-17 18:10:00+00:00,busbar,,L2 Current (RMS),A,78.6
906033,Daubeney Ave Saxilby,2023-08-17 18:10:00+00:00,busbar,,L1 Current (RMS),A,56.8
906033,Daubeney Ave Saxilby,2023-08-17 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
906033,Daubeney Ave Saxilby,2023-08-17 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
906033,Daubeney Ave Saxilby,2023-08-17 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
906033,Daubeney Ave Saxilby,2023-08-17 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.15
906033,Daubeney Ave Saxilby,2023-08-17 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.49
906033,Daubeney Ave Saxilby,2023-08-17 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.1
906033,Daubeney Ave Saxilby,2023-08-17 18:00:00+00:00,feeder,2.0,N Current (RMS),A,26.6
906033,Daubeney Ave Saxilby,2023-08-17 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.8
906033,Daubeney Ave Saxilby,2023-08-17 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
906033,Daubeney Ave Saxilby,2023-08-17 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
906033,Daubeney Ave Saxilby,2023-08-17 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
906033,Daubeney Ave Saxilby,2023-08-17 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
906033,Daubeney Ave Saxilby,2023-08-17 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
906033,Daubeney Ave Saxilby,2023-08-17 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.99
906033,Daubeney Ave Saxilby,2023-08-17 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.77
906033,Daubeney Ave Saxilby,2023-08-17 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.7
906033,Daubeney Ave Saxilby,2023-08-17 18:00:00+00:00,feeder,1.0,N Current (RMS),A,27.3
906033,Daubeney Ave Saxilby,2023-08-17 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.2
906033,Daubeney Ave Saxilby,2023-08-17 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.7
906033,Daubeney Ave Saxilby,2023-08-17 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.9
906033,Daubeney Ave Saxilby,2023-08-17 18:00:00+00:00,transformer,,Temperature,C,31.3
906033,Daubeney Ave Saxilby,2023-08-17 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
906033,Daubeney Ave Saxilby,2023-08-17 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
906033,Daubeney Ave Saxilby,2023-08-17 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.25
906033,Daubeney Ave Saxilby,2023-08-17 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
906033,Daubeney Ave Saxilby,2023-08-17 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
906033,Daubeney Ave Saxilby,2023-08-17 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
906033,Daubeney Ave Saxilby,2023-08-17 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
906033,Daubeney Ave Saxilby,2023-08-17 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
906033,Daubeney Ave Saxilby,2023-08-17 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
906033,Daubeney Ave Saxilby,2023-08-17 18:00:00+00:00,busbar,,L3 Active Power,kW,15.14
906033,Daubeney Ave Saxilby,2023-08-17 18:00:00+00:00,busbar,,L2 Active Power,kW,19.26
906033,Daubeney Ave Saxilby,2023-08-17 18:00:00+00:00,busbar,,L1 Active Power,kW,13.8
906033,Daubeney Ave Saxilby,2023-08-17 18:00:00+00:00,busbar,,N Current (RMS),A,33.2
906033,Daubeney Ave Saxilby,2023-08-17 18:00:00+00:00,busbar,,L3 Current (RMS),A,66.2
906033,Daubeney Ave Saxilby,2023-08-17 18:00:00+00:00,busbar,,L2 Current (RMS),A,79.9
906033,Daubeney Ave Saxilby,2023-08-17 18:00:00+00:00,busbar,,L1 Current (RMS),A,60.9
906033,Daubeney Ave Saxilby,2023-08-17 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
906033,Daubeney Ave Saxilby,2023-08-17 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
906033,Daubeney Ave Saxilby,2023-08-17 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
906033,Daubeney Ave Saxilby,2023-08-17 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.72
906033,Daubeney Ave Saxilby,2023-08-17 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.44
906033,Daubeney Ave Saxilby,2023-08-17 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.97
906033,Daubeney Ave Saxilby,2023-08-17 17:50:00+00:00,feeder,2.0,N Current (RMS),A,20.3
906033,Daubeney Ave Saxilby,2023-08-17 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
906033,Daubeney Ave Saxilby,2023-08-17 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
906033,Daubeney Ave Saxilby,2023-08-17 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
906033,Daubeney Ave Saxilby,2023-08-17 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
906033,Daubeney Ave Saxilby,2023-08-17 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
906033,Daubeney Ave Saxilby,2023-08-17 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
906033,Daubeney Ave Saxilby,2023-08-17 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.03
906033,Daubeney Ave Saxilby,2023-08-17 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.9
906033,Daubeney Ave Saxilby,2023-08-17 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.56
906033,Daubeney Ave Saxilby,2023-08-17 17:50:00+00:00,feeder,1.0,N Current (RMS),A,21.2
906033,Daubeney Ave Saxilby,2023-08-17 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.1
906033,Daubeney Ave Saxilby,2023-08-17 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.4
906033,Daubeney Ave Saxilby,2023-08-17 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
906033,Daubeney Ave Saxilby,2023-08-17 17:50:00+00:00,transformer,,Temperature,C,31.3
906033,Daubeney Ave Saxilby,2023-08-17 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
906033,Daubeney Ave Saxilby,2023-08-17 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
906033,Daubeney Ave Saxilby,2023-08-17 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
906033,Daubeney Ave Saxilby,2023-08-17 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
906033,Daubeney Ave Saxilby,2023-08-17 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
906033,Daubeney Ave Saxilby,2023-08-17 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
906033,Daubeney Ave Saxilby,2023-08-17 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
906033,Daubeney Ave Saxilby,2023-08-17 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
906033,Daubeney Ave Saxilby,2023-08-17 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
906033,Daubeney Ave Saxilby,2023-08-17 17:50:00+00:00,busbar,,L3 Active Power,kW,12.75
906033,Daubeney Ave Saxilby,2023-08-17 17:50:00+00:00,busbar,,L2 Active Power,kW,14.34
906033,Daubeney Ave Saxilby,2023-08-17 17:50:00+00:00,busbar,,L1 Active Power,kW,11.53
906033,Daubeney Ave Saxilby,2023-08-17 17:50:00+00:00,busbar,,N Current (RMS),A,23.2
906033,Daubeney Ave Saxilby,2023-08-17 17:50:00+00:00,busbar,,L3 Current (RMS),A,55.8
906033,Daubeney Ave Saxilby,2023-08-17 17:50:00+00:00,busbar,,L2 Current (RMS),A,60.3
906033,Daubeney Ave Saxilby,2023-08-17 17:50:00+00:00,busbar,,L1 Current (RMS),A,51.3
906033,Daubeney Ave Saxilby,2023-08-17 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
906033,Daubeney Ave Saxilby,2023-08-17 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
906033,Daubeney Ave Saxilby,2023-08-17 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
906033,Daubeney Ave Saxilby,2023-08-17 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.5
906033,Daubeney Ave Saxilby,2023-08-17 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.04
906033,Daubeney Ave Saxilby,2023-08-17 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.88
906033,Daubeney Ave Saxilby,2023-08-17 17:40:00+00:00,feeder,2.0,N Current (RMS),A,21.2
906033,Daubeney Ave Saxilby,2023-08-17 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
906033,Daubeney Ave Saxilby,2023-08-17 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
906033,Daubeney Ave Saxilby,2023-08-17 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
906033,Daubeney Ave Saxilby,2023-08-17 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
906033,Daubeney Ave Saxilby,2023-08-17 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
906033,Daubeney Ave Saxilby,2023-08-17 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
906033,Daubeney Ave Saxilby,2023-08-17 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.21
906033,Daubeney Ave Saxilby,2023-08-17 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.47
906033,Daubeney Ave Saxilby,2023-08-17 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.69
906033,Daubeney Ave Saxilby,2023-08-17 17:40:00+00:00,feeder,1.0,N Current (RMS),A,25.6
906033,Daubeney Ave Saxilby,2023-08-17 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,48.6
906033,Daubeney Ave Saxilby,2023-08-17 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.1
906033,Daubeney Ave Saxilby,2023-08-17 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,50.9
906033,Daubeney Ave Saxilby,2023-08-17 17:40:00+00:00,transformer,,Temperature,C,31.2
906033,Daubeney Ave Saxilby,2023-08-17 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
906033,Daubeney Ave Saxilby,2023-08-17 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
906033,Daubeney Ave Saxilby,2023-08-17 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
906033,Daubeney Ave Saxilby,2023-08-17 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
906033,Daubeney Ave Saxilby,2023-08-17 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.45
906033,Daubeney Ave Saxilby,2023-08-17 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
906033,Daubeney Ave Saxilby,2023-08-17 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
906033,Daubeney Ave Saxilby,2023-08-17 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
906033,Daubeney Ave Saxilby,2023-08-17 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
906033,Daubeney Ave Saxilby,2023-08-17 17:40:00+00:00,busbar,,L3 Active Power,kW,15.71
906033,Daubeney Ave Saxilby,2023-08-17 17:40:00+00:00,busbar,,L2 Active Power,kW,15.51
906033,Daubeney Ave Saxilby,2023-08-17 17:40:00+00:00,busbar,,L1 Active Power,kW,13.57
906033,Daubeney Ave Saxilby,2023-08-17 17:40:00+00:00,busbar,,N Current (RMS),A,30.4
906033,Daubeney Ave Saxilby,2023-08-17 17:40:00+00:00,busbar,,L3 Current (RMS),A,67.3
906033,Daubeney Ave Saxilby,2023-08-17 17:40:00+00:00,busbar,,L2 Current (RMS),A,64.7
906033,Daubeney Ave Saxilby,2023-08-17 17:40:00+00:00,busbar,,L1 Current (RMS),A,59.4
906033,Daubeney Ave Saxilby,2023-08-17 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
906033,Daubeney Ave Saxilby,2023-08-17 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
906033,Daubeney Ave Saxilby,2023-08-17 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
906033,Daubeney Ave Saxilby,2023-08-17 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.94
906033,Daubeney Ave Saxilby,2023-08-17 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.91
906033,Daubeney Ave Saxilby,2023-08-17 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.69
906033,Daubeney Ave Saxilby,2023-08-17 17:30:00+00:00,feeder,2.0,N Current (RMS),A,27.8
906033,Daubeney Ave Saxilby,2023-08-17 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
906033,Daubeney Ave Saxilby,2023-08-17 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
906033,Daubeney Ave Saxilby,2023-08-17 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
906033,Daubeney Ave Saxilby,2023-08-17 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
906033,Daubeney Ave Saxilby,2023-08-17 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
906033,Daubeney Ave Saxilby,2023-08-17 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
906033,Daubeney Ave Saxilby,2023-08-17 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.42
906033,Daubeney Ave Saxilby,2023-08-17 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.63
906033,Daubeney Ave Saxilby,2023-08-17 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.42
906033,Daubeney Ave Saxilby,2023-08-17 17:30:00+00:00,feeder,1.0,N Current (RMS),A,29.4
906033,Daubeney Ave Saxilby,2023-08-17 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,56.0
906033,Daubeney Ave Saxilby,2023-08-17 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
906033,Daubeney Ave Saxilby,2023-08-17 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.4
906033,Daubeney Ave Saxilby,2023-08-17 17:30:00+00:00,transformer,,Temperature,C,31.2
906033,Daubeney Ave Saxilby,2023-08-17 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
906033,Daubeney Ave Saxilby,2023-08-17 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
906033,Daubeney Ave Saxilby,2023-08-17 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
906033,Daubeney Ave Saxilby,2023-08-17 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
906033,Daubeney Ave Saxilby,2023-08-17 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
906033,Daubeney Ave Saxilby,2023-08-17 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
906033,Daubeney Ave Saxilby,2023-08-17 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
906033,Daubeney Ave Saxilby,2023-08-17 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
906033,Daubeney Ave Saxilby,2023-08-17 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
906033,Daubeney Ave Saxilby,2023-08-17 17:30:00+00:00,busbar,,L3 Active Power,kW,20.37
906033,Daubeney Ave Saxilby,2023-08-17 17:30:00+00:00,busbar,,L2 Active Power,kW,15.55
906033,Daubeney Ave Saxilby,2023-08-17 17:30:00+00:00,busbar,,L1 Active Power,kW,12.11
906033,Daubeney Ave Saxilby,2023-08-17 17:30:00+00:00,busbar,,N Current (RMS),A,33.1
906033,Daubeney Ave Saxilby,2023-08-17 17:30:00+00:00,busbar,,L3 Current (RMS),A,87.1
906033,Daubeney Ave Saxilby,2023-08-17 17:30:00+00:00,busbar,,L2 Current (RMS),A,64.7
906033,Daubeney Ave Saxilby,2023-08-17 17:30:00+00:00,busbar,,L1 Current (RMS),A,52.2
906033,Daubeney Ave Saxilby,2023-08-17 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
906033,Daubeney Ave Saxilby,2023-08-17 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
906033,Daubeney Ave Saxilby,2023-08-17 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
906033,Daubeney Ave Saxilby,2023-08-17 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.65
906033,Daubeney Ave Saxilby,2023-08-17 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.36
906033,Daubeney Ave Saxilby,2023-08-17 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.74
906033,Daubeney Ave Saxilby,2023-08-17 17:20:00+00:00,feeder,2.0,N Current (RMS),A,23.5
906033,Daubeney Ave Saxilby,2023-08-17 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
906033,Daubeney Ave Saxilby,2023-08-17 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
906033,Daubeney Ave Saxilby,2023-08-17 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
906033,Daubeney Ave Saxilby,2023-08-17 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
906033,Daubeney Ave Saxilby,2023-08-17 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
906033,Daubeney Ave Saxilby,2023-08-17 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
906033,Daubeney Ave Saxilby,2023-08-17 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,18.51
906033,Daubeney Ave Saxilby,2023-08-17 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.98
906033,Daubeney Ave Saxilby,2023-08-17 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.38
906033,Daubeney Ave Saxilby,2023-08-17 17:20:00+00:00,feeder,1.0,N Current (RMS),A,42.3
906033,Daubeney Ave Saxilby,2023-08-17 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,77.9
906033,Daubeney Ave Saxilby,2023-08-17 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.4
906033,Daubeney Ave Saxilby,2023-08-17 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.4
906033,Daubeney Ave Saxilby,2023-08-17 17:20:00+00:00,transformer,,Temperature,C,31.2
906033,Daubeney Ave Saxilby,2023-08-17 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
906033,Daubeney Ave Saxilby,2023-08-17 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
906033,Daubeney Ave Saxilby,2023-08-17 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
906033,Daubeney Ave Saxilby,2023-08-17 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
906033,Daubeney Ave Saxilby,2023-08-17 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.35
906033,Daubeney Ave Saxilby,2023-08-17 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
906033,Daubeney Ave Saxilby,2023-08-17 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
906033,Daubeney Ave Saxilby,2023-08-17 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
906033,Daubeney Ave Saxilby,2023-08-17 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
906033,Daubeney Ave Saxilby,2023-08-17 17:20:00+00:00,busbar,,L3 Active Power,kW,24.16
906033,Daubeney Ave Saxilby,2023-08-17 17:20:00+00:00,busbar,,L2 Active Power,kW,16.34
906033,Daubeney Ave Saxilby,2023-08-17 17:20:00+00:00,busbar,,L1 Active Power,kW,11.13
906033,Daubeney Ave Saxilby,2023-08-17 17:20:00+00:00,busbar,,N Current (RMS),A,36.2
906033,Daubeney Ave Saxilby,2023-08-17 17:20:00+00:00,busbar,,L3 Current (RMS),A,101.2
906033,Daubeney Ave Saxilby,2023-08-17 17:20:00+00:00,busbar,,L2 Current (RMS),A,68.4
906033,Daubeney Ave Saxilby,2023-08-17 17:20:00+00:00,busbar,,L1 Current (RMS),A,48.3
906033,Daubeney Ave Saxilby,2023-08-17 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
906033,Daubeney Ave Saxilby,2023-08-17 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
906033,Daubeney Ave Saxilby,2023-08-17 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
906033,Daubeney Ave Saxilby,2023-08-17 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.25
906033,Daubeney Ave Saxilby,2023-08-17 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.22
906033,Daubeney Ave Saxilby,2023-08-17 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.4
906033,Daubeney Ave Saxilby,2023-08-17 17:10:00+00:00,feeder,2.0,N Current (RMS),A,21.2
906033,Daubeney Ave Saxilby,2023-08-17 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
906033,Daubeney Ave Saxilby,2023-08-17 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
906033,Daubeney Ave Saxilby,2023-08-17 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
906033,Daubeney Ave Saxilby,2023-08-17 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
906033,Daubeney Ave Saxilby,2023-08-17 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
906033,Daubeney Ave Saxilby,2023-08-17 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
906033,Daubeney Ave Saxilby,2023-08-17 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,21.22
906033,Daubeney Ave Saxilby,2023-08-17 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.45
906033,Daubeney Ave Saxilby,2023-08-17 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.52
906033,Daubeney Ave Saxilby,2023-08-17 17:10:00+00:00,feeder,1.0,N Current (RMS),A,58.8
906033,Daubeney Ave Saxilby,2023-08-17 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,88.1
906033,Daubeney Ave Saxilby,2023-08-17 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.5
906033,Daubeney Ave Saxilby,2023-08-17 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.7
906033,Daubeney Ave Saxilby,2023-08-17 17:10:00+00:00,transformer,,Temperature,C,31.1
906033,Daubeney Ave Saxilby,2023-08-17 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
906033,Daubeney Ave Saxilby,2023-08-17 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
906033,Daubeney Ave Saxilby,2023-08-17 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.11
906033,Daubeney Ave Saxilby,2023-08-17 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
906033,Daubeney Ave Saxilby,2023-08-17 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.34
906033,Daubeney Ave Saxilby,2023-08-17 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
906033,Daubeney Ave Saxilby,2023-08-17 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
906033,Daubeney Ave Saxilby,2023-08-17 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
906033,Daubeney Ave Saxilby,2023-08-17 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
906033,Daubeney Ave Saxilby,2023-08-17 17:10:00+00:00,busbar,,L3 Active Power,kW,27.47
906033,Daubeney Ave Saxilby,2023-08-17 17:10:00+00:00,busbar,,L2 Active Power,kW,16.68
906033,Daubeney Ave Saxilby,2023-08-17 17:10:00+00:00,busbar,,L1 Active Power,kW,7.92
906033,Daubeney Ave Saxilby,2023-08-17 17:10:00+00:00,busbar,,N Current (RMS),A,48.2
906033,Daubeney Ave Saxilby,2023-08-17 17:10:00+00:00,busbar,,L3 Current (RMS),A,114.0
906033,Daubeney Ave Saxilby,2023-08-17 17:10:00+00:00,busbar,,L2 Current (RMS),A,70.1
906033,Daubeney Ave Saxilby,2023-08-17 17:10:00+00:00,busbar,,L1 Current (RMS),A,35.7
906033,Daubeney Ave Saxilby,2023-08-17 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
906033,Daubeney Ave Saxilby,2023-08-17 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
906033,Daubeney Ave Saxilby,2023-08-17 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
906033,Daubeney Ave Saxilby,2023-08-17 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.14
906033,Daubeney Ave Saxilby,2023-08-17 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.23
906033,Daubeney Ave Saxilby,2023-08-17 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.36
906033,Daubeney Ave Saxilby,2023-08-17 17:00:00+00:00,feeder,2.0,N Current (RMS),A,18.5
906033,Daubeney Ave Saxilby,2023-08-17 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
906033,Daubeney Ave Saxilby,2023-08-17 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
906033,Daubeney Ave Saxilby,2023-08-17 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
906033,Daubeney Ave Saxilby,2023-08-17 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
906033,Daubeney Ave Saxilby,2023-08-17 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
906033,Daubeney Ave Saxilby,2023-08-17 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
906033,Daubeney Ave Saxilby,2023-08-17 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.97
906033,Daubeney Ave Saxilby,2023-08-17 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.31
906033,Daubeney Ave Saxilby,2023-08-17 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.47
906033,Daubeney Ave Saxilby,2023-08-17 17:00:00+00:00,feeder,1.0,N Current (RMS),A,47.5
906033,Daubeney Ave Saxilby,2023-08-17 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,70.5
906033,Daubeney Ave Saxilby,2023-08-17 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
906033,Daubeney Ave Saxilby,2023-08-17 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.7
906033,Daubeney Ave Saxilby,2023-08-17 17:00:00+00:00,transformer,,Temperature,C,31.1
906033,Daubeney Ave Saxilby,2023-08-17 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
906033,Daubeney Ave Saxilby,2023-08-17 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
906033,Daubeney Ave Saxilby,2023-08-17 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
906033,Daubeney Ave Saxilby,2023-08-17 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
906033,Daubeney Ave Saxilby,2023-08-17 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.34
906033,Daubeney Ave Saxilby,2023-08-17 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
906033,Daubeney Ave Saxilby,2023-08-17 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
906033,Daubeney Ave Saxilby,2023-08-17 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
906033,Daubeney Ave Saxilby,2023-08-17 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
906033,Daubeney Ave Saxilby,2023-08-17 17:00:00+00:00,busbar,,L3 Active Power,kW,24.11
906033,Daubeney Ave Saxilby,2023-08-17 17:00:00+00:00,busbar,,L2 Active Power,kW,10.54
906033,Daubeney Ave Saxilby,2023-08-17 17:00:00+00:00,busbar,,L1 Active Power,kW,8.84
906033,Daubeney Ave Saxilby,2023-08-17 17:00:00+00:00,busbar,,N Current (RMS),A,35.9
906033,Daubeney Ave Saxilby,2023-08-17 17:00:00+00:00,busbar,,L3 Current (RMS),A,99.9
906033,Daubeney Ave Saxilby,2023-08-17 17:00:00+00:00,busbar,,L2 Current (RMS),A,46.3
906033,Daubeney Ave Saxilby,2023-08-17 17:00:00+00:00,busbar,,L1 Current (RMS),A,39.6
906033,Daubeney Ave Saxilby,2023-08-17 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
906033,Daubeney Ave Saxilby,2023-08-17 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
906033,Daubeney Ave Saxilby,2023-08-17 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
906033,Daubeney Ave Saxilby,2023-08-17 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.3
906033,Daubeney Ave Saxilby,2023-08-17 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.89
906033,Daubeney Ave Saxilby,2023-08-17 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.89
906033,Daubeney Ave Saxilby,2023-08-17 16:50:00+00:00,feeder,2.0,N Current (RMS),A,15.9
906033,Daubeney Ave Saxilby,2023-08-17 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
906033,Daubeney Ave Saxilby,2023-08-17 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
906033,Daubeney Ave Saxilby,2023-08-17 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
906033,Daubeney Ave Saxilby,2023-08-17 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
906033,Daubeney Ave Saxilby,2023-08-17 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
906033,Daubeney Ave Saxilby,2023-08-17 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
906033,Daubeney Ave Saxilby,2023-08-17 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.83
906033,Daubeney Ave Saxilby,2023-08-17 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.66
906033,Daubeney Ave Saxilby,2023-08-17 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.19
906033,Daubeney Ave Saxilby,2023-08-17 16:50:00+00:00,feeder,1.0,N Current (RMS),A,40.6
906033,Daubeney Ave Saxilby,2023-08-17 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,66.4
906033,Daubeney Ave Saxilby,2023-08-17 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.9
906033,Daubeney Ave Saxilby,2023-08-17 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
906033,Daubeney Ave Saxilby,2023-08-17 16:50:00+00:00,transformer,,Temperature,C,31.1
906033,Daubeney Ave Saxilby,2023-08-17 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
906033,Daubeney Ave Saxilby,2023-08-17 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
906033,Daubeney Ave Saxilby,2023-08-17 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
906033,Daubeney Ave Saxilby,2023-08-17 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
906033,Daubeney Ave Saxilby,2023-08-17 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.29
906033,Daubeney Ave Saxilby,2023-08-17 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
906033,Daubeney Ave Saxilby,2023-08-17 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
906033,Daubeney Ave Saxilby,2023-08-17 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
906033,Daubeney Ave Saxilby,2023-08-17 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
906033,Daubeney Ave Saxilby,2023-08-17 16:50:00+00:00,busbar,,L3 Active Power,kW,22.13
906033,Daubeney Ave Saxilby,2023-08-17 16:50:00+00:00,busbar,,L2 Active Power,kW,12.55
906033,Daubeney Ave Saxilby,2023-08-17 16:50:00+00:00,busbar,,L1 Active Power,kW,11.08
906033,Daubeney Ave Saxilby,2023-08-17 16:50:00+00:00,busbar,,N Current (RMS),A,33.2
906033,Daubeney Ave Saxilby,2023-08-17 16:50:00+00:00,busbar,,L3 Current (RMS),A,92.3
906033,Daubeney Ave Saxilby,2023-08-17 16:50:00+00:00,busbar,,L2 Current (RMS),A,54.4
906033,Daubeney Ave Saxilby,2023-08-17 16:50:00+00:00,busbar,,L1 Current (RMS),A,48.4
906033,Daubeney Ave Saxilby,2023-08-17 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
906033,Daubeney Ave Saxilby,2023-08-17 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
906033,Daubeney Ave Saxilby,2023-08-17 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
906033,Daubeney Ave Saxilby,2023-08-17 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.43
906033,Daubeney Ave Saxilby,2023-08-17 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.12
906033,Daubeney Ave Saxilby,2023-08-17 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.36
906033,Daubeney Ave Saxilby,2023-08-17 16:40:00+00:00,feeder,2.0,N Current (RMS),A,13.6
906033,Daubeney Ave Saxilby,2023-08-17 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
906033,Daubeney Ave Saxilby,2023-08-17 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
906033,Daubeney Ave Saxilby,2023-08-17 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
906033,Daubeney Ave Saxilby,2023-08-17 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
906033,Daubeney Ave Saxilby,2023-08-17 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
906033,Daubeney Ave Saxilby,2023-08-17 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
906033,Daubeney Ave Saxilby,2023-08-17 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.34
906033,Daubeney Ave Saxilby,2023-08-17 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.69
906033,Daubeney Ave Saxilby,2023-08-17 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.93
906033,Daubeney Ave Saxilby,2023-08-17 16:40:00+00:00,feeder,1.0,N Current (RMS),A,37.1
906033,Daubeney Ave Saxilby,2023-08-17 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,60.8
906033,Daubeney Ave Saxilby,2023-08-17 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
906033,Daubeney Ave Saxilby,2023-08-17 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
906033,Daubeney Ave Saxilby,2023-08-17 16:40:00+00:00,transformer,,Temperature,C,31.1
906033,Daubeney Ave Saxilby,2023-08-17 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
906033,Daubeney Ave Saxilby,2023-08-17 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
906033,Daubeney Ave Saxilby,2023-08-17 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
906033,Daubeney Ave Saxilby,2023-08-17 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
906033,Daubeney Ave Saxilby,2023-08-17 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.29
906033,Daubeney Ave Saxilby,2023-08-17 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
906033,Daubeney Ave Saxilby,2023-08-17 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
906033,Daubeney Ave Saxilby,2023-08-17 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
906033,Daubeney Ave Saxilby,2023-08-17 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
906033,Daubeney Ave Saxilby,2023-08-17 16:40:00+00:00,busbar,,L3 Active Power,kW,18.77
906033,Daubeney Ave Saxilby,2023-08-17 16:40:00+00:00,busbar,,L2 Active Power,kW,11.8
906033,Daubeney Ave Saxilby,2023-08-17 16:40:00+00:00,busbar,,L1 Active Power,kW,10.3
906033,Daubeney Ave Saxilby,2023-08-17 16:40:00+00:00,busbar,,N Current (RMS),A,36.4
906033,Daubeney Ave Saxilby,2023-08-17 16:40:00+00:00,busbar,,L3 Current (RMS),A,78.8
906033,Daubeney Ave Saxilby,2023-08-17 16:40:00+00:00,busbar,,L2 Current (RMS),A,49.4
906033,Daubeney Ave Saxilby,2023-08-17 16:40:00+00:00,busbar,,L1 Current (RMS),A,46.6
906033,Daubeney Ave Saxilby,2023-08-17 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
906033,Daubeney Ave Saxilby,2023-08-17 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
906033,Daubeney Ave Saxilby,2023-08-17 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
906033,Daubeney Ave Saxilby,2023-08-17 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.41
906033,Daubeney Ave Saxilby,2023-08-17 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
906033,Daubeney Ave Saxilby,2023-08-17 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.55
906033,Daubeney Ave Saxilby,2023-08-17 16:30:00+00:00,feeder,2.0,N Current (RMS),A,20.6
906033,Daubeney Ave Saxilby,2023-08-17 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
906033,Daubeney Ave Saxilby,2023-08-17 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
906033,Daubeney Ave Saxilby,2023-08-17 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
906033,Daubeney Ave Saxilby,2023-08-17 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
906033,Daubeney Ave Saxilby,2023-08-17 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
906033,Daubeney Ave Saxilby,2023-08-17 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
906033,Daubeney Ave Saxilby,2023-08-17 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.97
906033,Daubeney Ave Saxilby,2023-08-17 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.79
906033,Daubeney Ave Saxilby,2023-08-17 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.21
906033,Daubeney Ave Saxilby,2023-08-17 16:30:00+00:00,feeder,1.0,N Current (RMS),A,23.0
906033,Daubeney Ave Saxilby,2023-08-17 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.4
906033,Daubeney Ave Saxilby,2023-08-17 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.3
906033,Daubeney Ave Saxilby,2023-08-17 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.6
906033,Daubeney Ave Saxilby,2023-08-17 16:30:00+00:00,transformer,,Temperature,C,31.1
906033,Daubeney Ave Saxilby,2023-08-17 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
906033,Daubeney Ave Saxilby,2023-08-17 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.99
906033,Daubeney Ave Saxilby,2023-08-17 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
906033,Daubeney Ave Saxilby,2023-08-17 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.49
906033,Daubeney Ave Saxilby,2023-08-17 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.27
906033,Daubeney Ave Saxilby,2023-08-17 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
906033,Daubeney Ave Saxilby,2023-08-17 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
906033,Daubeney Ave Saxilby,2023-08-17 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
906033,Daubeney Ave Saxilby,2023-08-17 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
906033,Daubeney Ave Saxilby,2023-08-17 16:30:00+00:00,busbar,,L3 Active Power,kW,16.39
906033,Daubeney Ave Saxilby,2023-08-17 16:30:00+00:00,busbar,,L2 Active Power,kW,9.47
906033,Daubeney Ave Saxilby,2023-08-17 16:30:00+00:00,busbar,,L1 Active Power,kW,10.76
906033,Daubeney Ave Saxilby,2023-08-17 16:30:00+00:00,busbar,,N Current (RMS),A,18.7
906033,Daubeney Ave Saxilby,2023-08-17 16:30:00+00:00,busbar,,L3 Current (RMS),A,69.1
906033,Daubeney Ave Saxilby,2023-08-17 16:30:00+00:00,busbar,,L2 Current (RMS),A,41.1
906033,Daubeney Ave Saxilby,2023-08-17 16:30:00+00:00,busbar,,L1 Current (RMS),A,49.2
906033,Daubeney Ave Saxilby,2023-08-17 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
906033,Daubeney Ave Saxilby,2023-08-17 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
906033,Daubeney Ave Saxilby,2023-08-17 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
906033,Daubeney Ave Saxilby,2023-08-17 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.24
906033,Daubeney Ave Saxilby,2023-08-17 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.01
906033,Daubeney Ave Saxilby,2023-08-17 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.9
906033,Daubeney Ave Saxilby,2023-08-17 16:20:00+00:00,feeder,2.0,N Current (RMS),A,39.7
906033,Daubeney Ave Saxilby,2023-08-17 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,52.2
906033,Daubeney Ave Saxilby,2023-08-17 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
906033,Daubeney Ave Saxilby,2023-08-17 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
906033,Daubeney Ave Saxilby,2023-08-17 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
906033,Daubeney Ave Saxilby,2023-08-17 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
906033,Daubeney Ave Saxilby,2023-08-17 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
906033,Daubeney Ave Saxilby,2023-08-17 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.98
906033,Daubeney Ave Saxilby,2023-08-17 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.21
906033,Daubeney Ave Saxilby,2023-08-17 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.87
906033,Daubeney Ave Saxilby,2023-08-17 16:20:00+00:00,feeder,1.0,N Current (RMS),A,21.2
906033,Daubeney Ave Saxilby,2023-08-17 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.8
906033,Daubeney Ave Saxilby,2023-08-17 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.9
906033,Daubeney Ave Saxilby,2023-08-17 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.8
906033,Daubeney Ave Saxilby,2023-08-17 16:20:00+00:00,transformer,,Temperature,C,31.1
906033,Daubeney Ave Saxilby,2023-08-17 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
906033,Daubeney Ave Saxilby,2023-08-17 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
906033,Daubeney Ave Saxilby,2023-08-17 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.11
906033,Daubeney Ave Saxilby,2023-08-17 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
906033,Daubeney Ave Saxilby,2023-08-17 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.31
906033,Daubeney Ave Saxilby,2023-08-17 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
906033,Daubeney Ave Saxilby,2023-08-17 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
906033,Daubeney Ave Saxilby,2023-08-17 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
906033,Daubeney Ave Saxilby,2023-08-17 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
906033,Daubeney Ave Saxilby,2023-08-17 16:20:00+00:00,busbar,,L3 Active Power,kW,20.22
906033,Daubeney Ave Saxilby,2023-08-17 16:20:00+00:00,busbar,,L2 Active Power,kW,11.21
906033,Daubeney Ave Saxilby,2023-08-17 16:20:00+00:00,busbar,,L1 Active Power,kW,15.77
906033,Daubeney Ave Saxilby,2023-08-17 16:20:00+00:00,busbar,,N Current (RMS),A,37.7
906033,Daubeney Ave Saxilby,2023-08-17 16:20:00+00:00,busbar,,L3 Current (RMS),A,89.2
906033,Daubeney Ave Saxilby,2023-08-17 16:20:00+00:00,busbar,,L2 Current (RMS),A,48.1
906033,Daubeney Ave Saxilby,2023-08-17 16:20:00+00:00,busbar,,L1 Current (RMS),A,68.8
906033,Daubeney Ave Saxilby,2023-08-17 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
906033,Daubeney Ave Saxilby,2023-08-17 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
906033,Daubeney Ave Saxilby,2023-08-17 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
906033,Daubeney Ave Saxilby,2023-08-17 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.98
906033,Daubeney Ave Saxilby,2023-08-17 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.72
906033,Daubeney Ave Saxilby,2023-08-17 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.75
906033,Daubeney Ave Saxilby,2023-08-17 16:10:00+00:00,feeder,2.0,N Current (RMS),A,16.9
906033,Daubeney Ave Saxilby,2023-08-17 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
906033,Daubeney Ave Saxilby,2023-08-17 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
906033,Daubeney Ave Saxilby,2023-08-17 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
906033,Daubeney Ave Saxilby,2023-08-17 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
906033,Daubeney Ave Saxilby,2023-08-17 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
906033,Daubeney Ave Saxilby,2023-08-17 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
906033,Daubeney Ave Saxilby,2023-08-17 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.09
906033,Daubeney Ave Saxilby,2023-08-17 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.12
906033,Daubeney Ave Saxilby,2023-08-17 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.8
906033,Daubeney Ave Saxilby,2023-08-17 16:10:00+00:00,feeder,1.0,N Current (RMS),A,21.2
906033,Daubeney Ave Saxilby,2023-08-17 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.0
906033,Daubeney Ave Saxilby,2023-08-17 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
906033,Daubeney Ave Saxilby,2023-08-17 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,42.2
906033,Daubeney Ave Saxilby,2023-08-17 16:10:00+00:00,transformer,,Temperature,C,31.1
906033,Daubeney Ave Saxilby,2023-08-17 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
906033,Daubeney Ave Saxilby,2023-08-17 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.35
906033,Daubeney Ave Saxilby,2023-08-17 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
906033,Daubeney Ave Saxilby,2023-08-17 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
906033,Daubeney Ave Saxilby,2023-08-17 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
906033,Daubeney Ave Saxilby,2023-08-17 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
906033,Daubeney Ave Saxilby,2023-08-17 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
906033,Daubeney Ave Saxilby,2023-08-17 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
906033,Daubeney Ave Saxilby,2023-08-17 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
906033,Daubeney Ave Saxilby,2023-08-17 16:10:00+00:00,busbar,,L3 Active Power,kW,15.07
906033,Daubeney Ave Saxilby,2023-08-17 16:10:00+00:00,busbar,,L2 Active Power,kW,10.84
906033,Daubeney Ave Saxilby,2023-08-17 16:10:00+00:00,busbar,,L1 Active Power,kW,15.55
906033,Daubeney Ave Saxilby,2023-08-17 16:10:00+00:00,busbar,,N Current (RMS),A,21.9
906033,Daubeney Ave Saxilby,2023-08-17 16:10:00+00:00,busbar,,L3 Current (RMS),A,64.6
906033,Daubeney Ave Saxilby,2023-08-17 16:10:00+00:00,busbar,,L2 Current (RMS),A,46.4
906033,Daubeney Ave Saxilby,2023-08-17 16:10:00+00:00,busbar,,L1 Current (RMS),A,66.4
906033,Daubeney Ave Saxilby,2023-08-17 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
906033,Daubeney Ave Saxilby,2023-08-17 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
906033,Daubeney Ave Saxilby,2023-08-17 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
906033,Daubeney Ave Saxilby,2023-08-17 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.97
906033,Daubeney Ave Saxilby,2023-08-17 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.4
906033,Daubeney Ave Saxilby,2023-08-17 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.57
906033,Daubeney Ave Saxilby,2023-08-17 16:00:00+00:00,feeder,2.0,N Current (RMS),A,19.4
906033,Daubeney Ave Saxilby,2023-08-17 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
906033,Daubeney Ave Saxilby,2023-08-17 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
906033,Daubeney Ave Saxilby,2023-08-17 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
906033,Daubeney Ave Saxilby,2023-08-17 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
906033,Daubeney Ave Saxilby,2023-08-17 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
906033,Daubeney Ave Saxilby,2023-08-17 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
906033,Daubeney Ave Saxilby,2023-08-17 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
906033,Daubeney Ave Saxilby,2023-08-17 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.84
906033,Daubeney Ave Saxilby,2023-08-17 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.55
906033,Daubeney Ave Saxilby,2023-08-17 16:00:00+00:00,feeder,1.0,N Current (RMS),A,28.4
906033,Daubeney Ave Saxilby,2023-08-17 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
906033,Daubeney Ave Saxilby,2023-08-17 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
906033,Daubeney Ave Saxilby,2023-08-17 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.6
906033,Daubeney Ave Saxilby,2023-08-17 16:00:00+00:00,transformer,,Temperature,C,31.1
906033,Daubeney Ave Saxilby,2023-08-17 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
906033,Daubeney Ave Saxilby,2023-08-17 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.79
906033,Daubeney Ave Saxilby,2023-08-17 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
906033,Daubeney Ave Saxilby,2023-08-17 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
906033,Daubeney Ave Saxilby,2023-08-17 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.29
906033,Daubeney Ave Saxilby,2023-08-17 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
906033,Daubeney Ave Saxilby,2023-08-17 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
906033,Daubeney Ave Saxilby,2023-08-17 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
906033,Daubeney Ave Saxilby,2023-08-17 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
906033,Daubeney Ave Saxilby,2023-08-17 16:00:00+00:00,busbar,,L3 Active Power,kW,6.8
906033,Daubeney Ave Saxilby,2023-08-17 16:00:00+00:00,busbar,,L2 Active Power,kW,9.23
906033,Daubeney Ave Saxilby,2023-08-17 16:00:00+00:00,busbar,,L1 Active Power,kW,11.12
906033,Daubeney Ave Saxilby,2023-08-17 16:00:00+00:00,busbar,,N Current (RMS),A,35.8
906033,Daubeney Ave Saxilby,2023-08-17 16:00:00+00:00,busbar,,L3 Current (RMS),A,35.5
906033,Daubeney Ave Saxilby,2023-08-17 16:00:00+00:00,busbar,,L2 Current (RMS),A,40.2
906033,Daubeney Ave Saxilby,2023-08-17 16:00:00+00:00,busbar,,L1 Current (RMS),A,50.0
906033,Daubeney Ave Saxilby,2023-08-17 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
906033,Daubeney Ave Saxilby,2023-08-17 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
