Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-17 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
906033,Daubeney Ave Saxilby,2023-08-17 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.94
906033,Daubeney Ave Saxilby,2023-08-17 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.1
906033,Daubeney Ave Saxilby,2023-08-17 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.57
906033,Daubeney Ave Saxilby,2023-08-17 15:50:00+00:00,feeder,2.0,N Current (RMS),A,25.2
906033,Daubeney Ave Saxilby,2023-08-17 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
906033,Daubeney Ave Saxilby,2023-08-17 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
906033,Daubeney Ave Saxilby,2023-08-17 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
906033,Daubeney Ave Saxilby,2023-08-17 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
906033,Daubeney Ave Saxilby,2023-08-17 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
906033,Daubeney Ave Saxilby,2023-08-17 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
906033,Daubeney Ave Saxilby,2023-08-17 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.59
906033,Daubeney Ave Saxilby,2023-08-17 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.24
906033,Daubeney Ave Saxilby,2023-08-17 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.94
906033,Daubeney Ave Saxilby,2023-08-17 15:50:00+00:00,feeder,1.0,N Current (RMS),A,29.4
906033,Daubeney Ave Saxilby,2023-08-17 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
906033,Daubeney Ave Saxilby,2023-08-17 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
906033,Daubeney Ave Saxilby,2023-08-17 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.5
906033,Daubeney Ave Saxilby,2023-08-17 15:50:00+00:00,transformer,,Temperature,C,31.1
906033,Daubeney Ave Saxilby,2023-08-17 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
906033,Daubeney Ave Saxilby,2023-08-17 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
906033,Daubeney Ave Saxilby,2023-08-17 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
906033,Daubeney Ave Saxilby,2023-08-17 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
906033,Daubeney Ave Saxilby,2023-08-17 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.27
906033,Daubeney Ave Saxilby,2023-08-17 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.07
906033,Daubeney Ave Saxilby,2023-08-17 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
906033,Daubeney Ave Saxilby,2023-08-17 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
906033,Daubeney Ave Saxilby,2023-08-17 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
906033,Daubeney Ave Saxilby,2023-08-17 15:50:00+00:00,busbar,,L3 Active Power,kW,5.53
906033,Daubeney Ave Saxilby,2023-08-17 15:50:00+00:00,busbar,,L2 Active Power,kW,8.34
906033,Daubeney Ave Saxilby,2023-08-17 15:50:00+00:00,busbar,,L1 Active Power,kW,8.51
906033,Daubeney Ave Saxilby,2023-08-17 15:50:00+00:00,busbar,,N Current (RMS),A,45.9
906033,Daubeney Ave Saxilby,2023-08-17 15:50:00+00:00,busbar,,L3 Current (RMS),A,29.2
906033,Daubeney Ave Saxilby,2023-08-17 15:50:00+00:00,busbar,,L2 Current (RMS),A,36.8
906033,Daubeney Ave Saxilby,2023-08-17 15:50:00+00:00,busbar,,L1 Current (RMS),A,39.5
906033,Daubeney Ave Saxilby,2023-08-17 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
906033,Daubeney Ave Saxilby,2023-08-17 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
906033,Daubeney Ave Saxilby,2023-08-17 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
906033,Daubeney Ave Saxilby,2023-08-17 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.18
906033,Daubeney Ave Saxilby,2023-08-17 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
906033,Daubeney Ave Saxilby,2023-08-17 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.69
906033,Daubeney Ave Saxilby,2023-08-17 15:40:00+00:00,feeder,2.0,N Current (RMS),A,37.1
906033,Daubeney Ave Saxilby,2023-08-17 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.9
906033,Daubeney Ave Saxilby,2023-08-17 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
906033,Daubeney Ave Saxilby,2023-08-17 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
906033,Daubeney Ave Saxilby,2023-08-17 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
906033,Daubeney Ave Saxilby,2023-08-17 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
906033,Daubeney Ave Saxilby,2023-08-17 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
906033,Daubeney Ave Saxilby,2023-08-17 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.54
906033,Daubeney Ave Saxilby,2023-08-17 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.19
906033,Daubeney Ave Saxilby,2023-08-17 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.18
906033,Daubeney Ave Saxilby,2023-08-17 15:40:00+00:00,feeder,1.0,N Current (RMS),A,35.9
906033,Daubeney Ave Saxilby,2023-08-17 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
906033,Daubeney Ave Saxilby,2023-08-17 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
906033,Daubeney Ave Saxilby,2023-08-17 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.0
906033,Daubeney Ave Saxilby,2023-08-17 15:40:00+00:00,transformer,,Temperature,C,31.1
906033,Daubeney Ave Saxilby,2023-08-17 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
906033,Daubeney Ave Saxilby,2023-08-17 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
906033,Daubeney Ave Saxilby,2023-08-17 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
906033,Daubeney Ave Saxilby,2023-08-17 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.65
906033,Daubeney Ave Saxilby,2023-08-17 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.32
906033,Daubeney Ave Saxilby,2023-08-17 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
906033,Daubeney Ave Saxilby,2023-08-17 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
906033,Daubeney Ave Saxilby,2023-08-17 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
906033,Daubeney Ave Saxilby,2023-08-17 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
906033,Daubeney Ave Saxilby,2023-08-17 15:40:00+00:00,busbar,,L3 Active Power,kW,7.64
906033,Daubeney Ave Saxilby,2023-08-17 15:40:00+00:00,busbar,,L2 Active Power,kW,7.52
906033,Daubeney Ave Saxilby,2023-08-17 15:40:00+00:00,busbar,,L1 Active Power,kW,8.49
906033,Daubeney Ave Saxilby,2023-08-17 15:40:00+00:00,busbar,,N Current (RMS),A,67.7
906033,Daubeney Ave Saxilby,2023-08-17 15:40:00+00:00,busbar,,L3 Current (RMS),A,36.6
906033,Daubeney Ave Saxilby,2023-08-17 15:40:00+00:00,busbar,,L2 Current (RMS),A,33.8
906033,Daubeney Ave Saxilby,2023-08-17 15:40:00+00:00,busbar,,L1 Current (RMS),A,39.4
906033,Daubeney Ave Saxilby,2023-08-17 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
906033,Daubeney Ave Saxilby,2023-08-17 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
906033,Daubeney Ave Saxilby,2023-08-17 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
906033,Daubeney Ave Saxilby,2023-08-17 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.69
906033,Daubeney Ave Saxilby,2023-08-17 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.44
906033,Daubeney Ave Saxilby,2023-08-17 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.68
906033,Daubeney Ave Saxilby,2023-08-17 15:30:00+00:00,feeder,2.0,N Current (RMS),A,39.2
906033,Daubeney Ave Saxilby,2023-08-17 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.4
906033,Daubeney Ave Saxilby,2023-08-17 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
906033,Daubeney Ave Saxilby,2023-08-17 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
906033,Daubeney Ave Saxilby,2023-08-17 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
906033,Daubeney Ave Saxilby,2023-08-17 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
906033,Daubeney Ave Saxilby,2023-08-17 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
906033,Daubeney Ave Saxilby,2023-08-17 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.48
906033,Daubeney Ave Saxilby,2023-08-17 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.12
906033,Daubeney Ave Saxilby,2023-08-17 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.51
906033,Daubeney Ave Saxilby,2023-08-17 15:30:00+00:00,feeder,1.0,N Current (RMS),A,38.8
906033,Daubeney Ave Saxilby,2023-08-17 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
906033,Daubeney Ave Saxilby,2023-08-17 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.9
906033,Daubeney Ave Saxilby,2023-08-17 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.8
906033,Daubeney Ave Saxilby,2023-08-17 15:30:00+00:00,transformer,,Temperature,C,31.1
906033,Daubeney Ave Saxilby,2023-08-17 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
906033,Daubeney Ave Saxilby,2023-08-17 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.3
906033,Daubeney Ave Saxilby,2023-08-17 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
906033,Daubeney Ave Saxilby,2023-08-17 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.4
906033,Daubeney Ave Saxilby,2023-08-17 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
906033,Daubeney Ave Saxilby,2023-08-17 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
906033,Daubeney Ave Saxilby,2023-08-17 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
906033,Daubeney Ave Saxilby,2023-08-17 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
906033,Daubeney Ave Saxilby,2023-08-17 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
906033,Daubeney Ave Saxilby,2023-08-17 15:30:00+00:00,busbar,,L3 Active Power,kW,7.2
906033,Daubeney Ave Saxilby,2023-08-17 15:30:00+00:00,busbar,,L2 Active Power,kW,8.56
906033,Daubeney Ave Saxilby,2023-08-17 15:30:00+00:00,busbar,,L1 Active Power,kW,7.83
906033,Daubeney Ave Saxilby,2023-08-17 15:30:00+00:00,busbar,,N Current (RMS),A,71.4
906033,Daubeney Ave Saxilby,2023-08-17 15:30:00+00:00,busbar,,L3 Current (RMS),A,35.6
906033,Daubeney Ave Saxilby,2023-08-17 15:30:00+00:00,busbar,,L2 Current (RMS),A,38.5
906033,Daubeney Ave Saxilby,2023-08-17 15:30:00+00:00,busbar,,L1 Current (RMS),A,37.9
906033,Daubeney Ave Saxilby,2023-08-17 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
906033,Daubeney Ave Saxilby,2023-08-17 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
906033,Daubeney Ave Saxilby,2023-08-17 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
906033,Daubeney Ave Saxilby,2023-08-17 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.08
906033,Daubeney Ave Saxilby,2023-08-17 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.41
906033,Daubeney Ave Saxilby,2023-08-17 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.62
906033,Daubeney Ave Saxilby,2023-08-17 15:20:00+00:00,feeder,2.0,N Current (RMS),A,27.3
906033,Daubeney Ave Saxilby,2023-08-17 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
906033,Daubeney Ave Saxilby,2023-08-17 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
906033,Daubeney Ave Saxilby,2023-08-17 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
906033,Daubeney Ave Saxilby,2023-08-17 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
906033,Daubeney Ave Saxilby,2023-08-17 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
906033,Daubeney Ave Saxilby,2023-08-17 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
906033,Daubeney Ave Saxilby,2023-08-17 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.07
906033,Daubeney Ave Saxilby,2023-08-17 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.76
906033,Daubeney Ave Saxilby,2023-08-17 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.48
906033,Daubeney Ave Saxilby,2023-08-17 15:20:00+00:00,feeder,1.0,N Current (RMS),A,34.9
906033,Daubeney Ave Saxilby,2023-08-17 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
906033,Daubeney Ave Saxilby,2023-08-17 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
906033,Daubeney Ave Saxilby,2023-08-17 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.5
906033,Daubeney Ave Saxilby,2023-08-17 15:20:00+00:00,transformer,,Temperature,C,31.1
906033,Daubeney Ave Saxilby,2023-08-17 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
906033,Daubeney Ave Saxilby,2023-08-17 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.1
906033,Daubeney Ave Saxilby,2023-08-17 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
906033,Daubeney Ave Saxilby,2023-08-17 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
906033,Daubeney Ave Saxilby,2023-08-17 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
906033,Daubeney Ave Saxilby,2023-08-17 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
906033,Daubeney Ave Saxilby,2023-08-17 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
906033,Daubeney Ave Saxilby,2023-08-17 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
906033,Daubeney Ave Saxilby,2023-08-17 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
906033,Daubeney Ave Saxilby,2023-08-17 15:20:00+00:00,busbar,,L3 Active Power,kW,6.15
906033,Daubeney Ave Saxilby,2023-08-17 15:20:00+00:00,busbar,,L2 Active Power,kW,11.18
906033,Daubeney Ave Saxilby,2023-08-17 15:20:00+00:00,busbar,,L1 Active Power,kW,8.86
906033,Daubeney Ave Saxilby,2023-08-17 15:20:00+00:00,busbar,,N Current (RMS),A,55.1
906033,Daubeney Ave Saxilby,2023-08-17 15:20:00+00:00,busbar,,L3 Current (RMS),A,32.3
906033,Daubeney Ave Saxilby,2023-08-17 15:20:00+00:00,busbar,,L2 Current (RMS),A,47.4
906033,Daubeney Ave Saxilby,2023-08-17 15:20:00+00:00,busbar,,L1 Current (RMS),A,42.0
906033,Daubeney Ave Saxilby,2023-08-17 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
906033,Daubeney Ave Saxilby,2023-08-17 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
906033,Daubeney Ave Saxilby,2023-08-17 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
906033,Daubeney Ave Saxilby,2023-08-17 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.35
906033,Daubeney Ave Saxilby,2023-08-17 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
906033,Daubeney Ave Saxilby,2023-08-17 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.79
906033,Daubeney Ave Saxilby,2023-08-17 15:10:00+00:00,feeder,2.0,N Current (RMS),A,22.3
906033,Daubeney Ave Saxilby,2023-08-17 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
906033,Daubeney Ave Saxilby,2023-08-17 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
906033,Daubeney Ave Saxilby,2023-08-17 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
906033,Daubeney Ave Saxilby,2023-08-17 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
906033,Daubeney Ave Saxilby,2023-08-17 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
906033,Daubeney Ave Saxilby,2023-08-17 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
906033,Daubeney Ave Saxilby,2023-08-17 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.17
906033,Daubeney Ave Saxilby,2023-08-17 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.34
906033,Daubeney Ave Saxilby,2023-08-17 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.14
906033,Daubeney Ave Saxilby,2023-08-17 15:10:00+00:00,feeder,1.0,N Current (RMS),A,21.2
906033,Daubeney Ave Saxilby,2023-08-17 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
906033,Daubeney Ave Saxilby,2023-08-17 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
906033,Daubeney Ave Saxilby,2023-08-17 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
906033,Daubeney Ave Saxilby,2023-08-17 15:10:00+00:00,transformer,,Temperature,C,31.1
906033,Daubeney Ave Saxilby,2023-08-17 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
906033,Daubeney Ave Saxilby,2023-08-17 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
906033,Daubeney Ave Saxilby,2023-08-17 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
906033,Daubeney Ave Saxilby,2023-08-17 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.85
906033,Daubeney Ave Saxilby,2023-08-17 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
906033,Daubeney Ave Saxilby,2023-08-17 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
906033,Daubeney Ave Saxilby,2023-08-17 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
906033,Daubeney Ave Saxilby,2023-08-17 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
906033,Daubeney Ave Saxilby,2023-08-17 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
906033,Daubeney Ave Saxilby,2023-08-17 15:10:00+00:00,busbar,,L3 Active Power,kW,4.52
906033,Daubeney Ave Saxilby,2023-08-17 15:10:00+00:00,busbar,,L2 Active Power,kW,6.91
906033,Daubeney Ave Saxilby,2023-08-17 15:10:00+00:00,busbar,,L1 Active Power,kW,4.35
906033,Daubeney Ave Saxilby,2023-08-17 15:10:00+00:00,busbar,,N Current (RMS),A,32.0
906033,Daubeney Ave Saxilby,2023-08-17 15:10:00+00:00,busbar,,L3 Current (RMS),A,26.5
906033,Daubeney Ave Saxilby,2023-08-17 15:10:00+00:00,busbar,,L2 Current (RMS),A,31.1
906033,Daubeney Ave Saxilby,2023-08-17 15:10:00+00:00,busbar,,L1 Current (RMS),A,27.6
906033,Daubeney Ave Saxilby,2023-08-17 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
906033,Daubeney Ave Saxilby,2023-08-17 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
906033,Daubeney Ave Saxilby,2023-08-17 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
906033,Daubeney Ave Saxilby,2023-08-17 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.37
906033,Daubeney Ave Saxilby,2023-08-17 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.68
906033,Daubeney Ave Saxilby,2023-08-17 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.59
906033,Daubeney Ave Saxilby,2023-08-17 15:00:00+00:00,feeder,2.0,N Current (RMS),A,17.5
906033,Daubeney Ave Saxilby,2023-08-17 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
906033,Daubeney Ave Saxilby,2023-08-17 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
906033,Daubeney Ave Saxilby,2023-08-17 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
906033,Daubeney Ave Saxilby,2023-08-17 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
906033,Daubeney Ave Saxilby,2023-08-17 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
906033,Daubeney Ave Saxilby,2023-08-17 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
906033,Daubeney Ave Saxilby,2023-08-17 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.27
906033,Daubeney Ave Saxilby,2023-08-17 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.4
906033,Daubeney Ave Saxilby,2023-08-17 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.56
906033,Daubeney Ave Saxilby,2023-08-17 15:00:00+00:00,feeder,1.0,N Current (RMS),A,30.1
906033,Daubeney Ave Saxilby,2023-08-17 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
906033,Daubeney Ave Saxilby,2023-08-17 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
906033,Daubeney Ave Saxilby,2023-08-17 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.1
906033,Daubeney Ave Saxilby,2023-08-17 15:00:00+00:00,transformer,,Temperature,C,31.1
906033,Daubeney Ave Saxilby,2023-08-17 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
906033,Daubeney Ave Saxilby,2023-08-17 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
906033,Daubeney Ave Saxilby,2023-08-17 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
906033,Daubeney Ave Saxilby,2023-08-17 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
906033,Daubeney Ave Saxilby,2023-08-17 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
906033,Daubeney Ave Saxilby,2023-08-17 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.29
906033,Daubeney Ave Saxilby,2023-08-17 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
906033,Daubeney Ave Saxilby,2023-08-17 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
906033,Daubeney Ave Saxilby,2023-08-17 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
906033,Daubeney Ave Saxilby,2023-08-17 15:00:00+00:00,busbar,,L3 Active Power,kW,2.1
906033,Daubeney Ave Saxilby,2023-08-17 15:00:00+00:00,busbar,,L2 Active Power,kW,7.07
906033,Daubeney Ave Saxilby,2023-08-17 15:00:00+00:00,busbar,,L1 Active Power,kW,6.97
906033,Daubeney Ave Saxilby,2023-08-17 15:00:00+00:00,busbar,,N Current (RMS),A,38.7
906033,Daubeney Ave Saxilby,2023-08-17 15:00:00+00:00,busbar,,L3 Current (RMS),A,21.3
906033,Daubeney Ave Saxilby,2023-08-17 15:00:00+00:00,busbar,,L2 Current (RMS),A,31.6
906033,Daubeney Ave Saxilby,2023-08-17 15:00:00+00:00,busbar,,L1 Current (RMS),A,35.6
906033,Daubeney Ave Saxilby,2023-08-17 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
906033,Daubeney Ave Saxilby,2023-08-17 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
906033,Daubeney Ave Saxilby,2023-08-17 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
906033,Daubeney Ave Saxilby,2023-08-17 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.57
906033,Daubeney Ave Saxilby,2023-08-17 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.28
906033,Daubeney Ave Saxilby,2023-08-17 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.14
906033,Daubeney Ave Saxilby,2023-08-17 14:50:00+00:00,feeder,2.0,N Current (RMS),A,19.6
906033,Daubeney Ave Saxilby,2023-08-17 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
906033,Daubeney Ave Saxilby,2023-08-17 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
906033,Daubeney Ave Saxilby,2023-08-17 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
906033,Daubeney Ave Saxilby,2023-08-17 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
906033,Daubeney Ave Saxilby,2023-08-17 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
906033,Daubeney Ave Saxilby,2023-08-17 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
906033,Daubeney Ave Saxilby,2023-08-17 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.44
906033,Daubeney Ave Saxilby,2023-08-17 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.49
906033,Daubeney Ave Saxilby,2023-08-17 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.94
906033,Daubeney Ave Saxilby,2023-08-17 14:50:00+00:00,feeder,1.0,N Current (RMS),A,26.1
906033,Daubeney Ave Saxilby,2023-08-17 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
906033,Daubeney Ave Saxilby,2023-08-17 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
906033,Daubeney Ave Saxilby,2023-08-17 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.3
906033,Daubeney Ave Saxilby,2023-08-17 14:50:00+00:00,transformer,,Temperature,C,31.1
906033,Daubeney Ave Saxilby,2023-08-17 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
906033,Daubeney Ave Saxilby,2023-08-17 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.73
906033,Daubeney Ave Saxilby,2023-08-17 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
906033,Daubeney Ave Saxilby,2023-08-17 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
906033,Daubeney Ave Saxilby,2023-08-17 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.28
906033,Daubeney Ave Saxilby,2023-08-17 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.49
906033,Daubeney Ave Saxilby,2023-08-17 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
906033,Daubeney Ave Saxilby,2023-08-17 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
906033,Daubeney Ave Saxilby,2023-08-17 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
906033,Daubeney Ave Saxilby,2023-08-17 14:50:00+00:00,busbar,,L3 Active Power,kW,3.13
906033,Daubeney Ave Saxilby,2023-08-17 14:50:00+00:00,busbar,,L2 Active Power,kW,6.76
906033,Daubeney Ave Saxilby,2023-08-17 14:50:00+00:00,busbar,,L1 Active Power,kW,6.08
906033,Daubeney Ave Saxilby,2023-08-17 14:50:00+00:00,busbar,,N Current (RMS),A,37.1
906033,Daubeney Ave Saxilby,2023-08-17 14:50:00+00:00,busbar,,L3 Current (RMS),A,22.8
906033,Daubeney Ave Saxilby,2023-08-17 14:50:00+00:00,busbar,,L2 Current (RMS),A,30.5
906033,Daubeney Ave Saxilby,2023-08-17 14:50:00+00:00,busbar,,L1 Current (RMS),A,30.7
906033,Daubeney Ave Saxilby,2023-08-17 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
906033,Daubeney Ave Saxilby,2023-08-17 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
906033,Daubeney Ave Saxilby,2023-08-17 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
906033,Daubeney Ave Saxilby,2023-08-17 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.35
906033,Daubeney Ave Saxilby,2023-08-17 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.18
906033,Daubeney Ave Saxilby,2023-08-17 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.44
906033,Daubeney Ave Saxilby,2023-08-17 14:40:00+00:00,feeder,2.0,N Current (RMS),A,34.1
906033,Daubeney Ave Saxilby,2023-08-17 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
906033,Daubeney Ave Saxilby,2023-08-17 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
906033,Daubeney Ave Saxilby,2023-08-17 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
906033,Daubeney Ave Saxilby,2023-08-17 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
906033,Daubeney Ave Saxilby,2023-08-17 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
906033,Daubeney Ave Saxilby,2023-08-17 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
906033,Daubeney Ave Saxilby,2023-08-17 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.99
906033,Daubeney Ave Saxilby,2023-08-17 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.68
906033,Daubeney Ave Saxilby,2023-08-17 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.15
906033,Daubeney Ave Saxilby,2023-08-17 14:40:00+00:00,feeder,1.0,N Current (RMS),A,30.5
906033,Daubeney Ave Saxilby,2023-08-17 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
906033,Daubeney Ave Saxilby,2023-08-17 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
906033,Daubeney Ave Saxilby,2023-08-17 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
906033,Daubeney Ave Saxilby,2023-08-17 14:40:00+00:00,transformer,,Temperature,C,31.1
906033,Daubeney Ave Saxilby,2023-08-17 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
906033,Daubeney Ave Saxilby,2023-08-17 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.95
906033,Daubeney Ave Saxilby,2023-08-17 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.79
906033,Daubeney Ave Saxilby,2023-08-17 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
906033,Daubeney Ave Saxilby,2023-08-17 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.01
906033,Daubeney Ave Saxilby,2023-08-17 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
906033,Daubeney Ave Saxilby,2023-08-17 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
906033,Daubeney Ave Saxilby,2023-08-17 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
906033,Daubeney Ave Saxilby,2023-08-17 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
906033,Daubeney Ave Saxilby,2023-08-17 14:40:00+00:00,busbar,,L3 Active Power,kW,3.36
906033,Daubeney Ave Saxilby,2023-08-17 14:40:00+00:00,busbar,,L2 Active Power,kW,7.86
906033,Daubeney Ave Saxilby,2023-08-17 14:40:00+00:00,busbar,,L1 Active Power,kW,3.71
906033,Daubeney Ave Saxilby,2023-08-17 14:40:00+00:00,busbar,,N Current (RMS),A,56.9
906033,Daubeney Ave Saxilby,2023-08-17 14:40:00+00:00,busbar,,L3 Current (RMS),A,23.4
906033,Daubeney Ave Saxilby,2023-08-17 14:40:00+00:00,busbar,,L2 Current (RMS),A,34.0
906033,Daubeney Ave Saxilby,2023-08-17 14:40:00+00:00,busbar,,L1 Current (RMS),A,24.1
906033,Daubeney Ave Saxilby,2023-08-17 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
906033,Daubeney Ave Saxilby,2023-08-17 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
906033,Daubeney Ave Saxilby,2023-08-17 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
906033,Daubeney Ave Saxilby,2023-08-17 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
906033,Daubeney Ave Saxilby,2023-08-17 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
906033,Daubeney Ave Saxilby,2023-08-17 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.51
906033,Daubeney Ave Saxilby,2023-08-17 14:30:00+00:00,feeder,2.0,N Current (RMS),A,35.0
906033,Daubeney Ave Saxilby,2023-08-17 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
906033,Daubeney Ave Saxilby,2023-08-17 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
906033,Daubeney Ave Saxilby,2023-08-17 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
906033,Daubeney Ave Saxilby,2023-08-17 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
906033,Daubeney Ave Saxilby,2023-08-17 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
906033,Daubeney Ave Saxilby,2023-08-17 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
906033,Daubeney Ave Saxilby,2023-08-17 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.84
906033,Daubeney Ave Saxilby,2023-08-17 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.25
906033,Daubeney Ave Saxilby,2023-08-17 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.29
906033,Daubeney Ave Saxilby,2023-08-17 14:30:00+00:00,feeder,1.0,N Current (RMS),A,30.2
906033,Daubeney Ave Saxilby,2023-08-17 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
906033,Daubeney Ave Saxilby,2023-08-17 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
906033,Daubeney Ave Saxilby,2023-08-17 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
906033,Daubeney Ave Saxilby,2023-08-17 14:30:00+00:00,transformer,,Temperature,C,31.0
906033,Daubeney Ave Saxilby,2023-08-17 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
906033,Daubeney Ave Saxilby,2023-08-17 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
906033,Daubeney Ave Saxilby,2023-08-17 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.87
906033,Daubeney Ave Saxilby,2023-08-17 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
906033,Daubeney Ave Saxilby,2023-08-17 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
906033,Daubeney Ave Saxilby,2023-08-17 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
906033,Daubeney Ave Saxilby,2023-08-17 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
906033,Daubeney Ave Saxilby,2023-08-17 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
906033,Daubeney Ave Saxilby,2023-08-17 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
906033,Daubeney Ave Saxilby,2023-08-17 14:30:00+00:00,busbar,,L3 Active Power,kW,4.16
906033,Daubeney Ave Saxilby,2023-08-17 14:30:00+00:00,busbar,,L2 Active Power,kW,8.95
906033,Daubeney Ave Saxilby,2023-08-17 14:30:00+00:00,busbar,,L1 Active Power,kW,3.78
906033,Daubeney Ave Saxilby,2023-08-17 14:30:00+00:00,busbar,,N Current (RMS),A,55.8
906033,Daubeney Ave Saxilby,2023-08-17 14:30:00+00:00,busbar,,L3 Current (RMS),A,26.8
906033,Daubeney Ave Saxilby,2023-08-17 14:30:00+00:00,busbar,,L2 Current (RMS),A,38.4
906033,Daubeney Ave Saxilby,2023-08-17 14:30:00+00:00,busbar,,L1 Current (RMS),A,24.4
906033,Daubeney Ave Saxilby,2023-08-17 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
906033,Daubeney Ave Saxilby,2023-08-17 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
906033,Daubeney Ave Saxilby,2023-08-17 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
906033,Daubeney Ave Saxilby,2023-08-17 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.61
906033,Daubeney Ave Saxilby,2023-08-17 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.66
906033,Daubeney Ave Saxilby,2023-08-17 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,-2.06
906033,Daubeney Ave Saxilby,2023-08-17 14:20:00+00:00,feeder,2.0,N Current (RMS),A,33.0
906033,Daubeney Ave Saxilby,2023-08-17 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
906033,Daubeney Ave Saxilby,2023-08-17 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
906033,Daubeney Ave Saxilby,2023-08-17 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
906033,Daubeney Ave Saxilby,2023-08-17 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
906033,Daubeney Ave Saxilby,2023-08-17 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
906033,Daubeney Ave Saxilby,2023-08-17 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
906033,Daubeney Ave Saxilby,2023-08-17 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.55
906033,Daubeney Ave Saxilby,2023-08-17 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.49
906033,Daubeney Ave Saxilby,2023-08-17 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.26
906033,Daubeney Ave Saxilby,2023-08-17 14:20:00+00:00,feeder,1.0,N Current (RMS),A,24.5
906033,Daubeney Ave Saxilby,2023-08-17 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
906033,Daubeney Ave Saxilby,2023-08-17 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
906033,Daubeney Ave Saxilby,2023-08-17 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
906033,Daubeney Ave Saxilby,2023-08-17 14:20:00+00:00,transformer,,Temperature,C,31.0
906033,Daubeney Ave Saxilby,2023-08-17 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
906033,Daubeney Ave Saxilby,2023-08-17 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
906033,Daubeney Ave Saxilby,2023-08-17 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
906033,Daubeney Ave Saxilby,2023-08-17 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
906033,Daubeney Ave Saxilby,2023-08-17 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
906033,Daubeney Ave Saxilby,2023-08-17 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
906033,Daubeney Ave Saxilby,2023-08-17 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
906033,Daubeney Ave Saxilby,2023-08-17 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
906033,Daubeney Ave Saxilby,2023-08-17 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
906033,Daubeney Ave Saxilby,2023-08-17 14:20:00+00:00,busbar,,L3 Active Power,kW,6.06
906033,Daubeney Ave Saxilby,2023-08-17 14:20:00+00:00,busbar,,L2 Active Power,kW,7.15
906033,Daubeney Ave Saxilby,2023-08-17 14:20:00+00:00,busbar,,L1 Active Power,kW,4.2
906033,Daubeney Ave Saxilby,2023-08-17 14:20:00+00:00,busbar,,N Current (RMS),A,49.8
906033,Daubeney Ave Saxilby,2023-08-17 14:20:00+00:00,busbar,,L3 Current (RMS),A,31.9
906033,Daubeney Ave Saxilby,2023-08-17 14:20:00+00:00,busbar,,L2 Current (RMS),A,32.1
906033,Daubeney Ave Saxilby,2023-08-17 14:20:00+00:00,busbar,,L1 Current (RMS),A,25.4
906033,Daubeney Ave Saxilby,2023-08-17 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
906033,Daubeney Ave Saxilby,2023-08-17 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
906033,Daubeney Ave Saxilby,2023-08-17 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
906033,Daubeney Ave Saxilby,2023-08-17 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.65
906033,Daubeney Ave Saxilby,2023-08-17 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.3
906033,Daubeney Ave Saxilby,2023-08-17 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
906033,Daubeney Ave Saxilby,2023-08-17 14:10:00+00:00,feeder,2.0,N Current (RMS),A,22.0
906033,Daubeney Ave Saxilby,2023-08-17 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
906033,Daubeney Ave Saxilby,2023-08-17 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
906033,Daubeney Ave Saxilby,2023-08-17 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
906033,Daubeney Ave Saxilby,2023-08-17 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
906033,Daubeney Ave Saxilby,2023-08-17 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
906033,Daubeney Ave Saxilby,2023-08-17 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
906033,Daubeney Ave Saxilby,2023-08-17 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,-3.76
906033,Daubeney Ave Saxilby,2023-08-17 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.16
906033,Daubeney Ave Saxilby,2023-08-17 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.84
906033,Daubeney Ave Saxilby,2023-08-17 14:10:00+00:00,feeder,1.0,N Current (RMS),A,37.8
906033,Daubeney Ave Saxilby,2023-08-17 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
906033,Daubeney Ave Saxilby,2023-08-17 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
906033,Daubeney Ave Saxilby,2023-08-17 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
906033,Daubeney Ave Saxilby,2023-08-17 14:10:00+00:00,transformer,,Temperature,C,31.0
906033,Daubeney Ave Saxilby,2023-08-17 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
906033,Daubeney Ave Saxilby,2023-08-17 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
906033,Daubeney Ave Saxilby,2023-08-17 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
906033,Daubeney Ave Saxilby,2023-08-17 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
906033,Daubeney Ave Saxilby,2023-08-17 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.28
906033,Daubeney Ave Saxilby,2023-08-17 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
906033,Daubeney Ave Saxilby,2023-08-17 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
906033,Daubeney Ave Saxilby,2023-08-17 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
906033,Daubeney Ave Saxilby,2023-08-17 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
906033,Daubeney Ave Saxilby,2023-08-17 14:10:00+00:00,busbar,,L3 Active Power,kW,-1.11
906033,Daubeney Ave Saxilby,2023-08-17 14:10:00+00:00,busbar,,L2 Active Power,kW,6.45
906033,Daubeney Ave Saxilby,2023-08-17 14:10:00+00:00,busbar,,L1 Active Power,kW,4.85
906033,Daubeney Ave Saxilby,2023-08-17 14:10:00+00:00,busbar,,N Current (RMS),A,50.3
906033,Daubeney Ave Saxilby,2023-08-17 14:10:00+00:00,busbar,,L3 Current (RMS),A,21.4
906033,Daubeney Ave Saxilby,2023-08-17 14:10:00+00:00,busbar,,L2 Current (RMS),A,30.0
906033,Daubeney Ave Saxilby,2023-08-17 14:10:00+00:00,busbar,,L1 Current (RMS),A,26.0
906033,Daubeney Ave Saxilby,2023-08-17 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
906033,Daubeney Ave Saxilby,2023-08-17 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
906033,Daubeney Ave Saxilby,2023-08-17 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
906033,Daubeney Ave Saxilby,2023-08-17 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.68
906033,Daubeney Ave Saxilby,2023-08-17 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.69
906033,Daubeney Ave Saxilby,2023-08-17 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.25
906033,Daubeney Ave Saxilby,2023-08-17 14:00:00+00:00,feeder,2.0,N Current (RMS),A,17.4
906033,Daubeney Ave Saxilby,2023-08-17 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
906033,Daubeney Ave Saxilby,2023-08-17 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
906033,Daubeney Ave Saxilby,2023-08-17 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
906033,Daubeney Ave Saxilby,2023-08-17 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
906033,Daubeney Ave Saxilby,2023-08-17 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
906033,Daubeney Ave Saxilby,2023-08-17 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
906033,Daubeney Ave Saxilby,2023-08-17 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,-4.59
906033,Daubeney Ave Saxilby,2023-08-17 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.07
906033,Daubeney Ave Saxilby,2023-08-17 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.35
906033,Daubeney Ave Saxilby,2023-08-17 14:00:00+00:00,feeder,1.0,N Current (RMS),A,38.9
906033,Daubeney Ave Saxilby,2023-08-17 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
906033,Daubeney Ave Saxilby,2023-08-17 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
906033,Daubeney Ave Saxilby,2023-08-17 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
906033,Daubeney Ave Saxilby,2023-08-17 14:00:00+00:00,transformer,,Temperature,C,31.0
906033,Daubeney Ave Saxilby,2023-08-17 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
906033,Daubeney Ave Saxilby,2023-08-17 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.63
906033,Daubeney Ave Saxilby,2023-08-17 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
906033,Daubeney Ave Saxilby,2023-08-17 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
906033,Daubeney Ave Saxilby,2023-08-17 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.29
906033,Daubeney Ave Saxilby,2023-08-17 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
906033,Daubeney Ave Saxilby,2023-08-17 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
906033,Daubeney Ave Saxilby,2023-08-17 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
906033,Daubeney Ave Saxilby,2023-08-17 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
906033,Daubeney Ave Saxilby,2023-08-17 14:00:00+00:00,busbar,,L3 Active Power,kW,-1.91
906033,Daubeney Ave Saxilby,2023-08-17 14:00:00+00:00,busbar,,L2 Active Power,kW,4.76
906033,Daubeney Ave Saxilby,2023-08-17 14:00:00+00:00,busbar,,L1 Active Power,kW,6.1
906033,Daubeney Ave Saxilby,2023-08-17 14:00:00+00:00,busbar,,N Current (RMS),A,50.1
906033,Daubeney Ave Saxilby,2023-08-17 14:00:00+00:00,busbar,,L3 Current (RMS),A,21.2
906033,Daubeney Ave Saxilby,2023-08-17 14:00:00+00:00,busbar,,L2 Current (RMS),A,23.8
906033,Daubeney Ave Saxilby,2023-08-17 14:00:00+00:00,busbar,,L1 Current (RMS),A,30.4
906033,Daubeney Ave Saxilby,2023-08-17 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
906033,Daubeney Ave Saxilby,2023-08-17 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
906033,Daubeney Ave Saxilby,2023-08-17 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
906033,Daubeney Ave Saxilby,2023-08-17 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.49
906033,Daubeney Ave Saxilby,2023-08-17 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
906033,Daubeney Ave Saxilby,2023-08-17 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.99
906033,Daubeney Ave Saxilby,2023-08-17 13:50:00+00:00,feeder,2.0,N Current (RMS),A,20.8
906033,Daubeney Ave Saxilby,2023-08-17 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
906033,Daubeney Ave Saxilby,2023-08-17 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
906033,Daubeney Ave Saxilby,2023-08-17 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
906033,Daubeney Ave Saxilby,2023-08-17 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
906033,Daubeney Ave Saxilby,2023-08-17 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
906033,Daubeney Ave Saxilby,2023-08-17 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
906033,Daubeney Ave Saxilby,2023-08-17 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,-4.25
906033,Daubeney Ave Saxilby,2023-08-17 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.63
906033,Daubeney Ave Saxilby,2023-08-17 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.4
906033,Daubeney Ave Saxilby,2023-08-17 13:50:00+00:00,feeder,1.0,N Current (RMS),A,37.3
906033,Daubeney Ave Saxilby,2023-08-17 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
906033,Daubeney Ave Saxilby,2023-08-17 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
906033,Daubeney Ave Saxilby,2023-08-17 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
906033,Daubeney Ave Saxilby,2023-08-17 13:50:00+00:00,transformer,,Temperature,C,31.0
906033,Daubeney Ave Saxilby,2023-08-17 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.99
906033,Daubeney Ave Saxilby,2023-08-17 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
906033,Daubeney Ave Saxilby,2023-08-17 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
906033,Daubeney Ave Saxilby,2023-08-17 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
906033,Daubeney Ave Saxilby,2023-08-17 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
906033,Daubeney Ave Saxilby,2023-08-17 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
906033,Daubeney Ave Saxilby,2023-08-17 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
906033,Daubeney Ave Saxilby,2023-08-17 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
906033,Daubeney Ave Saxilby,2023-08-17 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
906033,Daubeney Ave Saxilby,2023-08-17 13:50:00+00:00,busbar,,L3 Active Power,kW,-0.76
906033,Daubeney Ave Saxilby,2023-08-17 13:50:00+00:00,busbar,,L2 Active Power,kW,5.35
906033,Daubeney Ave Saxilby,2023-08-17 13:50:00+00:00,busbar,,L1 Active Power,kW,5.42
906033,Daubeney Ave Saxilby,2023-08-17 13:50:00+00:00,busbar,,N Current (RMS),A,51.0
906033,Daubeney Ave Saxilby,2023-08-17 13:50:00+00:00,busbar,,L3 Current (RMS),A,21.6
906033,Daubeney Ave Saxilby,2023-08-17 13:50:00+00:00,busbar,,L2 Current (RMS),A,25.7
906033,Daubeney Ave Saxilby,2023-08-17 13:50:00+00:00,busbar,,L1 Current (RMS),A,28.0
906033,Daubeney Ave Saxilby,2023-08-17 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
906033,Daubeney Ave Saxilby,2023-08-17 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
906033,Daubeney Ave Saxilby,2023-08-17 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
906033,Daubeney Ave Saxilby,2023-08-17 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.4
906033,Daubeney Ave Saxilby,2023-08-17 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.51
906033,Daubeney Ave Saxilby,2023-08-17 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.49
906033,Daubeney Ave Saxilby,2023-08-17 13:40:00+00:00,feeder,2.0,N Current (RMS),A,16.4
906033,Daubeney Ave Saxilby,2023-08-17 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
906033,Daubeney Ave Saxilby,2023-08-17 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
906033,Daubeney Ave Saxilby,2023-08-17 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
906033,Daubeney Ave Saxilby,2023-08-17 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
906033,Daubeney Ave Saxilby,2023-08-17 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
906033,Daubeney Ave Saxilby,2023-08-17 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
906033,Daubeney Ave Saxilby,2023-08-17 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,-4.33
906033,Daubeney Ave Saxilby,2023-08-17 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.81
906033,Daubeney Ave Saxilby,2023-08-17 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.06
906033,Daubeney Ave Saxilby,2023-08-17 13:40:00+00:00,feeder,1.0,N Current (RMS),A,38.3
906033,Daubeney Ave Saxilby,2023-08-17 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
906033,Daubeney Ave Saxilby,2023-08-17 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
906033,Daubeney Ave Saxilby,2023-08-17 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
906033,Daubeney Ave Saxilby,2023-08-17 13:40:00+00:00,transformer,,Temperature,C,31.0
906033,Daubeney Ave Saxilby,2023-08-17 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.87
906033,Daubeney Ave Saxilby,2023-08-17 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
906033,Daubeney Ave Saxilby,2023-08-17 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.73
906033,Daubeney Ave Saxilby,2023-08-17 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
906033,Daubeney Ave Saxilby,2023-08-17 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.91
906033,Daubeney Ave Saxilby,2023-08-17 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
906033,Daubeney Ave Saxilby,2023-08-17 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
906033,Daubeney Ave Saxilby,2023-08-17 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
906033,Daubeney Ave Saxilby,2023-08-17 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
906033,Daubeney Ave Saxilby,2023-08-17 13:40:00+00:00,busbar,,L3 Active Power,kW,-0.93
906033,Daubeney Ave Saxilby,2023-08-17 13:40:00+00:00,busbar,,L2 Active Power,kW,7.32
906033,Daubeney Ave Saxilby,2023-08-17 13:40:00+00:00,busbar,,L1 Active Power,kW,5.55
906033,Daubeney Ave Saxilby,2023-08-17 13:40:00+00:00,busbar,,N Current (RMS),A,43.2
906033,Daubeney Ave Saxilby,2023-08-17 13:40:00+00:00,busbar,,L3 Current (RMS),A,23.7
906033,Daubeney Ave Saxilby,2023-08-17 13:40:00+00:00,busbar,,L2 Current (RMS),A,33.6
906033,Daubeney Ave Saxilby,2023-08-17 13:40:00+00:00,busbar,,L1 Current (RMS),A,27.3
906033,Daubeney Ave Saxilby,2023-08-17 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
906033,Daubeney Ave Saxilby,2023-08-17 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
906033,Daubeney Ave Saxilby,2023-08-17 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
906033,Daubeney Ave Saxilby,2023-08-17 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.12
906033,Daubeney Ave Saxilby,2023-08-17 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.92
906033,Daubeney Ave Saxilby,2023-08-17 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.71
906033,Daubeney Ave Saxilby,2023-08-17 13:30:00+00:00,feeder,2.0,N Current (RMS),A,16.0
906033,Daubeney Ave Saxilby,2023-08-17 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
906033,Daubeney Ave Saxilby,2023-08-17 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
906033,Daubeney Ave Saxilby,2023-08-17 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
906033,Daubeney Ave Saxilby,2023-08-17 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
906033,Daubeney Ave Saxilby,2023-08-17 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
906033,Daubeney Ave Saxilby,2023-08-17 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
906033,Daubeney Ave Saxilby,2023-08-17 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,-5.04
906033,Daubeney Ave Saxilby,2023-08-17 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.63
906033,Daubeney Ave Saxilby,2023-08-17 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.47
906033,Daubeney Ave Saxilby,2023-08-17 13:30:00+00:00,feeder,1.0,N Current (RMS),A,36.4
906033,Daubeney Ave Saxilby,2023-08-17 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
