Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-17 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
906033,Daubeney Ave Saxilby,2023-08-17 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
906033,Daubeney Ave Saxilby,2023-08-17 13:30:00+00:00,transformer,,Temperature,C,31.0
906033,Daubeney Ave Saxilby,2023-08-17 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
906033,Daubeney Ave Saxilby,2023-08-17 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
906033,Daubeney Ave Saxilby,2023-08-17 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.73
906033,Daubeney Ave Saxilby,2023-08-17 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
906033,Daubeney Ave Saxilby,2023-08-17 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.96
906033,Daubeney Ave Saxilby,2023-08-17 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
906033,Daubeney Ave Saxilby,2023-08-17 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
906033,Daubeney Ave Saxilby,2023-08-17 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
906033,Daubeney Ave Saxilby,2023-08-17 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
906033,Daubeney Ave Saxilby,2023-08-17 13:30:00+00:00,busbar,,L3 Active Power,kW,-0.92
906033,Daubeney Ave Saxilby,2023-08-17 13:30:00+00:00,busbar,,L2 Active Power,kW,7.56
906033,Daubeney Ave Saxilby,2023-08-17 13:30:00+00:00,busbar,,L1 Active Power,kW,5.18
906033,Daubeney Ave Saxilby,2023-08-17 13:30:00+00:00,busbar,,N Current (RMS),A,41.8
906033,Daubeney Ave Saxilby,2023-08-17 13:30:00+00:00,busbar,,L3 Current (RMS),A,19.8
906033,Daubeney Ave Saxilby,2023-08-17 13:30:00+00:00,busbar,,L2 Current (RMS),A,34.0
906033,Daubeney Ave Saxilby,2023-08-17 13:30:00+00:00,busbar,,L1 Current (RMS),A,26.7
906033,Daubeney Ave Saxilby,2023-08-17 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
906033,Daubeney Ave Saxilby,2023-08-17 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
906033,Daubeney Ave Saxilby,2023-08-17 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
906033,Daubeney Ave Saxilby,2023-08-17 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
906033,Daubeney Ave Saxilby,2023-08-17 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.07
906033,Daubeney Ave Saxilby,2023-08-17 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.15
906033,Daubeney Ave Saxilby,2023-08-17 13:20:00+00:00,feeder,2.0,N Current (RMS),A,23.0
906033,Daubeney Ave Saxilby,2023-08-17 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
906033,Daubeney Ave Saxilby,2023-08-17 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
906033,Daubeney Ave Saxilby,2023-08-17 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
906033,Daubeney Ave Saxilby,2023-08-17 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
906033,Daubeney Ave Saxilby,2023-08-17 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
906033,Daubeney Ave Saxilby,2023-08-17 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
906033,Daubeney Ave Saxilby,2023-08-17 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,-4.28
906033,Daubeney Ave Saxilby,2023-08-17 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.45
906033,Daubeney Ave Saxilby,2023-08-17 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.51
906033,Daubeney Ave Saxilby,2023-08-17 13:20:00+00:00,feeder,1.0,N Current (RMS),A,33.7
906033,Daubeney Ave Saxilby,2023-08-17 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
906033,Daubeney Ave Saxilby,2023-08-17 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
906033,Daubeney Ave Saxilby,2023-08-17 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
906033,Daubeney Ave Saxilby,2023-08-17 13:20:00+00:00,transformer,,Temperature,C,31.0
906033,Daubeney Ave Saxilby,2023-08-17 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
906033,Daubeney Ave Saxilby,2023-08-17 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
906033,Daubeney Ave Saxilby,2023-08-17 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
906033,Daubeney Ave Saxilby,2023-08-17 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
906033,Daubeney Ave Saxilby,2023-08-17 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.93
906033,Daubeney Ave Saxilby,2023-08-17 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
906033,Daubeney Ave Saxilby,2023-08-17 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
906033,Daubeney Ave Saxilby,2023-08-17 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
906033,Daubeney Ave Saxilby,2023-08-17 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
906033,Daubeney Ave Saxilby,2023-08-17 13:20:00+00:00,busbar,,L3 Active Power,kW,-0.62
906033,Daubeney Ave Saxilby,2023-08-17 13:20:00+00:00,busbar,,L2 Active Power,kW,6.52
906033,Daubeney Ave Saxilby,2023-08-17 13:20:00+00:00,busbar,,L1 Active Power,kW,4.36
906033,Daubeney Ave Saxilby,2023-08-17 13:20:00+00:00,busbar,,N Current (RMS),A,47.2
906033,Daubeney Ave Saxilby,2023-08-17 13:20:00+00:00,busbar,,L3 Current (RMS),A,20.5
906033,Daubeney Ave Saxilby,2023-08-17 13:20:00+00:00,busbar,,L2 Current (RMS),A,30.4
906033,Daubeney Ave Saxilby,2023-08-17 13:20:00+00:00,busbar,,L1 Current (RMS),A,27.1
906033,Daubeney Ave Saxilby,2023-08-17 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
906033,Daubeney Ave Saxilby,2023-08-17 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
906033,Daubeney Ave Saxilby,2023-08-17 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
906033,Daubeney Ave Saxilby,2023-08-17 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.24
906033,Daubeney Ave Saxilby,2023-08-17 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.21
906033,Daubeney Ave Saxilby,2023-08-17 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.84
906033,Daubeney Ave Saxilby,2023-08-17 13:10:00+00:00,feeder,2.0,N Current (RMS),A,19.0
906033,Daubeney Ave Saxilby,2023-08-17 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
906033,Daubeney Ave Saxilby,2023-08-17 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
906033,Daubeney Ave Saxilby,2023-08-17 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
906033,Daubeney Ave Saxilby,2023-08-17 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
906033,Daubeney Ave Saxilby,2023-08-17 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
906033,Daubeney Ave Saxilby,2023-08-17 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
906033,Daubeney Ave Saxilby,2023-08-17 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,-3.24
906033,Daubeney Ave Saxilby,2023-08-17 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.73
906033,Daubeney Ave Saxilby,2023-08-17 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.29
906033,Daubeney Ave Saxilby,2023-08-17 13:10:00+00:00,feeder,1.0,N Current (RMS),A,28.4
906033,Daubeney Ave Saxilby,2023-08-17 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
906033,Daubeney Ave Saxilby,2023-08-17 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
906033,Daubeney Ave Saxilby,2023-08-17 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
906033,Daubeney Ave Saxilby,2023-08-17 13:10:00+00:00,transformer,,Temperature,C,31.0
906033,Daubeney Ave Saxilby,2023-08-17 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.87
906033,Daubeney Ave Saxilby,2023-08-17 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
906033,Daubeney Ave Saxilby,2023-08-17 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.71
906033,Daubeney Ave Saxilby,2023-08-17 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
906033,Daubeney Ave Saxilby,2023-08-17 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.95
906033,Daubeney Ave Saxilby,2023-08-17 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
906033,Daubeney Ave Saxilby,2023-08-17 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
906033,Daubeney Ave Saxilby,2023-08-17 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
906033,Daubeney Ave Saxilby,2023-08-17 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
906033,Daubeney Ave Saxilby,2023-08-17 13:10:00+00:00,busbar,,L3 Active Power,kW,-1.0
906033,Daubeney Ave Saxilby,2023-08-17 13:10:00+00:00,busbar,,L2 Active Power,kW,6.94
906033,Daubeney Ave Saxilby,2023-08-17 13:10:00+00:00,busbar,,L1 Active Power,kW,3.46
906033,Daubeney Ave Saxilby,2023-08-17 13:10:00+00:00,busbar,,N Current (RMS),A,34.1
906033,Daubeney Ave Saxilby,2023-08-17 13:10:00+00:00,busbar,,L3 Current (RMS),A,20.9
906033,Daubeney Ave Saxilby,2023-08-17 13:10:00+00:00,busbar,,L2 Current (RMS),A,31.9
906033,Daubeney Ave Saxilby,2023-08-17 13:10:00+00:00,busbar,,L1 Current (RMS),A,24.9
906033,Daubeney Ave Saxilby,2023-08-17 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
906033,Daubeney Ave Saxilby,2023-08-17 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
906033,Daubeney Ave Saxilby,2023-08-17 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
906033,Daubeney Ave Saxilby,2023-08-17 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.77
906033,Daubeney Ave Saxilby,2023-08-17 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.41
906033,Daubeney Ave Saxilby,2023-08-17 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.42
906033,Daubeney Ave Saxilby,2023-08-17 13:00:00+00:00,feeder,2.0,N Current (RMS),A,30.9
906033,Daubeney Ave Saxilby,2023-08-17 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
906033,Daubeney Ave Saxilby,2023-08-17 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
906033,Daubeney Ave Saxilby,2023-08-17 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
906033,Daubeney Ave Saxilby,2023-08-17 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
906033,Daubeney Ave Saxilby,2023-08-17 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
906033,Daubeney Ave Saxilby,2023-08-17 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
906033,Daubeney Ave Saxilby,2023-08-17 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.11
906033,Daubeney Ave Saxilby,2023-08-17 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.05
906033,Daubeney Ave Saxilby,2023-08-17 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.42
906033,Daubeney Ave Saxilby,2023-08-17 13:00:00+00:00,feeder,1.0,N Current (RMS),A,25.2
906033,Daubeney Ave Saxilby,2023-08-17 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
906033,Daubeney Ave Saxilby,2023-08-17 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
906033,Daubeney Ave Saxilby,2023-08-17 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
906033,Daubeney Ave Saxilby,2023-08-17 13:00:00+00:00,transformer,,Temperature,C,31.0
906033,Daubeney Ave Saxilby,2023-08-17 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
906033,Daubeney Ave Saxilby,2023-08-17 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
906033,Daubeney Ave Saxilby,2023-08-17 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.69
906033,Daubeney Ave Saxilby,2023-08-17 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
906033,Daubeney Ave Saxilby,2023-08-17 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.97
906033,Daubeney Ave Saxilby,2023-08-17 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
906033,Daubeney Ave Saxilby,2023-08-17 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
906033,Daubeney Ave Saxilby,2023-08-17 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
906033,Daubeney Ave Saxilby,2023-08-17 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
906033,Daubeney Ave Saxilby,2023-08-17 13:00:00+00:00,busbar,,L3 Active Power,kW,4.66
906033,Daubeney Ave Saxilby,2023-08-17 13:00:00+00:00,busbar,,L2 Active Power,kW,7.46
906033,Daubeney Ave Saxilby,2023-08-17 13:00:00+00:00,busbar,,L1 Active Power,kW,4.84
906033,Daubeney Ave Saxilby,2023-08-17 13:00:00+00:00,busbar,,N Current (RMS),A,46.4
906033,Daubeney Ave Saxilby,2023-08-17 13:00:00+00:00,busbar,,L3 Current (RMS),A,30.4
906033,Daubeney Ave Saxilby,2023-08-17 13:00:00+00:00,busbar,,L2 Current (RMS),A,33.2
906033,Daubeney Ave Saxilby,2023-08-17 13:00:00+00:00,busbar,,L1 Current (RMS),A,30.7
906033,Daubeney Ave Saxilby,2023-08-17 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
906033,Daubeney Ave Saxilby,2023-08-17 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
906033,Daubeney Ave Saxilby,2023-08-17 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
906033,Daubeney Ave Saxilby,2023-08-17 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.33
906033,Daubeney Ave Saxilby,2023-08-17 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.21
906033,Daubeney Ave Saxilby,2023-08-17 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.14
906033,Daubeney Ave Saxilby,2023-08-17 12:50:00+00:00,feeder,2.0,N Current (RMS),A,38.3
906033,Daubeney Ave Saxilby,2023-08-17 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.8
906033,Daubeney Ave Saxilby,2023-08-17 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
906033,Daubeney Ave Saxilby,2023-08-17 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
906033,Daubeney Ave Saxilby,2023-08-17 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
906033,Daubeney Ave Saxilby,2023-08-17 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
906033,Daubeney Ave Saxilby,2023-08-17 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
906033,Daubeney Ave Saxilby,2023-08-17 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.51
906033,Daubeney Ave Saxilby,2023-08-17 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.45
906033,Daubeney Ave Saxilby,2023-08-17 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.25
906033,Daubeney Ave Saxilby,2023-08-17 12:50:00+00:00,feeder,1.0,N Current (RMS),A,26.9
906033,Daubeney Ave Saxilby,2023-08-17 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
906033,Daubeney Ave Saxilby,2023-08-17 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
906033,Daubeney Ave Saxilby,2023-08-17 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
906033,Daubeney Ave Saxilby,2023-08-17 12:50:00+00:00,transformer,,Temperature,C,30.9
906033,Daubeney Ave Saxilby,2023-08-17 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.83
906033,Daubeney Ave Saxilby,2023-08-17 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
906033,Daubeney Ave Saxilby,2023-08-17 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.68
906033,Daubeney Ave Saxilby,2023-08-17 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
906033,Daubeney Ave Saxilby,2023-08-17 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
906033,Daubeney Ave Saxilby,2023-08-17 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
906033,Daubeney Ave Saxilby,2023-08-17 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
906033,Daubeney Ave Saxilby,2023-08-17 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
906033,Daubeney Ave Saxilby,2023-08-17 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
906033,Daubeney Ave Saxilby,2023-08-17 12:50:00+00:00,busbar,,L3 Active Power,kW,6.82
906033,Daubeney Ave Saxilby,2023-08-17 12:50:00+00:00,busbar,,L2 Active Power,kW,8.66
906033,Daubeney Ave Saxilby,2023-08-17 12:50:00+00:00,busbar,,L1 Active Power,kW,4.12
906033,Daubeney Ave Saxilby,2023-08-17 12:50:00+00:00,busbar,,N Current (RMS),A,55.5
906033,Daubeney Ave Saxilby,2023-08-17 12:50:00+00:00,busbar,,L3 Current (RMS),A,36.5
906033,Daubeney Ave Saxilby,2023-08-17 12:50:00+00:00,busbar,,L2 Current (RMS),A,37.8
906033,Daubeney Ave Saxilby,2023-08-17 12:50:00+00:00,busbar,,L1 Current (RMS),A,26.2
906033,Daubeney Ave Saxilby,2023-08-17 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
906033,Daubeney Ave Saxilby,2023-08-17 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
906033,Daubeney Ave Saxilby,2023-08-17 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
906033,Daubeney Ave Saxilby,2023-08-17 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.65
906033,Daubeney Ave Saxilby,2023-08-17 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
906033,Daubeney Ave Saxilby,2023-08-17 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.5
906033,Daubeney Ave Saxilby,2023-08-17 12:40:00+00:00,feeder,2.0,N Current (RMS),A,43.4
906033,Daubeney Ave Saxilby,2023-08-17 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,47.8
906033,Daubeney Ave Saxilby,2023-08-17 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
906033,Daubeney Ave Saxilby,2023-08-17 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
906033,Daubeney Ave Saxilby,2023-08-17 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
906033,Daubeney Ave Saxilby,2023-08-17 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
906033,Daubeney Ave Saxilby,2023-08-17 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
906033,Daubeney Ave Saxilby,2023-08-17 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,-4.44
906033,Daubeney Ave Saxilby,2023-08-17 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.85
906033,Daubeney Ave Saxilby,2023-08-17 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.3
906033,Daubeney Ave Saxilby,2023-08-17 12:40:00+00:00,feeder,1.0,N Current (RMS),A,32.1
906033,Daubeney Ave Saxilby,2023-08-17 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
906033,Daubeney Ave Saxilby,2023-08-17 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
906033,Daubeney Ave Saxilby,2023-08-17 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
906033,Daubeney Ave Saxilby,2023-08-17 12:40:00+00:00,transformer,,Temperature,C,30.9
906033,Daubeney Ave Saxilby,2023-08-17 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.81
906033,Daubeney Ave Saxilby,2023-08-17 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
906033,Daubeney Ave Saxilby,2023-08-17 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.69
906033,Daubeney Ave Saxilby,2023-08-17 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
906033,Daubeney Ave Saxilby,2023-08-17 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.92
906033,Daubeney Ave Saxilby,2023-08-17 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
906033,Daubeney Ave Saxilby,2023-08-17 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
906033,Daubeney Ave Saxilby,2023-08-17 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
906033,Daubeney Ave Saxilby,2023-08-17 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
906033,Daubeney Ave Saxilby,2023-08-17 12:40:00+00:00,busbar,,L3 Active Power,kW,7.21
906033,Daubeney Ave Saxilby,2023-08-17 12:40:00+00:00,busbar,,L2 Active Power,kW,6.76
906033,Daubeney Ave Saxilby,2023-08-17 12:40:00+00:00,busbar,,L1 Active Power,kW,4.81
906033,Daubeney Ave Saxilby,2023-08-17 12:40:00+00:00,busbar,,N Current (RMS),A,70.6
906033,Daubeney Ave Saxilby,2023-08-17 12:40:00+00:00,busbar,,L3 Current (RMS),A,35.2
906033,Daubeney Ave Saxilby,2023-08-17 12:40:00+00:00,busbar,,L2 Current (RMS),A,30.4
906033,Daubeney Ave Saxilby,2023-08-17 12:40:00+00:00,busbar,,L1 Current (RMS),A,28.7
906033,Daubeney Ave Saxilby,2023-08-17 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
906033,Daubeney Ave Saxilby,2023-08-17 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
906033,Daubeney Ave Saxilby,2023-08-17 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
906033,Daubeney Ave Saxilby,2023-08-17 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.39
906033,Daubeney Ave Saxilby,2023-08-17 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.79
906033,Daubeney Ave Saxilby,2023-08-17 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.42
906033,Daubeney Ave Saxilby,2023-08-17 12:30:00+00:00,feeder,2.0,N Current (RMS),A,42.7
906033,Daubeney Ave Saxilby,2023-08-17 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.9
906033,Daubeney Ave Saxilby,2023-08-17 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
906033,Daubeney Ave Saxilby,2023-08-17 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
906033,Daubeney Ave Saxilby,2023-08-17 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
906033,Daubeney Ave Saxilby,2023-08-17 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
906033,Daubeney Ave Saxilby,2023-08-17 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
906033,Daubeney Ave Saxilby,2023-08-17 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,-3.74
906033,Daubeney Ave Saxilby,2023-08-17 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.67
906033,Daubeney Ave Saxilby,2023-08-17 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.11
906033,Daubeney Ave Saxilby,2023-08-17 12:30:00+00:00,feeder,1.0,N Current (RMS),A,35.3
906033,Daubeney Ave Saxilby,2023-08-17 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
906033,Daubeney Ave Saxilby,2023-08-17 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
906033,Daubeney Ave Saxilby,2023-08-17 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.4
906033,Daubeney Ave Saxilby,2023-08-17 12:30:00+00:00,transformer,,Temperature,C,30.8
906033,Daubeney Ave Saxilby,2023-08-17 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.77
906033,Daubeney Ave Saxilby,2023-08-17 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
906033,Daubeney Ave Saxilby,2023-08-17 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.69
906033,Daubeney Ave Saxilby,2023-08-17 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
906033,Daubeney Ave Saxilby,2023-08-17 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.89
906033,Daubeney Ave Saxilby,2023-08-17 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
906033,Daubeney Ave Saxilby,2023-08-17 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
906033,Daubeney Ave Saxilby,2023-08-17 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
906033,Daubeney Ave Saxilby,2023-08-17 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
906033,Daubeney Ave Saxilby,2023-08-17 12:30:00+00:00,busbar,,L3 Active Power,kW,5.65
906033,Daubeney Ave Saxilby,2023-08-17 12:30:00+00:00,busbar,,L2 Active Power,kW,7.46
906033,Daubeney Ave Saxilby,2023-08-17 12:30:00+00:00,busbar,,L1 Active Power,kW,4.69
906033,Daubeney Ave Saxilby,2023-08-17 12:30:00+00:00,busbar,,N Current (RMS),A,71.3
906033,Daubeney Ave Saxilby,2023-08-17 12:30:00+00:00,busbar,,L3 Current (RMS),A,33.7
906033,Daubeney Ave Saxilby,2023-08-17 12:30:00+00:00,busbar,,L2 Current (RMS),A,33.2
906033,Daubeney Ave Saxilby,2023-08-17 12:30:00+00:00,busbar,,L1 Current (RMS),A,28.7
906033,Daubeney Ave Saxilby,2023-08-17 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
906033,Daubeney Ave Saxilby,2023-08-17 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
906033,Daubeney Ave Saxilby,2023-08-17 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
906033,Daubeney Ave Saxilby,2023-08-17 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.34
906033,Daubeney Ave Saxilby,2023-08-17 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.11
906033,Daubeney Ave Saxilby,2023-08-17 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.34
906033,Daubeney Ave Saxilby,2023-08-17 12:20:00+00:00,feeder,2.0,N Current (RMS),A,26.1
906033,Daubeney Ave Saxilby,2023-08-17 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
906033,Daubeney Ave Saxilby,2023-08-17 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
906033,Daubeney Ave Saxilby,2023-08-17 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
906033,Daubeney Ave Saxilby,2023-08-17 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
906033,Daubeney Ave Saxilby,2023-08-17 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
906033,Daubeney Ave Saxilby,2023-08-17 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
906033,Daubeney Ave Saxilby,2023-08-17 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.6
906033,Daubeney Ave Saxilby,2023-08-17 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.93
906033,Daubeney Ave Saxilby,2023-08-17 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
906033,Daubeney Ave Saxilby,2023-08-17 12:20:00+00:00,feeder,1.0,N Current (RMS),A,35.8
906033,Daubeney Ave Saxilby,2023-08-17 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
906033,Daubeney Ave Saxilby,2023-08-17 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
906033,Daubeney Ave Saxilby,2023-08-17 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.6
906033,Daubeney Ave Saxilby,2023-08-17 12:20:00+00:00,transformer,,Temperature,C,30.8
906033,Daubeney Ave Saxilby,2023-08-17 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
906033,Daubeney Ave Saxilby,2023-08-17 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
906033,Daubeney Ave Saxilby,2023-08-17 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
906033,Daubeney Ave Saxilby,2023-08-17 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
906033,Daubeney Ave Saxilby,2023-08-17 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.15
906033,Daubeney Ave Saxilby,2023-08-17 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
906033,Daubeney Ave Saxilby,2023-08-17 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
906033,Daubeney Ave Saxilby,2023-08-17 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
906033,Daubeney Ave Saxilby,2023-08-17 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
906033,Daubeney Ave Saxilby,2023-08-17 12:20:00+00:00,busbar,,L3 Active Power,kW,3.74
906033,Daubeney Ave Saxilby,2023-08-17 12:20:00+00:00,busbar,,L2 Active Power,kW,8.04
906033,Daubeney Ave Saxilby,2023-08-17 12:20:00+00:00,busbar,,L1 Active Power,kW,5.66
906033,Daubeney Ave Saxilby,2023-08-17 12:20:00+00:00,busbar,,N Current (RMS),A,55.3
906033,Daubeney Ave Saxilby,2023-08-17 12:20:00+00:00,busbar,,L3 Current (RMS),A,24.9
906033,Daubeney Ave Saxilby,2023-08-17 12:20:00+00:00,busbar,,L2 Current (RMS),A,36.1
906033,Daubeney Ave Saxilby,2023-08-17 12:20:00+00:00,busbar,,L1 Current (RMS),A,30.6
906033,Daubeney Ave Saxilby,2023-08-17 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
906033,Daubeney Ave Saxilby,2023-08-17 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
906033,Daubeney Ave Saxilby,2023-08-17 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
906033,Daubeney Ave Saxilby,2023-08-17 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.16
906033,Daubeney Ave Saxilby,2023-08-17 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.24
906033,Daubeney Ave Saxilby,2023-08-17 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.17
906033,Daubeney Ave Saxilby,2023-08-17 12:10:00+00:00,feeder,2.0,N Current (RMS),A,13.6
906033,Daubeney Ave Saxilby,2023-08-17 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
906033,Daubeney Ave Saxilby,2023-08-17 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
906033,Daubeney Ave Saxilby,2023-08-17 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
906033,Daubeney Ave Saxilby,2023-08-17 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
906033,Daubeney Ave Saxilby,2023-08-17 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
906033,Daubeney Ave Saxilby,2023-08-17 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
906033,Daubeney Ave Saxilby,2023-08-17 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.07
906033,Daubeney Ave Saxilby,2023-08-17 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.29
906033,Daubeney Ave Saxilby,2023-08-17 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.07
906033,Daubeney Ave Saxilby,2023-08-17 12:10:00+00:00,feeder,1.0,N Current (RMS),A,35.4
906033,Daubeney Ave Saxilby,2023-08-17 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
906033,Daubeney Ave Saxilby,2023-08-17 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
906033,Daubeney Ave Saxilby,2023-08-17 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
906033,Daubeney Ave Saxilby,2023-08-17 12:10:00+00:00,transformer,,Temperature,C,30.7
906033,Daubeney Ave Saxilby,2023-08-17 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
906033,Daubeney Ave Saxilby,2023-08-17 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
906033,Daubeney Ave Saxilby,2023-08-17 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.11
906033,Daubeney Ave Saxilby,2023-08-17 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
906033,Daubeney Ave Saxilby,2023-08-17 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
906033,Daubeney Ave Saxilby,2023-08-17 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
906033,Daubeney Ave Saxilby,2023-08-17 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
906033,Daubeney Ave Saxilby,2023-08-17 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
906033,Daubeney Ave Saxilby,2023-08-17 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
906033,Daubeney Ave Saxilby,2023-08-17 12:10:00+00:00,busbar,,L3 Active Power,kW,2.1
906033,Daubeney Ave Saxilby,2023-08-17 12:10:00+00:00,busbar,,L2 Active Power,kW,9.54
906033,Daubeney Ave Saxilby,2023-08-17 12:10:00+00:00,busbar,,L1 Active Power,kW,6.24
906033,Daubeney Ave Saxilby,2023-08-17 12:10:00+00:00,busbar,,N Current (RMS),A,39.4
906033,Daubeney Ave Saxilby,2023-08-17 12:10:00+00:00,busbar,,L3 Current (RMS),A,23.0
906033,Daubeney Ave Saxilby,2023-08-17 12:10:00+00:00,busbar,,L2 Current (RMS),A,42.5
906033,Daubeney Ave Saxilby,2023-08-17 12:10:00+00:00,busbar,,L1 Current (RMS),A,31.9
906033,Daubeney Ave Saxilby,2023-08-17 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
906033,Daubeney Ave Saxilby,2023-08-17 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
906033,Daubeney Ave Saxilby,2023-08-17 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
906033,Daubeney Ave Saxilby,2023-08-17 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.94
906033,Daubeney Ave Saxilby,2023-08-17 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.73
906033,Daubeney Ave Saxilby,2023-08-17 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.14
906033,Daubeney Ave Saxilby,2023-08-17 12:00:00+00:00,feeder,2.0,N Current (RMS),A,15.8
906033,Daubeney Ave Saxilby,2023-08-17 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
906033,Daubeney Ave Saxilby,2023-08-17 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
906033,Daubeney Ave Saxilby,2023-08-17 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
906033,Daubeney Ave Saxilby,2023-08-17 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
906033,Daubeney Ave Saxilby,2023-08-17 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
906033,Daubeney Ave Saxilby,2023-08-17 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
906033,Daubeney Ave Saxilby,2023-08-17 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.42
906033,Daubeney Ave Saxilby,2023-08-17 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.98
906033,Daubeney Ave Saxilby,2023-08-17 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.06
906033,Daubeney Ave Saxilby,2023-08-17 12:00:00+00:00,feeder,1.0,N Current (RMS),A,35.9
906033,Daubeney Ave Saxilby,2023-08-17 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
906033,Daubeney Ave Saxilby,2023-08-17 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.7
906033,Daubeney Ave Saxilby,2023-08-17 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.9
906033,Daubeney Ave Saxilby,2023-08-17 12:00:00+00:00,transformer,,Temperature,C,30.6
906033,Daubeney Ave Saxilby,2023-08-17 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
906033,Daubeney Ave Saxilby,2023-08-17 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
906033,Daubeney Ave Saxilby,2023-08-17 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
906033,Daubeney Ave Saxilby,2023-08-17 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
906033,Daubeney Ave Saxilby,2023-08-17 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
906033,Daubeney Ave Saxilby,2023-08-17 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
906033,Daubeney Ave Saxilby,2023-08-17 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
906033,Daubeney Ave Saxilby,2023-08-17 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
906033,Daubeney Ave Saxilby,2023-08-17 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
906033,Daubeney Ave Saxilby,2023-08-17 12:00:00+00:00,busbar,,L3 Active Power,kW,2.52
906033,Daubeney Ave Saxilby,2023-08-17 12:00:00+00:00,busbar,,L2 Active Power,kW,11.71
906033,Daubeney Ave Saxilby,2023-08-17 12:00:00+00:00,busbar,,L1 Active Power,kW,8.19
906033,Daubeney Ave Saxilby,2023-08-17 12:00:00+00:00,busbar,,N Current (RMS),A,39.7
906033,Daubeney Ave Saxilby,2023-08-17 12:00:00+00:00,busbar,,L3 Current (RMS),A,21.4
906033,Daubeney Ave Saxilby,2023-08-17 12:00:00+00:00,busbar,,L2 Current (RMS),A,50.9
906033,Daubeney Ave Saxilby,2023-08-17 12:00:00+00:00,busbar,,L1 Current (RMS),A,38.8
906033,Daubeney Ave Saxilby,2023-08-17 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
906033,Daubeney Ave Saxilby,2023-08-17 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
906033,Daubeney Ave Saxilby,2023-08-17 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
906033,Daubeney Ave Saxilby,2023-08-17 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.63
906033,Daubeney Ave Saxilby,2023-08-17 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.21
906033,Daubeney Ave Saxilby,2023-08-17 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.6
906033,Daubeney Ave Saxilby,2023-08-17 11:50:00+00:00,feeder,2.0,N Current (RMS),A,16.9
906033,Daubeney Ave Saxilby,2023-08-17 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
906033,Daubeney Ave Saxilby,2023-08-17 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
906033,Daubeney Ave Saxilby,2023-08-17 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
906033,Daubeney Ave Saxilby,2023-08-17 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
906033,Daubeney Ave Saxilby,2023-08-17 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
906033,Daubeney Ave Saxilby,2023-08-17 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
906033,Daubeney Ave Saxilby,2023-08-17 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,-3.11
906033,Daubeney Ave Saxilby,2023-08-17 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.11
906033,Daubeney Ave Saxilby,2023-08-17 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.81
906033,Daubeney Ave Saxilby,2023-08-17 11:50:00+00:00,feeder,1.0,N Current (RMS),A,36.5
906033,Daubeney Ave Saxilby,2023-08-17 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
906033,Daubeney Ave Saxilby,2023-08-17 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.1
906033,Daubeney Ave Saxilby,2023-08-17 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.7
906033,Daubeney Ave Saxilby,2023-08-17 11:50:00+00:00,transformer,,Temperature,C,30.5
906033,Daubeney Ave Saxilby,2023-08-17 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
906033,Daubeney Ave Saxilby,2023-08-17 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
906033,Daubeney Ave Saxilby,2023-08-17 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
906033,Daubeney Ave Saxilby,2023-08-17 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
906033,Daubeney Ave Saxilby,2023-08-17 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
906033,Daubeney Ave Saxilby,2023-08-17 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
906033,Daubeney Ave Saxilby,2023-08-17 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
906033,Daubeney Ave Saxilby,2023-08-17 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
906033,Daubeney Ave Saxilby,2023-08-17 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
906033,Daubeney Ave Saxilby,2023-08-17 11:50:00+00:00,busbar,,L3 Active Power,kW,2.53
906033,Daubeney Ave Saxilby,2023-08-17 11:50:00+00:00,busbar,,L2 Active Power,kW,9.32
906033,Daubeney Ave Saxilby,2023-08-17 11:50:00+00:00,busbar,,L1 Active Power,kW,9.41
906033,Daubeney Ave Saxilby,2023-08-17 11:50:00+00:00,busbar,,N Current (RMS),A,43.6
906033,Daubeney Ave Saxilby,2023-08-17 11:50:00+00:00,busbar,,L3 Current (RMS),A,24.3
906033,Daubeney Ave Saxilby,2023-08-17 11:50:00+00:00,busbar,,L2 Current (RMS),A,41.3
906033,Daubeney Ave Saxilby,2023-08-17 11:50:00+00:00,busbar,,L1 Current (RMS),A,43.1
906033,Daubeney Ave Saxilby,2023-08-17 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
906033,Daubeney Ave Saxilby,2023-08-17 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
906033,Daubeney Ave Saxilby,2023-08-17 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
906033,Daubeney Ave Saxilby,2023-08-17 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.05
906033,Daubeney Ave Saxilby,2023-08-17 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.78
906033,Daubeney Ave Saxilby,2023-08-17 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.13
906033,Daubeney Ave Saxilby,2023-08-17 11:40:00+00:00,feeder,2.0,N Current (RMS),A,9.5
906033,Daubeney Ave Saxilby,2023-08-17 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
906033,Daubeney Ave Saxilby,2023-08-17 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
906033,Daubeney Ave Saxilby,2023-08-17 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
906033,Daubeney Ave Saxilby,2023-08-17 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
906033,Daubeney Ave Saxilby,2023-08-17 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
906033,Daubeney Ave Saxilby,2023-08-17 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
906033,Daubeney Ave Saxilby,2023-08-17 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.89
906033,Daubeney Ave Saxilby,2023-08-17 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.98
906033,Daubeney Ave Saxilby,2023-08-17 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.89
906033,Daubeney Ave Saxilby,2023-08-17 11:40:00+00:00,feeder,1.0,N Current (RMS),A,28.4
906033,Daubeney Ave Saxilby,2023-08-17 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
906033,Daubeney Ave Saxilby,2023-08-17 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
906033,Daubeney Ave Saxilby,2023-08-17 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.6
906033,Daubeney Ave Saxilby,2023-08-17 11:40:00+00:00,transformer,,Temperature,C,30.5
906033,Daubeney Ave Saxilby,2023-08-17 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
906033,Daubeney Ave Saxilby,2023-08-17 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
906033,Daubeney Ave Saxilby,2023-08-17 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.95
906033,Daubeney Ave Saxilby,2023-08-17 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
906033,Daubeney Ave Saxilby,2023-08-17 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.15
906033,Daubeney Ave Saxilby,2023-08-17 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
906033,Daubeney Ave Saxilby,2023-08-17 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
906033,Daubeney Ave Saxilby,2023-08-17 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
906033,Daubeney Ave Saxilby,2023-08-17 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
906033,Daubeney Ave Saxilby,2023-08-17 11:40:00+00:00,busbar,,L3 Active Power,kW,2.94
906033,Daubeney Ave Saxilby,2023-08-17 11:40:00+00:00,busbar,,L2 Active Power,kW,7.76
906033,Daubeney Ave Saxilby,2023-08-17 11:40:00+00:00,busbar,,L1 Active Power,kW,9.02
906033,Daubeney Ave Saxilby,2023-08-17 11:40:00+00:00,busbar,,N Current (RMS),A,24.4
906033,Daubeney Ave Saxilby,2023-08-17 11:40:00+00:00,busbar,,L3 Current (RMS),A,27.1
906033,Daubeney Ave Saxilby,2023-08-17 11:40:00+00:00,busbar,,L2 Current (RMS),A,35.4
906033,Daubeney Ave Saxilby,2023-08-17 11:40:00+00:00,busbar,,L1 Current (RMS),A,41.6
906033,Daubeney Ave Saxilby,2023-08-17 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
906033,Daubeney Ave Saxilby,2023-08-17 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
906033,Daubeney Ave Saxilby,2023-08-17 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
906033,Daubeney Ave Saxilby,2023-08-17 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.27
906033,Daubeney Ave Saxilby,2023-08-17 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.6
906033,Daubeney Ave Saxilby,2023-08-17 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.57
906033,Daubeney Ave Saxilby,2023-08-17 11:30:00+00:00,feeder,2.0,N Current (RMS),A,13.0
906033,Daubeney Ave Saxilby,2023-08-17 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
906033,Daubeney Ave Saxilby,2023-08-17 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
906033,Daubeney Ave Saxilby,2023-08-17 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
906033,Daubeney Ave Saxilby,2023-08-17 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
906033,Daubeney Ave Saxilby,2023-08-17 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
906033,Daubeney Ave Saxilby,2023-08-17 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
906033,Daubeney Ave Saxilby,2023-08-17 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.02
906033,Daubeney Ave Saxilby,2023-08-17 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.66
906033,Daubeney Ave Saxilby,2023-08-17 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.51
906033,Daubeney Ave Saxilby,2023-08-17 11:30:00+00:00,feeder,1.0,N Current (RMS),A,26.5
906033,Daubeney Ave Saxilby,2023-08-17 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
906033,Daubeney Ave Saxilby,2023-08-17 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
906033,Daubeney Ave Saxilby,2023-08-17 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
906033,Daubeney Ave Saxilby,2023-08-17 11:30:00+00:00,transformer,,Temperature,C,30.4
906033,Daubeney Ave Saxilby,2023-08-17 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
906033,Daubeney Ave Saxilby,2023-08-17 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
906033,Daubeney Ave Saxilby,2023-08-17 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.94
906033,Daubeney Ave Saxilby,2023-08-17 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
906033,Daubeney Ave Saxilby,2023-08-17 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.15
906033,Daubeney Ave Saxilby,2023-08-17 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
906033,Daubeney Ave Saxilby,2023-08-17 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
906033,Daubeney Ave Saxilby,2023-08-17 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
906033,Daubeney Ave Saxilby,2023-08-17 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
906033,Daubeney Ave Saxilby,2023-08-17 11:30:00+00:00,busbar,,L3 Active Power,kW,4.3
906033,Daubeney Ave Saxilby,2023-08-17 11:30:00+00:00,busbar,,L2 Active Power,kW,10.26
906033,Daubeney Ave Saxilby,2023-08-17 11:30:00+00:00,busbar,,L1 Active Power,kW,9.08
906033,Daubeney Ave Saxilby,2023-08-17 11:30:00+00:00,busbar,,N Current (RMS),A,22.5
906033,Daubeney Ave Saxilby,2023-08-17 11:30:00+00:00,busbar,,L3 Current (RMS),A,29.3
906033,Daubeney Ave Saxilby,2023-08-17 11:30:00+00:00,busbar,,L2 Current (RMS),A,44.9
906033,Daubeney Ave Saxilby,2023-08-17 11:30:00+00:00,busbar,,L1 Current (RMS),A,42.2
906033,Daubeney Ave Saxilby,2023-08-17 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
906033,Daubeney Ave Saxilby,2023-08-17 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
906033,Daubeney Ave Saxilby,2023-08-17 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
906033,Daubeney Ave Saxilby,2023-08-17 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.36
906033,Daubeney Ave Saxilby,2023-08-17 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.04
906033,Daubeney Ave Saxilby,2023-08-17 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.1
906033,Daubeney Ave Saxilby,2023-08-17 11:20:00+00:00,feeder,2.0,N Current (RMS),A,22.6
906033,Daubeney Ave Saxilby,2023-08-17 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
906033,Daubeney Ave Saxilby,2023-08-17 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
906033,Daubeney Ave Saxilby,2023-08-17 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
906033,Daubeney Ave Saxilby,2023-08-17 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
906033,Daubeney Ave Saxilby,2023-08-17 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
906033,Daubeney Ave Saxilby,2023-08-17 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
906033,Daubeney Ave Saxilby,2023-08-17 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.69
906033,Daubeney Ave Saxilby,2023-08-17 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.82
906033,Daubeney Ave Saxilby,2023-08-17 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.48
906033,Daubeney Ave Saxilby,2023-08-17 11:20:00+00:00,feeder,1.0,N Current (RMS),A,22.9
906033,Daubeney Ave Saxilby,2023-08-17 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
906033,Daubeney Ave Saxilby,2023-08-17 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
906033,Daubeney Ave Saxilby,2023-08-17 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
906033,Daubeney Ave Saxilby,2023-08-17 11:20:00+00:00,transformer,,Temperature,C,30.4
906033,Daubeney Ave Saxilby,2023-08-17 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
906033,Daubeney Ave Saxilby,2023-08-17 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
906033,Daubeney Ave Saxilby,2023-08-17 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.8
906033,Daubeney Ave Saxilby,2023-08-17 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
906033,Daubeney Ave Saxilby,2023-08-17 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.97
906033,Daubeney Ave Saxilby,2023-08-17 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
906033,Daubeney Ave Saxilby,2023-08-17 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
906033,Daubeney Ave Saxilby,2023-08-17 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
906033,Daubeney Ave Saxilby,2023-08-17 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
906033,Daubeney Ave Saxilby,2023-08-17 11:20:00+00:00,busbar,,L3 Active Power,kW,4.05
906033,Daubeney Ave Saxilby,2023-08-17 11:20:00+00:00,busbar,,L2 Active Power,kW,10.86
906033,Daubeney Ave Saxilby,2023-08-17 11:20:00+00:00,busbar,,L1 Active Power,kW,8.58
906033,Daubeney Ave Saxilby,2023-08-17 11:20:00+00:00,busbar,,N Current (RMS),A,23.0
906033,Daubeney Ave Saxilby,2023-08-17 11:20:00+00:00,busbar,,L3 Current (RMS),A,27.8
906033,Daubeney Ave Saxilby,2023-08-17 11:20:00+00:00,busbar,,L2 Current (RMS),A,48.7
906033,Daubeney Ave Saxilby,2023-08-17 11:20:00+00:00,busbar,,L1 Current (RMS),A,41.1
906033,Daubeney Ave Saxilby,2023-08-17 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
906033,Daubeney Ave Saxilby,2023-08-17 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
906033,Daubeney Ave Saxilby,2023-08-17 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
906033,Daubeney Ave Saxilby,2023-08-17 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.09
906033,Daubeney Ave Saxilby,2023-08-17 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.71
906033,Daubeney Ave Saxilby,2023-08-17 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.99
906033,Daubeney Ave Saxilby,2023-08-17 11:10:00+00:00,feeder,2.0,N Current (RMS),A,20.9
906033,Daubeney Ave Saxilby,2023-08-17 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
906033,Daubeney Ave Saxilby,2023-08-17 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
906033,Daubeney Ave Saxilby,2023-08-17 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
906033,Daubeney Ave Saxilby,2023-08-17 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
906033,Daubeney Ave Saxilby,2023-08-17 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
906033,Daubeney Ave Saxilby,2023-08-17 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
906033,Daubeney Ave Saxilby,2023-08-17 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.37
906033,Daubeney Ave Saxilby,2023-08-17 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.69
906033,Daubeney Ave Saxilby,2023-08-17 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.77
906033,Daubeney Ave Saxilby,2023-08-17 11:10:00+00:00,feeder,1.0,N Current (RMS),A,19.9
906033,Daubeney Ave Saxilby,2023-08-17 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
906033,Daubeney Ave Saxilby,2023-08-17 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
906033,Daubeney Ave Saxilby,2023-08-17 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.2
906033,Daubeney Ave Saxilby,2023-08-17 11:10:00+00:00,transformer,,Temperature,C,30.4
906033,Daubeney Ave Saxilby,2023-08-17 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.87
906033,Daubeney Ave Saxilby,2023-08-17 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
906033,Daubeney Ave Saxilby,2023-08-17 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.69
906033,Daubeney Ave Saxilby,2023-08-17 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
906033,Daubeney Ave Saxilby,2023-08-17 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.88
906033,Daubeney Ave Saxilby,2023-08-17 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
906033,Daubeney Ave Saxilby,2023-08-17 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
906033,Daubeney Ave Saxilby,2023-08-17 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
906033,Daubeney Ave Saxilby,2023-08-17 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
906033,Daubeney Ave Saxilby,2023-08-17 11:10:00+00:00,busbar,,L3 Active Power,kW,10.46
906033,Daubeney Ave Saxilby,2023-08-17 11:10:00+00:00,busbar,,L2 Active Power,kW,10.41
906033,Daubeney Ave Saxilby,2023-08-17 11:10:00+00:00,busbar,,L1 Active Power,kW,8.76
906033,Daubeney Ave Saxilby,2023-08-17 11:10:00+00:00,busbar,,N Current (RMS),A,22.8
906033,Daubeney Ave Saxilby,2023-08-17 11:10:00+00:00,busbar,,L3 Current (RMS),A,47.7
