Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-17 11:10:00+00:00,busbar,,L2 Current (RMS),A,46.3
906033,Daubeney Ave Saxilby,2023-08-17 11:10:00+00:00,busbar,,L1 Current (RMS),A,42.2
906033,Daubeney Ave Saxilby,2023-08-17 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
906033,Daubeney Ave Saxilby,2023-08-17 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
906033,Daubeney Ave Saxilby,2023-08-17 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
906033,Daubeney Ave Saxilby,2023-08-17 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.72
906033,Daubeney Ave Saxilby,2023-08-17 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
906033,Daubeney Ave Saxilby,2023-08-17 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.83
906033,Daubeney Ave Saxilby,2023-08-17 11:00:00+00:00,feeder,2.0,N Current (RMS),A,15.6
906033,Daubeney Ave Saxilby,2023-08-17 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
906033,Daubeney Ave Saxilby,2023-08-17 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
906033,Daubeney Ave Saxilby,2023-08-17 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
906033,Daubeney Ave Saxilby,2023-08-17 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
906033,Daubeney Ave Saxilby,2023-08-17 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
906033,Daubeney Ave Saxilby,2023-08-17 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
906033,Daubeney Ave Saxilby,2023-08-17 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.34
906033,Daubeney Ave Saxilby,2023-08-17 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.4
906033,Daubeney Ave Saxilby,2023-08-17 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.35
906033,Daubeney Ave Saxilby,2023-08-17 11:00:00+00:00,feeder,1.0,N Current (RMS),A,26.6
906033,Daubeney Ave Saxilby,2023-08-17 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
906033,Daubeney Ave Saxilby,2023-08-17 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
906033,Daubeney Ave Saxilby,2023-08-17 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.4
906033,Daubeney Ave Saxilby,2023-08-17 11:00:00+00:00,transformer,,Temperature,C,30.3
906033,Daubeney Ave Saxilby,2023-08-17 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
906033,Daubeney Ave Saxilby,2023-08-17 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
906033,Daubeney Ave Saxilby,2023-08-17 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.71
906033,Daubeney Ave Saxilby,2023-08-17 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
906033,Daubeney Ave Saxilby,2023-08-17 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.85
906033,Daubeney Ave Saxilby,2023-08-17 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
906033,Daubeney Ave Saxilby,2023-08-17 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
906033,Daubeney Ave Saxilby,2023-08-17 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
906033,Daubeney Ave Saxilby,2023-08-17 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
906033,Daubeney Ave Saxilby,2023-08-17 11:00:00+00:00,busbar,,L3 Active Power,kW,8.06
906033,Daubeney Ave Saxilby,2023-08-17 11:00:00+00:00,busbar,,L2 Active Power,kW,9.31
906033,Daubeney Ave Saxilby,2023-08-17 11:00:00+00:00,busbar,,L1 Active Power,kW,12.18
906033,Daubeney Ave Saxilby,2023-08-17 11:00:00+00:00,busbar,,N Current (RMS),A,33.7
906033,Daubeney Ave Saxilby,2023-08-17 11:00:00+00:00,busbar,,L3 Current (RMS),A,38.9
906033,Daubeney Ave Saxilby,2023-08-17 11:00:00+00:00,busbar,,L2 Current (RMS),A,42.4
906033,Daubeney Ave Saxilby,2023-08-17 11:00:00+00:00,busbar,,L1 Current (RMS),A,54.0
906033,Daubeney Ave Saxilby,2023-08-17 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
906033,Daubeney Ave Saxilby,2023-08-17 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
906033,Daubeney Ave Saxilby,2023-08-17 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
906033,Daubeney Ave Saxilby,2023-08-17 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.65
906033,Daubeney Ave Saxilby,2023-08-17 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.61
906033,Daubeney Ave Saxilby,2023-08-17 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.9
906033,Daubeney Ave Saxilby,2023-08-17 10:50:00+00:00,feeder,2.0,N Current (RMS),A,12.8
906033,Daubeney Ave Saxilby,2023-08-17 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
906033,Daubeney Ave Saxilby,2023-08-17 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
906033,Daubeney Ave Saxilby,2023-08-17 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
906033,Daubeney Ave Saxilby,2023-08-17 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
906033,Daubeney Ave Saxilby,2023-08-17 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
906033,Daubeney Ave Saxilby,2023-08-17 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
906033,Daubeney Ave Saxilby,2023-08-17 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.98
906033,Daubeney Ave Saxilby,2023-08-17 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.67
906033,Daubeney Ave Saxilby,2023-08-17 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.3
906033,Daubeney Ave Saxilby,2023-08-17 10:50:00+00:00,feeder,1.0,N Current (RMS),A,23.0
906033,Daubeney Ave Saxilby,2023-08-17 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
906033,Daubeney Ave Saxilby,2023-08-17 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
906033,Daubeney Ave Saxilby,2023-08-17 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
906033,Daubeney Ave Saxilby,2023-08-17 10:50:00+00:00,transformer,,Temperature,C,30.3
906033,Daubeney Ave Saxilby,2023-08-17 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.87
906033,Daubeney Ave Saxilby,2023-08-17 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
906033,Daubeney Ave Saxilby,2023-08-17 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.74
906033,Daubeney Ave Saxilby,2023-08-17 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
906033,Daubeney Ave Saxilby,2023-08-17 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.9
906033,Daubeney Ave Saxilby,2023-08-17 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
906033,Daubeney Ave Saxilby,2023-08-17 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
906033,Daubeney Ave Saxilby,2023-08-17 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
906033,Daubeney Ave Saxilby,2023-08-17 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
906033,Daubeney Ave Saxilby,2023-08-17 10:50:00+00:00,busbar,,L3 Active Power,kW,4.62
906033,Daubeney Ave Saxilby,2023-08-17 10:50:00+00:00,busbar,,L2 Active Power,kW,6.28
906033,Daubeney Ave Saxilby,2023-08-17 10:50:00+00:00,busbar,,L1 Active Power,kW,8.19
906033,Daubeney Ave Saxilby,2023-08-17 10:50:00+00:00,busbar,,N Current (RMS),A,25.4
906033,Daubeney Ave Saxilby,2023-08-17 10:50:00+00:00,busbar,,L3 Current (RMS),A,28.8
906033,Daubeney Ave Saxilby,2023-08-17 10:50:00+00:00,busbar,,L2 Current (RMS),A,29.4
906033,Daubeney Ave Saxilby,2023-08-17 10:50:00+00:00,busbar,,L1 Current (RMS),A,39.1
906033,Daubeney Ave Saxilby,2023-08-17 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
906033,Daubeney Ave Saxilby,2023-08-17 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
906033,Daubeney Ave Saxilby,2023-08-17 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
906033,Daubeney Ave Saxilby,2023-08-17 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.15
906033,Daubeney Ave Saxilby,2023-08-17 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.75
906033,Daubeney Ave Saxilby,2023-08-17 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.2
906033,Daubeney Ave Saxilby,2023-08-17 10:40:00+00:00,feeder,2.0,N Current (RMS),A,10.1
906033,Daubeney Ave Saxilby,2023-08-17 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
906033,Daubeney Ave Saxilby,2023-08-17 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
906033,Daubeney Ave Saxilby,2023-08-17 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
906033,Daubeney Ave Saxilby,2023-08-17 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
906033,Daubeney Ave Saxilby,2023-08-17 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
906033,Daubeney Ave Saxilby,2023-08-17 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
906033,Daubeney Ave Saxilby,2023-08-17 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
906033,Daubeney Ave Saxilby,2023-08-17 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.48
906033,Daubeney Ave Saxilby,2023-08-17 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.63
906033,Daubeney Ave Saxilby,2023-08-17 10:40:00+00:00,feeder,1.0,N Current (RMS),A,22.9
906033,Daubeney Ave Saxilby,2023-08-17 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
906033,Daubeney Ave Saxilby,2023-08-17 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
906033,Daubeney Ave Saxilby,2023-08-17 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
906033,Daubeney Ave Saxilby,2023-08-17 10:40:00+00:00,transformer,,Temperature,C,30.3
906033,Daubeney Ave Saxilby,2023-08-17 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
906033,Daubeney Ave Saxilby,2023-08-17 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
906033,Daubeney Ave Saxilby,2023-08-17 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.76
906033,Daubeney Ave Saxilby,2023-08-17 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
906033,Daubeney Ave Saxilby,2023-08-17 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.92
906033,Daubeney Ave Saxilby,2023-08-17 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
906033,Daubeney Ave Saxilby,2023-08-17 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
906033,Daubeney Ave Saxilby,2023-08-17 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
906033,Daubeney Ave Saxilby,2023-08-17 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
906033,Daubeney Ave Saxilby,2023-08-17 10:40:00+00:00,busbar,,L3 Active Power,kW,3.86
906033,Daubeney Ave Saxilby,2023-08-17 10:40:00+00:00,busbar,,L2 Active Power,kW,6.23
906033,Daubeney Ave Saxilby,2023-08-17 10:40:00+00:00,busbar,,L1 Active Power,kW,8.83
906033,Daubeney Ave Saxilby,2023-08-17 10:40:00+00:00,busbar,,N Current (RMS),A,18.2
906033,Daubeney Ave Saxilby,2023-08-17 10:40:00+00:00,busbar,,L3 Current (RMS),A,26.2
906033,Daubeney Ave Saxilby,2023-08-17 10:40:00+00:00,busbar,,L2 Current (RMS),A,30.3
906033,Daubeney Ave Saxilby,2023-08-17 10:40:00+00:00,busbar,,L1 Current (RMS),A,40.5
906033,Daubeney Ave Saxilby,2023-08-17 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
906033,Daubeney Ave Saxilby,2023-08-17 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
906033,Daubeney Ave Saxilby,2023-08-17 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
906033,Daubeney Ave Saxilby,2023-08-17 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
906033,Daubeney Ave Saxilby,2023-08-17 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.53
906033,Daubeney Ave Saxilby,2023-08-17 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.36
906033,Daubeney Ave Saxilby,2023-08-17 10:30:00+00:00,feeder,2.0,N Current (RMS),A,10.7
906033,Daubeney Ave Saxilby,2023-08-17 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
906033,Daubeney Ave Saxilby,2023-08-17 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
906033,Daubeney Ave Saxilby,2023-08-17 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
906033,Daubeney Ave Saxilby,2023-08-17 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
906033,Daubeney Ave Saxilby,2023-08-17 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
906033,Daubeney Ave Saxilby,2023-08-17 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
906033,Daubeney Ave Saxilby,2023-08-17 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.46
906033,Daubeney Ave Saxilby,2023-08-17 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.72
906033,Daubeney Ave Saxilby,2023-08-17 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.61
906033,Daubeney Ave Saxilby,2023-08-17 10:30:00+00:00,feeder,1.0,N Current (RMS),A,20.4
906033,Daubeney Ave Saxilby,2023-08-17 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
906033,Daubeney Ave Saxilby,2023-08-17 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
906033,Daubeney Ave Saxilby,2023-08-17 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
906033,Daubeney Ave Saxilby,2023-08-17 10:30:00+00:00,transformer,,Temperature,C,30.3
906033,Daubeney Ave Saxilby,2023-08-17 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.89
906033,Daubeney Ave Saxilby,2023-08-17 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
906033,Daubeney Ave Saxilby,2023-08-17 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.78
906033,Daubeney Ave Saxilby,2023-08-17 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
906033,Daubeney Ave Saxilby,2023-08-17 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.97
906033,Daubeney Ave Saxilby,2023-08-17 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
906033,Daubeney Ave Saxilby,2023-08-17 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
906033,Daubeney Ave Saxilby,2023-08-17 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
906033,Daubeney Ave Saxilby,2023-08-17 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
906033,Daubeney Ave Saxilby,2023-08-17 10:30:00+00:00,busbar,,L3 Active Power,kW,5.96
906033,Daubeney Ave Saxilby,2023-08-17 10:30:00+00:00,busbar,,L2 Active Power,kW,7.25
906033,Daubeney Ave Saxilby,2023-08-17 10:30:00+00:00,busbar,,L1 Active Power,kW,7.97
906033,Daubeney Ave Saxilby,2023-08-17 10:30:00+00:00,busbar,,N Current (RMS),A,15.3
906033,Daubeney Ave Saxilby,2023-08-17 10:30:00+00:00,busbar,,L3 Current (RMS),A,32.5
906033,Daubeney Ave Saxilby,2023-08-17 10:30:00+00:00,busbar,,L2 Current (RMS),A,33.3
906033,Daubeney Ave Saxilby,2023-08-17 10:30:00+00:00,busbar,,L1 Current (RMS),A,38.4
906033,Daubeney Ave Saxilby,2023-08-17 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
906033,Daubeney Ave Saxilby,2023-08-17 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
906033,Daubeney Ave Saxilby,2023-08-17 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
906033,Daubeney Ave Saxilby,2023-08-17 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.83
906033,Daubeney Ave Saxilby,2023-08-17 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
906033,Daubeney Ave Saxilby,2023-08-17 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.43
906033,Daubeney Ave Saxilby,2023-08-17 10:20:00+00:00,feeder,2.0,N Current (RMS),A,10.4
906033,Daubeney Ave Saxilby,2023-08-17 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
906033,Daubeney Ave Saxilby,2023-08-17 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
906033,Daubeney Ave Saxilby,2023-08-17 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
906033,Daubeney Ave Saxilby,2023-08-17 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
906033,Daubeney Ave Saxilby,2023-08-17 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
906033,Daubeney Ave Saxilby,2023-08-17 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
906033,Daubeney Ave Saxilby,2023-08-17 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.73
906033,Daubeney Ave Saxilby,2023-08-17 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.03
906033,Daubeney Ave Saxilby,2023-08-17 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.72
906033,Daubeney Ave Saxilby,2023-08-17 10:20:00+00:00,feeder,1.0,N Current (RMS),A,24.6
906033,Daubeney Ave Saxilby,2023-08-17 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
906033,Daubeney Ave Saxilby,2023-08-17 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
906033,Daubeney Ave Saxilby,2023-08-17 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.1
906033,Daubeney Ave Saxilby,2023-08-17 10:20:00+00:00,transformer,,Temperature,C,30.3
906033,Daubeney Ave Saxilby,2023-08-17 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
906033,Daubeney Ave Saxilby,2023-08-17 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
906033,Daubeney Ave Saxilby,2023-08-17 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.78
906033,Daubeney Ave Saxilby,2023-08-17 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
906033,Daubeney Ave Saxilby,2023-08-17 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
906033,Daubeney Ave Saxilby,2023-08-17 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
906033,Daubeney Ave Saxilby,2023-08-17 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
906033,Daubeney Ave Saxilby,2023-08-17 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
906033,Daubeney Ave Saxilby,2023-08-17 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
906033,Daubeney Ave Saxilby,2023-08-17 10:20:00+00:00,busbar,,L3 Active Power,kW,3.56
906033,Daubeney Ave Saxilby,2023-08-17 10:20:00+00:00,busbar,,L2 Active Power,kW,8.03
906033,Daubeney Ave Saxilby,2023-08-17 10:20:00+00:00,busbar,,L1 Active Power,kW,9.15
906033,Daubeney Ave Saxilby,2023-08-17 10:20:00+00:00,busbar,,N Current (RMS),A,22.1
906033,Daubeney Ave Saxilby,2023-08-17 10:20:00+00:00,busbar,,L3 Current (RMS),A,25.2
906033,Daubeney Ave Saxilby,2023-08-17 10:20:00+00:00,busbar,,L2 Current (RMS),A,36.1
906033,Daubeney Ave Saxilby,2023-08-17 10:20:00+00:00,busbar,,L1 Current (RMS),A,42.9
906033,Daubeney Ave Saxilby,2023-08-17 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
906033,Daubeney Ave Saxilby,2023-08-17 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
906033,Daubeney Ave Saxilby,2023-08-17 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
906033,Daubeney Ave Saxilby,2023-08-17 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
906033,Daubeney Ave Saxilby,2023-08-17 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
906033,Daubeney Ave Saxilby,2023-08-17 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.64
906033,Daubeney Ave Saxilby,2023-08-17 10:10:00+00:00,feeder,2.0,N Current (RMS),A,9.8
906033,Daubeney Ave Saxilby,2023-08-17 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
906033,Daubeney Ave Saxilby,2023-08-17 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
906033,Daubeney Ave Saxilby,2023-08-17 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
906033,Daubeney Ave Saxilby,2023-08-17 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
906033,Daubeney Ave Saxilby,2023-08-17 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
906033,Daubeney Ave Saxilby,2023-08-17 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
906033,Daubeney Ave Saxilby,2023-08-17 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
906033,Daubeney Ave Saxilby,2023-08-17 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.31
906033,Daubeney Ave Saxilby,2023-08-17 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.53
906033,Daubeney Ave Saxilby,2023-08-17 10:10:00+00:00,feeder,1.0,N Current (RMS),A,22.2
906033,Daubeney Ave Saxilby,2023-08-17 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
906033,Daubeney Ave Saxilby,2023-08-17 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
906033,Daubeney Ave Saxilby,2023-08-17 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
906033,Daubeney Ave Saxilby,2023-08-17 10:10:00+00:00,transformer,,Temperature,C,30.3
906033,Daubeney Ave Saxilby,2023-08-17 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
906033,Daubeney Ave Saxilby,2023-08-17 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
906033,Daubeney Ave Saxilby,2023-08-17 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.8
906033,Daubeney Ave Saxilby,2023-08-17 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
906033,Daubeney Ave Saxilby,2023-08-17 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.98
906033,Daubeney Ave Saxilby,2023-08-17 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
906033,Daubeney Ave Saxilby,2023-08-17 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
906033,Daubeney Ave Saxilby,2023-08-17 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
906033,Daubeney Ave Saxilby,2023-08-17 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
906033,Daubeney Ave Saxilby,2023-08-17 10:10:00+00:00,busbar,,L3 Active Power,kW,5.33
906033,Daubeney Ave Saxilby,2023-08-17 10:10:00+00:00,busbar,,L2 Active Power,kW,8.78
906033,Daubeney Ave Saxilby,2023-08-17 10:10:00+00:00,busbar,,L1 Active Power,kW,9.16
906033,Daubeney Ave Saxilby,2023-08-17 10:10:00+00:00,busbar,,N Current (RMS),A,19.2
906033,Daubeney Ave Saxilby,2023-08-17 10:10:00+00:00,busbar,,L3 Current (RMS),A,31.2
906033,Daubeney Ave Saxilby,2023-08-17 10:10:00+00:00,busbar,,L2 Current (RMS),A,38.9
906033,Daubeney Ave Saxilby,2023-08-17 10:10:00+00:00,busbar,,L1 Current (RMS),A,42.4
906033,Daubeney Ave Saxilby,2023-08-17 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
906033,Daubeney Ave Saxilby,2023-08-17 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
906033,Daubeney Ave Saxilby,2023-08-17 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
906033,Daubeney Ave Saxilby,2023-08-17 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.05
906033,Daubeney Ave Saxilby,2023-08-17 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.62
906033,Daubeney Ave Saxilby,2023-08-17 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.5
906033,Daubeney Ave Saxilby,2023-08-17 10:00:00+00:00,feeder,2.0,N Current (RMS),A,22.6
906033,Daubeney Ave Saxilby,2023-08-17 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
906033,Daubeney Ave Saxilby,2023-08-17 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.9
906033,Daubeney Ave Saxilby,2023-08-17 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
906033,Daubeney Ave Saxilby,2023-08-17 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
906033,Daubeney Ave Saxilby,2023-08-17 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
906033,Daubeney Ave Saxilby,2023-08-17 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
906033,Daubeney Ave Saxilby,2023-08-17 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.27
906033,Daubeney Ave Saxilby,2023-08-17 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.97
906033,Daubeney Ave Saxilby,2023-08-17 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.03
906033,Daubeney Ave Saxilby,2023-08-17 10:00:00+00:00,feeder,1.0,N Current (RMS),A,19.3
906033,Daubeney Ave Saxilby,2023-08-17 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
906033,Daubeney Ave Saxilby,2023-08-17 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
906033,Daubeney Ave Saxilby,2023-08-17 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.4
906033,Daubeney Ave Saxilby,2023-08-17 10:00:00+00:00,transformer,,Temperature,C,30.3
906033,Daubeney Ave Saxilby,2023-08-17 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
906033,Daubeney Ave Saxilby,2023-08-17 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
906033,Daubeney Ave Saxilby,2023-08-17 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
906033,Daubeney Ave Saxilby,2023-08-17 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
906033,Daubeney Ave Saxilby,2023-08-17 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.93
906033,Daubeney Ave Saxilby,2023-08-17 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
906033,Daubeney Ave Saxilby,2023-08-17 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
906033,Daubeney Ave Saxilby,2023-08-17 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
906033,Daubeney Ave Saxilby,2023-08-17 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
906033,Daubeney Ave Saxilby,2023-08-17 10:00:00+00:00,busbar,,L3 Active Power,kW,7.32
906033,Daubeney Ave Saxilby,2023-08-17 10:00:00+00:00,busbar,,L2 Active Power,kW,11.59
906033,Daubeney Ave Saxilby,2023-08-17 10:00:00+00:00,busbar,,L1 Active Power,kW,10.52
906033,Daubeney Ave Saxilby,2023-08-17 10:00:00+00:00,busbar,,N Current (RMS),A,28.0
906033,Daubeney Ave Saxilby,2023-08-17 10:00:00+00:00,busbar,,L3 Current (RMS),A,36.2
906033,Daubeney Ave Saxilby,2023-08-17 10:00:00+00:00,busbar,,L2 Current (RMS),A,50.8
906033,Daubeney Ave Saxilby,2023-08-17 10:00:00+00:00,busbar,,L1 Current (RMS),A,47.6
906033,Daubeney Ave Saxilby,2023-08-17 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
906033,Daubeney Ave Saxilby,2023-08-17 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
906033,Daubeney Ave Saxilby,2023-08-17 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
906033,Daubeney Ave Saxilby,2023-08-17 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.71
906033,Daubeney Ave Saxilby,2023-08-17 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.5
906033,Daubeney Ave Saxilby,2023-08-17 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.94
906033,Daubeney Ave Saxilby,2023-08-17 09:50:00+00:00,feeder,2.0,N Current (RMS),A,25.5
906033,Daubeney Ave Saxilby,2023-08-17 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
906033,Daubeney Ave Saxilby,2023-08-17 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.6
906033,Daubeney Ave Saxilby,2023-08-17 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
906033,Daubeney Ave Saxilby,2023-08-17 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
906033,Daubeney Ave Saxilby,2023-08-17 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
906033,Daubeney Ave Saxilby,2023-08-17 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
906033,Daubeney Ave Saxilby,2023-08-17 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.39
906033,Daubeney Ave Saxilby,2023-08-17 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.08
906033,Daubeney Ave Saxilby,2023-08-17 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.26
906033,Daubeney Ave Saxilby,2023-08-17 09:50:00+00:00,feeder,1.0,N Current (RMS),A,19.5
906033,Daubeney Ave Saxilby,2023-08-17 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
906033,Daubeney Ave Saxilby,2023-08-17 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
906033,Daubeney Ave Saxilby,2023-08-17 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.3
906033,Daubeney Ave Saxilby,2023-08-17 09:50:00+00:00,transformer,,Temperature,C,30.3
906033,Daubeney Ave Saxilby,2023-08-17 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.83
906033,Daubeney Ave Saxilby,2023-08-17 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
906033,Daubeney Ave Saxilby,2023-08-17 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.74
906033,Daubeney Ave Saxilby,2023-08-17 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
906033,Daubeney Ave Saxilby,2023-08-17 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.91
906033,Daubeney Ave Saxilby,2023-08-17 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
906033,Daubeney Ave Saxilby,2023-08-17 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
906033,Daubeney Ave Saxilby,2023-08-17 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
906033,Daubeney Ave Saxilby,2023-08-17 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
906033,Daubeney Ave Saxilby,2023-08-17 09:50:00+00:00,busbar,,L3 Active Power,kW,6.09
906033,Daubeney Ave Saxilby,2023-08-17 09:50:00+00:00,busbar,,L2 Active Power,kW,12.58
906033,Daubeney Ave Saxilby,2023-08-17 09:50:00+00:00,busbar,,L1 Active Power,kW,10.19
906033,Daubeney Ave Saxilby,2023-08-17 09:50:00+00:00,busbar,,N Current (RMS),A,25.2
906033,Daubeney Ave Saxilby,2023-08-17 09:50:00+00:00,busbar,,L3 Current (RMS),A,32.2
906033,Daubeney Ave Saxilby,2023-08-17 09:50:00+00:00,busbar,,L2 Current (RMS),A,56.8
906033,Daubeney Ave Saxilby,2023-08-17 09:50:00+00:00,busbar,,L1 Current (RMS),A,46.3
906033,Daubeney Ave Saxilby,2023-08-17 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
906033,Daubeney Ave Saxilby,2023-08-17 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
906033,Daubeney Ave Saxilby,2023-08-17 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
906033,Daubeney Ave Saxilby,2023-08-17 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.67
906033,Daubeney Ave Saxilby,2023-08-17 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.14
906033,Daubeney Ave Saxilby,2023-08-17 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.21
906033,Daubeney Ave Saxilby,2023-08-17 09:40:00+00:00,feeder,2.0,N Current (RMS),A,15.7
906033,Daubeney Ave Saxilby,2023-08-17 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
906033,Daubeney Ave Saxilby,2023-08-17 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
906033,Daubeney Ave Saxilby,2023-08-17 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
906033,Daubeney Ave Saxilby,2023-08-17 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
906033,Daubeney Ave Saxilby,2023-08-17 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
906033,Daubeney Ave Saxilby,2023-08-17 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
906033,Daubeney Ave Saxilby,2023-08-17 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.99
906033,Daubeney Ave Saxilby,2023-08-17 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.81
906033,Daubeney Ave Saxilby,2023-08-17 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.79
906033,Daubeney Ave Saxilby,2023-08-17 09:40:00+00:00,feeder,1.0,N Current (RMS),A,18.1
906033,Daubeney Ave Saxilby,2023-08-17 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
906033,Daubeney Ave Saxilby,2023-08-17 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
906033,Daubeney Ave Saxilby,2023-08-17 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.1
906033,Daubeney Ave Saxilby,2023-08-17 09:40:00+00:00,transformer,,Temperature,C,30.3
906033,Daubeney Ave Saxilby,2023-08-17 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.79
906033,Daubeney Ave Saxilby,2023-08-17 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
906033,Daubeney Ave Saxilby,2023-08-17 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.71
906033,Daubeney Ave Saxilby,2023-08-17 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
906033,Daubeney Ave Saxilby,2023-08-17 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.92
906033,Daubeney Ave Saxilby,2023-08-17 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
906033,Daubeney Ave Saxilby,2023-08-17 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
906033,Daubeney Ave Saxilby,2023-08-17 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
906033,Daubeney Ave Saxilby,2023-08-17 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
906033,Daubeney Ave Saxilby,2023-08-17 09:40:00+00:00,busbar,,L3 Active Power,kW,7.66
906033,Daubeney Ave Saxilby,2023-08-17 09:40:00+00:00,busbar,,L2 Active Power,kW,7.95
906033,Daubeney Ave Saxilby,2023-08-17 09:40:00+00:00,busbar,,L1 Active Power,kW,9.0
906033,Daubeney Ave Saxilby,2023-08-17 09:40:00+00:00,busbar,,N Current (RMS),A,16.6
906033,Daubeney Ave Saxilby,2023-08-17 09:40:00+00:00,busbar,,L3 Current (RMS),A,38.0
906033,Daubeney Ave Saxilby,2023-08-17 09:40:00+00:00,busbar,,L2 Current (RMS),A,35.6
906033,Daubeney Ave Saxilby,2023-08-17 09:40:00+00:00,busbar,,L1 Current (RMS),A,43.0
906033,Daubeney Ave Saxilby,2023-08-17 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
906033,Daubeney Ave Saxilby,2023-08-17 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
906033,Daubeney Ave Saxilby,2023-08-17 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
906033,Daubeney Ave Saxilby,2023-08-17 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.97
906033,Daubeney Ave Saxilby,2023-08-17 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
906033,Daubeney Ave Saxilby,2023-08-17 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.65
906033,Daubeney Ave Saxilby,2023-08-17 09:30:00+00:00,feeder,2.0,N Current (RMS),A,14.0
906033,Daubeney Ave Saxilby,2023-08-17 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
906033,Daubeney Ave Saxilby,2023-08-17 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
906033,Daubeney Ave Saxilby,2023-08-17 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
906033,Daubeney Ave Saxilby,2023-08-17 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
906033,Daubeney Ave Saxilby,2023-08-17 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
906033,Daubeney Ave Saxilby,2023-08-17 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
906033,Daubeney Ave Saxilby,2023-08-17 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.57
906033,Daubeney Ave Saxilby,2023-08-17 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.6
906033,Daubeney Ave Saxilby,2023-08-17 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.34
906033,Daubeney Ave Saxilby,2023-08-17 09:30:00+00:00,feeder,1.0,N Current (RMS),A,18.6
906033,Daubeney Ave Saxilby,2023-08-17 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
906033,Daubeney Ave Saxilby,2023-08-17 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
906033,Daubeney Ave Saxilby,2023-08-17 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.6
906033,Daubeney Ave Saxilby,2023-08-17 09:30:00+00:00,transformer,,Temperature,C,30.3
906033,Daubeney Ave Saxilby,2023-08-17 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
906033,Daubeney Ave Saxilby,2023-08-17 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
906033,Daubeney Ave Saxilby,2023-08-17 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.7
906033,Daubeney Ave Saxilby,2023-08-17 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
906033,Daubeney Ave Saxilby,2023-08-17 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
906033,Daubeney Ave Saxilby,2023-08-17 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
906033,Daubeney Ave Saxilby,2023-08-17 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
906033,Daubeney Ave Saxilby,2023-08-17 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
906033,Daubeney Ave Saxilby,2023-08-17 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
906033,Daubeney Ave Saxilby,2023-08-17 09:30:00+00:00,busbar,,L3 Active Power,kW,7.53
906033,Daubeney Ave Saxilby,2023-08-17 09:30:00+00:00,busbar,,L2 Active Power,kW,8.94
906033,Daubeney Ave Saxilby,2023-08-17 09:30:00+00:00,busbar,,L1 Active Power,kW,7.99
906033,Daubeney Ave Saxilby,2023-08-17 09:30:00+00:00,busbar,,N Current (RMS),A,20.1
906033,Daubeney Ave Saxilby,2023-08-17 09:30:00+00:00,busbar,,L3 Current (RMS),A,37.0
906033,Daubeney Ave Saxilby,2023-08-17 09:30:00+00:00,busbar,,L2 Current (RMS),A,39.2
906033,Daubeney Ave Saxilby,2023-08-17 09:30:00+00:00,busbar,,L1 Current (RMS),A,39.2
906033,Daubeney Ave Saxilby,2023-08-17 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
906033,Daubeney Ave Saxilby,2023-08-17 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
906033,Daubeney Ave Saxilby,2023-08-17 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
906033,Daubeney Ave Saxilby,2023-08-17 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.05
906033,Daubeney Ave Saxilby,2023-08-17 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
906033,Daubeney Ave Saxilby,2023-08-17 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.2
906033,Daubeney Ave Saxilby,2023-08-17 09:20:00+00:00,feeder,2.0,N Current (RMS),A,14.5
906033,Daubeney Ave Saxilby,2023-08-17 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
906033,Daubeney Ave Saxilby,2023-08-17 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
906033,Daubeney Ave Saxilby,2023-08-17 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
906033,Daubeney Ave Saxilby,2023-08-17 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
906033,Daubeney Ave Saxilby,2023-08-17 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
906033,Daubeney Ave Saxilby,2023-08-17 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
906033,Daubeney Ave Saxilby,2023-08-17 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.93
906033,Daubeney Ave Saxilby,2023-08-17 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.86
906033,Daubeney Ave Saxilby,2023-08-17 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.84
906033,Daubeney Ave Saxilby,2023-08-17 09:20:00+00:00,feeder,1.0,N Current (RMS),A,20.0
906033,Daubeney Ave Saxilby,2023-08-17 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
906033,Daubeney Ave Saxilby,2023-08-17 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.6
906033,Daubeney Ave Saxilby,2023-08-17 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.4
906033,Daubeney Ave Saxilby,2023-08-17 09:20:00+00:00,transformer,,Temperature,C,30.3
906033,Daubeney Ave Saxilby,2023-08-17 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
906033,Daubeney Ave Saxilby,2023-08-17 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
906033,Daubeney Ave Saxilby,2023-08-17 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.69
906033,Daubeney Ave Saxilby,2023-08-17 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
906033,Daubeney Ave Saxilby,2023-08-17 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.9
906033,Daubeney Ave Saxilby,2023-08-17 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
906033,Daubeney Ave Saxilby,2023-08-17 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
906033,Daubeney Ave Saxilby,2023-08-17 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
906033,Daubeney Ave Saxilby,2023-08-17 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
906033,Daubeney Ave Saxilby,2023-08-17 09:20:00+00:00,busbar,,L3 Active Power,kW,8.98
906033,Daubeney Ave Saxilby,2023-08-17 09:20:00+00:00,busbar,,L2 Active Power,kW,10.2
906033,Daubeney Ave Saxilby,2023-08-17 09:20:00+00:00,busbar,,L1 Active Power,kW,9.03
906033,Daubeney Ave Saxilby,2023-08-17 09:20:00+00:00,busbar,,N Current (RMS),A,21.4
906033,Daubeney Ave Saxilby,2023-08-17 09:20:00+00:00,busbar,,L3 Current (RMS),A,42.1
906033,Daubeney Ave Saxilby,2023-08-17 09:20:00+00:00,busbar,,L2 Current (RMS),A,43.3
906033,Daubeney Ave Saxilby,2023-08-17 09:20:00+00:00,busbar,,L1 Current (RMS),A,41.9
906033,Daubeney Ave Saxilby,2023-08-17 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
906033,Daubeney Ave Saxilby,2023-08-17 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
906033,Daubeney Ave Saxilby,2023-08-17 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
906033,Daubeney Ave Saxilby,2023-08-17 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.41
906033,Daubeney Ave Saxilby,2023-08-17 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.56
906033,Daubeney Ave Saxilby,2023-08-17 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.13
906033,Daubeney Ave Saxilby,2023-08-17 09:10:00+00:00,feeder,2.0,N Current (RMS),A,17.0
906033,Daubeney Ave Saxilby,2023-08-17 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
906033,Daubeney Ave Saxilby,2023-08-17 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
906033,Daubeney Ave Saxilby,2023-08-17 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
906033,Daubeney Ave Saxilby,2023-08-17 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
906033,Daubeney Ave Saxilby,2023-08-17 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
906033,Daubeney Ave Saxilby,2023-08-17 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
906033,Daubeney Ave Saxilby,2023-08-17 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.09
906033,Daubeney Ave Saxilby,2023-08-17 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.86
906033,Daubeney Ave Saxilby,2023-08-17 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.78
906033,Daubeney Ave Saxilby,2023-08-17 09:10:00+00:00,feeder,1.0,N Current (RMS),A,18.4
906033,Daubeney Ave Saxilby,2023-08-17 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
906033,Daubeney Ave Saxilby,2023-08-17 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
906033,Daubeney Ave Saxilby,2023-08-17 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
906033,Daubeney Ave Saxilby,2023-08-17 09:10:00+00:00,transformer,,Temperature,C,30.3
906033,Daubeney Ave Saxilby,2023-08-17 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.81
906033,Daubeney Ave Saxilby,2023-08-17 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
906033,Daubeney Ave Saxilby,2023-08-17 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.68
906033,Daubeney Ave Saxilby,2023-08-17 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
906033,Daubeney Ave Saxilby,2023-08-17 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
906033,Daubeney Ave Saxilby,2023-08-17 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
906033,Daubeney Ave Saxilby,2023-08-17 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
906033,Daubeney Ave Saxilby,2023-08-17 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
906033,Daubeney Ave Saxilby,2023-08-17 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
906033,Daubeney Ave Saxilby,2023-08-17 09:10:00+00:00,busbar,,L3 Active Power,kW,9.51
906033,Daubeney Ave Saxilby,2023-08-17 09:10:00+00:00,busbar,,L2 Active Power,kW,5.42
906033,Daubeney Ave Saxilby,2023-08-17 09:10:00+00:00,busbar,,L1 Active Power,kW,9.91
906033,Daubeney Ave Saxilby,2023-08-17 09:10:00+00:00,busbar,,N Current (RMS),A,17.0
906033,Daubeney Ave Saxilby,2023-08-17 09:10:00+00:00,busbar,,L3 Current (RMS),A,43.6
906033,Daubeney Ave Saxilby,2023-08-17 09:10:00+00:00,busbar,,L2 Current (RMS),A,25.5
906033,Daubeney Ave Saxilby,2023-08-17 09:10:00+00:00,busbar,,L1 Current (RMS),A,45.6
906033,Daubeney Ave Saxilby,2023-08-17 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
906033,Daubeney Ave Saxilby,2023-08-17 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
906033,Daubeney Ave Saxilby,2023-08-17 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
906033,Daubeney Ave Saxilby,2023-08-17 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
906033,Daubeney Ave Saxilby,2023-08-17 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.45
906033,Daubeney Ave Saxilby,2023-08-17 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.02
906033,Daubeney Ave Saxilby,2023-08-17 09:00:00+00:00,feeder,2.0,N Current (RMS),A,11.1
906033,Daubeney Ave Saxilby,2023-08-17 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
906033,Daubeney Ave Saxilby,2023-08-17 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
906033,Daubeney Ave Saxilby,2023-08-17 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
906033,Daubeney Ave Saxilby,2023-08-17 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
906033,Daubeney Ave Saxilby,2023-08-17 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
906033,Daubeney Ave Saxilby,2023-08-17 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
906033,Daubeney Ave Saxilby,2023-08-17 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.62
906033,Daubeney Ave Saxilby,2023-08-17 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.29
906033,Daubeney Ave Saxilby,2023-08-17 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.56
906033,Daubeney Ave Saxilby,2023-08-17 09:00:00+00:00,feeder,1.0,N Current (RMS),A,20.9
906033,Daubeney Ave Saxilby,2023-08-17 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
906033,Daubeney Ave Saxilby,2023-08-17 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
906033,Daubeney Ave Saxilby,2023-08-17 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.1
906033,Daubeney Ave Saxilby,2023-08-17 09:00:00+00:00,transformer,,Temperature,C,30.3
906033,Daubeney Ave Saxilby,2023-08-17 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
906033,Daubeney Ave Saxilby,2023-08-17 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
906033,Daubeney Ave Saxilby,2023-08-17 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.7
906033,Daubeney Ave Saxilby,2023-08-17 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
906033,Daubeney Ave Saxilby,2023-08-17 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.92
906033,Daubeney Ave Saxilby,2023-08-17 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
906033,Daubeney Ave Saxilby,2023-08-17 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
906033,Daubeney Ave Saxilby,2023-08-17 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
906033,Daubeney Ave Saxilby,2023-08-17 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
906033,Daubeney Ave Saxilby,2023-08-17 09:00:00+00:00,busbar,,L3 Active Power,kW,8.61
906033,Daubeney Ave Saxilby,2023-08-17 09:00:00+00:00,busbar,,L2 Active Power,kW,6.74
906033,Daubeney Ave Saxilby,2023-08-17 09:00:00+00:00,busbar,,L1 Active Power,kW,8.58
906033,Daubeney Ave Saxilby,2023-08-17 09:00:00+00:00,busbar,,N Current (RMS),A,16.0
906033,Daubeney Ave Saxilby,2023-08-17 09:00:00+00:00,busbar,,L3 Current (RMS),A,40.8
906033,Daubeney Ave Saxilby,2023-08-17 09:00:00+00:00,busbar,,L2 Current (RMS),A,30.9
906033,Daubeney Ave Saxilby,2023-08-17 09:00:00+00:00,busbar,,L1 Current (RMS),A,40.9
906033,Daubeney Ave Saxilby,2023-08-17 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
906033,Daubeney Ave Saxilby,2023-08-17 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
906033,Daubeney Ave Saxilby,2023-08-17 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
906033,Daubeney Ave Saxilby,2023-08-17 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.29
906033,Daubeney Ave Saxilby,2023-08-17 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
906033,Daubeney Ave Saxilby,2023-08-17 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.75
906033,Daubeney Ave Saxilby,2023-08-17 08:50:00+00:00,feeder,2.0,N Current (RMS),A,16.2
906033,Daubeney Ave Saxilby,2023-08-17 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
906033,Daubeney Ave Saxilby,2023-08-17 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
906033,Daubeney Ave Saxilby,2023-08-17 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
906033,Daubeney Ave Saxilby,2023-08-17 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
906033,Daubeney Ave Saxilby,2023-08-17 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
906033,Daubeney Ave Saxilby,2023-08-17 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
906033,Daubeney Ave Saxilby,2023-08-17 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.18
906033,Daubeney Ave Saxilby,2023-08-17 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.77
906033,Daubeney Ave Saxilby,2023-08-17 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.84
906033,Daubeney Ave Saxilby,2023-08-17 08:50:00+00:00,feeder,1.0,N Current (RMS),A,18.0
906033,Daubeney Ave Saxilby,2023-08-17 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
906033,Daubeney Ave Saxilby,2023-08-17 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
906033,Daubeney Ave Saxilby,2023-08-17 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.3
906033,Daubeney Ave Saxilby,2023-08-17 08:50:00+00:00,transformer,,Temperature,C,30.4
906033,Daubeney Ave Saxilby,2023-08-17 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
906033,Daubeney Ave Saxilby,2023-08-17 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
906033,Daubeney Ave Saxilby,2023-08-17 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
906033,Daubeney Ave Saxilby,2023-08-17 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
906033,Daubeney Ave Saxilby,2023-08-17 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.16
906033,Daubeney Ave Saxilby,2023-08-17 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
906033,Daubeney Ave Saxilby,2023-08-17 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
906033,Daubeney Ave Saxilby,2023-08-17 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
906033,Daubeney Ave Saxilby,2023-08-17 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
906033,Daubeney Ave Saxilby,2023-08-17 08:50:00+00:00,busbar,,L3 Active Power,kW,8.48
906033,Daubeney Ave Saxilby,2023-08-17 08:50:00+00:00,busbar,,L2 Active Power,kW,9.77
906033,Daubeney Ave Saxilby,2023-08-17 08:50:00+00:00,busbar,,L1 Active Power,kW,9.59
906033,Daubeney Ave Saxilby,2023-08-17 08:50:00+00:00,busbar,,N Current (RMS),A,18.9
906033,Daubeney Ave Saxilby,2023-08-17 08:50:00+00:00,busbar,,L3 Current (RMS),A,40.5
906033,Daubeney Ave Saxilby,2023-08-17 08:50:00+00:00,busbar,,L2 Current (RMS),A,42.9
906033,Daubeney Ave Saxilby,2023-08-17 08:50:00+00:00,busbar,,L1 Current (RMS),A,44.5
906033,Daubeney Ave Saxilby,2023-08-17 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
906033,Daubeney Ave Saxilby,2023-08-17 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
906033,Daubeney Ave Saxilby,2023-08-17 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
906033,Daubeney Ave Saxilby,2023-08-17 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.02
906033,Daubeney Ave Saxilby,2023-08-17 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.33
906033,Daubeney Ave Saxilby,2023-08-17 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.12
906033,Daubeney Ave Saxilby,2023-08-17 08:40:00+00:00,feeder,2.0,N Current (RMS),A,19.2
906033,Daubeney Ave Saxilby,2023-08-17 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
906033,Daubeney Ave Saxilby,2023-08-17 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
906033,Daubeney Ave Saxilby,2023-08-17 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
906033,Daubeney Ave Saxilby,2023-08-17 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
906033,Daubeney Ave Saxilby,2023-08-17 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
906033,Daubeney Ave Saxilby,2023-08-17 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
906033,Daubeney Ave Saxilby,2023-08-17 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.65
