Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-17 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.12
906033,Daubeney Ave Saxilby,2023-08-17 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.58
906033,Daubeney Ave Saxilby,2023-08-17 08:40:00+00:00,feeder,1.0,N Current (RMS),A,17.0
906033,Daubeney Ave Saxilby,2023-08-17 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
906033,Daubeney Ave Saxilby,2023-08-17 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
906033,Daubeney Ave Saxilby,2023-08-17 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.3
906033,Daubeney Ave Saxilby,2023-08-17 08:40:00+00:00,transformer,,Temperature,C,30.4
906033,Daubeney Ave Saxilby,2023-08-17 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
906033,Daubeney Ave Saxilby,2023-08-17 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
906033,Daubeney Ave Saxilby,2023-08-17 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.05
906033,Daubeney Ave Saxilby,2023-08-17 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
906033,Daubeney Ave Saxilby,2023-08-17 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.2
906033,Daubeney Ave Saxilby,2023-08-17 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
906033,Daubeney Ave Saxilby,2023-08-17 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
906033,Daubeney Ave Saxilby,2023-08-17 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
906033,Daubeney Ave Saxilby,2023-08-17 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
906033,Daubeney Ave Saxilby,2023-08-17 08:40:00+00:00,busbar,,L3 Active Power,kW,6.67
906033,Daubeney Ave Saxilby,2023-08-17 08:40:00+00:00,busbar,,L2 Active Power,kW,11.46
906033,Daubeney Ave Saxilby,2023-08-17 08:40:00+00:00,busbar,,L1 Active Power,kW,8.7
906033,Daubeney Ave Saxilby,2023-08-17 08:40:00+00:00,busbar,,N Current (RMS),A,19.6
906033,Daubeney Ave Saxilby,2023-08-17 08:40:00+00:00,busbar,,L3 Current (RMS),A,33.4
906033,Daubeney Ave Saxilby,2023-08-17 08:40:00+00:00,busbar,,L2 Current (RMS),A,49.3
906033,Daubeney Ave Saxilby,2023-08-17 08:40:00+00:00,busbar,,L1 Current (RMS),A,40.2
906033,Daubeney Ave Saxilby,2023-08-17 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
906033,Daubeney Ave Saxilby,2023-08-17 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
906033,Daubeney Ave Saxilby,2023-08-17 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
906033,Daubeney Ave Saxilby,2023-08-17 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.1
906033,Daubeney Ave Saxilby,2023-08-17 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.55
906033,Daubeney Ave Saxilby,2023-08-17 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.91
906033,Daubeney Ave Saxilby,2023-08-17 08:30:00+00:00,feeder,2.0,N Current (RMS),A,12.7
906033,Daubeney Ave Saxilby,2023-08-17 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
906033,Daubeney Ave Saxilby,2023-08-17 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
906033,Daubeney Ave Saxilby,2023-08-17 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
906033,Daubeney Ave Saxilby,2023-08-17 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
906033,Daubeney Ave Saxilby,2023-08-17 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
906033,Daubeney Ave Saxilby,2023-08-17 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
906033,Daubeney Ave Saxilby,2023-08-17 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.46
906033,Daubeney Ave Saxilby,2023-08-17 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.91
906033,Daubeney Ave Saxilby,2023-08-17 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.61
906033,Daubeney Ave Saxilby,2023-08-17 08:30:00+00:00,feeder,1.0,N Current (RMS),A,21.1
906033,Daubeney Ave Saxilby,2023-08-17 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
906033,Daubeney Ave Saxilby,2023-08-17 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
906033,Daubeney Ave Saxilby,2023-08-17 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
906033,Daubeney Ave Saxilby,2023-08-17 08:30:00+00:00,transformer,,Temperature,C,30.4
906033,Daubeney Ave Saxilby,2023-08-17 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
906033,Daubeney Ave Saxilby,2023-08-17 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
906033,Daubeney Ave Saxilby,2023-08-17 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
906033,Daubeney Ave Saxilby,2023-08-17 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
906033,Daubeney Ave Saxilby,2023-08-17 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.17
906033,Daubeney Ave Saxilby,2023-08-17 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
906033,Daubeney Ave Saxilby,2023-08-17 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
906033,Daubeney Ave Saxilby,2023-08-17 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
906033,Daubeney Ave Saxilby,2023-08-17 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
906033,Daubeney Ave Saxilby,2023-08-17 08:30:00+00:00,busbar,,L3 Active Power,kW,7.56
906033,Daubeney Ave Saxilby,2023-08-17 08:30:00+00:00,busbar,,L2 Active Power,kW,11.46
906033,Daubeney Ave Saxilby,2023-08-17 08:30:00+00:00,busbar,,L1 Active Power,kW,7.52
906033,Daubeney Ave Saxilby,2023-08-17 08:30:00+00:00,busbar,,N Current (RMS),A,15.4
906033,Daubeney Ave Saxilby,2023-08-17 08:30:00+00:00,busbar,,L3 Current (RMS),A,36.9
906033,Daubeney Ave Saxilby,2023-08-17 08:30:00+00:00,busbar,,L2 Current (RMS),A,49.0
906033,Daubeney Ave Saxilby,2023-08-17 08:30:00+00:00,busbar,,L1 Current (RMS),A,35.7
906033,Daubeney Ave Saxilby,2023-08-17 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
906033,Daubeney Ave Saxilby,2023-08-17 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
906033,Daubeney Ave Saxilby,2023-08-17 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
906033,Daubeney Ave Saxilby,2023-08-17 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.51
906033,Daubeney Ave Saxilby,2023-08-17 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.26
906033,Daubeney Ave Saxilby,2023-08-17 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.34
906033,Daubeney Ave Saxilby,2023-08-17 08:20:00+00:00,feeder,2.0,N Current (RMS),A,12.6
906033,Daubeney Ave Saxilby,2023-08-17 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
906033,Daubeney Ave Saxilby,2023-08-17 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
906033,Daubeney Ave Saxilby,2023-08-17 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
906033,Daubeney Ave Saxilby,2023-08-17 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
906033,Daubeney Ave Saxilby,2023-08-17 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
906033,Daubeney Ave Saxilby,2023-08-17 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
906033,Daubeney Ave Saxilby,2023-08-17 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.42
906033,Daubeney Ave Saxilby,2023-08-17 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.87
906033,Daubeney Ave Saxilby,2023-08-17 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.77
906033,Daubeney Ave Saxilby,2023-08-17 08:20:00+00:00,feeder,1.0,N Current (RMS),A,19.3
906033,Daubeney Ave Saxilby,2023-08-17 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
906033,Daubeney Ave Saxilby,2023-08-17 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
906033,Daubeney Ave Saxilby,2023-08-17 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
906033,Daubeney Ave Saxilby,2023-08-17 08:20:00+00:00,transformer,,Temperature,C,30.4
906033,Daubeney Ave Saxilby,2023-08-17 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
906033,Daubeney Ave Saxilby,2023-08-17 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
906033,Daubeney Ave Saxilby,2023-08-17 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.82
906033,Daubeney Ave Saxilby,2023-08-17 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
906033,Daubeney Ave Saxilby,2023-08-17 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
906033,Daubeney Ave Saxilby,2023-08-17 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
906033,Daubeney Ave Saxilby,2023-08-17 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
906033,Daubeney Ave Saxilby,2023-08-17 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
906033,Daubeney Ave Saxilby,2023-08-17 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
906033,Daubeney Ave Saxilby,2023-08-17 08:20:00+00:00,busbar,,L3 Active Power,kW,7.93
906033,Daubeney Ave Saxilby,2023-08-17 08:20:00+00:00,busbar,,L2 Active Power,kW,8.12
906033,Daubeney Ave Saxilby,2023-08-17 08:20:00+00:00,busbar,,L1 Active Power,kW,7.11
906033,Daubeney Ave Saxilby,2023-08-17 08:20:00+00:00,busbar,,N Current (RMS),A,15.3
906033,Daubeney Ave Saxilby,2023-08-17 08:20:00+00:00,busbar,,L3 Current (RMS),A,38.6
906033,Daubeney Ave Saxilby,2023-08-17 08:20:00+00:00,busbar,,L2 Current (RMS),A,36.1
906033,Daubeney Ave Saxilby,2023-08-17 08:20:00+00:00,busbar,,L1 Current (RMS),A,35.4
906033,Daubeney Ave Saxilby,2023-08-17 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
906033,Daubeney Ave Saxilby,2023-08-17 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
906033,Daubeney Ave Saxilby,2023-08-17 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
906033,Daubeney Ave Saxilby,2023-08-17 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.45
906033,Daubeney Ave Saxilby,2023-08-17 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.22
906033,Daubeney Ave Saxilby,2023-08-17 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.68
906033,Daubeney Ave Saxilby,2023-08-17 08:10:00+00:00,feeder,2.0,N Current (RMS),A,22.7
906033,Daubeney Ave Saxilby,2023-08-17 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
906033,Daubeney Ave Saxilby,2023-08-17 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
906033,Daubeney Ave Saxilby,2023-08-17 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
906033,Daubeney Ave Saxilby,2023-08-17 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
906033,Daubeney Ave Saxilby,2023-08-17 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
906033,Daubeney Ave Saxilby,2023-08-17 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
906033,Daubeney Ave Saxilby,2023-08-17 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.59
906033,Daubeney Ave Saxilby,2023-08-17 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.6
906033,Daubeney Ave Saxilby,2023-08-17 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.58
906033,Daubeney Ave Saxilby,2023-08-17 08:10:00+00:00,feeder,1.0,N Current (RMS),A,28.0
906033,Daubeney Ave Saxilby,2023-08-17 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.0
906033,Daubeney Ave Saxilby,2023-08-17 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
906033,Daubeney Ave Saxilby,2023-08-17 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
906033,Daubeney Ave Saxilby,2023-08-17 08:10:00+00:00,transformer,,Temperature,C,30.4
906033,Daubeney Ave Saxilby,2023-08-17 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
906033,Daubeney Ave Saxilby,2023-08-17 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
906033,Daubeney Ave Saxilby,2023-08-17 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.78
906033,Daubeney Ave Saxilby,2023-08-17 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
906033,Daubeney Ave Saxilby,2023-08-17 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.98
906033,Daubeney Ave Saxilby,2023-08-17 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
906033,Daubeney Ave Saxilby,2023-08-17 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
906033,Daubeney Ave Saxilby,2023-08-17 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
906033,Daubeney Ave Saxilby,2023-08-17 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
906033,Daubeney Ave Saxilby,2023-08-17 08:10:00+00:00,busbar,,L3 Active Power,kW,14.04
906033,Daubeney Ave Saxilby,2023-08-17 08:10:00+00:00,busbar,,L2 Active Power,kW,6.83
906033,Daubeney Ave Saxilby,2023-08-17 08:10:00+00:00,busbar,,L1 Active Power,kW,6.26
906033,Daubeney Ave Saxilby,2023-08-17 08:10:00+00:00,busbar,,N Current (RMS),A,18.1
906033,Daubeney Ave Saxilby,2023-08-17 08:10:00+00:00,busbar,,L3 Current (RMS),A,63.6
906033,Daubeney Ave Saxilby,2023-08-17 08:10:00+00:00,busbar,,L2 Current (RMS),A,30.8
906033,Daubeney Ave Saxilby,2023-08-17 08:10:00+00:00,busbar,,L1 Current (RMS),A,32.3
906033,Daubeney Ave Saxilby,2023-08-17 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
906033,Daubeney Ave Saxilby,2023-08-17 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
906033,Daubeney Ave Saxilby,2023-08-17 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
906033,Daubeney Ave Saxilby,2023-08-17 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.01
906033,Daubeney Ave Saxilby,2023-08-17 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.49
906033,Daubeney Ave Saxilby,2023-08-17 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.89
906033,Daubeney Ave Saxilby,2023-08-17 08:00:00+00:00,feeder,2.0,N Current (RMS),A,14.2
906033,Daubeney Ave Saxilby,2023-08-17 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
906033,Daubeney Ave Saxilby,2023-08-17 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
906033,Daubeney Ave Saxilby,2023-08-17 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
906033,Daubeney Ave Saxilby,2023-08-17 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
906033,Daubeney Ave Saxilby,2023-08-17 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
906033,Daubeney Ave Saxilby,2023-08-17 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
906033,Daubeney Ave Saxilby,2023-08-17 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.6
906033,Daubeney Ave Saxilby,2023-08-17 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.95
906033,Daubeney Ave Saxilby,2023-08-17 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.04
906033,Daubeney Ave Saxilby,2023-08-17 08:00:00+00:00,feeder,1.0,N Current (RMS),A,18.4
906033,Daubeney Ave Saxilby,2023-08-17 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
906033,Daubeney Ave Saxilby,2023-08-17 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
906033,Daubeney Ave Saxilby,2023-08-17 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.7
906033,Daubeney Ave Saxilby,2023-08-17 08:00:00+00:00,transformer,,Temperature,C,30.4
906033,Daubeney Ave Saxilby,2023-08-17 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
906033,Daubeney Ave Saxilby,2023-08-17 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
906033,Daubeney Ave Saxilby,2023-08-17 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.7
906033,Daubeney Ave Saxilby,2023-08-17 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
906033,Daubeney Ave Saxilby,2023-08-17 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.92
906033,Daubeney Ave Saxilby,2023-08-17 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
906033,Daubeney Ave Saxilby,2023-08-17 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
906033,Daubeney Ave Saxilby,2023-08-17 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
906033,Daubeney Ave Saxilby,2023-08-17 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
906033,Daubeney Ave Saxilby,2023-08-17 08:00:00+00:00,busbar,,L3 Active Power,kW,7.61
906033,Daubeney Ave Saxilby,2023-08-17 08:00:00+00:00,busbar,,L2 Active Power,kW,6.45
906033,Daubeney Ave Saxilby,2023-08-17 08:00:00+00:00,busbar,,L1 Active Power,kW,8.93
906033,Daubeney Ave Saxilby,2023-08-17 08:00:00+00:00,busbar,,N Current (RMS),A,20.0
906033,Daubeney Ave Saxilby,2023-08-17 08:00:00+00:00,busbar,,L3 Current (RMS),A,36.7
906033,Daubeney Ave Saxilby,2023-08-17 08:00:00+00:00,busbar,,L2 Current (RMS),A,29.8
906033,Daubeney Ave Saxilby,2023-08-17 08:00:00+00:00,busbar,,L1 Current (RMS),A,41.6
906033,Daubeney Ave Saxilby,2023-08-17 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
906033,Daubeney Ave Saxilby,2023-08-17 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
906033,Daubeney Ave Saxilby,2023-08-17 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
906033,Daubeney Ave Saxilby,2023-08-17 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.21
906033,Daubeney Ave Saxilby,2023-08-17 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.87
906033,Daubeney Ave Saxilby,2023-08-17 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.33
906033,Daubeney Ave Saxilby,2023-08-17 07:50:00+00:00,feeder,2.0,N Current (RMS),A,10.4
906033,Daubeney Ave Saxilby,2023-08-17 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
906033,Daubeney Ave Saxilby,2023-08-17 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
906033,Daubeney Ave Saxilby,2023-08-17 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
906033,Daubeney Ave Saxilby,2023-08-17 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
906033,Daubeney Ave Saxilby,2023-08-17 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
906033,Daubeney Ave Saxilby,2023-08-17 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
906033,Daubeney Ave Saxilby,2023-08-17 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.59
906033,Daubeney Ave Saxilby,2023-08-17 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.8
906033,Daubeney Ave Saxilby,2023-08-17 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.88
906033,Daubeney Ave Saxilby,2023-08-17 07:50:00+00:00,feeder,1.0,N Current (RMS),A,21.2
906033,Daubeney Ave Saxilby,2023-08-17 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
906033,Daubeney Ave Saxilby,2023-08-17 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
906033,Daubeney Ave Saxilby,2023-08-17 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.3
906033,Daubeney Ave Saxilby,2023-08-17 07:50:00+00:00,transformer,,Temperature,C,30.5
906033,Daubeney Ave Saxilby,2023-08-17 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.81
906033,Daubeney Ave Saxilby,2023-08-17 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
906033,Daubeney Ave Saxilby,2023-08-17 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.67
906033,Daubeney Ave Saxilby,2023-08-17 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
906033,Daubeney Ave Saxilby,2023-08-17 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.89
906033,Daubeney Ave Saxilby,2023-08-17 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
906033,Daubeney Ave Saxilby,2023-08-17 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
906033,Daubeney Ave Saxilby,2023-08-17 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
906033,Daubeney Ave Saxilby,2023-08-17 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
906033,Daubeney Ave Saxilby,2023-08-17 07:50:00+00:00,busbar,,L3 Active Power,kW,8.8
906033,Daubeney Ave Saxilby,2023-08-17 07:50:00+00:00,busbar,,L2 Active Power,kW,9.66
906033,Daubeney Ave Saxilby,2023-08-17 07:50:00+00:00,busbar,,L1 Active Power,kW,11.21
906033,Daubeney Ave Saxilby,2023-08-17 07:50:00+00:00,busbar,,N Current (RMS),A,20.7
906033,Daubeney Ave Saxilby,2023-08-17 07:50:00+00:00,busbar,,L3 Current (RMS),A,41.7
906033,Daubeney Ave Saxilby,2023-08-17 07:50:00+00:00,busbar,,L2 Current (RMS),A,42.0
906033,Daubeney Ave Saxilby,2023-08-17 07:50:00+00:00,busbar,,L1 Current (RMS),A,49.6
906033,Daubeney Ave Saxilby,2023-08-17 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
906033,Daubeney Ave Saxilby,2023-08-17 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
906033,Daubeney Ave Saxilby,2023-08-17 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
906033,Daubeney Ave Saxilby,2023-08-17 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
906033,Daubeney Ave Saxilby,2023-08-17 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.02
906033,Daubeney Ave Saxilby,2023-08-17 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.56
906033,Daubeney Ave Saxilby,2023-08-17 07:40:00+00:00,feeder,2.0,N Current (RMS),A,14.2
906033,Daubeney Ave Saxilby,2023-08-17 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
906033,Daubeney Ave Saxilby,2023-08-17 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
906033,Daubeney Ave Saxilby,2023-08-17 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
906033,Daubeney Ave Saxilby,2023-08-17 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
906033,Daubeney Ave Saxilby,2023-08-17 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
906033,Daubeney Ave Saxilby,2023-08-17 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
906033,Daubeney Ave Saxilby,2023-08-17 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.16
906033,Daubeney Ave Saxilby,2023-08-17 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.16
906033,Daubeney Ave Saxilby,2023-08-17 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.58
906033,Daubeney Ave Saxilby,2023-08-17 07:40:00+00:00,feeder,1.0,N Current (RMS),A,24.3
906033,Daubeney Ave Saxilby,2023-08-17 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
906033,Daubeney Ave Saxilby,2023-08-17 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.7
906033,Daubeney Ave Saxilby,2023-08-17 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
906033,Daubeney Ave Saxilby,2023-08-17 07:40:00+00:00,transformer,,Temperature,C,30.5
906033,Daubeney Ave Saxilby,2023-08-17 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.83
906033,Daubeney Ave Saxilby,2023-08-17 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
906033,Daubeney Ave Saxilby,2023-08-17 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.68
906033,Daubeney Ave Saxilby,2023-08-17 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
906033,Daubeney Ave Saxilby,2023-08-17 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.91
906033,Daubeney Ave Saxilby,2023-08-17 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
906033,Daubeney Ave Saxilby,2023-08-17 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
906033,Daubeney Ave Saxilby,2023-08-17 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
906033,Daubeney Ave Saxilby,2023-08-17 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
906033,Daubeney Ave Saxilby,2023-08-17 07:40:00+00:00,busbar,,L3 Active Power,kW,6.38
906033,Daubeney Ave Saxilby,2023-08-17 07:40:00+00:00,busbar,,L2 Active Power,kW,11.17
906033,Daubeney Ave Saxilby,2023-08-17 07:40:00+00:00,busbar,,L1 Active Power,kW,10.14
906033,Daubeney Ave Saxilby,2023-08-17 07:40:00+00:00,busbar,,N Current (RMS),A,23.0
906033,Daubeney Ave Saxilby,2023-08-17 07:40:00+00:00,busbar,,L3 Current (RMS),A,33.0
906033,Daubeney Ave Saxilby,2023-08-17 07:40:00+00:00,busbar,,L2 Current (RMS),A,48.0
906033,Daubeney Ave Saxilby,2023-08-17 07:40:00+00:00,busbar,,L1 Current (RMS),A,47.1
906033,Daubeney Ave Saxilby,2023-08-17 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
906033,Daubeney Ave Saxilby,2023-08-17 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
906033,Daubeney Ave Saxilby,2023-08-17 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
906033,Daubeney Ave Saxilby,2023-08-17 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.07
906033,Daubeney Ave Saxilby,2023-08-17 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.44
906033,Daubeney Ave Saxilby,2023-08-17 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.95
906033,Daubeney Ave Saxilby,2023-08-17 07:30:00+00:00,feeder,2.0,N Current (RMS),A,14.1
906033,Daubeney Ave Saxilby,2023-08-17 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
906033,Daubeney Ave Saxilby,2023-08-17 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
906033,Daubeney Ave Saxilby,2023-08-17 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
906033,Daubeney Ave Saxilby,2023-08-17 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
906033,Daubeney Ave Saxilby,2023-08-17 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
906033,Daubeney Ave Saxilby,2023-08-17 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
906033,Daubeney Ave Saxilby,2023-08-17 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.11
906033,Daubeney Ave Saxilby,2023-08-17 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.91
906033,Daubeney Ave Saxilby,2023-08-17 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.1
906033,Daubeney Ave Saxilby,2023-08-17 07:30:00+00:00,feeder,1.0,N Current (RMS),A,21.0
906033,Daubeney Ave Saxilby,2023-08-17 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
906033,Daubeney Ave Saxilby,2023-08-17 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.7
906033,Daubeney Ave Saxilby,2023-08-17 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.8
906033,Daubeney Ave Saxilby,2023-08-17 07:30:00+00:00,transformer,,Temperature,C,30.5
906033,Daubeney Ave Saxilby,2023-08-17 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
906033,Daubeney Ave Saxilby,2023-08-17 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
906033,Daubeney Ave Saxilby,2023-08-17 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.69
906033,Daubeney Ave Saxilby,2023-08-17 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
906033,Daubeney Ave Saxilby,2023-08-17 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.89
906033,Daubeney Ave Saxilby,2023-08-17 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
906033,Daubeney Ave Saxilby,2023-08-17 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
906033,Daubeney Ave Saxilby,2023-08-17 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
906033,Daubeney Ave Saxilby,2023-08-17 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
906033,Daubeney Ave Saxilby,2023-08-17 07:30:00+00:00,busbar,,L3 Active Power,kW,7.19
906033,Daubeney Ave Saxilby,2023-08-17 07:30:00+00:00,busbar,,L2 Active Power,kW,10.35
906033,Daubeney Ave Saxilby,2023-08-17 07:30:00+00:00,busbar,,L1 Active Power,kW,11.05
906033,Daubeney Ave Saxilby,2023-08-17 07:30:00+00:00,busbar,,N Current (RMS),A,19.6
906033,Daubeney Ave Saxilby,2023-08-17 07:30:00+00:00,busbar,,L3 Current (RMS),A,36.7
906033,Daubeney Ave Saxilby,2023-08-17 07:30:00+00:00,busbar,,L2 Current (RMS),A,44.9
906033,Daubeney Ave Saxilby,2023-08-17 07:30:00+00:00,busbar,,L1 Current (RMS),A,49.8
906033,Daubeney Ave Saxilby,2023-08-17 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
906033,Daubeney Ave Saxilby,2023-08-17 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
906033,Daubeney Ave Saxilby,2023-08-17 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
906033,Daubeney Ave Saxilby,2023-08-17 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.56
906033,Daubeney Ave Saxilby,2023-08-17 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.87
906033,Daubeney Ave Saxilby,2023-08-17 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.33
906033,Daubeney Ave Saxilby,2023-08-17 07:20:00+00:00,feeder,2.0,N Current (RMS),A,14.8
906033,Daubeney Ave Saxilby,2023-08-17 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
906033,Daubeney Ave Saxilby,2023-08-17 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
906033,Daubeney Ave Saxilby,2023-08-17 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
906033,Daubeney Ave Saxilby,2023-08-17 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
906033,Daubeney Ave Saxilby,2023-08-17 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
906033,Daubeney Ave Saxilby,2023-08-17 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
906033,Daubeney Ave Saxilby,2023-08-17 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.23
906033,Daubeney Ave Saxilby,2023-08-17 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.69
906033,Daubeney Ave Saxilby,2023-08-17 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.25
906033,Daubeney Ave Saxilby,2023-08-17 07:20:00+00:00,feeder,1.0,N Current (RMS),A,26.4
906033,Daubeney Ave Saxilby,2023-08-17 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
906033,Daubeney Ave Saxilby,2023-08-17 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.7
906033,Daubeney Ave Saxilby,2023-08-17 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
906033,Daubeney Ave Saxilby,2023-08-17 07:20:00+00:00,transformer,,Temperature,C,30.5
906033,Daubeney Ave Saxilby,2023-08-17 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
906033,Daubeney Ave Saxilby,2023-08-17 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
906033,Daubeney Ave Saxilby,2023-08-17 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.7
906033,Daubeney Ave Saxilby,2023-08-17 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
906033,Daubeney Ave Saxilby,2023-08-17 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.81
906033,Daubeney Ave Saxilby,2023-08-17 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
906033,Daubeney Ave Saxilby,2023-08-17 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
906033,Daubeney Ave Saxilby,2023-08-17 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
906033,Daubeney Ave Saxilby,2023-08-17 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
906033,Daubeney Ave Saxilby,2023-08-17 07:20:00+00:00,busbar,,L3 Active Power,kW,9.8
906033,Daubeney Ave Saxilby,2023-08-17 07:20:00+00:00,busbar,,L2 Active Power,kW,12.56
906033,Daubeney Ave Saxilby,2023-08-17 07:20:00+00:00,busbar,,L1 Active Power,kW,9.58
906033,Daubeney Ave Saxilby,2023-08-17 07:20:00+00:00,busbar,,N Current (RMS),A,29.2
906033,Daubeney Ave Saxilby,2023-08-17 07:20:00+00:00,busbar,,L3 Current (RMS),A,45.1
906033,Daubeney Ave Saxilby,2023-08-17 07:20:00+00:00,busbar,,L2 Current (RMS),A,53.7
906033,Daubeney Ave Saxilby,2023-08-17 07:20:00+00:00,busbar,,L1 Current (RMS),A,43.1
906033,Daubeney Ave Saxilby,2023-08-17 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
906033,Daubeney Ave Saxilby,2023-08-17 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
906033,Daubeney Ave Saxilby,2023-08-17 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
906033,Daubeney Ave Saxilby,2023-08-17 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
906033,Daubeney Ave Saxilby,2023-08-17 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.44
906033,Daubeney Ave Saxilby,2023-08-17 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.96
906033,Daubeney Ave Saxilby,2023-08-17 07:10:00+00:00,feeder,2.0,N Current (RMS),A,13.7
906033,Daubeney Ave Saxilby,2023-08-17 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
906033,Daubeney Ave Saxilby,2023-08-17 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
906033,Daubeney Ave Saxilby,2023-08-17 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
906033,Daubeney Ave Saxilby,2023-08-17 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
906033,Daubeney Ave Saxilby,2023-08-17 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
906033,Daubeney Ave Saxilby,2023-08-17 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
906033,Daubeney Ave Saxilby,2023-08-17 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.12
906033,Daubeney Ave Saxilby,2023-08-17 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.8
906033,Daubeney Ave Saxilby,2023-08-17 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.53
906033,Daubeney Ave Saxilby,2023-08-17 07:10:00+00:00,feeder,1.0,N Current (RMS),A,22.6
906033,Daubeney Ave Saxilby,2023-08-17 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
906033,Daubeney Ave Saxilby,2023-08-17 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
906033,Daubeney Ave Saxilby,2023-08-17 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
906033,Daubeney Ave Saxilby,2023-08-17 07:10:00+00:00,transformer,,Temperature,C,30.6
906033,Daubeney Ave Saxilby,2023-08-17 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.87
906033,Daubeney Ave Saxilby,2023-08-17 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
906033,Daubeney Ave Saxilby,2023-08-17 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.72
906033,Daubeney Ave Saxilby,2023-08-17 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
906033,Daubeney Ave Saxilby,2023-08-17 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
906033,Daubeney Ave Saxilby,2023-08-17 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
906033,Daubeney Ave Saxilby,2023-08-17 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
906033,Daubeney Ave Saxilby,2023-08-17 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
906033,Daubeney Ave Saxilby,2023-08-17 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
906033,Daubeney Ave Saxilby,2023-08-17 07:10:00+00:00,busbar,,L3 Active Power,kW,7.69
906033,Daubeney Ave Saxilby,2023-08-17 07:10:00+00:00,busbar,,L2 Active Power,kW,11.24
906033,Daubeney Ave Saxilby,2023-08-17 07:10:00+00:00,busbar,,L1 Active Power,kW,8.49
906033,Daubeney Ave Saxilby,2023-08-17 07:10:00+00:00,busbar,,N Current (RMS),A,18.6
906033,Daubeney Ave Saxilby,2023-08-17 07:10:00+00:00,busbar,,L3 Current (RMS),A,38.2
906033,Daubeney Ave Saxilby,2023-08-17 07:10:00+00:00,busbar,,L2 Current (RMS),A,50.0
906033,Daubeney Ave Saxilby,2023-08-17 07:10:00+00:00,busbar,,L1 Current (RMS),A,39.5
906033,Daubeney Ave Saxilby,2023-08-17 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
906033,Daubeney Ave Saxilby,2023-08-17 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
906033,Daubeney Ave Saxilby,2023-08-17 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
906033,Daubeney Ave Saxilby,2023-08-17 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.35
906033,Daubeney Ave Saxilby,2023-08-17 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.4
906033,Daubeney Ave Saxilby,2023-08-17 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.89
906033,Daubeney Ave Saxilby,2023-08-17 07:00:00+00:00,feeder,2.0,N Current (RMS),A,12.0
906033,Daubeney Ave Saxilby,2023-08-17 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
906033,Daubeney Ave Saxilby,2023-08-17 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
906033,Daubeney Ave Saxilby,2023-08-17 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
906033,Daubeney Ave Saxilby,2023-08-17 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
906033,Daubeney Ave Saxilby,2023-08-17 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
906033,Daubeney Ave Saxilby,2023-08-17 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
906033,Daubeney Ave Saxilby,2023-08-17 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.81
906033,Daubeney Ave Saxilby,2023-08-17 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.43
906033,Daubeney Ave Saxilby,2023-08-17 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.43
906033,Daubeney Ave Saxilby,2023-08-17 07:00:00+00:00,feeder,1.0,N Current (RMS),A,23.8
906033,Daubeney Ave Saxilby,2023-08-17 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
906033,Daubeney Ave Saxilby,2023-08-17 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
906033,Daubeney Ave Saxilby,2023-08-17 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.3
906033,Daubeney Ave Saxilby,2023-08-17 07:00:00+00:00,transformer,,Temperature,C,30.6
906033,Daubeney Ave Saxilby,2023-08-17 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.83
906033,Daubeney Ave Saxilby,2023-08-17 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
906033,Daubeney Ave Saxilby,2023-08-17 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.67
906033,Daubeney Ave Saxilby,2023-08-17 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
906033,Daubeney Ave Saxilby,2023-08-17 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.82
906033,Daubeney Ave Saxilby,2023-08-17 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
906033,Daubeney Ave Saxilby,2023-08-17 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
906033,Daubeney Ave Saxilby,2023-08-17 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
906033,Daubeney Ave Saxilby,2023-08-17 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
906033,Daubeney Ave Saxilby,2023-08-17 07:00:00+00:00,busbar,,L3 Active Power,kW,7.16
906033,Daubeney Ave Saxilby,2023-08-17 07:00:00+00:00,busbar,,L2 Active Power,kW,7.83
906033,Daubeney Ave Saxilby,2023-08-17 07:00:00+00:00,busbar,,L1 Active Power,kW,11.32
906033,Daubeney Ave Saxilby,2023-08-17 07:00:00+00:00,busbar,,N Current (RMS),A,27.5
906033,Daubeney Ave Saxilby,2023-08-17 07:00:00+00:00,busbar,,L3 Current (RMS),A,35.5
906033,Daubeney Ave Saxilby,2023-08-17 07:00:00+00:00,busbar,,L2 Current (RMS),A,35.1
906033,Daubeney Ave Saxilby,2023-08-17 07:00:00+00:00,busbar,,L1 Current (RMS),A,51.1
906033,Daubeney Ave Saxilby,2023-08-17 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
906033,Daubeney Ave Saxilby,2023-08-17 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
906033,Daubeney Ave Saxilby,2023-08-17 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
906033,Daubeney Ave Saxilby,2023-08-17 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.36
906033,Daubeney Ave Saxilby,2023-08-17 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
906033,Daubeney Ave Saxilby,2023-08-17 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.54
906033,Daubeney Ave Saxilby,2023-08-17 06:50:00+00:00,feeder,2.0,N Current (RMS),A,17.1
906033,Daubeney Ave Saxilby,2023-08-17 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
906033,Daubeney Ave Saxilby,2023-08-17 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
906033,Daubeney Ave Saxilby,2023-08-17 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
906033,Daubeney Ave Saxilby,2023-08-17 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
906033,Daubeney Ave Saxilby,2023-08-17 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
906033,Daubeney Ave Saxilby,2023-08-17 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
906033,Daubeney Ave Saxilby,2023-08-17 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.62
906033,Daubeney Ave Saxilby,2023-08-17 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.61
906033,Daubeney Ave Saxilby,2023-08-17 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.83
906033,Daubeney Ave Saxilby,2023-08-17 06:50:00+00:00,feeder,1.0,N Current (RMS),A,20.3
906033,Daubeney Ave Saxilby,2023-08-17 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
906033,Daubeney Ave Saxilby,2023-08-17 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.3
906033,Daubeney Ave Saxilby,2023-08-17 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
906033,Daubeney Ave Saxilby,2023-08-17 06:50:00+00:00,transformer,,Temperature,C,30.6
906033,Daubeney Ave Saxilby,2023-08-17 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
906033,Daubeney Ave Saxilby,2023-08-17 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
906033,Daubeney Ave Saxilby,2023-08-17 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.8
906033,Daubeney Ave Saxilby,2023-08-17 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
906033,Daubeney Ave Saxilby,2023-08-17 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.98
906033,Daubeney Ave Saxilby,2023-08-17 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
906033,Daubeney Ave Saxilby,2023-08-17 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
906033,Daubeney Ave Saxilby,2023-08-17 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
906033,Daubeney Ave Saxilby,2023-08-17 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
906033,Daubeney Ave Saxilby,2023-08-17 06:50:00+00:00,busbar,,L3 Active Power,kW,10.98
906033,Daubeney Ave Saxilby,2023-08-17 06:50:00+00:00,busbar,,L2 Active Power,kW,8.96
906033,Daubeney Ave Saxilby,2023-08-17 06:50:00+00:00,busbar,,L1 Active Power,kW,8.37
906033,Daubeney Ave Saxilby,2023-08-17 06:50:00+00:00,busbar,,N Current (RMS),A,22.9
906033,Daubeney Ave Saxilby,2023-08-17 06:50:00+00:00,busbar,,L3 Current (RMS),A,49.3
906033,Daubeney Ave Saxilby,2023-08-17 06:50:00+00:00,busbar,,L2 Current (RMS),A,39.6
906033,Daubeney Ave Saxilby,2023-08-17 06:50:00+00:00,busbar,,L1 Current (RMS),A,39.3
906033,Daubeney Ave Saxilby,2023-08-17 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
906033,Daubeney Ave Saxilby,2023-08-17 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
906033,Daubeney Ave Saxilby,2023-08-17 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
906033,Daubeney Ave Saxilby,2023-08-17 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.78
906033,Daubeney Ave Saxilby,2023-08-17 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.44
906033,Daubeney Ave Saxilby,2023-08-17 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.78
906033,Daubeney Ave Saxilby,2023-08-17 06:40:00+00:00,feeder,2.0,N Current (RMS),A,22.7
906033,Daubeney Ave Saxilby,2023-08-17 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
906033,Daubeney Ave Saxilby,2023-08-17 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
906033,Daubeney Ave Saxilby,2023-08-17 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
906033,Daubeney Ave Saxilby,2023-08-17 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
906033,Daubeney Ave Saxilby,2023-08-17 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
906033,Daubeney Ave Saxilby,2023-08-17 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
906033,Daubeney Ave Saxilby,2023-08-17 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.55
906033,Daubeney Ave Saxilby,2023-08-17 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.55
906033,Daubeney Ave Saxilby,2023-08-17 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.57
906033,Daubeney Ave Saxilby,2023-08-17 06:40:00+00:00,feeder,1.0,N Current (RMS),A,26.2
906033,Daubeney Ave Saxilby,2023-08-17 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.5
906033,Daubeney Ave Saxilby,2023-08-17 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.4
906033,Daubeney Ave Saxilby,2023-08-17 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
906033,Daubeney Ave Saxilby,2023-08-17 06:40:00+00:00,transformer,,Temperature,C,30.6
906033,Daubeney Ave Saxilby,2023-08-17 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
906033,Daubeney Ave Saxilby,2023-08-17 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
906033,Daubeney Ave Saxilby,2023-08-17 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.03
906033,Daubeney Ave Saxilby,2023-08-17 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
906033,Daubeney Ave Saxilby,2023-08-17 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.15
906033,Daubeney Ave Saxilby,2023-08-17 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
906033,Daubeney Ave Saxilby,2023-08-17 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
906033,Daubeney Ave Saxilby,2023-08-17 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
906033,Daubeney Ave Saxilby,2023-08-17 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
906033,Daubeney Ave Saxilby,2023-08-17 06:40:00+00:00,busbar,,L3 Active Power,kW,13.33
906033,Daubeney Ave Saxilby,2023-08-17 06:40:00+00:00,busbar,,L2 Active Power,kW,10.99
906033,Daubeney Ave Saxilby,2023-08-17 06:40:00+00:00,busbar,,L1 Active Power,kW,6.35
906033,Daubeney Ave Saxilby,2023-08-17 06:40:00+00:00,busbar,,N Current (RMS),A,28.2
906033,Daubeney Ave Saxilby,2023-08-17 06:40:00+00:00,busbar,,L3 Current (RMS),A,58.7
906033,Daubeney Ave Saxilby,2023-08-17 06:40:00+00:00,busbar,,L2 Current (RMS),A,47.2
906033,Daubeney Ave Saxilby,2023-08-17 06:40:00+00:00,busbar,,L1 Current (RMS),A,31.5
906033,Daubeney Ave Saxilby,2023-08-17 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
906033,Daubeney Ave Saxilby,2023-08-17 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
906033,Daubeney Ave Saxilby,2023-08-17 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
906033,Daubeney Ave Saxilby,2023-08-17 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.35
906033,Daubeney Ave Saxilby,2023-08-17 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.89
906033,Daubeney Ave Saxilby,2023-08-17 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.75
906033,Daubeney Ave Saxilby,2023-08-17 06:30:00+00:00,feeder,2.0,N Current (RMS),A,28.2
906033,Daubeney Ave Saxilby,2023-08-17 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
906033,Daubeney Ave Saxilby,2023-08-17 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
906033,Daubeney Ave Saxilby,2023-08-17 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
906033,Daubeney Ave Saxilby,2023-08-17 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
906033,Daubeney Ave Saxilby,2023-08-17 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
906033,Daubeney Ave Saxilby,2023-08-17 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
906033,Daubeney Ave Saxilby,2023-08-17 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.46
906033,Daubeney Ave Saxilby,2023-08-17 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.26
906033,Daubeney Ave Saxilby,2023-08-17 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.65
906033,Daubeney Ave Saxilby,2023-08-17 06:30:00+00:00,feeder,1.0,N Current (RMS),A,22.6
906033,Daubeney Ave Saxilby,2023-08-17 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.8
906033,Daubeney Ave Saxilby,2023-08-17 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.8
906033,Daubeney Ave Saxilby,2023-08-17 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
906033,Daubeney Ave Saxilby,2023-08-17 06:30:00+00:00,transformer,,Temperature,C,30.6
906033,Daubeney Ave Saxilby,2023-08-17 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
906033,Daubeney Ave Saxilby,2023-08-17 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
906033,Daubeney Ave Saxilby,2023-08-17 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
906033,Daubeney Ave Saxilby,2023-08-17 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
906033,Daubeney Ave Saxilby,2023-08-17 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.16
906033,Daubeney Ave Saxilby,2023-08-17 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
906033,Daubeney Ave Saxilby,2023-08-17 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
906033,Daubeney Ave Saxilby,2023-08-17 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
906033,Daubeney Ave Saxilby,2023-08-17 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
906033,Daubeney Ave Saxilby,2023-08-17 06:30:00+00:00,busbar,,L3 Active Power,kW,14.81
906033,Daubeney Ave Saxilby,2023-08-17 06:30:00+00:00,busbar,,L2 Active Power,kW,12.15
906033,Daubeney Ave Saxilby,2023-08-17 06:30:00+00:00,busbar,,L1 Active Power,kW,9.39
906033,Daubeney Ave Saxilby,2023-08-17 06:30:00+00:00,busbar,,N Current (RMS),A,34.5
906033,Daubeney Ave Saxilby,2023-08-17 06:30:00+00:00,busbar,,L3 Current (RMS),A,64.1
906033,Daubeney Ave Saxilby,2023-08-17 06:30:00+00:00,busbar,,L2 Current (RMS),A,53.6
906033,Daubeney Ave Saxilby,2023-08-17 06:30:00+00:00,busbar,,L1 Current (RMS),A,44.2
906033,Daubeney Ave Saxilby,2023-08-17 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
906033,Daubeney Ave Saxilby,2023-08-17 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
906033,Daubeney Ave Saxilby,2023-08-17 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
906033,Daubeney Ave Saxilby,2023-08-17 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.55
906033,Daubeney Ave Saxilby,2023-08-17 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.56
906033,Daubeney Ave Saxilby,2023-08-17 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
906033,Daubeney Ave Saxilby,2023-08-17 06:20:00+00:00,feeder,2.0,N Current (RMS),A,14.7
906033,Daubeney Ave Saxilby,2023-08-17 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
906033,Daubeney Ave Saxilby,2023-08-17 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
906033,Daubeney Ave Saxilby,2023-08-17 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
906033,Daubeney Ave Saxilby,2023-08-17 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
906033,Daubeney Ave Saxilby,2023-08-17 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
906033,Daubeney Ave Saxilby,2023-08-17 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
906033,Daubeney Ave Saxilby,2023-08-17 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.88
906033,Daubeney Ave Saxilby,2023-08-17 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.33
906033,Daubeney Ave Saxilby,2023-08-17 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.12
906033,Daubeney Ave Saxilby,2023-08-17 06:20:00+00:00,feeder,1.0,N Current (RMS),A,29.0
906033,Daubeney Ave Saxilby,2023-08-17 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.9
906033,Daubeney Ave Saxilby,2023-08-17 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
906033,Daubeney Ave Saxilby,2023-08-17 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
906033,Daubeney Ave Saxilby,2023-08-17 06:20:00+00:00,transformer,,Temperature,C,30.7
906033,Daubeney Ave Saxilby,2023-08-17 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
906033,Daubeney Ave Saxilby,2023-08-17 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
906033,Daubeney Ave Saxilby,2023-08-17 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
906033,Daubeney Ave Saxilby,2023-08-17 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
906033,Daubeney Ave Saxilby,2023-08-17 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.29
906033,Daubeney Ave Saxilby,2023-08-17 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
906033,Daubeney Ave Saxilby,2023-08-17 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
906033,Daubeney Ave Saxilby,2023-08-17 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
906033,Daubeney Ave Saxilby,2023-08-17 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
906033,Daubeney Ave Saxilby,2023-08-17 06:20:00+00:00,busbar,,L3 Active Power,kW,10.43
