Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-17 06:20:00+00:00,busbar,,L2 Active Power,kW,11.89
906033,Daubeney Ave Saxilby,2023-08-17 06:20:00+00:00,busbar,,L1 Active Power,kW,7.12
906033,Daubeney Ave Saxilby,2023-08-17 06:20:00+00:00,busbar,,N Current (RMS),A,27.7
906033,Daubeney Ave Saxilby,2023-08-17 06:20:00+00:00,busbar,,L3 Current (RMS),A,50.3
906033,Daubeney Ave Saxilby,2023-08-17 06:20:00+00:00,busbar,,L2 Current (RMS),A,51.1
906033,Daubeney Ave Saxilby,2023-08-17 06:20:00+00:00,busbar,,L1 Current (RMS),A,34.6
906033,Daubeney Ave Saxilby,2023-08-17 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
906033,Daubeney Ave Saxilby,2023-08-17 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
906033,Daubeney Ave Saxilby,2023-08-17 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
906033,Daubeney Ave Saxilby,2023-08-17 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.35
906033,Daubeney Ave Saxilby,2023-08-17 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
906033,Daubeney Ave Saxilby,2023-08-17 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.44
906033,Daubeney Ave Saxilby,2023-08-17 06:10:00+00:00,feeder,2.0,N Current (RMS),A,16.8
906033,Daubeney Ave Saxilby,2023-08-17 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
906033,Daubeney Ave Saxilby,2023-08-17 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
906033,Daubeney Ave Saxilby,2023-08-17 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
906033,Daubeney Ave Saxilby,2023-08-17 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
906033,Daubeney Ave Saxilby,2023-08-17 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
906033,Daubeney Ave Saxilby,2023-08-17 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
906033,Daubeney Ave Saxilby,2023-08-17 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.52
906033,Daubeney Ave Saxilby,2023-08-17 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.11
906033,Daubeney Ave Saxilby,2023-08-17 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.01
906033,Daubeney Ave Saxilby,2023-08-17 06:10:00+00:00,feeder,1.0,N Current (RMS),A,21.4
906033,Daubeney Ave Saxilby,2023-08-17 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
906033,Daubeney Ave Saxilby,2023-08-17 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
906033,Daubeney Ave Saxilby,2023-08-17 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
906033,Daubeney Ave Saxilby,2023-08-17 06:10:00+00:00,transformer,,Temperature,C,30.7
906033,Daubeney Ave Saxilby,2023-08-17 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
906033,Daubeney Ave Saxilby,2023-08-17 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
906033,Daubeney Ave Saxilby,2023-08-17 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.07
906033,Daubeney Ave Saxilby,2023-08-17 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
906033,Daubeney Ave Saxilby,2023-08-17 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.31
906033,Daubeney Ave Saxilby,2023-08-17 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
906033,Daubeney Ave Saxilby,2023-08-17 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
906033,Daubeney Ave Saxilby,2023-08-17 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
906033,Daubeney Ave Saxilby,2023-08-17 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
906033,Daubeney Ave Saxilby,2023-08-17 06:10:00+00:00,busbar,,L3 Active Power,kW,7.87
906033,Daubeney Ave Saxilby,2023-08-17 06:10:00+00:00,busbar,,L2 Active Power,kW,11.45
906033,Daubeney Ave Saxilby,2023-08-17 06:10:00+00:00,busbar,,L1 Active Power,kW,6.45
906033,Daubeney Ave Saxilby,2023-08-17 06:10:00+00:00,busbar,,N Current (RMS),A,17.3
906033,Daubeney Ave Saxilby,2023-08-17 06:10:00+00:00,busbar,,L3 Current (RMS),A,37.7
906033,Daubeney Ave Saxilby,2023-08-17 06:10:00+00:00,busbar,,L2 Current (RMS),A,49.4
906033,Daubeney Ave Saxilby,2023-08-17 06:10:00+00:00,busbar,,L1 Current (RMS),A,31.2
906033,Daubeney Ave Saxilby,2023-08-17 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
906033,Daubeney Ave Saxilby,2023-08-17 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
906033,Daubeney Ave Saxilby,2023-08-17 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
906033,Daubeney Ave Saxilby,2023-08-17 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.07
906033,Daubeney Ave Saxilby,2023-08-17 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.27
906033,Daubeney Ave Saxilby,2023-08-17 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.88
906033,Daubeney Ave Saxilby,2023-08-17 06:00:00+00:00,feeder,2.0,N Current (RMS),A,18.8
906033,Daubeney Ave Saxilby,2023-08-17 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.3
906033,Daubeney Ave Saxilby,2023-08-17 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
906033,Daubeney Ave Saxilby,2023-08-17 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
906033,Daubeney Ave Saxilby,2023-08-17 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
906033,Daubeney Ave Saxilby,2023-08-17 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
906033,Daubeney Ave Saxilby,2023-08-17 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
906033,Daubeney Ave Saxilby,2023-08-17 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.21
906033,Daubeney Ave Saxilby,2023-08-17 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.12
906033,Daubeney Ave Saxilby,2023-08-17 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.5
906033,Daubeney Ave Saxilby,2023-08-17 06:00:00+00:00,feeder,1.0,N Current (RMS),A,22.3
906033,Daubeney Ave Saxilby,2023-08-17 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
906033,Daubeney Ave Saxilby,2023-08-17 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
906033,Daubeney Ave Saxilby,2023-08-17 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
906033,Daubeney Ave Saxilby,2023-08-17 06:00:00+00:00,transformer,,Temperature,C,30.8
906033,Daubeney Ave Saxilby,2023-08-17 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
906033,Daubeney Ave Saxilby,2023-08-17 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
906033,Daubeney Ave Saxilby,2023-08-17 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
906033,Daubeney Ave Saxilby,2023-08-17 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
906033,Daubeney Ave Saxilby,2023-08-17 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
906033,Daubeney Ave Saxilby,2023-08-17 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
906033,Daubeney Ave Saxilby,2023-08-17 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
906033,Daubeney Ave Saxilby,2023-08-17 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
906033,Daubeney Ave Saxilby,2023-08-17 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
906033,Daubeney Ave Saxilby,2023-08-17 06:00:00+00:00,busbar,,L3 Active Power,kW,11.29
906033,Daubeney Ave Saxilby,2023-08-17 06:00:00+00:00,busbar,,L2 Active Power,kW,11.39
906033,Daubeney Ave Saxilby,2023-08-17 06:00:00+00:00,busbar,,L1 Active Power,kW,7.38
906033,Daubeney Ave Saxilby,2023-08-17 06:00:00+00:00,busbar,,N Current (RMS),A,24.6
906033,Daubeney Ave Saxilby,2023-08-17 06:00:00+00:00,busbar,,L3 Current (RMS),A,51.4
906033,Daubeney Ave Saxilby,2023-08-17 06:00:00+00:00,busbar,,L2 Current (RMS),A,48.8
906033,Daubeney Ave Saxilby,2023-08-17 06:00:00+00:00,busbar,,L1 Current (RMS),A,34.8
906033,Daubeney Ave Saxilby,2023-08-17 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
906033,Daubeney Ave Saxilby,2023-08-17 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
906033,Daubeney Ave Saxilby,2023-08-17 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
906033,Daubeney Ave Saxilby,2023-08-17 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.85
906033,Daubeney Ave Saxilby,2023-08-17 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.92
906033,Daubeney Ave Saxilby,2023-08-17 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.86
906033,Daubeney Ave Saxilby,2023-08-17 05:50:00+00:00,feeder,2.0,N Current (RMS),A,25.8
906033,Daubeney Ave Saxilby,2023-08-17 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.2
906033,Daubeney Ave Saxilby,2023-08-17 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
906033,Daubeney Ave Saxilby,2023-08-17 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
906033,Daubeney Ave Saxilby,2023-08-17 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
906033,Daubeney Ave Saxilby,2023-08-17 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
906033,Daubeney Ave Saxilby,2023-08-17 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
906033,Daubeney Ave Saxilby,2023-08-17 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.83
906033,Daubeney Ave Saxilby,2023-08-17 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.11
906033,Daubeney Ave Saxilby,2023-08-17 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.84
906033,Daubeney Ave Saxilby,2023-08-17 05:50:00+00:00,feeder,1.0,N Current (RMS),A,19.7
906033,Daubeney Ave Saxilby,2023-08-17 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
906033,Daubeney Ave Saxilby,2023-08-17 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
906033,Daubeney Ave Saxilby,2023-08-17 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
906033,Daubeney Ave Saxilby,2023-08-17 05:50:00+00:00,transformer,,Temperature,C,30.8
906033,Daubeney Ave Saxilby,2023-08-17 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
906033,Daubeney Ave Saxilby,2023-08-17 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
906033,Daubeney Ave Saxilby,2023-08-17 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
906033,Daubeney Ave Saxilby,2023-08-17 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
906033,Daubeney Ave Saxilby,2023-08-17 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
906033,Daubeney Ave Saxilby,2023-08-17 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
906033,Daubeney Ave Saxilby,2023-08-17 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
906033,Daubeney Ave Saxilby,2023-08-17 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
906033,Daubeney Ave Saxilby,2023-08-17 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
906033,Daubeney Ave Saxilby,2023-08-17 05:50:00+00:00,busbar,,L3 Active Power,kW,13.68
906033,Daubeney Ave Saxilby,2023-08-17 05:50:00+00:00,busbar,,L2 Active Power,kW,10.03
906033,Daubeney Ave Saxilby,2023-08-17 05:50:00+00:00,busbar,,L1 Active Power,kW,7.7
906033,Daubeney Ave Saxilby,2023-08-17 05:50:00+00:00,busbar,,N Current (RMS),A,25.0
906033,Daubeney Ave Saxilby,2023-08-17 05:50:00+00:00,busbar,,L3 Current (RMS),A,62.1
906033,Daubeney Ave Saxilby,2023-08-17 05:50:00+00:00,busbar,,L2 Current (RMS),A,43.0
906033,Daubeney Ave Saxilby,2023-08-17 05:50:00+00:00,busbar,,L1 Current (RMS),A,34.7
906033,Daubeney Ave Saxilby,2023-08-17 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
906033,Daubeney Ave Saxilby,2023-08-17 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
906033,Daubeney Ave Saxilby,2023-08-17 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
906033,Daubeney Ave Saxilby,2023-08-17 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.85
906033,Daubeney Ave Saxilby,2023-08-17 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.51
906033,Daubeney Ave Saxilby,2023-08-17 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.62
906033,Daubeney Ave Saxilby,2023-08-17 05:40:00+00:00,feeder,2.0,N Current (RMS),A,14.3
906033,Daubeney Ave Saxilby,2023-08-17 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
906033,Daubeney Ave Saxilby,2023-08-17 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
906033,Daubeney Ave Saxilby,2023-08-17 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
906033,Daubeney Ave Saxilby,2023-08-17 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
906033,Daubeney Ave Saxilby,2023-08-17 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
906033,Daubeney Ave Saxilby,2023-08-17 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
906033,Daubeney Ave Saxilby,2023-08-17 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.65
906033,Daubeney Ave Saxilby,2023-08-17 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.35
906033,Daubeney Ave Saxilby,2023-08-17 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.88
906033,Daubeney Ave Saxilby,2023-08-17 05:40:00+00:00,feeder,1.0,N Current (RMS),A,18.7
906033,Daubeney Ave Saxilby,2023-08-17 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
906033,Daubeney Ave Saxilby,2023-08-17 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
906033,Daubeney Ave Saxilby,2023-08-17 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
906033,Daubeney Ave Saxilby,2023-08-17 05:40:00+00:00,transformer,,Temperature,C,30.8
906033,Daubeney Ave Saxilby,2023-08-17 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
906033,Daubeney Ave Saxilby,2023-08-17 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
906033,Daubeney Ave Saxilby,2023-08-17 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.32
906033,Daubeney Ave Saxilby,2023-08-17 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
906033,Daubeney Ave Saxilby,2023-08-17 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
906033,Daubeney Ave Saxilby,2023-08-17 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
906033,Daubeney Ave Saxilby,2023-08-17 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
906033,Daubeney Ave Saxilby,2023-08-17 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
906033,Daubeney Ave Saxilby,2023-08-17 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
906033,Daubeney Ave Saxilby,2023-08-17 05:40:00+00:00,busbar,,L3 Active Power,kW,9.5
906033,Daubeney Ave Saxilby,2023-08-17 05:40:00+00:00,busbar,,L2 Active Power,kW,10.87
906033,Daubeney Ave Saxilby,2023-08-17 05:40:00+00:00,busbar,,L1 Active Power,kW,7.51
906033,Daubeney Ave Saxilby,2023-08-17 05:40:00+00:00,busbar,,N Current (RMS),A,17.1
906033,Daubeney Ave Saxilby,2023-08-17 05:40:00+00:00,busbar,,L3 Current (RMS),A,43.7
906033,Daubeney Ave Saxilby,2023-08-17 05:40:00+00:00,busbar,,L2 Current (RMS),A,46.3
906033,Daubeney Ave Saxilby,2023-08-17 05:40:00+00:00,busbar,,L1 Current (RMS),A,34.4
906033,Daubeney Ave Saxilby,2023-08-17 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
906033,Daubeney Ave Saxilby,2023-08-17 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
906033,Daubeney Ave Saxilby,2023-08-17 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
906033,Daubeney Ave Saxilby,2023-08-17 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.05
906033,Daubeney Ave Saxilby,2023-08-17 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
906033,Daubeney Ave Saxilby,2023-08-17 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.84
906033,Daubeney Ave Saxilby,2023-08-17 05:30:00+00:00,feeder,2.0,N Current (RMS),A,11.0
906033,Daubeney Ave Saxilby,2023-08-17 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
906033,Daubeney Ave Saxilby,2023-08-17 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
906033,Daubeney Ave Saxilby,2023-08-17 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
906033,Daubeney Ave Saxilby,2023-08-17 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
906033,Daubeney Ave Saxilby,2023-08-17 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
906033,Daubeney Ave Saxilby,2023-08-17 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
906033,Daubeney Ave Saxilby,2023-08-17 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.28
906033,Daubeney Ave Saxilby,2023-08-17 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.22
906033,Daubeney Ave Saxilby,2023-08-17 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.59
906033,Daubeney Ave Saxilby,2023-08-17 05:30:00+00:00,feeder,1.0,N Current (RMS),A,17.5
906033,Daubeney Ave Saxilby,2023-08-17 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
906033,Daubeney Ave Saxilby,2023-08-17 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
906033,Daubeney Ave Saxilby,2023-08-17 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
906033,Daubeney Ave Saxilby,2023-08-17 05:30:00+00:00,transformer,,Temperature,C,30.8
906033,Daubeney Ave Saxilby,2023-08-17 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
906033,Daubeney Ave Saxilby,2023-08-17 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
906033,Daubeney Ave Saxilby,2023-08-17 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
906033,Daubeney Ave Saxilby,2023-08-17 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
906033,Daubeney Ave Saxilby,2023-08-17 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
906033,Daubeney Ave Saxilby,2023-08-17 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
906033,Daubeney Ave Saxilby,2023-08-17 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
906033,Daubeney Ave Saxilby,2023-08-17 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
906033,Daubeney Ave Saxilby,2023-08-17 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
906033,Daubeney Ave Saxilby,2023-08-17 05:30:00+00:00,busbar,,L3 Active Power,kW,7.33
906033,Daubeney Ave Saxilby,2023-08-17 05:30:00+00:00,busbar,,L2 Active Power,kW,10.04
906033,Daubeney Ave Saxilby,2023-08-17 05:30:00+00:00,busbar,,L1 Active Power,kW,8.43
906033,Daubeney Ave Saxilby,2023-08-17 05:30:00+00:00,busbar,,N Current (RMS),A,15.2
906033,Daubeney Ave Saxilby,2023-08-17 05:30:00+00:00,busbar,,L3 Current (RMS),A,35.3
906033,Daubeney Ave Saxilby,2023-08-17 05:30:00+00:00,busbar,,L2 Current (RMS),A,42.8
906033,Daubeney Ave Saxilby,2023-08-17 05:30:00+00:00,busbar,,L1 Current (RMS),A,38.2
906033,Daubeney Ave Saxilby,2023-08-17 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
906033,Daubeney Ave Saxilby,2023-08-17 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
906033,Daubeney Ave Saxilby,2023-08-17 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
906033,Daubeney Ave Saxilby,2023-08-17 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.46
906033,Daubeney Ave Saxilby,2023-08-17 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
906033,Daubeney Ave Saxilby,2023-08-17 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.02
906033,Daubeney Ave Saxilby,2023-08-17 05:20:00+00:00,feeder,2.0,N Current (RMS),A,12.6
906033,Daubeney Ave Saxilby,2023-08-17 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
906033,Daubeney Ave Saxilby,2023-08-17 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
906033,Daubeney Ave Saxilby,2023-08-17 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
906033,Daubeney Ave Saxilby,2023-08-17 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
906033,Daubeney Ave Saxilby,2023-08-17 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
906033,Daubeney Ave Saxilby,2023-08-17 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
906033,Daubeney Ave Saxilby,2023-08-17 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.98
906033,Daubeney Ave Saxilby,2023-08-17 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.97
906033,Daubeney Ave Saxilby,2023-08-17 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.1
906033,Daubeney Ave Saxilby,2023-08-17 05:20:00+00:00,feeder,1.0,N Current (RMS),A,19.9
906033,Daubeney Ave Saxilby,2023-08-17 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
906033,Daubeney Ave Saxilby,2023-08-17 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
906033,Daubeney Ave Saxilby,2023-08-17 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
906033,Daubeney Ave Saxilby,2023-08-17 05:20:00+00:00,transformer,,Temperature,C,30.8
906033,Daubeney Ave Saxilby,2023-08-17 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
906033,Daubeney Ave Saxilby,2023-08-17 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
906033,Daubeney Ave Saxilby,2023-08-17 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
906033,Daubeney Ave Saxilby,2023-08-17 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
906033,Daubeney Ave Saxilby,2023-08-17 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
906033,Daubeney Ave Saxilby,2023-08-17 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
906033,Daubeney Ave Saxilby,2023-08-17 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
906033,Daubeney Ave Saxilby,2023-08-17 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
906033,Daubeney Ave Saxilby,2023-08-17 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
906033,Daubeney Ave Saxilby,2023-08-17 05:20:00+00:00,busbar,,L3 Active Power,kW,7.45
906033,Daubeney Ave Saxilby,2023-08-17 05:20:00+00:00,busbar,,L2 Active Power,kW,10.88
906033,Daubeney Ave Saxilby,2023-08-17 05:20:00+00:00,busbar,,L1 Active Power,kW,8.13
906033,Daubeney Ave Saxilby,2023-08-17 05:20:00+00:00,busbar,,N Current (RMS),A,16.4
906033,Daubeney Ave Saxilby,2023-08-17 05:20:00+00:00,busbar,,L3 Current (RMS),A,36.8
906033,Daubeney Ave Saxilby,2023-08-17 05:20:00+00:00,busbar,,L2 Current (RMS),A,46.6
906033,Daubeney Ave Saxilby,2023-08-17 05:20:00+00:00,busbar,,L1 Current (RMS),A,37.0
906033,Daubeney Ave Saxilby,2023-08-17 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
906033,Daubeney Ave Saxilby,2023-08-17 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
906033,Daubeney Ave Saxilby,2023-08-17 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
906033,Daubeney Ave Saxilby,2023-08-17 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.7
906033,Daubeney Ave Saxilby,2023-08-17 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.92
906033,Daubeney Ave Saxilby,2023-08-17 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.56
906033,Daubeney Ave Saxilby,2023-08-17 05:10:00+00:00,feeder,2.0,N Current (RMS),A,8.8
906033,Daubeney Ave Saxilby,2023-08-17 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
906033,Daubeney Ave Saxilby,2023-08-17 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
906033,Daubeney Ave Saxilby,2023-08-17 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
906033,Daubeney Ave Saxilby,2023-08-17 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
906033,Daubeney Ave Saxilby,2023-08-17 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
906033,Daubeney Ave Saxilby,2023-08-17 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
906033,Daubeney Ave Saxilby,2023-08-17 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.37
906033,Daubeney Ave Saxilby,2023-08-17 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.24
906033,Daubeney Ave Saxilby,2023-08-17 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.39
906033,Daubeney Ave Saxilby,2023-08-17 05:10:00+00:00,feeder,1.0,N Current (RMS),A,17.3
906033,Daubeney Ave Saxilby,2023-08-17 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
906033,Daubeney Ave Saxilby,2023-08-17 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
906033,Daubeney Ave Saxilby,2023-08-17 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
906033,Daubeney Ave Saxilby,2023-08-17 05:10:00+00:00,transformer,,Temperature,C,30.9
906033,Daubeney Ave Saxilby,2023-08-17 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
906033,Daubeney Ave Saxilby,2023-08-17 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
906033,Daubeney Ave Saxilby,2023-08-17 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
906033,Daubeney Ave Saxilby,2023-08-17 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
906033,Daubeney Ave Saxilby,2023-08-17 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
906033,Daubeney Ave Saxilby,2023-08-17 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
906033,Daubeney Ave Saxilby,2023-08-17 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
906033,Daubeney Ave Saxilby,2023-08-17 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
906033,Daubeney Ave Saxilby,2023-08-17 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
906033,Daubeney Ave Saxilby,2023-08-17 05:10:00+00:00,busbar,,L3 Active Power,kW,7.07
906033,Daubeney Ave Saxilby,2023-08-17 05:10:00+00:00,busbar,,L2 Active Power,kW,8.15
906033,Daubeney Ave Saxilby,2023-08-17 05:10:00+00:00,busbar,,L1 Active Power,kW,7.95
906033,Daubeney Ave Saxilby,2023-08-17 05:10:00+00:00,busbar,,N Current (RMS),A,14.4
906033,Daubeney Ave Saxilby,2023-08-17 05:10:00+00:00,busbar,,L3 Current (RMS),A,34.8
906033,Daubeney Ave Saxilby,2023-08-17 05:10:00+00:00,busbar,,L2 Current (RMS),A,36.0
906033,Daubeney Ave Saxilby,2023-08-17 05:10:00+00:00,busbar,,L1 Current (RMS),A,36.8
906033,Daubeney Ave Saxilby,2023-08-17 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
906033,Daubeney Ave Saxilby,2023-08-17 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
906033,Daubeney Ave Saxilby,2023-08-17 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
906033,Daubeney Ave Saxilby,2023-08-17 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.14
906033,Daubeney Ave Saxilby,2023-08-17 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.1
906033,Daubeney Ave Saxilby,2023-08-17 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.5
906033,Daubeney Ave Saxilby,2023-08-17 05:00:00+00:00,feeder,2.0,N Current (RMS),A,8.9
906033,Daubeney Ave Saxilby,2023-08-17 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
906033,Daubeney Ave Saxilby,2023-08-17 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
906033,Daubeney Ave Saxilby,2023-08-17 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
906033,Daubeney Ave Saxilby,2023-08-17 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
906033,Daubeney Ave Saxilby,2023-08-17 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
906033,Daubeney Ave Saxilby,2023-08-17 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
906033,Daubeney Ave Saxilby,2023-08-17 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.84
906033,Daubeney Ave Saxilby,2023-08-17 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.75
906033,Daubeney Ave Saxilby,2023-08-17 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.22
906033,Daubeney Ave Saxilby,2023-08-17 05:00:00+00:00,feeder,1.0,N Current (RMS),A,19.7
906033,Daubeney Ave Saxilby,2023-08-17 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.9
906033,Daubeney Ave Saxilby,2023-08-17 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.3
906033,Daubeney Ave Saxilby,2023-08-17 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
906033,Daubeney Ave Saxilby,2023-08-17 05:00:00+00:00,transformer,,Temperature,C,30.9
906033,Daubeney Ave Saxilby,2023-08-17 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
906033,Daubeney Ave Saxilby,2023-08-17 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
906033,Daubeney Ave Saxilby,2023-08-17 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.41
906033,Daubeney Ave Saxilby,2023-08-17 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
906033,Daubeney Ave Saxilby,2023-08-17 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
906033,Daubeney Ave Saxilby,2023-08-17 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
906033,Daubeney Ave Saxilby,2023-08-17 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
906033,Daubeney Ave Saxilby,2023-08-17 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
906033,Daubeney Ave Saxilby,2023-08-17 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
906033,Daubeney Ave Saxilby,2023-08-17 05:00:00+00:00,busbar,,L3 Active Power,kW,7.98
906033,Daubeney Ave Saxilby,2023-08-17 05:00:00+00:00,busbar,,L2 Active Power,kW,8.85
906033,Daubeney Ave Saxilby,2023-08-17 05:00:00+00:00,busbar,,L1 Active Power,kW,6.71
906033,Daubeney Ave Saxilby,2023-08-17 05:00:00+00:00,busbar,,N Current (RMS),A,18.1
906033,Daubeney Ave Saxilby,2023-08-17 05:00:00+00:00,busbar,,L3 Current (RMS),A,38.9
906033,Daubeney Ave Saxilby,2023-08-17 05:00:00+00:00,busbar,,L2 Current (RMS),A,38.6
906033,Daubeney Ave Saxilby,2023-08-17 05:00:00+00:00,busbar,,L1 Current (RMS),A,32.7
906033,Daubeney Ave Saxilby,2023-08-17 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
906033,Daubeney Ave Saxilby,2023-08-17 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
906033,Daubeney Ave Saxilby,2023-08-17 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
906033,Daubeney Ave Saxilby,2023-08-17 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.82
906033,Daubeney Ave Saxilby,2023-08-17 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.89
906033,Daubeney Ave Saxilby,2023-08-17 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
906033,Daubeney Ave Saxilby,2023-08-17 04:50:00+00:00,feeder,2.0,N Current (RMS),A,6.7
906033,Daubeney Ave Saxilby,2023-08-17 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
906033,Daubeney Ave Saxilby,2023-08-17 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
906033,Daubeney Ave Saxilby,2023-08-17 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
906033,Daubeney Ave Saxilby,2023-08-17 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
906033,Daubeney Ave Saxilby,2023-08-17 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
906033,Daubeney Ave Saxilby,2023-08-17 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
906033,Daubeney Ave Saxilby,2023-08-17 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.09
906033,Daubeney Ave Saxilby,2023-08-17 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.72
906033,Daubeney Ave Saxilby,2023-08-17 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.67
906033,Daubeney Ave Saxilby,2023-08-17 04:50:00+00:00,feeder,1.0,N Current (RMS),A,14.8
906033,Daubeney Ave Saxilby,2023-08-17 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
906033,Daubeney Ave Saxilby,2023-08-17 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
906033,Daubeney Ave Saxilby,2023-08-17 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
906033,Daubeney Ave Saxilby,2023-08-17 04:50:00+00:00,transformer,,Temperature,C,30.9
906033,Daubeney Ave Saxilby,2023-08-17 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
906033,Daubeney Ave Saxilby,2023-08-17 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
906033,Daubeney Ave Saxilby,2023-08-17 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
906033,Daubeney Ave Saxilby,2023-08-17 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
906033,Daubeney Ave Saxilby,2023-08-17 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
906033,Daubeney Ave Saxilby,2023-08-17 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
906033,Daubeney Ave Saxilby,2023-08-17 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
906033,Daubeney Ave Saxilby,2023-08-17 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
906033,Daubeney Ave Saxilby,2023-08-17 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
906033,Daubeney Ave Saxilby,2023-08-17 04:50:00+00:00,busbar,,L3 Active Power,kW,4.91
906033,Daubeney Ave Saxilby,2023-08-17 04:50:00+00:00,busbar,,L2 Active Power,kW,7.61
906033,Daubeney Ave Saxilby,2023-08-17 04:50:00+00:00,busbar,,L1 Active Power,kW,5.14
906033,Daubeney Ave Saxilby,2023-08-17 04:50:00+00:00,busbar,,N Current (RMS),A,9.4
906033,Daubeney Ave Saxilby,2023-08-17 04:50:00+00:00,busbar,,L3 Current (RMS),A,27.3
906033,Daubeney Ave Saxilby,2023-08-17 04:50:00+00:00,busbar,,L2 Current (RMS),A,34.0
906033,Daubeney Ave Saxilby,2023-08-17 04:50:00+00:00,busbar,,L1 Current (RMS),A,27.2
906033,Daubeney Ave Saxilby,2023-08-17 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
906033,Daubeney Ave Saxilby,2023-08-17 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
906033,Daubeney Ave Saxilby,2023-08-17 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
906033,Daubeney Ave Saxilby,2023-08-17 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.23
906033,Daubeney Ave Saxilby,2023-08-17 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.81
906033,Daubeney Ave Saxilby,2023-08-17 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.72
906033,Daubeney Ave Saxilby,2023-08-17 04:40:00+00:00,feeder,2.0,N Current (RMS),A,6.2
906033,Daubeney Ave Saxilby,2023-08-17 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
906033,Daubeney Ave Saxilby,2023-08-17 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
906033,Daubeney Ave Saxilby,2023-08-17 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
906033,Daubeney Ave Saxilby,2023-08-17 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
906033,Daubeney Ave Saxilby,2023-08-17 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
906033,Daubeney Ave Saxilby,2023-08-17 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
906033,Daubeney Ave Saxilby,2023-08-17 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.2
906033,Daubeney Ave Saxilby,2023-08-17 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.33
906033,Daubeney Ave Saxilby,2023-08-17 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.17
906033,Daubeney Ave Saxilby,2023-08-17 04:40:00+00:00,feeder,1.0,N Current (RMS),A,14.1
906033,Daubeney Ave Saxilby,2023-08-17 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
906033,Daubeney Ave Saxilby,2023-08-17 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
906033,Daubeney Ave Saxilby,2023-08-17 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
906033,Daubeney Ave Saxilby,2023-08-17 04:40:00+00:00,transformer,,Temperature,C,30.9
906033,Daubeney Ave Saxilby,2023-08-17 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
906033,Daubeney Ave Saxilby,2023-08-17 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
906033,Daubeney Ave Saxilby,2023-08-17 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
906033,Daubeney Ave Saxilby,2023-08-17 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
906033,Daubeney Ave Saxilby,2023-08-17 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
906033,Daubeney Ave Saxilby,2023-08-17 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
906033,Daubeney Ave Saxilby,2023-08-17 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
906033,Daubeney Ave Saxilby,2023-08-17 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
906033,Daubeney Ave Saxilby,2023-08-17 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
906033,Daubeney Ave Saxilby,2023-08-17 04:40:00+00:00,busbar,,L3 Active Power,kW,5.42
906033,Daubeney Ave Saxilby,2023-08-17 04:40:00+00:00,busbar,,L2 Active Power,kW,7.14
906033,Daubeney Ave Saxilby,2023-08-17 04:40:00+00:00,busbar,,L1 Active Power,kW,5.89
906033,Daubeney Ave Saxilby,2023-08-17 04:40:00+00:00,busbar,,N Current (RMS),A,10.7
906033,Daubeney Ave Saxilby,2023-08-17 04:40:00+00:00,busbar,,L3 Current (RMS),A,28.1
906033,Daubeney Ave Saxilby,2023-08-17 04:40:00+00:00,busbar,,L2 Current (RMS),A,31.9
906033,Daubeney Ave Saxilby,2023-08-17 04:40:00+00:00,busbar,,L1 Current (RMS),A,29.0
906033,Daubeney Ave Saxilby,2023-08-17 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
906033,Daubeney Ave Saxilby,2023-08-17 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
906033,Daubeney Ave Saxilby,2023-08-17 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
906033,Daubeney Ave Saxilby,2023-08-17 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.95
906033,Daubeney Ave Saxilby,2023-08-17 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.74
906033,Daubeney Ave Saxilby,2023-08-17 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
906033,Daubeney Ave Saxilby,2023-08-17 04:30:00+00:00,feeder,2.0,N Current (RMS),A,5.4
906033,Daubeney Ave Saxilby,2023-08-17 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
906033,Daubeney Ave Saxilby,2023-08-17 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
906033,Daubeney Ave Saxilby,2023-08-17 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
906033,Daubeney Ave Saxilby,2023-08-17 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
906033,Daubeney Ave Saxilby,2023-08-17 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
906033,Daubeney Ave Saxilby,2023-08-17 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
906033,Daubeney Ave Saxilby,2023-08-17 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.29
906033,Daubeney Ave Saxilby,2023-08-17 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.47
906033,Daubeney Ave Saxilby,2023-08-17 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.13
906033,Daubeney Ave Saxilby,2023-08-17 04:30:00+00:00,feeder,1.0,N Current (RMS),A,14.4
906033,Daubeney Ave Saxilby,2023-08-17 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
906033,Daubeney Ave Saxilby,2023-08-17 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
906033,Daubeney Ave Saxilby,2023-08-17 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
906033,Daubeney Ave Saxilby,2023-08-17 04:30:00+00:00,transformer,,Temperature,C,30.9
906033,Daubeney Ave Saxilby,2023-08-17 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
906033,Daubeney Ave Saxilby,2023-08-17 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
906033,Daubeney Ave Saxilby,2023-08-17 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
906033,Daubeney Ave Saxilby,2023-08-17 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
906033,Daubeney Ave Saxilby,2023-08-17 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
906033,Daubeney Ave Saxilby,2023-08-17 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
906033,Daubeney Ave Saxilby,2023-08-17 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
906033,Daubeney Ave Saxilby,2023-08-17 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
906033,Daubeney Ave Saxilby,2023-08-17 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
906033,Daubeney Ave Saxilby,2023-08-17 04:30:00+00:00,busbar,,L3 Active Power,kW,5.24
906033,Daubeney Ave Saxilby,2023-08-17 04:30:00+00:00,busbar,,L2 Active Power,kW,7.21
906033,Daubeney Ave Saxilby,2023-08-17 04:30:00+00:00,busbar,,L1 Active Power,kW,5.66
906033,Daubeney Ave Saxilby,2023-08-17 04:30:00+00:00,busbar,,N Current (RMS),A,10.6
906033,Daubeney Ave Saxilby,2023-08-17 04:30:00+00:00,busbar,,L3 Current (RMS),A,27.5
906033,Daubeney Ave Saxilby,2023-08-17 04:30:00+00:00,busbar,,L2 Current (RMS),A,32.4
906033,Daubeney Ave Saxilby,2023-08-17 04:30:00+00:00,busbar,,L1 Current (RMS),A,28.5
906033,Daubeney Ave Saxilby,2023-08-17 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
906033,Daubeney Ave Saxilby,2023-08-17 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
906033,Daubeney Ave Saxilby,2023-08-17 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
906033,Daubeney Ave Saxilby,2023-08-17 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
906033,Daubeney Ave Saxilby,2023-08-17 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.77
906033,Daubeney Ave Saxilby,2023-08-17 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.54
906033,Daubeney Ave Saxilby,2023-08-17 04:20:00+00:00,feeder,2.0,N Current (RMS),A,6.6
906033,Daubeney Ave Saxilby,2023-08-17 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
906033,Daubeney Ave Saxilby,2023-08-17 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
906033,Daubeney Ave Saxilby,2023-08-17 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
906033,Daubeney Ave Saxilby,2023-08-17 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
906033,Daubeney Ave Saxilby,2023-08-17 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
906033,Daubeney Ave Saxilby,2023-08-17 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
906033,Daubeney Ave Saxilby,2023-08-17 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.51
906033,Daubeney Ave Saxilby,2023-08-17 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.61
906033,Daubeney Ave Saxilby,2023-08-17 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.71
906033,Daubeney Ave Saxilby,2023-08-17 04:20:00+00:00,feeder,1.0,N Current (RMS),A,14.2
906033,Daubeney Ave Saxilby,2023-08-17 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
906033,Daubeney Ave Saxilby,2023-08-17 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
906033,Daubeney Ave Saxilby,2023-08-17 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
906033,Daubeney Ave Saxilby,2023-08-17 04:20:00+00:00,transformer,,Temperature,C,31.0
906033,Daubeney Ave Saxilby,2023-08-17 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
906033,Daubeney Ave Saxilby,2023-08-17 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
906033,Daubeney Ave Saxilby,2023-08-17 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
906033,Daubeney Ave Saxilby,2023-08-17 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
906033,Daubeney Ave Saxilby,2023-08-17 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
906033,Daubeney Ave Saxilby,2023-08-17 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
906033,Daubeney Ave Saxilby,2023-08-17 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
906033,Daubeney Ave Saxilby,2023-08-17 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
906033,Daubeney Ave Saxilby,2023-08-17 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
906033,Daubeney Ave Saxilby,2023-08-17 04:20:00+00:00,busbar,,L3 Active Power,kW,6.08
906033,Daubeney Ave Saxilby,2023-08-17 04:20:00+00:00,busbar,,L2 Active Power,kW,7.37
906033,Daubeney Ave Saxilby,2023-08-17 04:20:00+00:00,busbar,,L1 Active Power,kW,5.25
906033,Daubeney Ave Saxilby,2023-08-17 04:20:00+00:00,busbar,,N Current (RMS),A,11.0
906033,Daubeney Ave Saxilby,2023-08-17 04:20:00+00:00,busbar,,L3 Current (RMS),A,29.5
906033,Daubeney Ave Saxilby,2023-08-17 04:20:00+00:00,busbar,,L2 Current (RMS),A,32.6
906033,Daubeney Ave Saxilby,2023-08-17 04:20:00+00:00,busbar,,L1 Current (RMS),A,28.0
906033,Daubeney Ave Saxilby,2023-08-17 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
906033,Daubeney Ave Saxilby,2023-08-17 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
906033,Daubeney Ave Saxilby,2023-08-17 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
906033,Daubeney Ave Saxilby,2023-08-17 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.52
906033,Daubeney Ave Saxilby,2023-08-17 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.51
906033,Daubeney Ave Saxilby,2023-08-17 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
906033,Daubeney Ave Saxilby,2023-08-17 04:10:00+00:00,feeder,2.0,N Current (RMS),A,7.0
906033,Daubeney Ave Saxilby,2023-08-17 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
906033,Daubeney Ave Saxilby,2023-08-17 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
906033,Daubeney Ave Saxilby,2023-08-17 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
906033,Daubeney Ave Saxilby,2023-08-17 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
906033,Daubeney Ave Saxilby,2023-08-17 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
906033,Daubeney Ave Saxilby,2023-08-17 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
906033,Daubeney Ave Saxilby,2023-08-17 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.18
906033,Daubeney Ave Saxilby,2023-08-17 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.94
906033,Daubeney Ave Saxilby,2023-08-17 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.07
906033,Daubeney Ave Saxilby,2023-08-17 04:10:00+00:00,feeder,1.0,N Current (RMS),A,16.3
906033,Daubeney Ave Saxilby,2023-08-17 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
906033,Daubeney Ave Saxilby,2023-08-17 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
906033,Daubeney Ave Saxilby,2023-08-17 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
906033,Daubeney Ave Saxilby,2023-08-17 04:10:00+00:00,transformer,,Temperature,C,31.0
906033,Daubeney Ave Saxilby,2023-08-17 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
906033,Daubeney Ave Saxilby,2023-08-17 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
906033,Daubeney Ave Saxilby,2023-08-17 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
906033,Daubeney Ave Saxilby,2023-08-17 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
906033,Daubeney Ave Saxilby,2023-08-17 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
906033,Daubeney Ave Saxilby,2023-08-17 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
906033,Daubeney Ave Saxilby,2023-08-17 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
906033,Daubeney Ave Saxilby,2023-08-17 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
906033,Daubeney Ave Saxilby,2023-08-17 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
906033,Daubeney Ave Saxilby,2023-08-17 04:10:00+00:00,busbar,,L3 Active Power,kW,5.7
906033,Daubeney Ave Saxilby,2023-08-17 04:10:00+00:00,busbar,,L2 Active Power,kW,7.45
906033,Daubeney Ave Saxilby,2023-08-17 04:10:00+00:00,busbar,,L1 Active Power,kW,4.58
906033,Daubeney Ave Saxilby,2023-08-17 04:10:00+00:00,busbar,,N Current (RMS),A,13.7
906033,Daubeney Ave Saxilby,2023-08-17 04:10:00+00:00,busbar,,L3 Current (RMS),A,29.3
906033,Daubeney Ave Saxilby,2023-08-17 04:10:00+00:00,busbar,,L2 Current (RMS),A,32.9
906033,Daubeney Ave Saxilby,2023-08-17 04:10:00+00:00,busbar,,L1 Current (RMS),A,24.6
906033,Daubeney Ave Saxilby,2023-08-17 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
906033,Daubeney Ave Saxilby,2023-08-17 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
906033,Daubeney Ave Saxilby,2023-08-17 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
906033,Daubeney Ave Saxilby,2023-08-17 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.05
906033,Daubeney Ave Saxilby,2023-08-17 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.79
906033,Daubeney Ave Saxilby,2023-08-17 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.24
906033,Daubeney Ave Saxilby,2023-08-17 04:00:00+00:00,feeder,2.0,N Current (RMS),A,6.5
906033,Daubeney Ave Saxilby,2023-08-17 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
906033,Daubeney Ave Saxilby,2023-08-17 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
906033,Daubeney Ave Saxilby,2023-08-17 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
906033,Daubeney Ave Saxilby,2023-08-17 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
906033,Daubeney Ave Saxilby,2023-08-17 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
906033,Daubeney Ave Saxilby,2023-08-17 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
906033,Daubeney Ave Saxilby,2023-08-17 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.31
906033,Daubeney Ave Saxilby,2023-08-17 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.43
906033,Daubeney Ave Saxilby,2023-08-17 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.46
906033,Daubeney Ave Saxilby,2023-08-17 04:00:00+00:00,feeder,1.0,N Current (RMS),A,17.0
906033,Daubeney Ave Saxilby,2023-08-17 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
906033,Daubeney Ave Saxilby,2023-08-17 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
906033,Daubeney Ave Saxilby,2023-08-17 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
906033,Daubeney Ave Saxilby,2023-08-17 04:00:00+00:00,transformer,,Temperature,C,31.0
906033,Daubeney Ave Saxilby,2023-08-17 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
906033,Daubeney Ave Saxilby,2023-08-17 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
906033,Daubeney Ave Saxilby,2023-08-17 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
906033,Daubeney Ave Saxilby,2023-08-17 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
906033,Daubeney Ave Saxilby,2023-08-17 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
906033,Daubeney Ave Saxilby,2023-08-17 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
906033,Daubeney Ave Saxilby,2023-08-17 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
906033,Daubeney Ave Saxilby,2023-08-17 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
906033,Daubeney Ave Saxilby,2023-08-17 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
906033,Daubeney Ave Saxilby,2023-08-17 04:00:00+00:00,busbar,,L3 Active Power,kW,5.36
906033,Daubeney Ave Saxilby,2023-08-17 04:00:00+00:00,busbar,,L2 Active Power,kW,8.22
906033,Daubeney Ave Saxilby,2023-08-17 04:00:00+00:00,busbar,,L1 Active Power,kW,5.69
906033,Daubeney Ave Saxilby,2023-08-17 04:00:00+00:00,busbar,,N Current (RMS),A,13.9
906033,Daubeney Ave Saxilby,2023-08-17 04:00:00+00:00,busbar,,L3 Current (RMS),A,28.3
906033,Daubeney Ave Saxilby,2023-08-17 04:00:00+00:00,busbar,,L2 Current (RMS),A,35.8
906033,Daubeney Ave Saxilby,2023-08-17 04:00:00+00:00,busbar,,L1 Current (RMS),A,28.2
906033,Daubeney Ave Saxilby,2023-08-17 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
906033,Daubeney Ave Saxilby,2023-08-17 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
906033,Daubeney Ave Saxilby,2023-08-17 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
906033,Daubeney Ave Saxilby,2023-08-17 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
906033,Daubeney Ave Saxilby,2023-08-17 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.81
906033,Daubeney Ave Saxilby,2023-08-17 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.39
906033,Daubeney Ave Saxilby,2023-08-17 03:50:00+00:00,feeder,2.0,N Current (RMS),A,6.3
906033,Daubeney Ave Saxilby,2023-08-17 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
906033,Daubeney Ave Saxilby,2023-08-17 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
906033,Daubeney Ave Saxilby,2023-08-17 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
906033,Daubeney Ave Saxilby,2023-08-17 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
