Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-17 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
906033,Daubeney Ave Saxilby,2023-08-17 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
906033,Daubeney Ave Saxilby,2023-08-17 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.51
906033,Daubeney Ave Saxilby,2023-08-17 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.49
906033,Daubeney Ave Saxilby,2023-08-17 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.75
906033,Daubeney Ave Saxilby,2023-08-17 03:50:00+00:00,feeder,1.0,N Current (RMS),A,12.6
906033,Daubeney Ave Saxilby,2023-08-17 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
906033,Daubeney Ave Saxilby,2023-08-17 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
906033,Daubeney Ave Saxilby,2023-08-17 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
906033,Daubeney Ave Saxilby,2023-08-17 03:50:00+00:00,transformer,,Temperature,C,31.0
906033,Daubeney Ave Saxilby,2023-08-17 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
906033,Daubeney Ave Saxilby,2023-08-17 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
906033,Daubeney Ave Saxilby,2023-08-17 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
906033,Daubeney Ave Saxilby,2023-08-17 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
906033,Daubeney Ave Saxilby,2023-08-17 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
906033,Daubeney Ave Saxilby,2023-08-17 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
906033,Daubeney Ave Saxilby,2023-08-17 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
906033,Daubeney Ave Saxilby,2023-08-17 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
906033,Daubeney Ave Saxilby,2023-08-17 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
906033,Daubeney Ave Saxilby,2023-08-17 03:50:00+00:00,busbar,,L3 Active Power,kW,5.67
906033,Daubeney Ave Saxilby,2023-08-17 03:50:00+00:00,busbar,,L2 Active Power,kW,7.3
906033,Daubeney Ave Saxilby,2023-08-17 03:50:00+00:00,busbar,,L1 Active Power,kW,5.14
906033,Daubeney Ave Saxilby,2023-08-17 03:50:00+00:00,busbar,,N Current (RMS),A,7.7
906033,Daubeney Ave Saxilby,2023-08-17 03:50:00+00:00,busbar,,L3 Current (RMS),A,27.7
906033,Daubeney Ave Saxilby,2023-08-17 03:50:00+00:00,busbar,,L2 Current (RMS),A,32.0
906033,Daubeney Ave Saxilby,2023-08-17 03:50:00+00:00,busbar,,L1 Current (RMS),A,24.8
906033,Daubeney Ave Saxilby,2023-08-17 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
906033,Daubeney Ave Saxilby,2023-08-17 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
906033,Daubeney Ave Saxilby,2023-08-17 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
906033,Daubeney Ave Saxilby,2023-08-17 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.13
906033,Daubeney Ave Saxilby,2023-08-17 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.96
906033,Daubeney Ave Saxilby,2023-08-17 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.39
906033,Daubeney Ave Saxilby,2023-08-17 03:40:00+00:00,feeder,2.0,N Current (RMS),A,6.9
906033,Daubeney Ave Saxilby,2023-08-17 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
906033,Daubeney Ave Saxilby,2023-08-17 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
906033,Daubeney Ave Saxilby,2023-08-17 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
906033,Daubeney Ave Saxilby,2023-08-17 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
906033,Daubeney Ave Saxilby,2023-08-17 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
906033,Daubeney Ave Saxilby,2023-08-17 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
906033,Daubeney Ave Saxilby,2023-08-17 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.52
906033,Daubeney Ave Saxilby,2023-08-17 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.06
906033,Daubeney Ave Saxilby,2023-08-17 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.37
906033,Daubeney Ave Saxilby,2023-08-17 03:40:00+00:00,feeder,1.0,N Current (RMS),A,12.1
906033,Daubeney Ave Saxilby,2023-08-17 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
906033,Daubeney Ave Saxilby,2023-08-17 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
906033,Daubeney Ave Saxilby,2023-08-17 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
906033,Daubeney Ave Saxilby,2023-08-17 03:40:00+00:00,transformer,,Temperature,C,31.1
906033,Daubeney Ave Saxilby,2023-08-17 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
906033,Daubeney Ave Saxilby,2023-08-17 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
906033,Daubeney Ave Saxilby,2023-08-17 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
906033,Daubeney Ave Saxilby,2023-08-17 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
906033,Daubeney Ave Saxilby,2023-08-17 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
906033,Daubeney Ave Saxilby,2023-08-17 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
906033,Daubeney Ave Saxilby,2023-08-17 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
906033,Daubeney Ave Saxilby,2023-08-17 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
906033,Daubeney Ave Saxilby,2023-08-17 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
906033,Daubeney Ave Saxilby,2023-08-17 03:40:00+00:00,busbar,,L3 Active Power,kW,5.66
906033,Daubeney Ave Saxilby,2023-08-17 03:40:00+00:00,busbar,,L2 Active Power,kW,7.02
906033,Daubeney Ave Saxilby,2023-08-17 03:40:00+00:00,busbar,,L1 Active Power,kW,4.76
906033,Daubeney Ave Saxilby,2023-08-17 03:40:00+00:00,busbar,,N Current (RMS),A,6.0
906033,Daubeney Ave Saxilby,2023-08-17 03:40:00+00:00,busbar,,L3 Current (RMS),A,27.9
906033,Daubeney Ave Saxilby,2023-08-17 03:40:00+00:00,busbar,,L2 Current (RMS),A,31.0
906033,Daubeney Ave Saxilby,2023-08-17 03:40:00+00:00,busbar,,L1 Current (RMS),A,24.4
906033,Daubeney Ave Saxilby,2023-08-17 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
906033,Daubeney Ave Saxilby,2023-08-17 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
906033,Daubeney Ave Saxilby,2023-08-17 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
906033,Daubeney Ave Saxilby,2023-08-17 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
906033,Daubeney Ave Saxilby,2023-08-17 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.83
906033,Daubeney Ave Saxilby,2023-08-17 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.29
906033,Daubeney Ave Saxilby,2023-08-17 03:30:00+00:00,feeder,2.0,N Current (RMS),A,7.0
906033,Daubeney Ave Saxilby,2023-08-17 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
906033,Daubeney Ave Saxilby,2023-08-17 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
906033,Daubeney Ave Saxilby,2023-08-17 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
906033,Daubeney Ave Saxilby,2023-08-17 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
906033,Daubeney Ave Saxilby,2023-08-17 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
906033,Daubeney Ave Saxilby,2023-08-17 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
906033,Daubeney Ave Saxilby,2023-08-17 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.5
906033,Daubeney Ave Saxilby,2023-08-17 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.95
906033,Daubeney Ave Saxilby,2023-08-17 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.1
906033,Daubeney Ave Saxilby,2023-08-17 03:30:00+00:00,feeder,1.0,N Current (RMS),A,14.9
906033,Daubeney Ave Saxilby,2023-08-17 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
906033,Daubeney Ave Saxilby,2023-08-17 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
906033,Daubeney Ave Saxilby,2023-08-17 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
906033,Daubeney Ave Saxilby,2023-08-17 03:30:00+00:00,transformer,,Temperature,C,31.1
906033,Daubeney Ave Saxilby,2023-08-17 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
906033,Daubeney Ave Saxilby,2023-08-17 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
906033,Daubeney Ave Saxilby,2023-08-17 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
906033,Daubeney Ave Saxilby,2023-08-17 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
906033,Daubeney Ave Saxilby,2023-08-17 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
906033,Daubeney Ave Saxilby,2023-08-17 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
906033,Daubeney Ave Saxilby,2023-08-17 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
906033,Daubeney Ave Saxilby,2023-08-17 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
906033,Daubeney Ave Saxilby,2023-08-17 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
906033,Daubeney Ave Saxilby,2023-08-17 03:30:00+00:00,busbar,,L3 Active Power,kW,5.72
906033,Daubeney Ave Saxilby,2023-08-17 03:30:00+00:00,busbar,,L2 Active Power,kW,7.79
906033,Daubeney Ave Saxilby,2023-08-17 03:30:00+00:00,busbar,,L1 Active Power,kW,4.39
906033,Daubeney Ave Saxilby,2023-08-17 03:30:00+00:00,busbar,,N Current (RMS),A,9.4
906033,Daubeney Ave Saxilby,2023-08-17 03:30:00+00:00,busbar,,L3 Current (RMS),A,28.7
906033,Daubeney Ave Saxilby,2023-08-17 03:30:00+00:00,busbar,,L2 Current (RMS),A,33.8
906033,Daubeney Ave Saxilby,2023-08-17 03:30:00+00:00,busbar,,L1 Current (RMS),A,23.4
906033,Daubeney Ave Saxilby,2023-08-17 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
906033,Daubeney Ave Saxilby,2023-08-17 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
906033,Daubeney Ave Saxilby,2023-08-17 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
906033,Daubeney Ave Saxilby,2023-08-17 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.55
906033,Daubeney Ave Saxilby,2023-08-17 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.68
906033,Daubeney Ave Saxilby,2023-08-17 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.49
906033,Daubeney Ave Saxilby,2023-08-17 03:20:00+00:00,feeder,2.0,N Current (RMS),A,7.8
906033,Daubeney Ave Saxilby,2023-08-17 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
906033,Daubeney Ave Saxilby,2023-08-17 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
906033,Daubeney Ave Saxilby,2023-08-17 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
906033,Daubeney Ave Saxilby,2023-08-17 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
906033,Daubeney Ave Saxilby,2023-08-17 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
906033,Daubeney Ave Saxilby,2023-08-17 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
906033,Daubeney Ave Saxilby,2023-08-17 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.09
906033,Daubeney Ave Saxilby,2023-08-17 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.73
906033,Daubeney Ave Saxilby,2023-08-17 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.96
906033,Daubeney Ave Saxilby,2023-08-17 03:20:00+00:00,feeder,1.0,N Current (RMS),A,15.3
906033,Daubeney Ave Saxilby,2023-08-17 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
906033,Daubeney Ave Saxilby,2023-08-17 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
906033,Daubeney Ave Saxilby,2023-08-17 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
906033,Daubeney Ave Saxilby,2023-08-17 03:20:00+00:00,transformer,,Temperature,C,31.1
906033,Daubeney Ave Saxilby,2023-08-17 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
906033,Daubeney Ave Saxilby,2023-08-17 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
906033,Daubeney Ave Saxilby,2023-08-17 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
906033,Daubeney Ave Saxilby,2023-08-17 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
906033,Daubeney Ave Saxilby,2023-08-17 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
906033,Daubeney Ave Saxilby,2023-08-17 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
906033,Daubeney Ave Saxilby,2023-08-17 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
906033,Daubeney Ave Saxilby,2023-08-17 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
906033,Daubeney Ave Saxilby,2023-08-17 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
906033,Daubeney Ave Saxilby,2023-08-17 03:20:00+00:00,busbar,,L3 Active Power,kW,5.63
906033,Daubeney Ave Saxilby,2023-08-17 03:20:00+00:00,busbar,,L2 Active Power,kW,7.4
906033,Daubeney Ave Saxilby,2023-08-17 03:20:00+00:00,busbar,,L1 Active Power,kW,4.45
906033,Daubeney Ave Saxilby,2023-08-17 03:20:00+00:00,busbar,,N Current (RMS),A,12.2
906033,Daubeney Ave Saxilby,2023-08-17 03:20:00+00:00,busbar,,L3 Current (RMS),A,29.4
906033,Daubeney Ave Saxilby,2023-08-17 03:20:00+00:00,busbar,,L2 Current (RMS),A,32.8
906033,Daubeney Ave Saxilby,2023-08-17 03:20:00+00:00,busbar,,L1 Current (RMS),A,23.5
906033,Daubeney Ave Saxilby,2023-08-17 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
906033,Daubeney Ave Saxilby,2023-08-17 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
906033,Daubeney Ave Saxilby,2023-08-17 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
906033,Daubeney Ave Saxilby,2023-08-17 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.98
906033,Daubeney Ave Saxilby,2023-08-17 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.71
906033,Daubeney Ave Saxilby,2023-08-17 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
906033,Daubeney Ave Saxilby,2023-08-17 03:10:00+00:00,feeder,2.0,N Current (RMS),A,6.2
906033,Daubeney Ave Saxilby,2023-08-17 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
906033,Daubeney Ave Saxilby,2023-08-17 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
906033,Daubeney Ave Saxilby,2023-08-17 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
906033,Daubeney Ave Saxilby,2023-08-17 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
906033,Daubeney Ave Saxilby,2023-08-17 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
906033,Daubeney Ave Saxilby,2023-08-17 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
906033,Daubeney Ave Saxilby,2023-08-17 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.24
906033,Daubeney Ave Saxilby,2023-08-17 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.7
906033,Daubeney Ave Saxilby,2023-08-17 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.07
906033,Daubeney Ave Saxilby,2023-08-17 03:10:00+00:00,feeder,1.0,N Current (RMS),A,14.4
906033,Daubeney Ave Saxilby,2023-08-17 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
906033,Daubeney Ave Saxilby,2023-08-17 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
906033,Daubeney Ave Saxilby,2023-08-17 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
906033,Daubeney Ave Saxilby,2023-08-17 03:10:00+00:00,transformer,,Temperature,C,31.1
906033,Daubeney Ave Saxilby,2023-08-17 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
906033,Daubeney Ave Saxilby,2023-08-17 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
906033,Daubeney Ave Saxilby,2023-08-17 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
906033,Daubeney Ave Saxilby,2023-08-17 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
906033,Daubeney Ave Saxilby,2023-08-17 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
906033,Daubeney Ave Saxilby,2023-08-17 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
906033,Daubeney Ave Saxilby,2023-08-17 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
906033,Daubeney Ave Saxilby,2023-08-17 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
906033,Daubeney Ave Saxilby,2023-08-17 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
906033,Daubeney Ave Saxilby,2023-08-17 03:10:00+00:00,busbar,,L3 Active Power,kW,5.23
906033,Daubeney Ave Saxilby,2023-08-17 03:10:00+00:00,busbar,,L2 Active Power,kW,7.4
906033,Daubeney Ave Saxilby,2023-08-17 03:10:00+00:00,busbar,,L1 Active Power,kW,4.54
906033,Daubeney Ave Saxilby,2023-08-17 03:10:00+00:00,busbar,,N Current (RMS),A,8.7
906033,Daubeney Ave Saxilby,2023-08-17 03:10:00+00:00,busbar,,L3 Current (RMS),A,27.4
906033,Daubeney Ave Saxilby,2023-08-17 03:10:00+00:00,busbar,,L2 Current (RMS),A,33.1
906033,Daubeney Ave Saxilby,2023-08-17 03:10:00+00:00,busbar,,L1 Current (RMS),A,23.1
906033,Daubeney Ave Saxilby,2023-08-17 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
906033,Daubeney Ave Saxilby,2023-08-17 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
906033,Daubeney Ave Saxilby,2023-08-17 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
906033,Daubeney Ave Saxilby,2023-08-17 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.3
906033,Daubeney Ave Saxilby,2023-08-17 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.57
906033,Daubeney Ave Saxilby,2023-08-17 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.3
906033,Daubeney Ave Saxilby,2023-08-17 03:00:00+00:00,feeder,2.0,N Current (RMS),A,6.0
906033,Daubeney Ave Saxilby,2023-08-17 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
906033,Daubeney Ave Saxilby,2023-08-17 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
906033,Daubeney Ave Saxilby,2023-08-17 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
906033,Daubeney Ave Saxilby,2023-08-17 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
906033,Daubeney Ave Saxilby,2023-08-17 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
906033,Daubeney Ave Saxilby,2023-08-17 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
906033,Daubeney Ave Saxilby,2023-08-17 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.11
906033,Daubeney Ave Saxilby,2023-08-17 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.59
906033,Daubeney Ave Saxilby,2023-08-17 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.18
906033,Daubeney Ave Saxilby,2023-08-17 03:00:00+00:00,feeder,1.0,N Current (RMS),A,15.0
906033,Daubeney Ave Saxilby,2023-08-17 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
906033,Daubeney Ave Saxilby,2023-08-17 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
906033,Daubeney Ave Saxilby,2023-08-17 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
906033,Daubeney Ave Saxilby,2023-08-17 03:00:00+00:00,transformer,,Temperature,C,31.2
906033,Daubeney Ave Saxilby,2023-08-17 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
906033,Daubeney Ave Saxilby,2023-08-17 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
906033,Daubeney Ave Saxilby,2023-08-17 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
906033,Daubeney Ave Saxilby,2023-08-17 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
906033,Daubeney Ave Saxilby,2023-08-17 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
906033,Daubeney Ave Saxilby,2023-08-17 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
906033,Daubeney Ave Saxilby,2023-08-17 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
906033,Daubeney Ave Saxilby,2023-08-17 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
906033,Daubeney Ave Saxilby,2023-08-17 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
906033,Daubeney Ave Saxilby,2023-08-17 03:00:00+00:00,busbar,,L3 Active Power,kW,5.41
906033,Daubeney Ave Saxilby,2023-08-17 03:00:00+00:00,busbar,,L2 Active Power,kW,7.16
906033,Daubeney Ave Saxilby,2023-08-17 03:00:00+00:00,busbar,,L1 Active Power,kW,4.48
906033,Daubeney Ave Saxilby,2023-08-17 03:00:00+00:00,busbar,,N Current (RMS),A,11.1
906033,Daubeney Ave Saxilby,2023-08-17 03:00:00+00:00,busbar,,L3 Current (RMS),A,28.0
906033,Daubeney Ave Saxilby,2023-08-17 03:00:00+00:00,busbar,,L2 Current (RMS),A,32.0
906033,Daubeney Ave Saxilby,2023-08-17 03:00:00+00:00,busbar,,L1 Current (RMS),A,23.7
906033,Daubeney Ave Saxilby,2023-08-17 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
906033,Daubeney Ave Saxilby,2023-08-17 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
906033,Daubeney Ave Saxilby,2023-08-17 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
906033,Daubeney Ave Saxilby,2023-08-17 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
906033,Daubeney Ave Saxilby,2023-08-17 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.7
906033,Daubeney Ave Saxilby,2023-08-17 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
906033,Daubeney Ave Saxilby,2023-08-17 02:50:00+00:00,feeder,2.0,N Current (RMS),A,6.2
906033,Daubeney Ave Saxilby,2023-08-17 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
906033,Daubeney Ave Saxilby,2023-08-17 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
906033,Daubeney Ave Saxilby,2023-08-17 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
906033,Daubeney Ave Saxilby,2023-08-17 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
906033,Daubeney Ave Saxilby,2023-08-17 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
906033,Daubeney Ave Saxilby,2023-08-17 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
906033,Daubeney Ave Saxilby,2023-08-17 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.16
906033,Daubeney Ave Saxilby,2023-08-17 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.41
906033,Daubeney Ave Saxilby,2023-08-17 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.58
906033,Daubeney Ave Saxilby,2023-08-17 02:50:00+00:00,feeder,1.0,N Current (RMS),A,14.2
906033,Daubeney Ave Saxilby,2023-08-17 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
906033,Daubeney Ave Saxilby,2023-08-17 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
906033,Daubeney Ave Saxilby,2023-08-17 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
906033,Daubeney Ave Saxilby,2023-08-17 02:50:00+00:00,transformer,,Temperature,C,31.2
906033,Daubeney Ave Saxilby,2023-08-17 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
906033,Daubeney Ave Saxilby,2023-08-17 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
906033,Daubeney Ave Saxilby,2023-08-17 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
906033,Daubeney Ave Saxilby,2023-08-17 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
906033,Daubeney Ave Saxilby,2023-08-17 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
906033,Daubeney Ave Saxilby,2023-08-17 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
906033,Daubeney Ave Saxilby,2023-08-17 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
906033,Daubeney Ave Saxilby,2023-08-17 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
906033,Daubeney Ave Saxilby,2023-08-17 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
906033,Daubeney Ave Saxilby,2023-08-17 02:50:00+00:00,busbar,,L3 Active Power,kW,5.62
906033,Daubeney Ave Saxilby,2023-08-17 02:50:00+00:00,busbar,,L2 Active Power,kW,7.11
906033,Daubeney Ave Saxilby,2023-08-17 02:50:00+00:00,busbar,,L1 Active Power,kW,4.89
906033,Daubeney Ave Saxilby,2023-08-17 02:50:00+00:00,busbar,,N Current (RMS),A,10.2
906033,Daubeney Ave Saxilby,2023-08-17 02:50:00+00:00,busbar,,L3 Current (RMS),A,28.6
906033,Daubeney Ave Saxilby,2023-08-17 02:50:00+00:00,busbar,,L2 Current (RMS),A,31.6
906033,Daubeney Ave Saxilby,2023-08-17 02:50:00+00:00,busbar,,L1 Current (RMS),A,24.6
906033,Daubeney Ave Saxilby,2023-08-17 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
906033,Daubeney Ave Saxilby,2023-08-17 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
906033,Daubeney Ave Saxilby,2023-08-17 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
906033,Daubeney Ave Saxilby,2023-08-17 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
906033,Daubeney Ave Saxilby,2023-08-17 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.86
906033,Daubeney Ave Saxilby,2023-08-17 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
906033,Daubeney Ave Saxilby,2023-08-17 02:40:00+00:00,feeder,2.0,N Current (RMS),A,6.9
906033,Daubeney Ave Saxilby,2023-08-17 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
906033,Daubeney Ave Saxilby,2023-08-17 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
906033,Daubeney Ave Saxilby,2023-08-17 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
906033,Daubeney Ave Saxilby,2023-08-17 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
906033,Daubeney Ave Saxilby,2023-08-17 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
906033,Daubeney Ave Saxilby,2023-08-17 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
906033,Daubeney Ave Saxilby,2023-08-17 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.54
906033,Daubeney Ave Saxilby,2023-08-17 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.65
906033,Daubeney Ave Saxilby,2023-08-17 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.35
906033,Daubeney Ave Saxilby,2023-08-17 02:40:00+00:00,feeder,1.0,N Current (RMS),A,14.1
906033,Daubeney Ave Saxilby,2023-08-17 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
906033,Daubeney Ave Saxilby,2023-08-17 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
906033,Daubeney Ave Saxilby,2023-08-17 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
906033,Daubeney Ave Saxilby,2023-08-17 02:40:00+00:00,transformer,,Temperature,C,31.3
906033,Daubeney Ave Saxilby,2023-08-17 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
906033,Daubeney Ave Saxilby,2023-08-17 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
906033,Daubeney Ave Saxilby,2023-08-17 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
906033,Daubeney Ave Saxilby,2023-08-17 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
906033,Daubeney Ave Saxilby,2023-08-17 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
906033,Daubeney Ave Saxilby,2023-08-17 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
906033,Daubeney Ave Saxilby,2023-08-17 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
906033,Daubeney Ave Saxilby,2023-08-17 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
906033,Daubeney Ave Saxilby,2023-08-17 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
906033,Daubeney Ave Saxilby,2023-08-17 02:40:00+00:00,busbar,,L3 Active Power,kW,5.61
906033,Daubeney Ave Saxilby,2023-08-17 02:40:00+00:00,busbar,,L2 Active Power,kW,7.51
906033,Daubeney Ave Saxilby,2023-08-17 02:40:00+00:00,busbar,,L1 Active Power,kW,4.91
906033,Daubeney Ave Saxilby,2023-08-17 02:40:00+00:00,busbar,,N Current (RMS),A,8.3
906033,Daubeney Ave Saxilby,2023-08-17 02:40:00+00:00,busbar,,L3 Current (RMS),A,28.5
906033,Daubeney Ave Saxilby,2023-08-17 02:40:00+00:00,busbar,,L2 Current (RMS),A,32.7
906033,Daubeney Ave Saxilby,2023-08-17 02:40:00+00:00,busbar,,L1 Current (RMS),A,24.1
906033,Daubeney Ave Saxilby,2023-08-17 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
906033,Daubeney Ave Saxilby,2023-08-17 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
906033,Daubeney Ave Saxilby,2023-08-17 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
906033,Daubeney Ave Saxilby,2023-08-17 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
906033,Daubeney Ave Saxilby,2023-08-17 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
906033,Daubeney Ave Saxilby,2023-08-17 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.67
906033,Daubeney Ave Saxilby,2023-08-17 02:30:00+00:00,feeder,2.0,N Current (RMS),A,7.1
906033,Daubeney Ave Saxilby,2023-08-17 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
906033,Daubeney Ave Saxilby,2023-08-17 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
906033,Daubeney Ave Saxilby,2023-08-17 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
906033,Daubeney Ave Saxilby,2023-08-17 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
906033,Daubeney Ave Saxilby,2023-08-17 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
906033,Daubeney Ave Saxilby,2023-08-17 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
906033,Daubeney Ave Saxilby,2023-08-17 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.27
906033,Daubeney Ave Saxilby,2023-08-17 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.77
906033,Daubeney Ave Saxilby,2023-08-17 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.26
906033,Daubeney Ave Saxilby,2023-08-17 02:30:00+00:00,feeder,1.0,N Current (RMS),A,14.6
906033,Daubeney Ave Saxilby,2023-08-17 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
906033,Daubeney Ave Saxilby,2023-08-17 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
906033,Daubeney Ave Saxilby,2023-08-17 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
906033,Daubeney Ave Saxilby,2023-08-17 02:30:00+00:00,transformer,,Temperature,C,31.3
906033,Daubeney Ave Saxilby,2023-08-17 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
906033,Daubeney Ave Saxilby,2023-08-17 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
906033,Daubeney Ave Saxilby,2023-08-17 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
906033,Daubeney Ave Saxilby,2023-08-17 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
906033,Daubeney Ave Saxilby,2023-08-17 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
906033,Daubeney Ave Saxilby,2023-08-17 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
906033,Daubeney Ave Saxilby,2023-08-17 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
906033,Daubeney Ave Saxilby,2023-08-17 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
906033,Daubeney Ave Saxilby,2023-08-17 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
906033,Daubeney Ave Saxilby,2023-08-17 02:30:00+00:00,busbar,,L3 Active Power,kW,5.28
906033,Daubeney Ave Saxilby,2023-08-17 02:30:00+00:00,busbar,,L2 Active Power,kW,7.61
906033,Daubeney Ave Saxilby,2023-08-17 02:30:00+00:00,busbar,,L1 Active Power,kW,4.93
906033,Daubeney Ave Saxilby,2023-08-17 02:30:00+00:00,busbar,,N Current (RMS),A,8.6
906033,Daubeney Ave Saxilby,2023-08-17 02:30:00+00:00,busbar,,L3 Current (RMS),A,27.6
906033,Daubeney Ave Saxilby,2023-08-17 02:30:00+00:00,busbar,,L2 Current (RMS),A,33.0
906033,Daubeney Ave Saxilby,2023-08-17 02:30:00+00:00,busbar,,L1 Current (RMS),A,24.2
906033,Daubeney Ave Saxilby,2023-08-17 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
906033,Daubeney Ave Saxilby,2023-08-17 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
906033,Daubeney Ave Saxilby,2023-08-17 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
906033,Daubeney Ave Saxilby,2023-08-17 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.68
906033,Daubeney Ave Saxilby,2023-08-17 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.52
906033,Daubeney Ave Saxilby,2023-08-17 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.61
906033,Daubeney Ave Saxilby,2023-08-17 02:20:00+00:00,feeder,2.0,N Current (RMS),A,6.4
906033,Daubeney Ave Saxilby,2023-08-17 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
906033,Daubeney Ave Saxilby,2023-08-17 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
906033,Daubeney Ave Saxilby,2023-08-17 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
906033,Daubeney Ave Saxilby,2023-08-17 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
906033,Daubeney Ave Saxilby,2023-08-17 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
906033,Daubeney Ave Saxilby,2023-08-17 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
906033,Daubeney Ave Saxilby,2023-08-17 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.38
906033,Daubeney Ave Saxilby,2023-08-17 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.69
906033,Daubeney Ave Saxilby,2023-08-17 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.48
906033,Daubeney Ave Saxilby,2023-08-17 02:20:00+00:00,feeder,1.0,N Current (RMS),A,14.4
906033,Daubeney Ave Saxilby,2023-08-17 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
906033,Daubeney Ave Saxilby,2023-08-17 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
906033,Daubeney Ave Saxilby,2023-08-17 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
906033,Daubeney Ave Saxilby,2023-08-17 02:20:00+00:00,transformer,,Temperature,C,31.3
906033,Daubeney Ave Saxilby,2023-08-17 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
906033,Daubeney Ave Saxilby,2023-08-17 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
906033,Daubeney Ave Saxilby,2023-08-17 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
906033,Daubeney Ave Saxilby,2023-08-17 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
906033,Daubeney Ave Saxilby,2023-08-17 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
906033,Daubeney Ave Saxilby,2023-08-17 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
906033,Daubeney Ave Saxilby,2023-08-17 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
906033,Daubeney Ave Saxilby,2023-08-17 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
906033,Daubeney Ave Saxilby,2023-08-17 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
906033,Daubeney Ave Saxilby,2023-08-17 02:20:00+00:00,busbar,,L3 Active Power,kW,5.07
906033,Daubeney Ave Saxilby,2023-08-17 02:20:00+00:00,busbar,,L2 Active Power,kW,7.21
906033,Daubeney Ave Saxilby,2023-08-17 02:20:00+00:00,busbar,,L1 Active Power,kW,5.09
906033,Daubeney Ave Saxilby,2023-08-17 02:20:00+00:00,busbar,,N Current (RMS),A,9.4
906033,Daubeney Ave Saxilby,2023-08-17 02:20:00+00:00,busbar,,L3 Current (RMS),A,27.6
906033,Daubeney Ave Saxilby,2023-08-17 02:20:00+00:00,busbar,,L2 Current (RMS),A,32.0
906033,Daubeney Ave Saxilby,2023-08-17 02:20:00+00:00,busbar,,L1 Current (RMS),A,24.6
906033,Daubeney Ave Saxilby,2023-08-17 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
906033,Daubeney Ave Saxilby,2023-08-17 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
906033,Daubeney Ave Saxilby,2023-08-17 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
906033,Daubeney Ave Saxilby,2023-08-17 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.93
906033,Daubeney Ave Saxilby,2023-08-17 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.61
906033,Daubeney Ave Saxilby,2023-08-17 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.8
906033,Daubeney Ave Saxilby,2023-08-17 02:10:00+00:00,feeder,2.0,N Current (RMS),A,6.8
906033,Daubeney Ave Saxilby,2023-08-17 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
906033,Daubeney Ave Saxilby,2023-08-17 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
906033,Daubeney Ave Saxilby,2023-08-17 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
906033,Daubeney Ave Saxilby,2023-08-17 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
906033,Daubeney Ave Saxilby,2023-08-17 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
906033,Daubeney Ave Saxilby,2023-08-17 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
906033,Daubeney Ave Saxilby,2023-08-17 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.28
906033,Daubeney Ave Saxilby,2023-08-17 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.55
906033,Daubeney Ave Saxilby,2023-08-17 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.34
906033,Daubeney Ave Saxilby,2023-08-17 02:10:00+00:00,feeder,1.0,N Current (RMS),A,14.6
906033,Daubeney Ave Saxilby,2023-08-17 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
906033,Daubeney Ave Saxilby,2023-08-17 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
906033,Daubeney Ave Saxilby,2023-08-17 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
906033,Daubeney Ave Saxilby,2023-08-17 02:10:00+00:00,transformer,,Temperature,C,31.3
906033,Daubeney Ave Saxilby,2023-08-17 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
906033,Daubeney Ave Saxilby,2023-08-17 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
906033,Daubeney Ave Saxilby,2023-08-17 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
906033,Daubeney Ave Saxilby,2023-08-17 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
906033,Daubeney Ave Saxilby,2023-08-17 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
906033,Daubeney Ave Saxilby,2023-08-17 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
906033,Daubeney Ave Saxilby,2023-08-17 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
906033,Daubeney Ave Saxilby,2023-08-17 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
906033,Daubeney Ave Saxilby,2023-08-17 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
906033,Daubeney Ave Saxilby,2023-08-17 02:10:00+00:00,busbar,,L3 Active Power,kW,5.2
906033,Daubeney Ave Saxilby,2023-08-17 02:10:00+00:00,busbar,,L2 Active Power,kW,7.17
906033,Daubeney Ave Saxilby,2023-08-17 02:10:00+00:00,busbar,,L1 Active Power,kW,5.14
906033,Daubeney Ave Saxilby,2023-08-17 02:10:00+00:00,busbar,,N Current (RMS),A,9.3
906033,Daubeney Ave Saxilby,2023-08-17 02:10:00+00:00,busbar,,L3 Current (RMS),A,28.2
906033,Daubeney Ave Saxilby,2023-08-17 02:10:00+00:00,busbar,,L2 Current (RMS),A,31.9
906033,Daubeney Ave Saxilby,2023-08-17 02:10:00+00:00,busbar,,L1 Current (RMS),A,24.6
906033,Daubeney Ave Saxilby,2023-08-17 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
906033,Daubeney Ave Saxilby,2023-08-17 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
906033,Daubeney Ave Saxilby,2023-08-17 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
906033,Daubeney Ave Saxilby,2023-08-17 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.21
906033,Daubeney Ave Saxilby,2023-08-17 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.68
906033,Daubeney Ave Saxilby,2023-08-17 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.78
906033,Daubeney Ave Saxilby,2023-08-17 02:00:00+00:00,feeder,2.0,N Current (RMS),A,6.8
906033,Daubeney Ave Saxilby,2023-08-17 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
906033,Daubeney Ave Saxilby,2023-08-17 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
906033,Daubeney Ave Saxilby,2023-08-17 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
906033,Daubeney Ave Saxilby,2023-08-17 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
906033,Daubeney Ave Saxilby,2023-08-17 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
906033,Daubeney Ave Saxilby,2023-08-17 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
906033,Daubeney Ave Saxilby,2023-08-17 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.11
906033,Daubeney Ave Saxilby,2023-08-17 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.89
906033,Daubeney Ave Saxilby,2023-08-17 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.67
906033,Daubeney Ave Saxilby,2023-08-17 02:00:00+00:00,feeder,1.0,N Current (RMS),A,15.4
906033,Daubeney Ave Saxilby,2023-08-17 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
906033,Daubeney Ave Saxilby,2023-08-17 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
906033,Daubeney Ave Saxilby,2023-08-17 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
906033,Daubeney Ave Saxilby,2023-08-17 02:00:00+00:00,transformer,,Temperature,C,31.3
906033,Daubeney Ave Saxilby,2023-08-17 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
906033,Daubeney Ave Saxilby,2023-08-17 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
906033,Daubeney Ave Saxilby,2023-08-17 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
906033,Daubeney Ave Saxilby,2023-08-17 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
906033,Daubeney Ave Saxilby,2023-08-17 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
906033,Daubeney Ave Saxilby,2023-08-17 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
906033,Daubeney Ave Saxilby,2023-08-17 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
906033,Daubeney Ave Saxilby,2023-08-17 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
906033,Daubeney Ave Saxilby,2023-08-17 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
906033,Daubeney Ave Saxilby,2023-08-17 02:00:00+00:00,busbar,,L3 Active Power,kW,5.32
906033,Daubeney Ave Saxilby,2023-08-17 02:00:00+00:00,busbar,,L2 Active Power,kW,7.56
906033,Daubeney Ave Saxilby,2023-08-17 02:00:00+00:00,busbar,,L1 Active Power,kW,5.45
906033,Daubeney Ave Saxilby,2023-08-17 02:00:00+00:00,busbar,,N Current (RMS),A,10.5
906033,Daubeney Ave Saxilby,2023-08-17 02:00:00+00:00,busbar,,L3 Current (RMS),A,28.2
906033,Daubeney Ave Saxilby,2023-08-17 02:00:00+00:00,busbar,,L2 Current (RMS),A,33.5
906033,Daubeney Ave Saxilby,2023-08-17 02:00:00+00:00,busbar,,L1 Current (RMS),A,25.5
906033,Daubeney Ave Saxilby,2023-08-17 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
906033,Daubeney Ave Saxilby,2023-08-17 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
906033,Daubeney Ave Saxilby,2023-08-17 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
906033,Daubeney Ave Saxilby,2023-08-17 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.9
906033,Daubeney Ave Saxilby,2023-08-17 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.98
906033,Daubeney Ave Saxilby,2023-08-17 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.45
906033,Daubeney Ave Saxilby,2023-08-17 01:50:00+00:00,feeder,2.0,N Current (RMS),A,7.5
906033,Daubeney Ave Saxilby,2023-08-17 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
906033,Daubeney Ave Saxilby,2023-08-17 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
906033,Daubeney Ave Saxilby,2023-08-17 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
906033,Daubeney Ave Saxilby,2023-08-17 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
906033,Daubeney Ave Saxilby,2023-08-17 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
906033,Daubeney Ave Saxilby,2023-08-17 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
906033,Daubeney Ave Saxilby,2023-08-17 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.97
906033,Daubeney Ave Saxilby,2023-08-17 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.34
906033,Daubeney Ave Saxilby,2023-08-17 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.96
906033,Daubeney Ave Saxilby,2023-08-17 01:50:00+00:00,feeder,1.0,N Current (RMS),A,13.7
906033,Daubeney Ave Saxilby,2023-08-17 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
906033,Daubeney Ave Saxilby,2023-08-17 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
906033,Daubeney Ave Saxilby,2023-08-17 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
906033,Daubeney Ave Saxilby,2023-08-17 01:50:00+00:00,transformer,,Temperature,C,31.4
906033,Daubeney Ave Saxilby,2023-08-17 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
906033,Daubeney Ave Saxilby,2023-08-17 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
906033,Daubeney Ave Saxilby,2023-08-17 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
906033,Daubeney Ave Saxilby,2023-08-17 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
906033,Daubeney Ave Saxilby,2023-08-17 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
906033,Daubeney Ave Saxilby,2023-08-17 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
906033,Daubeney Ave Saxilby,2023-08-17 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
906033,Daubeney Ave Saxilby,2023-08-17 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
906033,Daubeney Ave Saxilby,2023-08-17 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
906033,Daubeney Ave Saxilby,2023-08-17 01:50:00+00:00,busbar,,L3 Active Power,kW,4.87
906033,Daubeney Ave Saxilby,2023-08-17 01:50:00+00:00,busbar,,L2 Active Power,kW,7.32
906033,Daubeney Ave Saxilby,2023-08-17 01:50:00+00:00,busbar,,L1 Active Power,kW,5.4
906033,Daubeney Ave Saxilby,2023-08-17 01:50:00+00:00,busbar,,N Current (RMS),A,7.1
906033,Daubeney Ave Saxilby,2023-08-17 01:50:00+00:00,busbar,,L3 Current (RMS),A,27.6
906033,Daubeney Ave Saxilby,2023-08-17 01:50:00+00:00,busbar,,L2 Current (RMS),A,32.2
906033,Daubeney Ave Saxilby,2023-08-17 01:50:00+00:00,busbar,,L1 Current (RMS),A,25.9
906033,Daubeney Ave Saxilby,2023-08-17 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
906033,Daubeney Ave Saxilby,2023-08-17 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
906033,Daubeney Ave Saxilby,2023-08-17 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
906033,Daubeney Ave Saxilby,2023-08-17 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.24
906033,Daubeney Ave Saxilby,2023-08-17 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.62
906033,Daubeney Ave Saxilby,2023-08-17 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.37
906033,Daubeney Ave Saxilby,2023-08-17 01:40:00+00:00,feeder,2.0,N Current (RMS),A,6.9
906033,Daubeney Ave Saxilby,2023-08-17 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
906033,Daubeney Ave Saxilby,2023-08-17 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
906033,Daubeney Ave Saxilby,2023-08-17 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
906033,Daubeney Ave Saxilby,2023-08-17 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
906033,Daubeney Ave Saxilby,2023-08-17 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
906033,Daubeney Ave Saxilby,2023-08-17 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
906033,Daubeney Ave Saxilby,2023-08-17 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.25
906033,Daubeney Ave Saxilby,2023-08-17 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.73
906033,Daubeney Ave Saxilby,2023-08-17 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.3
906033,Daubeney Ave Saxilby,2023-08-17 01:40:00+00:00,feeder,1.0,N Current (RMS),A,14.9
906033,Daubeney Ave Saxilby,2023-08-17 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
906033,Daubeney Ave Saxilby,2023-08-17 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
906033,Daubeney Ave Saxilby,2023-08-17 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
906033,Daubeney Ave Saxilby,2023-08-17 01:40:00+00:00,transformer,,Temperature,C,31.4
906033,Daubeney Ave Saxilby,2023-08-17 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
906033,Daubeney Ave Saxilby,2023-08-17 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
906033,Daubeney Ave Saxilby,2023-08-17 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
906033,Daubeney Ave Saxilby,2023-08-17 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
906033,Daubeney Ave Saxilby,2023-08-17 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
906033,Daubeney Ave Saxilby,2023-08-17 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
906033,Daubeney Ave Saxilby,2023-08-17 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
906033,Daubeney Ave Saxilby,2023-08-17 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
906033,Daubeney Ave Saxilby,2023-08-17 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
906033,Daubeney Ave Saxilby,2023-08-17 01:40:00+00:00,busbar,,L3 Active Power,kW,5.49
906033,Daubeney Ave Saxilby,2023-08-17 01:40:00+00:00,busbar,,L2 Active Power,kW,7.35
906033,Daubeney Ave Saxilby,2023-08-17 01:40:00+00:00,busbar,,L1 Active Power,kW,4.67
906033,Daubeney Ave Saxilby,2023-08-17 01:40:00+00:00,busbar,,N Current (RMS),A,9.1
906033,Daubeney Ave Saxilby,2023-08-17 01:40:00+00:00,busbar,,L3 Current (RMS),A,29.1
906033,Daubeney Ave Saxilby,2023-08-17 01:40:00+00:00,busbar,,L2 Current (RMS),A,32.4
906033,Daubeney Ave Saxilby,2023-08-17 01:40:00+00:00,busbar,,L1 Current (RMS),A,24.6
906033,Daubeney Ave Saxilby,2023-08-17 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
906033,Daubeney Ave Saxilby,2023-08-17 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
906033,Daubeney Ave Saxilby,2023-08-17 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
906033,Daubeney Ave Saxilby,2023-08-17 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.21
906033,Daubeney Ave Saxilby,2023-08-17 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.88
906033,Daubeney Ave Saxilby,2023-08-17 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.57
906033,Daubeney Ave Saxilby,2023-08-17 01:30:00+00:00,feeder,2.0,N Current (RMS),A,7.0
906033,Daubeney Ave Saxilby,2023-08-17 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
906033,Daubeney Ave Saxilby,2023-08-17 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
906033,Daubeney Ave Saxilby,2023-08-17 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
906033,Daubeney Ave Saxilby,2023-08-17 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
906033,Daubeney Ave Saxilby,2023-08-17 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
906033,Daubeney Ave Saxilby,2023-08-17 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
906033,Daubeney Ave Saxilby,2023-08-17 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.6
906033,Daubeney Ave Saxilby,2023-08-17 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.69
906033,Daubeney Ave Saxilby,2023-08-17 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.28
906033,Daubeney Ave Saxilby,2023-08-17 01:30:00+00:00,feeder,1.0,N Current (RMS),A,14.2
906033,Daubeney Ave Saxilby,2023-08-17 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
906033,Daubeney Ave Saxilby,2023-08-17 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
906033,Daubeney Ave Saxilby,2023-08-17 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
906033,Daubeney Ave Saxilby,2023-08-17 01:30:00+00:00,transformer,,Temperature,C,31.4
906033,Daubeney Ave Saxilby,2023-08-17 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
906033,Daubeney Ave Saxilby,2023-08-17 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
906033,Daubeney Ave Saxilby,2023-08-17 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
906033,Daubeney Ave Saxilby,2023-08-17 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
906033,Daubeney Ave Saxilby,2023-08-17 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
906033,Daubeney Ave Saxilby,2023-08-17 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
906033,Daubeney Ave Saxilby,2023-08-17 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
