Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-17 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
906033,Daubeney Ave Saxilby,2023-08-17 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
906033,Daubeney Ave Saxilby,2023-08-17 01:30:00+00:00,busbar,,L3 Active Power,kW,5.8
906033,Daubeney Ave Saxilby,2023-08-17 01:30:00+00:00,busbar,,L2 Active Power,kW,7.57
906033,Daubeney Ave Saxilby,2023-08-17 01:30:00+00:00,busbar,,L1 Active Power,kW,4.85
906033,Daubeney Ave Saxilby,2023-08-17 01:30:00+00:00,busbar,,N Current (RMS),A,8.1
906033,Daubeney Ave Saxilby,2023-08-17 01:30:00+00:00,busbar,,L3 Current (RMS),A,29.1
906033,Daubeney Ave Saxilby,2023-08-17 01:30:00+00:00,busbar,,L2 Current (RMS),A,33.2
906033,Daubeney Ave Saxilby,2023-08-17 01:30:00+00:00,busbar,,L1 Current (RMS),A,24.7
906033,Daubeney Ave Saxilby,2023-08-17 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
906033,Daubeney Ave Saxilby,2023-08-17 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
906033,Daubeney Ave Saxilby,2023-08-17 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
906033,Daubeney Ave Saxilby,2023-08-17 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.23
906033,Daubeney Ave Saxilby,2023-08-17 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.83
906033,Daubeney Ave Saxilby,2023-08-17 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.65
906033,Daubeney Ave Saxilby,2023-08-17 01:20:00+00:00,feeder,2.0,N Current (RMS),A,6.8
906033,Daubeney Ave Saxilby,2023-08-17 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
906033,Daubeney Ave Saxilby,2023-08-17 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
906033,Daubeney Ave Saxilby,2023-08-17 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
906033,Daubeney Ave Saxilby,2023-08-17 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
906033,Daubeney Ave Saxilby,2023-08-17 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
906033,Daubeney Ave Saxilby,2023-08-17 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
906033,Daubeney Ave Saxilby,2023-08-17 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.72
906033,Daubeney Ave Saxilby,2023-08-17 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.29
906033,Daubeney Ave Saxilby,2023-08-17 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.29
906033,Daubeney Ave Saxilby,2023-08-17 01:20:00+00:00,feeder,1.0,N Current (RMS),A,13.2
906033,Daubeney Ave Saxilby,2023-08-17 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
906033,Daubeney Ave Saxilby,2023-08-17 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
906033,Daubeney Ave Saxilby,2023-08-17 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
906033,Daubeney Ave Saxilby,2023-08-17 01:20:00+00:00,transformer,,Temperature,C,31.4
906033,Daubeney Ave Saxilby,2023-08-17 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
906033,Daubeney Ave Saxilby,2023-08-17 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
906033,Daubeney Ave Saxilby,2023-08-17 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
906033,Daubeney Ave Saxilby,2023-08-17 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
906033,Daubeney Ave Saxilby,2023-08-17 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
906033,Daubeney Ave Saxilby,2023-08-17 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
906033,Daubeney Ave Saxilby,2023-08-17 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
906033,Daubeney Ave Saxilby,2023-08-17 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
906033,Daubeney Ave Saxilby,2023-08-17 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
906033,Daubeney Ave Saxilby,2023-08-17 01:20:00+00:00,busbar,,L3 Active Power,kW,5.95
906033,Daubeney Ave Saxilby,2023-08-17 01:20:00+00:00,busbar,,L2 Active Power,kW,7.12
906033,Daubeney Ave Saxilby,2023-08-17 01:20:00+00:00,busbar,,L1 Active Power,kW,7.94
906033,Daubeney Ave Saxilby,2023-08-17 01:20:00+00:00,busbar,,N Current (RMS),A,10.8
906033,Daubeney Ave Saxilby,2023-08-17 01:20:00+00:00,busbar,,L3 Current (RMS),A,30.2
906033,Daubeney Ave Saxilby,2023-08-17 01:20:00+00:00,busbar,,L2 Current (RMS),A,32.2
906033,Daubeney Ave Saxilby,2023-08-17 01:20:00+00:00,busbar,,L1 Current (RMS),A,35.2
906033,Daubeney Ave Saxilby,2023-08-17 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
906033,Daubeney Ave Saxilby,2023-08-17 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
906033,Daubeney Ave Saxilby,2023-08-17 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
906033,Daubeney Ave Saxilby,2023-08-17 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.34
906033,Daubeney Ave Saxilby,2023-08-17 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.9
906033,Daubeney Ave Saxilby,2023-08-17 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
906033,Daubeney Ave Saxilby,2023-08-17 01:10:00+00:00,feeder,2.0,N Current (RMS),A,16.4
906033,Daubeney Ave Saxilby,2023-08-17 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
906033,Daubeney Ave Saxilby,2023-08-17 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
906033,Daubeney Ave Saxilby,2023-08-17 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
906033,Daubeney Ave Saxilby,2023-08-17 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
906033,Daubeney Ave Saxilby,2023-08-17 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
906033,Daubeney Ave Saxilby,2023-08-17 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
906033,Daubeney Ave Saxilby,2023-08-17 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.58
906033,Daubeney Ave Saxilby,2023-08-17 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.19
906033,Daubeney Ave Saxilby,2023-08-17 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.9
906033,Daubeney Ave Saxilby,2023-08-17 01:10:00+00:00,feeder,1.0,N Current (RMS),A,18.7
906033,Daubeney Ave Saxilby,2023-08-17 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
906033,Daubeney Ave Saxilby,2023-08-17 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
906033,Daubeney Ave Saxilby,2023-08-17 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.8
906033,Daubeney Ave Saxilby,2023-08-17 01:10:00+00:00,transformer,,Temperature,C,31.4
906033,Daubeney Ave Saxilby,2023-08-17 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
906033,Daubeney Ave Saxilby,2023-08-17 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
906033,Daubeney Ave Saxilby,2023-08-17 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
906033,Daubeney Ave Saxilby,2023-08-17 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
906033,Daubeney Ave Saxilby,2023-08-17 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
906033,Daubeney Ave Saxilby,2023-08-17 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
906033,Daubeney Ave Saxilby,2023-08-17 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
906033,Daubeney Ave Saxilby,2023-08-17 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
906033,Daubeney Ave Saxilby,2023-08-17 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
906033,Daubeney Ave Saxilby,2023-08-17 01:10:00+00:00,busbar,,L3 Active Power,kW,8.92
906033,Daubeney Ave Saxilby,2023-08-17 01:10:00+00:00,busbar,,L2 Active Power,kW,7.09
906033,Daubeney Ave Saxilby,2023-08-17 01:10:00+00:00,busbar,,L1 Active Power,kW,9.51
906033,Daubeney Ave Saxilby,2023-08-17 01:10:00+00:00,busbar,,N Current (RMS),A,29.0
906033,Daubeney Ave Saxilby,2023-08-17 01:10:00+00:00,busbar,,L3 Current (RMS),A,40.4
906033,Daubeney Ave Saxilby,2023-08-17 01:10:00+00:00,busbar,,L2 Current (RMS),A,31.7
906033,Daubeney Ave Saxilby,2023-08-17 01:10:00+00:00,busbar,,L1 Current (RMS),A,41.8
906033,Daubeney Ave Saxilby,2023-08-17 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
906033,Daubeney Ave Saxilby,2023-08-17 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
906033,Daubeney Ave Saxilby,2023-08-17 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
906033,Daubeney Ave Saxilby,2023-08-17 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.61
906033,Daubeney Ave Saxilby,2023-08-17 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.05
906033,Daubeney Ave Saxilby,2023-08-17 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
906033,Daubeney Ave Saxilby,2023-08-17 01:00:00+00:00,feeder,2.0,N Current (RMS),A,15.1
906033,Daubeney Ave Saxilby,2023-08-17 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
906033,Daubeney Ave Saxilby,2023-08-17 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
906033,Daubeney Ave Saxilby,2023-08-17 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
906033,Daubeney Ave Saxilby,2023-08-17 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
906033,Daubeney Ave Saxilby,2023-08-17 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
906033,Daubeney Ave Saxilby,2023-08-17 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
906033,Daubeney Ave Saxilby,2023-08-17 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.41
906033,Daubeney Ave Saxilby,2023-08-17 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.43
906033,Daubeney Ave Saxilby,2023-08-17 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.42
906033,Daubeney Ave Saxilby,2023-08-17 01:00:00+00:00,feeder,1.0,N Current (RMS),A,20.6
906033,Daubeney Ave Saxilby,2023-08-17 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
906033,Daubeney Ave Saxilby,2023-08-17 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
906033,Daubeney Ave Saxilby,2023-08-17 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.2
906033,Daubeney Ave Saxilby,2023-08-17 01:00:00+00:00,transformer,,Temperature,C,31.4
906033,Daubeney Ave Saxilby,2023-08-17 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
906033,Daubeney Ave Saxilby,2023-08-17 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
906033,Daubeney Ave Saxilby,2023-08-17 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
906033,Daubeney Ave Saxilby,2023-08-17 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
906033,Daubeney Ave Saxilby,2023-08-17 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
906033,Daubeney Ave Saxilby,2023-08-17 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
906033,Daubeney Ave Saxilby,2023-08-17 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
906033,Daubeney Ave Saxilby,2023-08-17 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
906033,Daubeney Ave Saxilby,2023-08-17 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
906033,Daubeney Ave Saxilby,2023-08-17 01:00:00+00:00,busbar,,L3 Active Power,kW,9.02
906033,Daubeney Ave Saxilby,2023-08-17 01:00:00+00:00,busbar,,L2 Active Power,kW,7.47
906033,Daubeney Ave Saxilby,2023-08-17 01:00:00+00:00,busbar,,L1 Active Power,kW,11.26
906033,Daubeney Ave Saxilby,2023-08-17 01:00:00+00:00,busbar,,N Current (RMS),A,30.1
906033,Daubeney Ave Saxilby,2023-08-17 01:00:00+00:00,busbar,,L3 Current (RMS),A,40.9
906033,Daubeney Ave Saxilby,2023-08-17 01:00:00+00:00,busbar,,L2 Current (RMS),A,33.0
906033,Daubeney Ave Saxilby,2023-08-17 01:00:00+00:00,busbar,,L1 Current (RMS),A,48.2
906033,Daubeney Ave Saxilby,2023-08-17 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
906033,Daubeney Ave Saxilby,2023-08-17 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
906033,Daubeney Ave Saxilby,2023-08-17 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
906033,Daubeney Ave Saxilby,2023-08-17 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
906033,Daubeney Ave Saxilby,2023-08-17 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
906033,Daubeney Ave Saxilby,2023-08-17 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.63
906033,Daubeney Ave Saxilby,2023-08-17 00:50:00+00:00,feeder,2.0,N Current (RMS),A,9.2
906033,Daubeney Ave Saxilby,2023-08-17 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
906033,Daubeney Ave Saxilby,2023-08-17 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
906033,Daubeney Ave Saxilby,2023-08-17 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
906033,Daubeney Ave Saxilby,2023-08-17 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
906033,Daubeney Ave Saxilby,2023-08-17 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
906033,Daubeney Ave Saxilby,2023-08-17 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
906033,Daubeney Ave Saxilby,2023-08-17 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.39
906033,Daubeney Ave Saxilby,2023-08-17 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.69
906033,Daubeney Ave Saxilby,2023-08-17 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.72
906033,Daubeney Ave Saxilby,2023-08-17 00:50:00+00:00,feeder,1.0,N Current (RMS),A,19.8
906033,Daubeney Ave Saxilby,2023-08-17 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
906033,Daubeney Ave Saxilby,2023-08-17 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
906033,Daubeney Ave Saxilby,2023-08-17 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.0
906033,Daubeney Ave Saxilby,2023-08-17 00:50:00+00:00,transformer,,Temperature,C,31.5
906033,Daubeney Ave Saxilby,2023-08-17 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
906033,Daubeney Ave Saxilby,2023-08-17 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
906033,Daubeney Ave Saxilby,2023-08-17 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
906033,Daubeney Ave Saxilby,2023-08-17 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
906033,Daubeney Ave Saxilby,2023-08-17 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
906033,Daubeney Ave Saxilby,2023-08-17 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
906033,Daubeney Ave Saxilby,2023-08-17 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
906033,Daubeney Ave Saxilby,2023-08-17 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
906033,Daubeney Ave Saxilby,2023-08-17 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
906033,Daubeney Ave Saxilby,2023-08-17 00:50:00+00:00,busbar,,L3 Active Power,kW,5.95
906033,Daubeney Ave Saxilby,2023-08-17 00:50:00+00:00,busbar,,L2 Active Power,kW,7.94
906033,Daubeney Ave Saxilby,2023-08-17 00:50:00+00:00,busbar,,L1 Active Power,kW,11.35
906033,Daubeney Ave Saxilby,2023-08-17 00:50:00+00:00,busbar,,N Current (RMS),A,22.4
906033,Daubeney Ave Saxilby,2023-08-17 00:50:00+00:00,busbar,,L3 Current (RMS),A,30.5
906033,Daubeney Ave Saxilby,2023-08-17 00:50:00+00:00,busbar,,L2 Current (RMS),A,34.3
906033,Daubeney Ave Saxilby,2023-08-17 00:50:00+00:00,busbar,,L1 Current (RMS),A,49.3
906033,Daubeney Ave Saxilby,2023-08-17 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
906033,Daubeney Ave Saxilby,2023-08-17 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
906033,Daubeney Ave Saxilby,2023-08-17 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
906033,Daubeney Ave Saxilby,2023-08-17 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.35
906033,Daubeney Ave Saxilby,2023-08-17 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.23
906033,Daubeney Ave Saxilby,2023-08-17 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
906033,Daubeney Ave Saxilby,2023-08-17 00:40:00+00:00,feeder,2.0,N Current (RMS),A,8.3
906033,Daubeney Ave Saxilby,2023-08-17 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
906033,Daubeney Ave Saxilby,2023-08-17 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
906033,Daubeney Ave Saxilby,2023-08-17 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
906033,Daubeney Ave Saxilby,2023-08-17 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
906033,Daubeney Ave Saxilby,2023-08-17 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
906033,Daubeney Ave Saxilby,2023-08-17 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
906033,Daubeney Ave Saxilby,2023-08-17 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.58
906033,Daubeney Ave Saxilby,2023-08-17 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.88
906033,Daubeney Ave Saxilby,2023-08-17 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.38
906033,Daubeney Ave Saxilby,2023-08-17 00:40:00+00:00,feeder,1.0,N Current (RMS),A,26.5
906033,Daubeney Ave Saxilby,2023-08-17 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
906033,Daubeney Ave Saxilby,2023-08-17 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
906033,Daubeney Ave Saxilby,2023-08-17 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,52.7
906033,Daubeney Ave Saxilby,2023-08-17 00:40:00+00:00,transformer,,Temperature,C,31.5
906033,Daubeney Ave Saxilby,2023-08-17 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
906033,Daubeney Ave Saxilby,2023-08-17 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
906033,Daubeney Ave Saxilby,2023-08-17 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
906033,Daubeney Ave Saxilby,2023-08-17 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
906033,Daubeney Ave Saxilby,2023-08-17 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
906033,Daubeney Ave Saxilby,2023-08-17 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
906033,Daubeney Ave Saxilby,2023-08-17 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
906033,Daubeney Ave Saxilby,2023-08-17 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
906033,Daubeney Ave Saxilby,2023-08-17 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
906033,Daubeney Ave Saxilby,2023-08-17 00:40:00+00:00,busbar,,L3 Active Power,kW,5.93
906033,Daubeney Ave Saxilby,2023-08-17 00:40:00+00:00,busbar,,L2 Active Power,kW,8.11
906033,Daubeney Ave Saxilby,2023-08-17 00:40:00+00:00,busbar,,L1 Active Power,kW,13.85
906033,Daubeney Ave Saxilby,2023-08-17 00:40:00+00:00,busbar,,N Current (RMS),A,29.4
906033,Daubeney Ave Saxilby,2023-08-17 00:40:00+00:00,busbar,,L3 Current (RMS),A,30.6
906033,Daubeney Ave Saxilby,2023-08-17 00:40:00+00:00,busbar,,L2 Current (RMS),A,34.8
906033,Daubeney Ave Saxilby,2023-08-17 00:40:00+00:00,busbar,,L1 Current (RMS),A,59.4
906033,Daubeney Ave Saxilby,2023-08-17 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
906033,Daubeney Ave Saxilby,2023-08-17 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
906033,Daubeney Ave Saxilby,2023-08-17 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
906033,Daubeney Ave Saxilby,2023-08-17 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.12
906033,Daubeney Ave Saxilby,2023-08-17 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.06
906033,Daubeney Ave Saxilby,2023-08-17 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.43
906033,Daubeney Ave Saxilby,2023-08-17 00:30:00+00:00,feeder,2.0,N Current (RMS),A,7.5
906033,Daubeney Ave Saxilby,2023-08-17 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
906033,Daubeney Ave Saxilby,2023-08-17 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
906033,Daubeney Ave Saxilby,2023-08-17 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
906033,Daubeney Ave Saxilby,2023-08-17 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
906033,Daubeney Ave Saxilby,2023-08-17 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
906033,Daubeney Ave Saxilby,2023-08-17 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
906033,Daubeney Ave Saxilby,2023-08-17 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.7
906033,Daubeney Ave Saxilby,2023-08-17 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.79
906033,Daubeney Ave Saxilby,2023-08-17 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.58
906033,Daubeney Ave Saxilby,2023-08-17 00:30:00+00:00,feeder,1.0,N Current (RMS),A,29.7
906033,Daubeney Ave Saxilby,2023-08-17 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
906033,Daubeney Ave Saxilby,2023-08-17 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
906033,Daubeney Ave Saxilby,2023-08-17 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,57.2
906033,Daubeney Ave Saxilby,2023-08-17 00:30:00+00:00,transformer,,Temperature,C,31.5
906033,Daubeney Ave Saxilby,2023-08-17 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
906033,Daubeney Ave Saxilby,2023-08-17 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
906033,Daubeney Ave Saxilby,2023-08-17 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
906033,Daubeney Ave Saxilby,2023-08-17 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
906033,Daubeney Ave Saxilby,2023-08-17 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
906033,Daubeney Ave Saxilby,2023-08-17 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
906033,Daubeney Ave Saxilby,2023-08-17 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
906033,Daubeney Ave Saxilby,2023-08-17 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
906033,Daubeney Ave Saxilby,2023-08-17 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
906033,Daubeney Ave Saxilby,2023-08-17 00:30:00+00:00,busbar,,L3 Active Power,kW,5.82
906033,Daubeney Ave Saxilby,2023-08-17 00:30:00+00:00,busbar,,L2 Active Power,kW,7.85
906033,Daubeney Ave Saxilby,2023-08-17 00:30:00+00:00,busbar,,L1 Active Power,kW,15.01
906033,Daubeney Ave Saxilby,2023-08-17 00:30:00+00:00,busbar,,N Current (RMS),A,31.8
906033,Daubeney Ave Saxilby,2023-08-17 00:30:00+00:00,busbar,,L3 Current (RMS),A,31.1
906033,Daubeney Ave Saxilby,2023-08-17 00:30:00+00:00,busbar,,L2 Current (RMS),A,34.1
906033,Daubeney Ave Saxilby,2023-08-17 00:30:00+00:00,busbar,,L1 Current (RMS),A,63.7
906033,Daubeney Ave Saxilby,2023-08-17 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
906033,Daubeney Ave Saxilby,2023-08-17 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
906033,Daubeney Ave Saxilby,2023-08-17 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
906033,Daubeney Ave Saxilby,2023-08-17 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.28
906033,Daubeney Ave Saxilby,2023-08-17 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.46
906033,Daubeney Ave Saxilby,2023-08-17 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.72
906033,Daubeney Ave Saxilby,2023-08-17 00:20:00+00:00,feeder,2.0,N Current (RMS),A,18.2
906033,Daubeney Ave Saxilby,2023-08-17 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
906033,Daubeney Ave Saxilby,2023-08-17 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
906033,Daubeney Ave Saxilby,2023-08-17 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
906033,Daubeney Ave Saxilby,2023-08-17 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
906033,Daubeney Ave Saxilby,2023-08-17 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
906033,Daubeney Ave Saxilby,2023-08-17 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
906033,Daubeney Ave Saxilby,2023-08-17 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.16
906033,Daubeney Ave Saxilby,2023-08-17 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.78
906033,Daubeney Ave Saxilby,2023-08-17 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.39
906033,Daubeney Ave Saxilby,2023-08-17 00:20:00+00:00,feeder,1.0,N Current (RMS),A,29.5
906033,Daubeney Ave Saxilby,2023-08-17 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
906033,Daubeney Ave Saxilby,2023-08-17 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
906033,Daubeney Ave Saxilby,2023-08-17 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,56.2
906033,Daubeney Ave Saxilby,2023-08-17 00:20:00+00:00,transformer,,Temperature,C,31.5
906033,Daubeney Ave Saxilby,2023-08-17 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
906033,Daubeney Ave Saxilby,2023-08-17 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
906033,Daubeney Ave Saxilby,2023-08-17 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
906033,Daubeney Ave Saxilby,2023-08-17 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
906033,Daubeney Ave Saxilby,2023-08-17 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
906033,Daubeney Ave Saxilby,2023-08-17 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
906033,Daubeney Ave Saxilby,2023-08-17 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
906033,Daubeney Ave Saxilby,2023-08-17 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
906033,Daubeney Ave Saxilby,2023-08-17 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
906033,Daubeney Ave Saxilby,2023-08-17 00:20:00+00:00,busbar,,L3 Active Power,kW,8.44
906033,Daubeney Ave Saxilby,2023-08-17 00:20:00+00:00,busbar,,L2 Active Power,kW,8.24
906033,Daubeney Ave Saxilby,2023-08-17 00:20:00+00:00,busbar,,L1 Active Power,kW,15.11
906033,Daubeney Ave Saxilby,2023-08-17 00:20:00+00:00,busbar,,N Current (RMS),A,38.4
906033,Daubeney Ave Saxilby,2023-08-17 00:20:00+00:00,busbar,,L3 Current (RMS),A,42.0
906033,Daubeney Ave Saxilby,2023-08-17 00:20:00+00:00,busbar,,L2 Current (RMS),A,35.7
906033,Daubeney Ave Saxilby,2023-08-17 00:20:00+00:00,busbar,,L1 Current (RMS),A,63.8
906033,Daubeney Ave Saxilby,2023-08-17 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
906033,Daubeney Ave Saxilby,2023-08-17 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
906033,Daubeney Ave Saxilby,2023-08-17 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
906033,Daubeney Ave Saxilby,2023-08-17 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.67
906033,Daubeney Ave Saxilby,2023-08-17 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.38
906033,Daubeney Ave Saxilby,2023-08-17 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.74
906033,Daubeney Ave Saxilby,2023-08-17 00:10:00+00:00,feeder,2.0,N Current (RMS),A,28.7
906033,Daubeney Ave Saxilby,2023-08-17 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.7
906033,Daubeney Ave Saxilby,2023-08-17 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
906033,Daubeney Ave Saxilby,2023-08-17 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
906033,Daubeney Ave Saxilby,2023-08-17 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
906033,Daubeney Ave Saxilby,2023-08-17 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
906033,Daubeney Ave Saxilby,2023-08-17 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
906033,Daubeney Ave Saxilby,2023-08-17 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.19
906033,Daubeney Ave Saxilby,2023-08-17 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.83
906033,Daubeney Ave Saxilby,2023-08-17 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.78
906033,Daubeney Ave Saxilby,2023-08-17 00:10:00+00:00,feeder,1.0,N Current (RMS),A,31.3
906033,Daubeney Ave Saxilby,2023-08-17 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
906033,Daubeney Ave Saxilby,2023-08-17 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
906033,Daubeney Ave Saxilby,2023-08-17 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,57.6
906033,Daubeney Ave Saxilby,2023-08-17 00:10:00+00:00,transformer,,Temperature,C,31.5
906033,Daubeney Ave Saxilby,2023-08-17 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
906033,Daubeney Ave Saxilby,2023-08-17 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.49
906033,Daubeney Ave Saxilby,2023-08-17 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
906033,Daubeney Ave Saxilby,2023-08-17 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.26
906033,Daubeney Ave Saxilby,2023-08-17 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
906033,Daubeney Ave Saxilby,2023-08-17 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
906033,Daubeney Ave Saxilby,2023-08-17 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
906033,Daubeney Ave Saxilby,2023-08-17 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
906033,Daubeney Ave Saxilby,2023-08-17 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
906033,Daubeney Ave Saxilby,2023-08-17 00:10:00+00:00,busbar,,L3 Active Power,kW,11.86
906033,Daubeney Ave Saxilby,2023-08-17 00:10:00+00:00,busbar,,L2 Active Power,kW,9.21
906033,Daubeney Ave Saxilby,2023-08-17 00:10:00+00:00,busbar,,L1 Active Power,kW,15.51
906033,Daubeney Ave Saxilby,2023-08-17 00:10:00+00:00,busbar,,N Current (RMS),A,51.4
906033,Daubeney Ave Saxilby,2023-08-17 00:10:00+00:00,busbar,,L3 Current (RMS),A,54.9
906033,Daubeney Ave Saxilby,2023-08-17 00:10:00+00:00,busbar,,L2 Current (RMS),A,39.4
906033,Daubeney Ave Saxilby,2023-08-17 00:10:00+00:00,busbar,,L1 Current (RMS),A,65.2
906033,Daubeney Ave Saxilby,2023-08-17 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
906033,Daubeney Ave Saxilby,2023-08-17 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
906033,Daubeney Ave Saxilby,2023-08-17 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
906033,Daubeney Ave Saxilby,2023-08-17 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.3
906033,Daubeney Ave Saxilby,2023-08-17 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.8
906033,Daubeney Ave Saxilby,2023-08-17 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.7
906033,Daubeney Ave Saxilby,2023-08-17 00:00:00+00:00,feeder,2.0,N Current (RMS),A,13.4
906033,Daubeney Ave Saxilby,2023-08-17 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
906033,Daubeney Ave Saxilby,2023-08-17 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
906033,Daubeney Ave Saxilby,2023-08-17 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
906033,Daubeney Ave Saxilby,2023-08-17 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
906033,Daubeney Ave Saxilby,2023-08-17 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
906033,Daubeney Ave Saxilby,2023-08-17 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
906033,Daubeney Ave Saxilby,2023-08-17 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.66
906033,Daubeney Ave Saxilby,2023-08-17 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.73
906033,Daubeney Ave Saxilby,2023-08-17 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.1
906033,Daubeney Ave Saxilby,2023-08-17 00:00:00+00:00,feeder,1.0,N Current (RMS),A,30.6
906033,Daubeney Ave Saxilby,2023-08-17 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
906033,Daubeney Ave Saxilby,2023-08-17 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
906033,Daubeney Ave Saxilby,2023-08-17 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,58.8
906033,Daubeney Ave Saxilby,2023-08-17 00:00:00+00:00,transformer,,Temperature,C,31.5
906033,Daubeney Ave Saxilby,2023-08-17 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
906033,Daubeney Ave Saxilby,2023-08-17 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.09
906033,Daubeney Ave Saxilby,2023-08-17 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
906033,Daubeney Ave Saxilby,2023-08-17 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.6
906033,Daubeney Ave Saxilby,2023-08-17 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
906033,Daubeney Ave Saxilby,2023-08-17 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
906033,Daubeney Ave Saxilby,2023-08-17 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
906033,Daubeney Ave Saxilby,2023-08-17 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
906033,Daubeney Ave Saxilby,2023-08-17 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
906033,Daubeney Ave Saxilby,2023-08-17 00:00:00+00:00,busbar,,L3 Active Power,kW,6.95
906033,Daubeney Ave Saxilby,2023-08-17 00:00:00+00:00,busbar,,L2 Active Power,kW,9.53
906033,Daubeney Ave Saxilby,2023-08-17 00:00:00+00:00,busbar,,L1 Active Power,kW,15.8
906033,Daubeney Ave Saxilby,2023-08-17 00:00:00+00:00,busbar,,N Current (RMS),A,36.5
906033,Daubeney Ave Saxilby,2023-08-17 00:00:00+00:00,busbar,,L3 Current (RMS),A,35.0
906033,Daubeney Ave Saxilby,2023-08-17 00:00:00+00:00,busbar,,L2 Current (RMS),A,40.6
906033,Daubeney Ave Saxilby,2023-08-17 00:00:00+00:00,busbar,,L1 Current (RMS),A,66.3
906033,Daubeney Ave Saxilby,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
906033,Daubeney Ave Saxilby,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
906033,Daubeney Ave Saxilby,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
906033,Daubeney Ave Saxilby,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.76
906033,Daubeney Ave Saxilby,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.96
906033,Daubeney Ave Saxilby,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.54
906033,Daubeney Ave Saxilby,2023-08-15 23:50:00+00:00,feeder,2.0,N Current (RMS),A,6.9
906033,Daubeney Ave Saxilby,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
906033,Daubeney Ave Saxilby,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
906033,Daubeney Ave Saxilby,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
906033,Daubeney Ave Saxilby,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
906033,Daubeney Ave Saxilby,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
906033,Daubeney Ave Saxilby,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
906033,Daubeney Ave Saxilby,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.29
906033,Daubeney Ave Saxilby,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.25
906033,Daubeney Ave Saxilby,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.28
906033,Daubeney Ave Saxilby,2023-08-15 23:50:00+00:00,feeder,1.0,N Current (RMS),A,14.3
906033,Daubeney Ave Saxilby,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
906033,Daubeney Ave Saxilby,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
906033,Daubeney Ave Saxilby,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
906033,Daubeney Ave Saxilby,2023-08-15 23:50:00+00:00,transformer,,Temperature,C,31.4
906033,Daubeney Ave Saxilby,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
906033,Daubeney Ave Saxilby,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.43
906033,Daubeney Ave Saxilby,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
906033,Daubeney Ave Saxilby,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.77
906033,Daubeney Ave Saxilby,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
906033,Daubeney Ave Saxilby,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
906033,Daubeney Ave Saxilby,2023-08-15 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
906033,Daubeney Ave Saxilby,2023-08-15 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
906033,Daubeney Ave Saxilby,2023-08-15 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
906033,Daubeney Ave Saxilby,2023-08-15 23:50:00+00:00,busbar,,L3 Active Power,kW,5.05
906033,Daubeney Ave Saxilby,2023-08-15 23:50:00+00:00,busbar,,L2 Active Power,kW,7.21
906033,Daubeney Ave Saxilby,2023-08-15 23:50:00+00:00,busbar,,L1 Active Power,kW,4.83
906033,Daubeney Ave Saxilby,2023-08-15 23:50:00+00:00,busbar,,N Current (RMS),A,8.2
906033,Daubeney Ave Saxilby,2023-08-15 23:50:00+00:00,busbar,,L3 Current (RMS),A,26.2
906033,Daubeney Ave Saxilby,2023-08-15 23:50:00+00:00,busbar,,L2 Current (RMS),A,31.5
906033,Daubeney Ave Saxilby,2023-08-15 23:50:00+00:00,busbar,,L1 Current (RMS),A,25.1
906033,Daubeney Ave Saxilby,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
906033,Daubeney Ave Saxilby,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
906033,Daubeney Ave Saxilby,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
906033,Daubeney Ave Saxilby,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
906033,Daubeney Ave Saxilby,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.27
906033,Daubeney Ave Saxilby,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.69
906033,Daubeney Ave Saxilby,2023-08-15 23:40:00+00:00,feeder,2.0,N Current (RMS),A,7.9
906033,Daubeney Ave Saxilby,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
906033,Daubeney Ave Saxilby,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
906033,Daubeney Ave Saxilby,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
906033,Daubeney Ave Saxilby,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
906033,Daubeney Ave Saxilby,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
906033,Daubeney Ave Saxilby,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
906033,Daubeney Ave Saxilby,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.94
906033,Daubeney Ave Saxilby,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.46
906033,Daubeney Ave Saxilby,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.57
906033,Daubeney Ave Saxilby,2023-08-15 23:40:00+00:00,feeder,1.0,N Current (RMS),A,24.0
906033,Daubeney Ave Saxilby,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.1
906033,Daubeney Ave Saxilby,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
906033,Daubeney Ave Saxilby,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
906033,Daubeney Ave Saxilby,2023-08-15 23:40:00+00:00,transformer,,Temperature,C,31.4
906033,Daubeney Ave Saxilby,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
906033,Daubeney Ave Saxilby,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
906033,Daubeney Ave Saxilby,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
906033,Daubeney Ave Saxilby,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.37
906033,Daubeney Ave Saxilby,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
906033,Daubeney Ave Saxilby,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.13
906033,Daubeney Ave Saxilby,2023-08-15 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
906033,Daubeney Ave Saxilby,2023-08-15 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
906033,Daubeney Ave Saxilby,2023-08-15 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
906033,Daubeney Ave Saxilby,2023-08-15 23:40:00+00:00,busbar,,L3 Active Power,kW,9.0
906033,Daubeney Ave Saxilby,2023-08-15 23:40:00+00:00,busbar,,L2 Active Power,kW,7.73
906033,Daubeney Ave Saxilby,2023-08-15 23:40:00+00:00,busbar,,L1 Active Power,kW,5.26
906033,Daubeney Ave Saxilby,2023-08-15 23:40:00+00:00,busbar,,N Current (RMS),A,19.7
906033,Daubeney Ave Saxilby,2023-08-15 23:40:00+00:00,busbar,,L3 Current (RMS),A,43.1
906033,Daubeney Ave Saxilby,2023-08-15 23:40:00+00:00,busbar,,L2 Current (RMS),A,32.9
906033,Daubeney Ave Saxilby,2023-08-15 23:40:00+00:00,busbar,,L1 Current (RMS),A,26.1
906033,Daubeney Ave Saxilby,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
906033,Daubeney Ave Saxilby,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
906033,Daubeney Ave Saxilby,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
906033,Daubeney Ave Saxilby,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.98
906033,Daubeney Ave Saxilby,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.99
906033,Daubeney Ave Saxilby,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.63
906033,Daubeney Ave Saxilby,2023-08-15 23:30:00+00:00,feeder,2.0,N Current (RMS),A,6.8
906033,Daubeney Ave Saxilby,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
906033,Daubeney Ave Saxilby,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
906033,Daubeney Ave Saxilby,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
906033,Daubeney Ave Saxilby,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
906033,Daubeney Ave Saxilby,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
906033,Daubeney Ave Saxilby,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
906033,Daubeney Ave Saxilby,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.67
906033,Daubeney Ave Saxilby,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.73
906033,Daubeney Ave Saxilby,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.96
906033,Daubeney Ave Saxilby,2023-08-15 23:30:00+00:00,feeder,1.0,N Current (RMS),A,27.2
906033,Daubeney Ave Saxilby,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.3
906033,Daubeney Ave Saxilby,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
906033,Daubeney Ave Saxilby,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
906033,Daubeney Ave Saxilby,2023-08-15 23:30:00+00:00,transformer,,Temperature,C,31.4
906033,Daubeney Ave Saxilby,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
906033,Daubeney Ave Saxilby,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.85
906033,Daubeney Ave Saxilby,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
906033,Daubeney Ave Saxilby,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.24
906033,Daubeney Ave Saxilby,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
906033,Daubeney Ave Saxilby,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.85
906033,Daubeney Ave Saxilby,2023-08-15 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
906033,Daubeney Ave Saxilby,2023-08-15 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
906033,Daubeney Ave Saxilby,2023-08-15 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
906033,Daubeney Ave Saxilby,2023-08-15 23:30:00+00:00,busbar,,L3 Active Power,kW,12.65
906033,Daubeney Ave Saxilby,2023-08-15 23:30:00+00:00,busbar,,L2 Active Power,kW,7.72
906033,Daubeney Ave Saxilby,2023-08-15 23:30:00+00:00,busbar,,L1 Active Power,kW,6.59
906033,Daubeney Ave Saxilby,2023-08-15 23:30:00+00:00,busbar,,N Current (RMS),A,24.2
906033,Daubeney Ave Saxilby,2023-08-15 23:30:00+00:00,busbar,,L3 Current (RMS),A,54.7
906033,Daubeney Ave Saxilby,2023-08-15 23:30:00+00:00,busbar,,L2 Current (RMS),A,33.3
906033,Daubeney Ave Saxilby,2023-08-15 23:30:00+00:00,busbar,,L1 Current (RMS),A,30.8
906033,Daubeney Ave Saxilby,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
906033,Daubeney Ave Saxilby,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
906033,Daubeney Ave Saxilby,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
906033,Daubeney Ave Saxilby,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.28
906033,Daubeney Ave Saxilby,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
906033,Daubeney Ave Saxilby,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.64
906033,Daubeney Ave Saxilby,2023-08-15 23:20:00+00:00,feeder,2.0,N Current (RMS),A,12.8
906033,Daubeney Ave Saxilby,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
906033,Daubeney Ave Saxilby,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
906033,Daubeney Ave Saxilby,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
906033,Daubeney Ave Saxilby,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
906033,Daubeney Ave Saxilby,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
906033,Daubeney Ave Saxilby,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
906033,Daubeney Ave Saxilby,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.31
906033,Daubeney Ave Saxilby,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.98
906033,Daubeney Ave Saxilby,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.25
906033,Daubeney Ave Saxilby,2023-08-15 23:20:00+00:00,feeder,1.0,N Current (RMS),A,29.0
906033,Daubeney Ave Saxilby,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.6
906033,Daubeney Ave Saxilby,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
906033,Daubeney Ave Saxilby,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
906033,Daubeney Ave Saxilby,2023-08-15 23:20:00+00:00,transformer,,Temperature,C,31.5
906033,Daubeney Ave Saxilby,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
906033,Daubeney Ave Saxilby,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.03
906033,Daubeney Ave Saxilby,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
906033,Daubeney Ave Saxilby,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.57
906033,Daubeney Ave Saxilby,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
906033,Daubeney Ave Saxilby,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
906033,Daubeney Ave Saxilby,2023-08-15 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
906033,Daubeney Ave Saxilby,2023-08-15 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
906033,Daubeney Ave Saxilby,2023-08-15 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
906033,Daubeney Ave Saxilby,2023-08-15 23:20:00+00:00,busbar,,L3 Active Power,kW,13.59
906033,Daubeney Ave Saxilby,2023-08-15 23:20:00+00:00,busbar,,L2 Active Power,kW,8.88
906033,Daubeney Ave Saxilby,2023-08-15 23:20:00+00:00,busbar,,L1 Active Power,kW,6.89
906033,Daubeney Ave Saxilby,2023-08-15 23:20:00+00:00,busbar,,N Current (RMS),A,30.7
906033,Daubeney Ave Saxilby,2023-08-15 23:20:00+00:00,busbar,,L3 Current (RMS),A,58.1
906033,Daubeney Ave Saxilby,2023-08-15 23:20:00+00:00,busbar,,L2 Current (RMS),A,37.8
906033,Daubeney Ave Saxilby,2023-08-15 23:20:00+00:00,busbar,,L1 Current (RMS),A,31.8
906033,Daubeney Ave Saxilby,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
906033,Daubeney Ave Saxilby,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
906033,Daubeney Ave Saxilby,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
906033,Daubeney Ave Saxilby,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.23
906033,Daubeney Ave Saxilby,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.74
906033,Daubeney Ave Saxilby,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.61
906033,Daubeney Ave Saxilby,2023-08-15 23:10:00+00:00,feeder,2.0,N Current (RMS),A,9.5
906033,Daubeney Ave Saxilby,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
906033,Daubeney Ave Saxilby,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
906033,Daubeney Ave Saxilby,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
906033,Daubeney Ave Saxilby,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
906033,Daubeney Ave Saxilby,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
906033,Daubeney Ave Saxilby,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
906033,Daubeney Ave Saxilby,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.38
906033,Daubeney Ave Saxilby,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.79
906033,Daubeney Ave Saxilby,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.84
906033,Daubeney Ave Saxilby,2023-08-15 23:10:00+00:00,feeder,1.0,N Current (RMS),A,30.4
906033,Daubeney Ave Saxilby,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,47.8
906033,Daubeney Ave Saxilby,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
906033,Daubeney Ave Saxilby,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
906033,Daubeney Ave Saxilby,2023-08-15 23:10:00+00:00,transformer,,Temperature,C,31.5
906033,Daubeney Ave Saxilby,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
906033,Daubeney Ave Saxilby,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.73
906033,Daubeney Ave Saxilby,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
906033,Daubeney Ave Saxilby,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.17
906033,Daubeney Ave Saxilby,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
906033,Daubeney Ave Saxilby,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
906033,Daubeney Ave Saxilby,2023-08-15 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
906033,Daubeney Ave Saxilby,2023-08-15 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
906033,Daubeney Ave Saxilby,2023-08-15 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
906033,Daubeney Ave Saxilby,2023-08-15 23:10:00+00:00,busbar,,L3 Active Power,kW,13.61
906033,Daubeney Ave Saxilby,2023-08-15 23:10:00+00:00,busbar,,L2 Active Power,kW,7.53
906033,Daubeney Ave Saxilby,2023-08-15 23:10:00+00:00,busbar,,L1 Active Power,kW,5.46
906033,Daubeney Ave Saxilby,2023-08-15 23:10:00+00:00,busbar,,N Current (RMS),A,28.8
906033,Daubeney Ave Saxilby,2023-08-15 23:10:00+00:00,busbar,,L3 Current (RMS),A,58.1
906033,Daubeney Ave Saxilby,2023-08-15 23:10:00+00:00,busbar,,L2 Current (RMS),A,33.5
906033,Daubeney Ave Saxilby,2023-08-15 23:10:00+00:00,busbar,,L1 Current (RMS),A,26.4
906033,Daubeney Ave Saxilby,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
906033,Daubeney Ave Saxilby,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
906033,Daubeney Ave Saxilby,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
906033,Daubeney Ave Saxilby,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
906033,Daubeney Ave Saxilby,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.11
906033,Daubeney Ave Saxilby,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
906033,Daubeney Ave Saxilby,2023-08-15 23:00:00+00:00,feeder,2.0,N Current (RMS),A,7.5
906033,Daubeney Ave Saxilby,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
