Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
906033,Daubeney Ave Saxilby,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
906033,Daubeney Ave Saxilby,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
906033,Daubeney Ave Saxilby,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
906033,Daubeney Ave Saxilby,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
906033,Daubeney Ave Saxilby,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.74
906033,Daubeney Ave Saxilby,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.98
906033,Daubeney Ave Saxilby,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.2
906033,Daubeney Ave Saxilby,2023-08-15 23:00:00+00:00,feeder,1.0,N Current (RMS),A,28.6
906033,Daubeney Ave Saxilby,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,49.7
906033,Daubeney Ave Saxilby,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
906033,Daubeney Ave Saxilby,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
906033,Daubeney Ave Saxilby,2023-08-15 23:00:00+00:00,transformer,,Temperature,C,31.5
906033,Daubeney Ave Saxilby,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
906033,Daubeney Ave Saxilby,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
906033,Daubeney Ave Saxilby,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
906033,Daubeney Ave Saxilby,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
906033,Daubeney Ave Saxilby,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
906033,Daubeney Ave Saxilby,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
906033,Daubeney Ave Saxilby,2023-08-15 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
906033,Daubeney Ave Saxilby,2023-08-15 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
906033,Daubeney Ave Saxilby,2023-08-15 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
906033,Daubeney Ave Saxilby,2023-08-15 23:00:00+00:00,busbar,,L3 Active Power,kW,13.9
906033,Daubeney Ave Saxilby,2023-08-15 23:00:00+00:00,busbar,,L2 Active Power,kW,7.09
906033,Daubeney Ave Saxilby,2023-08-15 23:00:00+00:00,busbar,,L1 Active Power,kW,6.73
906033,Daubeney Ave Saxilby,2023-08-15 23:00:00+00:00,busbar,,N Current (RMS),A,25.0
906033,Daubeney Ave Saxilby,2023-08-15 23:00:00+00:00,busbar,,L3 Current (RMS),A,59.7
906033,Daubeney Ave Saxilby,2023-08-15 23:00:00+00:00,busbar,,L2 Current (RMS),A,32.1
906033,Daubeney Ave Saxilby,2023-08-15 23:00:00+00:00,busbar,,L1 Current (RMS),A,31.6
906033,Daubeney Ave Saxilby,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
906033,Daubeney Ave Saxilby,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
906033,Daubeney Ave Saxilby,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
906033,Daubeney Ave Saxilby,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
906033,Daubeney Ave Saxilby,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.26
906033,Daubeney Ave Saxilby,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.75
906033,Daubeney Ave Saxilby,2023-08-15 22:50:00+00:00,feeder,2.0,N Current (RMS),A,8.2
906033,Daubeney Ave Saxilby,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
906033,Daubeney Ave Saxilby,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
906033,Daubeney Ave Saxilby,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
906033,Daubeney Ave Saxilby,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
906033,Daubeney Ave Saxilby,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
906033,Daubeney Ave Saxilby,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
906033,Daubeney Ave Saxilby,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.13
906033,Daubeney Ave Saxilby,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.19
906033,Daubeney Ave Saxilby,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.12
906033,Daubeney Ave Saxilby,2023-08-15 22:50:00+00:00,feeder,1.0,N Current (RMS),A,34.2
906033,Daubeney Ave Saxilby,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,55.2
906033,Daubeney Ave Saxilby,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
906033,Daubeney Ave Saxilby,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
906033,Daubeney Ave Saxilby,2023-08-15 22:50:00+00:00,transformer,,Temperature,C,31.5
906033,Daubeney Ave Saxilby,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.89
906033,Daubeney Ave Saxilby,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
906033,Daubeney Ave Saxilby,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
906033,Daubeney Ave Saxilby,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.39
906033,Daubeney Ave Saxilby,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
906033,Daubeney Ave Saxilby,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
906033,Daubeney Ave Saxilby,2023-08-15 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
906033,Daubeney Ave Saxilby,2023-08-15 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
906033,Daubeney Ave Saxilby,2023-08-15 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
906033,Daubeney Ave Saxilby,2023-08-15 22:50:00+00:00,busbar,,L3 Active Power,kW,15.29
906033,Daubeney Ave Saxilby,2023-08-15 22:50:00+00:00,busbar,,L2 Active Power,kW,7.44
906033,Daubeney Ave Saxilby,2023-08-15 22:50:00+00:00,busbar,,L1 Active Power,kW,6.88
906033,Daubeney Ave Saxilby,2023-08-15 22:50:00+00:00,busbar,,N Current (RMS),A,31.8
906033,Daubeney Ave Saxilby,2023-08-15 22:50:00+00:00,busbar,,L3 Current (RMS),A,65.5
906033,Daubeney Ave Saxilby,2023-08-15 22:50:00+00:00,busbar,,L2 Current (RMS),A,33.3
906033,Daubeney Ave Saxilby,2023-08-15 22:50:00+00:00,busbar,,L1 Current (RMS),A,32.3
906033,Daubeney Ave Saxilby,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
906033,Daubeney Ave Saxilby,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
906033,Daubeney Ave Saxilby,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
906033,Daubeney Ave Saxilby,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.33
906033,Daubeney Ave Saxilby,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
906033,Daubeney Ave Saxilby,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.83
906033,Daubeney Ave Saxilby,2023-08-15 22:40:00+00:00,feeder,2.0,N Current (RMS),A,9.1
906033,Daubeney Ave Saxilby,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
906033,Daubeney Ave Saxilby,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
906033,Daubeney Ave Saxilby,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
906033,Daubeney Ave Saxilby,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
906033,Daubeney Ave Saxilby,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
906033,Daubeney Ave Saxilby,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
906033,Daubeney Ave Saxilby,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.42
906033,Daubeney Ave Saxilby,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.42
906033,Daubeney Ave Saxilby,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.3
906033,Daubeney Ave Saxilby,2023-08-15 22:40:00+00:00,feeder,1.0,N Current (RMS),A,35.5
906033,Daubeney Ave Saxilby,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,56.5
906033,Daubeney Ave Saxilby,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
906033,Daubeney Ave Saxilby,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.1
906033,Daubeney Ave Saxilby,2023-08-15 22:40:00+00:00,transformer,,Temperature,C,31.5
906033,Daubeney Ave Saxilby,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
906033,Daubeney Ave Saxilby,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
906033,Daubeney Ave Saxilby,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
906033,Daubeney Ave Saxilby,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
906033,Daubeney Ave Saxilby,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
906033,Daubeney Ave Saxilby,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
906033,Daubeney Ave Saxilby,2023-08-15 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
906033,Daubeney Ave Saxilby,2023-08-15 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
906033,Daubeney Ave Saxilby,2023-08-15 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
906033,Daubeney Ave Saxilby,2023-08-15 22:40:00+00:00,busbar,,L3 Active Power,kW,15.76
906033,Daubeney Ave Saxilby,2023-08-15 22:40:00+00:00,busbar,,L2 Active Power,kW,7.89
906033,Daubeney Ave Saxilby,2023-08-15 22:40:00+00:00,busbar,,L1 Active Power,kW,7.13
906033,Daubeney Ave Saxilby,2023-08-15 22:40:00+00:00,busbar,,N Current (RMS),A,31.6
906033,Daubeney Ave Saxilby,2023-08-15 22:40:00+00:00,busbar,,L3 Current (RMS),A,67.5
906033,Daubeney Ave Saxilby,2023-08-15 22:40:00+00:00,busbar,,L2 Current (RMS),A,34.7
906033,Daubeney Ave Saxilby,2023-08-15 22:40:00+00:00,busbar,,L1 Current (RMS),A,33.8
906033,Daubeney Ave Saxilby,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
906033,Daubeney Ave Saxilby,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
906033,Daubeney Ave Saxilby,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
906033,Daubeney Ave Saxilby,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
906033,Daubeney Ave Saxilby,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.6
906033,Daubeney Ave Saxilby,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.69
906033,Daubeney Ave Saxilby,2023-08-15 22:30:00+00:00,feeder,2.0,N Current (RMS),A,10.4
906033,Daubeney Ave Saxilby,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
906033,Daubeney Ave Saxilby,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
906033,Daubeney Ave Saxilby,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
906033,Daubeney Ave Saxilby,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
906033,Daubeney Ave Saxilby,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
906033,Daubeney Ave Saxilby,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
906033,Daubeney Ave Saxilby,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.08
906033,Daubeney Ave Saxilby,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.03
906033,Daubeney Ave Saxilby,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.07
906033,Daubeney Ave Saxilby,2023-08-15 22:30:00+00:00,feeder,1.0,N Current (RMS),A,41.2
906033,Daubeney Ave Saxilby,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,62.4
906033,Daubeney Ave Saxilby,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
906033,Daubeney Ave Saxilby,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
906033,Daubeney Ave Saxilby,2023-08-15 22:30:00+00:00,transformer,,Temperature,C,31.6
906033,Daubeney Ave Saxilby,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
906033,Daubeney Ave Saxilby,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
906033,Daubeney Ave Saxilby,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
906033,Daubeney Ave Saxilby,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
906033,Daubeney Ave Saxilby,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
906033,Daubeney Ave Saxilby,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
906033,Daubeney Ave Saxilby,2023-08-15 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
906033,Daubeney Ave Saxilby,2023-08-15 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
906033,Daubeney Ave Saxilby,2023-08-15 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
906033,Daubeney Ave Saxilby,2023-08-15 22:30:00+00:00,busbar,,L3 Active Power,kW,17.46
906033,Daubeney Ave Saxilby,2023-08-15 22:30:00+00:00,busbar,,L2 Active Power,kW,8.62
906033,Daubeney Ave Saxilby,2023-08-15 22:30:00+00:00,busbar,,L1 Active Power,kW,6.75
906033,Daubeney Ave Saxilby,2023-08-15 22:30:00+00:00,busbar,,N Current (RMS),A,37.0
906033,Daubeney Ave Saxilby,2023-08-15 22:30:00+00:00,busbar,,L3 Current (RMS),A,73.3
906033,Daubeney Ave Saxilby,2023-08-15 22:30:00+00:00,busbar,,L2 Current (RMS),A,37.5
906033,Daubeney Ave Saxilby,2023-08-15 22:30:00+00:00,busbar,,L1 Current (RMS),A,33.0
906033,Daubeney Ave Saxilby,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
906033,Daubeney Ave Saxilby,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
906033,Daubeney Ave Saxilby,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
906033,Daubeney Ave Saxilby,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
906033,Daubeney Ave Saxilby,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.31
906033,Daubeney Ave Saxilby,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.29
906033,Daubeney Ave Saxilby,2023-08-15 22:20:00+00:00,feeder,2.0,N Current (RMS),A,23.2
906033,Daubeney Ave Saxilby,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
906033,Daubeney Ave Saxilby,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
906033,Daubeney Ave Saxilby,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
906033,Daubeney Ave Saxilby,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
906033,Daubeney Ave Saxilby,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
906033,Daubeney Ave Saxilby,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
906033,Daubeney Ave Saxilby,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.67
906033,Daubeney Ave Saxilby,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.03
906033,Daubeney Ave Saxilby,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.99
906033,Daubeney Ave Saxilby,2023-08-15 22:20:00+00:00,feeder,1.0,N Current (RMS),A,41.0
906033,Daubeney Ave Saxilby,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,61.4
906033,Daubeney Ave Saxilby,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
906033,Daubeney Ave Saxilby,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
906033,Daubeney Ave Saxilby,2023-08-15 22:20:00+00:00,transformer,,Temperature,C,31.6
906033,Daubeney Ave Saxilby,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
906033,Daubeney Ave Saxilby,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
906033,Daubeney Ave Saxilby,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
906033,Daubeney Ave Saxilby,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
906033,Daubeney Ave Saxilby,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
906033,Daubeney Ave Saxilby,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
906033,Daubeney Ave Saxilby,2023-08-15 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
906033,Daubeney Ave Saxilby,2023-08-15 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
906033,Daubeney Ave Saxilby,2023-08-15 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
906033,Daubeney Ave Saxilby,2023-08-15 22:20:00+00:00,busbar,,L3 Active Power,kW,16.98
906033,Daubeney Ave Saxilby,2023-08-15 22:20:00+00:00,busbar,,L2 Active Power,kW,12.34
906033,Daubeney Ave Saxilby,2023-08-15 22:20:00+00:00,busbar,,L1 Active Power,kW,7.28
906033,Daubeney Ave Saxilby,2023-08-15 22:20:00+00:00,busbar,,N Current (RMS),A,50.4
906033,Daubeney Ave Saxilby,2023-08-15 22:20:00+00:00,busbar,,L3 Current (RMS),A,72.1
906033,Daubeney Ave Saxilby,2023-08-15 22:20:00+00:00,busbar,,L2 Current (RMS),A,52.0
906033,Daubeney Ave Saxilby,2023-08-15 22:20:00+00:00,busbar,,L1 Current (RMS),A,35.5
906033,Daubeney Ave Saxilby,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
906033,Daubeney Ave Saxilby,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
906033,Daubeney Ave Saxilby,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
906033,Daubeney Ave Saxilby,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
906033,Daubeney Ave Saxilby,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.8
906033,Daubeney Ave Saxilby,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.57
906033,Daubeney Ave Saxilby,2023-08-15 22:10:00+00:00,feeder,2.0,N Current (RMS),A,18.0
906033,Daubeney Ave Saxilby,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
906033,Daubeney Ave Saxilby,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
906033,Daubeney Ave Saxilby,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
906033,Daubeney Ave Saxilby,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
906033,Daubeney Ave Saxilby,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
906033,Daubeney Ave Saxilby,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
906033,Daubeney Ave Saxilby,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.66
906033,Daubeney Ave Saxilby,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.38
906033,Daubeney Ave Saxilby,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.31
906033,Daubeney Ave Saxilby,2023-08-15 22:10:00+00:00,feeder,1.0,N Current (RMS),A,33.0
906033,Daubeney Ave Saxilby,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,53.5
906033,Daubeney Ave Saxilby,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
906033,Daubeney Ave Saxilby,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
906033,Daubeney Ave Saxilby,2023-08-15 22:10:00+00:00,transformer,,Temperature,C,31.6
906033,Daubeney Ave Saxilby,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
906033,Daubeney Ave Saxilby,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
906033,Daubeney Ave Saxilby,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
906033,Daubeney Ave Saxilby,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
906033,Daubeney Ave Saxilby,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
906033,Daubeney Ave Saxilby,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
906033,Daubeney Ave Saxilby,2023-08-15 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
906033,Daubeney Ave Saxilby,2023-08-15 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
906033,Daubeney Ave Saxilby,2023-08-15 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
906033,Daubeney Ave Saxilby,2023-08-15 22:10:00+00:00,busbar,,L3 Active Power,kW,15.47
906033,Daubeney Ave Saxilby,2023-08-15 22:10:00+00:00,busbar,,L2 Active Power,kW,12.18
906033,Daubeney Ave Saxilby,2023-08-15 22:10:00+00:00,busbar,,L1 Active Power,kW,7.88
906033,Daubeney Ave Saxilby,2023-08-15 22:10:00+00:00,busbar,,N Current (RMS),A,37.2
906033,Daubeney Ave Saxilby,2023-08-15 22:10:00+00:00,busbar,,L3 Current (RMS),A,66.1
906033,Daubeney Ave Saxilby,2023-08-15 22:10:00+00:00,busbar,,L2 Current (RMS),A,52.5
906033,Daubeney Ave Saxilby,2023-08-15 22:10:00+00:00,busbar,,L1 Current (RMS),A,37.4
906033,Daubeney Ave Saxilby,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
906033,Daubeney Ave Saxilby,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
906033,Daubeney Ave Saxilby,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
906033,Daubeney Ave Saxilby,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
906033,Daubeney Ave Saxilby,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.3
906033,Daubeney Ave Saxilby,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.91
906033,Daubeney Ave Saxilby,2023-08-15 22:00:00+00:00,feeder,2.0,N Current (RMS),A,36.8
906033,Daubeney Ave Saxilby,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
906033,Daubeney Ave Saxilby,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.0
906033,Daubeney Ave Saxilby,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
906033,Daubeney Ave Saxilby,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
906033,Daubeney Ave Saxilby,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
906033,Daubeney Ave Saxilby,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
906033,Daubeney Ave Saxilby,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.51
906033,Daubeney Ave Saxilby,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.88
906033,Daubeney Ave Saxilby,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.93
906033,Daubeney Ave Saxilby,2023-08-15 22:00:00+00:00,feeder,1.0,N Current (RMS),A,34.0
906033,Daubeney Ave Saxilby,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,57.0
906033,Daubeney Ave Saxilby,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.1
906033,Daubeney Ave Saxilby,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
906033,Daubeney Ave Saxilby,2023-08-15 22:00:00+00:00,transformer,,Temperature,C,31.6
906033,Daubeney Ave Saxilby,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
906033,Daubeney Ave Saxilby,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.49
906033,Daubeney Ave Saxilby,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
906033,Daubeney Ave Saxilby,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.21
906033,Daubeney Ave Saxilby,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
906033,Daubeney Ave Saxilby,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
906033,Daubeney Ave Saxilby,2023-08-15 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
906033,Daubeney Ave Saxilby,2023-08-15 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
906033,Daubeney Ave Saxilby,2023-08-15 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
906033,Daubeney Ave Saxilby,2023-08-15 22:00:00+00:00,busbar,,L3 Active Power,kW,16.04
906033,Daubeney Ave Saxilby,2023-08-15 22:00:00+00:00,busbar,,L2 Active Power,kW,20.18
906033,Daubeney Ave Saxilby,2023-08-15 22:00:00+00:00,busbar,,L1 Active Power,kW,7.84
906033,Daubeney Ave Saxilby,2023-08-15 22:00:00+00:00,busbar,,N Current (RMS),A,42.5
906033,Daubeney Ave Saxilby,2023-08-15 22:00:00+00:00,busbar,,L3 Current (RMS),A,68.6
906033,Daubeney Ave Saxilby,2023-08-15 22:00:00+00:00,busbar,,L2 Current (RMS),A,85.4
906033,Daubeney Ave Saxilby,2023-08-15 22:00:00+00:00,busbar,,L1 Current (RMS),A,36.7
906033,Daubeney Ave Saxilby,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
906033,Daubeney Ave Saxilby,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
906033,Daubeney Ave Saxilby,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
906033,Daubeney Ave Saxilby,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.7
906033,Daubeney Ave Saxilby,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.18
906033,Daubeney Ave Saxilby,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.99
906033,Daubeney Ave Saxilby,2023-08-15 21:50:00+00:00,feeder,2.0,N Current (RMS),A,16.2
906033,Daubeney Ave Saxilby,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
906033,Daubeney Ave Saxilby,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
906033,Daubeney Ave Saxilby,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
906033,Daubeney Ave Saxilby,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
906033,Daubeney Ave Saxilby,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
906033,Daubeney Ave Saxilby,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
906033,Daubeney Ave Saxilby,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.85
906033,Daubeney Ave Saxilby,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.03
906033,Daubeney Ave Saxilby,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.08
906033,Daubeney Ave Saxilby,2023-08-15 21:50:00+00:00,feeder,1.0,N Current (RMS),A,35.7
906033,Daubeney Ave Saxilby,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,58.4
906033,Daubeney Ave Saxilby,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.6
906033,Daubeney Ave Saxilby,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
906033,Daubeney Ave Saxilby,2023-08-15 21:50:00+00:00,transformer,,Temperature,C,31.6
906033,Daubeney Ave Saxilby,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
906033,Daubeney Ave Saxilby,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
906033,Daubeney Ave Saxilby,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
906033,Daubeney Ave Saxilby,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
906033,Daubeney Ave Saxilby,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
906033,Daubeney Ave Saxilby,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
906033,Daubeney Ave Saxilby,2023-08-15 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
906033,Daubeney Ave Saxilby,2023-08-15 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
906033,Daubeney Ave Saxilby,2023-08-15 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
906033,Daubeney Ave Saxilby,2023-08-15 21:50:00+00:00,busbar,,L3 Active Power,kW,16.55
906033,Daubeney Ave Saxilby,2023-08-15 21:50:00+00:00,busbar,,L2 Active Power,kW,15.22
906033,Daubeney Ave Saxilby,2023-08-15 21:50:00+00:00,busbar,,L1 Active Power,kW,8.07
906033,Daubeney Ave Saxilby,2023-08-15 21:50:00+00:00,busbar,,N Current (RMS),A,33.5
906033,Daubeney Ave Saxilby,2023-08-15 21:50:00+00:00,busbar,,L3 Current (RMS),A,70.7
906033,Daubeney Ave Saxilby,2023-08-15 21:50:00+00:00,busbar,,L2 Current (RMS),A,64.8
906033,Daubeney Ave Saxilby,2023-08-15 21:50:00+00:00,busbar,,L1 Current (RMS),A,37.6
906033,Daubeney Ave Saxilby,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
906033,Daubeney Ave Saxilby,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
906033,Daubeney Ave Saxilby,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
906033,Daubeney Ave Saxilby,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.21
906033,Daubeney Ave Saxilby,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
906033,Daubeney Ave Saxilby,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.27
906033,Daubeney Ave Saxilby,2023-08-15 21:40:00+00:00,feeder,2.0,N Current (RMS),A,12.0
906033,Daubeney Ave Saxilby,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
906033,Daubeney Ave Saxilby,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
906033,Daubeney Ave Saxilby,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
906033,Daubeney Ave Saxilby,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
906033,Daubeney Ave Saxilby,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
906033,Daubeney Ave Saxilby,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
906033,Daubeney Ave Saxilby,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.96
906033,Daubeney Ave Saxilby,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.08
906033,Daubeney Ave Saxilby,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.32
906033,Daubeney Ave Saxilby,2023-08-15 21:40:00+00:00,feeder,1.0,N Current (RMS),A,31.2
906033,Daubeney Ave Saxilby,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,55.3
906033,Daubeney Ave Saxilby,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.4
906033,Daubeney Ave Saxilby,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
906033,Daubeney Ave Saxilby,2023-08-15 21:40:00+00:00,transformer,,Temperature,C,31.6
906033,Daubeney Ave Saxilby,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
906033,Daubeney Ave Saxilby,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
906033,Daubeney Ave Saxilby,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
906033,Daubeney Ave Saxilby,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
906033,Daubeney Ave Saxilby,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
906033,Daubeney Ave Saxilby,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
906033,Daubeney Ave Saxilby,2023-08-15 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
906033,Daubeney Ave Saxilby,2023-08-15 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
906033,Daubeney Ave Saxilby,2023-08-15 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
906033,Daubeney Ave Saxilby,2023-08-15 21:40:00+00:00,busbar,,L3 Active Power,kW,16.17
906033,Daubeney Ave Saxilby,2023-08-15 21:40:00+00:00,busbar,,L2 Active Power,kW,14.46
906033,Daubeney Ave Saxilby,2023-08-15 21:40:00+00:00,busbar,,L1 Active Power,kW,9.6
906033,Daubeney Ave Saxilby,2023-08-15 21:40:00+00:00,busbar,,N Current (RMS),A,28.0
906033,Daubeney Ave Saxilby,2023-08-15 21:40:00+00:00,busbar,,L3 Current (RMS),A,69.4
906033,Daubeney Ave Saxilby,2023-08-15 21:40:00+00:00,busbar,,L2 Current (RMS),A,60.9
906033,Daubeney Ave Saxilby,2023-08-15 21:40:00+00:00,busbar,,L1 Current (RMS),A,43.4
906033,Daubeney Ave Saxilby,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
906033,Daubeney Ave Saxilby,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
906033,Daubeney Ave Saxilby,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
906033,Daubeney Ave Saxilby,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.58
906033,Daubeney Ave Saxilby,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.89
906033,Daubeney Ave Saxilby,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.65
906033,Daubeney Ave Saxilby,2023-08-15 21:30:00+00:00,feeder,2.0,N Current (RMS),A,13.7
906033,Daubeney Ave Saxilby,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
906033,Daubeney Ave Saxilby,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
906033,Daubeney Ave Saxilby,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
906033,Daubeney Ave Saxilby,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
906033,Daubeney Ave Saxilby,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
906033,Daubeney Ave Saxilby,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
906033,Daubeney Ave Saxilby,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.86
906033,Daubeney Ave Saxilby,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.69
906033,Daubeney Ave Saxilby,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
906033,Daubeney Ave Saxilby,2023-08-15 21:30:00+00:00,feeder,1.0,N Current (RMS),A,28.4
906033,Daubeney Ave Saxilby,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,54.8
906033,Daubeney Ave Saxilby,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.1
906033,Daubeney Ave Saxilby,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.4
906033,Daubeney Ave Saxilby,2023-08-15 21:30:00+00:00,transformer,,Temperature,C,31.6
906033,Daubeney Ave Saxilby,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
906033,Daubeney Ave Saxilby,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
906033,Daubeney Ave Saxilby,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
906033,Daubeney Ave Saxilby,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
906033,Daubeney Ave Saxilby,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
906033,Daubeney Ave Saxilby,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
906033,Daubeney Ave Saxilby,2023-08-15 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
906033,Daubeney Ave Saxilby,2023-08-15 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
906033,Daubeney Ave Saxilby,2023-08-15 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
906033,Daubeney Ave Saxilby,2023-08-15 21:30:00+00:00,busbar,,L3 Active Power,kW,16.44
906033,Daubeney Ave Saxilby,2023-08-15 21:30:00+00:00,busbar,,L2 Active Power,kW,14.59
906033,Daubeney Ave Saxilby,2023-08-15 21:30:00+00:00,busbar,,L1 Active Power,kW,10.65
906033,Daubeney Ave Saxilby,2023-08-15 21:30:00+00:00,busbar,,N Current (RMS),A,25.6
906033,Daubeney Ave Saxilby,2023-08-15 21:30:00+00:00,busbar,,L3 Current (RMS),A,70.3
906033,Daubeney Ave Saxilby,2023-08-15 21:30:00+00:00,busbar,,L2 Current (RMS),A,61.5
906033,Daubeney Ave Saxilby,2023-08-15 21:30:00+00:00,busbar,,L1 Current (RMS),A,47.5
906033,Daubeney Ave Saxilby,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
906033,Daubeney Ave Saxilby,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
906033,Daubeney Ave Saxilby,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
906033,Daubeney Ave Saxilby,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.32
906033,Daubeney Ave Saxilby,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.97
906033,Daubeney Ave Saxilby,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.19
906033,Daubeney Ave Saxilby,2023-08-15 21:20:00+00:00,feeder,2.0,N Current (RMS),A,12.3
906033,Daubeney Ave Saxilby,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
906033,Daubeney Ave Saxilby,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
906033,Daubeney Ave Saxilby,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
906033,Daubeney Ave Saxilby,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
906033,Daubeney Ave Saxilby,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
906033,Daubeney Ave Saxilby,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
906033,Daubeney Ave Saxilby,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.59
906033,Daubeney Ave Saxilby,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.75
906033,Daubeney Ave Saxilby,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.42
906033,Daubeney Ave Saxilby,2023-08-15 21:20:00+00:00,feeder,1.0,N Current (RMS),A,31.8
906033,Daubeney Ave Saxilby,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,57.8
906033,Daubeney Ave Saxilby,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.3
906033,Daubeney Ave Saxilby,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.2
906033,Daubeney Ave Saxilby,2023-08-15 21:20:00+00:00,transformer,,Temperature,C,31.6
906033,Daubeney Ave Saxilby,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
906033,Daubeney Ave Saxilby,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.21
906033,Daubeney Ave Saxilby,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
906033,Daubeney Ave Saxilby,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.15
906033,Daubeney Ave Saxilby,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
906033,Daubeney Ave Saxilby,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
906033,Daubeney Ave Saxilby,2023-08-15 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
906033,Daubeney Ave Saxilby,2023-08-15 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
906033,Daubeney Ave Saxilby,2023-08-15 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
906033,Daubeney Ave Saxilby,2023-08-15 21:20:00+00:00,busbar,,L3 Active Power,kW,17.91
906033,Daubeney Ave Saxilby,2023-08-15 21:20:00+00:00,busbar,,L2 Active Power,kW,12.71
906033,Daubeney Ave Saxilby,2023-08-15 21:20:00+00:00,busbar,,L1 Active Power,kW,9.61
906033,Daubeney Ave Saxilby,2023-08-15 21:20:00+00:00,busbar,,N Current (RMS),A,24.4
906033,Daubeney Ave Saxilby,2023-08-15 21:20:00+00:00,busbar,,L3 Current (RMS),A,76.4
906033,Daubeney Ave Saxilby,2023-08-15 21:20:00+00:00,busbar,,L2 Current (RMS),A,54.4
906033,Daubeney Ave Saxilby,2023-08-15 21:20:00+00:00,busbar,,L1 Current (RMS),A,44.9
906033,Daubeney Ave Saxilby,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
906033,Daubeney Ave Saxilby,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
906033,Daubeney Ave Saxilby,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
906033,Daubeney Ave Saxilby,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.98
906033,Daubeney Ave Saxilby,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.09
906033,Daubeney Ave Saxilby,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.22
906033,Daubeney Ave Saxilby,2023-08-15 21:10:00+00:00,feeder,2.0,N Current (RMS),A,16.8
906033,Daubeney Ave Saxilby,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
906033,Daubeney Ave Saxilby,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
906033,Daubeney Ave Saxilby,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
906033,Daubeney Ave Saxilby,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
906033,Daubeney Ave Saxilby,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
906033,Daubeney Ave Saxilby,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
906033,Daubeney Ave Saxilby,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.79
906033,Daubeney Ave Saxilby,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.04
906033,Daubeney Ave Saxilby,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
906033,Daubeney Ave Saxilby,2023-08-15 21:10:00+00:00,feeder,1.0,N Current (RMS),A,31.0
906033,Daubeney Ave Saxilby,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,62.6
906033,Daubeney Ave Saxilby,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.8
906033,Daubeney Ave Saxilby,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.3
906033,Daubeney Ave Saxilby,2023-08-15 21:10:00+00:00,transformer,,Temperature,C,31.6
906033,Daubeney Ave Saxilby,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
906033,Daubeney Ave Saxilby,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
906033,Daubeney Ave Saxilby,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
906033,Daubeney Ave Saxilby,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
906033,Daubeney Ave Saxilby,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
906033,Daubeney Ave Saxilby,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
906033,Daubeney Ave Saxilby,2023-08-15 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
906033,Daubeney Ave Saxilby,2023-08-15 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
906033,Daubeney Ave Saxilby,2023-08-15 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
906033,Daubeney Ave Saxilby,2023-08-15 21:10:00+00:00,busbar,,L3 Active Power,kW,20.77
906033,Daubeney Ave Saxilby,2023-08-15 21:10:00+00:00,busbar,,L2 Active Power,kW,14.13
906033,Daubeney Ave Saxilby,2023-08-15 21:10:00+00:00,busbar,,L1 Active Power,kW,12.23
906033,Daubeney Ave Saxilby,2023-08-15 21:10:00+00:00,busbar,,N Current (RMS),A,26.5
906033,Daubeney Ave Saxilby,2023-08-15 21:10:00+00:00,busbar,,L3 Current (RMS),A,87.9
906033,Daubeney Ave Saxilby,2023-08-15 21:10:00+00:00,busbar,,L2 Current (RMS),A,60.1
906033,Daubeney Ave Saxilby,2023-08-15 21:10:00+00:00,busbar,,L1 Current (RMS),A,53.9
906033,Daubeney Ave Saxilby,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
906033,Daubeney Ave Saxilby,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
906033,Daubeney Ave Saxilby,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
906033,Daubeney Ave Saxilby,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.9
906033,Daubeney Ave Saxilby,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.06
906033,Daubeney Ave Saxilby,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.24
906033,Daubeney Ave Saxilby,2023-08-15 21:00:00+00:00,feeder,2.0,N Current (RMS),A,21.3
906033,Daubeney Ave Saxilby,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
906033,Daubeney Ave Saxilby,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
906033,Daubeney Ave Saxilby,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
906033,Daubeney Ave Saxilby,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
906033,Daubeney Ave Saxilby,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
906033,Daubeney Ave Saxilby,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
906033,Daubeney Ave Saxilby,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.33
906033,Daubeney Ave Saxilby,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.96
906033,Daubeney Ave Saxilby,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.04
906033,Daubeney Ave Saxilby,2023-08-15 21:00:00+00:00,feeder,1.0,N Current (RMS),A,37.0
906033,Daubeney Ave Saxilby,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,68.5
906033,Daubeney Ave Saxilby,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.3
906033,Daubeney Ave Saxilby,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.8
906033,Daubeney Ave Saxilby,2023-08-15 21:00:00+00:00,transformer,,Temperature,C,31.6
906033,Daubeney Ave Saxilby,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
906033,Daubeney Ave Saxilby,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
906033,Daubeney Ave Saxilby,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
906033,Daubeney Ave Saxilby,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
906033,Daubeney Ave Saxilby,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
906033,Daubeney Ave Saxilby,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
906033,Daubeney Ave Saxilby,2023-08-15 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
906033,Daubeney Ave Saxilby,2023-08-15 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
906033,Daubeney Ave Saxilby,2023-08-15 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
906033,Daubeney Ave Saxilby,2023-08-15 21:00:00+00:00,busbar,,L3 Active Power,kW,24.23
906033,Daubeney Ave Saxilby,2023-08-15 21:00:00+00:00,busbar,,L2 Active Power,kW,15.02
906033,Daubeney Ave Saxilby,2023-08-15 21:00:00+00:00,busbar,,L1 Active Power,kW,11.28
906033,Daubeney Ave Saxilby,2023-08-15 21:00:00+00:00,busbar,,N Current (RMS),A,26.2
906033,Daubeney Ave Saxilby,2023-08-15 21:00:00+00:00,busbar,,L3 Current (RMS),A,101.2
906033,Daubeney Ave Saxilby,2023-08-15 21:00:00+00:00,busbar,,L2 Current (RMS),A,63.5
906033,Daubeney Ave Saxilby,2023-08-15 21:00:00+00:00,busbar,,L1 Current (RMS),A,50.2
906033,Daubeney Ave Saxilby,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
906033,Daubeney Ave Saxilby,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
906033,Daubeney Ave Saxilby,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
906033,Daubeney Ave Saxilby,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.05
906033,Daubeney Ave Saxilby,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.05
906033,Daubeney Ave Saxilby,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.89
906033,Daubeney Ave Saxilby,2023-08-15 20:50:00+00:00,feeder,2.0,N Current (RMS),A,22.2
906033,Daubeney Ave Saxilby,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
906033,Daubeney Ave Saxilby,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
906033,Daubeney Ave Saxilby,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
906033,Daubeney Ave Saxilby,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
906033,Daubeney Ave Saxilby,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
906033,Daubeney Ave Saxilby,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
906033,Daubeney Ave Saxilby,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,19.26
906033,Daubeney Ave Saxilby,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.48
906033,Daubeney Ave Saxilby,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.66
906033,Daubeney Ave Saxilby,2023-08-15 20:50:00+00:00,feeder,1.0,N Current (RMS),A,43.9
906033,Daubeney Ave Saxilby,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,80.5
906033,Daubeney Ave Saxilby,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.8
906033,Daubeney Ave Saxilby,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.3
906033,Daubeney Ave Saxilby,2023-08-15 20:50:00+00:00,transformer,,Temperature,C,31.6
906033,Daubeney Ave Saxilby,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
906033,Daubeney Ave Saxilby,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
906033,Daubeney Ave Saxilby,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
906033,Daubeney Ave Saxilby,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
906033,Daubeney Ave Saxilby,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
906033,Daubeney Ave Saxilby,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
906033,Daubeney Ave Saxilby,2023-08-15 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
906033,Daubeney Ave Saxilby,2023-08-15 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
906033,Daubeney Ave Saxilby,2023-08-15 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
906033,Daubeney Ave Saxilby,2023-08-15 20:50:00+00:00,busbar,,L3 Active Power,kW,27.31
906033,Daubeney Ave Saxilby,2023-08-15 20:50:00+00:00,busbar,,L2 Active Power,kW,12.53
906033,Daubeney Ave Saxilby,2023-08-15 20:50:00+00:00,busbar,,L1 Active Power,kW,12.55
906033,Daubeney Ave Saxilby,2023-08-15 20:50:00+00:00,busbar,,N Current (RMS),A,25.4
906033,Daubeney Ave Saxilby,2023-08-15 20:50:00+00:00,busbar,,L3 Current (RMS),A,113.9
906033,Daubeney Ave Saxilby,2023-08-15 20:50:00+00:00,busbar,,L2 Current (RMS),A,54.2
906033,Daubeney Ave Saxilby,2023-08-15 20:50:00+00:00,busbar,,L1 Current (RMS),A,55.4
906033,Daubeney Ave Saxilby,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
906033,Daubeney Ave Saxilby,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
906033,Daubeney Ave Saxilby,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
906033,Daubeney Ave Saxilby,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.91
906033,Daubeney Ave Saxilby,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.5
906033,Daubeney Ave Saxilby,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.62
906033,Daubeney Ave Saxilby,2023-08-15 20:40:00+00:00,feeder,2.0,N Current (RMS),A,51.1
906033,Daubeney Ave Saxilby,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,62.8
906033,Daubeney Ave Saxilby,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
906033,Daubeney Ave Saxilby,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
906033,Daubeney Ave Saxilby,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
906033,Daubeney Ave Saxilby,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
906033,Daubeney Ave Saxilby,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
906033,Daubeney Ave Saxilby,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,20.65
906033,Daubeney Ave Saxilby,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.16
906033,Daubeney Ave Saxilby,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.6
906033,Daubeney Ave Saxilby,2023-08-15 20:40:00+00:00,feeder,1.0,N Current (RMS),A,53.0
906033,Daubeney Ave Saxilby,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,86.2
906033,Daubeney Ave Saxilby,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.9
906033,Daubeney Ave Saxilby,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
906033,Daubeney Ave Saxilby,2023-08-15 20:40:00+00:00,transformer,,Temperature,C,31.6
906033,Daubeney Ave Saxilby,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
906033,Daubeney Ave Saxilby,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
906033,Daubeney Ave Saxilby,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
