Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
906033,Daubeney Ave Saxilby,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
906033,Daubeney Ave Saxilby,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
906033,Daubeney Ave Saxilby,2023-08-15 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
906033,Daubeney Ave Saxilby,2023-08-15 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
906033,Daubeney Ave Saxilby,2023-08-15 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
906033,Daubeney Ave Saxilby,2023-08-15 20:40:00+00:00,busbar,,L3 Active Power,kW,35.55
906033,Daubeney Ave Saxilby,2023-08-15 20:40:00+00:00,busbar,,L2 Active Power,kW,12.66
906033,Daubeney Ave Saxilby,2023-08-15 20:40:00+00:00,busbar,,L1 Active Power,kW,9.22
906033,Daubeney Ave Saxilby,2023-08-15 20:40:00+00:00,busbar,,N Current (RMS),A,21.4
906033,Daubeney Ave Saxilby,2023-08-15 20:40:00+00:00,busbar,,L3 Current (RMS),A,147.8
906033,Daubeney Ave Saxilby,2023-08-15 20:40:00+00:00,busbar,,L2 Current (RMS),A,54.8
906033,Daubeney Ave Saxilby,2023-08-15 20:40:00+00:00,busbar,,L1 Current (RMS),A,43.1
906033,Daubeney Ave Saxilby,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
906033,Daubeney Ave Saxilby,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
906033,Daubeney Ave Saxilby,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
906033,Daubeney Ave Saxilby,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.59
906033,Daubeney Ave Saxilby,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.4
906033,Daubeney Ave Saxilby,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.84
906033,Daubeney Ave Saxilby,2023-08-15 20:30:00+00:00,feeder,2.0,N Current (RMS),A,19.5
906033,Daubeney Ave Saxilby,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
906033,Daubeney Ave Saxilby,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
906033,Daubeney Ave Saxilby,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
906033,Daubeney Ave Saxilby,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
906033,Daubeney Ave Saxilby,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
906033,Daubeney Ave Saxilby,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
906033,Daubeney Ave Saxilby,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,22.66
906033,Daubeney Ave Saxilby,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.26
906033,Daubeney Ave Saxilby,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.54
906033,Daubeney Ave Saxilby,2023-08-15 20:30:00+00:00,feeder,1.0,N Current (RMS),A,59.2
906033,Daubeney Ave Saxilby,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,94.5
906033,Daubeney Ave Saxilby,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.3
906033,Daubeney Ave Saxilby,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.4
906033,Daubeney Ave Saxilby,2023-08-15 20:30:00+00:00,transformer,,Temperature,C,31.6
906033,Daubeney Ave Saxilby,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
906033,Daubeney Ave Saxilby,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
906033,Daubeney Ave Saxilby,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
906033,Daubeney Ave Saxilby,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
906033,Daubeney Ave Saxilby,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
906033,Daubeney Ave Saxilby,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
906033,Daubeney Ave Saxilby,2023-08-15 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
906033,Daubeney Ave Saxilby,2023-08-15 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
906033,Daubeney Ave Saxilby,2023-08-15 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
906033,Daubeney Ave Saxilby,2023-08-15 20:30:00+00:00,busbar,,L3 Active Power,kW,30.24
906033,Daubeney Ave Saxilby,2023-08-15 20:30:00+00:00,busbar,,L2 Active Power,kW,12.66
906033,Daubeney Ave Saxilby,2023-08-15 20:30:00+00:00,busbar,,L1 Active Power,kW,11.38
906033,Daubeney Ave Saxilby,2023-08-15 20:30:00+00:00,busbar,,N Current (RMS),A,46.5
906033,Daubeney Ave Saxilby,2023-08-15 20:30:00+00:00,busbar,,L3 Current (RMS),A,125.7
906033,Daubeney Ave Saxilby,2023-08-15 20:30:00+00:00,busbar,,L2 Current (RMS),A,55.0
906033,Daubeney Ave Saxilby,2023-08-15 20:30:00+00:00,busbar,,L1 Current (RMS),A,50.6
906033,Daubeney Ave Saxilby,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
906033,Daubeney Ave Saxilby,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
906033,Daubeney Ave Saxilby,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
906033,Daubeney Ave Saxilby,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.08
906033,Daubeney Ave Saxilby,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
906033,Daubeney Ave Saxilby,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.88
906033,Daubeney Ave Saxilby,2023-08-15 20:20:00+00:00,feeder,2.0,N Current (RMS),A,22.2
906033,Daubeney Ave Saxilby,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.6
906033,Daubeney Ave Saxilby,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
906033,Daubeney Ave Saxilby,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
906033,Daubeney Ave Saxilby,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
906033,Daubeney Ave Saxilby,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
906033,Daubeney Ave Saxilby,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
906033,Daubeney Ave Saxilby,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,22.87
906033,Daubeney Ave Saxilby,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.3
906033,Daubeney Ave Saxilby,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.73
906033,Daubeney Ave Saxilby,2023-08-15 20:20:00+00:00,feeder,1.0,N Current (RMS),A,48.9
906033,Daubeney Ave Saxilby,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,95.6
906033,Daubeney Ave Saxilby,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,56.8
906033,Daubeney Ave Saxilby,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,42.9
906033,Daubeney Ave Saxilby,2023-08-15 20:20:00+00:00,transformer,,Temperature,C,31.6
906033,Daubeney Ave Saxilby,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
906033,Daubeney Ave Saxilby,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
906033,Daubeney Ave Saxilby,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
906033,Daubeney Ave Saxilby,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
906033,Daubeney Ave Saxilby,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
906033,Daubeney Ave Saxilby,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
906033,Daubeney Ave Saxilby,2023-08-15 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
906033,Daubeney Ave Saxilby,2023-08-15 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
906033,Daubeney Ave Saxilby,2023-08-15 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
906033,Daubeney Ave Saxilby,2023-08-15 20:20:00+00:00,busbar,,L3 Active Power,kW,30.96
906033,Daubeney Ave Saxilby,2023-08-15 20:20:00+00:00,busbar,,L2 Active Power,kW,17.14
906033,Daubeney Ave Saxilby,2023-08-15 20:20:00+00:00,busbar,,L1 Active Power,kW,13.6
906033,Daubeney Ave Saxilby,2023-08-15 20:20:00+00:00,busbar,,N Current (RMS),A,34.2
906033,Daubeney Ave Saxilby,2023-08-15 20:20:00+00:00,busbar,,L3 Current (RMS),A,129.3
906033,Daubeney Ave Saxilby,2023-08-15 20:20:00+00:00,busbar,,L2 Current (RMS),A,73.6
906033,Daubeney Ave Saxilby,2023-08-15 20:20:00+00:00,busbar,,L1 Current (RMS),A,59.4
906033,Daubeney Ave Saxilby,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
906033,Daubeney Ave Saxilby,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
906033,Daubeney Ave Saxilby,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
906033,Daubeney Ave Saxilby,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.05
906033,Daubeney Ave Saxilby,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
906033,Daubeney Ave Saxilby,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.73
906033,Daubeney Ave Saxilby,2023-08-15 20:10:00+00:00,feeder,2.0,N Current (RMS),A,21.3
906033,Daubeney Ave Saxilby,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
906033,Daubeney Ave Saxilby,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
906033,Daubeney Ave Saxilby,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
906033,Daubeney Ave Saxilby,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
906033,Daubeney Ave Saxilby,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
906033,Daubeney Ave Saxilby,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
906033,Daubeney Ave Saxilby,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,20.85
906033,Daubeney Ave Saxilby,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.99
906033,Daubeney Ave Saxilby,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.9
906033,Daubeney Ave Saxilby,2023-08-15 20:10:00+00:00,feeder,1.0,N Current (RMS),A,41.9
906033,Daubeney Ave Saxilby,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,87.5
906033,Daubeney Ave Saxilby,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.5
906033,Daubeney Ave Saxilby,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,52.2
906033,Daubeney Ave Saxilby,2023-08-15 20:10:00+00:00,transformer,,Temperature,C,31.5
906033,Daubeney Ave Saxilby,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
906033,Daubeney Ave Saxilby,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
906033,Daubeney Ave Saxilby,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
906033,Daubeney Ave Saxilby,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
906033,Daubeney Ave Saxilby,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
906033,Daubeney Ave Saxilby,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
906033,Daubeney Ave Saxilby,2023-08-15 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
906033,Daubeney Ave Saxilby,2023-08-15 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
906033,Daubeney Ave Saxilby,2023-08-15 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
906033,Daubeney Ave Saxilby,2023-08-15 20:10:00+00:00,busbar,,L3 Active Power,kW,27.9
906033,Daubeney Ave Saxilby,2023-08-15 20:10:00+00:00,busbar,,L2 Active Power,kW,13.77
906033,Daubeney Ave Saxilby,2023-08-15 20:10:00+00:00,busbar,,L1 Active Power,kW,14.63
906033,Daubeney Ave Saxilby,2023-08-15 20:10:00+00:00,busbar,,N Current (RMS),A,25.6
906033,Daubeney Ave Saxilby,2023-08-15 20:10:00+00:00,busbar,,L3 Current (RMS),A,117.0
906033,Daubeney Ave Saxilby,2023-08-15 20:10:00+00:00,busbar,,L2 Current (RMS),A,60.5
906033,Daubeney Ave Saxilby,2023-08-15 20:10:00+00:00,busbar,,L1 Current (RMS),A,64.9
906033,Daubeney Ave Saxilby,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
906033,Daubeney Ave Saxilby,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
906033,Daubeney Ave Saxilby,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
906033,Daubeney Ave Saxilby,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.96
906033,Daubeney Ave Saxilby,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.53
906033,Daubeney Ave Saxilby,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.34
906033,Daubeney Ave Saxilby,2023-08-15 20:00:00+00:00,feeder,2.0,N Current (RMS),A,32.0
906033,Daubeney Ave Saxilby,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
906033,Daubeney Ave Saxilby,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.1
906033,Daubeney Ave Saxilby,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
906033,Daubeney Ave Saxilby,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.71
906033,Daubeney Ave Saxilby,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
906033,Daubeney Ave Saxilby,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
906033,Daubeney Ave Saxilby,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,21.21
906033,Daubeney Ave Saxilby,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.02
906033,Daubeney Ave Saxilby,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.12
906033,Daubeney Ave Saxilby,2023-08-15 20:00:00+00:00,feeder,1.0,N Current (RMS),A,49.6
906033,Daubeney Ave Saxilby,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,89.5
906033,Daubeney Ave Saxilby,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.6
906033,Daubeney Ave Saxilby,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.3
906033,Daubeney Ave Saxilby,2023-08-15 20:00:00+00:00,transformer,,Temperature,C,31.5
906033,Daubeney Ave Saxilby,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
906033,Daubeney Ave Saxilby,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
906033,Daubeney Ave Saxilby,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
906033,Daubeney Ave Saxilby,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
906033,Daubeney Ave Saxilby,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
906033,Daubeney Ave Saxilby,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
906033,Daubeney Ave Saxilby,2023-08-15 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
906033,Daubeney Ave Saxilby,2023-08-15 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
906033,Daubeney Ave Saxilby,2023-08-15 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
906033,Daubeney Ave Saxilby,2023-08-15 20:00:00+00:00,busbar,,L3 Active Power,kW,28.17
906033,Daubeney Ave Saxilby,2023-08-15 20:00:00+00:00,busbar,,L2 Active Power,kW,19.55
906033,Daubeney Ave Saxilby,2023-08-15 20:00:00+00:00,busbar,,L1 Active Power,kW,11.46
906033,Daubeney Ave Saxilby,2023-08-15 20:00:00+00:00,busbar,,N Current (RMS),A,49.6
906033,Daubeney Ave Saxilby,2023-08-15 20:00:00+00:00,busbar,,L3 Current (RMS),A,118.3
906033,Daubeney Ave Saxilby,2023-08-15 20:00:00+00:00,busbar,,L2 Current (RMS),A,84.6
906033,Daubeney Ave Saxilby,2023-08-15 20:00:00+00:00,busbar,,L1 Current (RMS),A,52.5
906033,Daubeney Ave Saxilby,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
906033,Daubeney Ave Saxilby,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
906033,Daubeney Ave Saxilby,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
906033,Daubeney Ave Saxilby,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.87
906033,Daubeney Ave Saxilby,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.6
906033,Daubeney Ave Saxilby,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.36
906033,Daubeney Ave Saxilby,2023-08-15 19:50:00+00:00,feeder,2.0,N Current (RMS),A,16.1
906033,Daubeney Ave Saxilby,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
906033,Daubeney Ave Saxilby,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
906033,Daubeney Ave Saxilby,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
906033,Daubeney Ave Saxilby,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.06
906033,Daubeney Ave Saxilby,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
906033,Daubeney Ave Saxilby,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
906033,Daubeney Ave Saxilby,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,21.94
906033,Daubeney Ave Saxilby,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.84
906033,Daubeney Ave Saxilby,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.69
906033,Daubeney Ave Saxilby,2023-08-15 19:50:00+00:00,feeder,1.0,N Current (RMS),A,40.2
906033,Daubeney Ave Saxilby,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,92.6
906033,Daubeney Ave Saxilby,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,51.4
906033,Daubeney Ave Saxilby,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,62.5
906033,Daubeney Ave Saxilby,2023-08-15 19:50:00+00:00,transformer,,Temperature,C,31.5
906033,Daubeney Ave Saxilby,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
906033,Daubeney Ave Saxilby,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
906033,Daubeney Ave Saxilby,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
906033,Daubeney Ave Saxilby,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
906033,Daubeney Ave Saxilby,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
906033,Daubeney Ave Saxilby,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
906033,Daubeney Ave Saxilby,2023-08-15 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
906033,Daubeney Ave Saxilby,2023-08-15 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
906033,Daubeney Ave Saxilby,2023-08-15 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
906033,Daubeney Ave Saxilby,2023-08-15 19:50:00+00:00,busbar,,L3 Active Power,kW,27.8
906033,Daubeney Ave Saxilby,2023-08-15 19:50:00+00:00,busbar,,L2 Active Power,kW,15.44
906033,Daubeney Ave Saxilby,2023-08-15 19:50:00+00:00,busbar,,L1 Active Power,kW,17.05
906033,Daubeney Ave Saxilby,2023-08-15 19:50:00+00:00,busbar,,N Current (RMS),A,27.0
906033,Daubeney Ave Saxilby,2023-08-15 19:50:00+00:00,busbar,,L3 Current (RMS),A,117.1
906033,Daubeney Ave Saxilby,2023-08-15 19:50:00+00:00,busbar,,L2 Current (RMS),A,66.9
906033,Daubeney Ave Saxilby,2023-08-15 19:50:00+00:00,busbar,,L1 Current (RMS),A,73.4
906033,Daubeney Ave Saxilby,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
906033,Daubeney Ave Saxilby,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
906033,Daubeney Ave Saxilby,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
906033,Daubeney Ave Saxilby,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.46
906033,Daubeney Ave Saxilby,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.41
906033,Daubeney Ave Saxilby,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.38
906033,Daubeney Ave Saxilby,2023-08-15 19:40:00+00:00,feeder,2.0,N Current (RMS),A,13.4
906033,Daubeney Ave Saxilby,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
906033,Daubeney Ave Saxilby,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
906033,Daubeney Ave Saxilby,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
906033,Daubeney Ave Saxilby,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.79
906033,Daubeney Ave Saxilby,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
906033,Daubeney Ave Saxilby,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
906033,Daubeney Ave Saxilby,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,23.69
906033,Daubeney Ave Saxilby,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.81
906033,Daubeney Ave Saxilby,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.35
906033,Daubeney Ave Saxilby,2023-08-15 19:40:00+00:00,feeder,1.0,N Current (RMS),A,52.5
906033,Daubeney Ave Saxilby,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,99.5
906033,Daubeney Ave Saxilby,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,62.9
906033,Daubeney Ave Saxilby,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.6
906033,Daubeney Ave Saxilby,2023-08-15 19:40:00+00:00,transformer,,Temperature,C,31.5
906033,Daubeney Ave Saxilby,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
906033,Daubeney Ave Saxilby,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
906033,Daubeney Ave Saxilby,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
906033,Daubeney Ave Saxilby,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
906033,Daubeney Ave Saxilby,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
906033,Daubeney Ave Saxilby,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
906033,Daubeney Ave Saxilby,2023-08-15 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
906033,Daubeney Ave Saxilby,2023-08-15 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
906033,Daubeney Ave Saxilby,2023-08-15 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
906033,Daubeney Ave Saxilby,2023-08-15 19:40:00+00:00,busbar,,L3 Active Power,kW,28.15
906033,Daubeney Ave Saxilby,2023-08-15 19:40:00+00:00,busbar,,L2 Active Power,kW,18.22
906033,Daubeney Ave Saxilby,2023-08-15 19:40:00+00:00,busbar,,L1 Active Power,kW,12.74
906033,Daubeney Ave Saxilby,2023-08-15 19:40:00+00:00,busbar,,N Current (RMS),A,42.5
906033,Daubeney Ave Saxilby,2023-08-15 19:40:00+00:00,busbar,,L3 Current (RMS),A,118.4
906033,Daubeney Ave Saxilby,2023-08-15 19:40:00+00:00,busbar,,L2 Current (RMS),A,77.5
906033,Daubeney Ave Saxilby,2023-08-15 19:40:00+00:00,busbar,,L1 Current (RMS),A,56.0
906033,Daubeney Ave Saxilby,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
906033,Daubeney Ave Saxilby,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
906033,Daubeney Ave Saxilby,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
906033,Daubeney Ave Saxilby,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.18
906033,Daubeney Ave Saxilby,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.09
906033,Daubeney Ave Saxilby,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.29
906033,Daubeney Ave Saxilby,2023-08-15 19:30:00+00:00,feeder,2.0,N Current (RMS),A,31.4
906033,Daubeney Ave Saxilby,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.2
906033,Daubeney Ave Saxilby,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
906033,Daubeney Ave Saxilby,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
906033,Daubeney Ave Saxilby,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
906033,Daubeney Ave Saxilby,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
906033,Daubeney Ave Saxilby,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
906033,Daubeney Ave Saxilby,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,21.25
906033,Daubeney Ave Saxilby,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.55
906033,Daubeney Ave Saxilby,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.96
906033,Daubeney Ave Saxilby,2023-08-15 19:30:00+00:00,feeder,1.0,N Current (RMS),A,44.5
906033,Daubeney Ave Saxilby,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,89.1
906033,Daubeney Ave Saxilby,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.7
906033,Daubeney Ave Saxilby,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,51.8
906033,Daubeney Ave Saxilby,2023-08-15 19:30:00+00:00,transformer,,Temperature,C,31.5
906033,Daubeney Ave Saxilby,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
906033,Daubeney Ave Saxilby,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
906033,Daubeney Ave Saxilby,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.35
906033,Daubeney Ave Saxilby,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
906033,Daubeney Ave Saxilby,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
906033,Daubeney Ave Saxilby,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
906033,Daubeney Ave Saxilby,2023-08-15 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
906033,Daubeney Ave Saxilby,2023-08-15 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
906033,Daubeney Ave Saxilby,2023-08-15 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
906033,Daubeney Ave Saxilby,2023-08-15 19:30:00+00:00,busbar,,L3 Active Power,kW,31.43
906033,Daubeney Ave Saxilby,2023-08-15 19:30:00+00:00,busbar,,L2 Active Power,kW,14.65
906033,Daubeney Ave Saxilby,2023-08-15 19:30:00+00:00,busbar,,L1 Active Power,kW,15.26
906033,Daubeney Ave Saxilby,2023-08-15 19:30:00+00:00,busbar,,N Current (RMS),A,23.1
906033,Daubeney Ave Saxilby,2023-08-15 19:30:00+00:00,busbar,,L3 Current (RMS),A,130.9
906033,Daubeney Ave Saxilby,2023-08-15 19:30:00+00:00,busbar,,L2 Current (RMS),A,63.6
906033,Daubeney Ave Saxilby,2023-08-15 19:30:00+00:00,busbar,,L1 Current (RMS),A,65.7
906033,Daubeney Ave Saxilby,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
906033,Daubeney Ave Saxilby,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
906033,Daubeney Ave Saxilby,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
906033,Daubeney Ave Saxilby,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.88
906033,Daubeney Ave Saxilby,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.05
906033,Daubeney Ave Saxilby,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.01
906033,Daubeney Ave Saxilby,2023-08-15 19:20:00+00:00,feeder,2.0,N Current (RMS),A,21.8
906033,Daubeney Ave Saxilby,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
906033,Daubeney Ave Saxilby,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
906033,Daubeney Ave Saxilby,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
906033,Daubeney Ave Saxilby,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
906033,Daubeney Ave Saxilby,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
906033,Daubeney Ave Saxilby,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
906033,Daubeney Ave Saxilby,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,21.16
906033,Daubeney Ave Saxilby,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.85
906033,Daubeney Ave Saxilby,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.37
906033,Daubeney Ave Saxilby,2023-08-15 19:20:00+00:00,feeder,1.0,N Current (RMS),A,44.7
906033,Daubeney Ave Saxilby,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,89.0
906033,Daubeney Ave Saxilby,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.2
906033,Daubeney Ave Saxilby,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,58.5
906033,Daubeney Ave Saxilby,2023-08-15 19:20:00+00:00,transformer,,Temperature,C,31.5
906033,Daubeney Ave Saxilby,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
906033,Daubeney Ave Saxilby,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
906033,Daubeney Ave Saxilby,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
906033,Daubeney Ave Saxilby,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
906033,Daubeney Ave Saxilby,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
906033,Daubeney Ave Saxilby,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
906033,Daubeney Ave Saxilby,2023-08-15 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
906033,Daubeney Ave Saxilby,2023-08-15 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
906033,Daubeney Ave Saxilby,2023-08-15 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
906033,Daubeney Ave Saxilby,2023-08-15 19:20:00+00:00,busbar,,L3 Active Power,kW,29.03
906033,Daubeney Ave Saxilby,2023-08-15 19:20:00+00:00,busbar,,L2 Active Power,kW,13.9
906033,Daubeney Ave Saxilby,2023-08-15 19:20:00+00:00,busbar,,L1 Active Power,kW,17.38
906033,Daubeney Ave Saxilby,2023-08-15 19:20:00+00:00,busbar,,N Current (RMS),A,29.9
906033,Daubeney Ave Saxilby,2023-08-15 19:20:00+00:00,busbar,,L3 Current (RMS),A,121.7
906033,Daubeney Ave Saxilby,2023-08-15 19:20:00+00:00,busbar,,L2 Current (RMS),A,59.4
906033,Daubeney Ave Saxilby,2023-08-15 19:20:00+00:00,busbar,,L1 Current (RMS),A,75.6
906033,Daubeney Ave Saxilby,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
906033,Daubeney Ave Saxilby,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
906033,Daubeney Ave Saxilby,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
906033,Daubeney Ave Saxilby,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.19
906033,Daubeney Ave Saxilby,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.62
906033,Daubeney Ave Saxilby,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.98
906033,Daubeney Ave Saxilby,2023-08-15 19:10:00+00:00,feeder,2.0,N Current (RMS),A,19.1
906033,Daubeney Ave Saxilby,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.9
906033,Daubeney Ave Saxilby,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
906033,Daubeney Ave Saxilby,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
906033,Daubeney Ave Saxilby,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
906033,Daubeney Ave Saxilby,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
906033,Daubeney Ave Saxilby,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
906033,Daubeney Ave Saxilby,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,22.98
906033,Daubeney Ave Saxilby,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.96
906033,Daubeney Ave Saxilby,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.44
906033,Daubeney Ave Saxilby,2023-08-15 19:10:00+00:00,feeder,1.0,N Current (RMS),A,51.4
906033,Daubeney Ave Saxilby,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,96.4
906033,Daubeney Ave Saxilby,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.4
906033,Daubeney Ave Saxilby,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.9
906033,Daubeney Ave Saxilby,2023-08-15 19:10:00+00:00,transformer,,Temperature,C,31.4
906033,Daubeney Ave Saxilby,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
906033,Daubeney Ave Saxilby,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
906033,Daubeney Ave Saxilby,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
906033,Daubeney Ave Saxilby,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
906033,Daubeney Ave Saxilby,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
906033,Daubeney Ave Saxilby,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
906033,Daubeney Ave Saxilby,2023-08-15 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
906033,Daubeney Ave Saxilby,2023-08-15 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
906033,Daubeney Ave Saxilby,2023-08-15 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
906033,Daubeney Ave Saxilby,2023-08-15 19:10:00+00:00,busbar,,L3 Active Power,kW,30.16
906033,Daubeney Ave Saxilby,2023-08-15 19:10:00+00:00,busbar,,L2 Active Power,kW,16.58
906033,Daubeney Ave Saxilby,2023-08-15 19:10:00+00:00,busbar,,L1 Active Power,kW,14.42
906033,Daubeney Ave Saxilby,2023-08-15 19:10:00+00:00,busbar,,N Current (RMS),A,37.3
906033,Daubeney Ave Saxilby,2023-08-15 19:10:00+00:00,busbar,,L3 Current (RMS),A,126.5
906033,Daubeney Ave Saxilby,2023-08-15 19:10:00+00:00,busbar,,L2 Current (RMS),A,71.6
906033,Daubeney Ave Saxilby,2023-08-15 19:10:00+00:00,busbar,,L1 Current (RMS),A,63.0
906033,Daubeney Ave Saxilby,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
906033,Daubeney Ave Saxilby,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
906033,Daubeney Ave Saxilby,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
906033,Daubeney Ave Saxilby,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.72
906033,Daubeney Ave Saxilby,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.51
906033,Daubeney Ave Saxilby,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.3
906033,Daubeney Ave Saxilby,2023-08-15 19:00:00+00:00,feeder,2.0,N Current (RMS),A,21.0
906033,Daubeney Ave Saxilby,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.1
906033,Daubeney Ave Saxilby,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
906033,Daubeney Ave Saxilby,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
906033,Daubeney Ave Saxilby,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
906033,Daubeney Ave Saxilby,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
906033,Daubeney Ave Saxilby,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
906033,Daubeney Ave Saxilby,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,24.66
906033,Daubeney Ave Saxilby,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.62
906033,Daubeney Ave Saxilby,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.48
906033,Daubeney Ave Saxilby,2023-08-15 19:00:00+00:00,feeder,1.0,N Current (RMS),A,59.6
906033,Daubeney Ave Saxilby,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,103.5
906033,Daubeney Ave Saxilby,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.2
906033,Daubeney Ave Saxilby,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.7
906033,Daubeney Ave Saxilby,2023-08-15 19:00:00+00:00,transformer,,Temperature,C,31.4
906033,Daubeney Ave Saxilby,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
906033,Daubeney Ave Saxilby,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
906033,Daubeney Ave Saxilby,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
906033,Daubeney Ave Saxilby,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
906033,Daubeney Ave Saxilby,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
906033,Daubeney Ave Saxilby,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
906033,Daubeney Ave Saxilby,2023-08-15 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
906033,Daubeney Ave Saxilby,2023-08-15 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
906033,Daubeney Ave Saxilby,2023-08-15 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
906033,Daubeney Ave Saxilby,2023-08-15 19:00:00+00:00,busbar,,L3 Active Power,kW,32.38
906033,Daubeney Ave Saxilby,2023-08-15 19:00:00+00:00,busbar,,L2 Active Power,kW,13.13
906033,Daubeney Ave Saxilby,2023-08-15 19:00:00+00:00,busbar,,L1 Active Power,kW,16.78
906033,Daubeney Ave Saxilby,2023-08-15 19:00:00+00:00,busbar,,N Current (RMS),A,46.7
906033,Daubeney Ave Saxilby,2023-08-15 19:00:00+00:00,busbar,,L3 Current (RMS),A,135.5
906033,Daubeney Ave Saxilby,2023-08-15 19:00:00+00:00,busbar,,L2 Current (RMS),A,56.3
906033,Daubeney Ave Saxilby,2023-08-15 19:00:00+00:00,busbar,,L1 Current (RMS),A,73.4
906033,Daubeney Ave Saxilby,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
906033,Daubeney Ave Saxilby,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
906033,Daubeney Ave Saxilby,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
906033,Daubeney Ave Saxilby,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.84
906033,Daubeney Ave Saxilby,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.03
906033,Daubeney Ave Saxilby,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.49
906033,Daubeney Ave Saxilby,2023-08-15 18:50:00+00:00,feeder,2.0,N Current (RMS),A,16.4
906033,Daubeney Ave Saxilby,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.9
906033,Daubeney Ave Saxilby,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
906033,Daubeney Ave Saxilby,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
906033,Daubeney Ave Saxilby,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
906033,Daubeney Ave Saxilby,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
906033,Daubeney Ave Saxilby,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
906033,Daubeney Ave Saxilby,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,24.1
906033,Daubeney Ave Saxilby,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.73
906033,Daubeney Ave Saxilby,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.07
906033,Daubeney Ave Saxilby,2023-08-15 18:50:00+00:00,feeder,1.0,N Current (RMS),A,57.6
906033,Daubeney Ave Saxilby,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,100.8
906033,Daubeney Ave Saxilby,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.7
906033,Daubeney Ave Saxilby,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.1
906033,Daubeney Ave Saxilby,2023-08-15 18:50:00+00:00,transformer,,Temperature,C,31.4
906033,Daubeney Ave Saxilby,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
906033,Daubeney Ave Saxilby,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
906033,Daubeney Ave Saxilby,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.31
906033,Daubeney Ave Saxilby,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
906033,Daubeney Ave Saxilby,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.51
906033,Daubeney Ave Saxilby,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
906033,Daubeney Ave Saxilby,2023-08-15 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
906033,Daubeney Ave Saxilby,2023-08-15 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
906033,Daubeney Ave Saxilby,2023-08-15 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
906033,Daubeney Ave Saxilby,2023-08-15 18:50:00+00:00,busbar,,L3 Active Power,kW,30.95
906033,Daubeney Ave Saxilby,2023-08-15 18:50:00+00:00,busbar,,L2 Active Power,kW,14.77
906033,Daubeney Ave Saxilby,2023-08-15 18:50:00+00:00,busbar,,L1 Active Power,kW,16.56
906033,Daubeney Ave Saxilby,2023-08-15 18:50:00+00:00,busbar,,N Current (RMS),A,51.4
906033,Daubeney Ave Saxilby,2023-08-15 18:50:00+00:00,busbar,,L3 Current (RMS),A,129.9
906033,Daubeney Ave Saxilby,2023-08-15 18:50:00+00:00,busbar,,L2 Current (RMS),A,62.7
906033,Daubeney Ave Saxilby,2023-08-15 18:50:00+00:00,busbar,,L1 Current (RMS),A,71.4
906033,Daubeney Ave Saxilby,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
906033,Daubeney Ave Saxilby,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
906033,Daubeney Ave Saxilby,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
906033,Daubeney Ave Saxilby,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.3
906033,Daubeney Ave Saxilby,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.03
906033,Daubeney Ave Saxilby,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.21
906033,Daubeney Ave Saxilby,2023-08-15 18:40:00+00:00,feeder,2.0,N Current (RMS),A,22.5
906033,Daubeney Ave Saxilby,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.5
906033,Daubeney Ave Saxilby,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
906033,Daubeney Ave Saxilby,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
906033,Daubeney Ave Saxilby,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
906033,Daubeney Ave Saxilby,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
906033,Daubeney Ave Saxilby,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
906033,Daubeney Ave Saxilby,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,18.61
906033,Daubeney Ave Saxilby,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.62
906033,Daubeney Ave Saxilby,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.48
906033,Daubeney Ave Saxilby,2023-08-15 18:40:00+00:00,feeder,1.0,N Current (RMS),A,41.1
906033,Daubeney Ave Saxilby,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,79.4
906033,Daubeney Ave Saxilby,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.4
906033,Daubeney Ave Saxilby,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.5
906033,Daubeney Ave Saxilby,2023-08-15 18:40:00+00:00,transformer,,Temperature,C,31.4
906033,Daubeney Ave Saxilby,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
906033,Daubeney Ave Saxilby,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
906033,Daubeney Ave Saxilby,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
906033,Daubeney Ave Saxilby,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
906033,Daubeney Ave Saxilby,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
906033,Daubeney Ave Saxilby,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
906033,Daubeney Ave Saxilby,2023-08-15 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
906033,Daubeney Ave Saxilby,2023-08-15 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
906033,Daubeney Ave Saxilby,2023-08-15 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
906033,Daubeney Ave Saxilby,2023-08-15 18:40:00+00:00,busbar,,L3 Active Power,kW,26.91
906033,Daubeney Ave Saxilby,2023-08-15 18:40:00+00:00,busbar,,L2 Active Power,kW,16.65
906033,Daubeney Ave Saxilby,2023-08-15 18:40:00+00:00,busbar,,L1 Active Power,kW,13.69
906033,Daubeney Ave Saxilby,2023-08-15 18:40:00+00:00,busbar,,N Current (RMS),A,31.4
906033,Daubeney Ave Saxilby,2023-08-15 18:40:00+00:00,busbar,,L3 Current (RMS),A,113.7
906033,Daubeney Ave Saxilby,2023-08-15 18:40:00+00:00,busbar,,L2 Current (RMS),A,70.8
906033,Daubeney Ave Saxilby,2023-08-15 18:40:00+00:00,busbar,,L1 Current (RMS),A,61.2
906033,Daubeney Ave Saxilby,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
906033,Daubeney Ave Saxilby,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
906033,Daubeney Ave Saxilby,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
906033,Daubeney Ave Saxilby,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.26
906033,Daubeney Ave Saxilby,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.41
906033,Daubeney Ave Saxilby,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.06
906033,Daubeney Ave Saxilby,2023-08-15 18:30:00+00:00,feeder,2.0,N Current (RMS),A,17.5
906033,Daubeney Ave Saxilby,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
906033,Daubeney Ave Saxilby,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
906033,Daubeney Ave Saxilby,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
906033,Daubeney Ave Saxilby,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
906033,Daubeney Ave Saxilby,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
906033,Daubeney Ave Saxilby,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
906033,Daubeney Ave Saxilby,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.3
906033,Daubeney Ave Saxilby,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.9
906033,Daubeney Ave Saxilby,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.96
906033,Daubeney Ave Saxilby,2023-08-15 18:30:00+00:00,feeder,1.0,N Current (RMS),A,30.2
906033,Daubeney Ave Saxilby,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,61.4
906033,Daubeney Ave Saxilby,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.1
906033,Daubeney Ave Saxilby,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.3
906033,Daubeney Ave Saxilby,2023-08-15 18:30:00+00:00,transformer,,Temperature,C,31.3
906033,Daubeney Ave Saxilby,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
906033,Daubeney Ave Saxilby,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
906033,Daubeney Ave Saxilby,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
906033,Daubeney Ave Saxilby,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
906033,Daubeney Ave Saxilby,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
906033,Daubeney Ave Saxilby,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
906033,Daubeney Ave Saxilby,2023-08-15 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
906033,Daubeney Ave Saxilby,2023-08-15 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
906033,Daubeney Ave Saxilby,2023-08-15 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
906033,Daubeney Ave Saxilby,2023-08-15 18:30:00+00:00,busbar,,L3 Active Power,kW,20.56
906033,Daubeney Ave Saxilby,2023-08-15 18:30:00+00:00,busbar,,L2 Active Power,kW,15.31
906033,Daubeney Ave Saxilby,2023-08-15 18:30:00+00:00,busbar,,L1 Active Power,kW,15.02
906033,Daubeney Ave Saxilby,2023-08-15 18:30:00+00:00,busbar,,N Current (RMS),A,27.5
906033,Daubeney Ave Saxilby,2023-08-15 18:30:00+00:00,busbar,,L3 Current (RMS),A,87.8
906033,Daubeney Ave Saxilby,2023-08-15 18:30:00+00:00,busbar,,L2 Current (RMS),A,64.9
906033,Daubeney Ave Saxilby,2023-08-15 18:30:00+00:00,busbar,,L1 Current (RMS),A,66.6
906033,Daubeney Ave Saxilby,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
906033,Daubeney Ave Saxilby,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
906033,Daubeney Ave Saxilby,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
906033,Daubeney Ave Saxilby,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.96
906033,Daubeney Ave Saxilby,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.12
906033,Daubeney Ave Saxilby,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.88
906033,Daubeney Ave Saxilby,2023-08-15 18:20:00+00:00,feeder,2.0,N Current (RMS),A,19.4
906033,Daubeney Ave Saxilby,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.9
906033,Daubeney Ave Saxilby,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.3
906033,Daubeney Ave Saxilby,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
906033,Daubeney Ave Saxilby,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
906033,Daubeney Ave Saxilby,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
906033,Daubeney Ave Saxilby,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
906033,Daubeney Ave Saxilby,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.8
906033,Daubeney Ave Saxilby,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.53
906033,Daubeney Ave Saxilby,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.49
906033,Daubeney Ave Saxilby,2023-08-15 18:20:00+00:00,feeder,1.0,N Current (RMS),A,29.8
906033,Daubeney Ave Saxilby,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,67.4
906033,Daubeney Ave Saxilby,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.2
906033,Daubeney Ave Saxilby,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,62.7
906033,Daubeney Ave Saxilby,2023-08-15 18:20:00+00:00,transformer,,Temperature,C,31.3
906033,Daubeney Ave Saxilby,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
906033,Daubeney Ave Saxilby,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
906033,Daubeney Ave Saxilby,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
906033,Daubeney Ave Saxilby,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
906033,Daubeney Ave Saxilby,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
906033,Daubeney Ave Saxilby,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
906033,Daubeney Ave Saxilby,2023-08-15 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
906033,Daubeney Ave Saxilby,2023-08-15 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
906033,Daubeney Ave Saxilby,2023-08-15 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
906033,Daubeney Ave Saxilby,2023-08-15 18:20:00+00:00,busbar,,L3 Active Power,kW,23.77
906033,Daubeney Ave Saxilby,2023-08-15 18:20:00+00:00,busbar,,L2 Active Power,kW,18.65
906033,Daubeney Ave Saxilby,2023-08-15 18:20:00+00:00,busbar,,L1 Active Power,kW,20.37
906033,Daubeney Ave Saxilby,2023-08-15 18:20:00+00:00,busbar,,N Current (RMS),A,29.3
906033,Daubeney Ave Saxilby,2023-08-15 18:20:00+00:00,busbar,,L3 Current (RMS),A,101.3
906033,Daubeney Ave Saxilby,2023-08-15 18:20:00+00:00,busbar,,L2 Current (RMS),A,78.8
906033,Daubeney Ave Saxilby,2023-08-15 18:20:00+00:00,busbar,,L1 Current (RMS),A,88.2
906033,Daubeney Ave Saxilby,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
906033,Daubeney Ave Saxilby,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
906033,Daubeney Ave Saxilby,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
