Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.82
906033,Daubeney Ave Saxilby,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.36
906033,Daubeney Ave Saxilby,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.62
906033,Daubeney Ave Saxilby,2023-08-15 18:10:00+00:00,feeder,2.0,N Current (RMS),A,21.8
906033,Daubeney Ave Saxilby,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.7
906033,Daubeney Ave Saxilby,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
906033,Daubeney Ave Saxilby,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
906033,Daubeney Ave Saxilby,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
906033,Daubeney Ave Saxilby,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
906033,Daubeney Ave Saxilby,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
906033,Daubeney Ave Saxilby,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.91
906033,Daubeney Ave Saxilby,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.61
906033,Daubeney Ave Saxilby,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
906033,Daubeney Ave Saxilby,2023-08-15 18:10:00+00:00,feeder,1.0,N Current (RMS),A,28.4
906033,Daubeney Ave Saxilby,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,63.9
906033,Daubeney Ave Saxilby,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,49.7
906033,Daubeney Ave Saxilby,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,57.6
906033,Daubeney Ave Saxilby,2023-08-15 18:10:00+00:00,transformer,,Temperature,C,31.3
906033,Daubeney Ave Saxilby,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
906033,Daubeney Ave Saxilby,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
906033,Daubeney Ave Saxilby,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
906033,Daubeney Ave Saxilby,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
906033,Daubeney Ave Saxilby,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
906033,Daubeney Ave Saxilby,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
906033,Daubeney Ave Saxilby,2023-08-15 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
906033,Daubeney Ave Saxilby,2023-08-15 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
906033,Daubeney Ave Saxilby,2023-08-15 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
906033,Daubeney Ave Saxilby,2023-08-15 18:10:00+00:00,busbar,,L3 Active Power,kW,23.73
906033,Daubeney Ave Saxilby,2023-08-15 18:10:00+00:00,busbar,,L2 Active Power,kW,17.97
906033,Daubeney Ave Saxilby,2023-08-15 18:10:00+00:00,busbar,,L1 Active Power,kW,17.62
906033,Daubeney Ave Saxilby,2023-08-15 18:10:00+00:00,busbar,,N Current (RMS),A,24.6
906033,Daubeney Ave Saxilby,2023-08-15 18:10:00+00:00,busbar,,L3 Current (RMS),A,100.9
906033,Daubeney Ave Saxilby,2023-08-15 18:10:00+00:00,busbar,,L2 Current (RMS),A,76.6
906033,Daubeney Ave Saxilby,2023-08-15 18:10:00+00:00,busbar,,L1 Current (RMS),A,77.1
906033,Daubeney Ave Saxilby,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
906033,Daubeney Ave Saxilby,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
906033,Daubeney Ave Saxilby,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
906033,Daubeney Ave Saxilby,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.48
906033,Daubeney Ave Saxilby,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.88
906033,Daubeney Ave Saxilby,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.64
906033,Daubeney Ave Saxilby,2023-08-15 18:00:00+00:00,feeder,2.0,N Current (RMS),A,21.0
906033,Daubeney Ave Saxilby,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
906033,Daubeney Ave Saxilby,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
906033,Daubeney Ave Saxilby,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
906033,Daubeney Ave Saxilby,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
906033,Daubeney Ave Saxilby,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
906033,Daubeney Ave Saxilby,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
906033,Daubeney Ave Saxilby,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.72
906033,Daubeney Ave Saxilby,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.32
906033,Daubeney Ave Saxilby,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.08
906033,Daubeney Ave Saxilby,2023-08-15 18:00:00+00:00,feeder,1.0,N Current (RMS),A,30.3
906033,Daubeney Ave Saxilby,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,63.0
906033,Daubeney Ave Saxilby,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,60.7
906033,Daubeney Ave Saxilby,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.9
906033,Daubeney Ave Saxilby,2023-08-15 18:00:00+00:00,transformer,,Temperature,C,31.2
906033,Daubeney Ave Saxilby,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
906033,Daubeney Ave Saxilby,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
906033,Daubeney Ave Saxilby,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.25
906033,Daubeney Ave Saxilby,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
906033,Daubeney Ave Saxilby,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
906033,Daubeney Ave Saxilby,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
906033,Daubeney Ave Saxilby,2023-08-15 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
906033,Daubeney Ave Saxilby,2023-08-15 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
906033,Daubeney Ave Saxilby,2023-08-15 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
906033,Daubeney Ave Saxilby,2023-08-15 18:00:00+00:00,busbar,,L3 Active Power,kW,23.21
906033,Daubeney Ave Saxilby,2023-08-15 18:00:00+00:00,busbar,,L2 Active Power,kW,19.21
906033,Daubeney Ave Saxilby,2023-08-15 18:00:00+00:00,busbar,,L1 Active Power,kW,14.73
906033,Daubeney Ave Saxilby,2023-08-15 18:00:00+00:00,busbar,,N Current (RMS),A,24.3
906033,Daubeney Ave Saxilby,2023-08-15 18:00:00+00:00,busbar,,L3 Current (RMS),A,98.6
906033,Daubeney Ave Saxilby,2023-08-15 18:00:00+00:00,busbar,,L2 Current (RMS),A,81.3
906033,Daubeney Ave Saxilby,2023-08-15 18:00:00+00:00,busbar,,L1 Current (RMS),A,64.6
906033,Daubeney Ave Saxilby,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
906033,Daubeney Ave Saxilby,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
906033,Daubeney Ave Saxilby,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
906033,Daubeney Ave Saxilby,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.34
906033,Daubeney Ave Saxilby,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.6
906033,Daubeney Ave Saxilby,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.36
906033,Daubeney Ave Saxilby,2023-08-15 17:50:00+00:00,feeder,2.0,N Current (RMS),A,22.3
906033,Daubeney Ave Saxilby,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
906033,Daubeney Ave Saxilby,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
906033,Daubeney Ave Saxilby,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.6
906033,Daubeney Ave Saxilby,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
906033,Daubeney Ave Saxilby,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
906033,Daubeney Ave Saxilby,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
906033,Daubeney Ave Saxilby,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.23
906033,Daubeney Ave Saxilby,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.21
906033,Daubeney Ave Saxilby,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.01
906033,Daubeney Ave Saxilby,2023-08-15 17:50:00+00:00,feeder,1.0,N Current (RMS),A,34.8
906033,Daubeney Ave Saxilby,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,73.0
906033,Daubeney Ave Saxilby,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,55.8
906033,Daubeney Ave Saxilby,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.3
906033,Daubeney Ave Saxilby,2023-08-15 17:50:00+00:00,transformer,,Temperature,C,31.1
906033,Daubeney Ave Saxilby,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
906033,Daubeney Ave Saxilby,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
906033,Daubeney Ave Saxilby,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
906033,Daubeney Ave Saxilby,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
906033,Daubeney Ave Saxilby,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
906033,Daubeney Ave Saxilby,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
906033,Daubeney Ave Saxilby,2023-08-15 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
906033,Daubeney Ave Saxilby,2023-08-15 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
906033,Daubeney Ave Saxilby,2023-08-15 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
906033,Daubeney Ave Saxilby,2023-08-15 17:50:00+00:00,busbar,,L3 Active Power,kW,24.57
906033,Daubeney Ave Saxilby,2023-08-15 17:50:00+00:00,busbar,,L2 Active Power,kW,17.81
906033,Daubeney Ave Saxilby,2023-08-15 17:50:00+00:00,busbar,,L1 Active Power,kW,19.37
906033,Daubeney Ave Saxilby,2023-08-15 17:50:00+00:00,busbar,,N Current (RMS),A,40.9
906033,Daubeney Ave Saxilby,2023-08-15 17:50:00+00:00,busbar,,L3 Current (RMS),A,103.9
906033,Daubeney Ave Saxilby,2023-08-15 17:50:00+00:00,busbar,,L2 Current (RMS),A,74.8
906033,Daubeney Ave Saxilby,2023-08-15 17:50:00+00:00,busbar,,L1 Current (RMS),A,82.1
906033,Daubeney Ave Saxilby,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
906033,Daubeney Ave Saxilby,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
906033,Daubeney Ave Saxilby,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
906033,Daubeney Ave Saxilby,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.99
906033,Daubeney Ave Saxilby,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.49
906033,Daubeney Ave Saxilby,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.83
906033,Daubeney Ave Saxilby,2023-08-15 17:40:00+00:00,feeder,2.0,N Current (RMS),A,33.1
906033,Daubeney Ave Saxilby,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
906033,Daubeney Ave Saxilby,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
906033,Daubeney Ave Saxilby,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.3
906033,Daubeney Ave Saxilby,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
906033,Daubeney Ave Saxilby,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
906033,Daubeney Ave Saxilby,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
906033,Daubeney Ave Saxilby,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,19.81
906033,Daubeney Ave Saxilby,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.28
906033,Daubeney Ave Saxilby,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.94
906033,Daubeney Ave Saxilby,2023-08-15 17:40:00+00:00,feeder,1.0,N Current (RMS),A,39.1
906033,Daubeney Ave Saxilby,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,82.7
906033,Daubeney Ave Saxilby,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.0
906033,Daubeney Ave Saxilby,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,50.8
906033,Daubeney Ave Saxilby,2023-08-15 17:40:00+00:00,transformer,,Temperature,C,31.1
906033,Daubeney Ave Saxilby,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
906033,Daubeney Ave Saxilby,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
906033,Daubeney Ave Saxilby,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
906033,Daubeney Ave Saxilby,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
906033,Daubeney Ave Saxilby,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
906033,Daubeney Ave Saxilby,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
906033,Daubeney Ave Saxilby,2023-08-15 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
906033,Daubeney Ave Saxilby,2023-08-15 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
906033,Daubeney Ave Saxilby,2023-08-15 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
906033,Daubeney Ave Saxilby,2023-08-15 17:40:00+00:00,busbar,,L3 Active Power,kW,27.8
906033,Daubeney Ave Saxilby,2023-08-15 17:40:00+00:00,busbar,,L2 Active Power,kW,15.77
906033,Daubeney Ave Saxilby,2023-08-15 17:40:00+00:00,busbar,,L1 Active Power,kW,23.77
906033,Daubeney Ave Saxilby,2023-08-15 17:40:00+00:00,busbar,,N Current (RMS),A,49.2
906033,Daubeney Ave Saxilby,2023-08-15 17:40:00+00:00,busbar,,L3 Current (RMS),A,116.2
906033,Daubeney Ave Saxilby,2023-08-15 17:40:00+00:00,busbar,,L2 Current (RMS),A,66.9
906033,Daubeney Ave Saxilby,2023-08-15 17:40:00+00:00,busbar,,L1 Current (RMS),A,99.2
906033,Daubeney Ave Saxilby,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
906033,Daubeney Ave Saxilby,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
906033,Daubeney Ave Saxilby,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
906033,Daubeney Ave Saxilby,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.46
906033,Daubeney Ave Saxilby,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.41
906033,Daubeney Ave Saxilby,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.85
906033,Daubeney Ave Saxilby,2023-08-15 17:30:00+00:00,feeder,2.0,N Current (RMS),A,19.4
906033,Daubeney Ave Saxilby,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
906033,Daubeney Ave Saxilby,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
906033,Daubeney Ave Saxilby,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.9
906033,Daubeney Ave Saxilby,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
906033,Daubeney Ave Saxilby,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
906033,Daubeney Ave Saxilby,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
906033,Daubeney Ave Saxilby,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,22.03
906033,Daubeney Ave Saxilby,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.57
906033,Daubeney Ave Saxilby,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.82
906033,Daubeney Ave Saxilby,2023-08-15 17:30:00+00:00,feeder,1.0,N Current (RMS),A,52.2
906033,Daubeney Ave Saxilby,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,91.7
906033,Daubeney Ave Saxilby,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,56.3
906033,Daubeney Ave Saxilby,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.0
906033,Daubeney Ave Saxilby,2023-08-15 17:30:00+00:00,transformer,,Temperature,C,31.1
906033,Daubeney Ave Saxilby,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
906033,Daubeney Ave Saxilby,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
906033,Daubeney Ave Saxilby,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
906033,Daubeney Ave Saxilby,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
906033,Daubeney Ave Saxilby,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
906033,Daubeney Ave Saxilby,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
906033,Daubeney Ave Saxilby,2023-08-15 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
906033,Daubeney Ave Saxilby,2023-08-15 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
906033,Daubeney Ave Saxilby,2023-08-15 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
906033,Daubeney Ave Saxilby,2023-08-15 17:30:00+00:00,busbar,,L3 Active Power,kW,28.5
906033,Daubeney Ave Saxilby,2023-08-15 17:30:00+00:00,busbar,,L2 Active Power,kW,19.98
906033,Daubeney Ave Saxilby,2023-08-15 17:30:00+00:00,busbar,,L1 Active Power,kW,18.67
906033,Daubeney Ave Saxilby,2023-08-15 17:30:00+00:00,busbar,,N Current (RMS),A,59.8
906033,Daubeney Ave Saxilby,2023-08-15 17:30:00+00:00,busbar,,L3 Current (RMS),A,119.0
906033,Daubeney Ave Saxilby,2023-08-15 17:30:00+00:00,busbar,,L2 Current (RMS),A,83.0
906033,Daubeney Ave Saxilby,2023-08-15 17:30:00+00:00,busbar,,L1 Current (RMS),A,78.9
906033,Daubeney Ave Saxilby,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
906033,Daubeney Ave Saxilby,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
906033,Daubeney Ave Saxilby,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
906033,Daubeney Ave Saxilby,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.16
906033,Daubeney Ave Saxilby,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.55
906033,Daubeney Ave Saxilby,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.51
906033,Daubeney Ave Saxilby,2023-08-15 17:20:00+00:00,feeder,2.0,N Current (RMS),A,23.1
906033,Daubeney Ave Saxilby,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
906033,Daubeney Ave Saxilby,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
906033,Daubeney Ave Saxilby,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.6
906033,Daubeney Ave Saxilby,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
906033,Daubeney Ave Saxilby,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
906033,Daubeney Ave Saxilby,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
906033,Daubeney Ave Saxilby,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,22.16
906033,Daubeney Ave Saxilby,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.75
906033,Daubeney Ave Saxilby,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.34
906033,Daubeney Ave Saxilby,2023-08-15 17:20:00+00:00,feeder,1.0,N Current (RMS),A,59.1
906033,Daubeney Ave Saxilby,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,91.9
906033,Daubeney Ave Saxilby,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,56.8
906033,Daubeney Ave Saxilby,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.1
906033,Daubeney Ave Saxilby,2023-08-15 17:20:00+00:00,transformer,,Temperature,C,31.0
906033,Daubeney Ave Saxilby,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
906033,Daubeney Ave Saxilby,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
906033,Daubeney Ave Saxilby,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
906033,Daubeney Ave Saxilby,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
906033,Daubeney Ave Saxilby,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
906033,Daubeney Ave Saxilby,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
906033,Daubeney Ave Saxilby,2023-08-15 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
906033,Daubeney Ave Saxilby,2023-08-15 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
906033,Daubeney Ave Saxilby,2023-08-15 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
906033,Daubeney Ave Saxilby,2023-08-15 17:20:00+00:00,busbar,,L3 Active Power,kW,28.33
906033,Daubeney Ave Saxilby,2023-08-15 17:20:00+00:00,busbar,,L2 Active Power,kW,19.31
906033,Daubeney Ave Saxilby,2023-08-15 17:20:00+00:00,busbar,,L1 Active Power,kW,16.85
906033,Daubeney Ave Saxilby,2023-08-15 17:20:00+00:00,busbar,,N Current (RMS),A,70.6
906033,Daubeney Ave Saxilby,2023-08-15 17:20:00+00:00,busbar,,L3 Current (RMS),A,117.6
906033,Daubeney Ave Saxilby,2023-08-15 17:20:00+00:00,busbar,,L2 Current (RMS),A,80.4
906033,Daubeney Ave Saxilby,2023-08-15 17:20:00+00:00,busbar,,L1 Current (RMS),A,71.9
906033,Daubeney Ave Saxilby,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
906033,Daubeney Ave Saxilby,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
906033,Daubeney Ave Saxilby,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
906033,Daubeney Ave Saxilby,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.26
906033,Daubeney Ave Saxilby,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.82
906033,Daubeney Ave Saxilby,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.77
906033,Daubeney Ave Saxilby,2023-08-15 17:10:00+00:00,feeder,2.0,N Current (RMS),A,18.5
906033,Daubeney Ave Saxilby,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
906033,Daubeney Ave Saxilby,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
906033,Daubeney Ave Saxilby,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
906033,Daubeney Ave Saxilby,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
906033,Daubeney Ave Saxilby,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
906033,Daubeney Ave Saxilby,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
906033,Daubeney Ave Saxilby,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.27
906033,Daubeney Ave Saxilby,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.95
906033,Daubeney Ave Saxilby,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.41
906033,Daubeney Ave Saxilby,2023-08-15 17:10:00+00:00,feeder,1.0,N Current (RMS),A,32.7
906033,Daubeney Ave Saxilby,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,57.8
906033,Daubeney Ave Saxilby,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.4
906033,Daubeney Ave Saxilby,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.1
906033,Daubeney Ave Saxilby,2023-08-15 17:10:00+00:00,transformer,,Temperature,C,31.0
906033,Daubeney Ave Saxilby,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
906033,Daubeney Ave Saxilby,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
906033,Daubeney Ave Saxilby,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
906033,Daubeney Ave Saxilby,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
906033,Daubeney Ave Saxilby,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.31
906033,Daubeney Ave Saxilby,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
906033,Daubeney Ave Saxilby,2023-08-15 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
906033,Daubeney Ave Saxilby,2023-08-15 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
906033,Daubeney Ave Saxilby,2023-08-15 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
906033,Daubeney Ave Saxilby,2023-08-15 17:10:00+00:00,busbar,,L3 Active Power,kW,17.54
906033,Daubeney Ave Saxilby,2023-08-15 17:10:00+00:00,busbar,,L2 Active Power,kW,14.78
906033,Daubeney Ave Saxilby,2023-08-15 17:10:00+00:00,busbar,,L1 Active Power,kW,16.18
906033,Daubeney Ave Saxilby,2023-08-15 17:10:00+00:00,busbar,,N Current (RMS),A,42.1
906033,Daubeney Ave Saxilby,2023-08-15 17:10:00+00:00,busbar,,L3 Current (RMS),A,74.5
906033,Daubeney Ave Saxilby,2023-08-15 17:10:00+00:00,busbar,,L2 Current (RMS),A,62.3
906033,Daubeney Ave Saxilby,2023-08-15 17:10:00+00:00,busbar,,L1 Current (RMS),A,69.1
906033,Daubeney Ave Saxilby,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
906033,Daubeney Ave Saxilby,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
906033,Daubeney Ave Saxilby,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
906033,Daubeney Ave Saxilby,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.76
906033,Daubeney Ave Saxilby,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.15
906033,Daubeney Ave Saxilby,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.81
906033,Daubeney Ave Saxilby,2023-08-15 17:00:00+00:00,feeder,2.0,N Current (RMS),A,15.8
906033,Daubeney Ave Saxilby,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
906033,Daubeney Ave Saxilby,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
906033,Daubeney Ave Saxilby,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
906033,Daubeney Ave Saxilby,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
906033,Daubeney Ave Saxilby,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
906033,Daubeney Ave Saxilby,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
906033,Daubeney Ave Saxilby,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.4
906033,Daubeney Ave Saxilby,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.91
906033,Daubeney Ave Saxilby,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.33
906033,Daubeney Ave Saxilby,2023-08-15 17:00:00+00:00,feeder,1.0,N Current (RMS),A,22.3
906033,Daubeney Ave Saxilby,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.0
906033,Daubeney Ave Saxilby,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.7
906033,Daubeney Ave Saxilby,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.6
906033,Daubeney Ave Saxilby,2023-08-15 17:00:00+00:00,transformer,,Temperature,C,30.9
906033,Daubeney Ave Saxilby,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
906033,Daubeney Ave Saxilby,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
906033,Daubeney Ave Saxilby,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
906033,Daubeney Ave Saxilby,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
906033,Daubeney Ave Saxilby,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.31
906033,Daubeney Ave Saxilby,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
906033,Daubeney Ave Saxilby,2023-08-15 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
906033,Daubeney Ave Saxilby,2023-08-15 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
906033,Daubeney Ave Saxilby,2023-08-15 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
906033,Daubeney Ave Saxilby,2023-08-15 17:00:00+00:00,busbar,,L3 Active Power,kW,13.17
906033,Daubeney Ave Saxilby,2023-08-15 17:00:00+00:00,busbar,,L2 Active Power,kW,12.06
906033,Daubeney Ave Saxilby,2023-08-15 17:00:00+00:00,busbar,,L1 Active Power,kW,17.14
906033,Daubeney Ave Saxilby,2023-08-15 17:00:00+00:00,busbar,,N Current (RMS),A,18.7
906033,Daubeney Ave Saxilby,2023-08-15 17:00:00+00:00,busbar,,L3 Current (RMS),A,57.3
906033,Daubeney Ave Saxilby,2023-08-15 17:00:00+00:00,busbar,,L2 Current (RMS),A,51.3
906033,Daubeney Ave Saxilby,2023-08-15 17:00:00+00:00,busbar,,L1 Current (RMS),A,73.0
906033,Daubeney Ave Saxilby,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
906033,Daubeney Ave Saxilby,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
906033,Daubeney Ave Saxilby,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
906033,Daubeney Ave Saxilby,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.12
906033,Daubeney Ave Saxilby,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.77
906033,Daubeney Ave Saxilby,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.56
906033,Daubeney Ave Saxilby,2023-08-15 16:50:00+00:00,feeder,2.0,N Current (RMS),A,16.9
906033,Daubeney Ave Saxilby,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
906033,Daubeney Ave Saxilby,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
906033,Daubeney Ave Saxilby,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
906033,Daubeney Ave Saxilby,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
906033,Daubeney Ave Saxilby,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
906033,Daubeney Ave Saxilby,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
906033,Daubeney Ave Saxilby,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.87
906033,Daubeney Ave Saxilby,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.51
906033,Daubeney Ave Saxilby,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.6
906033,Daubeney Ave Saxilby,2023-08-15 16:50:00+00:00,feeder,1.0,N Current (RMS),A,19.9
906033,Daubeney Ave Saxilby,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.8
906033,Daubeney Ave Saxilby,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.8
906033,Daubeney Ave Saxilby,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.8
906033,Daubeney Ave Saxilby,2023-08-15 16:50:00+00:00,transformer,,Temperature,C,30.9
906033,Daubeney Ave Saxilby,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
906033,Daubeney Ave Saxilby,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
906033,Daubeney Ave Saxilby,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.05
906033,Daubeney Ave Saxilby,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
906033,Daubeney Ave Saxilby,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
906033,Daubeney Ave Saxilby,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
906033,Daubeney Ave Saxilby,2023-08-15 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
906033,Daubeney Ave Saxilby,2023-08-15 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
906033,Daubeney Ave Saxilby,2023-08-15 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
906033,Daubeney Ave Saxilby,2023-08-15 16:50:00+00:00,busbar,,L3 Active Power,kW,12.98
906033,Daubeney Ave Saxilby,2023-08-15 16:50:00+00:00,busbar,,L2 Active Power,kW,14.28
906033,Daubeney Ave Saxilby,2023-08-15 16:50:00+00:00,busbar,,L1 Active Power,kW,17.16
906033,Daubeney Ave Saxilby,2023-08-15 16:50:00+00:00,busbar,,N Current (RMS),A,18.6
906033,Daubeney Ave Saxilby,2023-08-15 16:50:00+00:00,busbar,,L3 Current (RMS),A,56.4
906033,Daubeney Ave Saxilby,2023-08-15 16:50:00+00:00,busbar,,L2 Current (RMS),A,59.9
906033,Daubeney Ave Saxilby,2023-08-15 16:50:00+00:00,busbar,,L1 Current (RMS),A,72.7
906033,Daubeney Ave Saxilby,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
906033,Daubeney Ave Saxilby,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
906033,Daubeney Ave Saxilby,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
906033,Daubeney Ave Saxilby,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.36
906033,Daubeney Ave Saxilby,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.95
906033,Daubeney Ave Saxilby,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.43
906033,Daubeney Ave Saxilby,2023-08-15 16:40:00+00:00,feeder,2.0,N Current (RMS),A,17.5
906033,Daubeney Ave Saxilby,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
906033,Daubeney Ave Saxilby,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
906033,Daubeney Ave Saxilby,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
906033,Daubeney Ave Saxilby,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
906033,Daubeney Ave Saxilby,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
906033,Daubeney Ave Saxilby,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
906033,Daubeney Ave Saxilby,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
906033,Daubeney Ave Saxilby,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.44
906033,Daubeney Ave Saxilby,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.37
906033,Daubeney Ave Saxilby,2023-08-15 16:40:00+00:00,feeder,1.0,N Current (RMS),A,22.8
906033,Daubeney Ave Saxilby,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.7
906033,Daubeney Ave Saxilby,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.6
906033,Daubeney Ave Saxilby,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.2
906033,Daubeney Ave Saxilby,2023-08-15 16:40:00+00:00,transformer,,Temperature,C,30.9
906033,Daubeney Ave Saxilby,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
906033,Daubeney Ave Saxilby,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
906033,Daubeney Ave Saxilby,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
906033,Daubeney Ave Saxilby,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
906033,Daubeney Ave Saxilby,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.21
906033,Daubeney Ave Saxilby,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
906033,Daubeney Ave Saxilby,2023-08-15 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
906033,Daubeney Ave Saxilby,2023-08-15 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
906033,Daubeney Ave Saxilby,2023-08-15 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
906033,Daubeney Ave Saxilby,2023-08-15 16:40:00+00:00,busbar,,L3 Active Power,kW,17.36
906033,Daubeney Ave Saxilby,2023-08-15 16:40:00+00:00,busbar,,L2 Active Power,kW,17.39
906033,Daubeney Ave Saxilby,2023-08-15 16:40:00+00:00,busbar,,L1 Active Power,kW,15.8
906033,Daubeney Ave Saxilby,2023-08-15 16:40:00+00:00,busbar,,N Current (RMS),A,23.9
906033,Daubeney Ave Saxilby,2023-08-15 16:40:00+00:00,busbar,,L3 Current (RMS),A,73.2
906033,Daubeney Ave Saxilby,2023-08-15 16:40:00+00:00,busbar,,L2 Current (RMS),A,72.5
906033,Daubeney Ave Saxilby,2023-08-15 16:40:00+00:00,busbar,,L1 Current (RMS),A,67.2
906033,Daubeney Ave Saxilby,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
906033,Daubeney Ave Saxilby,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
906033,Daubeney Ave Saxilby,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
906033,Daubeney Ave Saxilby,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.21
906033,Daubeney Ave Saxilby,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.93
906033,Daubeney Ave Saxilby,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.64
906033,Daubeney Ave Saxilby,2023-08-15 16:30:00+00:00,feeder,2.0,N Current (RMS),A,28.8
906033,Daubeney Ave Saxilby,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.3
906033,Daubeney Ave Saxilby,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.2
906033,Daubeney Ave Saxilby,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
906033,Daubeney Ave Saxilby,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
906033,Daubeney Ave Saxilby,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
906033,Daubeney Ave Saxilby,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
906033,Daubeney Ave Saxilby,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.61
906033,Daubeney Ave Saxilby,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.9
906033,Daubeney Ave Saxilby,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.97
906033,Daubeney Ave Saxilby,2023-08-15 16:30:00+00:00,feeder,1.0,N Current (RMS),A,22.8
906033,Daubeney Ave Saxilby,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.6
906033,Daubeney Ave Saxilby,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.8
906033,Daubeney Ave Saxilby,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.7
906033,Daubeney Ave Saxilby,2023-08-15 16:30:00+00:00,transformer,,Temperature,C,30.8
906033,Daubeney Ave Saxilby,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
906033,Daubeney Ave Saxilby,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
906033,Daubeney Ave Saxilby,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
906033,Daubeney Ave Saxilby,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
906033,Daubeney Ave Saxilby,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.25
906033,Daubeney Ave Saxilby,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
906033,Daubeney Ave Saxilby,2023-08-15 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
906033,Daubeney Ave Saxilby,2023-08-15 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
906033,Daubeney Ave Saxilby,2023-08-15 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
906033,Daubeney Ave Saxilby,2023-08-15 16:30:00+00:00,busbar,,L3 Active Power,kW,17.82
906033,Daubeney Ave Saxilby,2023-08-15 16:30:00+00:00,busbar,,L2 Active Power,kW,16.83
906033,Daubeney Ave Saxilby,2023-08-15 16:30:00+00:00,busbar,,L1 Active Power,kW,12.61
906033,Daubeney Ave Saxilby,2023-08-15 16:30:00+00:00,busbar,,N Current (RMS),A,33.4
906033,Daubeney Ave Saxilby,2023-08-15 16:30:00+00:00,busbar,,L3 Current (RMS),A,75.6
906033,Daubeney Ave Saxilby,2023-08-15 16:30:00+00:00,busbar,,L2 Current (RMS),A,70.2
906033,Daubeney Ave Saxilby,2023-08-15 16:30:00+00:00,busbar,,L1 Current (RMS),A,55.6
906033,Daubeney Ave Saxilby,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
906033,Daubeney Ave Saxilby,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
906033,Daubeney Ave Saxilby,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
906033,Daubeney Ave Saxilby,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.15
906033,Daubeney Ave Saxilby,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.98
906033,Daubeney Ave Saxilby,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.86
906033,Daubeney Ave Saxilby,2023-08-15 16:20:00+00:00,feeder,2.0,N Current (RMS),A,23.6
906033,Daubeney Ave Saxilby,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
906033,Daubeney Ave Saxilby,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
906033,Daubeney Ave Saxilby,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
906033,Daubeney Ave Saxilby,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
906033,Daubeney Ave Saxilby,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
906033,Daubeney Ave Saxilby,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
906033,Daubeney Ave Saxilby,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.44
906033,Daubeney Ave Saxilby,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.74
906033,Daubeney Ave Saxilby,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.18
906033,Daubeney Ave Saxilby,2023-08-15 16:20:00+00:00,feeder,1.0,N Current (RMS),A,28.8
906033,Daubeney Ave Saxilby,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,53.0
906033,Daubeney Ave Saxilby,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
906033,Daubeney Ave Saxilby,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.2
906033,Daubeney Ave Saxilby,2023-08-15 16:20:00+00:00,transformer,,Temperature,C,30.8
906033,Daubeney Ave Saxilby,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
906033,Daubeney Ave Saxilby,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
906033,Daubeney Ave Saxilby,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
906033,Daubeney Ave Saxilby,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
906033,Daubeney Ave Saxilby,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.21
906033,Daubeney Ave Saxilby,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
906033,Daubeney Ave Saxilby,2023-08-15 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
906033,Daubeney Ave Saxilby,2023-08-15 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
906033,Daubeney Ave Saxilby,2023-08-15 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
906033,Daubeney Ave Saxilby,2023-08-15 16:20:00+00:00,busbar,,L3 Active Power,kW,16.58
906033,Daubeney Ave Saxilby,2023-08-15 16:20:00+00:00,busbar,,L2 Active Power,kW,12.72
906033,Daubeney Ave Saxilby,2023-08-15 16:20:00+00:00,busbar,,L1 Active Power,kW,12.03
906033,Daubeney Ave Saxilby,2023-08-15 16:20:00+00:00,busbar,,N Current (RMS),A,39.1
906033,Daubeney Ave Saxilby,2023-08-15 16:20:00+00:00,busbar,,L3 Current (RMS),A,70.6
906033,Daubeney Ave Saxilby,2023-08-15 16:20:00+00:00,busbar,,L2 Current (RMS),A,54.7
906033,Daubeney Ave Saxilby,2023-08-15 16:20:00+00:00,busbar,,L1 Current (RMS),A,52.8
906033,Daubeney Ave Saxilby,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
906033,Daubeney Ave Saxilby,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
906033,Daubeney Ave Saxilby,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
906033,Daubeney Ave Saxilby,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.21
906033,Daubeney Ave Saxilby,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.9
906033,Daubeney Ave Saxilby,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.09
906033,Daubeney Ave Saxilby,2023-08-15 16:10:00+00:00,feeder,2.0,N Current (RMS),A,19.6
906033,Daubeney Ave Saxilby,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
906033,Daubeney Ave Saxilby,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
906033,Daubeney Ave Saxilby,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
906033,Daubeney Ave Saxilby,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
906033,Daubeney Ave Saxilby,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
906033,Daubeney Ave Saxilby,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
906033,Daubeney Ave Saxilby,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.33
906033,Daubeney Ave Saxilby,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.96
906033,Daubeney Ave Saxilby,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.12
906033,Daubeney Ave Saxilby,2023-08-15 16:10:00+00:00,feeder,1.0,N Current (RMS),A,32.6
906033,Daubeney Ave Saxilby,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,57.1
906033,Daubeney Ave Saxilby,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
906033,Daubeney Ave Saxilby,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
906033,Daubeney Ave Saxilby,2023-08-15 16:10:00+00:00,transformer,,Temperature,C,30.7
906033,Daubeney Ave Saxilby,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
906033,Daubeney Ave Saxilby,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
906033,Daubeney Ave Saxilby,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.11
906033,Daubeney Ave Saxilby,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
906033,Daubeney Ave Saxilby,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
906033,Daubeney Ave Saxilby,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
906033,Daubeney Ave Saxilby,2023-08-15 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
906033,Daubeney Ave Saxilby,2023-08-15 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
906033,Daubeney Ave Saxilby,2023-08-15 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
906033,Daubeney Ave Saxilby,2023-08-15 16:10:00+00:00,busbar,,L3 Active Power,kW,17.54
906033,Daubeney Ave Saxilby,2023-08-15 16:10:00+00:00,busbar,,L2 Active Power,kW,11.87
906033,Daubeney Ave Saxilby,2023-08-15 16:10:00+00:00,busbar,,L1 Active Power,kW,11.22
906033,Daubeney Ave Saxilby,2023-08-15 16:10:00+00:00,busbar,,N Current (RMS),A,36.3
906033,Daubeney Ave Saxilby,2023-08-15 16:10:00+00:00,busbar,,L3 Current (RMS),A,75.1
906033,Daubeney Ave Saxilby,2023-08-15 16:10:00+00:00,busbar,,L2 Current (RMS),A,52.3
906033,Daubeney Ave Saxilby,2023-08-15 16:10:00+00:00,busbar,,L1 Current (RMS),A,50.0
906033,Daubeney Ave Saxilby,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
906033,Daubeney Ave Saxilby,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
906033,Daubeney Ave Saxilby,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
906033,Daubeney Ave Saxilby,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.36
906033,Daubeney Ave Saxilby,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.39
906033,Daubeney Ave Saxilby,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.56
906033,Daubeney Ave Saxilby,2023-08-15 16:00:00+00:00,feeder,2.0,N Current (RMS),A,16.5
906033,Daubeney Ave Saxilby,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
906033,Daubeney Ave Saxilby,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
906033,Daubeney Ave Saxilby,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
906033,Daubeney Ave Saxilby,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
906033,Daubeney Ave Saxilby,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
906033,Daubeney Ave Saxilby,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
906033,Daubeney Ave Saxilby,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
906033,Daubeney Ave Saxilby,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.75
906033,Daubeney Ave Saxilby,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.45
906033,Daubeney Ave Saxilby,2023-08-15 16:00:00+00:00,feeder,1.0,N Current (RMS),A,25.4
906033,Daubeney Ave Saxilby,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.3
906033,Daubeney Ave Saxilby,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
906033,Daubeney Ave Saxilby,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.1
906033,Daubeney Ave Saxilby,2023-08-15 16:00:00+00:00,transformer,,Temperature,C,30.7
906033,Daubeney Ave Saxilby,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
906033,Daubeney Ave Saxilby,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
906033,Daubeney Ave Saxilby,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
906033,Daubeney Ave Saxilby,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
906033,Daubeney Ave Saxilby,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
906033,Daubeney Ave Saxilby,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
906033,Daubeney Ave Saxilby,2023-08-15 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
906033,Daubeney Ave Saxilby,2023-08-15 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
906033,Daubeney Ave Saxilby,2023-08-15 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
906033,Daubeney Ave Saxilby,2023-08-15 16:00:00+00:00,busbar,,L3 Active Power,kW,11.36
906033,Daubeney Ave Saxilby,2023-08-15 16:00:00+00:00,busbar,,L2 Active Power,kW,11.14
906033,Daubeney Ave Saxilby,2023-08-15 16:00:00+00:00,busbar,,L1 Active Power,kW,12.01
906033,Daubeney Ave Saxilby,2023-08-15 16:00:00+00:00,busbar,,N Current (RMS),A,28.2
906033,Daubeney Ave Saxilby,2023-08-15 16:00:00+00:00,busbar,,L3 Current (RMS),A,52.1
906033,Daubeney Ave Saxilby,2023-08-15 16:00:00+00:00,busbar,,L2 Current (RMS),A,48.0
906033,Daubeney Ave Saxilby,2023-08-15 16:00:00+00:00,busbar,,L1 Current (RMS),A,52.9
906033,Daubeney Ave Saxilby,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
906033,Daubeney Ave Saxilby,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
906033,Daubeney Ave Saxilby,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
906033,Daubeney Ave Saxilby,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.65
906033,Daubeney Ave Saxilby,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.49
906033,Daubeney Ave Saxilby,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.33
906033,Daubeney Ave Saxilby,2023-08-15 15:50:00+00:00,feeder,2.0,N Current (RMS),A,20.2
906033,Daubeney Ave Saxilby,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
906033,Daubeney Ave Saxilby,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
906033,Daubeney Ave Saxilby,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
906033,Daubeney Ave Saxilby,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
906033,Daubeney Ave Saxilby,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
906033,Daubeney Ave Saxilby,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
906033,Daubeney Ave Saxilby,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.96
906033,Daubeney Ave Saxilby,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.36
906033,Daubeney Ave Saxilby,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.01
906033,Daubeney Ave Saxilby,2023-08-15 15:50:00+00:00,feeder,1.0,N Current (RMS),A,33.2
906033,Daubeney Ave Saxilby,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
906033,Daubeney Ave Saxilby,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
