Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,52.5
906033,Daubeney Ave Saxilby,2023-08-15 15:50:00+00:00,transformer,,Temperature,C,30.6
906033,Daubeney Ave Saxilby,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
906033,Daubeney Ave Saxilby,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
906033,Daubeney Ave Saxilby,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.05
906033,Daubeney Ave Saxilby,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
906033,Daubeney Ave Saxilby,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.29
906033,Daubeney Ave Saxilby,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
906033,Daubeney Ave Saxilby,2023-08-15 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
906033,Daubeney Ave Saxilby,2023-08-15 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
906033,Daubeney Ave Saxilby,2023-08-15 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
906033,Daubeney Ave Saxilby,2023-08-15 15:50:00+00:00,busbar,,L3 Active Power,kW,8.6
906033,Daubeney Ave Saxilby,2023-08-15 15:50:00+00:00,busbar,,L2 Active Power,kW,11.85
906033,Daubeney Ave Saxilby,2023-08-15 15:50:00+00:00,busbar,,L1 Active Power,kW,14.34
906033,Daubeney Ave Saxilby,2023-08-15 15:50:00+00:00,busbar,,N Current (RMS),A,40.1
906033,Daubeney Ave Saxilby,2023-08-15 15:50:00+00:00,busbar,,L3 Current (RMS),A,41.1
906033,Daubeney Ave Saxilby,2023-08-15 15:50:00+00:00,busbar,,L2 Current (RMS),A,51.9
906033,Daubeney Ave Saxilby,2023-08-15 15:50:00+00:00,busbar,,L1 Current (RMS),A,62.1
906033,Daubeney Ave Saxilby,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
906033,Daubeney Ave Saxilby,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
906033,Daubeney Ave Saxilby,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
906033,Daubeney Ave Saxilby,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
906033,Daubeney Ave Saxilby,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.28
906033,Daubeney Ave Saxilby,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.09
906033,Daubeney Ave Saxilby,2023-08-15 15:40:00+00:00,feeder,2.0,N Current (RMS),A,17.2
906033,Daubeney Ave Saxilby,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
906033,Daubeney Ave Saxilby,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
906033,Daubeney Ave Saxilby,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
906033,Daubeney Ave Saxilby,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
906033,Daubeney Ave Saxilby,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
906033,Daubeney Ave Saxilby,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
906033,Daubeney Ave Saxilby,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.85
906033,Daubeney Ave Saxilby,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.52
906033,Daubeney Ave Saxilby,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.56
906033,Daubeney Ave Saxilby,2023-08-15 15:40:00+00:00,feeder,1.0,N Current (RMS),A,30.1
906033,Daubeney Ave Saxilby,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
906033,Daubeney Ave Saxilby,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.2
906033,Daubeney Ave Saxilby,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.8
906033,Daubeney Ave Saxilby,2023-08-15 15:40:00+00:00,transformer,,Temperature,C,30.6
906033,Daubeney Ave Saxilby,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
906033,Daubeney Ave Saxilby,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
906033,Daubeney Ave Saxilby,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
906033,Daubeney Ave Saxilby,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
906033,Daubeney Ave Saxilby,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.27
906033,Daubeney Ave Saxilby,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
906033,Daubeney Ave Saxilby,2023-08-15 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
906033,Daubeney Ave Saxilby,2023-08-15 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
906033,Daubeney Ave Saxilby,2023-08-15 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
906033,Daubeney Ave Saxilby,2023-08-15 15:40:00+00:00,busbar,,L3 Active Power,kW,5.74
906033,Daubeney Ave Saxilby,2023-08-15 15:40:00+00:00,busbar,,L2 Active Power,kW,15.8
906033,Daubeney Ave Saxilby,2023-08-15 15:40:00+00:00,busbar,,L1 Active Power,kW,11.65
906033,Daubeney Ave Saxilby,2023-08-15 15:40:00+00:00,busbar,,N Current (RMS),A,21.6
906033,Daubeney Ave Saxilby,2023-08-15 15:40:00+00:00,busbar,,L3 Current (RMS),A,29.8
906033,Daubeney Ave Saxilby,2023-08-15 15:40:00+00:00,busbar,,L2 Current (RMS),A,66.8
906033,Daubeney Ave Saxilby,2023-08-15 15:40:00+00:00,busbar,,L1 Current (RMS),A,51.6
906033,Daubeney Ave Saxilby,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
906033,Daubeney Ave Saxilby,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
906033,Daubeney Ave Saxilby,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
906033,Daubeney Ave Saxilby,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
906033,Daubeney Ave Saxilby,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
906033,Daubeney Ave Saxilby,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
906033,Daubeney Ave Saxilby,2023-08-15 15:30:00+00:00,feeder,2.0,N Current (RMS),A,20.0
906033,Daubeney Ave Saxilby,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
906033,Daubeney Ave Saxilby,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
906033,Daubeney Ave Saxilby,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
906033,Daubeney Ave Saxilby,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
906033,Daubeney Ave Saxilby,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
906033,Daubeney Ave Saxilby,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
906033,Daubeney Ave Saxilby,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.62
906033,Daubeney Ave Saxilby,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.48
906033,Daubeney Ave Saxilby,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.59
906033,Daubeney Ave Saxilby,2023-08-15 15:30:00+00:00,feeder,1.0,N Current (RMS),A,26.2
906033,Daubeney Ave Saxilby,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
906033,Daubeney Ave Saxilby,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.9
906033,Daubeney Ave Saxilby,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
906033,Daubeney Ave Saxilby,2023-08-15 15:30:00+00:00,transformer,,Temperature,C,30.5
906033,Daubeney Ave Saxilby,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
906033,Daubeney Ave Saxilby,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
906033,Daubeney Ave Saxilby,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
906033,Daubeney Ave Saxilby,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
906033,Daubeney Ave Saxilby,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.29
906033,Daubeney Ave Saxilby,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
906033,Daubeney Ave Saxilby,2023-08-15 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
906033,Daubeney Ave Saxilby,2023-08-15 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
906033,Daubeney Ave Saxilby,2023-08-15 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
906033,Daubeney Ave Saxilby,2023-08-15 15:30:00+00:00,busbar,,L3 Active Power,kW,6.34
906033,Daubeney Ave Saxilby,2023-08-15 15:30:00+00:00,busbar,,L2 Active Power,kW,12.7
906033,Daubeney Ave Saxilby,2023-08-15 15:30:00+00:00,busbar,,L1 Active Power,kW,7.4
906033,Daubeney Ave Saxilby,2023-08-15 15:30:00+00:00,busbar,,N Current (RMS),A,27.8
906033,Daubeney Ave Saxilby,2023-08-15 15:30:00+00:00,busbar,,L3 Current (RMS),A,31.6
906033,Daubeney Ave Saxilby,2023-08-15 15:30:00+00:00,busbar,,L2 Current (RMS),A,54.5
906033,Daubeney Ave Saxilby,2023-08-15 15:30:00+00:00,busbar,,L1 Current (RMS),A,36.4
906033,Daubeney Ave Saxilby,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
906033,Daubeney Ave Saxilby,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
906033,Daubeney Ave Saxilby,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
906033,Daubeney Ave Saxilby,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.07
906033,Daubeney Ave Saxilby,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.21
906033,Daubeney Ave Saxilby,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
906033,Daubeney Ave Saxilby,2023-08-15 15:20:00+00:00,feeder,2.0,N Current (RMS),A,15.2
906033,Daubeney Ave Saxilby,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
906033,Daubeney Ave Saxilby,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
906033,Daubeney Ave Saxilby,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
906033,Daubeney Ave Saxilby,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
906033,Daubeney Ave Saxilby,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
906033,Daubeney Ave Saxilby,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
906033,Daubeney Ave Saxilby,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.28
906033,Daubeney Ave Saxilby,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
906033,Daubeney Ave Saxilby,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.3
906033,Daubeney Ave Saxilby,2023-08-15 15:20:00+00:00,feeder,1.0,N Current (RMS),A,23.7
906033,Daubeney Ave Saxilby,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
906033,Daubeney Ave Saxilby,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
906033,Daubeney Ave Saxilby,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.7
906033,Daubeney Ave Saxilby,2023-08-15 15:20:00+00:00,transformer,,Temperature,C,30.5
906033,Daubeney Ave Saxilby,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
906033,Daubeney Ave Saxilby,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
906033,Daubeney Ave Saxilby,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
906033,Daubeney Ave Saxilby,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
906033,Daubeney Ave Saxilby,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.29
906033,Daubeney Ave Saxilby,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
906033,Daubeney Ave Saxilby,2023-08-15 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
906033,Daubeney Ave Saxilby,2023-08-15 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
906033,Daubeney Ave Saxilby,2023-08-15 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
906033,Daubeney Ave Saxilby,2023-08-15 15:20:00+00:00,busbar,,L3 Active Power,kW,7.36
906033,Daubeney Ave Saxilby,2023-08-15 15:20:00+00:00,busbar,,L2 Active Power,kW,10.21
906033,Daubeney Ave Saxilby,2023-08-15 15:20:00+00:00,busbar,,L1 Active Power,kW,9.3
906033,Daubeney Ave Saxilby,2023-08-15 15:20:00+00:00,busbar,,N Current (RMS),A,26.1
906033,Daubeney Ave Saxilby,2023-08-15 15:20:00+00:00,busbar,,L3 Current (RMS),A,35.6
906033,Daubeney Ave Saxilby,2023-08-15 15:20:00+00:00,busbar,,L2 Current (RMS),A,44.7
906033,Daubeney Ave Saxilby,2023-08-15 15:20:00+00:00,busbar,,L1 Current (RMS),A,42.2
906033,Daubeney Ave Saxilby,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
906033,Daubeney Ave Saxilby,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
906033,Daubeney Ave Saxilby,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
906033,Daubeney Ave Saxilby,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
906033,Daubeney Ave Saxilby,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.89
906033,Daubeney Ave Saxilby,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.12
906033,Daubeney Ave Saxilby,2023-08-15 15:10:00+00:00,feeder,2.0,N Current (RMS),A,23.2
906033,Daubeney Ave Saxilby,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
906033,Daubeney Ave Saxilby,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
906033,Daubeney Ave Saxilby,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
906033,Daubeney Ave Saxilby,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
906033,Daubeney Ave Saxilby,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
906033,Daubeney Ave Saxilby,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
906033,Daubeney Ave Saxilby,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.76
906033,Daubeney Ave Saxilby,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.4
906033,Daubeney Ave Saxilby,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.58
906033,Daubeney Ave Saxilby,2023-08-15 15:10:00+00:00,feeder,1.0,N Current (RMS),A,24.3
906033,Daubeney Ave Saxilby,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
906033,Daubeney Ave Saxilby,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
906033,Daubeney Ave Saxilby,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
906033,Daubeney Ave Saxilby,2023-08-15 15:10:00+00:00,transformer,,Temperature,C,30.4
906033,Daubeney Ave Saxilby,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
906033,Daubeney Ave Saxilby,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
906033,Daubeney Ave Saxilby,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.07
906033,Daubeney Ave Saxilby,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
906033,Daubeney Ave Saxilby,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.28
906033,Daubeney Ave Saxilby,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
906033,Daubeney Ave Saxilby,2023-08-15 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
906033,Daubeney Ave Saxilby,2023-08-15 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
906033,Daubeney Ave Saxilby,2023-08-15 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
906033,Daubeney Ave Saxilby,2023-08-15 15:10:00+00:00,busbar,,L3 Active Power,kW,4.18
906033,Daubeney Ave Saxilby,2023-08-15 15:10:00+00:00,busbar,,L2 Active Power,kW,9.29
906033,Daubeney Ave Saxilby,2023-08-15 15:10:00+00:00,busbar,,L1 Active Power,kW,5.46
906033,Daubeney Ave Saxilby,2023-08-15 15:10:00+00:00,busbar,,N Current (RMS),A,31.7
906033,Daubeney Ave Saxilby,2023-08-15 15:10:00+00:00,busbar,,L3 Current (RMS),A,26.8
906033,Daubeney Ave Saxilby,2023-08-15 15:10:00+00:00,busbar,,L2 Current (RMS),A,41.0
906033,Daubeney Ave Saxilby,2023-08-15 15:10:00+00:00,busbar,,L1 Current (RMS),A,28.3
906033,Daubeney Ave Saxilby,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
906033,Daubeney Ave Saxilby,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
906033,Daubeney Ave Saxilby,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
906033,Daubeney Ave Saxilby,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.16
906033,Daubeney Ave Saxilby,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.89
906033,Daubeney Ave Saxilby,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.26
906033,Daubeney Ave Saxilby,2023-08-15 15:00:00+00:00,feeder,2.0,N Current (RMS),A,24.0
906033,Daubeney Ave Saxilby,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
906033,Daubeney Ave Saxilby,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
906033,Daubeney Ave Saxilby,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
906033,Daubeney Ave Saxilby,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
906033,Daubeney Ave Saxilby,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
906033,Daubeney Ave Saxilby,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
906033,Daubeney Ave Saxilby,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.96
906033,Daubeney Ave Saxilby,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.77
906033,Daubeney Ave Saxilby,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.5
906033,Daubeney Ave Saxilby,2023-08-15 15:00:00+00:00,feeder,1.0,N Current (RMS),A,26.7
906033,Daubeney Ave Saxilby,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
906033,Daubeney Ave Saxilby,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.6
906033,Daubeney Ave Saxilby,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
906033,Daubeney Ave Saxilby,2023-08-15 15:00:00+00:00,transformer,,Temperature,C,30.4
906033,Daubeney Ave Saxilby,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
906033,Daubeney Ave Saxilby,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
906033,Daubeney Ave Saxilby,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
906033,Daubeney Ave Saxilby,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
906033,Daubeney Ave Saxilby,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.31
906033,Daubeney Ave Saxilby,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
906033,Daubeney Ave Saxilby,2023-08-15 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
906033,Daubeney Ave Saxilby,2023-08-15 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
906033,Daubeney Ave Saxilby,2023-08-15 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
906033,Daubeney Ave Saxilby,2023-08-15 15:00:00+00:00,busbar,,L3 Active Power,kW,11.12
906033,Daubeney Ave Saxilby,2023-08-15 15:00:00+00:00,busbar,,L2 Active Power,kW,10.66
906033,Daubeney Ave Saxilby,2023-08-15 15:00:00+00:00,busbar,,L1 Active Power,kW,5.75
906033,Daubeney Ave Saxilby,2023-08-15 15:00:00+00:00,busbar,,N Current (RMS),A,34.2
906033,Daubeney Ave Saxilby,2023-08-15 15:00:00+00:00,busbar,,L3 Current (RMS),A,50.4
906033,Daubeney Ave Saxilby,2023-08-15 15:00:00+00:00,busbar,,L2 Current (RMS),A,46.8
906033,Daubeney Ave Saxilby,2023-08-15 15:00:00+00:00,busbar,,L1 Current (RMS),A,28.2
906033,Daubeney Ave Saxilby,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
906033,Daubeney Ave Saxilby,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
906033,Daubeney Ave Saxilby,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
906033,Daubeney Ave Saxilby,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.91
906033,Daubeney Ave Saxilby,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.55
906033,Daubeney Ave Saxilby,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
906033,Daubeney Ave Saxilby,2023-08-15 14:50:00+00:00,feeder,2.0,N Current (RMS),A,14.2
906033,Daubeney Ave Saxilby,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
906033,Daubeney Ave Saxilby,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
906033,Daubeney Ave Saxilby,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
906033,Daubeney Ave Saxilby,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
906033,Daubeney Ave Saxilby,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
906033,Daubeney Ave Saxilby,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
906033,Daubeney Ave Saxilby,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.58
906033,Daubeney Ave Saxilby,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.03
906033,Daubeney Ave Saxilby,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.5
906033,Daubeney Ave Saxilby,2023-08-15 14:50:00+00:00,feeder,1.0,N Current (RMS),A,27.9
906033,Daubeney Ave Saxilby,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
906033,Daubeney Ave Saxilby,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.6
906033,Daubeney Ave Saxilby,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
906033,Daubeney Ave Saxilby,2023-08-15 14:50:00+00:00,transformer,,Temperature,C,30.4
906033,Daubeney Ave Saxilby,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
906033,Daubeney Ave Saxilby,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
906033,Daubeney Ave Saxilby,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
906033,Daubeney Ave Saxilby,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
906033,Daubeney Ave Saxilby,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
906033,Daubeney Ave Saxilby,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
906033,Daubeney Ave Saxilby,2023-08-15 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
906033,Daubeney Ave Saxilby,2023-08-15 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
906033,Daubeney Ave Saxilby,2023-08-15 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
906033,Daubeney Ave Saxilby,2023-08-15 14:50:00+00:00,busbar,,L3 Active Power,kW,7.49
906033,Daubeney Ave Saxilby,2023-08-15 14:50:00+00:00,busbar,,L2 Active Power,kW,11.58
906033,Daubeney Ave Saxilby,2023-08-15 14:50:00+00:00,busbar,,L1 Active Power,kW,6.95
906033,Daubeney Ave Saxilby,2023-08-15 14:50:00+00:00,busbar,,N Current (RMS),A,27.4
906033,Daubeney Ave Saxilby,2023-08-15 14:50:00+00:00,busbar,,L3 Current (RMS),A,36.2
906033,Daubeney Ave Saxilby,2023-08-15 14:50:00+00:00,busbar,,L2 Current (RMS),A,50.8
906033,Daubeney Ave Saxilby,2023-08-15 14:50:00+00:00,busbar,,L1 Current (RMS),A,32.4
906033,Daubeney Ave Saxilby,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
906033,Daubeney Ave Saxilby,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
906033,Daubeney Ave Saxilby,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
906033,Daubeney Ave Saxilby,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.68
906033,Daubeney Ave Saxilby,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.18
906033,Daubeney Ave Saxilby,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.64
906033,Daubeney Ave Saxilby,2023-08-15 14:40:00+00:00,feeder,2.0,N Current (RMS),A,15.7
906033,Daubeney Ave Saxilby,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
906033,Daubeney Ave Saxilby,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
906033,Daubeney Ave Saxilby,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
906033,Daubeney Ave Saxilby,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
906033,Daubeney Ave Saxilby,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
906033,Daubeney Ave Saxilby,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
906033,Daubeney Ave Saxilby,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.36
906033,Daubeney Ave Saxilby,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.03
906033,Daubeney Ave Saxilby,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.51
906033,Daubeney Ave Saxilby,2023-08-15 14:40:00+00:00,feeder,1.0,N Current (RMS),A,18.9
906033,Daubeney Ave Saxilby,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
906033,Daubeney Ave Saxilby,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
906033,Daubeney Ave Saxilby,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
906033,Daubeney Ave Saxilby,2023-08-15 14:40:00+00:00,transformer,,Temperature,C,30.3
906033,Daubeney Ave Saxilby,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
906033,Daubeney Ave Saxilby,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
906033,Daubeney Ave Saxilby,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.76
906033,Daubeney Ave Saxilby,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
906033,Daubeney Ave Saxilby,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
906033,Daubeney Ave Saxilby,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
906033,Daubeney Ave Saxilby,2023-08-15 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
906033,Daubeney Ave Saxilby,2023-08-15 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
906033,Daubeney Ave Saxilby,2023-08-15 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
906033,Daubeney Ave Saxilby,2023-08-15 14:40:00+00:00,busbar,,L3 Active Power,kW,6.03
906033,Daubeney Ave Saxilby,2023-08-15 14:40:00+00:00,busbar,,L2 Active Power,kW,8.21
906033,Daubeney Ave Saxilby,2023-08-15 14:40:00+00:00,busbar,,L1 Active Power,kW,9.15
906033,Daubeney Ave Saxilby,2023-08-15 14:40:00+00:00,busbar,,N Current (RMS),A,17.6
906033,Daubeney Ave Saxilby,2023-08-15 14:40:00+00:00,busbar,,L3 Current (RMS),A,31.4
906033,Daubeney Ave Saxilby,2023-08-15 14:40:00+00:00,busbar,,L2 Current (RMS),A,37.5
906033,Daubeney Ave Saxilby,2023-08-15 14:40:00+00:00,busbar,,L1 Current (RMS),A,41.5
906033,Daubeney Ave Saxilby,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
906033,Daubeney Ave Saxilby,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
906033,Daubeney Ave Saxilby,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
906033,Daubeney Ave Saxilby,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.14
906033,Daubeney Ave Saxilby,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.17
906033,Daubeney Ave Saxilby,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.17
906033,Daubeney Ave Saxilby,2023-08-15 14:30:00+00:00,feeder,2.0,N Current (RMS),A,17.4
906033,Daubeney Ave Saxilby,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
906033,Daubeney Ave Saxilby,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
906033,Daubeney Ave Saxilby,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
906033,Daubeney Ave Saxilby,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
906033,Daubeney Ave Saxilby,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
906033,Daubeney Ave Saxilby,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
906033,Daubeney Ave Saxilby,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.1
906033,Daubeney Ave Saxilby,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.57
906033,Daubeney Ave Saxilby,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.94
906033,Daubeney Ave Saxilby,2023-08-15 14:30:00+00:00,feeder,1.0,N Current (RMS),A,20.7
906033,Daubeney Ave Saxilby,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
906033,Daubeney Ave Saxilby,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
906033,Daubeney Ave Saxilby,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
906033,Daubeney Ave Saxilby,2023-08-15 14:30:00+00:00,transformer,,Temperature,C,30.3
906033,Daubeney Ave Saxilby,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
906033,Daubeney Ave Saxilby,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
906033,Daubeney Ave Saxilby,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.79
906033,Daubeney Ave Saxilby,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
906033,Daubeney Ave Saxilby,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
906033,Daubeney Ave Saxilby,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
906033,Daubeney Ave Saxilby,2023-08-15 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
906033,Daubeney Ave Saxilby,2023-08-15 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
906033,Daubeney Ave Saxilby,2023-08-15 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
906033,Daubeney Ave Saxilby,2023-08-15 14:30:00+00:00,busbar,,L3 Active Power,kW,6.24
906033,Daubeney Ave Saxilby,2023-08-15 14:30:00+00:00,busbar,,L2 Active Power,kW,6.74
906033,Daubeney Ave Saxilby,2023-08-15 14:30:00+00:00,busbar,,L1 Active Power,kW,12.11
906033,Daubeney Ave Saxilby,2023-08-15 14:30:00+00:00,busbar,,N Current (RMS),A,15.8
906033,Daubeney Ave Saxilby,2023-08-15 14:30:00+00:00,busbar,,L3 Current (RMS),A,32.2
906033,Daubeney Ave Saxilby,2023-08-15 14:30:00+00:00,busbar,,L2 Current (RMS),A,32.6
906033,Daubeney Ave Saxilby,2023-08-15 14:30:00+00:00,busbar,,L1 Current (RMS),A,52.9
906033,Daubeney Ave Saxilby,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
906033,Daubeney Ave Saxilby,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
906033,Daubeney Ave Saxilby,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
906033,Daubeney Ave Saxilby,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.01
906033,Daubeney Ave Saxilby,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.1
906033,Daubeney Ave Saxilby,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.95
906033,Daubeney Ave Saxilby,2023-08-15 14:20:00+00:00,feeder,2.0,N Current (RMS),A,13.2
906033,Daubeney Ave Saxilby,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
906033,Daubeney Ave Saxilby,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
906033,Daubeney Ave Saxilby,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
906033,Daubeney Ave Saxilby,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
906033,Daubeney Ave Saxilby,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
906033,Daubeney Ave Saxilby,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
906033,Daubeney Ave Saxilby,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.05
906033,Daubeney Ave Saxilby,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.15
906033,Daubeney Ave Saxilby,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.97
906033,Daubeney Ave Saxilby,2023-08-15 14:20:00+00:00,feeder,1.0,N Current (RMS),A,18.2
906033,Daubeney Ave Saxilby,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
906033,Daubeney Ave Saxilby,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
906033,Daubeney Ave Saxilby,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
906033,Daubeney Ave Saxilby,2023-08-15 14:20:00+00:00,transformer,,Temperature,C,30.3
906033,Daubeney Ave Saxilby,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
906033,Daubeney Ave Saxilby,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
906033,Daubeney Ave Saxilby,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.83
906033,Daubeney Ave Saxilby,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
906033,Daubeney Ave Saxilby,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.03
906033,Daubeney Ave Saxilby,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
906033,Daubeney Ave Saxilby,2023-08-15 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
906033,Daubeney Ave Saxilby,2023-08-15 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
906033,Daubeney Ave Saxilby,2023-08-15 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
906033,Daubeney Ave Saxilby,2023-08-15 14:20:00+00:00,busbar,,L3 Active Power,kW,7.06
906033,Daubeney Ave Saxilby,2023-08-15 14:20:00+00:00,busbar,,L2 Active Power,kW,6.25
906033,Daubeney Ave Saxilby,2023-08-15 14:20:00+00:00,busbar,,L1 Active Power,kW,8.92
906033,Daubeney Ave Saxilby,2023-08-15 14:20:00+00:00,busbar,,N Current (RMS),A,15.6
906033,Daubeney Ave Saxilby,2023-08-15 14:20:00+00:00,busbar,,L3 Current (RMS),A,35.3
906033,Daubeney Ave Saxilby,2023-08-15 14:20:00+00:00,busbar,,L2 Current (RMS),A,30.3
906033,Daubeney Ave Saxilby,2023-08-15 14:20:00+00:00,busbar,,L1 Current (RMS),A,40.6
906033,Daubeney Ave Saxilby,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
906033,Daubeney Ave Saxilby,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
906033,Daubeney Ave Saxilby,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
906033,Daubeney Ave Saxilby,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.61
906033,Daubeney Ave Saxilby,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.06
906033,Daubeney Ave Saxilby,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.14
906033,Daubeney Ave Saxilby,2023-08-15 14:10:00+00:00,feeder,2.0,N Current (RMS),A,22.2
906033,Daubeney Ave Saxilby,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
906033,Daubeney Ave Saxilby,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
906033,Daubeney Ave Saxilby,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
906033,Daubeney Ave Saxilby,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
906033,Daubeney Ave Saxilby,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
906033,Daubeney Ave Saxilby,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
906033,Daubeney Ave Saxilby,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.02
906033,Daubeney Ave Saxilby,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.72
906033,Daubeney Ave Saxilby,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.09
906033,Daubeney Ave Saxilby,2023-08-15 14:10:00+00:00,feeder,1.0,N Current (RMS),A,19.9
906033,Daubeney Ave Saxilby,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
906033,Daubeney Ave Saxilby,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
906033,Daubeney Ave Saxilby,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
906033,Daubeney Ave Saxilby,2023-08-15 14:10:00+00:00,transformer,,Temperature,C,30.2
906033,Daubeney Ave Saxilby,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
906033,Daubeney Ave Saxilby,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
906033,Daubeney Ave Saxilby,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.07
906033,Daubeney Ave Saxilby,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
906033,Daubeney Ave Saxilby,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.27
906033,Daubeney Ave Saxilby,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
906033,Daubeney Ave Saxilby,2023-08-15 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
906033,Daubeney Ave Saxilby,2023-08-15 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
906033,Daubeney Ave Saxilby,2023-08-15 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
906033,Daubeney Ave Saxilby,2023-08-15 14:10:00+00:00,busbar,,L3 Active Power,kW,7.63
906033,Daubeney Ave Saxilby,2023-08-15 14:10:00+00:00,busbar,,L2 Active Power,kW,5.77
906033,Daubeney Ave Saxilby,2023-08-15 14:10:00+00:00,busbar,,L1 Active Power,kW,9.23
906033,Daubeney Ave Saxilby,2023-08-15 14:10:00+00:00,busbar,,N Current (RMS),A,28.3
906033,Daubeney Ave Saxilby,2023-08-15 14:10:00+00:00,busbar,,L3 Current (RMS),A,38.4
906033,Daubeney Ave Saxilby,2023-08-15 14:10:00+00:00,busbar,,L2 Current (RMS),A,28.0
906033,Daubeney Ave Saxilby,2023-08-15 14:10:00+00:00,busbar,,L1 Current (RMS),A,41.7
906033,Daubeney Ave Saxilby,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
906033,Daubeney Ave Saxilby,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
906033,Daubeney Ave Saxilby,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
906033,Daubeney Ave Saxilby,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.28
906033,Daubeney Ave Saxilby,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.71
906033,Daubeney Ave Saxilby,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.08
906033,Daubeney Ave Saxilby,2023-08-15 14:00:00+00:00,feeder,2.0,N Current (RMS),A,24.8
906033,Daubeney Ave Saxilby,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
906033,Daubeney Ave Saxilby,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
906033,Daubeney Ave Saxilby,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
906033,Daubeney Ave Saxilby,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
906033,Daubeney Ave Saxilby,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
906033,Daubeney Ave Saxilby,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
906033,Daubeney Ave Saxilby,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.23
906033,Daubeney Ave Saxilby,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.02
906033,Daubeney Ave Saxilby,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.34
906033,Daubeney Ave Saxilby,2023-08-15 14:00:00+00:00,feeder,1.0,N Current (RMS),A,26.6
906033,Daubeney Ave Saxilby,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
906033,Daubeney Ave Saxilby,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
906033,Daubeney Ave Saxilby,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.9
906033,Daubeney Ave Saxilby,2023-08-15 14:00:00+00:00,transformer,,Temperature,C,30.1
906033,Daubeney Ave Saxilby,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
906033,Daubeney Ave Saxilby,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
906033,Daubeney Ave Saxilby,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
906033,Daubeney Ave Saxilby,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
906033,Daubeney Ave Saxilby,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.26
906033,Daubeney Ave Saxilby,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
906033,Daubeney Ave Saxilby,2023-08-15 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
906033,Daubeney Ave Saxilby,2023-08-15 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
906033,Daubeney Ave Saxilby,2023-08-15 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
906033,Daubeney Ave Saxilby,2023-08-15 14:00:00+00:00,busbar,,L3 Active Power,kW,7.51
906033,Daubeney Ave Saxilby,2023-08-15 14:00:00+00:00,busbar,,L2 Active Power,kW,8.74
906033,Daubeney Ave Saxilby,2023-08-15 14:00:00+00:00,busbar,,L1 Active Power,kW,8.42
906033,Daubeney Ave Saxilby,2023-08-15 14:00:00+00:00,busbar,,N Current (RMS),A,33.6
906033,Daubeney Ave Saxilby,2023-08-15 14:00:00+00:00,busbar,,L3 Current (RMS),A,42.4
906033,Daubeney Ave Saxilby,2023-08-15 14:00:00+00:00,busbar,,L2 Current (RMS),A,40.6
906033,Daubeney Ave Saxilby,2023-08-15 14:00:00+00:00,busbar,,L1 Current (RMS),A,39.0
906033,Daubeney Ave Saxilby,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
906033,Daubeney Ave Saxilby,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
906033,Daubeney Ave Saxilby,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
906033,Daubeney Ave Saxilby,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.36
906033,Daubeney Ave Saxilby,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
906033,Daubeney Ave Saxilby,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.28
906033,Daubeney Ave Saxilby,2023-08-15 13:50:00+00:00,feeder,2.0,N Current (RMS),A,13.1
906033,Daubeney Ave Saxilby,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
906033,Daubeney Ave Saxilby,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
906033,Daubeney Ave Saxilby,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
906033,Daubeney Ave Saxilby,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
906033,Daubeney Ave Saxilby,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
906033,Daubeney Ave Saxilby,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
906033,Daubeney Ave Saxilby,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.74
906033,Daubeney Ave Saxilby,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.71
906033,Daubeney Ave Saxilby,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.48
906033,Daubeney Ave Saxilby,2023-08-15 13:50:00+00:00,feeder,1.0,N Current (RMS),A,22.2
906033,Daubeney Ave Saxilby,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
906033,Daubeney Ave Saxilby,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
906033,Daubeney Ave Saxilby,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
906033,Daubeney Ave Saxilby,2023-08-15 13:50:00+00:00,transformer,,Temperature,C,30.1
906033,Daubeney Ave Saxilby,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
906033,Daubeney Ave Saxilby,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
906033,Daubeney Ave Saxilby,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.79
906033,Daubeney Ave Saxilby,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
906033,Daubeney Ave Saxilby,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.01
906033,Daubeney Ave Saxilby,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
906033,Daubeney Ave Saxilby,2023-08-15 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
906033,Daubeney Ave Saxilby,2023-08-15 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
906033,Daubeney Ave Saxilby,2023-08-15 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
906033,Daubeney Ave Saxilby,2023-08-15 13:50:00+00:00,busbar,,L3 Active Power,kW,5.1
906033,Daubeney Ave Saxilby,2023-08-15 13:50:00+00:00,busbar,,L2 Active Power,kW,7.62
906033,Daubeney Ave Saxilby,2023-08-15 13:50:00+00:00,busbar,,L1 Active Power,kW,9.76
906033,Daubeney Ave Saxilby,2023-08-15 13:50:00+00:00,busbar,,N Current (RMS),A,20.3
906033,Daubeney Ave Saxilby,2023-08-15 13:50:00+00:00,busbar,,L3 Current (RMS),A,29.2
906033,Daubeney Ave Saxilby,2023-08-15 13:50:00+00:00,busbar,,L2 Current (RMS),A,34.6
906033,Daubeney Ave Saxilby,2023-08-15 13:50:00+00:00,busbar,,L1 Current (RMS),A,43.5
906033,Daubeney Ave Saxilby,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
906033,Daubeney Ave Saxilby,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
906033,Daubeney Ave Saxilby,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
906033,Daubeney Ave Saxilby,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
906033,Daubeney Ave Saxilby,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.12
906033,Daubeney Ave Saxilby,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.75
906033,Daubeney Ave Saxilby,2023-08-15 13:40:00+00:00,feeder,2.0,N Current (RMS),A,12.0
906033,Daubeney Ave Saxilby,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
906033,Daubeney Ave Saxilby,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
906033,Daubeney Ave Saxilby,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
906033,Daubeney Ave Saxilby,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
906033,Daubeney Ave Saxilby,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
906033,Daubeney Ave Saxilby,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
906033,Daubeney Ave Saxilby,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.96
906033,Daubeney Ave Saxilby,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.81
906033,Daubeney Ave Saxilby,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.41
906033,Daubeney Ave Saxilby,2023-08-15 13:40:00+00:00,feeder,1.0,N Current (RMS),A,21.1
906033,Daubeney Ave Saxilby,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
906033,Daubeney Ave Saxilby,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
906033,Daubeney Ave Saxilby,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.5
906033,Daubeney Ave Saxilby,2023-08-15 13:40:00+00:00,transformer,,Temperature,C,30.1
906033,Daubeney Ave Saxilby,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
906033,Daubeney Ave Saxilby,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
906033,Daubeney Ave Saxilby,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.77
906033,Daubeney Ave Saxilby,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
906033,Daubeney Ave Saxilby,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.99
906033,Daubeney Ave Saxilby,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
906033,Daubeney Ave Saxilby,2023-08-15 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
906033,Daubeney Ave Saxilby,2023-08-15 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
906033,Daubeney Ave Saxilby,2023-08-15 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
906033,Daubeney Ave Saxilby,2023-08-15 13:40:00+00:00,busbar,,L3 Active Power,kW,5.54
906033,Daubeney Ave Saxilby,2023-08-15 13:40:00+00:00,busbar,,L2 Active Power,kW,6.93
906033,Daubeney Ave Saxilby,2023-08-15 13:40:00+00:00,busbar,,L1 Active Power,kW,11.16
906033,Daubeney Ave Saxilby,2023-08-15 13:40:00+00:00,busbar,,N Current (RMS),A,17.1
906033,Daubeney Ave Saxilby,2023-08-15 13:40:00+00:00,busbar,,L3 Current (RMS),A,30.0
906033,Daubeney Ave Saxilby,2023-08-15 13:40:00+00:00,busbar,,L2 Current (RMS),A,32.0
906033,Daubeney Ave Saxilby,2023-08-15 13:40:00+00:00,busbar,,L1 Current (RMS),A,49.8
906033,Daubeney Ave Saxilby,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
906033,Daubeney Ave Saxilby,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
906033,Daubeney Ave Saxilby,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
906033,Daubeney Ave Saxilby,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.1
906033,Daubeney Ave Saxilby,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.03
906033,Daubeney Ave Saxilby,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.61
906033,Daubeney Ave Saxilby,2023-08-15 13:30:00+00:00,feeder,2.0,N Current (RMS),A,16.1
906033,Daubeney Ave Saxilby,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
906033,Daubeney Ave Saxilby,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
906033,Daubeney Ave Saxilby,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
906033,Daubeney Ave Saxilby,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
906033,Daubeney Ave Saxilby,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
906033,Daubeney Ave Saxilby,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
906033,Daubeney Ave Saxilby,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
906033,Daubeney Ave Saxilby,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.44
906033,Daubeney Ave Saxilby,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.02
906033,Daubeney Ave Saxilby,2023-08-15 13:30:00+00:00,feeder,1.0,N Current (RMS),A,22.7
906033,Daubeney Ave Saxilby,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
906033,Daubeney Ave Saxilby,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
906033,Daubeney Ave Saxilby,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.9
906033,Daubeney Ave Saxilby,2023-08-15 13:30:00+00:00,transformer,,Temperature,C,30.0
906033,Daubeney Ave Saxilby,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.81
906033,Daubeney Ave Saxilby,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
906033,Daubeney Ave Saxilby,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.7
906033,Daubeney Ave Saxilby,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
906033,Daubeney Ave Saxilby,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.89
906033,Daubeney Ave Saxilby,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
906033,Daubeney Ave Saxilby,2023-08-15 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
906033,Daubeney Ave Saxilby,2023-08-15 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
906033,Daubeney Ave Saxilby,2023-08-15 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
906033,Daubeney Ave Saxilby,2023-08-15 13:30:00+00:00,busbar,,L3 Active Power,kW,4.57
906033,Daubeney Ave Saxilby,2023-08-15 13:30:00+00:00,busbar,,L2 Active Power,kW,8.46
906033,Daubeney Ave Saxilby,2023-08-15 13:30:00+00:00,busbar,,L1 Active Power,kW,11.63
906033,Daubeney Ave Saxilby,2023-08-15 13:30:00+00:00,busbar,,N Current (RMS),A,16.2
906033,Daubeney Ave Saxilby,2023-08-15 13:30:00+00:00,busbar,,L3 Current (RMS),A,28.6
906033,Daubeney Ave Saxilby,2023-08-15 13:30:00+00:00,busbar,,L2 Current (RMS),A,38.9
