Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-15 13:30:00+00:00,busbar,,L1 Current (RMS),A,51.1
906033,Daubeney Ave Saxilby,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
906033,Daubeney Ave Saxilby,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
906033,Daubeney Ave Saxilby,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
906033,Daubeney Ave Saxilby,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.73
906033,Daubeney Ave Saxilby,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.51
906033,Daubeney Ave Saxilby,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.82
906033,Daubeney Ave Saxilby,2023-08-15 13:20:00+00:00,feeder,2.0,N Current (RMS),A,12.6
906033,Daubeney Ave Saxilby,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
906033,Daubeney Ave Saxilby,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
906033,Daubeney Ave Saxilby,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
906033,Daubeney Ave Saxilby,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
906033,Daubeney Ave Saxilby,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
906033,Daubeney Ave Saxilby,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
906033,Daubeney Ave Saxilby,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.91
906033,Daubeney Ave Saxilby,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.69
906033,Daubeney Ave Saxilby,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.12
906033,Daubeney Ave Saxilby,2023-08-15 13:20:00+00:00,feeder,1.0,N Current (RMS),A,23.6
906033,Daubeney Ave Saxilby,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
906033,Daubeney Ave Saxilby,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
906033,Daubeney Ave Saxilby,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.7
906033,Daubeney Ave Saxilby,2023-08-15 13:20:00+00:00,transformer,,Temperature,C,30.0
906033,Daubeney Ave Saxilby,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.77
906033,Daubeney Ave Saxilby,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
906033,Daubeney Ave Saxilby,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.66
906033,Daubeney Ave Saxilby,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
906033,Daubeney Ave Saxilby,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.84
906033,Daubeney Ave Saxilby,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
906033,Daubeney Ave Saxilby,2023-08-15 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
906033,Daubeney Ave Saxilby,2023-08-15 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
906033,Daubeney Ave Saxilby,2023-08-15 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
906033,Daubeney Ave Saxilby,2023-08-15 13:20:00+00:00,busbar,,L3 Active Power,kW,7.64
906033,Daubeney Ave Saxilby,2023-08-15 13:20:00+00:00,busbar,,L2 Active Power,kW,7.2
906033,Daubeney Ave Saxilby,2023-08-15 13:20:00+00:00,busbar,,L1 Active Power,kW,13.94
906033,Daubeney Ave Saxilby,2023-08-15 13:20:00+00:00,busbar,,N Current (RMS),A,15.3
906033,Daubeney Ave Saxilby,2023-08-15 13:20:00+00:00,busbar,,L3 Current (RMS),A,36.8
906033,Daubeney Ave Saxilby,2023-08-15 13:20:00+00:00,busbar,,L2 Current (RMS),A,33.1
906033,Daubeney Ave Saxilby,2023-08-15 13:20:00+00:00,busbar,,L1 Current (RMS),A,60.2
906033,Daubeney Ave Saxilby,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
906033,Daubeney Ave Saxilby,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
906033,Daubeney Ave Saxilby,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
906033,Daubeney Ave Saxilby,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
906033,Daubeney Ave Saxilby,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.82
906033,Daubeney Ave Saxilby,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.63
906033,Daubeney Ave Saxilby,2023-08-15 13:10:00+00:00,feeder,2.0,N Current (RMS),A,10.4
906033,Daubeney Ave Saxilby,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
906033,Daubeney Ave Saxilby,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
906033,Daubeney Ave Saxilby,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
906033,Daubeney Ave Saxilby,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
906033,Daubeney Ave Saxilby,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
906033,Daubeney Ave Saxilby,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
906033,Daubeney Ave Saxilby,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.14
906033,Daubeney Ave Saxilby,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.25
906033,Daubeney Ave Saxilby,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.33
906033,Daubeney Ave Saxilby,2023-08-15 13:10:00+00:00,feeder,1.0,N Current (RMS),A,22.4
906033,Daubeney Ave Saxilby,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
906033,Daubeney Ave Saxilby,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.6
906033,Daubeney Ave Saxilby,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.9
906033,Daubeney Ave Saxilby,2023-08-15 13:10:00+00:00,transformer,,Temperature,C,30.0
906033,Daubeney Ave Saxilby,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
906033,Daubeney Ave Saxilby,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
906033,Daubeney Ave Saxilby,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.68
906033,Daubeney Ave Saxilby,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
906033,Daubeney Ave Saxilby,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
906033,Daubeney Ave Saxilby,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
906033,Daubeney Ave Saxilby,2023-08-15 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
906033,Daubeney Ave Saxilby,2023-08-15 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
906033,Daubeney Ave Saxilby,2023-08-15 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
906033,Daubeney Ave Saxilby,2023-08-15 13:10:00+00:00,busbar,,L3 Active Power,kW,8.13
906033,Daubeney Ave Saxilby,2023-08-15 13:10:00+00:00,busbar,,L2 Active Power,kW,10.08
906033,Daubeney Ave Saxilby,2023-08-15 13:10:00+00:00,busbar,,L1 Active Power,kW,7.96
906033,Daubeney Ave Saxilby,2023-08-15 13:10:00+00:00,busbar,,N Current (RMS),A,17.5
906033,Daubeney Ave Saxilby,2023-08-15 13:10:00+00:00,busbar,,L3 Current (RMS),A,38.8
906033,Daubeney Ave Saxilby,2023-08-15 13:10:00+00:00,busbar,,L2 Current (RMS),A,44.4
906033,Daubeney Ave Saxilby,2023-08-15 13:10:00+00:00,busbar,,L1 Current (RMS),A,37.4
906033,Daubeney Ave Saxilby,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
906033,Daubeney Ave Saxilby,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
906033,Daubeney Ave Saxilby,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
906033,Daubeney Ave Saxilby,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.01
906033,Daubeney Ave Saxilby,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.53
906033,Daubeney Ave Saxilby,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.22
906033,Daubeney Ave Saxilby,2023-08-15 13:00:00+00:00,feeder,2.0,N Current (RMS),A,10.7
906033,Daubeney Ave Saxilby,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
906033,Daubeney Ave Saxilby,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
906033,Daubeney Ave Saxilby,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
906033,Daubeney Ave Saxilby,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
906033,Daubeney Ave Saxilby,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
906033,Daubeney Ave Saxilby,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
906033,Daubeney Ave Saxilby,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.3
906033,Daubeney Ave Saxilby,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.49
906033,Daubeney Ave Saxilby,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.87
906033,Daubeney Ave Saxilby,2023-08-15 13:00:00+00:00,feeder,1.0,N Current (RMS),A,24.5
906033,Daubeney Ave Saxilby,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
906033,Daubeney Ave Saxilby,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.2
906033,Daubeney Ave Saxilby,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
906033,Daubeney Ave Saxilby,2023-08-15 13:00:00+00:00,transformer,,Temperature,C,30.0
906033,Daubeney Ave Saxilby,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
906033,Daubeney Ave Saxilby,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
906033,Daubeney Ave Saxilby,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.75
906033,Daubeney Ave Saxilby,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
906033,Daubeney Ave Saxilby,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
906033,Daubeney Ave Saxilby,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
906033,Daubeney Ave Saxilby,2023-08-15 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
906033,Daubeney Ave Saxilby,2023-08-15 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
906033,Daubeney Ave Saxilby,2023-08-15 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
906033,Daubeney Ave Saxilby,2023-08-15 13:00:00+00:00,busbar,,L3 Active Power,kW,7.31
906033,Daubeney Ave Saxilby,2023-08-15 13:00:00+00:00,busbar,,L2 Active Power,kW,11.02
906033,Daubeney Ave Saxilby,2023-08-15 13:00:00+00:00,busbar,,L1 Active Power,kW,8.09
906033,Daubeney Ave Saxilby,2023-08-15 13:00:00+00:00,busbar,,N Current (RMS),A,21.5
906033,Daubeney Ave Saxilby,2023-08-15 13:00:00+00:00,busbar,,L3 Current (RMS),A,36.1
906033,Daubeney Ave Saxilby,2023-08-15 13:00:00+00:00,busbar,,L2 Current (RMS),A,48.0
906033,Daubeney Ave Saxilby,2023-08-15 13:00:00+00:00,busbar,,L1 Current (RMS),A,38.0
906033,Daubeney Ave Saxilby,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
906033,Daubeney Ave Saxilby,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
906033,Daubeney Ave Saxilby,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
906033,Daubeney Ave Saxilby,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.3
906033,Daubeney Ave Saxilby,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.42
906033,Daubeney Ave Saxilby,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.2
906033,Daubeney Ave Saxilby,2023-08-15 12:50:00+00:00,feeder,2.0,N Current (RMS),A,9.9
906033,Daubeney Ave Saxilby,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
906033,Daubeney Ave Saxilby,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
906033,Daubeney Ave Saxilby,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
906033,Daubeney Ave Saxilby,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
906033,Daubeney Ave Saxilby,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
906033,Daubeney Ave Saxilby,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
906033,Daubeney Ave Saxilby,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.06
906033,Daubeney Ave Saxilby,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.85
906033,Daubeney Ave Saxilby,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.13
906033,Daubeney Ave Saxilby,2023-08-15 12:50:00+00:00,feeder,1.0,N Current (RMS),A,26.7
906033,Daubeney Ave Saxilby,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
906033,Daubeney Ave Saxilby,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.0
906033,Daubeney Ave Saxilby,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
906033,Daubeney Ave Saxilby,2023-08-15 12:50:00+00:00,transformer,,Temperature,C,29.9
906033,Daubeney Ave Saxilby,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.84
906033,Daubeney Ave Saxilby,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
906033,Daubeney Ave Saxilby,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.77
906033,Daubeney Ave Saxilby,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
906033,Daubeney Ave Saxilby,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
906033,Daubeney Ave Saxilby,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
906033,Daubeney Ave Saxilby,2023-08-15 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
906033,Daubeney Ave Saxilby,2023-08-15 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
906033,Daubeney Ave Saxilby,2023-08-15 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
906033,Daubeney Ave Saxilby,2023-08-15 12:50:00+00:00,busbar,,L3 Active Power,kW,7.36
906033,Daubeney Ave Saxilby,2023-08-15 12:50:00+00:00,busbar,,L2 Active Power,kW,11.27
906033,Daubeney Ave Saxilby,2023-08-15 12:50:00+00:00,busbar,,L1 Active Power,kW,8.33
906033,Daubeney Ave Saxilby,2023-08-15 12:50:00+00:00,busbar,,N Current (RMS),A,22.9
906033,Daubeney Ave Saxilby,2023-08-15 12:50:00+00:00,busbar,,L3 Current (RMS),A,37.2
906033,Daubeney Ave Saxilby,2023-08-15 12:50:00+00:00,busbar,,L2 Current (RMS),A,48.4
906033,Daubeney Ave Saxilby,2023-08-15 12:50:00+00:00,busbar,,L1 Current (RMS),A,38.3
906033,Daubeney Ave Saxilby,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
906033,Daubeney Ave Saxilby,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
906033,Daubeney Ave Saxilby,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
906033,Daubeney Ave Saxilby,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.32
906033,Daubeney Ave Saxilby,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
906033,Daubeney Ave Saxilby,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.31
906033,Daubeney Ave Saxilby,2023-08-15 12:40:00+00:00,feeder,2.0,N Current (RMS),A,9.9
906033,Daubeney Ave Saxilby,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
906033,Daubeney Ave Saxilby,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
906033,Daubeney Ave Saxilby,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
906033,Daubeney Ave Saxilby,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
906033,Daubeney Ave Saxilby,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
906033,Daubeney Ave Saxilby,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
906033,Daubeney Ave Saxilby,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.11
906033,Daubeney Ave Saxilby,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.09
906033,Daubeney Ave Saxilby,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.62
906033,Daubeney Ave Saxilby,2023-08-15 12:40:00+00:00,feeder,1.0,N Current (RMS),A,30.9
906033,Daubeney Ave Saxilby,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
906033,Daubeney Ave Saxilby,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
906033,Daubeney Ave Saxilby,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
906033,Daubeney Ave Saxilby,2023-08-15 12:40:00+00:00,transformer,,Temperature,C,29.9
906033,Daubeney Ave Saxilby,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.81
906033,Daubeney Ave Saxilby,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
906033,Daubeney Ave Saxilby,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.74
906033,Daubeney Ave Saxilby,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
906033,Daubeney Ave Saxilby,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
906033,Daubeney Ave Saxilby,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
906033,Daubeney Ave Saxilby,2023-08-15 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
906033,Daubeney Ave Saxilby,2023-08-15 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
906033,Daubeney Ave Saxilby,2023-08-15 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
906033,Daubeney Ave Saxilby,2023-08-15 12:40:00+00:00,busbar,,L3 Active Power,kW,2.21
906033,Daubeney Ave Saxilby,2023-08-15 12:40:00+00:00,busbar,,L2 Active Power,kW,9.44
906033,Daubeney Ave Saxilby,2023-08-15 12:40:00+00:00,busbar,,L1 Active Power,kW,9.93
906033,Daubeney Ave Saxilby,2023-08-15 12:40:00+00:00,busbar,,N Current (RMS),A,25.5
906033,Daubeney Ave Saxilby,2023-08-15 12:40:00+00:00,busbar,,L3 Current (RMS),A,25.0
906033,Daubeney Ave Saxilby,2023-08-15 12:40:00+00:00,busbar,,L2 Current (RMS),A,41.2
906033,Daubeney Ave Saxilby,2023-08-15 12:40:00+00:00,busbar,,L1 Current (RMS),A,44.4
906033,Daubeney Ave Saxilby,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
906033,Daubeney Ave Saxilby,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
906033,Daubeney Ave Saxilby,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
906033,Daubeney Ave Saxilby,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.21
906033,Daubeney Ave Saxilby,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.33
906033,Daubeney Ave Saxilby,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.41
906033,Daubeney Ave Saxilby,2023-08-15 12:30:00+00:00,feeder,2.0,N Current (RMS),A,18.4
906033,Daubeney Ave Saxilby,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
906033,Daubeney Ave Saxilby,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
906033,Daubeney Ave Saxilby,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
906033,Daubeney Ave Saxilby,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
906033,Daubeney Ave Saxilby,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
906033,Daubeney Ave Saxilby,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
906033,Daubeney Ave Saxilby,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.41
906033,Daubeney Ave Saxilby,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.47
906033,Daubeney Ave Saxilby,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.8
906033,Daubeney Ave Saxilby,2023-08-15 12:30:00+00:00,feeder,1.0,N Current (RMS),A,29.8
906033,Daubeney Ave Saxilby,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
906033,Daubeney Ave Saxilby,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
906033,Daubeney Ave Saxilby,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
906033,Daubeney Ave Saxilby,2023-08-15 12:30:00+00:00,transformer,,Temperature,C,29.8
906033,Daubeney Ave Saxilby,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.87
906033,Daubeney Ave Saxilby,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
906033,Daubeney Ave Saxilby,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.81
906033,Daubeney Ave Saxilby,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
906033,Daubeney Ave Saxilby,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.88
906033,Daubeney Ave Saxilby,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
906033,Daubeney Ave Saxilby,2023-08-15 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
906033,Daubeney Ave Saxilby,2023-08-15 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
906033,Daubeney Ave Saxilby,2023-08-15 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
906033,Daubeney Ave Saxilby,2023-08-15 12:30:00+00:00,busbar,,L3 Active Power,kW,2.62
906033,Daubeney Ave Saxilby,2023-08-15 12:30:00+00:00,busbar,,L2 Active Power,kW,6.81
906033,Daubeney Ave Saxilby,2023-08-15 12:30:00+00:00,busbar,,L1 Active Power,kW,13.21
906033,Daubeney Ave Saxilby,2023-08-15 12:30:00+00:00,busbar,,N Current (RMS),A,21.4
906033,Daubeney Ave Saxilby,2023-08-15 12:30:00+00:00,busbar,,L3 Current (RMS),A,24.3
906033,Daubeney Ave Saxilby,2023-08-15 12:30:00+00:00,busbar,,L2 Current (RMS),A,32.0
906033,Daubeney Ave Saxilby,2023-08-15 12:30:00+00:00,busbar,,L1 Current (RMS),A,57.9
906033,Daubeney Ave Saxilby,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
906033,Daubeney Ave Saxilby,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
906033,Daubeney Ave Saxilby,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
906033,Daubeney Ave Saxilby,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.37
906033,Daubeney Ave Saxilby,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.11
906033,Daubeney Ave Saxilby,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.14
906033,Daubeney Ave Saxilby,2023-08-15 12:20:00+00:00,feeder,2.0,N Current (RMS),A,16.3
906033,Daubeney Ave Saxilby,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
906033,Daubeney Ave Saxilby,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
906033,Daubeney Ave Saxilby,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
906033,Daubeney Ave Saxilby,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
906033,Daubeney Ave Saxilby,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
906033,Daubeney Ave Saxilby,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
906033,Daubeney Ave Saxilby,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.84
906033,Daubeney Ave Saxilby,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.44
906033,Daubeney Ave Saxilby,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.68
906033,Daubeney Ave Saxilby,2023-08-15 12:20:00+00:00,feeder,1.0,N Current (RMS),A,31.3
906033,Daubeney Ave Saxilby,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
906033,Daubeney Ave Saxilby,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
906033,Daubeney Ave Saxilby,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.4
906033,Daubeney Ave Saxilby,2023-08-15 12:20:00+00:00,transformer,,Temperature,C,29.7
906033,Daubeney Ave Saxilby,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.91
906033,Daubeney Ave Saxilby,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
906033,Daubeney Ave Saxilby,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.87
906033,Daubeney Ave Saxilby,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
906033,Daubeney Ave Saxilby,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.99
906033,Daubeney Ave Saxilby,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
906033,Daubeney Ave Saxilby,2023-08-15 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
906033,Daubeney Ave Saxilby,2023-08-15 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
906033,Daubeney Ave Saxilby,2023-08-15 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
906033,Daubeney Ave Saxilby,2023-08-15 12:20:00+00:00,busbar,,L3 Active Power,kW,3.21
906033,Daubeney Ave Saxilby,2023-08-15 12:20:00+00:00,busbar,,L2 Active Power,kW,8.56
906033,Daubeney Ave Saxilby,2023-08-15 12:20:00+00:00,busbar,,L1 Active Power,kW,13.82
906033,Daubeney Ave Saxilby,2023-08-15 12:20:00+00:00,busbar,,N Current (RMS),A,20.6
906033,Daubeney Ave Saxilby,2023-08-15 12:20:00+00:00,busbar,,L3 Current (RMS),A,24.0
906033,Daubeney Ave Saxilby,2023-08-15 12:20:00+00:00,busbar,,L2 Current (RMS),A,39.8
906033,Daubeney Ave Saxilby,2023-08-15 12:20:00+00:00,busbar,,L1 Current (RMS),A,60.4
906033,Daubeney Ave Saxilby,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
906033,Daubeney Ave Saxilby,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
906033,Daubeney Ave Saxilby,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
906033,Daubeney Ave Saxilby,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
906033,Daubeney Ave Saxilby,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.71
906033,Daubeney Ave Saxilby,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.72
906033,Daubeney Ave Saxilby,2023-08-15 12:10:00+00:00,feeder,2.0,N Current (RMS),A,18.8
906033,Daubeney Ave Saxilby,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
906033,Daubeney Ave Saxilby,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
906033,Daubeney Ave Saxilby,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
906033,Daubeney Ave Saxilby,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
906033,Daubeney Ave Saxilby,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
906033,Daubeney Ave Saxilby,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
906033,Daubeney Ave Saxilby,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.76
906033,Daubeney Ave Saxilby,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.74
906033,Daubeney Ave Saxilby,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.01
906033,Daubeney Ave Saxilby,2023-08-15 12:10:00+00:00,feeder,1.0,N Current (RMS),A,40.6
906033,Daubeney Ave Saxilby,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
906033,Daubeney Ave Saxilby,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
906033,Daubeney Ave Saxilby,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.1
906033,Daubeney Ave Saxilby,2023-08-15 12:10:00+00:00,transformer,,Temperature,C,29.6
906033,Daubeney Ave Saxilby,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
906033,Daubeney Ave Saxilby,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
906033,Daubeney Ave Saxilby,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.8
906033,Daubeney Ave Saxilby,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
906033,Daubeney Ave Saxilby,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.91
906033,Daubeney Ave Saxilby,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
906033,Daubeney Ave Saxilby,2023-08-15 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
906033,Daubeney Ave Saxilby,2023-08-15 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
906033,Daubeney Ave Saxilby,2023-08-15 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
906033,Daubeney Ave Saxilby,2023-08-15 12:10:00+00:00,busbar,,L3 Active Power,kW,-0.01
906033,Daubeney Ave Saxilby,2023-08-15 12:10:00+00:00,busbar,,L2 Active Power,kW,7.45
906033,Daubeney Ave Saxilby,2023-08-15 12:10:00+00:00,busbar,,L1 Active Power,kW,11.74
906033,Daubeney Ave Saxilby,2023-08-15 12:10:00+00:00,busbar,,N Current (RMS),A,41.7
906033,Daubeney Ave Saxilby,2023-08-15 12:10:00+00:00,busbar,,L3 Current (RMS),A,19.8
906033,Daubeney Ave Saxilby,2023-08-15 12:10:00+00:00,busbar,,L2 Current (RMS),A,35.6
906033,Daubeney Ave Saxilby,2023-08-15 12:10:00+00:00,busbar,,L1 Current (RMS),A,51.6
906033,Daubeney Ave Saxilby,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
906033,Daubeney Ave Saxilby,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
906033,Daubeney Ave Saxilby,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
906033,Daubeney Ave Saxilby,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.27
906033,Daubeney Ave Saxilby,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.99
906033,Daubeney Ave Saxilby,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.36
906033,Daubeney Ave Saxilby,2023-08-15 12:00:00+00:00,feeder,2.0,N Current (RMS),A,18.0
906033,Daubeney Ave Saxilby,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
906033,Daubeney Ave Saxilby,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
906033,Daubeney Ave Saxilby,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
906033,Daubeney Ave Saxilby,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
906033,Daubeney Ave Saxilby,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
906033,Daubeney Ave Saxilby,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
906033,Daubeney Ave Saxilby,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.72
906033,Daubeney Ave Saxilby,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.41
906033,Daubeney Ave Saxilby,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.38
906033,Daubeney Ave Saxilby,2023-08-15 12:00:00+00:00,feeder,1.0,N Current (RMS),A,28.9
906033,Daubeney Ave Saxilby,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
906033,Daubeney Ave Saxilby,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
906033,Daubeney Ave Saxilby,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.7
906033,Daubeney Ave Saxilby,2023-08-15 12:00:00+00:00,transformer,,Temperature,C,29.6
906033,Daubeney Ave Saxilby,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
906033,Daubeney Ave Saxilby,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
906033,Daubeney Ave Saxilby,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
906033,Daubeney Ave Saxilby,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
906033,Daubeney Ave Saxilby,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.12
906033,Daubeney Ave Saxilby,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
906033,Daubeney Ave Saxilby,2023-08-15 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
906033,Daubeney Ave Saxilby,2023-08-15 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
906033,Daubeney Ave Saxilby,2023-08-15 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
906033,Daubeney Ave Saxilby,2023-08-15 12:00:00+00:00,busbar,,L3 Active Power,kW,7.0
906033,Daubeney Ave Saxilby,2023-08-15 12:00:00+00:00,busbar,,L2 Active Power,kW,11.41
906033,Daubeney Ave Saxilby,2023-08-15 12:00:00+00:00,busbar,,L1 Active Power,kW,12.75
906033,Daubeney Ave Saxilby,2023-08-15 12:00:00+00:00,busbar,,N Current (RMS),A,29.8
906033,Daubeney Ave Saxilby,2023-08-15 12:00:00+00:00,busbar,,L3 Current (RMS),A,39.1
906033,Daubeney Ave Saxilby,2023-08-15 12:00:00+00:00,busbar,,L2 Current (RMS),A,49.9
906033,Daubeney Ave Saxilby,2023-08-15 12:00:00+00:00,busbar,,L1 Current (RMS),A,55.4
906033,Daubeney Ave Saxilby,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
906033,Daubeney Ave Saxilby,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
906033,Daubeney Ave Saxilby,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
906033,Daubeney Ave Saxilby,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.89
906033,Daubeney Ave Saxilby,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.5
906033,Daubeney Ave Saxilby,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.64
906033,Daubeney Ave Saxilby,2023-08-15 11:50:00+00:00,feeder,2.0,N Current (RMS),A,14.4
906033,Daubeney Ave Saxilby,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
906033,Daubeney Ave Saxilby,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
906033,Daubeney Ave Saxilby,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
906033,Daubeney Ave Saxilby,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
906033,Daubeney Ave Saxilby,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
906033,Daubeney Ave Saxilby,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
906033,Daubeney Ave Saxilby,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.56
906033,Daubeney Ave Saxilby,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.17
906033,Daubeney Ave Saxilby,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.77
906033,Daubeney Ave Saxilby,2023-08-15 11:50:00+00:00,feeder,1.0,N Current (RMS),A,23.2
906033,Daubeney Ave Saxilby,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
906033,Daubeney Ave Saxilby,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.1
906033,Daubeney Ave Saxilby,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.1
906033,Daubeney Ave Saxilby,2023-08-15 11:50:00+00:00,transformer,,Temperature,C,29.5
906033,Daubeney Ave Saxilby,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
906033,Daubeney Ave Saxilby,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
906033,Daubeney Ave Saxilby,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
906033,Daubeney Ave Saxilby,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
906033,Daubeney Ave Saxilby,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.11
906033,Daubeney Ave Saxilby,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
906033,Daubeney Ave Saxilby,2023-08-15 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
906033,Daubeney Ave Saxilby,2023-08-15 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
906033,Daubeney Ave Saxilby,2023-08-15 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
906033,Daubeney Ave Saxilby,2023-08-15 11:50:00+00:00,busbar,,L3 Active Power,kW,8.46
906033,Daubeney Ave Saxilby,2023-08-15 11:50:00+00:00,busbar,,L2 Active Power,kW,10.67
906033,Daubeney Ave Saxilby,2023-08-15 11:50:00+00:00,busbar,,L1 Active Power,kW,12.41
906033,Daubeney Ave Saxilby,2023-08-15 11:50:00+00:00,busbar,,N Current (RMS),A,20.4
906033,Daubeney Ave Saxilby,2023-08-15 11:50:00+00:00,busbar,,L3 Current (RMS),A,40.7
906033,Daubeney Ave Saxilby,2023-08-15 11:50:00+00:00,busbar,,L2 Current (RMS),A,47.1
906033,Daubeney Ave Saxilby,2023-08-15 11:50:00+00:00,busbar,,L1 Current (RMS),A,54.4
906033,Daubeney Ave Saxilby,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
906033,Daubeney Ave Saxilby,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
906033,Daubeney Ave Saxilby,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
906033,Daubeney Ave Saxilby,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.07
906033,Daubeney Ave Saxilby,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.6
906033,Daubeney Ave Saxilby,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.46
906033,Daubeney Ave Saxilby,2023-08-15 11:40:00+00:00,feeder,2.0,N Current (RMS),A,10.5
906033,Daubeney Ave Saxilby,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
906033,Daubeney Ave Saxilby,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
906033,Daubeney Ave Saxilby,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
906033,Daubeney Ave Saxilby,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
906033,Daubeney Ave Saxilby,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
906033,Daubeney Ave Saxilby,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
906033,Daubeney Ave Saxilby,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.51
906033,Daubeney Ave Saxilby,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.83
906033,Daubeney Ave Saxilby,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.7
906033,Daubeney Ave Saxilby,2023-08-15 11:40:00+00:00,feeder,1.0,N Current (RMS),A,24.1
906033,Daubeney Ave Saxilby,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
906033,Daubeney Ave Saxilby,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
906033,Daubeney Ave Saxilby,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.7
906033,Daubeney Ave Saxilby,2023-08-15 11:40:00+00:00,transformer,,Temperature,C,29.4
906033,Daubeney Ave Saxilby,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.01
906033,Daubeney Ave Saxilby,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
906033,Daubeney Ave Saxilby,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.97
906033,Daubeney Ave Saxilby,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
906033,Daubeney Ave Saxilby,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.07
906033,Daubeney Ave Saxilby,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
906033,Daubeney Ave Saxilby,2023-08-15 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
906033,Daubeney Ave Saxilby,2023-08-15 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
906033,Daubeney Ave Saxilby,2023-08-15 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
906033,Daubeney Ave Saxilby,2023-08-15 11:40:00+00:00,busbar,,L3 Active Power,kW,7.58
906033,Daubeney Ave Saxilby,2023-08-15 11:40:00+00:00,busbar,,L2 Active Power,kW,8.43
906033,Daubeney Ave Saxilby,2023-08-15 11:40:00+00:00,busbar,,L1 Active Power,kW,9.15
906033,Daubeney Ave Saxilby,2023-08-15 11:40:00+00:00,busbar,,N Current (RMS),A,23.5
906033,Daubeney Ave Saxilby,2023-08-15 11:40:00+00:00,busbar,,L3 Current (RMS),A,38.8
906033,Daubeney Ave Saxilby,2023-08-15 11:40:00+00:00,busbar,,L2 Current (RMS),A,38.4
906033,Daubeney Ave Saxilby,2023-08-15 11:40:00+00:00,busbar,,L1 Current (RMS),A,41.0
906033,Daubeney Ave Saxilby,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
906033,Daubeney Ave Saxilby,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
906033,Daubeney Ave Saxilby,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
906033,Daubeney Ave Saxilby,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.65
906033,Daubeney Ave Saxilby,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.54
906033,Daubeney Ave Saxilby,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.92
906033,Daubeney Ave Saxilby,2023-08-15 11:30:00+00:00,feeder,2.0,N Current (RMS),A,13.2
906033,Daubeney Ave Saxilby,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
906033,Daubeney Ave Saxilby,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
906033,Daubeney Ave Saxilby,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
906033,Daubeney Ave Saxilby,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
906033,Daubeney Ave Saxilby,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
906033,Daubeney Ave Saxilby,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
906033,Daubeney Ave Saxilby,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.45
906033,Daubeney Ave Saxilby,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.05
906033,Daubeney Ave Saxilby,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.81
906033,Daubeney Ave Saxilby,2023-08-15 11:30:00+00:00,feeder,1.0,N Current (RMS),A,39.6
906033,Daubeney Ave Saxilby,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
906033,Daubeney Ave Saxilby,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.8
906033,Daubeney Ave Saxilby,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.7
906033,Daubeney Ave Saxilby,2023-08-15 11:30:00+00:00,transformer,,Temperature,C,29.3
906033,Daubeney Ave Saxilby,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
906033,Daubeney Ave Saxilby,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
906033,Daubeney Ave Saxilby,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
906033,Daubeney Ave Saxilby,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
906033,Daubeney Ave Saxilby,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
906033,Daubeney Ave Saxilby,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
906033,Daubeney Ave Saxilby,2023-08-15 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
906033,Daubeney Ave Saxilby,2023-08-15 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
906033,Daubeney Ave Saxilby,2023-08-15 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
906033,Daubeney Ave Saxilby,2023-08-15 11:30:00+00:00,busbar,,L3 Active Power,kW,1.2
906033,Daubeney Ave Saxilby,2023-08-15 11:30:00+00:00,busbar,,L2 Active Power,kW,9.59
906033,Daubeney Ave Saxilby,2023-08-15 11:30:00+00:00,busbar,,L1 Active Power,kW,10.73
906033,Daubeney Ave Saxilby,2023-08-15 11:30:00+00:00,busbar,,N Current (RMS),A,38.2
906033,Daubeney Ave Saxilby,2023-08-15 11:30:00+00:00,busbar,,L3 Current (RMS),A,21.3
906033,Daubeney Ave Saxilby,2023-08-15 11:30:00+00:00,busbar,,L2 Current (RMS),A,42.9
906033,Daubeney Ave Saxilby,2023-08-15 11:30:00+00:00,busbar,,L1 Current (RMS),A,46.9
906033,Daubeney Ave Saxilby,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
906033,Daubeney Ave Saxilby,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
906033,Daubeney Ave Saxilby,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
906033,Daubeney Ave Saxilby,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.99
906033,Daubeney Ave Saxilby,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.62
906033,Daubeney Ave Saxilby,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.03
906033,Daubeney Ave Saxilby,2023-08-15 11:20:00+00:00,feeder,2.0,N Current (RMS),A,11.9
906033,Daubeney Ave Saxilby,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
906033,Daubeney Ave Saxilby,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
906033,Daubeney Ave Saxilby,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
906033,Daubeney Ave Saxilby,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
906033,Daubeney Ave Saxilby,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
906033,Daubeney Ave Saxilby,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
906033,Daubeney Ave Saxilby,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.38
906033,Daubeney Ave Saxilby,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.88
906033,Daubeney Ave Saxilby,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.8
906033,Daubeney Ave Saxilby,2023-08-15 11:20:00+00:00,feeder,1.0,N Current (RMS),A,32.4
906033,Daubeney Ave Saxilby,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
906033,Daubeney Ave Saxilby,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
906033,Daubeney Ave Saxilby,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.9
906033,Daubeney Ave Saxilby,2023-08-15 11:20:00+00:00,transformer,,Temperature,C,29.3
906033,Daubeney Ave Saxilby,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.83
906033,Daubeney Ave Saxilby,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
906033,Daubeney Ave Saxilby,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.77
906033,Daubeney Ave Saxilby,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
906033,Daubeney Ave Saxilby,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.87
906033,Daubeney Ave Saxilby,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
906033,Daubeney Ave Saxilby,2023-08-15 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
906033,Daubeney Ave Saxilby,2023-08-15 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
906033,Daubeney Ave Saxilby,2023-08-15 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
906033,Daubeney Ave Saxilby,2023-08-15 11:20:00+00:00,busbar,,L3 Active Power,kW,2.61
906033,Daubeney Ave Saxilby,2023-08-15 11:20:00+00:00,busbar,,L2 Active Power,kW,7.5
906033,Daubeney Ave Saxilby,2023-08-15 11:20:00+00:00,busbar,,L1 Active Power,kW,10.84
906033,Daubeney Ave Saxilby,2023-08-15 11:20:00+00:00,busbar,,N Current (RMS),A,30.9
906033,Daubeney Ave Saxilby,2023-08-15 11:20:00+00:00,busbar,,L3 Current (RMS),A,23.8
906033,Daubeney Ave Saxilby,2023-08-15 11:20:00+00:00,busbar,,L2 Current (RMS),A,34.4
906033,Daubeney Ave Saxilby,2023-08-15 11:20:00+00:00,busbar,,L1 Current (RMS),A,47.3
906033,Daubeney Ave Saxilby,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
906033,Daubeney Ave Saxilby,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
906033,Daubeney Ave Saxilby,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
906033,Daubeney Ave Saxilby,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
906033,Daubeney Ave Saxilby,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.82
906033,Daubeney Ave Saxilby,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.94
906033,Daubeney Ave Saxilby,2023-08-15 11:10:00+00:00,feeder,2.0,N Current (RMS),A,10.4
906033,Daubeney Ave Saxilby,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
906033,Daubeney Ave Saxilby,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
906033,Daubeney Ave Saxilby,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
906033,Daubeney Ave Saxilby,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
906033,Daubeney Ave Saxilby,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
906033,Daubeney Ave Saxilby,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
906033,Daubeney Ave Saxilby,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.6
906033,Daubeney Ave Saxilby,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.67
906033,Daubeney Ave Saxilby,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.94
906033,Daubeney Ave Saxilby,2023-08-15 11:10:00+00:00,feeder,1.0,N Current (RMS),A,30.1
906033,Daubeney Ave Saxilby,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
906033,Daubeney Ave Saxilby,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.1
906033,Daubeney Ave Saxilby,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.0
906033,Daubeney Ave Saxilby,2023-08-15 11:10:00+00:00,transformer,,Temperature,C,29.2
906033,Daubeney Ave Saxilby,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.79
906033,Daubeney Ave Saxilby,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
906033,Daubeney Ave Saxilby,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.7
906033,Daubeney Ave Saxilby,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
906033,Daubeney Ave Saxilby,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.8
906033,Daubeney Ave Saxilby,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
906033,Daubeney Ave Saxilby,2023-08-15 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
906033,Daubeney Ave Saxilby,2023-08-15 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
906033,Daubeney Ave Saxilby,2023-08-15 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
906033,Daubeney Ave Saxilby,2023-08-15 11:10:00+00:00,busbar,,L3 Active Power,kW,5.38
906033,Daubeney Ave Saxilby,2023-08-15 11:10:00+00:00,busbar,,L2 Active Power,kW,8.5
906033,Daubeney Ave Saxilby,2023-08-15 11:10:00+00:00,busbar,,L1 Active Power,kW,12.89
906033,Daubeney Ave Saxilby,2023-08-15 11:10:00+00:00,busbar,,N Current (RMS),A,24.2
906033,Daubeney Ave Saxilby,2023-08-15 11:10:00+00:00,busbar,,L3 Current (RMS),A,33.2
906033,Daubeney Ave Saxilby,2023-08-15 11:10:00+00:00,busbar,,L2 Current (RMS),A,38.7
906033,Daubeney Ave Saxilby,2023-08-15 11:10:00+00:00,busbar,,L1 Current (RMS),A,55.8
906033,Daubeney Ave Saxilby,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
906033,Daubeney Ave Saxilby,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
906033,Daubeney Ave Saxilby,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
906033,Daubeney Ave Saxilby,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
906033,Daubeney Ave Saxilby,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.12
906033,Daubeney Ave Saxilby,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.95
906033,Daubeney Ave Saxilby,2023-08-15 11:00:00+00:00,feeder,2.0,N Current (RMS),A,14.5
906033,Daubeney Ave Saxilby,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
906033,Daubeney Ave Saxilby,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
906033,Daubeney Ave Saxilby,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
906033,Daubeney Ave Saxilby,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
906033,Daubeney Ave Saxilby,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
906033,Daubeney Ave Saxilby,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
906033,Daubeney Ave Saxilby,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.8
906033,Daubeney Ave Saxilby,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.75
