Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.77
906033,Daubeney Ave Saxilby,2023-08-15 11:00:00+00:00,feeder,1.0,N Current (RMS),A,30.7
906033,Daubeney Ave Saxilby,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
906033,Daubeney Ave Saxilby,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.8
906033,Daubeney Ave Saxilby,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
906033,Daubeney Ave Saxilby,2023-08-15 11:00:00+00:00,transformer,,Temperature,C,29.1
906033,Daubeney Ave Saxilby,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.78
906033,Daubeney Ave Saxilby,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
906033,Daubeney Ave Saxilby,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.72
906033,Daubeney Ave Saxilby,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
906033,Daubeney Ave Saxilby,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.82
906033,Daubeney Ave Saxilby,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
906033,Daubeney Ave Saxilby,2023-08-15 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
906033,Daubeney Ave Saxilby,2023-08-15 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
906033,Daubeney Ave Saxilby,2023-08-15 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
906033,Daubeney Ave Saxilby,2023-08-15 11:00:00+00:00,busbar,,L3 Active Power,kW,5.48
906033,Daubeney Ave Saxilby,2023-08-15 11:00:00+00:00,busbar,,L2 Active Power,kW,12.87
906033,Daubeney Ave Saxilby,2023-08-15 11:00:00+00:00,busbar,,L1 Active Power,kW,10.72
906033,Daubeney Ave Saxilby,2023-08-15 11:00:00+00:00,busbar,,N Current (RMS),A,26.7
906033,Daubeney Ave Saxilby,2023-08-15 11:00:00+00:00,busbar,,L3 Current (RMS),A,31.5
906033,Daubeney Ave Saxilby,2023-08-15 11:00:00+00:00,busbar,,L2 Current (RMS),A,56.0
906033,Daubeney Ave Saxilby,2023-08-15 11:00:00+00:00,busbar,,L1 Current (RMS),A,47.4
906033,Daubeney Ave Saxilby,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
906033,Daubeney Ave Saxilby,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
906033,Daubeney Ave Saxilby,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
906033,Daubeney Ave Saxilby,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.19
906033,Daubeney Ave Saxilby,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.63
906033,Daubeney Ave Saxilby,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.15
906033,Daubeney Ave Saxilby,2023-08-15 10:50:00+00:00,feeder,2.0,N Current (RMS),A,11.9
906033,Daubeney Ave Saxilby,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
906033,Daubeney Ave Saxilby,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
906033,Daubeney Ave Saxilby,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
906033,Daubeney Ave Saxilby,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
906033,Daubeney Ave Saxilby,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
906033,Daubeney Ave Saxilby,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
906033,Daubeney Ave Saxilby,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.73
906033,Daubeney Ave Saxilby,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.71
906033,Daubeney Ave Saxilby,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.3
906033,Daubeney Ave Saxilby,2023-08-15 10:50:00+00:00,feeder,1.0,N Current (RMS),A,29.9
906033,Daubeney Ave Saxilby,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
906033,Daubeney Ave Saxilby,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.1
906033,Daubeney Ave Saxilby,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
906033,Daubeney Ave Saxilby,2023-08-15 10:50:00+00:00,transformer,,Temperature,C,29.1
906033,Daubeney Ave Saxilby,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.78
906033,Daubeney Ave Saxilby,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
906033,Daubeney Ave Saxilby,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.72
906033,Daubeney Ave Saxilby,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
906033,Daubeney Ave Saxilby,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.84
906033,Daubeney Ave Saxilby,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
906033,Daubeney Ave Saxilby,2023-08-15 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
906033,Daubeney Ave Saxilby,2023-08-15 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
906033,Daubeney Ave Saxilby,2023-08-15 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
906033,Daubeney Ave Saxilby,2023-08-15 10:50:00+00:00,busbar,,L3 Active Power,kW,6.92
906033,Daubeney Ave Saxilby,2023-08-15 10:50:00+00:00,busbar,,L2 Active Power,kW,8.34
906033,Daubeney Ave Saxilby,2023-08-15 10:50:00+00:00,busbar,,L1 Active Power,kW,12.45
906033,Daubeney Ave Saxilby,2023-08-15 10:50:00+00:00,busbar,,N Current (RMS),A,27.1
906033,Daubeney Ave Saxilby,2023-08-15 10:50:00+00:00,busbar,,L3 Current (RMS),A,38.4
906033,Daubeney Ave Saxilby,2023-08-15 10:50:00+00:00,busbar,,L2 Current (RMS),A,38.6
906033,Daubeney Ave Saxilby,2023-08-15 10:50:00+00:00,busbar,,L1 Current (RMS),A,53.7
906033,Daubeney Ave Saxilby,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
906033,Daubeney Ave Saxilby,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
906033,Daubeney Ave Saxilby,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
906033,Daubeney Ave Saxilby,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
906033,Daubeney Ave Saxilby,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
906033,Daubeney Ave Saxilby,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.13
906033,Daubeney Ave Saxilby,2023-08-15 10:40:00+00:00,feeder,2.0,N Current (RMS),A,11.7
906033,Daubeney Ave Saxilby,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
906033,Daubeney Ave Saxilby,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
906033,Daubeney Ave Saxilby,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
906033,Daubeney Ave Saxilby,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
906033,Daubeney Ave Saxilby,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
906033,Daubeney Ave Saxilby,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
906033,Daubeney Ave Saxilby,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
906033,Daubeney Ave Saxilby,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.22
906033,Daubeney Ave Saxilby,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.62
906033,Daubeney Ave Saxilby,2023-08-15 10:40:00+00:00,feeder,1.0,N Current (RMS),A,32.4
906033,Daubeney Ave Saxilby,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
906033,Daubeney Ave Saxilby,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
906033,Daubeney Ave Saxilby,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.6
906033,Daubeney Ave Saxilby,2023-08-15 10:40:00+00:00,transformer,,Temperature,C,29.0
906033,Daubeney Ave Saxilby,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
906033,Daubeney Ave Saxilby,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
906033,Daubeney Ave Saxilby,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.71
906033,Daubeney Ave Saxilby,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
906033,Daubeney Ave Saxilby,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
906033,Daubeney Ave Saxilby,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
906033,Daubeney Ave Saxilby,2023-08-15 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
906033,Daubeney Ave Saxilby,2023-08-15 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
906033,Daubeney Ave Saxilby,2023-08-15 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
906033,Daubeney Ave Saxilby,2023-08-15 10:40:00+00:00,busbar,,L3 Active Power,kW,3.96
906033,Daubeney Ave Saxilby,2023-08-15 10:40:00+00:00,busbar,,L2 Active Power,kW,6.94
906033,Daubeney Ave Saxilby,2023-08-15 10:40:00+00:00,busbar,,L1 Active Power,kW,12.75
906033,Daubeney Ave Saxilby,2023-08-15 10:40:00+00:00,busbar,,N Current (RMS),A,26.0
906033,Daubeney Ave Saxilby,2023-08-15 10:40:00+00:00,busbar,,L3 Current (RMS),A,28.5
906033,Daubeney Ave Saxilby,2023-08-15 10:40:00+00:00,busbar,,L2 Current (RMS),A,33.3
906033,Daubeney Ave Saxilby,2023-08-15 10:40:00+00:00,busbar,,L1 Current (RMS),A,56.2
906033,Daubeney Ave Saxilby,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
906033,Daubeney Ave Saxilby,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
906033,Daubeney Ave Saxilby,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
906033,Daubeney Ave Saxilby,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.71
906033,Daubeney Ave Saxilby,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.12
906033,Daubeney Ave Saxilby,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.97
906033,Daubeney Ave Saxilby,2023-08-15 10:30:00+00:00,feeder,2.0,N Current (RMS),A,10.7
906033,Daubeney Ave Saxilby,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
906033,Daubeney Ave Saxilby,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
906033,Daubeney Ave Saxilby,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
906033,Daubeney Ave Saxilby,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
906033,Daubeney Ave Saxilby,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
906033,Daubeney Ave Saxilby,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
906033,Daubeney Ave Saxilby,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.74
906033,Daubeney Ave Saxilby,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.42
906033,Daubeney Ave Saxilby,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.34
906033,Daubeney Ave Saxilby,2023-08-15 10:30:00+00:00,feeder,1.0,N Current (RMS),A,25.6
906033,Daubeney Ave Saxilby,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
906033,Daubeney Ave Saxilby,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.6
906033,Daubeney Ave Saxilby,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.8
906033,Daubeney Ave Saxilby,2023-08-15 10:30:00+00:00,transformer,,Temperature,C,29.0
906033,Daubeney Ave Saxilby,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
906033,Daubeney Ave Saxilby,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
906033,Daubeney Ave Saxilby,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.74
906033,Daubeney Ave Saxilby,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
906033,Daubeney Ave Saxilby,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.88
906033,Daubeney Ave Saxilby,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
906033,Daubeney Ave Saxilby,2023-08-15 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
906033,Daubeney Ave Saxilby,2023-08-15 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
906033,Daubeney Ave Saxilby,2023-08-15 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
906033,Daubeney Ave Saxilby,2023-08-15 10:30:00+00:00,busbar,,L3 Active Power,kW,5.45
906033,Daubeney Ave Saxilby,2023-08-15 10:30:00+00:00,busbar,,L2 Active Power,kW,9.54
906033,Daubeney Ave Saxilby,2023-08-15 10:30:00+00:00,busbar,,L1 Active Power,kW,9.3
906033,Daubeney Ave Saxilby,2023-08-15 10:30:00+00:00,busbar,,N Current (RMS),A,20.1
906033,Daubeney Ave Saxilby,2023-08-15 10:30:00+00:00,busbar,,L3 Current (RMS),A,32.7
906033,Daubeney Ave Saxilby,2023-08-15 10:30:00+00:00,busbar,,L2 Current (RMS),A,42.8
906033,Daubeney Ave Saxilby,2023-08-15 10:30:00+00:00,busbar,,L1 Current (RMS),A,41.9
906033,Daubeney Ave Saxilby,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
906033,Daubeney Ave Saxilby,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
906033,Daubeney Ave Saxilby,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
906033,Daubeney Ave Saxilby,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
906033,Daubeney Ave Saxilby,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.42
906033,Daubeney Ave Saxilby,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.81
906033,Daubeney Ave Saxilby,2023-08-15 10:20:00+00:00,feeder,2.0,N Current (RMS),A,12.4
906033,Daubeney Ave Saxilby,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
906033,Daubeney Ave Saxilby,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
906033,Daubeney Ave Saxilby,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
906033,Daubeney Ave Saxilby,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
906033,Daubeney Ave Saxilby,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
906033,Daubeney Ave Saxilby,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
906033,Daubeney Ave Saxilby,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.92
906033,Daubeney Ave Saxilby,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.47
906033,Daubeney Ave Saxilby,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.59
906033,Daubeney Ave Saxilby,2023-08-15 10:20:00+00:00,feeder,1.0,N Current (RMS),A,37.8
906033,Daubeney Ave Saxilby,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
906033,Daubeney Ave Saxilby,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
906033,Daubeney Ave Saxilby,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.2
906033,Daubeney Ave Saxilby,2023-08-15 10:20:00+00:00,transformer,,Temperature,C,28.9
906033,Daubeney Ave Saxilby,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
906033,Daubeney Ave Saxilby,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
906033,Daubeney Ave Saxilby,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.76
906033,Daubeney Ave Saxilby,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
906033,Daubeney Ave Saxilby,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.93
906033,Daubeney Ave Saxilby,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
906033,Daubeney Ave Saxilby,2023-08-15 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
906033,Daubeney Ave Saxilby,2023-08-15 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
906033,Daubeney Ave Saxilby,2023-08-15 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
906033,Daubeney Ave Saxilby,2023-08-15 10:20:00+00:00,busbar,,L3 Active Power,kW,0.15
906033,Daubeney Ave Saxilby,2023-08-15 10:20:00+00:00,busbar,,L2 Active Power,kW,5.89
906033,Daubeney Ave Saxilby,2023-08-15 10:20:00+00:00,busbar,,L1 Active Power,kW,11.4
906033,Daubeney Ave Saxilby,2023-08-15 10:20:00+00:00,busbar,,N Current (RMS),A,29.8
906033,Daubeney Ave Saxilby,2023-08-15 10:20:00+00:00,busbar,,L3 Current (RMS),A,21.6
906033,Daubeney Ave Saxilby,2023-08-15 10:20:00+00:00,busbar,,L2 Current (RMS),A,29.9
906033,Daubeney Ave Saxilby,2023-08-15 10:20:00+00:00,busbar,,L1 Current (RMS),A,50.0
906033,Daubeney Ave Saxilby,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
906033,Daubeney Ave Saxilby,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
906033,Daubeney Ave Saxilby,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
906033,Daubeney Ave Saxilby,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.89
906033,Daubeney Ave Saxilby,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
906033,Daubeney Ave Saxilby,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.34
906033,Daubeney Ave Saxilby,2023-08-15 10:10:00+00:00,feeder,2.0,N Current (RMS),A,13.9
906033,Daubeney Ave Saxilby,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
906033,Daubeney Ave Saxilby,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
906033,Daubeney Ave Saxilby,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
906033,Daubeney Ave Saxilby,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
906033,Daubeney Ave Saxilby,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
906033,Daubeney Ave Saxilby,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
906033,Daubeney Ave Saxilby,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.71
906033,Daubeney Ave Saxilby,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.33
906033,Daubeney Ave Saxilby,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.11
906033,Daubeney Ave Saxilby,2023-08-15 10:10:00+00:00,feeder,1.0,N Current (RMS),A,27.5
906033,Daubeney Ave Saxilby,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
906033,Daubeney Ave Saxilby,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
906033,Daubeney Ave Saxilby,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
906033,Daubeney Ave Saxilby,2023-08-15 10:10:00+00:00,transformer,,Temperature,C,28.9
906033,Daubeney Ave Saxilby,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
906033,Daubeney Ave Saxilby,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
906033,Daubeney Ave Saxilby,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.75
906033,Daubeney Ave Saxilby,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
906033,Daubeney Ave Saxilby,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
906033,Daubeney Ave Saxilby,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
906033,Daubeney Ave Saxilby,2023-08-15 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
906033,Daubeney Ave Saxilby,2023-08-15 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
906033,Daubeney Ave Saxilby,2023-08-15 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
906033,Daubeney Ave Saxilby,2023-08-15 10:10:00+00:00,busbar,,L3 Active Power,kW,5.6
906033,Daubeney Ave Saxilby,2023-08-15 10:10:00+00:00,busbar,,L2 Active Power,kW,7.96
906033,Daubeney Ave Saxilby,2023-08-15 10:10:00+00:00,busbar,,L1 Active Power,kW,12.45
906033,Daubeney Ave Saxilby,2023-08-15 10:10:00+00:00,busbar,,N Current (RMS),A,21.8
906033,Daubeney Ave Saxilby,2023-08-15 10:10:00+00:00,busbar,,L3 Current (RMS),A,33.6
906033,Daubeney Ave Saxilby,2023-08-15 10:10:00+00:00,busbar,,L2 Current (RMS),A,36.4
906033,Daubeney Ave Saxilby,2023-08-15 10:10:00+00:00,busbar,,L1 Current (RMS),A,54.1
906033,Daubeney Ave Saxilby,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
906033,Daubeney Ave Saxilby,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
906033,Daubeney Ave Saxilby,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
906033,Daubeney Ave Saxilby,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
906033,Daubeney Ave Saxilby,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.1
906033,Daubeney Ave Saxilby,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.86
906033,Daubeney Ave Saxilby,2023-08-15 10:00:00+00:00,feeder,2.0,N Current (RMS),A,13.5
906033,Daubeney Ave Saxilby,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
906033,Daubeney Ave Saxilby,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
906033,Daubeney Ave Saxilby,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
906033,Daubeney Ave Saxilby,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
906033,Daubeney Ave Saxilby,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
906033,Daubeney Ave Saxilby,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
906033,Daubeney Ave Saxilby,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.05
906033,Daubeney Ave Saxilby,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.37
906033,Daubeney Ave Saxilby,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.46
906033,Daubeney Ave Saxilby,2023-08-15 10:00:00+00:00,feeder,1.0,N Current (RMS),A,36.8
906033,Daubeney Ave Saxilby,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
906033,Daubeney Ave Saxilby,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
906033,Daubeney Ave Saxilby,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.2
906033,Daubeney Ave Saxilby,2023-08-15 10:00:00+00:00,transformer,,Temperature,C,28.9
906033,Daubeney Ave Saxilby,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
906033,Daubeney Ave Saxilby,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
906033,Daubeney Ave Saxilby,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
906033,Daubeney Ave Saxilby,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
906033,Daubeney Ave Saxilby,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.95
906033,Daubeney Ave Saxilby,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
906033,Daubeney Ave Saxilby,2023-08-15 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
906033,Daubeney Ave Saxilby,2023-08-15 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
906033,Daubeney Ave Saxilby,2023-08-15 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
906033,Daubeney Ave Saxilby,2023-08-15 10:00:00+00:00,busbar,,L3 Active Power,kW,1.7
906033,Daubeney Ave Saxilby,2023-08-15 10:00:00+00:00,busbar,,L2 Active Power,kW,7.47
906033,Daubeney Ave Saxilby,2023-08-15 10:00:00+00:00,busbar,,L1 Active Power,kW,12.32
906033,Daubeney Ave Saxilby,2023-08-15 10:00:00+00:00,busbar,,N Current (RMS),A,31.6
906033,Daubeney Ave Saxilby,2023-08-15 10:00:00+00:00,busbar,,L3 Current (RMS),A,24.7
906033,Daubeney Ave Saxilby,2023-08-15 10:00:00+00:00,busbar,,L2 Current (RMS),A,34.9
906033,Daubeney Ave Saxilby,2023-08-15 10:00:00+00:00,busbar,,L1 Current (RMS),A,53.8
906033,Daubeney Ave Saxilby,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
906033,Daubeney Ave Saxilby,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
906033,Daubeney Ave Saxilby,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
906033,Daubeney Ave Saxilby,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
906033,Daubeney Ave Saxilby,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.8
906033,Daubeney Ave Saxilby,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.87
906033,Daubeney Ave Saxilby,2023-08-15 09:50:00+00:00,feeder,2.0,N Current (RMS),A,11.8
906033,Daubeney Ave Saxilby,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
906033,Daubeney Ave Saxilby,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
906033,Daubeney Ave Saxilby,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
906033,Daubeney Ave Saxilby,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
906033,Daubeney Ave Saxilby,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
906033,Daubeney Ave Saxilby,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
906033,Daubeney Ave Saxilby,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.2
906033,Daubeney Ave Saxilby,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.51
906033,Daubeney Ave Saxilby,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.75
906033,Daubeney Ave Saxilby,2023-08-15 09:50:00+00:00,feeder,1.0,N Current (RMS),A,36.6
906033,Daubeney Ave Saxilby,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
906033,Daubeney Ave Saxilby,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
906033,Daubeney Ave Saxilby,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.8
906033,Daubeney Ave Saxilby,2023-08-15 09:50:00+00:00,transformer,,Temperature,C,28.8
906033,Daubeney Ave Saxilby,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
906033,Daubeney Ave Saxilby,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
906033,Daubeney Ave Saxilby,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.72
906033,Daubeney Ave Saxilby,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
906033,Daubeney Ave Saxilby,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.9
906033,Daubeney Ave Saxilby,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
906033,Daubeney Ave Saxilby,2023-08-15 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
906033,Daubeney Ave Saxilby,2023-08-15 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
906033,Daubeney Ave Saxilby,2023-08-15 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
906033,Daubeney Ave Saxilby,2023-08-15 09:50:00+00:00,busbar,,L3 Active Power,kW,2.7
906033,Daubeney Ave Saxilby,2023-08-15 09:50:00+00:00,busbar,,L2 Active Power,kW,6.31
906033,Daubeney Ave Saxilby,2023-08-15 09:50:00+00:00,busbar,,L1 Active Power,kW,13.62
906033,Daubeney Ave Saxilby,2023-08-15 09:50:00+00:00,busbar,,N Current (RMS),A,30.8
906033,Daubeney Ave Saxilby,2023-08-15 09:50:00+00:00,busbar,,L3 Current (RMS),A,26.4
906033,Daubeney Ave Saxilby,2023-08-15 09:50:00+00:00,busbar,,L2 Current (RMS),A,30.8
906033,Daubeney Ave Saxilby,2023-08-15 09:50:00+00:00,busbar,,L1 Current (RMS),A,59.7
906033,Daubeney Ave Saxilby,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
906033,Daubeney Ave Saxilby,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
906033,Daubeney Ave Saxilby,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
906033,Daubeney Ave Saxilby,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
906033,Daubeney Ave Saxilby,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.97
906033,Daubeney Ave Saxilby,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.22
906033,Daubeney Ave Saxilby,2023-08-15 09:40:00+00:00,feeder,2.0,N Current (RMS),A,11.5
906033,Daubeney Ave Saxilby,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
906033,Daubeney Ave Saxilby,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
906033,Daubeney Ave Saxilby,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
906033,Daubeney Ave Saxilby,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
906033,Daubeney Ave Saxilby,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
906033,Daubeney Ave Saxilby,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
906033,Daubeney Ave Saxilby,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
906033,Daubeney Ave Saxilby,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.88
906033,Daubeney Ave Saxilby,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.51
906033,Daubeney Ave Saxilby,2023-08-15 09:40:00+00:00,feeder,1.0,N Current (RMS),A,32.2
906033,Daubeney Ave Saxilby,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
906033,Daubeney Ave Saxilby,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.1
906033,Daubeney Ave Saxilby,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.6
906033,Daubeney Ave Saxilby,2023-08-15 09:40:00+00:00,transformer,,Temperature,C,28.8
906033,Daubeney Ave Saxilby,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
906033,Daubeney Ave Saxilby,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
906033,Daubeney Ave Saxilby,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.68
906033,Daubeney Ave Saxilby,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
906033,Daubeney Ave Saxilby,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
906033,Daubeney Ave Saxilby,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
906033,Daubeney Ave Saxilby,2023-08-15 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
906033,Daubeney Ave Saxilby,2023-08-15 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
906033,Daubeney Ave Saxilby,2023-08-15 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
906033,Daubeney Ave Saxilby,2023-08-15 09:40:00+00:00,busbar,,L3 Active Power,kW,4.72
906033,Daubeney Ave Saxilby,2023-08-15 09:40:00+00:00,busbar,,L2 Active Power,kW,6.85
906033,Daubeney Ave Saxilby,2023-08-15 09:40:00+00:00,busbar,,L1 Active Power,kW,12.74
906033,Daubeney Ave Saxilby,2023-08-15 09:40:00+00:00,busbar,,N Current (RMS),A,25.5
906033,Daubeney Ave Saxilby,2023-08-15 09:40:00+00:00,busbar,,L3 Current (RMS),A,31.6
906033,Daubeney Ave Saxilby,2023-08-15 09:40:00+00:00,busbar,,L2 Current (RMS),A,32.8
906033,Daubeney Ave Saxilby,2023-08-15 09:40:00+00:00,busbar,,L1 Current (RMS),A,57.7
906033,Daubeney Ave Saxilby,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
906033,Daubeney Ave Saxilby,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
906033,Daubeney Ave Saxilby,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
906033,Daubeney Ave Saxilby,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.6
906033,Daubeney Ave Saxilby,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.09
906033,Daubeney Ave Saxilby,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.6
906033,Daubeney Ave Saxilby,2023-08-15 09:30:00+00:00,feeder,2.0,N Current (RMS),A,11.8
906033,Daubeney Ave Saxilby,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
906033,Daubeney Ave Saxilby,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
906033,Daubeney Ave Saxilby,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
906033,Daubeney Ave Saxilby,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
906033,Daubeney Ave Saxilby,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
906033,Daubeney Ave Saxilby,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
906033,Daubeney Ave Saxilby,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.11
906033,Daubeney Ave Saxilby,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.22
906033,Daubeney Ave Saxilby,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.43
906033,Daubeney Ave Saxilby,2023-08-15 09:30:00+00:00,feeder,1.0,N Current (RMS),A,20.8
906033,Daubeney Ave Saxilby,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
906033,Daubeney Ave Saxilby,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
906033,Daubeney Ave Saxilby,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
906033,Daubeney Ave Saxilby,2023-08-15 09:30:00+00:00,transformer,,Temperature,C,28.8
906033,Daubeney Ave Saxilby,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
906033,Daubeney Ave Saxilby,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
906033,Daubeney Ave Saxilby,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.69
906033,Daubeney Ave Saxilby,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
906033,Daubeney Ave Saxilby,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.88
906033,Daubeney Ave Saxilby,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
906033,Daubeney Ave Saxilby,2023-08-15 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
906033,Daubeney Ave Saxilby,2023-08-15 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
906033,Daubeney Ave Saxilby,2023-08-15 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
906033,Daubeney Ave Saxilby,2023-08-15 09:30:00+00:00,busbar,,L3 Active Power,kW,9.71
906033,Daubeney Ave Saxilby,2023-08-15 09:30:00+00:00,busbar,,L2 Active Power,kW,6.32
906033,Daubeney Ave Saxilby,2023-08-15 09:30:00+00:00,busbar,,L1 Active Power,kW,9.03
906033,Daubeney Ave Saxilby,2023-08-15 09:30:00+00:00,busbar,,N Current (RMS),A,17.7
906033,Daubeney Ave Saxilby,2023-08-15 09:30:00+00:00,busbar,,L3 Current (RMS),A,46.2
906033,Daubeney Ave Saxilby,2023-08-15 09:30:00+00:00,busbar,,L2 Current (RMS),A,30.6
906033,Daubeney Ave Saxilby,2023-08-15 09:30:00+00:00,busbar,,L1 Current (RMS),A,41.4
906033,Daubeney Ave Saxilby,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
906033,Daubeney Ave Saxilby,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
906033,Daubeney Ave Saxilby,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
906033,Daubeney Ave Saxilby,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.53
906033,Daubeney Ave Saxilby,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.39
906033,Daubeney Ave Saxilby,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
906033,Daubeney Ave Saxilby,2023-08-15 09:20:00+00:00,feeder,2.0,N Current (RMS),A,13.0
906033,Daubeney Ave Saxilby,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
906033,Daubeney Ave Saxilby,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
906033,Daubeney Ave Saxilby,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
906033,Daubeney Ave Saxilby,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
906033,Daubeney Ave Saxilby,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
906033,Daubeney Ave Saxilby,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
906033,Daubeney Ave Saxilby,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.41
906033,Daubeney Ave Saxilby,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.57
906033,Daubeney Ave Saxilby,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.66
906033,Daubeney Ave Saxilby,2023-08-15 09:20:00+00:00,feeder,1.0,N Current (RMS),A,17.9
906033,Daubeney Ave Saxilby,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
906033,Daubeney Ave Saxilby,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
906033,Daubeney Ave Saxilby,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.9
906033,Daubeney Ave Saxilby,2023-08-15 09:20:00+00:00,transformer,,Temperature,C,28.8
906033,Daubeney Ave Saxilby,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.91
906033,Daubeney Ave Saxilby,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
906033,Daubeney Ave Saxilby,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.7
906033,Daubeney Ave Saxilby,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
906033,Daubeney Ave Saxilby,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.9
906033,Daubeney Ave Saxilby,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
906033,Daubeney Ave Saxilby,2023-08-15 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
906033,Daubeney Ave Saxilby,2023-08-15 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
906033,Daubeney Ave Saxilby,2023-08-15 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
906033,Daubeney Ave Saxilby,2023-08-15 09:20:00+00:00,busbar,,L3 Active Power,kW,11.93
906033,Daubeney Ave Saxilby,2023-08-15 09:20:00+00:00,busbar,,L2 Active Power,kW,7.96
906033,Daubeney Ave Saxilby,2023-08-15 09:20:00+00:00,busbar,,L1 Active Power,kW,10.65
906033,Daubeney Ave Saxilby,2023-08-15 09:20:00+00:00,busbar,,N Current (RMS),A,14.5
906033,Daubeney Ave Saxilby,2023-08-15 09:20:00+00:00,busbar,,L3 Current (RMS),A,53.3
906033,Daubeney Ave Saxilby,2023-08-15 09:20:00+00:00,busbar,,L2 Current (RMS),A,37.0
906033,Daubeney Ave Saxilby,2023-08-15 09:20:00+00:00,busbar,,L1 Current (RMS),A,47.3
906033,Daubeney Ave Saxilby,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
906033,Daubeney Ave Saxilby,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
906033,Daubeney Ave Saxilby,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
906033,Daubeney Ave Saxilby,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
906033,Daubeney Ave Saxilby,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.16
906033,Daubeney Ave Saxilby,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.52
906033,Daubeney Ave Saxilby,2023-08-15 09:10:00+00:00,feeder,2.0,N Current (RMS),A,12.0
906033,Daubeney Ave Saxilby,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
906033,Daubeney Ave Saxilby,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
906033,Daubeney Ave Saxilby,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
906033,Daubeney Ave Saxilby,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
906033,Daubeney Ave Saxilby,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
906033,Daubeney Ave Saxilby,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
906033,Daubeney Ave Saxilby,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.09
906033,Daubeney Ave Saxilby,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.71
906033,Daubeney Ave Saxilby,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.08
906033,Daubeney Ave Saxilby,2023-08-15 09:10:00+00:00,feeder,1.0,N Current (RMS),A,29.3
906033,Daubeney Ave Saxilby,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
906033,Daubeney Ave Saxilby,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
906033,Daubeney Ave Saxilby,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,44.1
906033,Daubeney Ave Saxilby,2023-08-15 09:10:00+00:00,transformer,,Temperature,C,28.8
906033,Daubeney Ave Saxilby,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
906033,Daubeney Ave Saxilby,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
906033,Daubeney Ave Saxilby,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.75
906033,Daubeney Ave Saxilby,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
906033,Daubeney Ave Saxilby,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.96
906033,Daubeney Ave Saxilby,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
906033,Daubeney Ave Saxilby,2023-08-15 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
906033,Daubeney Ave Saxilby,2023-08-15 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
906033,Daubeney Ave Saxilby,2023-08-15 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
906033,Daubeney Ave Saxilby,2023-08-15 09:10:00+00:00,busbar,,L3 Active Power,kW,6.37
906033,Daubeney Ave Saxilby,2023-08-15 09:10:00+00:00,busbar,,L2 Active Power,kW,6.86
906033,Daubeney Ave Saxilby,2023-08-15 09:10:00+00:00,busbar,,L1 Active Power,kW,12.6
906033,Daubeney Ave Saxilby,2023-08-15 09:10:00+00:00,busbar,,N Current (RMS),A,29.9
906033,Daubeney Ave Saxilby,2023-08-15 09:10:00+00:00,busbar,,L3 Current (RMS),A,33.6
906033,Daubeney Ave Saxilby,2023-08-15 09:10:00+00:00,busbar,,L2 Current (RMS),A,33.1
906033,Daubeney Ave Saxilby,2023-08-15 09:10:00+00:00,busbar,,L1 Current (RMS),A,55.6
906033,Daubeney Ave Saxilby,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
906033,Daubeney Ave Saxilby,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
906033,Daubeney Ave Saxilby,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
906033,Daubeney Ave Saxilby,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.52
906033,Daubeney Ave Saxilby,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
906033,Daubeney Ave Saxilby,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.09
906033,Daubeney Ave Saxilby,2023-08-15 09:00:00+00:00,feeder,2.0,N Current (RMS),A,17.9
906033,Daubeney Ave Saxilby,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
906033,Daubeney Ave Saxilby,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
906033,Daubeney Ave Saxilby,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
906033,Daubeney Ave Saxilby,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
906033,Daubeney Ave Saxilby,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
906033,Daubeney Ave Saxilby,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
906033,Daubeney Ave Saxilby,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.49
906033,Daubeney Ave Saxilby,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.79
906033,Daubeney Ave Saxilby,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.17
906033,Daubeney Ave Saxilby,2023-08-15 09:00:00+00:00,feeder,1.0,N Current (RMS),A,40.4
906033,Daubeney Ave Saxilby,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
906033,Daubeney Ave Saxilby,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
906033,Daubeney Ave Saxilby,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,56.3
906033,Daubeney Ave Saxilby,2023-08-15 09:00:00+00:00,transformer,,Temperature,C,28.7
906033,Daubeney Ave Saxilby,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
906033,Daubeney Ave Saxilby,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
906033,Daubeney Ave Saxilby,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.85
906033,Daubeney Ave Saxilby,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
906033,Daubeney Ave Saxilby,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.01
906033,Daubeney Ave Saxilby,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
906033,Daubeney Ave Saxilby,2023-08-15 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
906033,Daubeney Ave Saxilby,2023-08-15 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
906033,Daubeney Ave Saxilby,2023-08-15 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
906033,Daubeney Ave Saxilby,2023-08-15 09:00:00+00:00,busbar,,L3 Active Power,kW,6.01
906033,Daubeney Ave Saxilby,2023-08-15 09:00:00+00:00,busbar,,L2 Active Power,kW,5.61
906033,Daubeney Ave Saxilby,2023-08-15 09:00:00+00:00,busbar,,L1 Active Power,kW,19.26
906033,Daubeney Ave Saxilby,2023-08-15 09:00:00+00:00,busbar,,N Current (RMS),A,31.3
906033,Daubeney Ave Saxilby,2023-08-15 09:00:00+00:00,busbar,,L3 Current (RMS),A,34.2
906033,Daubeney Ave Saxilby,2023-08-15 09:00:00+00:00,busbar,,L2 Current (RMS),A,28.7
906033,Daubeney Ave Saxilby,2023-08-15 09:00:00+00:00,busbar,,L1 Current (RMS),A,81.4
906033,Daubeney Ave Saxilby,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
906033,Daubeney Ave Saxilby,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
906033,Daubeney Ave Saxilby,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
906033,Daubeney Ave Saxilby,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.78
906033,Daubeney Ave Saxilby,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.63
906033,Daubeney Ave Saxilby,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.35
906033,Daubeney Ave Saxilby,2023-08-15 08:50:00+00:00,feeder,2.0,N Current (RMS),A,15.4
906033,Daubeney Ave Saxilby,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
906033,Daubeney Ave Saxilby,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
906033,Daubeney Ave Saxilby,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
906033,Daubeney Ave Saxilby,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
906033,Daubeney Ave Saxilby,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
906033,Daubeney Ave Saxilby,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
906033,Daubeney Ave Saxilby,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.34
906033,Daubeney Ave Saxilby,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.58
906033,Daubeney Ave Saxilby,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.66
906033,Daubeney Ave Saxilby,2023-08-15 08:50:00+00:00,feeder,1.0,N Current (RMS),A,30.8
906033,Daubeney Ave Saxilby,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
906033,Daubeney Ave Saxilby,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
906033,Daubeney Ave Saxilby,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,49.4
906033,Daubeney Ave Saxilby,2023-08-15 08:50:00+00:00,transformer,,Temperature,C,28.7
906033,Daubeney Ave Saxilby,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
906033,Daubeney Ave Saxilby,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
906033,Daubeney Ave Saxilby,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.03
906033,Daubeney Ave Saxilby,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
906033,Daubeney Ave Saxilby,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
906033,Daubeney Ave Saxilby,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
906033,Daubeney Ave Saxilby,2023-08-15 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
906033,Daubeney Ave Saxilby,2023-08-15 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
906033,Daubeney Ave Saxilby,2023-08-15 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
906033,Daubeney Ave Saxilby,2023-08-15 08:50:00+00:00,busbar,,L3 Active Power,kW,10.12
906033,Daubeney Ave Saxilby,2023-08-15 08:50:00+00:00,busbar,,L2 Active Power,kW,5.21
906033,Daubeney Ave Saxilby,2023-08-15 08:50:00+00:00,busbar,,L1 Active Power,kW,15.01
906033,Daubeney Ave Saxilby,2023-08-15 08:50:00+00:00,busbar,,N Current (RMS),A,31.6
906033,Daubeney Ave Saxilby,2023-08-15 08:50:00+00:00,busbar,,L3 Current (RMS),A,49.2
906033,Daubeney Ave Saxilby,2023-08-15 08:50:00+00:00,busbar,,L2 Current (RMS),A,26.5
906033,Daubeney Ave Saxilby,2023-08-15 08:50:00+00:00,busbar,,L1 Current (RMS),A,63.8
906033,Daubeney Ave Saxilby,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
906033,Daubeney Ave Saxilby,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
906033,Daubeney Ave Saxilby,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
906033,Daubeney Ave Saxilby,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.17
906033,Daubeney Ave Saxilby,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.31
906033,Daubeney Ave Saxilby,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.85
906033,Daubeney Ave Saxilby,2023-08-15 08:40:00+00:00,feeder,2.0,N Current (RMS),A,16.9
906033,Daubeney Ave Saxilby,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
906033,Daubeney Ave Saxilby,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
906033,Daubeney Ave Saxilby,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
906033,Daubeney Ave Saxilby,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
906033,Daubeney Ave Saxilby,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
906033,Daubeney Ave Saxilby,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
906033,Daubeney Ave Saxilby,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.64
906033,Daubeney Ave Saxilby,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.43
906033,Daubeney Ave Saxilby,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.56
906033,Daubeney Ave Saxilby,2023-08-15 08:40:00+00:00,feeder,1.0,N Current (RMS),A,27.6
906033,Daubeney Ave Saxilby,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
906033,Daubeney Ave Saxilby,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
906033,Daubeney Ave Saxilby,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.6
906033,Daubeney Ave Saxilby,2023-08-15 08:40:00+00:00,transformer,,Temperature,C,28.7
906033,Daubeney Ave Saxilby,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
906033,Daubeney Ave Saxilby,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
906033,Daubeney Ave Saxilby,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
906033,Daubeney Ave Saxilby,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
906033,Daubeney Ave Saxilby,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.27
906033,Daubeney Ave Saxilby,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
906033,Daubeney Ave Saxilby,2023-08-15 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
906033,Daubeney Ave Saxilby,2023-08-15 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
906033,Daubeney Ave Saxilby,2023-08-15 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
906033,Daubeney Ave Saxilby,2023-08-15 08:40:00+00:00,busbar,,L3 Active Power,kW,11.82
906033,Daubeney Ave Saxilby,2023-08-15 08:40:00+00:00,busbar,,L2 Active Power,kW,5.75
