Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-15 08:40:00+00:00,busbar,,L1 Active Power,kW,13.41
906033,Daubeney Ave Saxilby,2023-08-15 08:40:00+00:00,busbar,,N Current (RMS),A,31.7
906033,Daubeney Ave Saxilby,2023-08-15 08:40:00+00:00,busbar,,L3 Current (RMS),A,53.5
906033,Daubeney Ave Saxilby,2023-08-15 08:40:00+00:00,busbar,,L2 Current (RMS),A,28.7
906033,Daubeney Ave Saxilby,2023-08-15 08:40:00+00:00,busbar,,L1 Current (RMS),A,58.3
906033,Daubeney Ave Saxilby,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
906033,Daubeney Ave Saxilby,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
906033,Daubeney Ave Saxilby,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
906033,Daubeney Ave Saxilby,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.01
906033,Daubeney Ave Saxilby,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.8
906033,Daubeney Ave Saxilby,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.84
906033,Daubeney Ave Saxilby,2023-08-15 08:30:00+00:00,feeder,2.0,N Current (RMS),A,18.6
906033,Daubeney Ave Saxilby,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
906033,Daubeney Ave Saxilby,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
906033,Daubeney Ave Saxilby,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
906033,Daubeney Ave Saxilby,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
906033,Daubeney Ave Saxilby,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
906033,Daubeney Ave Saxilby,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
906033,Daubeney Ave Saxilby,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.72
906033,Daubeney Ave Saxilby,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.62
906033,Daubeney Ave Saxilby,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.14
906033,Daubeney Ave Saxilby,2023-08-15 08:30:00+00:00,feeder,1.0,N Current (RMS),A,23.5
906033,Daubeney Ave Saxilby,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.7
906033,Daubeney Ave Saxilby,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.1
906033,Daubeney Ave Saxilby,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,47.9
906033,Daubeney Ave Saxilby,2023-08-15 08:30:00+00:00,transformer,,Temperature,C,28.6
906033,Daubeney Ave Saxilby,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
906033,Daubeney Ave Saxilby,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
906033,Daubeney Ave Saxilby,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.99
906033,Daubeney Ave Saxilby,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
906033,Daubeney Ave Saxilby,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
906033,Daubeney Ave Saxilby,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
906033,Daubeney Ave Saxilby,2023-08-15 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
906033,Daubeney Ave Saxilby,2023-08-15 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
906033,Daubeney Ave Saxilby,2023-08-15 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
906033,Daubeney Ave Saxilby,2023-08-15 08:30:00+00:00,busbar,,L3 Active Power,kW,12.73
906033,Daubeney Ave Saxilby,2023-08-15 08:30:00+00:00,busbar,,L2 Active Power,kW,8.42
906033,Daubeney Ave Saxilby,2023-08-15 08:30:00+00:00,busbar,,L1 Active Power,kW,13.98
906033,Daubeney Ave Saxilby,2023-08-15 08:30:00+00:00,busbar,,N Current (RMS),A,30.6
906033,Daubeney Ave Saxilby,2023-08-15 08:30:00+00:00,busbar,,L3 Current (RMS),A,56.0
906033,Daubeney Ave Saxilby,2023-08-15 08:30:00+00:00,busbar,,L2 Current (RMS),A,37.7
906033,Daubeney Ave Saxilby,2023-08-15 08:30:00+00:00,busbar,,L1 Current (RMS),A,60.3
906033,Daubeney Ave Saxilby,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
906033,Daubeney Ave Saxilby,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
906033,Daubeney Ave Saxilby,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
906033,Daubeney Ave Saxilby,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.33
906033,Daubeney Ave Saxilby,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.54
906033,Daubeney Ave Saxilby,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.56
906033,Daubeney Ave Saxilby,2023-08-15 08:20:00+00:00,feeder,2.0,N Current (RMS),A,12.0
906033,Daubeney Ave Saxilby,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
906033,Daubeney Ave Saxilby,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
906033,Daubeney Ave Saxilby,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
906033,Daubeney Ave Saxilby,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
906033,Daubeney Ave Saxilby,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
906033,Daubeney Ave Saxilby,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
906033,Daubeney Ave Saxilby,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.12
906033,Daubeney Ave Saxilby,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.37
906033,Daubeney Ave Saxilby,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.31
906033,Daubeney Ave Saxilby,2023-08-15 08:20:00+00:00,feeder,1.0,N Current (RMS),A,25.8
906033,Daubeney Ave Saxilby,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
906033,Daubeney Ave Saxilby,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
906033,Daubeney Ave Saxilby,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,45.1
906033,Daubeney Ave Saxilby,2023-08-15 08:20:00+00:00,transformer,,Temperature,C,28.7
906033,Daubeney Ave Saxilby,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
906033,Daubeney Ave Saxilby,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
906033,Daubeney Ave Saxilby,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.77
906033,Daubeney Ave Saxilby,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
906033,Daubeney Ave Saxilby,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.99
906033,Daubeney Ave Saxilby,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
906033,Daubeney Ave Saxilby,2023-08-15 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
906033,Daubeney Ave Saxilby,2023-08-15 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
906033,Daubeney Ave Saxilby,2023-08-15 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
906033,Daubeney Ave Saxilby,2023-08-15 08:20:00+00:00,busbar,,L3 Active Power,kW,8.45
906033,Daubeney Ave Saxilby,2023-08-15 08:20:00+00:00,busbar,,L2 Active Power,kW,7.91
906033,Daubeney Ave Saxilby,2023-08-15 08:20:00+00:00,busbar,,L1 Active Power,kW,13.87
906033,Daubeney Ave Saxilby,2023-08-15 08:20:00+00:00,busbar,,N Current (RMS),A,23.8
906033,Daubeney Ave Saxilby,2023-08-15 08:20:00+00:00,busbar,,L3 Current (RMS),A,40.8
906033,Daubeney Ave Saxilby,2023-08-15 08:20:00+00:00,busbar,,L2 Current (RMS),A,36.2
906033,Daubeney Ave Saxilby,2023-08-15 08:20:00+00:00,busbar,,L1 Current (RMS),A,59.7
906033,Daubeney Ave Saxilby,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
906033,Daubeney Ave Saxilby,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
906033,Daubeney Ave Saxilby,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
906033,Daubeney Ave Saxilby,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.44
906033,Daubeney Ave Saxilby,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.09
906033,Daubeney Ave Saxilby,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.14
906033,Daubeney Ave Saxilby,2023-08-15 08:10:00+00:00,feeder,2.0,N Current (RMS),A,28.1
906033,Daubeney Ave Saxilby,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
906033,Daubeney Ave Saxilby,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
906033,Daubeney Ave Saxilby,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.6
906033,Daubeney Ave Saxilby,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
906033,Daubeney Ave Saxilby,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
906033,Daubeney Ave Saxilby,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
906033,Daubeney Ave Saxilby,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.53
906033,Daubeney Ave Saxilby,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.48
906033,Daubeney Ave Saxilby,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.89
906033,Daubeney Ave Saxilby,2023-08-15 08:10:00+00:00,feeder,1.0,N Current (RMS),A,27.1
906033,Daubeney Ave Saxilby,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
906033,Daubeney Ave Saxilby,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
906033,Daubeney Ave Saxilby,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.6
906033,Daubeney Ave Saxilby,2023-08-15 08:10:00+00:00,transformer,,Temperature,C,28.7
906033,Daubeney Ave Saxilby,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.79
906033,Daubeney Ave Saxilby,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
906033,Daubeney Ave Saxilby,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.71
906033,Daubeney Ave Saxilby,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
906033,Daubeney Ave Saxilby,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.88
906033,Daubeney Ave Saxilby,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
906033,Daubeney Ave Saxilby,2023-08-15 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
906033,Daubeney Ave Saxilby,2023-08-15 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
906033,Daubeney Ave Saxilby,2023-08-15 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
906033,Daubeney Ave Saxilby,2023-08-15 08:10:00+00:00,busbar,,L3 Active Power,kW,5.98
906033,Daubeney Ave Saxilby,2023-08-15 08:10:00+00:00,busbar,,L2 Active Power,kW,11.57
906033,Daubeney Ave Saxilby,2023-08-15 08:10:00+00:00,busbar,,L1 Active Power,kW,17.03
906033,Daubeney Ave Saxilby,2023-08-15 08:10:00+00:00,busbar,,N Current (RMS),A,26.6
906033,Daubeney Ave Saxilby,2023-08-15 08:10:00+00:00,busbar,,L3 Current (RMS),A,34.2
906033,Daubeney Ave Saxilby,2023-08-15 08:10:00+00:00,busbar,,L2 Current (RMS),A,50.0
906033,Daubeney Ave Saxilby,2023-08-15 08:10:00+00:00,busbar,,L1 Current (RMS),A,74.2
906033,Daubeney Ave Saxilby,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
906033,Daubeney Ave Saxilby,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
906033,Daubeney Ave Saxilby,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
906033,Daubeney Ave Saxilby,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.76
906033,Daubeney Ave Saxilby,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
906033,Daubeney Ave Saxilby,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.06
906033,Daubeney Ave Saxilby,2023-08-15 08:00:00+00:00,feeder,2.0,N Current (RMS),A,33.8
906033,Daubeney Ave Saxilby,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
906033,Daubeney Ave Saxilby,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
906033,Daubeney Ave Saxilby,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.9
906033,Daubeney Ave Saxilby,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
906033,Daubeney Ave Saxilby,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
906033,Daubeney Ave Saxilby,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
906033,Daubeney Ave Saxilby,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.33
906033,Daubeney Ave Saxilby,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.81
906033,Daubeney Ave Saxilby,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.98
906033,Daubeney Ave Saxilby,2023-08-15 08:00:00+00:00,feeder,1.0,N Current (RMS),A,22.5
906033,Daubeney Ave Saxilby,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
906033,Daubeney Ave Saxilby,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.3
906033,Daubeney Ave Saxilby,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.8
906033,Daubeney Ave Saxilby,2023-08-15 08:00:00+00:00,transformer,,Temperature,C,28.7
906033,Daubeney Ave Saxilby,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.79
906033,Daubeney Ave Saxilby,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
906033,Daubeney Ave Saxilby,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.69
906033,Daubeney Ave Saxilby,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
906033,Daubeney Ave Saxilby,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
906033,Daubeney Ave Saxilby,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
906033,Daubeney Ave Saxilby,2023-08-15 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
906033,Daubeney Ave Saxilby,2023-08-15 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
906033,Daubeney Ave Saxilby,2023-08-15 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
906033,Daubeney Ave Saxilby,2023-08-15 08:00:00+00:00,busbar,,L3 Active Power,kW,8.09
906033,Daubeney Ave Saxilby,2023-08-15 08:00:00+00:00,busbar,,L2 Active Power,kW,8.49
906033,Daubeney Ave Saxilby,2023-08-15 08:00:00+00:00,busbar,,L1 Active Power,kW,17.03
906033,Daubeney Ave Saxilby,2023-08-15 08:00:00+00:00,busbar,,N Current (RMS),A,30.1
906033,Daubeney Ave Saxilby,2023-08-15 08:00:00+00:00,busbar,,L3 Current (RMS),A,39.6
906033,Daubeney Ave Saxilby,2023-08-15 08:00:00+00:00,busbar,,L2 Current (RMS),A,37.8
906033,Daubeney Ave Saxilby,2023-08-15 08:00:00+00:00,busbar,,L1 Current (RMS),A,75.8
906033,Daubeney Ave Saxilby,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
906033,Daubeney Ave Saxilby,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
906033,Daubeney Ave Saxilby,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
906033,Daubeney Ave Saxilby,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
906033,Daubeney Ave Saxilby,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.85
906033,Daubeney Ave Saxilby,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.45
906033,Daubeney Ave Saxilby,2023-08-15 07:50:00+00:00,feeder,2.0,N Current (RMS),A,11.5
906033,Daubeney Ave Saxilby,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
906033,Daubeney Ave Saxilby,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
906033,Daubeney Ave Saxilby,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
906033,Daubeney Ave Saxilby,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
906033,Daubeney Ave Saxilby,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
906033,Daubeney Ave Saxilby,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
906033,Daubeney Ave Saxilby,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.51
906033,Daubeney Ave Saxilby,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.04
906033,Daubeney Ave Saxilby,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.23
906033,Daubeney Ave Saxilby,2023-08-15 07:50:00+00:00,feeder,1.0,N Current (RMS),A,28.9
906033,Daubeney Ave Saxilby,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
906033,Daubeney Ave Saxilby,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
906033,Daubeney Ave Saxilby,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.6
906033,Daubeney Ave Saxilby,2023-08-15 07:50:00+00:00,transformer,,Temperature,C,28.8
906033,Daubeney Ave Saxilby,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.79
906033,Daubeney Ave Saxilby,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
906033,Daubeney Ave Saxilby,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.67
906033,Daubeney Ave Saxilby,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
906033,Daubeney Ave Saxilby,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.88
906033,Daubeney Ave Saxilby,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
906033,Daubeney Ave Saxilby,2023-08-15 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
906033,Daubeney Ave Saxilby,2023-08-15 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
906033,Daubeney Ave Saxilby,2023-08-15 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
906033,Daubeney Ave Saxilby,2023-08-15 07:50:00+00:00,busbar,,L3 Active Power,kW,5.46
906033,Daubeney Ave Saxilby,2023-08-15 07:50:00+00:00,busbar,,L2 Active Power,kW,7.89
906033,Daubeney Ave Saxilby,2023-08-15 07:50:00+00:00,busbar,,L1 Active Power,kW,12.68
906033,Daubeney Ave Saxilby,2023-08-15 07:50:00+00:00,busbar,,N Current (RMS),A,26.1
906033,Daubeney Ave Saxilby,2023-08-15 07:50:00+00:00,busbar,,L3 Current (RMS),A,30.2
906033,Daubeney Ave Saxilby,2023-08-15 07:50:00+00:00,busbar,,L2 Current (RMS),A,35.4
906033,Daubeney Ave Saxilby,2023-08-15 07:50:00+00:00,busbar,,L1 Current (RMS),A,56.7
906033,Daubeney Ave Saxilby,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
906033,Daubeney Ave Saxilby,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
906033,Daubeney Ave Saxilby,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
906033,Daubeney Ave Saxilby,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.08
906033,Daubeney Ave Saxilby,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
906033,Daubeney Ave Saxilby,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.21
906033,Daubeney Ave Saxilby,2023-08-15 07:40:00+00:00,feeder,2.0,N Current (RMS),A,18.6
906033,Daubeney Ave Saxilby,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
906033,Daubeney Ave Saxilby,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
906033,Daubeney Ave Saxilby,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
906033,Daubeney Ave Saxilby,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
906033,Daubeney Ave Saxilby,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
906033,Daubeney Ave Saxilby,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
906033,Daubeney Ave Saxilby,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.35
906033,Daubeney Ave Saxilby,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.98
906033,Daubeney Ave Saxilby,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.38
906033,Daubeney Ave Saxilby,2023-08-15 07:40:00+00:00,feeder,1.0,N Current (RMS),A,23.8
906033,Daubeney Ave Saxilby,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.7
906033,Daubeney Ave Saxilby,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
906033,Daubeney Ave Saxilby,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.7
906033,Daubeney Ave Saxilby,2023-08-15 07:40:00+00:00,transformer,,Temperature,C,28.8
906033,Daubeney Ave Saxilby,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.81
906033,Daubeney Ave Saxilby,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
906033,Daubeney Ave Saxilby,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.69
906033,Daubeney Ave Saxilby,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
906033,Daubeney Ave Saxilby,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.86
906033,Daubeney Ave Saxilby,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
906033,Daubeney Ave Saxilby,2023-08-15 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
906033,Daubeney Ave Saxilby,2023-08-15 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
906033,Daubeney Ave Saxilby,2023-08-15 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
906033,Daubeney Ave Saxilby,2023-08-15 07:40:00+00:00,busbar,,L3 Active Power,kW,13.43
906033,Daubeney Ave Saxilby,2023-08-15 07:40:00+00:00,busbar,,L2 Active Power,kW,6.64
906033,Daubeney Ave Saxilby,2023-08-15 07:40:00+00:00,busbar,,L1 Active Power,kW,10.59
906033,Daubeney Ave Saxilby,2023-08-15 07:40:00+00:00,busbar,,N Current (RMS),A,18.8
906033,Daubeney Ave Saxilby,2023-08-15 07:40:00+00:00,busbar,,L3 Current (RMS),A,59.9
906033,Daubeney Ave Saxilby,2023-08-15 07:40:00+00:00,busbar,,L2 Current (RMS),A,31.2
906033,Daubeney Ave Saxilby,2023-08-15 07:40:00+00:00,busbar,,L1 Current (RMS),A,48.1
906033,Daubeney Ave Saxilby,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
906033,Daubeney Ave Saxilby,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
906033,Daubeney Ave Saxilby,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
906033,Daubeney Ave Saxilby,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
906033,Daubeney Ave Saxilby,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.43
906033,Daubeney Ave Saxilby,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.18
906033,Daubeney Ave Saxilby,2023-08-15 07:30:00+00:00,feeder,2.0,N Current (RMS),A,9.5
906033,Daubeney Ave Saxilby,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
906033,Daubeney Ave Saxilby,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
906033,Daubeney Ave Saxilby,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
906033,Daubeney Ave Saxilby,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
906033,Daubeney Ave Saxilby,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
906033,Daubeney Ave Saxilby,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
906033,Daubeney Ave Saxilby,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.83
906033,Daubeney Ave Saxilby,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.79
906033,Daubeney Ave Saxilby,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.65
906033,Daubeney Ave Saxilby,2023-08-15 07:30:00+00:00,feeder,1.0,N Current (RMS),A,40.3
906033,Daubeney Ave Saxilby,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
906033,Daubeney Ave Saxilby,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
906033,Daubeney Ave Saxilby,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,54.8
906033,Daubeney Ave Saxilby,2023-08-15 07:30:00+00:00,transformer,,Temperature,C,28.8
906033,Daubeney Ave Saxilby,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
906033,Daubeney Ave Saxilby,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
906033,Daubeney Ave Saxilby,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.67
906033,Daubeney Ave Saxilby,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
906033,Daubeney Ave Saxilby,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.8
906033,Daubeney Ave Saxilby,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
906033,Daubeney Ave Saxilby,2023-08-15 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
906033,Daubeney Ave Saxilby,2023-08-15 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
906033,Daubeney Ave Saxilby,2023-08-15 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
906033,Daubeney Ave Saxilby,2023-08-15 07:30:00+00:00,busbar,,L3 Active Power,kW,5.85
906033,Daubeney Ave Saxilby,2023-08-15 07:30:00+00:00,busbar,,L2 Active Power,kW,6.22
906033,Daubeney Ave Saxilby,2023-08-15 07:30:00+00:00,busbar,,L1 Active Power,kW,14.83
906033,Daubeney Ave Saxilby,2023-08-15 07:30:00+00:00,busbar,,N Current (RMS),A,39.4
906033,Daubeney Ave Saxilby,2023-08-15 07:30:00+00:00,busbar,,L3 Current (RMS),A,31.3
906033,Daubeney Ave Saxilby,2023-08-15 07:30:00+00:00,busbar,,L2 Current (RMS),A,30.9
906033,Daubeney Ave Saxilby,2023-08-15 07:30:00+00:00,busbar,,L1 Current (RMS),A,64.5
906033,Daubeney Ave Saxilby,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
906033,Daubeney Ave Saxilby,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
906033,Daubeney Ave Saxilby,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
906033,Daubeney Ave Saxilby,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.11
906033,Daubeney Ave Saxilby,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.74
906033,Daubeney Ave Saxilby,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.91
906033,Daubeney Ave Saxilby,2023-08-15 07:20:00+00:00,feeder,2.0,N Current (RMS),A,11.2
906033,Daubeney Ave Saxilby,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
906033,Daubeney Ave Saxilby,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
906033,Daubeney Ave Saxilby,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
906033,Daubeney Ave Saxilby,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
906033,Daubeney Ave Saxilby,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
906033,Daubeney Ave Saxilby,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
906033,Daubeney Ave Saxilby,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.49
906033,Daubeney Ave Saxilby,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.53
906033,Daubeney Ave Saxilby,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.33
906033,Daubeney Ave Saxilby,2023-08-15 07:20:00+00:00,feeder,1.0,N Current (RMS),A,24.5
906033,Daubeney Ave Saxilby,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
906033,Daubeney Ave Saxilby,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
906033,Daubeney Ave Saxilby,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
906033,Daubeney Ave Saxilby,2023-08-15 07:20:00+00:00,transformer,,Temperature,C,28.8
906033,Daubeney Ave Saxilby,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.75
906033,Daubeney Ave Saxilby,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
906033,Daubeney Ave Saxilby,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.66
906033,Daubeney Ave Saxilby,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
906033,Daubeney Ave Saxilby,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.76
906033,Daubeney Ave Saxilby,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
906033,Daubeney Ave Saxilby,2023-08-15 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
906033,Daubeney Ave Saxilby,2023-08-15 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
906033,Daubeney Ave Saxilby,2023-08-15 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
906033,Daubeney Ave Saxilby,2023-08-15 07:20:00+00:00,busbar,,L3 Active Power,kW,6.6
906033,Daubeney Ave Saxilby,2023-08-15 07:20:00+00:00,busbar,,L2 Active Power,kW,6.27
906033,Daubeney Ave Saxilby,2023-08-15 07:20:00+00:00,busbar,,L1 Active Power,kW,10.25
906033,Daubeney Ave Saxilby,2023-08-15 07:20:00+00:00,busbar,,N Current (RMS),A,24.0
906033,Daubeney Ave Saxilby,2023-08-15 07:20:00+00:00,busbar,,L3 Current (RMS),A,34.1
906033,Daubeney Ave Saxilby,2023-08-15 07:20:00+00:00,busbar,,L2 Current (RMS),A,29.8
906033,Daubeney Ave Saxilby,2023-08-15 07:20:00+00:00,busbar,,L1 Current (RMS),A,46.2
906033,Daubeney Ave Saxilby,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
906033,Daubeney Ave Saxilby,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
906033,Daubeney Ave Saxilby,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
906033,Daubeney Ave Saxilby,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.3
906033,Daubeney Ave Saxilby,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.1
906033,Daubeney Ave Saxilby,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.9
906033,Daubeney Ave Saxilby,2023-08-15 07:10:00+00:00,feeder,2.0,N Current (RMS),A,13.5
906033,Daubeney Ave Saxilby,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
906033,Daubeney Ave Saxilby,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
906033,Daubeney Ave Saxilby,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
906033,Daubeney Ave Saxilby,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
906033,Daubeney Ave Saxilby,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
906033,Daubeney Ave Saxilby,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
906033,Daubeney Ave Saxilby,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.14
906033,Daubeney Ave Saxilby,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.54
906033,Daubeney Ave Saxilby,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.32
906033,Daubeney Ave Saxilby,2023-08-15 07:10:00+00:00,feeder,1.0,N Current (RMS),A,25.8
906033,Daubeney Ave Saxilby,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
906033,Daubeney Ave Saxilby,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.3
906033,Daubeney Ave Saxilby,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.4
906033,Daubeney Ave Saxilby,2023-08-15 07:10:00+00:00,transformer,,Temperature,C,28.8
906033,Daubeney Ave Saxilby,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
906033,Daubeney Ave Saxilby,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
906033,Daubeney Ave Saxilby,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.74
906033,Daubeney Ave Saxilby,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
906033,Daubeney Ave Saxilby,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.81
906033,Daubeney Ave Saxilby,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
906033,Daubeney Ave Saxilby,2023-08-15 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
906033,Daubeney Ave Saxilby,2023-08-15 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
906033,Daubeney Ave Saxilby,2023-08-15 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
906033,Daubeney Ave Saxilby,2023-08-15 07:10:00+00:00,busbar,,L3 Active Power,kW,8.45
906033,Daubeney Ave Saxilby,2023-08-15 07:10:00+00:00,busbar,,L2 Active Power,kW,11.64
906033,Daubeney Ave Saxilby,2023-08-15 07:10:00+00:00,busbar,,L1 Active Power,kW,11.22
906033,Daubeney Ave Saxilby,2023-08-15 07:10:00+00:00,busbar,,N Current (RMS),A,24.3
906033,Daubeney Ave Saxilby,2023-08-15 07:10:00+00:00,busbar,,L3 Current (RMS),A,39.9
906033,Daubeney Ave Saxilby,2023-08-15 07:10:00+00:00,busbar,,L2 Current (RMS),A,51.4
906033,Daubeney Ave Saxilby,2023-08-15 07:10:00+00:00,busbar,,L1 Current (RMS),A,50.2
906033,Daubeney Ave Saxilby,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
906033,Daubeney Ave Saxilby,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
906033,Daubeney Ave Saxilby,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
906033,Daubeney Ave Saxilby,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
906033,Daubeney Ave Saxilby,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.57
906033,Daubeney Ave Saxilby,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.02
906033,Daubeney Ave Saxilby,2023-08-15 07:00:00+00:00,feeder,2.0,N Current (RMS),A,9.9
906033,Daubeney Ave Saxilby,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
906033,Daubeney Ave Saxilby,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
906033,Daubeney Ave Saxilby,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
906033,Daubeney Ave Saxilby,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
906033,Daubeney Ave Saxilby,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
906033,Daubeney Ave Saxilby,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
906033,Daubeney Ave Saxilby,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.06
906033,Daubeney Ave Saxilby,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.99
906033,Daubeney Ave Saxilby,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.99
906033,Daubeney Ave Saxilby,2023-08-15 07:00:00+00:00,feeder,1.0,N Current (RMS),A,23.4
906033,Daubeney Ave Saxilby,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
906033,Daubeney Ave Saxilby,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.5
906033,Daubeney Ave Saxilby,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
906033,Daubeney Ave Saxilby,2023-08-15 07:00:00+00:00,transformer,,Temperature,C,28.9
906033,Daubeney Ave Saxilby,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
906033,Daubeney Ave Saxilby,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
906033,Daubeney Ave Saxilby,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.75
906033,Daubeney Ave Saxilby,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
906033,Daubeney Ave Saxilby,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.85
906033,Daubeney Ave Saxilby,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
906033,Daubeney Ave Saxilby,2023-08-15 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
906033,Daubeney Ave Saxilby,2023-08-15 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
906033,Daubeney Ave Saxilby,2023-08-15 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
906033,Daubeney Ave Saxilby,2023-08-15 07:00:00+00:00,busbar,,L3 Active Power,kW,7.88
906033,Daubeney Ave Saxilby,2023-08-15 07:00:00+00:00,busbar,,L2 Active Power,kW,10.57
906033,Daubeney Ave Saxilby,2023-08-15 07:00:00+00:00,busbar,,L1 Active Power,kW,9.01
906033,Daubeney Ave Saxilby,2023-08-15 07:00:00+00:00,busbar,,N Current (RMS),A,18.4
906033,Daubeney Ave Saxilby,2023-08-15 07:00:00+00:00,busbar,,L3 Current (RMS),A,38.2
906033,Daubeney Ave Saxilby,2023-08-15 07:00:00+00:00,busbar,,L2 Current (RMS),A,46.6
906033,Daubeney Ave Saxilby,2023-08-15 07:00:00+00:00,busbar,,L1 Current (RMS),A,42.1
906033,Daubeney Ave Saxilby,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
906033,Daubeney Ave Saxilby,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
906033,Daubeney Ave Saxilby,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
906033,Daubeney Ave Saxilby,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
906033,Daubeney Ave Saxilby,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
906033,Daubeney Ave Saxilby,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.83
906033,Daubeney Ave Saxilby,2023-08-15 06:50:00+00:00,feeder,2.0,N Current (RMS),A,10.0
906033,Daubeney Ave Saxilby,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
906033,Daubeney Ave Saxilby,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
906033,Daubeney Ave Saxilby,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
906033,Daubeney Ave Saxilby,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
906033,Daubeney Ave Saxilby,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
906033,Daubeney Ave Saxilby,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
906033,Daubeney Ave Saxilby,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.9
906033,Daubeney Ave Saxilby,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.94
906033,Daubeney Ave Saxilby,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.98
906033,Daubeney Ave Saxilby,2023-08-15 06:50:00+00:00,feeder,1.0,N Current (RMS),A,22.2
906033,Daubeney Ave Saxilby,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.3
906033,Daubeney Ave Saxilby,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.8
906033,Daubeney Ave Saxilby,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
906033,Daubeney Ave Saxilby,2023-08-15 06:50:00+00:00,transformer,,Temperature,C,28.9
906033,Daubeney Ave Saxilby,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
906033,Daubeney Ave Saxilby,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
906033,Daubeney Ave Saxilby,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.74
906033,Daubeney Ave Saxilby,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
906033,Daubeney Ave Saxilby,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.83
906033,Daubeney Ave Saxilby,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
906033,Daubeney Ave Saxilby,2023-08-15 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
906033,Daubeney Ave Saxilby,2023-08-15 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
906033,Daubeney Ave Saxilby,2023-08-15 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
906033,Daubeney Ave Saxilby,2023-08-15 06:50:00+00:00,busbar,,L3 Active Power,kW,8.4
906033,Daubeney Ave Saxilby,2023-08-15 06:50:00+00:00,busbar,,L2 Active Power,kW,8.85
906033,Daubeney Ave Saxilby,2023-08-15 06:50:00+00:00,busbar,,L1 Active Power,kW,7.81
906033,Daubeney Ave Saxilby,2023-08-15 06:50:00+00:00,busbar,,N Current (RMS),A,17.2
906033,Daubeney Ave Saxilby,2023-08-15 06:50:00+00:00,busbar,,L3 Current (RMS),A,40.3
906033,Daubeney Ave Saxilby,2023-08-15 06:50:00+00:00,busbar,,L2 Current (RMS),A,40.1
906033,Daubeney Ave Saxilby,2023-08-15 06:50:00+00:00,busbar,,L1 Current (RMS),A,39.1
906033,Daubeney Ave Saxilby,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
906033,Daubeney Ave Saxilby,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
906033,Daubeney Ave Saxilby,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
906033,Daubeney Ave Saxilby,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
906033,Daubeney Ave Saxilby,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.13
906033,Daubeney Ave Saxilby,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.66
906033,Daubeney Ave Saxilby,2023-08-15 06:40:00+00:00,feeder,2.0,N Current (RMS),A,9.9
906033,Daubeney Ave Saxilby,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
906033,Daubeney Ave Saxilby,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
906033,Daubeney Ave Saxilby,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
906033,Daubeney Ave Saxilby,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
906033,Daubeney Ave Saxilby,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
906033,Daubeney Ave Saxilby,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
906033,Daubeney Ave Saxilby,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.08
906033,Daubeney Ave Saxilby,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.56
906033,Daubeney Ave Saxilby,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.64
906033,Daubeney Ave Saxilby,2023-08-15 06:40:00+00:00,feeder,1.0,N Current (RMS),A,24.4
906033,Daubeney Ave Saxilby,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
906033,Daubeney Ave Saxilby,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.6
906033,Daubeney Ave Saxilby,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.3
906033,Daubeney Ave Saxilby,2023-08-15 06:40:00+00:00,transformer,,Temperature,C,28.9
906033,Daubeney Ave Saxilby,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
906033,Daubeney Ave Saxilby,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
906033,Daubeney Ave Saxilby,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.88
906033,Daubeney Ave Saxilby,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
906033,Daubeney Ave Saxilby,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
906033,Daubeney Ave Saxilby,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
906033,Daubeney Ave Saxilby,2023-08-15 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
906033,Daubeney Ave Saxilby,2023-08-15 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
906033,Daubeney Ave Saxilby,2023-08-15 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
906033,Daubeney Ave Saxilby,2023-08-15 06:40:00+00:00,busbar,,L3 Active Power,kW,9.09
906033,Daubeney Ave Saxilby,2023-08-15 06:40:00+00:00,busbar,,L2 Active Power,kW,9.7
906033,Daubeney Ave Saxilby,2023-08-15 06:40:00+00:00,busbar,,L1 Active Power,kW,8.3
906033,Daubeney Ave Saxilby,2023-08-15 06:40:00+00:00,busbar,,N Current (RMS),A,20.5
906033,Daubeney Ave Saxilby,2023-08-15 06:40:00+00:00,busbar,,L3 Current (RMS),A,43.1
906033,Daubeney Ave Saxilby,2023-08-15 06:40:00+00:00,busbar,,L2 Current (RMS),A,43.6
906033,Daubeney Ave Saxilby,2023-08-15 06:40:00+00:00,busbar,,L1 Current (RMS),A,40.1
906033,Daubeney Ave Saxilby,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
906033,Daubeney Ave Saxilby,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
906033,Daubeney Ave Saxilby,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
906033,Daubeney Ave Saxilby,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
906033,Daubeney Ave Saxilby,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.86
906033,Daubeney Ave Saxilby,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
906033,Daubeney Ave Saxilby,2023-08-15 06:30:00+00:00,feeder,2.0,N Current (RMS),A,13.0
906033,Daubeney Ave Saxilby,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
906033,Daubeney Ave Saxilby,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
906033,Daubeney Ave Saxilby,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
906033,Daubeney Ave Saxilby,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
906033,Daubeney Ave Saxilby,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
906033,Daubeney Ave Saxilby,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
906033,Daubeney Ave Saxilby,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.31
906033,Daubeney Ave Saxilby,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.32
906033,Daubeney Ave Saxilby,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.27
906033,Daubeney Ave Saxilby,2023-08-15 06:30:00+00:00,feeder,1.0,N Current (RMS),A,22.2
906033,Daubeney Ave Saxilby,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
906033,Daubeney Ave Saxilby,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
906033,Daubeney Ave Saxilby,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
906033,Daubeney Ave Saxilby,2023-08-15 06:30:00+00:00,transformer,,Temperature,C,29.0
906033,Daubeney Ave Saxilby,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
906033,Daubeney Ave Saxilby,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
906033,Daubeney Ave Saxilby,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.99
906033,Daubeney Ave Saxilby,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
906033,Daubeney Ave Saxilby,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.18
906033,Daubeney Ave Saxilby,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
906033,Daubeney Ave Saxilby,2023-08-15 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
906033,Daubeney Ave Saxilby,2023-08-15 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
906033,Daubeney Ave Saxilby,2023-08-15 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
906033,Daubeney Ave Saxilby,2023-08-15 06:30:00+00:00,busbar,,L3 Active Power,kW,8.3
906033,Daubeney Ave Saxilby,2023-08-15 06:30:00+00:00,busbar,,L2 Active Power,kW,9.18
906033,Daubeney Ave Saxilby,2023-08-15 06:30:00+00:00,busbar,,L1 Active Power,kW,6.11
906033,Daubeney Ave Saxilby,2023-08-15 06:30:00+00:00,busbar,,N Current (RMS),A,19.1
906033,Daubeney Ave Saxilby,2023-08-15 06:30:00+00:00,busbar,,L3 Current (RMS),A,40.2
906033,Daubeney Ave Saxilby,2023-08-15 06:30:00+00:00,busbar,,L2 Current (RMS),A,41.4
906033,Daubeney Ave Saxilby,2023-08-15 06:30:00+00:00,busbar,,L1 Current (RMS),A,30.7
906033,Daubeney Ave Saxilby,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
906033,Daubeney Ave Saxilby,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
906033,Daubeney Ave Saxilby,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
906033,Daubeney Ave Saxilby,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
906033,Daubeney Ave Saxilby,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.48
906033,Daubeney Ave Saxilby,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.79
906033,Daubeney Ave Saxilby,2023-08-15 06:20:00+00:00,feeder,2.0,N Current (RMS),A,13.4
906033,Daubeney Ave Saxilby,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
906033,Daubeney Ave Saxilby,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
906033,Daubeney Ave Saxilby,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
906033,Daubeney Ave Saxilby,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
906033,Daubeney Ave Saxilby,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
906033,Daubeney Ave Saxilby,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
906033,Daubeney Ave Saxilby,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.15
906033,Daubeney Ave Saxilby,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.31
906033,Daubeney Ave Saxilby,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.23
906033,Daubeney Ave Saxilby,2023-08-15 06:20:00+00:00,feeder,1.0,N Current (RMS),A,21.9
906033,Daubeney Ave Saxilby,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.1
906033,Daubeney Ave Saxilby,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.9
906033,Daubeney Ave Saxilby,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.3
906033,Daubeney Ave Saxilby,2023-08-15 06:20:00+00:00,transformer,,Temperature,C,29.0
906033,Daubeney Ave Saxilby,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
906033,Daubeney Ave Saxilby,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
906033,Daubeney Ave Saxilby,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.99
906033,Daubeney Ave Saxilby,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
906033,Daubeney Ave Saxilby,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.19
906033,Daubeney Ave Saxilby,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
906033,Daubeney Ave Saxilby,2023-08-15 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
906033,Daubeney Ave Saxilby,2023-08-15 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
906033,Daubeney Ave Saxilby,2023-08-15 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
906033,Daubeney Ave Saxilby,2023-08-15 06:20:00+00:00,busbar,,L3 Active Power,kW,9.72
906033,Daubeney Ave Saxilby,2023-08-15 06:20:00+00:00,busbar,,L2 Active Power,kW,10.78
906033,Daubeney Ave Saxilby,2023-08-15 06:20:00+00:00,busbar,,L1 Active Power,kW,8.02
906033,Daubeney Ave Saxilby,2023-08-15 06:20:00+00:00,busbar,,N Current (RMS),A,17.8
906033,Daubeney Ave Saxilby,2023-08-15 06:20:00+00:00,busbar,,L3 Current (RMS),A,45.3
906033,Daubeney Ave Saxilby,2023-08-15 06:20:00+00:00,busbar,,L2 Current (RMS),A,47.4
906033,Daubeney Ave Saxilby,2023-08-15 06:20:00+00:00,busbar,,L1 Current (RMS),A,37.9
906033,Daubeney Ave Saxilby,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
906033,Daubeney Ave Saxilby,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
906033,Daubeney Ave Saxilby,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
906033,Daubeney Ave Saxilby,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.91
906033,Daubeney Ave Saxilby,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.48
906033,Daubeney Ave Saxilby,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
906033,Daubeney Ave Saxilby,2023-08-15 06:10:00+00:00,feeder,2.0,N Current (RMS),A,19.0
906033,Daubeney Ave Saxilby,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
906033,Daubeney Ave Saxilby,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
906033,Daubeney Ave Saxilby,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
906033,Daubeney Ave Saxilby,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
