Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
906033,Daubeney Ave Saxilby,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
906033,Daubeney Ave Saxilby,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.03
906033,Daubeney Ave Saxilby,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.01
906033,Daubeney Ave Saxilby,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.59
906033,Daubeney Ave Saxilby,2023-08-15 06:10:00+00:00,feeder,1.0,N Current (RMS),A,24.3
906033,Daubeney Ave Saxilby,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
906033,Daubeney Ave Saxilby,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.5
906033,Daubeney Ave Saxilby,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
906033,Daubeney Ave Saxilby,2023-08-15 06:10:00+00:00,transformer,,Temperature,C,29.0
906033,Daubeney Ave Saxilby,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
906033,Daubeney Ave Saxilby,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
906033,Daubeney Ave Saxilby,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.11
906033,Daubeney Ave Saxilby,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
906033,Daubeney Ave Saxilby,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.35
906033,Daubeney Ave Saxilby,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
906033,Daubeney Ave Saxilby,2023-08-15 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
906033,Daubeney Ave Saxilby,2023-08-15 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
906033,Daubeney Ave Saxilby,2023-08-15 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
906033,Daubeney Ave Saxilby,2023-08-15 06:10:00+00:00,busbar,,L3 Active Power,kW,9.94
906033,Daubeney Ave Saxilby,2023-08-15 06:10:00+00:00,busbar,,L2 Active Power,kW,10.49
906033,Daubeney Ave Saxilby,2023-08-15 06:10:00+00:00,busbar,,L1 Active Power,kW,5.1
906033,Daubeney Ave Saxilby,2023-08-15 06:10:00+00:00,busbar,,N Current (RMS),A,21.9
906033,Daubeney Ave Saxilby,2023-08-15 06:10:00+00:00,busbar,,L3 Current (RMS),A,47.6
906033,Daubeney Ave Saxilby,2023-08-15 06:10:00+00:00,busbar,,L2 Current (RMS),A,45.7
906033,Daubeney Ave Saxilby,2023-08-15 06:10:00+00:00,busbar,,L1 Current (RMS),A,26.4
906033,Daubeney Ave Saxilby,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
906033,Daubeney Ave Saxilby,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
906033,Daubeney Ave Saxilby,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
906033,Daubeney Ave Saxilby,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
906033,Daubeney Ave Saxilby,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.68
906033,Daubeney Ave Saxilby,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.35
906033,Daubeney Ave Saxilby,2023-08-15 06:00:00+00:00,feeder,2.0,N Current (RMS),A,9.9
906033,Daubeney Ave Saxilby,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
906033,Daubeney Ave Saxilby,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
906033,Daubeney Ave Saxilby,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
906033,Daubeney Ave Saxilby,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
906033,Daubeney Ave Saxilby,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
906033,Daubeney Ave Saxilby,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
906033,Daubeney Ave Saxilby,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.41
906033,Daubeney Ave Saxilby,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.47
906033,Daubeney Ave Saxilby,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.94
906033,Daubeney Ave Saxilby,2023-08-15 06:00:00+00:00,feeder,1.0,N Current (RMS),A,17.6
906033,Daubeney Ave Saxilby,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
906033,Daubeney Ave Saxilby,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
906033,Daubeney Ave Saxilby,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
906033,Daubeney Ave Saxilby,2023-08-15 06:00:00+00:00,transformer,,Temperature,C,29.1
906033,Daubeney Ave Saxilby,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
906033,Daubeney Ave Saxilby,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
906033,Daubeney Ave Saxilby,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
906033,Daubeney Ave Saxilby,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
906033,Daubeney Ave Saxilby,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
906033,Daubeney Ave Saxilby,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
906033,Daubeney Ave Saxilby,2023-08-15 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
906033,Daubeney Ave Saxilby,2023-08-15 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
906033,Daubeney Ave Saxilby,2023-08-15 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
906033,Daubeney Ave Saxilby,2023-08-15 06:00:00+00:00,busbar,,L3 Active Power,kW,7.08
906033,Daubeney Ave Saxilby,2023-08-15 06:00:00+00:00,busbar,,L2 Active Power,kW,8.15
906033,Daubeney Ave Saxilby,2023-08-15 06:00:00+00:00,busbar,,L1 Active Power,kW,7.29
906033,Daubeney Ave Saxilby,2023-08-15 06:00:00+00:00,busbar,,N Current (RMS),A,12.3
906033,Daubeney Ave Saxilby,2023-08-15 06:00:00+00:00,busbar,,L3 Current (RMS),A,35.1
906033,Daubeney Ave Saxilby,2023-08-15 06:00:00+00:00,busbar,,L2 Current (RMS),A,36.0
906033,Daubeney Ave Saxilby,2023-08-15 06:00:00+00:00,busbar,,L1 Current (RMS),A,34.7
906033,Daubeney Ave Saxilby,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
906033,Daubeney Ave Saxilby,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
906033,Daubeney Ave Saxilby,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
906033,Daubeney Ave Saxilby,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
906033,Daubeney Ave Saxilby,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
906033,Daubeney Ave Saxilby,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
906033,Daubeney Ave Saxilby,2023-08-15 05:50:00+00:00,feeder,2.0,N Current (RMS),A,9.5
906033,Daubeney Ave Saxilby,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
906033,Daubeney Ave Saxilby,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
906033,Daubeney Ave Saxilby,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
906033,Daubeney Ave Saxilby,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
906033,Daubeney Ave Saxilby,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
906033,Daubeney Ave Saxilby,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
906033,Daubeney Ave Saxilby,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.07
906033,Daubeney Ave Saxilby,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.67
906033,Daubeney Ave Saxilby,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.5
906033,Daubeney Ave Saxilby,2023-08-15 05:50:00+00:00,feeder,1.0,N Current (RMS),A,16.5
906033,Daubeney Ave Saxilby,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
906033,Daubeney Ave Saxilby,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
906033,Daubeney Ave Saxilby,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
906033,Daubeney Ave Saxilby,2023-08-15 05:50:00+00:00,transformer,,Temperature,C,29.1
906033,Daubeney Ave Saxilby,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
906033,Daubeney Ave Saxilby,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
906033,Daubeney Ave Saxilby,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.35
906033,Daubeney Ave Saxilby,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
906033,Daubeney Ave Saxilby,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
906033,Daubeney Ave Saxilby,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
906033,Daubeney Ave Saxilby,2023-08-15 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
906033,Daubeney Ave Saxilby,2023-08-15 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
906033,Daubeney Ave Saxilby,2023-08-15 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
906033,Daubeney Ave Saxilby,2023-08-15 05:50:00+00:00,busbar,,L3 Active Power,kW,6.9
906033,Daubeney Ave Saxilby,2023-08-15 05:50:00+00:00,busbar,,L2 Active Power,kW,7.31
906033,Daubeney Ave Saxilby,2023-08-15 05:50:00+00:00,busbar,,L1 Active Power,kW,6.34
906033,Daubeney Ave Saxilby,2023-08-15 05:50:00+00:00,busbar,,N Current (RMS),A,12.4
906033,Daubeney Ave Saxilby,2023-08-15 05:50:00+00:00,busbar,,L3 Current (RMS),A,34.6
906033,Daubeney Ave Saxilby,2023-08-15 05:50:00+00:00,busbar,,L2 Current (RMS),A,33.0
906033,Daubeney Ave Saxilby,2023-08-15 05:50:00+00:00,busbar,,L1 Current (RMS),A,30.7
906033,Daubeney Ave Saxilby,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
906033,Daubeney Ave Saxilby,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
906033,Daubeney Ave Saxilby,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
906033,Daubeney Ave Saxilby,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
906033,Daubeney Ave Saxilby,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.29
906033,Daubeney Ave Saxilby,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.98
906033,Daubeney Ave Saxilby,2023-08-15 05:40:00+00:00,feeder,2.0,N Current (RMS),A,11.5
906033,Daubeney Ave Saxilby,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
906033,Daubeney Ave Saxilby,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
906033,Daubeney Ave Saxilby,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
906033,Daubeney Ave Saxilby,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
906033,Daubeney Ave Saxilby,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
906033,Daubeney Ave Saxilby,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
906033,Daubeney Ave Saxilby,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.56
906033,Daubeney Ave Saxilby,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.07
906033,Daubeney Ave Saxilby,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.54
906033,Daubeney Ave Saxilby,2023-08-15 05:40:00+00:00,feeder,1.0,N Current (RMS),A,17.5
906033,Daubeney Ave Saxilby,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
906033,Daubeney Ave Saxilby,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
906033,Daubeney Ave Saxilby,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
906033,Daubeney Ave Saxilby,2023-08-15 05:40:00+00:00,transformer,,Temperature,C,29.1
906033,Daubeney Ave Saxilby,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
906033,Daubeney Ave Saxilby,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
906033,Daubeney Ave Saxilby,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
906033,Daubeney Ave Saxilby,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
906033,Daubeney Ave Saxilby,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
906033,Daubeney Ave Saxilby,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
906033,Daubeney Ave Saxilby,2023-08-15 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
906033,Daubeney Ave Saxilby,2023-08-15 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
906033,Daubeney Ave Saxilby,2023-08-15 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
906033,Daubeney Ave Saxilby,2023-08-15 05:40:00+00:00,busbar,,L3 Active Power,kW,7.69
906033,Daubeney Ave Saxilby,2023-08-15 05:40:00+00:00,busbar,,L2 Active Power,kW,7.36
906033,Daubeney Ave Saxilby,2023-08-15 05:40:00+00:00,busbar,,L1 Active Power,kW,5.52
906033,Daubeney Ave Saxilby,2023-08-15 05:40:00+00:00,busbar,,N Current (RMS),A,13.7
906033,Daubeney Ave Saxilby,2023-08-15 05:40:00+00:00,busbar,,L3 Current (RMS),A,38.3
906033,Daubeney Ave Saxilby,2023-08-15 05:40:00+00:00,busbar,,L2 Current (RMS),A,33.6
906033,Daubeney Ave Saxilby,2023-08-15 05:40:00+00:00,busbar,,L1 Current (RMS),A,27.4
906033,Daubeney Ave Saxilby,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
906033,Daubeney Ave Saxilby,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
906033,Daubeney Ave Saxilby,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
906033,Daubeney Ave Saxilby,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.32
906033,Daubeney Ave Saxilby,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.27
906033,Daubeney Ave Saxilby,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.61
906033,Daubeney Ave Saxilby,2023-08-15 05:30:00+00:00,feeder,2.0,N Current (RMS),A,9.3
906033,Daubeney Ave Saxilby,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
906033,Daubeney Ave Saxilby,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
906033,Daubeney Ave Saxilby,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
906033,Daubeney Ave Saxilby,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
906033,Daubeney Ave Saxilby,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
906033,Daubeney Ave Saxilby,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
906033,Daubeney Ave Saxilby,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.52
906033,Daubeney Ave Saxilby,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.35
906033,Daubeney Ave Saxilby,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.18
906033,Daubeney Ave Saxilby,2023-08-15 05:30:00+00:00,feeder,1.0,N Current (RMS),A,15.6
906033,Daubeney Ave Saxilby,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
906033,Daubeney Ave Saxilby,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
906033,Daubeney Ave Saxilby,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
906033,Daubeney Ave Saxilby,2023-08-15 05:30:00+00:00,transformer,,Temperature,C,29.2
906033,Daubeney Ave Saxilby,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
906033,Daubeney Ave Saxilby,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
906033,Daubeney Ave Saxilby,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.35
906033,Daubeney Ave Saxilby,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
906033,Daubeney Ave Saxilby,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
906033,Daubeney Ave Saxilby,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
906033,Daubeney Ave Saxilby,2023-08-15 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
906033,Daubeney Ave Saxilby,2023-08-15 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
906033,Daubeney Ave Saxilby,2023-08-15 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
906033,Daubeney Ave Saxilby,2023-08-15 05:30:00+00:00,busbar,,L3 Active Power,kW,5.84
906033,Daubeney Ave Saxilby,2023-08-15 05:30:00+00:00,busbar,,L2 Active Power,kW,6.63
906033,Daubeney Ave Saxilby,2023-08-15 05:30:00+00:00,busbar,,L1 Active Power,kW,6.79
906033,Daubeney Ave Saxilby,2023-08-15 05:30:00+00:00,busbar,,N Current (RMS),A,11.4
906033,Daubeney Ave Saxilby,2023-08-15 05:30:00+00:00,busbar,,L3 Current (RMS),A,31.1
906033,Daubeney Ave Saxilby,2023-08-15 05:30:00+00:00,busbar,,L2 Current (RMS),A,31.6
906033,Daubeney Ave Saxilby,2023-08-15 05:30:00+00:00,busbar,,L1 Current (RMS),A,32.8
906033,Daubeney Ave Saxilby,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
906033,Daubeney Ave Saxilby,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
906033,Daubeney Ave Saxilby,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
906033,Daubeney Ave Saxilby,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.7
906033,Daubeney Ave Saxilby,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
906033,Daubeney Ave Saxilby,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.52
906033,Daubeney Ave Saxilby,2023-08-15 05:20:00+00:00,feeder,2.0,N Current (RMS),A,13.0
906033,Daubeney Ave Saxilby,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
906033,Daubeney Ave Saxilby,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
906033,Daubeney Ave Saxilby,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
906033,Daubeney Ave Saxilby,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
906033,Daubeney Ave Saxilby,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
906033,Daubeney Ave Saxilby,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
906033,Daubeney Ave Saxilby,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.73
906033,Daubeney Ave Saxilby,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.37
906033,Daubeney Ave Saxilby,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.7
906033,Daubeney Ave Saxilby,2023-08-15 05:20:00+00:00,feeder,1.0,N Current (RMS),A,15.0
906033,Daubeney Ave Saxilby,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
906033,Daubeney Ave Saxilby,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
906033,Daubeney Ave Saxilby,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
906033,Daubeney Ave Saxilby,2023-08-15 05:20:00+00:00,transformer,,Temperature,C,29.3
906033,Daubeney Ave Saxilby,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
906033,Daubeney Ave Saxilby,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
906033,Daubeney Ave Saxilby,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
906033,Daubeney Ave Saxilby,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
906033,Daubeney Ave Saxilby,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
906033,Daubeney Ave Saxilby,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
906033,Daubeney Ave Saxilby,2023-08-15 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
906033,Daubeney Ave Saxilby,2023-08-15 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
906033,Daubeney Ave Saxilby,2023-08-15 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
906033,Daubeney Ave Saxilby,2023-08-15 05:20:00+00:00,busbar,,L3 Active Power,kW,6.43
906033,Daubeney Ave Saxilby,2023-08-15 05:20:00+00:00,busbar,,L2 Active Power,kW,7.28
906033,Daubeney Ave Saxilby,2023-08-15 05:20:00+00:00,busbar,,L1 Active Power,kW,6.22
906033,Daubeney Ave Saxilby,2023-08-15 05:20:00+00:00,busbar,,N Current (RMS),A,15.5
906033,Daubeney Ave Saxilby,2023-08-15 05:20:00+00:00,busbar,,L3 Current (RMS),A,33.3
906033,Daubeney Ave Saxilby,2023-08-15 05:20:00+00:00,busbar,,L2 Current (RMS),A,33.9
906033,Daubeney Ave Saxilby,2023-08-15 05:20:00+00:00,busbar,,L1 Current (RMS),A,29.9
906033,Daubeney Ave Saxilby,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
906033,Daubeney Ave Saxilby,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
906033,Daubeney Ave Saxilby,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
906033,Daubeney Ave Saxilby,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.19
906033,Daubeney Ave Saxilby,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.85
906033,Daubeney Ave Saxilby,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.64
906033,Daubeney Ave Saxilby,2023-08-15 05:10:00+00:00,feeder,2.0,N Current (RMS),A,10.6
906033,Daubeney Ave Saxilby,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
906033,Daubeney Ave Saxilby,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
906033,Daubeney Ave Saxilby,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
906033,Daubeney Ave Saxilby,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
906033,Daubeney Ave Saxilby,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
906033,Daubeney Ave Saxilby,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
906033,Daubeney Ave Saxilby,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.55
906033,Daubeney Ave Saxilby,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.75
906033,Daubeney Ave Saxilby,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.87
906033,Daubeney Ave Saxilby,2023-08-15 05:10:00+00:00,feeder,1.0,N Current (RMS),A,16.1
906033,Daubeney Ave Saxilby,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
906033,Daubeney Ave Saxilby,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
906033,Daubeney Ave Saxilby,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
906033,Daubeney Ave Saxilby,2023-08-15 05:10:00+00:00,transformer,,Temperature,C,29.3
906033,Daubeney Ave Saxilby,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
906033,Daubeney Ave Saxilby,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
906033,Daubeney Ave Saxilby,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
906033,Daubeney Ave Saxilby,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
906033,Daubeney Ave Saxilby,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
906033,Daubeney Ave Saxilby,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
906033,Daubeney Ave Saxilby,2023-08-15 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
906033,Daubeney Ave Saxilby,2023-08-15 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
906033,Daubeney Ave Saxilby,2023-08-15 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
906033,Daubeney Ave Saxilby,2023-08-15 05:10:00+00:00,busbar,,L3 Active Power,kW,7.74
906033,Daubeney Ave Saxilby,2023-08-15 05:10:00+00:00,busbar,,L2 Active Power,kW,7.6
906033,Daubeney Ave Saxilby,2023-08-15 05:10:00+00:00,busbar,,L1 Active Power,kW,7.51
906033,Daubeney Ave Saxilby,2023-08-15 05:10:00+00:00,busbar,,N Current (RMS),A,12.2
906033,Daubeney Ave Saxilby,2023-08-15 05:10:00+00:00,busbar,,L3 Current (RMS),A,37.9
906033,Daubeney Ave Saxilby,2023-08-15 05:10:00+00:00,busbar,,L2 Current (RMS),A,34.9
906033,Daubeney Ave Saxilby,2023-08-15 05:10:00+00:00,busbar,,L1 Current (RMS),A,35.0
906033,Daubeney Ave Saxilby,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
906033,Daubeney Ave Saxilby,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
906033,Daubeney Ave Saxilby,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
906033,Daubeney Ave Saxilby,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.29
906033,Daubeney Ave Saxilby,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.42
906033,Daubeney Ave Saxilby,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.97
906033,Daubeney Ave Saxilby,2023-08-15 05:00:00+00:00,feeder,2.0,N Current (RMS),A,8.5
906033,Daubeney Ave Saxilby,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
906033,Daubeney Ave Saxilby,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
906033,Daubeney Ave Saxilby,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
906033,Daubeney Ave Saxilby,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
906033,Daubeney Ave Saxilby,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
906033,Daubeney Ave Saxilby,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
906033,Daubeney Ave Saxilby,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.86
906033,Daubeney Ave Saxilby,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.65
906033,Daubeney Ave Saxilby,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.09
906033,Daubeney Ave Saxilby,2023-08-15 05:00:00+00:00,feeder,1.0,N Current (RMS),A,16.7
906033,Daubeney Ave Saxilby,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
906033,Daubeney Ave Saxilby,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
906033,Daubeney Ave Saxilby,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
906033,Daubeney Ave Saxilby,2023-08-15 05:00:00+00:00,transformer,,Temperature,C,29.3
906033,Daubeney Ave Saxilby,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
906033,Daubeney Ave Saxilby,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
906033,Daubeney Ave Saxilby,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
906033,Daubeney Ave Saxilby,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
906033,Daubeney Ave Saxilby,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
906033,Daubeney Ave Saxilby,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
906033,Daubeney Ave Saxilby,2023-08-15 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
906033,Daubeney Ave Saxilby,2023-08-15 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
906033,Daubeney Ave Saxilby,2023-08-15 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
906033,Daubeney Ave Saxilby,2023-08-15 05:00:00+00:00,busbar,,L3 Active Power,kW,7.15
906033,Daubeney Ave Saxilby,2023-08-15 05:00:00+00:00,busbar,,L2 Active Power,kW,7.06
906033,Daubeney Ave Saxilby,2023-08-15 05:00:00+00:00,busbar,,L1 Active Power,kW,5.06
906033,Daubeney Ave Saxilby,2023-08-15 05:00:00+00:00,busbar,,N Current (RMS),A,12.0
906033,Daubeney Ave Saxilby,2023-08-15 05:00:00+00:00,busbar,,L3 Current (RMS),A,35.6
906033,Daubeney Ave Saxilby,2023-08-15 05:00:00+00:00,busbar,,L2 Current (RMS),A,32.8
906033,Daubeney Ave Saxilby,2023-08-15 05:00:00+00:00,busbar,,L1 Current (RMS),A,25.5
906033,Daubeney Ave Saxilby,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
906033,Daubeney Ave Saxilby,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
906033,Daubeney Ave Saxilby,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
906033,Daubeney Ave Saxilby,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.05
906033,Daubeney Ave Saxilby,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.45
906033,Daubeney Ave Saxilby,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.55
906033,Daubeney Ave Saxilby,2023-08-15 04:50:00+00:00,feeder,2.0,N Current (RMS),A,9.3
906033,Daubeney Ave Saxilby,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
906033,Daubeney Ave Saxilby,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
906033,Daubeney Ave Saxilby,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
906033,Daubeney Ave Saxilby,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
906033,Daubeney Ave Saxilby,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
906033,Daubeney Ave Saxilby,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
906033,Daubeney Ave Saxilby,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.32
906033,Daubeney Ave Saxilby,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.47
906033,Daubeney Ave Saxilby,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.99
906033,Daubeney Ave Saxilby,2023-08-15 04:50:00+00:00,feeder,1.0,N Current (RMS),A,18.1
906033,Daubeney Ave Saxilby,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
906033,Daubeney Ave Saxilby,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
906033,Daubeney Ave Saxilby,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
906033,Daubeney Ave Saxilby,2023-08-15 04:50:00+00:00,transformer,,Temperature,C,29.4
906033,Daubeney Ave Saxilby,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
906033,Daubeney Ave Saxilby,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
906033,Daubeney Ave Saxilby,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
906033,Daubeney Ave Saxilby,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
906033,Daubeney Ave Saxilby,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
906033,Daubeney Ave Saxilby,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
906033,Daubeney Ave Saxilby,2023-08-15 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
906033,Daubeney Ave Saxilby,2023-08-15 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
906033,Daubeney Ave Saxilby,2023-08-15 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
906033,Daubeney Ave Saxilby,2023-08-15 04:50:00+00:00,busbar,,L3 Active Power,kW,6.37
906033,Daubeney Ave Saxilby,2023-08-15 04:50:00+00:00,busbar,,L2 Active Power,kW,7.92
906033,Daubeney Ave Saxilby,2023-08-15 04:50:00+00:00,busbar,,L1 Active Power,kW,5.55
906033,Daubeney Ave Saxilby,2023-08-15 04:50:00+00:00,busbar,,N Current (RMS),A,16.5
906033,Daubeney Ave Saxilby,2023-08-15 04:50:00+00:00,busbar,,L3 Current (RMS),A,33.4
906033,Daubeney Ave Saxilby,2023-08-15 04:50:00+00:00,busbar,,L2 Current (RMS),A,36.2
906033,Daubeney Ave Saxilby,2023-08-15 04:50:00+00:00,busbar,,L1 Current (RMS),A,28.3
906033,Daubeney Ave Saxilby,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
906033,Daubeney Ave Saxilby,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
906033,Daubeney Ave Saxilby,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
906033,Daubeney Ave Saxilby,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
906033,Daubeney Ave Saxilby,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
906033,Daubeney Ave Saxilby,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.67
906033,Daubeney Ave Saxilby,2023-08-15 04:40:00+00:00,feeder,2.0,N Current (RMS),A,5.9
906033,Daubeney Ave Saxilby,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
906033,Daubeney Ave Saxilby,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
906033,Daubeney Ave Saxilby,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
906033,Daubeney Ave Saxilby,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
906033,Daubeney Ave Saxilby,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
906033,Daubeney Ave Saxilby,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
906033,Daubeney Ave Saxilby,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.25
906033,Daubeney Ave Saxilby,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.19
906033,Daubeney Ave Saxilby,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.21
906033,Daubeney Ave Saxilby,2023-08-15 04:40:00+00:00,feeder,1.0,N Current (RMS),A,15.4
906033,Daubeney Ave Saxilby,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
906033,Daubeney Ave Saxilby,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
906033,Daubeney Ave Saxilby,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
906033,Daubeney Ave Saxilby,2023-08-15 04:40:00+00:00,transformer,,Temperature,C,29.4
906033,Daubeney Ave Saxilby,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
906033,Daubeney Ave Saxilby,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
906033,Daubeney Ave Saxilby,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
906033,Daubeney Ave Saxilby,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
906033,Daubeney Ave Saxilby,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
906033,Daubeney Ave Saxilby,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
906033,Daubeney Ave Saxilby,2023-08-15 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
906033,Daubeney Ave Saxilby,2023-08-15 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
906033,Daubeney Ave Saxilby,2023-08-15 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
906033,Daubeney Ave Saxilby,2023-08-15 04:40:00+00:00,busbar,,L3 Active Power,kW,5.22
906033,Daubeney Ave Saxilby,2023-08-15 04:40:00+00:00,busbar,,L2 Active Power,kW,6.91
906033,Daubeney Ave Saxilby,2023-08-15 04:40:00+00:00,busbar,,L1 Active Power,kW,4.88
906033,Daubeney Ave Saxilby,2023-08-15 04:40:00+00:00,busbar,,N Current (RMS),A,10.2
906033,Daubeney Ave Saxilby,2023-08-15 04:40:00+00:00,busbar,,L3 Current (RMS),A,28.8
906033,Daubeney Ave Saxilby,2023-08-15 04:40:00+00:00,busbar,,L2 Current (RMS),A,30.9
906033,Daubeney Ave Saxilby,2023-08-15 04:40:00+00:00,busbar,,L1 Current (RMS),A,24.4
906033,Daubeney Ave Saxilby,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
906033,Daubeney Ave Saxilby,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
906033,Daubeney Ave Saxilby,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
906033,Daubeney Ave Saxilby,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.01
906033,Daubeney Ave Saxilby,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.12
906033,Daubeney Ave Saxilby,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.69
906033,Daubeney Ave Saxilby,2023-08-15 04:30:00+00:00,feeder,2.0,N Current (RMS),A,6.9
906033,Daubeney Ave Saxilby,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
906033,Daubeney Ave Saxilby,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
906033,Daubeney Ave Saxilby,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
906033,Daubeney Ave Saxilby,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
906033,Daubeney Ave Saxilby,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
906033,Daubeney Ave Saxilby,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
906033,Daubeney Ave Saxilby,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.41
906033,Daubeney Ave Saxilby,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.79
906033,Daubeney Ave Saxilby,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.27
906033,Daubeney Ave Saxilby,2023-08-15 04:30:00+00:00,feeder,1.0,N Current (RMS),A,14.4
906033,Daubeney Ave Saxilby,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
906033,Daubeney Ave Saxilby,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
906033,Daubeney Ave Saxilby,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
906033,Daubeney Ave Saxilby,2023-08-15 04:30:00+00:00,transformer,,Temperature,C,29.4
906033,Daubeney Ave Saxilby,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
906033,Daubeney Ave Saxilby,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
906033,Daubeney Ave Saxilby,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
906033,Daubeney Ave Saxilby,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
906033,Daubeney Ave Saxilby,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
906033,Daubeney Ave Saxilby,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
906033,Daubeney Ave Saxilby,2023-08-15 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
906033,Daubeney Ave Saxilby,2023-08-15 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
906033,Daubeney Ave Saxilby,2023-08-15 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
906033,Daubeney Ave Saxilby,2023-08-15 04:30:00+00:00,busbar,,L3 Active Power,kW,5.43
906033,Daubeney Ave Saxilby,2023-08-15 04:30:00+00:00,busbar,,L2 Active Power,kW,6.91
906033,Daubeney Ave Saxilby,2023-08-15 04:30:00+00:00,busbar,,L1 Active Power,kW,4.96
906033,Daubeney Ave Saxilby,2023-08-15 04:30:00+00:00,busbar,,N Current (RMS),A,9.0
906033,Daubeney Ave Saxilby,2023-08-15 04:30:00+00:00,busbar,,L3 Current (RMS),A,29.4
906033,Daubeney Ave Saxilby,2023-08-15 04:30:00+00:00,busbar,,L2 Current (RMS),A,31.2
906033,Daubeney Ave Saxilby,2023-08-15 04:30:00+00:00,busbar,,L1 Current (RMS),A,24.3
906033,Daubeney Ave Saxilby,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
906033,Daubeney Ave Saxilby,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
906033,Daubeney Ave Saxilby,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
906033,Daubeney Ave Saxilby,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
906033,Daubeney Ave Saxilby,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.69
906033,Daubeney Ave Saxilby,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.49
906033,Daubeney Ave Saxilby,2023-08-15 04:20:00+00:00,feeder,2.0,N Current (RMS),A,8.2
906033,Daubeney Ave Saxilby,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
906033,Daubeney Ave Saxilby,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
906033,Daubeney Ave Saxilby,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
906033,Daubeney Ave Saxilby,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
906033,Daubeney Ave Saxilby,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
906033,Daubeney Ave Saxilby,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
906033,Daubeney Ave Saxilby,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.27
906033,Daubeney Ave Saxilby,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.72
906033,Daubeney Ave Saxilby,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.9
906033,Daubeney Ave Saxilby,2023-08-15 04:20:00+00:00,feeder,1.0,N Current (RMS),A,15.1
906033,Daubeney Ave Saxilby,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
906033,Daubeney Ave Saxilby,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
906033,Daubeney Ave Saxilby,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
906033,Daubeney Ave Saxilby,2023-08-15 04:20:00+00:00,transformer,,Temperature,C,29.5
906033,Daubeney Ave Saxilby,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
906033,Daubeney Ave Saxilby,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
906033,Daubeney Ave Saxilby,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
906033,Daubeney Ave Saxilby,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
906033,Daubeney Ave Saxilby,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
906033,Daubeney Ave Saxilby,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
906033,Daubeney Ave Saxilby,2023-08-15 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
906033,Daubeney Ave Saxilby,2023-08-15 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
906033,Daubeney Ave Saxilby,2023-08-15 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
906033,Daubeney Ave Saxilby,2023-08-15 04:20:00+00:00,busbar,,L3 Active Power,kW,6.02
906033,Daubeney Ave Saxilby,2023-08-15 04:20:00+00:00,busbar,,L2 Active Power,kW,6.41
906033,Daubeney Ave Saxilby,2023-08-15 04:20:00+00:00,busbar,,L1 Active Power,kW,4.39
906033,Daubeney Ave Saxilby,2023-08-15 04:20:00+00:00,busbar,,N Current (RMS),A,12.3
906033,Daubeney Ave Saxilby,2023-08-15 04:20:00+00:00,busbar,,L3 Current (RMS),A,31.6
906033,Daubeney Ave Saxilby,2023-08-15 04:20:00+00:00,busbar,,L2 Current (RMS),A,29.5
906033,Daubeney Ave Saxilby,2023-08-15 04:20:00+00:00,busbar,,L1 Current (RMS),A,22.8
906033,Daubeney Ave Saxilby,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
906033,Daubeney Ave Saxilby,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
906033,Daubeney Ave Saxilby,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
906033,Daubeney Ave Saxilby,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.97
906033,Daubeney Ave Saxilby,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.54
906033,Daubeney Ave Saxilby,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
906033,Daubeney Ave Saxilby,2023-08-15 04:10:00+00:00,feeder,2.0,N Current (RMS),A,11.4
906033,Daubeney Ave Saxilby,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
906033,Daubeney Ave Saxilby,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
906033,Daubeney Ave Saxilby,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
906033,Daubeney Ave Saxilby,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
906033,Daubeney Ave Saxilby,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
906033,Daubeney Ave Saxilby,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
906033,Daubeney Ave Saxilby,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.32
906033,Daubeney Ave Saxilby,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.28
906033,Daubeney Ave Saxilby,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.98
906033,Daubeney Ave Saxilby,2023-08-15 04:10:00+00:00,feeder,1.0,N Current (RMS),A,13.6
906033,Daubeney Ave Saxilby,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
906033,Daubeney Ave Saxilby,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
906033,Daubeney Ave Saxilby,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
906033,Daubeney Ave Saxilby,2023-08-15 04:10:00+00:00,transformer,,Temperature,C,29.5
906033,Daubeney Ave Saxilby,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
906033,Daubeney Ave Saxilby,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
906033,Daubeney Ave Saxilby,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
906033,Daubeney Ave Saxilby,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
906033,Daubeney Ave Saxilby,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
906033,Daubeney Ave Saxilby,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
906033,Daubeney Ave Saxilby,2023-08-15 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
906033,Daubeney Ave Saxilby,2023-08-15 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
906033,Daubeney Ave Saxilby,2023-08-15 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
906033,Daubeney Ave Saxilby,2023-08-15 04:10:00+00:00,busbar,,L3 Active Power,kW,7.29
906033,Daubeney Ave Saxilby,2023-08-15 04:10:00+00:00,busbar,,L2 Active Power,kW,5.82
906033,Daubeney Ave Saxilby,2023-08-15 04:10:00+00:00,busbar,,L1 Active Power,kW,4.6
906033,Daubeney Ave Saxilby,2023-08-15 04:10:00+00:00,busbar,,N Current (RMS),A,13.2
906033,Daubeney Ave Saxilby,2023-08-15 04:10:00+00:00,busbar,,L3 Current (RMS),A,35.6
906033,Daubeney Ave Saxilby,2023-08-15 04:10:00+00:00,busbar,,L2 Current (RMS),A,27.2
906033,Daubeney Ave Saxilby,2023-08-15 04:10:00+00:00,busbar,,L1 Current (RMS),A,23.5
906033,Daubeney Ave Saxilby,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
906033,Daubeney Ave Saxilby,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
906033,Daubeney Ave Saxilby,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
906033,Daubeney Ave Saxilby,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.21
906033,Daubeney Ave Saxilby,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.46
906033,Daubeney Ave Saxilby,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.01
906033,Daubeney Ave Saxilby,2023-08-15 04:00:00+00:00,feeder,2.0,N Current (RMS),A,16.0
906033,Daubeney Ave Saxilby,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
906033,Daubeney Ave Saxilby,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
906033,Daubeney Ave Saxilby,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
906033,Daubeney Ave Saxilby,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
906033,Daubeney Ave Saxilby,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
906033,Daubeney Ave Saxilby,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
906033,Daubeney Ave Saxilby,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.32
906033,Daubeney Ave Saxilby,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.72
906033,Daubeney Ave Saxilby,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.4
906033,Daubeney Ave Saxilby,2023-08-15 04:00:00+00:00,feeder,1.0,N Current (RMS),A,13.3
906033,Daubeney Ave Saxilby,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
906033,Daubeney Ave Saxilby,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
906033,Daubeney Ave Saxilby,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
906033,Daubeney Ave Saxilby,2023-08-15 04:00:00+00:00,transformer,,Temperature,C,29.5
906033,Daubeney Ave Saxilby,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
906033,Daubeney Ave Saxilby,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
906033,Daubeney Ave Saxilby,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
906033,Daubeney Ave Saxilby,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
906033,Daubeney Ave Saxilby,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
906033,Daubeney Ave Saxilby,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
906033,Daubeney Ave Saxilby,2023-08-15 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
906033,Daubeney Ave Saxilby,2023-08-15 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
906033,Daubeney Ave Saxilby,2023-08-15 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
906033,Daubeney Ave Saxilby,2023-08-15 04:00:00+00:00,busbar,,L3 Active Power,kW,9.53
906033,Daubeney Ave Saxilby,2023-08-15 04:00:00+00:00,busbar,,L2 Active Power,kW,6.18
906033,Daubeney Ave Saxilby,2023-08-15 04:00:00+00:00,busbar,,L1 Active Power,kW,5.4
906033,Daubeney Ave Saxilby,2023-08-15 04:00:00+00:00,busbar,,N Current (RMS),A,18.9
906033,Daubeney Ave Saxilby,2023-08-15 04:00:00+00:00,busbar,,L3 Current (RMS),A,42.7
906033,Daubeney Ave Saxilby,2023-08-15 04:00:00+00:00,busbar,,L2 Current (RMS),A,28.8
906033,Daubeney Ave Saxilby,2023-08-15 04:00:00+00:00,busbar,,L1 Current (RMS),A,25.2
906033,Daubeney Ave Saxilby,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
906033,Daubeney Ave Saxilby,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
906033,Daubeney Ave Saxilby,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
906033,Daubeney Ave Saxilby,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.95
906033,Daubeney Ave Saxilby,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.41
906033,Daubeney Ave Saxilby,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.85
906033,Daubeney Ave Saxilby,2023-08-15 03:50:00+00:00,feeder,2.0,N Current (RMS),A,6.9
906033,Daubeney Ave Saxilby,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
906033,Daubeney Ave Saxilby,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
906033,Daubeney Ave Saxilby,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
906033,Daubeney Ave Saxilby,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
906033,Daubeney Ave Saxilby,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
906033,Daubeney Ave Saxilby,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
906033,Daubeney Ave Saxilby,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.29
906033,Daubeney Ave Saxilby,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.3
906033,Daubeney Ave Saxilby,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.46
906033,Daubeney Ave Saxilby,2023-08-15 03:50:00+00:00,feeder,1.0,N Current (RMS),A,12.0
906033,Daubeney Ave Saxilby,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
906033,Daubeney Ave Saxilby,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
906033,Daubeney Ave Saxilby,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
906033,Daubeney Ave Saxilby,2023-08-15 03:50:00+00:00,transformer,,Temperature,C,29.6
906033,Daubeney Ave Saxilby,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
906033,Daubeney Ave Saxilby,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
906033,Daubeney Ave Saxilby,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
906033,Daubeney Ave Saxilby,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
906033,Daubeney Ave Saxilby,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
906033,Daubeney Ave Saxilby,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
906033,Daubeney Ave Saxilby,2023-08-15 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
