Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
906033,Daubeney Ave Saxilby,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
906033,Daubeney Ave Saxilby,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
906033,Daubeney Ave Saxilby,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
906033,Daubeney Ave Saxilby,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
906033,Daubeney Ave Saxilby,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.46
906033,Daubeney Ave Saxilby,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.32
906033,Daubeney Ave Saxilby,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.12
906033,Daubeney Ave Saxilby,2023-08-15 01:20:00+00:00,feeder,1.0,N Current (RMS),A,17.9
906033,Daubeney Ave Saxilby,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
906033,Daubeney Ave Saxilby,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
906033,Daubeney Ave Saxilby,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.4
906033,Daubeney Ave Saxilby,2023-08-15 01:20:00+00:00,transformer,,Temperature,C,30.0
906033,Daubeney Ave Saxilby,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.95
906033,Daubeney Ave Saxilby,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.55
906033,Daubeney Ave Saxilby,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
906033,Daubeney Ave Saxilby,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.74
906033,Daubeney Ave Saxilby,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
906033,Daubeney Ave Saxilby,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
906033,Daubeney Ave Saxilby,2023-08-15 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
906033,Daubeney Ave Saxilby,2023-08-15 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
906033,Daubeney Ave Saxilby,2023-08-15 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
906033,Daubeney Ave Saxilby,2023-08-15 01:20:00+00:00,busbar,,L3 Active Power,kW,5.6
906033,Daubeney Ave Saxilby,2023-08-15 01:20:00+00:00,busbar,,L2 Active Power,kW,6.24
906033,Daubeney Ave Saxilby,2023-08-15 01:20:00+00:00,busbar,,L1 Active Power,kW,11.43
906033,Daubeney Ave Saxilby,2023-08-15 01:20:00+00:00,busbar,,N Current (RMS),A,15.2
906033,Daubeney Ave Saxilby,2023-08-15 01:20:00+00:00,busbar,,L3 Current (RMS),A,29.6
906033,Daubeney Ave Saxilby,2023-08-15 01:20:00+00:00,busbar,,L2 Current (RMS),A,28.1
906033,Daubeney Ave Saxilby,2023-08-15 01:20:00+00:00,busbar,,L1 Current (RMS),A,48.0
906033,Daubeney Ave Saxilby,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
906033,Daubeney Ave Saxilby,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
906033,Daubeney Ave Saxilby,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
906033,Daubeney Ave Saxilby,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.19
906033,Daubeney Ave Saxilby,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.06
906033,Daubeney Ave Saxilby,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.2
906033,Daubeney Ave Saxilby,2023-08-15 01:10:00+00:00,feeder,2.0,N Current (RMS),A,7.4
906033,Daubeney Ave Saxilby,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
906033,Daubeney Ave Saxilby,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
906033,Daubeney Ave Saxilby,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
906033,Daubeney Ave Saxilby,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
906033,Daubeney Ave Saxilby,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
906033,Daubeney Ave Saxilby,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
906033,Daubeney Ave Saxilby,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.52
906033,Daubeney Ave Saxilby,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.53
906033,Daubeney Ave Saxilby,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.87
906033,Daubeney Ave Saxilby,2023-08-15 01:10:00+00:00,feeder,1.0,N Current (RMS),A,16.9
906033,Daubeney Ave Saxilby,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
906033,Daubeney Ave Saxilby,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
906033,Daubeney Ave Saxilby,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.8
906033,Daubeney Ave Saxilby,2023-08-15 01:10:00+00:00,transformer,,Temperature,C,30.1
906033,Daubeney Ave Saxilby,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
906033,Daubeney Ave Saxilby,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
906033,Daubeney Ave Saxilby,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
906033,Daubeney Ave Saxilby,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
906033,Daubeney Ave Saxilby,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
906033,Daubeney Ave Saxilby,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
906033,Daubeney Ave Saxilby,2023-08-15 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
906033,Daubeney Ave Saxilby,2023-08-15 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
906033,Daubeney Ave Saxilby,2023-08-15 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
906033,Daubeney Ave Saxilby,2023-08-15 01:10:00+00:00,busbar,,L3 Active Power,kW,5.71
906033,Daubeney Ave Saxilby,2023-08-15 01:10:00+00:00,busbar,,L2 Active Power,kW,6.59
906033,Daubeney Ave Saxilby,2023-08-15 01:10:00+00:00,busbar,,L1 Active Power,kW,11.07
906033,Daubeney Ave Saxilby,2023-08-15 01:10:00+00:00,busbar,,N Current (RMS),A,15.1
906033,Daubeney Ave Saxilby,2023-08-15 01:10:00+00:00,busbar,,L3 Current (RMS),A,30.6
906033,Daubeney Ave Saxilby,2023-08-15 01:10:00+00:00,busbar,,L2 Current (RMS),A,29.2
906033,Daubeney Ave Saxilby,2023-08-15 01:10:00+00:00,busbar,,L1 Current (RMS),A,47.0
906033,Daubeney Ave Saxilby,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
906033,Daubeney Ave Saxilby,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
906033,Daubeney Ave Saxilby,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
906033,Daubeney Ave Saxilby,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
906033,Daubeney Ave Saxilby,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.87
906033,Daubeney Ave Saxilby,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.09
906033,Daubeney Ave Saxilby,2023-08-15 01:00:00+00:00,feeder,2.0,N Current (RMS),A,6.7
906033,Daubeney Ave Saxilby,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
906033,Daubeney Ave Saxilby,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
906033,Daubeney Ave Saxilby,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
906033,Daubeney Ave Saxilby,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
906033,Daubeney Ave Saxilby,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
906033,Daubeney Ave Saxilby,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
906033,Daubeney Ave Saxilby,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.13
906033,Daubeney Ave Saxilby,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.63
906033,Daubeney Ave Saxilby,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.77
906033,Daubeney Ave Saxilby,2023-08-15 01:00:00+00:00,feeder,1.0,N Current (RMS),A,17.7
906033,Daubeney Ave Saxilby,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
906033,Daubeney Ave Saxilby,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
906033,Daubeney Ave Saxilby,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.7
906033,Daubeney Ave Saxilby,2023-08-15 01:00:00+00:00,transformer,,Temperature,C,30.1
906033,Daubeney Ave Saxilby,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
906033,Daubeney Ave Saxilby,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
906033,Daubeney Ave Saxilby,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
906033,Daubeney Ave Saxilby,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
906033,Daubeney Ave Saxilby,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
906033,Daubeney Ave Saxilby,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
906033,Daubeney Ave Saxilby,2023-08-15 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
906033,Daubeney Ave Saxilby,2023-08-15 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
906033,Daubeney Ave Saxilby,2023-08-15 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
906033,Daubeney Ave Saxilby,2023-08-15 01:00:00+00:00,busbar,,L3 Active Power,kW,5.44
906033,Daubeney Ave Saxilby,2023-08-15 01:00:00+00:00,busbar,,L2 Active Power,kW,6.5
906033,Daubeney Ave Saxilby,2023-08-15 01:00:00+00:00,busbar,,L1 Active Power,kW,10.86
906033,Daubeney Ave Saxilby,2023-08-15 01:00:00+00:00,busbar,,N Current (RMS),A,16.0
906033,Daubeney Ave Saxilby,2023-08-15 01:00:00+00:00,busbar,,L3 Current (RMS),A,29.3
906033,Daubeney Ave Saxilby,2023-08-15 01:00:00+00:00,busbar,,L2 Current (RMS),A,29.3
906033,Daubeney Ave Saxilby,2023-08-15 01:00:00+00:00,busbar,,L1 Current (RMS),A,46.6
906033,Daubeney Ave Saxilby,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
906033,Daubeney Ave Saxilby,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
906033,Daubeney Ave Saxilby,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
906033,Daubeney Ave Saxilby,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.56
906033,Daubeney Ave Saxilby,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.64
906033,Daubeney Ave Saxilby,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.7
906033,Daubeney Ave Saxilby,2023-08-15 00:50:00+00:00,feeder,2.0,N Current (RMS),A,24.0
906033,Daubeney Ave Saxilby,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
906033,Daubeney Ave Saxilby,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
906033,Daubeney Ave Saxilby,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
906033,Daubeney Ave Saxilby,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
906033,Daubeney Ave Saxilby,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
906033,Daubeney Ave Saxilby,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
906033,Daubeney Ave Saxilby,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.34
906033,Daubeney Ave Saxilby,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.91
906033,Daubeney Ave Saxilby,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.61
906033,Daubeney Ave Saxilby,2023-08-15 00:50:00+00:00,feeder,1.0,N Current (RMS),A,17.6
906033,Daubeney Ave Saxilby,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
906033,Daubeney Ave Saxilby,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
906033,Daubeney Ave Saxilby,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.4
906033,Daubeney Ave Saxilby,2023-08-15 00:50:00+00:00,transformer,,Temperature,C,30.1
906033,Daubeney Ave Saxilby,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
906033,Daubeney Ave Saxilby,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
906033,Daubeney Ave Saxilby,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
906033,Daubeney Ave Saxilby,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
906033,Daubeney Ave Saxilby,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
906033,Daubeney Ave Saxilby,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
906033,Daubeney Ave Saxilby,2023-08-15 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
906033,Daubeney Ave Saxilby,2023-08-15 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
906033,Daubeney Ave Saxilby,2023-08-15 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
906033,Daubeney Ave Saxilby,2023-08-15 00:50:00+00:00,busbar,,L3 Active Power,kW,10.89
906033,Daubeney Ave Saxilby,2023-08-15 00:50:00+00:00,busbar,,L2 Active Power,kW,6.55
906033,Daubeney Ave Saxilby,2023-08-15 00:50:00+00:00,busbar,,L1 Active Power,kW,10.31
906033,Daubeney Ave Saxilby,2023-08-15 00:50:00+00:00,busbar,,N Current (RMS),A,32.9
906033,Daubeney Ave Saxilby,2023-08-15 00:50:00+00:00,busbar,,L3 Current (RMS),A,47.8
906033,Daubeney Ave Saxilby,2023-08-15 00:50:00+00:00,busbar,,L2 Current (RMS),A,29.3
906033,Daubeney Ave Saxilby,2023-08-15 00:50:00+00:00,busbar,,L1 Current (RMS),A,45.1
906033,Daubeney Ave Saxilby,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
906033,Daubeney Ave Saxilby,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
906033,Daubeney Ave Saxilby,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
906033,Daubeney Ave Saxilby,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.84
906033,Daubeney Ave Saxilby,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.75
906033,Daubeney Ave Saxilby,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.03
906033,Daubeney Ave Saxilby,2023-08-15 00:40:00+00:00,feeder,2.0,N Current (RMS),A,16.8
906033,Daubeney Ave Saxilby,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
906033,Daubeney Ave Saxilby,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
906033,Daubeney Ave Saxilby,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
906033,Daubeney Ave Saxilby,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
906033,Daubeney Ave Saxilby,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
906033,Daubeney Ave Saxilby,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
906033,Daubeney Ave Saxilby,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.66
906033,Daubeney Ave Saxilby,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.16
906033,Daubeney Ave Saxilby,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.95
906033,Daubeney Ave Saxilby,2023-08-15 00:40:00+00:00,feeder,1.0,N Current (RMS),A,19.5
906033,Daubeney Ave Saxilby,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
906033,Daubeney Ave Saxilby,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
906033,Daubeney Ave Saxilby,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.4
906033,Daubeney Ave Saxilby,2023-08-15 00:40:00+00:00,transformer,,Temperature,C,30.1
906033,Daubeney Ave Saxilby,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
906033,Daubeney Ave Saxilby,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
906033,Daubeney Ave Saxilby,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
906033,Daubeney Ave Saxilby,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
906033,Daubeney Ave Saxilby,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
906033,Daubeney Ave Saxilby,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
906033,Daubeney Ave Saxilby,2023-08-15 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
906033,Daubeney Ave Saxilby,2023-08-15 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
906033,Daubeney Ave Saxilby,2023-08-15 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
906033,Daubeney Ave Saxilby,2023-08-15 00:40:00+00:00,busbar,,L3 Active Power,kW,9.5
906033,Daubeney Ave Saxilby,2023-08-15 00:40:00+00:00,busbar,,L2 Active Power,kW,5.92
906033,Daubeney Ave Saxilby,2023-08-15 00:40:00+00:00,busbar,,L1 Active Power,kW,10.98
906033,Daubeney Ave Saxilby,2023-08-15 00:40:00+00:00,busbar,,N Current (RMS),A,26.7
906033,Daubeney Ave Saxilby,2023-08-15 00:40:00+00:00,busbar,,L3 Current (RMS),A,43.0
906033,Daubeney Ave Saxilby,2023-08-15 00:40:00+00:00,busbar,,L2 Current (RMS),A,27.3
906033,Daubeney Ave Saxilby,2023-08-15 00:40:00+00:00,busbar,,L1 Current (RMS),A,47.1
906033,Daubeney Ave Saxilby,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
906033,Daubeney Ave Saxilby,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
906033,Daubeney Ave Saxilby,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
906033,Daubeney Ave Saxilby,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.36
906033,Daubeney Ave Saxilby,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
906033,Daubeney Ave Saxilby,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.12
906033,Daubeney Ave Saxilby,2023-08-15 00:30:00+00:00,feeder,2.0,N Current (RMS),A,7.2
906033,Daubeney Ave Saxilby,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
906033,Daubeney Ave Saxilby,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
906033,Daubeney Ave Saxilby,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
906033,Daubeney Ave Saxilby,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
906033,Daubeney Ave Saxilby,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
906033,Daubeney Ave Saxilby,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
906033,Daubeney Ave Saxilby,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.78
906033,Daubeney Ave Saxilby,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.56
906033,Daubeney Ave Saxilby,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.31
906033,Daubeney Ave Saxilby,2023-08-15 00:30:00+00:00,feeder,1.0,N Current (RMS),A,18.9
906033,Daubeney Ave Saxilby,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
906033,Daubeney Ave Saxilby,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
906033,Daubeney Ave Saxilby,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.5
906033,Daubeney Ave Saxilby,2023-08-15 00:30:00+00:00,transformer,,Temperature,C,30.1
906033,Daubeney Ave Saxilby,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
906033,Daubeney Ave Saxilby,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
906033,Daubeney Ave Saxilby,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
906033,Daubeney Ave Saxilby,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
906033,Daubeney Ave Saxilby,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
906033,Daubeney Ave Saxilby,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
906033,Daubeney Ave Saxilby,2023-08-15 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
906033,Daubeney Ave Saxilby,2023-08-15 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
906033,Daubeney Ave Saxilby,2023-08-15 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
906033,Daubeney Ave Saxilby,2023-08-15 00:30:00+00:00,busbar,,L3 Active Power,kW,6.14
906033,Daubeney Ave Saxilby,2023-08-15 00:30:00+00:00,busbar,,L2 Active Power,kW,6.56
906033,Daubeney Ave Saxilby,2023-08-15 00:30:00+00:00,busbar,,L1 Active Power,kW,11.42
906033,Daubeney Ave Saxilby,2023-08-15 00:30:00+00:00,busbar,,N Current (RMS),A,18.5
906033,Daubeney Ave Saxilby,2023-08-15 00:30:00+00:00,busbar,,L3 Current (RMS),A,31.0
906033,Daubeney Ave Saxilby,2023-08-15 00:30:00+00:00,busbar,,L2 Current (RMS),A,29.3
906033,Daubeney Ave Saxilby,2023-08-15 00:30:00+00:00,busbar,,L1 Current (RMS),A,48.5
906033,Daubeney Ave Saxilby,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
906033,Daubeney Ave Saxilby,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
906033,Daubeney Ave Saxilby,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
906033,Daubeney Ave Saxilby,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.54
906033,Daubeney Ave Saxilby,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.8
906033,Daubeney Ave Saxilby,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.15
906033,Daubeney Ave Saxilby,2023-08-15 00:20:00+00:00,feeder,2.0,N Current (RMS),A,6.7
906033,Daubeney Ave Saxilby,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
906033,Daubeney Ave Saxilby,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
906033,Daubeney Ave Saxilby,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
906033,Daubeney Ave Saxilby,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
906033,Daubeney Ave Saxilby,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
906033,Daubeney Ave Saxilby,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
906033,Daubeney Ave Saxilby,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.72
906033,Daubeney Ave Saxilby,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.77
906033,Daubeney Ave Saxilby,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.06
906033,Daubeney Ave Saxilby,2023-08-15 00:20:00+00:00,feeder,1.0,N Current (RMS),A,17.7
906033,Daubeney Ave Saxilby,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
906033,Daubeney Ave Saxilby,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
906033,Daubeney Ave Saxilby,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.0
906033,Daubeney Ave Saxilby,2023-08-15 00:20:00+00:00,transformer,,Temperature,C,30.2
906033,Daubeney Ave Saxilby,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.93
906033,Daubeney Ave Saxilby,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
906033,Daubeney Ave Saxilby,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
906033,Daubeney Ave Saxilby,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
906033,Daubeney Ave Saxilby,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
906033,Daubeney Ave Saxilby,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
906033,Daubeney Ave Saxilby,2023-08-15 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
906033,Daubeney Ave Saxilby,2023-08-15 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
906033,Daubeney Ave Saxilby,2023-08-15 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
906033,Daubeney Ave Saxilby,2023-08-15 00:20:00+00:00,busbar,,L3 Active Power,kW,6.26
906033,Daubeney Ave Saxilby,2023-08-15 00:20:00+00:00,busbar,,L2 Active Power,kW,6.57
906033,Daubeney Ave Saxilby,2023-08-15 00:20:00+00:00,busbar,,L1 Active Power,kW,11.21
906033,Daubeney Ave Saxilby,2023-08-15 00:20:00+00:00,busbar,,N Current (RMS),A,15.5
906033,Daubeney Ave Saxilby,2023-08-15 00:20:00+00:00,busbar,,L3 Current (RMS),A,31.6
906033,Daubeney Ave Saxilby,2023-08-15 00:20:00+00:00,busbar,,L2 Current (RMS),A,29.7
906033,Daubeney Ave Saxilby,2023-08-15 00:20:00+00:00,busbar,,L1 Current (RMS),A,48.0
906033,Daubeney Ave Saxilby,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
906033,Daubeney Ave Saxilby,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
906033,Daubeney Ave Saxilby,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
906033,Daubeney Ave Saxilby,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.65
906033,Daubeney Ave Saxilby,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.69
906033,Daubeney Ave Saxilby,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.12
906033,Daubeney Ave Saxilby,2023-08-15 00:10:00+00:00,feeder,2.0,N Current (RMS),A,6.3
906033,Daubeney Ave Saxilby,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
906033,Daubeney Ave Saxilby,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
906033,Daubeney Ave Saxilby,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
906033,Daubeney Ave Saxilby,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
906033,Daubeney Ave Saxilby,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
906033,Daubeney Ave Saxilby,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
906033,Daubeney Ave Saxilby,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.46
906033,Daubeney Ave Saxilby,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.87
906033,Daubeney Ave Saxilby,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.08
906033,Daubeney Ave Saxilby,2023-08-15 00:10:00+00:00,feeder,1.0,N Current (RMS),A,18.3
906033,Daubeney Ave Saxilby,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
906033,Daubeney Ave Saxilby,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
906033,Daubeney Ave Saxilby,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.2
906033,Daubeney Ave Saxilby,2023-08-15 00:10:00+00:00,transformer,,Temperature,C,30.2
906033,Daubeney Ave Saxilby,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
906033,Daubeney Ave Saxilby,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.85
906033,Daubeney Ave Saxilby,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
906033,Daubeney Ave Saxilby,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
906033,Daubeney Ave Saxilby,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
906033,Daubeney Ave Saxilby,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
906033,Daubeney Ave Saxilby,2023-08-15 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
906033,Daubeney Ave Saxilby,2023-08-15 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
906033,Daubeney Ave Saxilby,2023-08-15 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
906033,Daubeney Ave Saxilby,2023-08-15 00:10:00+00:00,busbar,,L3 Active Power,kW,6.11
906033,Daubeney Ave Saxilby,2023-08-15 00:10:00+00:00,busbar,,L2 Active Power,kW,6.56
906033,Daubeney Ave Saxilby,2023-08-15 00:10:00+00:00,busbar,,L1 Active Power,kW,11.2
906033,Daubeney Ave Saxilby,2023-08-15 00:10:00+00:00,busbar,,N Current (RMS),A,15.6
906033,Daubeney Ave Saxilby,2023-08-15 00:10:00+00:00,busbar,,L3 Current (RMS),A,31.4
906033,Daubeney Ave Saxilby,2023-08-15 00:10:00+00:00,busbar,,L2 Current (RMS),A,30.0
906033,Daubeney Ave Saxilby,2023-08-15 00:10:00+00:00,busbar,,L1 Current (RMS),A,48.2
906033,Daubeney Ave Saxilby,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
906033,Daubeney Ave Saxilby,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
906033,Daubeney Ave Saxilby,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
906033,Daubeney Ave Saxilby,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
906033,Daubeney Ave Saxilby,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.53
906033,Daubeney Ave Saxilby,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.15
906033,Daubeney Ave Saxilby,2023-08-15 00:00:00+00:00,feeder,2.0,N Current (RMS),A,6.4
906033,Daubeney Ave Saxilby,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
906033,Daubeney Ave Saxilby,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
906033,Daubeney Ave Saxilby,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
906033,Daubeney Ave Saxilby,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
906033,Daubeney Ave Saxilby,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
906033,Daubeney Ave Saxilby,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
906033,Daubeney Ave Saxilby,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.55
906033,Daubeney Ave Saxilby,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.72
906033,Daubeney Ave Saxilby,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.5
906033,Daubeney Ave Saxilby,2023-08-15 00:00:00+00:00,feeder,1.0,N Current (RMS),A,19.7
906033,Daubeney Ave Saxilby,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
906033,Daubeney Ave Saxilby,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
906033,Daubeney Ave Saxilby,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.4
906033,Daubeney Ave Saxilby,2023-08-15 00:00:00+00:00,transformer,,Temperature,C,30.3
906033,Daubeney Ave Saxilby,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.01
906033,Daubeney Ave Saxilby,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
906033,Daubeney Ave Saxilby,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
906033,Daubeney Ave Saxilby,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
906033,Daubeney Ave Saxilby,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
906033,Daubeney Ave Saxilby,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
906033,Daubeney Ave Saxilby,2023-08-15 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
906033,Daubeney Ave Saxilby,2023-08-15 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
906033,Daubeney Ave Saxilby,2023-08-15 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
906033,Daubeney Ave Saxilby,2023-08-15 00:00:00+00:00,busbar,,L3 Active Power,kW,6.3
906033,Daubeney Ave Saxilby,2023-08-15 00:00:00+00:00,busbar,,L2 Active Power,kW,6.25
906033,Daubeney Ave Saxilby,2023-08-15 00:00:00+00:00,busbar,,L1 Active Power,kW,11.65
906033,Daubeney Ave Saxilby,2023-08-15 00:00:00+00:00,busbar,,N Current (RMS),A,16.9
906033,Daubeney Ave Saxilby,2023-08-15 00:00:00+00:00,busbar,,L3 Current (RMS),A,32.3
906033,Daubeney Ave Saxilby,2023-08-15 00:00:00+00:00,busbar,,L2 Current (RMS),A,28.9
906033,Daubeney Ave Saxilby,2023-08-15 00:00:00+00:00,busbar,,L1 Current (RMS),A,49.3
906033,Daubeney Ave Saxilby,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
906033,Daubeney Ave Saxilby,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
906033,Daubeney Ave Saxilby,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
906033,Daubeney Ave Saxilby,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
906033,Daubeney Ave Saxilby,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.51
906033,Daubeney Ave Saxilby,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.72
906033,Daubeney Ave Saxilby,2023-08-16 23:50:00+00:00,feeder,2.0,N Current (RMS),A,14.6
906033,Daubeney Ave Saxilby,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
906033,Daubeney Ave Saxilby,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
906033,Daubeney Ave Saxilby,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
906033,Daubeney Ave Saxilby,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
906033,Daubeney Ave Saxilby,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
906033,Daubeney Ave Saxilby,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
906033,Daubeney Ave Saxilby,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.82
906033,Daubeney Ave Saxilby,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.88
906033,Daubeney Ave Saxilby,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.53
906033,Daubeney Ave Saxilby,2023-08-16 23:50:00+00:00,feeder,1.0,N Current (RMS),A,15.9
906033,Daubeney Ave Saxilby,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
906033,Daubeney Ave Saxilby,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
906033,Daubeney Ave Saxilby,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.1
906033,Daubeney Ave Saxilby,2023-08-16 23:50:00+00:00,transformer,,Temperature,C,31.5
906033,Daubeney Ave Saxilby,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
906033,Daubeney Ave Saxilby,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.07
906033,Daubeney Ave Saxilby,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
906033,Daubeney Ave Saxilby,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
906033,Daubeney Ave Saxilby,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
906033,Daubeney Ave Saxilby,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
906033,Daubeney Ave Saxilby,2023-08-16 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
906033,Daubeney Ave Saxilby,2023-08-16 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
906033,Daubeney Ave Saxilby,2023-08-16 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
906033,Daubeney Ave Saxilby,2023-08-16 23:50:00+00:00,busbar,,L3 Active Power,kW,7.46
906033,Daubeney Ave Saxilby,2023-08-16 23:50:00+00:00,busbar,,L2 Active Power,kW,10.39
906033,Daubeney Ave Saxilby,2023-08-16 23:50:00+00:00,busbar,,L1 Active Power,kW,10.26
906033,Daubeney Ave Saxilby,2023-08-16 23:50:00+00:00,busbar,,N Current (RMS),A,20.4
906033,Daubeney Ave Saxilby,2023-08-16 23:50:00+00:00,busbar,,L3 Current (RMS),A,35.5
906033,Daubeney Ave Saxilby,2023-08-16 23:50:00+00:00,busbar,,L2 Current (RMS),A,44.1
906033,Daubeney Ave Saxilby,2023-08-16 23:50:00+00:00,busbar,,L1 Current (RMS),A,44.8
906033,Daubeney Ave Saxilby,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
906033,Daubeney Ave Saxilby,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
906033,Daubeney Ave Saxilby,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
906033,Daubeney Ave Saxilby,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
906033,Daubeney Ave Saxilby,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.92
906033,Daubeney Ave Saxilby,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.45
906033,Daubeney Ave Saxilby,2023-08-16 23:40:00+00:00,feeder,2.0,N Current (RMS),A,14.3
906033,Daubeney Ave Saxilby,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
906033,Daubeney Ave Saxilby,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
906033,Daubeney Ave Saxilby,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
906033,Daubeney Ave Saxilby,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
906033,Daubeney Ave Saxilby,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
906033,Daubeney Ave Saxilby,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
906033,Daubeney Ave Saxilby,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.03
906033,Daubeney Ave Saxilby,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.1
906033,Daubeney Ave Saxilby,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.55
906033,Daubeney Ave Saxilby,2023-08-16 23:40:00+00:00,feeder,1.0,N Current (RMS),A,15.8
906033,Daubeney Ave Saxilby,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
906033,Daubeney Ave Saxilby,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
906033,Daubeney Ave Saxilby,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.8
906033,Daubeney Ave Saxilby,2023-08-16 23:40:00+00:00,transformer,,Temperature,C,31.5
906033,Daubeney Ave Saxilby,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
906033,Daubeney Ave Saxilby,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
906033,Daubeney Ave Saxilby,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
906033,Daubeney Ave Saxilby,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.85
906033,Daubeney Ave Saxilby,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
906033,Daubeney Ave Saxilby,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
906033,Daubeney Ave Saxilby,2023-08-16 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
906033,Daubeney Ave Saxilby,2023-08-16 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
906033,Daubeney Ave Saxilby,2023-08-16 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
906033,Daubeney Ave Saxilby,2023-08-16 23:40:00+00:00,busbar,,L3 Active Power,kW,8.6
906033,Daubeney Ave Saxilby,2023-08-16 23:40:00+00:00,busbar,,L2 Active Power,kW,10.02
906033,Daubeney Ave Saxilby,2023-08-16 23:40:00+00:00,busbar,,L1 Active Power,kW,9.99
906033,Daubeney Ave Saxilby,2023-08-16 23:40:00+00:00,busbar,,N Current (RMS),A,20.9
906033,Daubeney Ave Saxilby,2023-08-16 23:40:00+00:00,busbar,,L3 Current (RMS),A,39.5
906033,Daubeney Ave Saxilby,2023-08-16 23:40:00+00:00,busbar,,L2 Current (RMS),A,42.5
906033,Daubeney Ave Saxilby,2023-08-16 23:40:00+00:00,busbar,,L1 Current (RMS),A,43.6
906033,Daubeney Ave Saxilby,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
906033,Daubeney Ave Saxilby,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
906033,Daubeney Ave Saxilby,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
906033,Daubeney Ave Saxilby,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
906033,Daubeney Ave Saxilby,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.3
906033,Daubeney Ave Saxilby,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.3
906033,Daubeney Ave Saxilby,2023-08-16 23:30:00+00:00,feeder,2.0,N Current (RMS),A,9.6
906033,Daubeney Ave Saxilby,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
906033,Daubeney Ave Saxilby,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
906033,Daubeney Ave Saxilby,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
906033,Daubeney Ave Saxilby,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
906033,Daubeney Ave Saxilby,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
906033,Daubeney Ave Saxilby,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
906033,Daubeney Ave Saxilby,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.39
906033,Daubeney Ave Saxilby,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.8
906033,Daubeney Ave Saxilby,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.14
906033,Daubeney Ave Saxilby,2023-08-16 23:30:00+00:00,feeder,1.0,N Current (RMS),A,16.6
906033,Daubeney Ave Saxilby,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
906033,Daubeney Ave Saxilby,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
906033,Daubeney Ave Saxilby,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.7
906033,Daubeney Ave Saxilby,2023-08-16 23:30:00+00:00,transformer,,Temperature,C,31.5
906033,Daubeney Ave Saxilby,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
906033,Daubeney Ave Saxilby,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
906033,Daubeney Ave Saxilby,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
906033,Daubeney Ave Saxilby,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
906033,Daubeney Ave Saxilby,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
906033,Daubeney Ave Saxilby,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.43
906033,Daubeney Ave Saxilby,2023-08-16 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
906033,Daubeney Ave Saxilby,2023-08-16 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
906033,Daubeney Ave Saxilby,2023-08-16 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
906033,Daubeney Ave Saxilby,2023-08-16 23:30:00+00:00,busbar,,L3 Active Power,kW,7.03
906033,Daubeney Ave Saxilby,2023-08-16 23:30:00+00:00,busbar,,L2 Active Power,kW,8.11
906033,Daubeney Ave Saxilby,2023-08-16 23:30:00+00:00,busbar,,L1 Active Power,kW,9.44
906033,Daubeney Ave Saxilby,2023-08-16 23:30:00+00:00,busbar,,N Current (RMS),A,16.9
906033,Daubeney Ave Saxilby,2023-08-16 23:30:00+00:00,busbar,,L3 Current (RMS),A,33.9
906033,Daubeney Ave Saxilby,2023-08-16 23:30:00+00:00,busbar,,L2 Current (RMS),A,35.3
906033,Daubeney Ave Saxilby,2023-08-16 23:30:00+00:00,busbar,,L1 Current (RMS),A,42.3
906033,Daubeney Ave Saxilby,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
906033,Daubeney Ave Saxilby,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
906033,Daubeney Ave Saxilby,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
906033,Daubeney Ave Saxilby,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
906033,Daubeney Ave Saxilby,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
906033,Daubeney Ave Saxilby,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
906033,Daubeney Ave Saxilby,2023-08-16 23:20:00+00:00,feeder,2.0,N Current (RMS),A,9.3
906033,Daubeney Ave Saxilby,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
906033,Daubeney Ave Saxilby,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
906033,Daubeney Ave Saxilby,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
906033,Daubeney Ave Saxilby,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
906033,Daubeney Ave Saxilby,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
906033,Daubeney Ave Saxilby,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
906033,Daubeney Ave Saxilby,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.14
906033,Daubeney Ave Saxilby,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.84
906033,Daubeney Ave Saxilby,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.11
906033,Daubeney Ave Saxilby,2023-08-16 23:20:00+00:00,feeder,1.0,N Current (RMS),A,16.7
906033,Daubeney Ave Saxilby,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
906033,Daubeney Ave Saxilby,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
906033,Daubeney Ave Saxilby,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.7
906033,Daubeney Ave Saxilby,2023-08-16 23:20:00+00:00,transformer,,Temperature,C,31.6
906033,Daubeney Ave Saxilby,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
906033,Daubeney Ave Saxilby,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.95
906033,Daubeney Ave Saxilby,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
906033,Daubeney Ave Saxilby,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
906033,Daubeney Ave Saxilby,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
906033,Daubeney Ave Saxilby,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
906033,Daubeney Ave Saxilby,2023-08-16 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
906033,Daubeney Ave Saxilby,2023-08-16 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
906033,Daubeney Ave Saxilby,2023-08-16 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
906033,Daubeney Ave Saxilby,2023-08-16 23:20:00+00:00,busbar,,L3 Active Power,kW,6.83
906033,Daubeney Ave Saxilby,2023-08-16 23:20:00+00:00,busbar,,L2 Active Power,kW,8.18
906033,Daubeney Ave Saxilby,2023-08-16 23:20:00+00:00,busbar,,L1 Active Power,kW,9.62
906033,Daubeney Ave Saxilby,2023-08-16 23:20:00+00:00,busbar,,N Current (RMS),A,16.4
906033,Daubeney Ave Saxilby,2023-08-16 23:20:00+00:00,busbar,,L3 Current (RMS),A,33.1
906033,Daubeney Ave Saxilby,2023-08-16 23:20:00+00:00,busbar,,L2 Current (RMS),A,35.6
906033,Daubeney Ave Saxilby,2023-08-16 23:20:00+00:00,busbar,,L1 Current (RMS),A,42.8
906033,Daubeney Ave Saxilby,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
906033,Daubeney Ave Saxilby,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
906033,Daubeney Ave Saxilby,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
906033,Daubeney Ave Saxilby,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
906033,Daubeney Ave Saxilby,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
906033,Daubeney Ave Saxilby,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.91
906033,Daubeney Ave Saxilby,2023-08-16 23:10:00+00:00,feeder,2.0,N Current (RMS),A,8.9
906033,Daubeney Ave Saxilby,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
906033,Daubeney Ave Saxilby,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
906033,Daubeney Ave Saxilby,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
906033,Daubeney Ave Saxilby,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
906033,Daubeney Ave Saxilby,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
906033,Daubeney Ave Saxilby,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
906033,Daubeney Ave Saxilby,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.99
906033,Daubeney Ave Saxilby,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.01
906033,Daubeney Ave Saxilby,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.27
906033,Daubeney Ave Saxilby,2023-08-16 23:10:00+00:00,feeder,1.0,N Current (RMS),A,16.4
906033,Daubeney Ave Saxilby,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
906033,Daubeney Ave Saxilby,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.1
906033,Daubeney Ave Saxilby,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.1
906033,Daubeney Ave Saxilby,2023-08-16 23:10:00+00:00,transformer,,Temperature,C,31.6
906033,Daubeney Ave Saxilby,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
906033,Daubeney Ave Saxilby,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.4
906033,Daubeney Ave Saxilby,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
906033,Daubeney Ave Saxilby,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
906033,Daubeney Ave Saxilby,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
906033,Daubeney Ave Saxilby,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
906033,Daubeney Ave Saxilby,2023-08-16 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
906033,Daubeney Ave Saxilby,2023-08-16 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
906033,Daubeney Ave Saxilby,2023-08-16 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
906033,Daubeney Ave Saxilby,2023-08-16 23:10:00+00:00,busbar,,L3 Active Power,kW,8.61
906033,Daubeney Ave Saxilby,2023-08-16 23:10:00+00:00,busbar,,L2 Active Power,kW,8.35
906033,Daubeney Ave Saxilby,2023-08-16 23:10:00+00:00,busbar,,L1 Active Power,kW,11.18
906033,Daubeney Ave Saxilby,2023-08-16 23:10:00+00:00,busbar,,N Current (RMS),A,12.9
906033,Daubeney Ave Saxilby,2023-08-16 23:10:00+00:00,busbar,,L3 Current (RMS),A,40.4
906033,Daubeney Ave Saxilby,2023-08-16 23:10:00+00:00,busbar,,L2 Current (RMS),A,36.3
906033,Daubeney Ave Saxilby,2023-08-16 23:10:00+00:00,busbar,,L1 Current (RMS),A,48.5
906033,Daubeney Ave Saxilby,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
906033,Daubeney Ave Saxilby,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
906033,Daubeney Ave Saxilby,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
906033,Daubeney Ave Saxilby,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
906033,Daubeney Ave Saxilby,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
906033,Daubeney Ave Saxilby,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.22
906033,Daubeney Ave Saxilby,2023-08-16 23:00:00+00:00,feeder,2.0,N Current (RMS),A,9.1
906033,Daubeney Ave Saxilby,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
906033,Daubeney Ave Saxilby,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
906033,Daubeney Ave Saxilby,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
906033,Daubeney Ave Saxilby,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
906033,Daubeney Ave Saxilby,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
906033,Daubeney Ave Saxilby,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
906033,Daubeney Ave Saxilby,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.61
906033,Daubeney Ave Saxilby,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.19
906033,Daubeney Ave Saxilby,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.59
906033,Daubeney Ave Saxilby,2023-08-16 23:00:00+00:00,feeder,1.0,N Current (RMS),A,17.4
906033,Daubeney Ave Saxilby,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
906033,Daubeney Ave Saxilby,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
906033,Daubeney Ave Saxilby,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.9
906033,Daubeney Ave Saxilby,2023-08-16 23:00:00+00:00,transformer,,Temperature,C,31.6
906033,Daubeney Ave Saxilby,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
906033,Daubeney Ave Saxilby,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.07
906033,Daubeney Ave Saxilby,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
906033,Daubeney Ave Saxilby,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
