Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
906033,Daubeney Ave Saxilby,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.35
906033,Daubeney Ave Saxilby,2023-08-16 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
906033,Daubeney Ave Saxilby,2023-08-16 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
906033,Daubeney Ave Saxilby,2023-08-16 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
906033,Daubeney Ave Saxilby,2023-08-16 23:00:00+00:00,busbar,,L3 Active Power,kW,9.34
906033,Daubeney Ave Saxilby,2023-08-16 23:00:00+00:00,busbar,,L2 Active Power,kW,8.66
906033,Daubeney Ave Saxilby,2023-08-16 23:00:00+00:00,busbar,,L1 Active Power,kW,11.82
906033,Daubeney Ave Saxilby,2023-08-16 23:00:00+00:00,busbar,,N Current (RMS),A,14.6
906033,Daubeney Ave Saxilby,2023-08-16 23:00:00+00:00,busbar,,L3 Current (RMS),A,43.2
906033,Daubeney Ave Saxilby,2023-08-16 23:00:00+00:00,busbar,,L2 Current (RMS),A,37.2
906033,Daubeney Ave Saxilby,2023-08-16 23:00:00+00:00,busbar,,L1 Current (RMS),A,50.3
906033,Daubeney Ave Saxilby,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
906033,Daubeney Ave Saxilby,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
906033,Daubeney Ave Saxilby,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
906033,Daubeney Ave Saxilby,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.95
906033,Daubeney Ave Saxilby,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.59
906033,Daubeney Ave Saxilby,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.44
906033,Daubeney Ave Saxilby,2023-08-16 22:50:00+00:00,feeder,2.0,N Current (RMS),A,9.2
906033,Daubeney Ave Saxilby,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
906033,Daubeney Ave Saxilby,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
906033,Daubeney Ave Saxilby,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
906033,Daubeney Ave Saxilby,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
906033,Daubeney Ave Saxilby,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
906033,Daubeney Ave Saxilby,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
906033,Daubeney Ave Saxilby,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.28
906033,Daubeney Ave Saxilby,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.4
906033,Daubeney Ave Saxilby,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.63
906033,Daubeney Ave Saxilby,2023-08-16 22:50:00+00:00,feeder,1.0,N Current (RMS),A,16.9
906033,Daubeney Ave Saxilby,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
906033,Daubeney Ave Saxilby,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
906033,Daubeney Ave Saxilby,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.1
906033,Daubeney Ave Saxilby,2023-08-16 22:50:00+00:00,transformer,,Temperature,C,31.6
906033,Daubeney Ave Saxilby,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.89
906033,Daubeney Ave Saxilby,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.03
906033,Daubeney Ave Saxilby,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
906033,Daubeney Ave Saxilby,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.85
906033,Daubeney Ave Saxilby,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
906033,Daubeney Ave Saxilby,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.36
906033,Daubeney Ave Saxilby,2023-08-16 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
906033,Daubeney Ave Saxilby,2023-08-16 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
906033,Daubeney Ave Saxilby,2023-08-16 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
906033,Daubeney Ave Saxilby,2023-08-16 22:50:00+00:00,busbar,,L3 Active Power,kW,7.22
906033,Daubeney Ave Saxilby,2023-08-16 22:50:00+00:00,busbar,,L2 Active Power,kW,8.99
906033,Daubeney Ave Saxilby,2023-08-16 22:50:00+00:00,busbar,,L1 Active Power,kW,11.07
906033,Daubeney Ave Saxilby,2023-08-16 22:50:00+00:00,busbar,,N Current (RMS),A,12.3
906033,Daubeney Ave Saxilby,2023-08-16 22:50:00+00:00,busbar,,L3 Current (RMS),A,36.6
906033,Daubeney Ave Saxilby,2023-08-16 22:50:00+00:00,busbar,,L2 Current (RMS),A,38.2
906033,Daubeney Ave Saxilby,2023-08-16 22:50:00+00:00,busbar,,L1 Current (RMS),A,47.3
906033,Daubeney Ave Saxilby,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
906033,Daubeney Ave Saxilby,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
906033,Daubeney Ave Saxilby,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
906033,Daubeney Ave Saxilby,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.71
906033,Daubeney Ave Saxilby,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.67
906033,Daubeney Ave Saxilby,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.33
906033,Daubeney Ave Saxilby,2023-08-16 22:40:00+00:00,feeder,2.0,N Current (RMS),A,9.7
906033,Daubeney Ave Saxilby,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
906033,Daubeney Ave Saxilby,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
906033,Daubeney Ave Saxilby,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
906033,Daubeney Ave Saxilby,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
906033,Daubeney Ave Saxilby,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
906033,Daubeney Ave Saxilby,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
906033,Daubeney Ave Saxilby,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.5
906033,Daubeney Ave Saxilby,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.22
906033,Daubeney Ave Saxilby,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.05
906033,Daubeney Ave Saxilby,2023-08-16 22:40:00+00:00,feeder,1.0,N Current (RMS),A,21.6
906033,Daubeney Ave Saxilby,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
906033,Daubeney Ave Saxilby,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.1
906033,Daubeney Ave Saxilby,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,50.6
906033,Daubeney Ave Saxilby,2023-08-16 22:40:00+00:00,transformer,,Temperature,C,31.6
906033,Daubeney Ave Saxilby,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.87
906033,Daubeney Ave Saxilby,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.23
906033,Daubeney Ave Saxilby,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
906033,Daubeney Ave Saxilby,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.11
906033,Daubeney Ave Saxilby,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
906033,Daubeney Ave Saxilby,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.49
906033,Daubeney Ave Saxilby,2023-08-16 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
906033,Daubeney Ave Saxilby,2023-08-16 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
906033,Daubeney Ave Saxilby,2023-08-16 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
906033,Daubeney Ave Saxilby,2023-08-16 22:40:00+00:00,busbar,,L3 Active Power,kW,8.21
906033,Daubeney Ave Saxilby,2023-08-16 22:40:00+00:00,busbar,,L2 Active Power,kW,9.89
906033,Daubeney Ave Saxilby,2023-08-16 22:40:00+00:00,busbar,,L1 Active Power,kW,15.38
906033,Daubeney Ave Saxilby,2023-08-16 22:40:00+00:00,busbar,,N Current (RMS),A,17.6
906033,Daubeney Ave Saxilby,2023-08-16 22:40:00+00:00,busbar,,L3 Current (RMS),A,40.4
906033,Daubeney Ave Saxilby,2023-08-16 22:40:00+00:00,busbar,,L2 Current (RMS),A,41.3
906033,Daubeney Ave Saxilby,2023-08-16 22:40:00+00:00,busbar,,L1 Current (RMS),A,64.5
906033,Daubeney Ave Saxilby,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
906033,Daubeney Ave Saxilby,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
906033,Daubeney Ave Saxilby,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
906033,Daubeney Ave Saxilby,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.04
906033,Daubeney Ave Saxilby,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.18
906033,Daubeney Ave Saxilby,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.66
906033,Daubeney Ave Saxilby,2023-08-16 22:30:00+00:00,feeder,2.0,N Current (RMS),A,18.6
906033,Daubeney Ave Saxilby,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
906033,Daubeney Ave Saxilby,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
906033,Daubeney Ave Saxilby,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
906033,Daubeney Ave Saxilby,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
906033,Daubeney Ave Saxilby,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
906033,Daubeney Ave Saxilby,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
906033,Daubeney Ave Saxilby,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.24
906033,Daubeney Ave Saxilby,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.99
906033,Daubeney Ave Saxilby,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.62
906033,Daubeney Ave Saxilby,2023-08-16 22:30:00+00:00,feeder,1.0,N Current (RMS),A,22.3
906033,Daubeney Ave Saxilby,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
906033,Daubeney Ave Saxilby,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.7
906033,Daubeney Ave Saxilby,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,49.4
906033,Daubeney Ave Saxilby,2023-08-16 22:30:00+00:00,transformer,,Temperature,C,31.6
906033,Daubeney Ave Saxilby,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
906033,Daubeney Ave Saxilby,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.88
906033,Daubeney Ave Saxilby,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
906033,Daubeney Ave Saxilby,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.87
906033,Daubeney Ave Saxilby,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
906033,Daubeney Ave Saxilby,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.33
906033,Daubeney Ave Saxilby,2023-08-16 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
906033,Daubeney Ave Saxilby,2023-08-16 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
906033,Daubeney Ave Saxilby,2023-08-16 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
906033,Daubeney Ave Saxilby,2023-08-16 22:30:00+00:00,busbar,,L3 Active Power,kW,9.28
906033,Daubeney Ave Saxilby,2023-08-16 22:30:00+00:00,busbar,,L2 Active Power,kW,12.18
906033,Daubeney Ave Saxilby,2023-08-16 22:30:00+00:00,busbar,,L1 Active Power,kW,14.28
906033,Daubeney Ave Saxilby,2023-08-16 22:30:00+00:00,busbar,,N Current (RMS),A,28.1
906033,Daubeney Ave Saxilby,2023-08-16 22:30:00+00:00,busbar,,L3 Current (RMS),A,42.7
906033,Daubeney Ave Saxilby,2023-08-16 22:30:00+00:00,busbar,,L2 Current (RMS),A,51.8
906033,Daubeney Ave Saxilby,2023-08-16 22:30:00+00:00,busbar,,L1 Current (RMS),A,60.5
906033,Daubeney Ave Saxilby,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
906033,Daubeney Ave Saxilby,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
906033,Daubeney Ave Saxilby,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
906033,Daubeney Ave Saxilby,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.86
906033,Daubeney Ave Saxilby,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.54
906033,Daubeney Ave Saxilby,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.83
906033,Daubeney Ave Saxilby,2023-08-16 22:20:00+00:00,feeder,2.0,N Current (RMS),A,12.0
906033,Daubeney Ave Saxilby,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
906033,Daubeney Ave Saxilby,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
906033,Daubeney Ave Saxilby,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
906033,Daubeney Ave Saxilby,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
906033,Daubeney Ave Saxilby,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
906033,Daubeney Ave Saxilby,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
906033,Daubeney Ave Saxilby,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.56
906033,Daubeney Ave Saxilby,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.01
906033,Daubeney Ave Saxilby,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.48
906033,Daubeney Ave Saxilby,2023-08-16 22:20:00+00:00,feeder,1.0,N Current (RMS),A,20.8
906033,Daubeney Ave Saxilby,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
906033,Daubeney Ave Saxilby,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.9
906033,Daubeney Ave Saxilby,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.8
906033,Daubeney Ave Saxilby,2023-08-16 22:20:00+00:00,transformer,,Temperature,C,31.6
906033,Daubeney Ave Saxilby,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
906033,Daubeney Ave Saxilby,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
906033,Daubeney Ave Saxilby,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
906033,Daubeney Ave Saxilby,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.17
906033,Daubeney Ave Saxilby,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
906033,Daubeney Ave Saxilby,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.61
906033,Daubeney Ave Saxilby,2023-08-16 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
906033,Daubeney Ave Saxilby,2023-08-16 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
906033,Daubeney Ave Saxilby,2023-08-16 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
906033,Daubeney Ave Saxilby,2023-08-16 22:20:00+00:00,busbar,,L3 Active Power,kW,8.42
906033,Daubeney Ave Saxilby,2023-08-16 22:20:00+00:00,busbar,,L2 Active Power,kW,9.55
906033,Daubeney Ave Saxilby,2023-08-16 22:20:00+00:00,busbar,,L1 Active Power,kW,15.31
906033,Daubeney Ave Saxilby,2023-08-16 22:20:00+00:00,busbar,,N Current (RMS),A,12.2
906033,Daubeney Ave Saxilby,2023-08-16 22:20:00+00:00,busbar,,L3 Current (RMS),A,39.7
906033,Daubeney Ave Saxilby,2023-08-16 22:20:00+00:00,busbar,,L2 Current (RMS),A,41.2
906033,Daubeney Ave Saxilby,2023-08-16 22:20:00+00:00,busbar,,L1 Current (RMS),A,64.6
906033,Daubeney Ave Saxilby,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
906033,Daubeney Ave Saxilby,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
906033,Daubeney Ave Saxilby,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
906033,Daubeney Ave Saxilby,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
906033,Daubeney Ave Saxilby,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
906033,Daubeney Ave Saxilby,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.21
906033,Daubeney Ave Saxilby,2023-08-16 22:10:00+00:00,feeder,2.0,N Current (RMS),A,9.4
906033,Daubeney Ave Saxilby,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
906033,Daubeney Ave Saxilby,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
906033,Daubeney Ave Saxilby,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
906033,Daubeney Ave Saxilby,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
906033,Daubeney Ave Saxilby,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
906033,Daubeney Ave Saxilby,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
906033,Daubeney Ave Saxilby,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.96
906033,Daubeney Ave Saxilby,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.4
906033,Daubeney Ave Saxilby,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.45
906033,Daubeney Ave Saxilby,2023-08-16 22:10:00+00:00,feeder,1.0,N Current (RMS),A,18.0
906033,Daubeney Ave Saxilby,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
906033,Daubeney Ave Saxilby,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
906033,Daubeney Ave Saxilby,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.9
906033,Daubeney Ave Saxilby,2023-08-16 22:10:00+00:00,transformer,,Temperature,C,31.6
906033,Daubeney Ave Saxilby,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
906033,Daubeney Ave Saxilby,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
906033,Daubeney Ave Saxilby,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
906033,Daubeney Ave Saxilby,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.88
906033,Daubeney Ave Saxilby,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
906033,Daubeney Ave Saxilby,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
906033,Daubeney Ave Saxilby,2023-08-16 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
906033,Daubeney Ave Saxilby,2023-08-16 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
906033,Daubeney Ave Saxilby,2023-08-16 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
906033,Daubeney Ave Saxilby,2023-08-16 22:10:00+00:00,busbar,,L3 Active Power,kW,8.87
906033,Daubeney Ave Saxilby,2023-08-16 22:10:00+00:00,busbar,,L2 Active Power,kW,10.12
906033,Daubeney Ave Saxilby,2023-08-16 22:10:00+00:00,busbar,,L1 Active Power,kW,12.66
906033,Daubeney Ave Saxilby,2023-08-16 22:10:00+00:00,busbar,,N Current (RMS),A,12.0
906033,Daubeney Ave Saxilby,2023-08-16 22:10:00+00:00,busbar,,L3 Current (RMS),A,41.3
906033,Daubeney Ave Saxilby,2023-08-16 22:10:00+00:00,busbar,,L2 Current (RMS),A,43.0
906033,Daubeney Ave Saxilby,2023-08-16 22:10:00+00:00,busbar,,L1 Current (RMS),A,54.2
906033,Daubeney Ave Saxilby,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
906033,Daubeney Ave Saxilby,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
906033,Daubeney Ave Saxilby,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
906033,Daubeney Ave Saxilby,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.02
906033,Daubeney Ave Saxilby,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.27
906033,Daubeney Ave Saxilby,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
906033,Daubeney Ave Saxilby,2023-08-16 22:00:00+00:00,feeder,2.0,N Current (RMS),A,12.5
906033,Daubeney Ave Saxilby,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
906033,Daubeney Ave Saxilby,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
906033,Daubeney Ave Saxilby,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
906033,Daubeney Ave Saxilby,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
906033,Daubeney Ave Saxilby,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
906033,Daubeney Ave Saxilby,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
906033,Daubeney Ave Saxilby,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.39
906033,Daubeney Ave Saxilby,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.97
906033,Daubeney Ave Saxilby,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.9
906033,Daubeney Ave Saxilby,2023-08-16 22:00:00+00:00,feeder,1.0,N Current (RMS),A,18.1
906033,Daubeney Ave Saxilby,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
906033,Daubeney Ave Saxilby,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
906033,Daubeney Ave Saxilby,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.9
906033,Daubeney Ave Saxilby,2023-08-16 22:00:00+00:00,transformer,,Temperature,C,31.6
906033,Daubeney Ave Saxilby,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
906033,Daubeney Ave Saxilby,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
906033,Daubeney Ave Saxilby,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
906033,Daubeney Ave Saxilby,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.9
906033,Daubeney Ave Saxilby,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
906033,Daubeney Ave Saxilby,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.32
906033,Daubeney Ave Saxilby,2023-08-16 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
906033,Daubeney Ave Saxilby,2023-08-16 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
906033,Daubeney Ave Saxilby,2023-08-16 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
906033,Daubeney Ave Saxilby,2023-08-16 22:00:00+00:00,busbar,,L3 Active Power,kW,8.41
906033,Daubeney Ave Saxilby,2023-08-16 22:00:00+00:00,busbar,,L2 Active Power,kW,10.24
906033,Daubeney Ave Saxilby,2023-08-16 22:00:00+00:00,busbar,,L1 Active Power,kW,13.9
906033,Daubeney Ave Saxilby,2023-08-16 22:00:00+00:00,busbar,,N Current (RMS),A,9.6
906033,Daubeney Ave Saxilby,2023-08-16 22:00:00+00:00,busbar,,L3 Current (RMS),A,39.6
906033,Daubeney Ave Saxilby,2023-08-16 22:00:00+00:00,busbar,,L2 Current (RMS),A,43.8
906033,Daubeney Ave Saxilby,2023-08-16 22:00:00+00:00,busbar,,L1 Current (RMS),A,59.1
906033,Daubeney Ave Saxilby,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
906033,Daubeney Ave Saxilby,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
906033,Daubeney Ave Saxilby,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
906033,Daubeney Ave Saxilby,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
906033,Daubeney Ave Saxilby,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.6
906033,Daubeney Ave Saxilby,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.19
906033,Daubeney Ave Saxilby,2023-08-16 21:50:00+00:00,feeder,2.0,N Current (RMS),A,17.1
906033,Daubeney Ave Saxilby,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
906033,Daubeney Ave Saxilby,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
906033,Daubeney Ave Saxilby,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
906033,Daubeney Ave Saxilby,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
906033,Daubeney Ave Saxilby,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
906033,Daubeney Ave Saxilby,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.17
906033,Daubeney Ave Saxilby,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.27
906033,Daubeney Ave Saxilby,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.33
906033,Daubeney Ave Saxilby,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.37
906033,Daubeney Ave Saxilby,2023-08-16 21:50:00+00:00,feeder,1.0,N Current (RMS),A,18.9
906033,Daubeney Ave Saxilby,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
906033,Daubeney Ave Saxilby,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
906033,Daubeney Ave Saxilby,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.9
906033,Daubeney Ave Saxilby,2023-08-16 21:50:00+00:00,transformer,,Temperature,C,31.6
906033,Daubeney Ave Saxilby,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
906033,Daubeney Ave Saxilby,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
906033,Daubeney Ave Saxilby,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
906033,Daubeney Ave Saxilby,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.1
906033,Daubeney Ave Saxilby,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
906033,Daubeney Ave Saxilby,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
906033,Daubeney Ave Saxilby,2023-08-16 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
906033,Daubeney Ave Saxilby,2023-08-16 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
906033,Daubeney Ave Saxilby,2023-08-16 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
906033,Daubeney Ave Saxilby,2023-08-16 21:50:00+00:00,busbar,,L3 Active Power,kW,8.35
906033,Daubeney Ave Saxilby,2023-08-16 21:50:00+00:00,busbar,,L2 Active Power,kW,11.93
906033,Daubeney Ave Saxilby,2023-08-16 21:50:00+00:00,busbar,,L1 Active Power,kW,13.56
906033,Daubeney Ave Saxilby,2023-08-16 21:50:00+00:00,busbar,,N Current (RMS),A,17.1
906033,Daubeney Ave Saxilby,2023-08-16 21:50:00+00:00,busbar,,L3 Current (RMS),A,40.3
906033,Daubeney Ave Saxilby,2023-08-16 21:50:00+00:00,busbar,,L2 Current (RMS),A,51.1
906033,Daubeney Ave Saxilby,2023-08-16 21:50:00+00:00,busbar,,L1 Current (RMS),A,58.0
906033,Daubeney Ave Saxilby,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
906033,Daubeney Ave Saxilby,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
906033,Daubeney Ave Saxilby,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
906033,Daubeney Ave Saxilby,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.55
906033,Daubeney Ave Saxilby,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.13
906033,Daubeney Ave Saxilby,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.35
906033,Daubeney Ave Saxilby,2023-08-16 21:40:00+00:00,feeder,2.0,N Current (RMS),A,14.1
906033,Daubeney Ave Saxilby,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
906033,Daubeney Ave Saxilby,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
906033,Daubeney Ave Saxilby,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
906033,Daubeney Ave Saxilby,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
906033,Daubeney Ave Saxilby,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
906033,Daubeney Ave Saxilby,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
906033,Daubeney Ave Saxilby,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.67
906033,Daubeney Ave Saxilby,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.83
906033,Daubeney Ave Saxilby,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.54
906033,Daubeney Ave Saxilby,2023-08-16 21:40:00+00:00,feeder,1.0,N Current (RMS),A,19.1
906033,Daubeney Ave Saxilby,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.8
906033,Daubeney Ave Saxilby,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.3
906033,Daubeney Ave Saxilby,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.4
906033,Daubeney Ave Saxilby,2023-08-16 21:40:00+00:00,transformer,,Temperature,C,31.6
906033,Daubeney Ave Saxilby,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
906033,Daubeney Ave Saxilby,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
906033,Daubeney Ave Saxilby,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
906033,Daubeney Ave Saxilby,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
906033,Daubeney Ave Saxilby,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
906033,Daubeney Ave Saxilby,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
906033,Daubeney Ave Saxilby,2023-08-16 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
906033,Daubeney Ave Saxilby,2023-08-16 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
906033,Daubeney Ave Saxilby,2023-08-16 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
906033,Daubeney Ave Saxilby,2023-08-16 21:40:00+00:00,busbar,,L3 Active Power,kW,10.22
906033,Daubeney Ave Saxilby,2023-08-16 21:40:00+00:00,busbar,,L2 Active Power,kW,11.95
906033,Daubeney Ave Saxilby,2023-08-16 21:40:00+00:00,busbar,,L1 Active Power,kW,13.89
906033,Daubeney Ave Saxilby,2023-08-16 21:40:00+00:00,busbar,,N Current (RMS),A,16.6
906033,Daubeney Ave Saxilby,2023-08-16 21:40:00+00:00,busbar,,L3 Current (RMS),A,46.8
906033,Daubeney Ave Saxilby,2023-08-16 21:40:00+00:00,busbar,,L2 Current (RMS),A,51.0
906033,Daubeney Ave Saxilby,2023-08-16 21:40:00+00:00,busbar,,L1 Current (RMS),A,59.4
906033,Daubeney Ave Saxilby,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
906033,Daubeney Ave Saxilby,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
906033,Daubeney Ave Saxilby,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
906033,Daubeney Ave Saxilby,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
906033,Daubeney Ave Saxilby,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.43
906033,Daubeney Ave Saxilby,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.58
906033,Daubeney Ave Saxilby,2023-08-16 21:30:00+00:00,feeder,2.0,N Current (RMS),A,14.1
906033,Daubeney Ave Saxilby,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
906033,Daubeney Ave Saxilby,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
906033,Daubeney Ave Saxilby,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
906033,Daubeney Ave Saxilby,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
906033,Daubeney Ave Saxilby,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
906033,Daubeney Ave Saxilby,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
906033,Daubeney Ave Saxilby,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.89
906033,Daubeney Ave Saxilby,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.95
906033,Daubeney Ave Saxilby,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.63
906033,Daubeney Ave Saxilby,2023-08-16 21:30:00+00:00,feeder,1.0,N Current (RMS),A,21.4
906033,Daubeney Ave Saxilby,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.5
906033,Daubeney Ave Saxilby,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.8
906033,Daubeney Ave Saxilby,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,49.6
906033,Daubeney Ave Saxilby,2023-08-16 21:30:00+00:00,transformer,,Temperature,C,31.7
906033,Daubeney Ave Saxilby,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
906033,Daubeney Ave Saxilby,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
906033,Daubeney Ave Saxilby,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
906033,Daubeney Ave Saxilby,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.15
906033,Daubeney Ave Saxilby,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
906033,Daubeney Ave Saxilby,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
906033,Daubeney Ave Saxilby,2023-08-16 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
906033,Daubeney Ave Saxilby,2023-08-16 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
906033,Daubeney Ave Saxilby,2023-08-16 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
906033,Daubeney Ave Saxilby,2023-08-16 21:30:00+00:00,busbar,,L3 Active Power,kW,10.15
906033,Daubeney Ave Saxilby,2023-08-16 21:30:00+00:00,busbar,,L2 Active Power,kW,13.37
906033,Daubeney Ave Saxilby,2023-08-16 21:30:00+00:00,busbar,,L1 Active Power,kW,14.21
906033,Daubeney Ave Saxilby,2023-08-16 21:30:00+00:00,busbar,,N Current (RMS),A,20.9
906033,Daubeney Ave Saxilby,2023-08-16 21:30:00+00:00,busbar,,L3 Current (RMS),A,46.4
906033,Daubeney Ave Saxilby,2023-08-16 21:30:00+00:00,busbar,,L2 Current (RMS),A,56.3
906033,Daubeney Ave Saxilby,2023-08-16 21:30:00+00:00,busbar,,L1 Current (RMS),A,60.9
906033,Daubeney Ave Saxilby,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
906033,Daubeney Ave Saxilby,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
906033,Daubeney Ave Saxilby,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
906033,Daubeney Ave Saxilby,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
906033,Daubeney Ave Saxilby,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.51
906033,Daubeney Ave Saxilby,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.2
906033,Daubeney Ave Saxilby,2023-08-16 21:20:00+00:00,feeder,2.0,N Current (RMS),A,15.0
906033,Daubeney Ave Saxilby,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
906033,Daubeney Ave Saxilby,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
906033,Daubeney Ave Saxilby,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
906033,Daubeney Ave Saxilby,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
906033,Daubeney Ave Saxilby,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
906033,Daubeney Ave Saxilby,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
906033,Daubeney Ave Saxilby,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.46
906033,Daubeney Ave Saxilby,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.03
906033,Daubeney Ave Saxilby,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.82
906033,Daubeney Ave Saxilby,2023-08-16 21:20:00+00:00,feeder,1.0,N Current (RMS),A,21.6
906033,Daubeney Ave Saxilby,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.8
906033,Daubeney Ave Saxilby,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.4
906033,Daubeney Ave Saxilby,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,50.8
906033,Daubeney Ave Saxilby,2023-08-16 21:20:00+00:00,transformer,,Temperature,C,31.7
906033,Daubeney Ave Saxilby,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
906033,Daubeney Ave Saxilby,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
906033,Daubeney Ave Saxilby,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
906033,Daubeney Ave Saxilby,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
906033,Daubeney Ave Saxilby,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
906033,Daubeney Ave Saxilby,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
906033,Daubeney Ave Saxilby,2023-08-16 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
906033,Daubeney Ave Saxilby,2023-08-16 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
906033,Daubeney Ave Saxilby,2023-08-16 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
906033,Daubeney Ave Saxilby,2023-08-16 21:20:00+00:00,busbar,,L3 Active Power,kW,10.5
906033,Daubeney Ave Saxilby,2023-08-16 21:20:00+00:00,busbar,,L2 Active Power,kW,12.54
906033,Daubeney Ave Saxilby,2023-08-16 21:20:00+00:00,busbar,,L1 Active Power,kW,14.02
906033,Daubeney Ave Saxilby,2023-08-16 21:20:00+00:00,busbar,,N Current (RMS),A,22.3
906033,Daubeney Ave Saxilby,2023-08-16 21:20:00+00:00,busbar,,L3 Current (RMS),A,48.9
906033,Daubeney Ave Saxilby,2023-08-16 21:20:00+00:00,busbar,,L2 Current (RMS),A,53.6
906033,Daubeney Ave Saxilby,2023-08-16 21:20:00+00:00,busbar,,L1 Current (RMS),A,60.5
906033,Daubeney Ave Saxilby,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
906033,Daubeney Ave Saxilby,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
906033,Daubeney Ave Saxilby,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
906033,Daubeney Ave Saxilby,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
906033,Daubeney Ave Saxilby,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.24
906033,Daubeney Ave Saxilby,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.54
906033,Daubeney Ave Saxilby,2023-08-16 21:10:00+00:00,feeder,2.0,N Current (RMS),A,15.4
906033,Daubeney Ave Saxilby,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
906033,Daubeney Ave Saxilby,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
906033,Daubeney Ave Saxilby,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
906033,Daubeney Ave Saxilby,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.69
906033,Daubeney Ave Saxilby,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
906033,Daubeney Ave Saxilby,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
906033,Daubeney Ave Saxilby,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.54
906033,Daubeney Ave Saxilby,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.61
906033,Daubeney Ave Saxilby,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.22
906033,Daubeney Ave Saxilby,2023-08-16 21:10:00+00:00,feeder,1.0,N Current (RMS),A,25.6
906033,Daubeney Ave Saxilby,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
906033,Daubeney Ave Saxilby,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.9
906033,Daubeney Ave Saxilby,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,52.9
906033,Daubeney Ave Saxilby,2023-08-16 21:10:00+00:00,transformer,,Temperature,C,31.7
906033,Daubeney Ave Saxilby,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
906033,Daubeney Ave Saxilby,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
906033,Daubeney Ave Saxilby,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
906033,Daubeney Ave Saxilby,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
906033,Daubeney Ave Saxilby,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
906033,Daubeney Ave Saxilby,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
906033,Daubeney Ave Saxilby,2023-08-16 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
906033,Daubeney Ave Saxilby,2023-08-16 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
906033,Daubeney Ave Saxilby,2023-08-16 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
906033,Daubeney Ave Saxilby,2023-08-16 21:10:00+00:00,busbar,,L3 Active Power,kW,9.17
906033,Daubeney Ave Saxilby,2023-08-16 21:10:00+00:00,busbar,,L2 Active Power,kW,13.84
906033,Daubeney Ave Saxilby,2023-08-16 21:10:00+00:00,busbar,,L1 Active Power,kW,15.77
906033,Daubeney Ave Saxilby,2023-08-16 21:10:00+00:00,busbar,,N Current (RMS),A,23.8
906033,Daubeney Ave Saxilby,2023-08-16 21:10:00+00:00,busbar,,L3 Current (RMS),A,44.4
906033,Daubeney Ave Saxilby,2023-08-16 21:10:00+00:00,busbar,,L2 Current (RMS),A,58.7
906033,Daubeney Ave Saxilby,2023-08-16 21:10:00+00:00,busbar,,L1 Current (RMS),A,67.4
906033,Daubeney Ave Saxilby,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
906033,Daubeney Ave Saxilby,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
906033,Daubeney Ave Saxilby,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
906033,Daubeney Ave Saxilby,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.99
906033,Daubeney Ave Saxilby,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.48
906033,Daubeney Ave Saxilby,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.25
906033,Daubeney Ave Saxilby,2023-08-16 21:00:00+00:00,feeder,2.0,N Current (RMS),A,14.7
906033,Daubeney Ave Saxilby,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
906033,Daubeney Ave Saxilby,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
906033,Daubeney Ave Saxilby,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
906033,Daubeney Ave Saxilby,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.62
906033,Daubeney Ave Saxilby,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
906033,Daubeney Ave Saxilby,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
906033,Daubeney Ave Saxilby,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.49
906033,Daubeney Ave Saxilby,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.95
906033,Daubeney Ave Saxilby,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.8
906033,Daubeney Ave Saxilby,2023-08-16 21:00:00+00:00,feeder,1.0,N Current (RMS),A,26.4
906033,Daubeney Ave Saxilby,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
906033,Daubeney Ave Saxilby,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.0
906033,Daubeney Ave Saxilby,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,50.8
906033,Daubeney Ave Saxilby,2023-08-16 21:00:00+00:00,transformer,,Temperature,C,31.8
906033,Daubeney Ave Saxilby,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
906033,Daubeney Ave Saxilby,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
906033,Daubeney Ave Saxilby,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
906033,Daubeney Ave Saxilby,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
906033,Daubeney Ave Saxilby,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
906033,Daubeney Ave Saxilby,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
906033,Daubeney Ave Saxilby,2023-08-16 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
906033,Daubeney Ave Saxilby,2023-08-16 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
906033,Daubeney Ave Saxilby,2023-08-16 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
906033,Daubeney Ave Saxilby,2023-08-16 21:00:00+00:00,busbar,,L3 Active Power,kW,9.49
906033,Daubeney Ave Saxilby,2023-08-16 21:00:00+00:00,busbar,,L2 Active Power,kW,16.43
906033,Daubeney Ave Saxilby,2023-08-16 21:00:00+00:00,busbar,,L1 Active Power,kW,16.05
906033,Daubeney Ave Saxilby,2023-08-16 21:00:00+00:00,busbar,,N Current (RMS),A,19.5
906033,Daubeney Ave Saxilby,2023-08-16 21:00:00+00:00,busbar,,L3 Current (RMS),A,45.1
906033,Daubeney Ave Saxilby,2023-08-16 21:00:00+00:00,busbar,,L2 Current (RMS),A,68.5
906033,Daubeney Ave Saxilby,2023-08-16 21:00:00+00:00,busbar,,L1 Current (RMS),A,68.4
906033,Daubeney Ave Saxilby,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
906033,Daubeney Ave Saxilby,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
906033,Daubeney Ave Saxilby,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
906033,Daubeney Ave Saxilby,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.1
906033,Daubeney Ave Saxilby,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.65
906033,Daubeney Ave Saxilby,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.79
906033,Daubeney Ave Saxilby,2023-08-16 20:50:00+00:00,feeder,2.0,N Current (RMS),A,18.2
906033,Daubeney Ave Saxilby,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
906033,Daubeney Ave Saxilby,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
906033,Daubeney Ave Saxilby,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
906033,Daubeney Ave Saxilby,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
906033,Daubeney Ave Saxilby,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
906033,Daubeney Ave Saxilby,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
906033,Daubeney Ave Saxilby,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.87
906033,Daubeney Ave Saxilby,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.64
906033,Daubeney Ave Saxilby,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.27
906033,Daubeney Ave Saxilby,2023-08-16 20:50:00+00:00,feeder,1.0,N Current (RMS),A,25.7
906033,Daubeney Ave Saxilby,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.3
906033,Daubeney Ave Saxilby,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.5
906033,Daubeney Ave Saxilby,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,52.5
906033,Daubeney Ave Saxilby,2023-08-16 20:50:00+00:00,transformer,,Temperature,C,31.7
906033,Daubeney Ave Saxilby,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
906033,Daubeney Ave Saxilby,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
906033,Daubeney Ave Saxilby,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
906033,Daubeney Ave Saxilby,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
906033,Daubeney Ave Saxilby,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
906033,Daubeney Ave Saxilby,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
906033,Daubeney Ave Saxilby,2023-08-16 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
906033,Daubeney Ave Saxilby,2023-08-16 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
906033,Daubeney Ave Saxilby,2023-08-16 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
906033,Daubeney Ave Saxilby,2023-08-16 20:50:00+00:00,busbar,,L3 Active Power,kW,10.98
906033,Daubeney Ave Saxilby,2023-08-16 20:50:00+00:00,busbar,,L2 Active Power,kW,15.28
906033,Daubeney Ave Saxilby,2023-08-16 20:50:00+00:00,busbar,,L1 Active Power,kW,17.07
906033,Daubeney Ave Saxilby,2023-08-16 20:50:00+00:00,busbar,,N Current (RMS),A,24.2
906033,Daubeney Ave Saxilby,2023-08-16 20:50:00+00:00,busbar,,L3 Current (RMS),A,50.5
906033,Daubeney Ave Saxilby,2023-08-16 20:50:00+00:00,busbar,,L2 Current (RMS),A,65.3
906033,Daubeney Ave Saxilby,2023-08-16 20:50:00+00:00,busbar,,L1 Current (RMS),A,72.5
906033,Daubeney Ave Saxilby,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
906033,Daubeney Ave Saxilby,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
906033,Daubeney Ave Saxilby,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
906033,Daubeney Ave Saxilby,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.13
906033,Daubeney Ave Saxilby,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.97
906033,Daubeney Ave Saxilby,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.75
906033,Daubeney Ave Saxilby,2023-08-16 20:40:00+00:00,feeder,2.0,N Current (RMS),A,18.0
906033,Daubeney Ave Saxilby,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
906033,Daubeney Ave Saxilby,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
906033,Daubeney Ave Saxilby,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
906033,Daubeney Ave Saxilby,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
906033,Daubeney Ave Saxilby,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
906033,Daubeney Ave Saxilby,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.2
906033,Daubeney Ave Saxilby,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.61
906033,Daubeney Ave Saxilby,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.45
906033,Daubeney Ave Saxilby,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.28
906033,Daubeney Ave Saxilby,2023-08-16 20:40:00+00:00,feeder,1.0,N Current (RMS),A,25.3
906033,Daubeney Ave Saxilby,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
906033,Daubeney Ave Saxilby,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.9
906033,Daubeney Ave Saxilby,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,49.4
906033,Daubeney Ave Saxilby,2023-08-16 20:40:00+00:00,transformer,,Temperature,C,31.8
906033,Daubeney Ave Saxilby,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
906033,Daubeney Ave Saxilby,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
906033,Daubeney Ave Saxilby,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
906033,Daubeney Ave Saxilby,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
906033,Daubeney Ave Saxilby,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
906033,Daubeney Ave Saxilby,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
906033,Daubeney Ave Saxilby,2023-08-16 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
906033,Daubeney Ave Saxilby,2023-08-16 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
906033,Daubeney Ave Saxilby,2023-08-16 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
906033,Daubeney Ave Saxilby,2023-08-16 20:40:00+00:00,busbar,,L3 Active Power,kW,12.74
906033,Daubeney Ave Saxilby,2023-08-16 20:40:00+00:00,busbar,,L2 Active Power,kW,13.42
906033,Daubeney Ave Saxilby,2023-08-16 20:40:00+00:00,busbar,,L1 Active Power,kW,14.03
906033,Daubeney Ave Saxilby,2023-08-16 20:40:00+00:00,busbar,,N Current (RMS),A,31.4
906033,Daubeney Ave Saxilby,2023-08-16 20:40:00+00:00,busbar,,L3 Current (RMS),A,55.8
906033,Daubeney Ave Saxilby,2023-08-16 20:40:00+00:00,busbar,,L2 Current (RMS),A,57.5
906033,Daubeney Ave Saxilby,2023-08-16 20:40:00+00:00,busbar,,L1 Current (RMS),A,61.2
906033,Daubeney Ave Saxilby,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
906033,Daubeney Ave Saxilby,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
906033,Daubeney Ave Saxilby,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
906033,Daubeney Ave Saxilby,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.65
