Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.33
906033,Daubeney Ave Saxilby,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.72
906033,Daubeney Ave Saxilby,2023-08-16 20:30:00+00:00,feeder,2.0,N Current (RMS),A,21.6
906033,Daubeney Ave Saxilby,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.4
906033,Daubeney Ave Saxilby,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
906033,Daubeney Ave Saxilby,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
906033,Daubeney Ave Saxilby,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
906033,Daubeney Ave Saxilby,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
906033,Daubeney Ave Saxilby,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
906033,Daubeney Ave Saxilby,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.89
906033,Daubeney Ave Saxilby,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.66
906033,Daubeney Ave Saxilby,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.8
906033,Daubeney Ave Saxilby,2023-08-16 20:30:00+00:00,feeder,1.0,N Current (RMS),A,28.5
906033,Daubeney Ave Saxilby,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
906033,Daubeney Ave Saxilby,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.9
906033,Daubeney Ave Saxilby,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,55.4
906033,Daubeney Ave Saxilby,2023-08-16 20:30:00+00:00,transformer,,Temperature,C,31.8
906033,Daubeney Ave Saxilby,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
906033,Daubeney Ave Saxilby,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
906033,Daubeney Ave Saxilby,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
906033,Daubeney Ave Saxilby,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
906033,Daubeney Ave Saxilby,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
906033,Daubeney Ave Saxilby,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
906033,Daubeney Ave Saxilby,2023-08-16 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
906033,Daubeney Ave Saxilby,2023-08-16 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
906033,Daubeney Ave Saxilby,2023-08-16 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
906033,Daubeney Ave Saxilby,2023-08-16 20:30:00+00:00,busbar,,L3 Active Power,kW,14.54
906033,Daubeney Ave Saxilby,2023-08-16 20:30:00+00:00,busbar,,L2 Active Power,kW,12.99
906033,Daubeney Ave Saxilby,2023-08-16 20:30:00+00:00,busbar,,L1 Active Power,kW,17.52
906033,Daubeney Ave Saxilby,2023-08-16 20:30:00+00:00,busbar,,N Current (RMS),A,37.9
906033,Daubeney Ave Saxilby,2023-08-16 20:30:00+00:00,busbar,,L3 Current (RMS),A,64.1
906033,Daubeney Ave Saxilby,2023-08-16 20:30:00+00:00,busbar,,L2 Current (RMS),A,55.9
906033,Daubeney Ave Saxilby,2023-08-16 20:30:00+00:00,busbar,,L1 Current (RMS),A,75.3
906033,Daubeney Ave Saxilby,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
906033,Daubeney Ave Saxilby,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
906033,Daubeney Ave Saxilby,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
906033,Daubeney Ave Saxilby,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.66
906033,Daubeney Ave Saxilby,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.28
906033,Daubeney Ave Saxilby,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.42
906033,Daubeney Ave Saxilby,2023-08-16 20:20:00+00:00,feeder,2.0,N Current (RMS),A,24.7
906033,Daubeney Ave Saxilby,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.4
906033,Daubeney Ave Saxilby,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
906033,Daubeney Ave Saxilby,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
906033,Daubeney Ave Saxilby,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
906033,Daubeney Ave Saxilby,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
906033,Daubeney Ave Saxilby,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
906033,Daubeney Ave Saxilby,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.42
906033,Daubeney Ave Saxilby,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.04
906033,Daubeney Ave Saxilby,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
906033,Daubeney Ave Saxilby,2023-08-16 20:20:00+00:00,feeder,1.0,N Current (RMS),A,25.1
906033,Daubeney Ave Saxilby,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.5
906033,Daubeney Ave Saxilby,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.0
906033,Daubeney Ave Saxilby,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,55.8
906033,Daubeney Ave Saxilby,2023-08-16 20:20:00+00:00,transformer,,Temperature,C,31.8
906033,Daubeney Ave Saxilby,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
906033,Daubeney Ave Saxilby,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
906033,Daubeney Ave Saxilby,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
906033,Daubeney Ave Saxilby,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
906033,Daubeney Ave Saxilby,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
906033,Daubeney Ave Saxilby,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
906033,Daubeney Ave Saxilby,2023-08-16 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
906033,Daubeney Ave Saxilby,2023-08-16 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
906033,Daubeney Ave Saxilby,2023-08-16 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
906033,Daubeney Ave Saxilby,2023-08-16 20:20:00+00:00,busbar,,L3 Active Power,kW,14.08
906033,Daubeney Ave Saxilby,2023-08-16 20:20:00+00:00,busbar,,L2 Active Power,kW,14.32
906033,Daubeney Ave Saxilby,2023-08-16 20:20:00+00:00,busbar,,L1 Active Power,kW,16.42
906033,Daubeney Ave Saxilby,2023-08-16 20:20:00+00:00,busbar,,N Current (RMS),A,36.5
906033,Daubeney Ave Saxilby,2023-08-16 20:20:00+00:00,busbar,,L3 Current (RMS),A,64.0
906033,Daubeney Ave Saxilby,2023-08-16 20:20:00+00:00,busbar,,L2 Current (RMS),A,61.4
906033,Daubeney Ave Saxilby,2023-08-16 20:20:00+00:00,busbar,,L1 Current (RMS),A,70.9
906033,Daubeney Ave Saxilby,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
906033,Daubeney Ave Saxilby,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
906033,Daubeney Ave Saxilby,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
906033,Daubeney Ave Saxilby,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.88
906033,Daubeney Ave Saxilby,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.7
906033,Daubeney Ave Saxilby,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.39
906033,Daubeney Ave Saxilby,2023-08-16 20:10:00+00:00,feeder,2.0,N Current (RMS),A,24.9
906033,Daubeney Ave Saxilby,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
906033,Daubeney Ave Saxilby,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.2
906033,Daubeney Ave Saxilby,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
906033,Daubeney Ave Saxilby,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
906033,Daubeney Ave Saxilby,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
906033,Daubeney Ave Saxilby,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
906033,Daubeney Ave Saxilby,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.04
906033,Daubeney Ave Saxilby,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.53
906033,Daubeney Ave Saxilby,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.29
906033,Daubeney Ave Saxilby,2023-08-16 20:10:00+00:00,feeder,1.0,N Current (RMS),A,28.6
906033,Daubeney Ave Saxilby,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.2
906033,Daubeney Ave Saxilby,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.9
906033,Daubeney Ave Saxilby,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,61.3
906033,Daubeney Ave Saxilby,2023-08-16 20:10:00+00:00,transformer,,Temperature,C,31.8
906033,Daubeney Ave Saxilby,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
906033,Daubeney Ave Saxilby,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
906033,Daubeney Ave Saxilby,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
906033,Daubeney Ave Saxilby,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
906033,Daubeney Ave Saxilby,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
906033,Daubeney Ave Saxilby,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
906033,Daubeney Ave Saxilby,2023-08-16 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
906033,Daubeney Ave Saxilby,2023-08-16 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
906033,Daubeney Ave Saxilby,2023-08-16 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
906033,Daubeney Ave Saxilby,2023-08-16 20:10:00+00:00,busbar,,L3 Active Power,kW,10.92
906033,Daubeney Ave Saxilby,2023-08-16 20:10:00+00:00,busbar,,L2 Active Power,kW,17.23
906033,Daubeney Ave Saxilby,2023-08-16 20:10:00+00:00,busbar,,L1 Active Power,kW,16.67
906033,Daubeney Ave Saxilby,2023-08-16 20:10:00+00:00,busbar,,N Current (RMS),A,37.9
906033,Daubeney Ave Saxilby,2023-08-16 20:10:00+00:00,busbar,,L3 Current (RMS),A,50.5
906033,Daubeney Ave Saxilby,2023-08-16 20:10:00+00:00,busbar,,L2 Current (RMS),A,72.7
906033,Daubeney Ave Saxilby,2023-08-16 20:10:00+00:00,busbar,,L1 Current (RMS),A,72.4
906033,Daubeney Ave Saxilby,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
906033,Daubeney Ave Saxilby,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
906033,Daubeney Ave Saxilby,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
906033,Daubeney Ave Saxilby,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.56
906033,Daubeney Ave Saxilby,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.4
906033,Daubeney Ave Saxilby,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.71
906033,Daubeney Ave Saxilby,2023-08-16 20:00:00+00:00,feeder,2.0,N Current (RMS),A,21.3
906033,Daubeney Ave Saxilby,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
906033,Daubeney Ave Saxilby,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
906033,Daubeney Ave Saxilby,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
906033,Daubeney Ave Saxilby,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.58
906033,Daubeney Ave Saxilby,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
906033,Daubeney Ave Saxilby,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
906033,Daubeney Ave Saxilby,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.22
906033,Daubeney Ave Saxilby,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.31
906033,Daubeney Ave Saxilby,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.32
906033,Daubeney Ave Saxilby,2023-08-16 20:00:00+00:00,feeder,1.0,N Current (RMS),A,26.3
906033,Daubeney Ave Saxilby,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.5
906033,Daubeney Ave Saxilby,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.8
906033,Daubeney Ave Saxilby,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,54.0
906033,Daubeney Ave Saxilby,2023-08-16 20:00:00+00:00,transformer,,Temperature,C,31.8
906033,Daubeney Ave Saxilby,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
906033,Daubeney Ave Saxilby,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
906033,Daubeney Ave Saxilby,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
906033,Daubeney Ave Saxilby,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
906033,Daubeney Ave Saxilby,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
906033,Daubeney Ave Saxilby,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
906033,Daubeney Ave Saxilby,2023-08-16 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
906033,Daubeney Ave Saxilby,2023-08-16 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
906033,Daubeney Ave Saxilby,2023-08-16 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
906033,Daubeney Ave Saxilby,2023-08-16 20:00:00+00:00,busbar,,L3 Active Power,kW,12.77
906033,Daubeney Ave Saxilby,2023-08-16 20:00:00+00:00,busbar,,L2 Active Power,kW,13.7
906033,Daubeney Ave Saxilby,2023-08-16 20:00:00+00:00,busbar,,L1 Active Power,kW,15.03
906033,Daubeney Ave Saxilby,2023-08-16 20:00:00+00:00,busbar,,N Current (RMS),A,34.4
906033,Daubeney Ave Saxilby,2023-08-16 20:00:00+00:00,busbar,,L3 Current (RMS),A,57.8
906033,Daubeney Ave Saxilby,2023-08-16 20:00:00+00:00,busbar,,L2 Current (RMS),A,58.5
906033,Daubeney Ave Saxilby,2023-08-16 20:00:00+00:00,busbar,,L1 Current (RMS),A,66.8
906033,Daubeney Ave Saxilby,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
906033,Daubeney Ave Saxilby,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
906033,Daubeney Ave Saxilby,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
906033,Daubeney Ave Saxilby,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.3
906033,Daubeney Ave Saxilby,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.36
906033,Daubeney Ave Saxilby,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.44
906033,Daubeney Ave Saxilby,2023-08-16 19:50:00+00:00,feeder,2.0,N Current (RMS),A,21.2
906033,Daubeney Ave Saxilby,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
906033,Daubeney Ave Saxilby,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
906033,Daubeney Ave Saxilby,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
906033,Daubeney Ave Saxilby,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.61
906033,Daubeney Ave Saxilby,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
906033,Daubeney Ave Saxilby,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
906033,Daubeney Ave Saxilby,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.94
906033,Daubeney Ave Saxilby,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.09
906033,Daubeney Ave Saxilby,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.29
906033,Daubeney Ave Saxilby,2023-08-16 19:50:00+00:00,feeder,1.0,N Current (RMS),A,25.9
906033,Daubeney Ave Saxilby,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.4
906033,Daubeney Ave Saxilby,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.3
906033,Daubeney Ave Saxilby,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,53.2
906033,Daubeney Ave Saxilby,2023-08-16 19:50:00+00:00,transformer,,Temperature,C,31.7
906033,Daubeney Ave Saxilby,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
906033,Daubeney Ave Saxilby,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
906033,Daubeney Ave Saxilby,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
906033,Daubeney Ave Saxilby,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
906033,Daubeney Ave Saxilby,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
906033,Daubeney Ave Saxilby,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
906033,Daubeney Ave Saxilby,2023-08-16 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
906033,Daubeney Ave Saxilby,2023-08-16 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
906033,Daubeney Ave Saxilby,2023-08-16 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
906033,Daubeney Ave Saxilby,2023-08-16 19:50:00+00:00,busbar,,L3 Active Power,kW,13.25
906033,Daubeney Ave Saxilby,2023-08-16 19:50:00+00:00,busbar,,L2 Active Power,kW,16.46
906033,Daubeney Ave Saxilby,2023-08-16 19:50:00+00:00,busbar,,L1 Active Power,kW,14.73
906033,Daubeney Ave Saxilby,2023-08-16 19:50:00+00:00,busbar,,N Current (RMS),A,29.5
906033,Daubeney Ave Saxilby,2023-08-16 19:50:00+00:00,busbar,,L3 Current (RMS),A,59.9
906033,Daubeney Ave Saxilby,2023-08-16 19:50:00+00:00,busbar,,L2 Current (RMS),A,69.9
906033,Daubeney Ave Saxilby,2023-08-16 19:50:00+00:00,busbar,,L1 Current (RMS),A,64.8
906033,Daubeney Ave Saxilby,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
906033,Daubeney Ave Saxilby,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
906033,Daubeney Ave Saxilby,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
906033,Daubeney Ave Saxilby,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.13
906033,Daubeney Ave Saxilby,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.32
906033,Daubeney Ave Saxilby,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.8
906033,Daubeney Ave Saxilby,2023-08-16 19:40:00+00:00,feeder,2.0,N Current (RMS),A,17.1
906033,Daubeney Ave Saxilby,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
906033,Daubeney Ave Saxilby,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
906033,Daubeney Ave Saxilby,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
906033,Daubeney Ave Saxilby,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
906033,Daubeney Ave Saxilby,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
906033,Daubeney Ave Saxilby,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
906033,Daubeney Ave Saxilby,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.91
906033,Daubeney Ave Saxilby,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.24
906033,Daubeney Ave Saxilby,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.29
906033,Daubeney Ave Saxilby,2023-08-16 19:40:00+00:00,feeder,1.0,N Current (RMS),A,29.8
906033,Daubeney Ave Saxilby,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
906033,Daubeney Ave Saxilby,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.9
906033,Daubeney Ave Saxilby,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,57.0
906033,Daubeney Ave Saxilby,2023-08-16 19:40:00+00:00,transformer,,Temperature,C,31.7
906033,Daubeney Ave Saxilby,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
906033,Daubeney Ave Saxilby,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
906033,Daubeney Ave Saxilby,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
906033,Daubeney Ave Saxilby,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
906033,Daubeney Ave Saxilby,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
906033,Daubeney Ave Saxilby,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
906033,Daubeney Ave Saxilby,2023-08-16 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
906033,Daubeney Ave Saxilby,2023-08-16 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
906033,Daubeney Ave Saxilby,2023-08-16 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
906033,Daubeney Ave Saxilby,2023-08-16 19:40:00+00:00,busbar,,L3 Active Power,kW,11.05
906033,Daubeney Ave Saxilby,2023-08-16 19:40:00+00:00,busbar,,L2 Active Power,kW,15.56
906033,Daubeney Ave Saxilby,2023-08-16 19:40:00+00:00,busbar,,L1 Active Power,kW,16.09
906033,Daubeney Ave Saxilby,2023-08-16 19:40:00+00:00,busbar,,N Current (RMS),A,34.0
906033,Daubeney Ave Saxilby,2023-08-16 19:40:00+00:00,busbar,,L3 Current (RMS),A,50.2
906033,Daubeney Ave Saxilby,2023-08-16 19:40:00+00:00,busbar,,L2 Current (RMS),A,65.8
906033,Daubeney Ave Saxilby,2023-08-16 19:40:00+00:00,busbar,,L1 Current (RMS),A,69.6
906033,Daubeney Ave Saxilby,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
906033,Daubeney Ave Saxilby,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
906033,Daubeney Ave Saxilby,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
906033,Daubeney Ave Saxilby,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.09
906033,Daubeney Ave Saxilby,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.94
906033,Daubeney Ave Saxilby,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.09
906033,Daubeney Ave Saxilby,2023-08-16 19:30:00+00:00,feeder,2.0,N Current (RMS),A,14.3
906033,Daubeney Ave Saxilby,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
906033,Daubeney Ave Saxilby,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
906033,Daubeney Ave Saxilby,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
906033,Daubeney Ave Saxilby,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
906033,Daubeney Ave Saxilby,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
906033,Daubeney Ave Saxilby,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
906033,Daubeney Ave Saxilby,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.7
906033,Daubeney Ave Saxilby,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.63
906033,Daubeney Ave Saxilby,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.25
906033,Daubeney Ave Saxilby,2023-08-16 19:30:00+00:00,feeder,1.0,N Current (RMS),A,26.5
906033,Daubeney Ave Saxilby,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.1
906033,Daubeney Ave Saxilby,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.3
906033,Daubeney Ave Saxilby,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,60.6
906033,Daubeney Ave Saxilby,2023-08-16 19:30:00+00:00,transformer,,Temperature,C,31.6
906033,Daubeney Ave Saxilby,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
906033,Daubeney Ave Saxilby,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
906033,Daubeney Ave Saxilby,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
906033,Daubeney Ave Saxilby,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
906033,Daubeney Ave Saxilby,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
906033,Daubeney Ave Saxilby,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
906033,Daubeney Ave Saxilby,2023-08-16 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
906033,Daubeney Ave Saxilby,2023-08-16 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
906033,Daubeney Ave Saxilby,2023-08-16 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
906033,Daubeney Ave Saxilby,2023-08-16 19:30:00+00:00,busbar,,L3 Active Power,kW,12.78
906033,Daubeney Ave Saxilby,2023-08-16 19:30:00+00:00,busbar,,L2 Active Power,kW,14.56
906033,Daubeney Ave Saxilby,2023-08-16 19:30:00+00:00,busbar,,L1 Active Power,kW,17.34
906033,Daubeney Ave Saxilby,2023-08-16 19:30:00+00:00,busbar,,N Current (RMS),A,27.3
906033,Daubeney Ave Saxilby,2023-08-16 19:30:00+00:00,busbar,,L3 Current (RMS),A,56.5
906033,Daubeney Ave Saxilby,2023-08-16 19:30:00+00:00,busbar,,L2 Current (RMS),A,61.6
906033,Daubeney Ave Saxilby,2023-08-16 19:30:00+00:00,busbar,,L1 Current (RMS),A,74.5
906033,Daubeney Ave Saxilby,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
906033,Daubeney Ave Saxilby,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
906033,Daubeney Ave Saxilby,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
906033,Daubeney Ave Saxilby,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.14
906033,Daubeney Ave Saxilby,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.18
906033,Daubeney Ave Saxilby,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.45
906033,Daubeney Ave Saxilby,2023-08-16 19:20:00+00:00,feeder,2.0,N Current (RMS),A,19.1
906033,Daubeney Ave Saxilby,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
906033,Daubeney Ave Saxilby,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
906033,Daubeney Ave Saxilby,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
906033,Daubeney Ave Saxilby,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
906033,Daubeney Ave Saxilby,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
906033,Daubeney Ave Saxilby,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
906033,Daubeney Ave Saxilby,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.15
906033,Daubeney Ave Saxilby,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.38
906033,Daubeney Ave Saxilby,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.66
906033,Daubeney Ave Saxilby,2023-08-16 19:20:00+00:00,feeder,1.0,N Current (RMS),A,27.6
906033,Daubeney Ave Saxilby,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,57.2
906033,Daubeney Ave Saxilby,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.7
906033,Daubeney Ave Saxilby,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,50.8
906033,Daubeney Ave Saxilby,2023-08-16 19:20:00+00:00,transformer,,Temperature,C,31.6
906033,Daubeney Ave Saxilby,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
906033,Daubeney Ave Saxilby,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
906033,Daubeney Ave Saxilby,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
906033,Daubeney Ave Saxilby,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
906033,Daubeney Ave Saxilby,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
906033,Daubeney Ave Saxilby,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
906033,Daubeney Ave Saxilby,2023-08-16 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
906033,Daubeney Ave Saxilby,2023-08-16 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
906033,Daubeney Ave Saxilby,2023-08-16 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
906033,Daubeney Ave Saxilby,2023-08-16 19:20:00+00:00,busbar,,L3 Active Power,kW,17.28
906033,Daubeney Ave Saxilby,2023-08-16 19:20:00+00:00,busbar,,L2 Active Power,kW,16.56
906033,Daubeney Ave Saxilby,2023-08-16 19:20:00+00:00,busbar,,L1 Active Power,kW,14.11
906033,Daubeney Ave Saxilby,2023-08-16 19:20:00+00:00,busbar,,N Current (RMS),A,27.5
906033,Daubeney Ave Saxilby,2023-08-16 19:20:00+00:00,busbar,,L3 Current (RMS),A,74.9
906033,Daubeney Ave Saxilby,2023-08-16 19:20:00+00:00,busbar,,L2 Current (RMS),A,69.8
906033,Daubeney Ave Saxilby,2023-08-16 19:20:00+00:00,busbar,,L1 Current (RMS),A,62.4
906033,Daubeney Ave Saxilby,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
906033,Daubeney Ave Saxilby,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
906033,Daubeney Ave Saxilby,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
906033,Daubeney Ave Saxilby,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.03
906033,Daubeney Ave Saxilby,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.13
906033,Daubeney Ave Saxilby,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.73
906033,Daubeney Ave Saxilby,2023-08-16 19:10:00+00:00,feeder,2.0,N Current (RMS),A,29.2
906033,Daubeney Ave Saxilby,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
906033,Daubeney Ave Saxilby,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.2
906033,Daubeney Ave Saxilby,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
906033,Daubeney Ave Saxilby,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
906033,Daubeney Ave Saxilby,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
906033,Daubeney Ave Saxilby,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
906033,Daubeney Ave Saxilby,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.69
906033,Daubeney Ave Saxilby,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.86
906033,Daubeney Ave Saxilby,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.93
906033,Daubeney Ave Saxilby,2023-08-16 19:10:00+00:00,feeder,1.0,N Current (RMS),A,28.6
906033,Daubeney Ave Saxilby,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,54.2
906033,Daubeney Ave Saxilby,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.0
906033,Daubeney Ave Saxilby,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,60.2
906033,Daubeney Ave Saxilby,2023-08-16 19:10:00+00:00,transformer,,Temperature,C,31.6
906033,Daubeney Ave Saxilby,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
906033,Daubeney Ave Saxilby,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
906033,Daubeney Ave Saxilby,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
906033,Daubeney Ave Saxilby,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
906033,Daubeney Ave Saxilby,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
906033,Daubeney Ave Saxilby,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
906033,Daubeney Ave Saxilby,2023-08-16 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
906033,Daubeney Ave Saxilby,2023-08-16 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
906033,Daubeney Ave Saxilby,2023-08-16 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
906033,Daubeney Ave Saxilby,2023-08-16 19:10:00+00:00,busbar,,L3 Active Power,kW,19.72
906033,Daubeney Ave Saxilby,2023-08-16 19:10:00+00:00,busbar,,L2 Active Power,kW,15.99
906033,Daubeney Ave Saxilby,2023-08-16 19:10:00+00:00,busbar,,L1 Active Power,kW,16.66
906033,Daubeney Ave Saxilby,2023-08-16 19:10:00+00:00,busbar,,N Current (RMS),A,37.8
906033,Daubeney Ave Saxilby,2023-08-16 19:10:00+00:00,busbar,,L3 Current (RMS),A,83.6
906033,Daubeney Ave Saxilby,2023-08-16 19:10:00+00:00,busbar,,L2 Current (RMS),A,70.0
906033,Daubeney Ave Saxilby,2023-08-16 19:10:00+00:00,busbar,,L1 Current (RMS),A,72.2
906033,Daubeney Ave Saxilby,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
906033,Daubeney Ave Saxilby,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
906033,Daubeney Ave Saxilby,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
906033,Daubeney Ave Saxilby,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.93
906033,Daubeney Ave Saxilby,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
906033,Daubeney Ave Saxilby,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.37
906033,Daubeney Ave Saxilby,2023-08-16 19:00:00+00:00,feeder,2.0,N Current (RMS),A,28.9
906033,Daubeney Ave Saxilby,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
906033,Daubeney Ave Saxilby,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.6
906033,Daubeney Ave Saxilby,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
906033,Daubeney Ave Saxilby,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
906033,Daubeney Ave Saxilby,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
906033,Daubeney Ave Saxilby,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
906033,Daubeney Ave Saxilby,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.22
906033,Daubeney Ave Saxilby,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.15
906033,Daubeney Ave Saxilby,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.48
906033,Daubeney Ave Saxilby,2023-08-16 19:00:00+00:00,feeder,1.0,N Current (RMS),A,29.5
906033,Daubeney Ave Saxilby,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,72.3
906033,Daubeney Ave Saxilby,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.2
906033,Daubeney Ave Saxilby,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,53.1
906033,Daubeney Ave Saxilby,2023-08-16 19:00:00+00:00,transformer,,Temperature,C,31.6
906033,Daubeney Ave Saxilby,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
906033,Daubeney Ave Saxilby,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
906033,Daubeney Ave Saxilby,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
906033,Daubeney Ave Saxilby,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
906033,Daubeney Ave Saxilby,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
906033,Daubeney Ave Saxilby,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
906033,Daubeney Ave Saxilby,2023-08-16 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
906033,Daubeney Ave Saxilby,2023-08-16 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
906033,Daubeney Ave Saxilby,2023-08-16 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
906033,Daubeney Ave Saxilby,2023-08-16 19:00:00+00:00,busbar,,L3 Active Power,kW,25.15
906033,Daubeney Ave Saxilby,2023-08-16 19:00:00+00:00,busbar,,L2 Active Power,kW,18.15
906033,Daubeney Ave Saxilby,2023-08-16 19:00:00+00:00,busbar,,L1 Active Power,kW,16.85
906033,Daubeney Ave Saxilby,2023-08-16 19:00:00+00:00,busbar,,N Current (RMS),A,30.0
906033,Daubeney Ave Saxilby,2023-08-16 19:00:00+00:00,busbar,,L3 Current (RMS),A,105.3
906033,Daubeney Ave Saxilby,2023-08-16 19:00:00+00:00,busbar,,L2 Current (RMS),A,78.0
906033,Daubeney Ave Saxilby,2023-08-16 19:00:00+00:00,busbar,,L1 Current (RMS),A,71.9
906033,Daubeney Ave Saxilby,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
906033,Daubeney Ave Saxilby,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
906033,Daubeney Ave Saxilby,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
906033,Daubeney Ave Saxilby,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.83
906033,Daubeney Ave Saxilby,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.12
906033,Daubeney Ave Saxilby,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.85
906033,Daubeney Ave Saxilby,2023-08-16 18:50:00+00:00,feeder,2.0,N Current (RMS),A,17.6
906033,Daubeney Ave Saxilby,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
906033,Daubeney Ave Saxilby,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
906033,Daubeney Ave Saxilby,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
906033,Daubeney Ave Saxilby,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
906033,Daubeney Ave Saxilby,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
906033,Daubeney Ave Saxilby,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
906033,Daubeney Ave Saxilby,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.38
906033,Daubeney Ave Saxilby,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.06
906033,Daubeney Ave Saxilby,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.34
906033,Daubeney Ave Saxilby,2023-08-16 18:50:00+00:00,feeder,1.0,N Current (RMS),A,26.1
906033,Daubeney Ave Saxilby,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,69.2
906033,Daubeney Ave Saxilby,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,63.8
906033,Daubeney Ave Saxilby,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,60.7
906033,Daubeney Ave Saxilby,2023-08-16 18:50:00+00:00,transformer,,Temperature,C,31.6
906033,Daubeney Ave Saxilby,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
906033,Daubeney Ave Saxilby,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
906033,Daubeney Ave Saxilby,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.31
906033,Daubeney Ave Saxilby,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
906033,Daubeney Ave Saxilby,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
906033,Daubeney Ave Saxilby,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
906033,Daubeney Ave Saxilby,2023-08-16 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
906033,Daubeney Ave Saxilby,2023-08-16 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
906033,Daubeney Ave Saxilby,2023-08-16 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
906033,Daubeney Ave Saxilby,2023-08-16 18:50:00+00:00,busbar,,L3 Active Power,kW,22.22
906033,Daubeney Ave Saxilby,2023-08-16 18:50:00+00:00,busbar,,L2 Active Power,kW,18.18
906033,Daubeney Ave Saxilby,2023-08-16 18:50:00+00:00,busbar,,L1 Active Power,kW,17.19
906033,Daubeney Ave Saxilby,2023-08-16 18:50:00+00:00,busbar,,N Current (RMS),A,17.6
906033,Daubeney Ave Saxilby,2023-08-16 18:50:00+00:00,busbar,,L3 Current (RMS),A,94.2
906033,Daubeney Ave Saxilby,2023-08-16 18:50:00+00:00,busbar,,L2 Current (RMS),A,76.8
906033,Daubeney Ave Saxilby,2023-08-16 18:50:00+00:00,busbar,,L1 Current (RMS),A,73.4
906033,Daubeney Ave Saxilby,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
906033,Daubeney Ave Saxilby,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
906033,Daubeney Ave Saxilby,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
906033,Daubeney Ave Saxilby,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
906033,Daubeney Ave Saxilby,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.41
906033,Daubeney Ave Saxilby,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.32
906033,Daubeney Ave Saxilby,2023-08-16 18:40:00+00:00,feeder,2.0,N Current (RMS),A,14.5
906033,Daubeney Ave Saxilby,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
906033,Daubeney Ave Saxilby,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
906033,Daubeney Ave Saxilby,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
906033,Daubeney Ave Saxilby,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
906033,Daubeney Ave Saxilby,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
906033,Daubeney Ave Saxilby,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
906033,Daubeney Ave Saxilby,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.29
906033,Daubeney Ave Saxilby,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.2
906033,Daubeney Ave Saxilby,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.86
906033,Daubeney Ave Saxilby,2023-08-16 18:40:00+00:00,feeder,1.0,N Current (RMS),A,30.6
906033,Daubeney Ave Saxilby,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,60.6
906033,Daubeney Ave Saxilby,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,72.6
906033,Daubeney Ave Saxilby,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,51.5
906033,Daubeney Ave Saxilby,2023-08-16 18:40:00+00:00,transformer,,Temperature,C,31.5
906033,Daubeney Ave Saxilby,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
906033,Daubeney Ave Saxilby,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
906033,Daubeney Ave Saxilby,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
906033,Daubeney Ave Saxilby,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
906033,Daubeney Ave Saxilby,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
906033,Daubeney Ave Saxilby,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
906033,Daubeney Ave Saxilby,2023-08-16 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
906033,Daubeney Ave Saxilby,2023-08-16 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
906033,Daubeney Ave Saxilby,2023-08-16 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
906033,Daubeney Ave Saxilby,2023-08-16 18:40:00+00:00,busbar,,L3 Active Power,kW,17.2
906033,Daubeney Ave Saxilby,2023-08-16 18:40:00+00:00,busbar,,L2 Active Power,kW,20.61
906033,Daubeney Ave Saxilby,2023-08-16 18:40:00+00:00,busbar,,L1 Active Power,kW,17.19
906033,Daubeney Ave Saxilby,2023-08-16 18:40:00+00:00,busbar,,N Current (RMS),A,32.1
906033,Daubeney Ave Saxilby,2023-08-16 18:40:00+00:00,busbar,,L3 Current (RMS),A,73.7
906033,Daubeney Ave Saxilby,2023-08-16 18:40:00+00:00,busbar,,L2 Current (RMS),A,86.9
906033,Daubeney Ave Saxilby,2023-08-16 18:40:00+00:00,busbar,,L1 Current (RMS),A,73.6
906033,Daubeney Ave Saxilby,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
906033,Daubeney Ave Saxilby,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
906033,Daubeney Ave Saxilby,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
906033,Daubeney Ave Saxilby,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.19
906033,Daubeney Ave Saxilby,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.95
906033,Daubeney Ave Saxilby,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.83
906033,Daubeney Ave Saxilby,2023-08-16 18:30:00+00:00,feeder,2.0,N Current (RMS),A,16.3
906033,Daubeney Ave Saxilby,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
906033,Daubeney Ave Saxilby,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
906033,Daubeney Ave Saxilby,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
906033,Daubeney Ave Saxilby,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
906033,Daubeney Ave Saxilby,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
906033,Daubeney Ave Saxilby,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
906033,Daubeney Ave Saxilby,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.66
906033,Daubeney Ave Saxilby,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.99
906033,Daubeney Ave Saxilby,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.76
906033,Daubeney Ave Saxilby,2023-08-16 18:30:00+00:00,feeder,1.0,N Current (RMS),A,48.1
906033,Daubeney Ave Saxilby,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,65.5
906033,Daubeney Ave Saxilby,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,84.6
906033,Daubeney Ave Saxilby,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.7
906033,Daubeney Ave Saxilby,2023-08-16 18:30:00+00:00,transformer,,Temperature,C,31.5
906033,Daubeney Ave Saxilby,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
906033,Daubeney Ave Saxilby,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
906033,Daubeney Ave Saxilby,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
906033,Daubeney Ave Saxilby,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
906033,Daubeney Ave Saxilby,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
906033,Daubeney Ave Saxilby,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
906033,Daubeney Ave Saxilby,2023-08-16 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
906033,Daubeney Ave Saxilby,2023-08-16 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
906033,Daubeney Ave Saxilby,2023-08-16 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
906033,Daubeney Ave Saxilby,2023-08-16 18:30:00+00:00,busbar,,L3 Active Power,kW,18.85
906033,Daubeney Ave Saxilby,2023-08-16 18:30:00+00:00,busbar,,L2 Active Power,kW,24.94
906033,Daubeney Ave Saxilby,2023-08-16 18:30:00+00:00,busbar,,L1 Active Power,kW,12.59
906033,Daubeney Ave Saxilby,2023-08-16 18:30:00+00:00,busbar,,N Current (RMS),A,47.8
906033,Daubeney Ave Saxilby,2023-08-16 18:30:00+00:00,busbar,,L3 Current (RMS),A,79.5
906033,Daubeney Ave Saxilby,2023-08-16 18:30:00+00:00,busbar,,L2 Current (RMS),A,104.9
906033,Daubeney Ave Saxilby,2023-08-16 18:30:00+00:00,busbar,,L1 Current (RMS),A,55.7
906033,Daubeney Ave Saxilby,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
906033,Daubeney Ave Saxilby,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
906033,Daubeney Ave Saxilby,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
906033,Daubeney Ave Saxilby,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.74
906033,Daubeney Ave Saxilby,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.23
906033,Daubeney Ave Saxilby,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.81
906033,Daubeney Ave Saxilby,2023-08-16 18:20:00+00:00,feeder,2.0,N Current (RMS),A,18.9
906033,Daubeney Ave Saxilby,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
906033,Daubeney Ave Saxilby,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
906033,Daubeney Ave Saxilby,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.3
906033,Daubeney Ave Saxilby,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
906033,Daubeney Ave Saxilby,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
906033,Daubeney Ave Saxilby,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
906033,Daubeney Ave Saxilby,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.4
906033,Daubeney Ave Saxilby,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.88
906033,Daubeney Ave Saxilby,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.76
906033,Daubeney Ave Saxilby,2023-08-16 18:20:00+00:00,feeder,1.0,N Current (RMS),A,26.9
906033,Daubeney Ave Saxilby,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,60.8
906033,Daubeney Ave Saxilby,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.4
906033,Daubeney Ave Saxilby,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.1
906033,Daubeney Ave Saxilby,2023-08-16 18:20:00+00:00,transformer,,Temperature,C,31.5
906033,Daubeney Ave Saxilby,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
906033,Daubeney Ave Saxilby,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
906033,Daubeney Ave Saxilby,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
906033,Daubeney Ave Saxilby,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
906033,Daubeney Ave Saxilby,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
906033,Daubeney Ave Saxilby,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
906033,Daubeney Ave Saxilby,2023-08-16 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
906033,Daubeney Ave Saxilby,2023-08-16 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
906033,Daubeney Ave Saxilby,2023-08-16 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
906033,Daubeney Ave Saxilby,2023-08-16 18:20:00+00:00,busbar,,L3 Active Power,kW,18.14
906033,Daubeney Ave Saxilby,2023-08-16 18:20:00+00:00,busbar,,L2 Active Power,kW,18.12
906033,Daubeney Ave Saxilby,2023-08-16 18:20:00+00:00,busbar,,L1 Active Power,kW,17.57
906033,Daubeney Ave Saxilby,2023-08-16 18:20:00+00:00,busbar,,N Current (RMS),A,33.6
906033,Daubeney Ave Saxilby,2023-08-16 18:20:00+00:00,busbar,,L3 Current (RMS),A,77.3
906033,Daubeney Ave Saxilby,2023-08-16 18:20:00+00:00,busbar,,L2 Current (RMS),A,76.0
906033,Daubeney Ave Saxilby,2023-08-16 18:20:00+00:00,busbar,,L1 Current (RMS),A,76.0
906033,Daubeney Ave Saxilby,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
906033,Daubeney Ave Saxilby,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
906033,Daubeney Ave Saxilby,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
906033,Daubeney Ave Saxilby,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.54
906033,Daubeney Ave Saxilby,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
906033,Daubeney Ave Saxilby,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.91
906033,Daubeney Ave Saxilby,2023-08-16 18:10:00+00:00,feeder,2.0,N Current (RMS),A,19.3
906033,Daubeney Ave Saxilby,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
906033,Daubeney Ave Saxilby,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
906033,Daubeney Ave Saxilby,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
906033,Daubeney Ave Saxilby,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
906033,Daubeney Ave Saxilby,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
906033,Daubeney Ave Saxilby,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
906033,Daubeney Ave Saxilby,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.22
906033,Daubeney Ave Saxilby,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.39
906033,Daubeney Ave Saxilby,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.96
906033,Daubeney Ave Saxilby,2023-08-16 18:10:00+00:00,feeder,1.0,N Current (RMS),A,31.0
906033,Daubeney Ave Saxilby,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,64.5
906033,Daubeney Ave Saxilby,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,60.7
906033,Daubeney Ave Saxilby,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.7
