Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-16 18:10:00+00:00,transformer,,Temperature,C,31.5
906033,Daubeney Ave Saxilby,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
906033,Daubeney Ave Saxilby,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
906033,Daubeney Ave Saxilby,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
906033,Daubeney Ave Saxilby,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
906033,Daubeney Ave Saxilby,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
906033,Daubeney Ave Saxilby,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
906033,Daubeney Ave Saxilby,2023-08-16 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
906033,Daubeney Ave Saxilby,2023-08-16 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
906033,Daubeney Ave Saxilby,2023-08-16 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
906033,Daubeney Ave Saxilby,2023-08-16 18:10:00+00:00,busbar,,L3 Active Power,kW,18.76
906033,Daubeney Ave Saxilby,2023-08-16 18:10:00+00:00,busbar,,L2 Active Power,kW,20.39
906033,Daubeney Ave Saxilby,2023-08-16 18:10:00+00:00,busbar,,L1 Active Power,kW,14.87
906033,Daubeney Ave Saxilby,2023-08-16 18:10:00+00:00,busbar,,N Current (RMS),A,34.7
906033,Daubeney Ave Saxilby,2023-08-16 18:10:00+00:00,busbar,,L3 Current (RMS),A,79.9
906033,Daubeney Ave Saxilby,2023-08-16 18:10:00+00:00,busbar,,L2 Current (RMS),A,85.9
906033,Daubeney Ave Saxilby,2023-08-16 18:10:00+00:00,busbar,,L1 Current (RMS),A,64.6
906033,Daubeney Ave Saxilby,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
906033,Daubeney Ave Saxilby,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
906033,Daubeney Ave Saxilby,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
906033,Daubeney Ave Saxilby,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.38
906033,Daubeney Ave Saxilby,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.39
906033,Daubeney Ave Saxilby,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.83
906033,Daubeney Ave Saxilby,2023-08-16 18:00:00+00:00,feeder,2.0,N Current (RMS),A,15.0
906033,Daubeney Ave Saxilby,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
906033,Daubeney Ave Saxilby,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
906033,Daubeney Ave Saxilby,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
906033,Daubeney Ave Saxilby,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
906033,Daubeney Ave Saxilby,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
906033,Daubeney Ave Saxilby,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
906033,Daubeney Ave Saxilby,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.85
906033,Daubeney Ave Saxilby,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.56
906033,Daubeney Ave Saxilby,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.1
906033,Daubeney Ave Saxilby,2023-08-16 18:00:00+00:00,feeder,1.0,N Current (RMS),A,37.5
906033,Daubeney Ave Saxilby,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,63.4
906033,Daubeney Ave Saxilby,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,73.8
906033,Daubeney Ave Saxilby,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.4
906033,Daubeney Ave Saxilby,2023-08-16 18:00:00+00:00,transformer,,Temperature,C,31.5
906033,Daubeney Ave Saxilby,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
906033,Daubeney Ave Saxilby,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
906033,Daubeney Ave Saxilby,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
906033,Daubeney Ave Saxilby,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
906033,Daubeney Ave Saxilby,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
906033,Daubeney Ave Saxilby,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
906033,Daubeney Ave Saxilby,2023-08-16 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
906033,Daubeney Ave Saxilby,2023-08-16 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
906033,Daubeney Ave Saxilby,2023-08-16 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
906033,Daubeney Ave Saxilby,2023-08-16 18:00:00+00:00,busbar,,L3 Active Power,kW,20.23
906033,Daubeney Ave Saxilby,2023-08-16 18:00:00+00:00,busbar,,L2 Active Power,kW,23.95
906033,Daubeney Ave Saxilby,2023-08-16 18:00:00+00:00,busbar,,L1 Active Power,kW,13.93
906033,Daubeney Ave Saxilby,2023-08-16 18:00:00+00:00,busbar,,N Current (RMS),A,36.4
906033,Daubeney Ave Saxilby,2023-08-16 18:00:00+00:00,busbar,,L3 Current (RMS),A,85.9
906033,Daubeney Ave Saxilby,2023-08-16 18:00:00+00:00,busbar,,L2 Current (RMS),A,100.2
906033,Daubeney Ave Saxilby,2023-08-16 18:00:00+00:00,busbar,,L1 Current (RMS),A,60.1
906033,Daubeney Ave Saxilby,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
906033,Daubeney Ave Saxilby,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
906033,Daubeney Ave Saxilby,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
906033,Daubeney Ave Saxilby,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.54
906033,Daubeney Ave Saxilby,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.06
906033,Daubeney Ave Saxilby,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.18
906033,Daubeney Ave Saxilby,2023-08-16 17:50:00+00:00,feeder,2.0,N Current (RMS),A,32.5
906033,Daubeney Ave Saxilby,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,53.7
906033,Daubeney Ave Saxilby,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.8
906033,Daubeney Ave Saxilby,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
906033,Daubeney Ave Saxilby,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
906033,Daubeney Ave Saxilby,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
906033,Daubeney Ave Saxilby,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
906033,Daubeney Ave Saxilby,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.27
906033,Daubeney Ave Saxilby,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.35
906033,Daubeney Ave Saxilby,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.35
906033,Daubeney Ave Saxilby,2023-08-16 17:50:00+00:00,feeder,1.0,N Current (RMS),A,45.6
906033,Daubeney Ave Saxilby,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.5
906033,Daubeney Ave Saxilby,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,77.5
906033,Daubeney Ave Saxilby,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
906033,Daubeney Ave Saxilby,2023-08-16 17:50:00+00:00,transformer,,Temperature,C,31.5
906033,Daubeney Ave Saxilby,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
906033,Daubeney Ave Saxilby,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
906033,Daubeney Ave Saxilby,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
906033,Daubeney Ave Saxilby,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
906033,Daubeney Ave Saxilby,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.29
906033,Daubeney Ave Saxilby,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
906033,Daubeney Ave Saxilby,2023-08-16 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
906033,Daubeney Ave Saxilby,2023-08-16 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
906033,Daubeney Ave Saxilby,2023-08-16 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
906033,Daubeney Ave Saxilby,2023-08-16 17:50:00+00:00,busbar,,L3 Active Power,kW,20.81
906033,Daubeney Ave Saxilby,2023-08-16 17:50:00+00:00,busbar,,L2 Active Power,kW,26.41
906033,Daubeney Ave Saxilby,2023-08-16 17:50:00+00:00,busbar,,L1 Active Power,kW,10.53
906033,Daubeney Ave Saxilby,2023-08-16 17:50:00+00:00,busbar,,N Current (RMS),A,46.5
906033,Daubeney Ave Saxilby,2023-08-16 17:50:00+00:00,busbar,,L3 Current (RMS),A,88.2
906033,Daubeney Ave Saxilby,2023-08-16 17:50:00+00:00,busbar,,L2 Current (RMS),A,110.6
906033,Daubeney Ave Saxilby,2023-08-16 17:50:00+00:00,busbar,,L1 Current (RMS),A,47.1
906033,Daubeney Ave Saxilby,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
906033,Daubeney Ave Saxilby,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
906033,Daubeney Ave Saxilby,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
906033,Daubeney Ave Saxilby,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.17
906033,Daubeney Ave Saxilby,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.25
906033,Daubeney Ave Saxilby,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.59
906033,Daubeney Ave Saxilby,2023-08-16 17:40:00+00:00,feeder,2.0,N Current (RMS),A,33.5
906033,Daubeney Ave Saxilby,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,54.4
906033,Daubeney Ave Saxilby,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.6
906033,Daubeney Ave Saxilby,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
906033,Daubeney Ave Saxilby,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
906033,Daubeney Ave Saxilby,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
906033,Daubeney Ave Saxilby,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
906033,Daubeney Ave Saxilby,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.53
906033,Daubeney Ave Saxilby,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.91
906033,Daubeney Ave Saxilby,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.57
906033,Daubeney Ave Saxilby,2023-08-16 17:40:00+00:00,feeder,1.0,N Current (RMS),A,43.6
906033,Daubeney Ave Saxilby,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.4
906033,Daubeney Ave Saxilby,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,75.4
906033,Daubeney Ave Saxilby,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
906033,Daubeney Ave Saxilby,2023-08-16 17:40:00+00:00,transformer,,Temperature,C,31.4
906033,Daubeney Ave Saxilby,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
906033,Daubeney Ave Saxilby,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
906033,Daubeney Ave Saxilby,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
906033,Daubeney Ave Saxilby,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
906033,Daubeney Ave Saxilby,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.3
906033,Daubeney Ave Saxilby,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
906033,Daubeney Ave Saxilby,2023-08-16 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
906033,Daubeney Ave Saxilby,2023-08-16 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
906033,Daubeney Ave Saxilby,2023-08-16 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
906033,Daubeney Ave Saxilby,2023-08-16 17:40:00+00:00,busbar,,L3 Active Power,kW,21.7
906033,Daubeney Ave Saxilby,2023-08-16 17:40:00+00:00,busbar,,L2 Active Power,kW,25.16
906033,Daubeney Ave Saxilby,2023-08-16 17:40:00+00:00,busbar,,L1 Active Power,kW,10.16
906033,Daubeney Ave Saxilby,2023-08-16 17:40:00+00:00,busbar,,N Current (RMS),A,46.7
906033,Daubeney Ave Saxilby,2023-08-16 17:40:00+00:00,busbar,,L3 Current (RMS),A,90.9
906033,Daubeney Ave Saxilby,2023-08-16 17:40:00+00:00,busbar,,L2 Current (RMS),A,105.5
906033,Daubeney Ave Saxilby,2023-08-16 17:40:00+00:00,busbar,,L1 Current (RMS),A,45.4
906033,Daubeney Ave Saxilby,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
906033,Daubeney Ave Saxilby,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
906033,Daubeney Ave Saxilby,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
906033,Daubeney Ave Saxilby,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.26
906033,Daubeney Ave Saxilby,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.6
906033,Daubeney Ave Saxilby,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.16
906033,Daubeney Ave Saxilby,2023-08-16 17:30:00+00:00,feeder,2.0,N Current (RMS),A,29.2
906033,Daubeney Ave Saxilby,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,50.3
906033,Daubeney Ave Saxilby,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
906033,Daubeney Ave Saxilby,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
906033,Daubeney Ave Saxilby,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
906033,Daubeney Ave Saxilby,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
906033,Daubeney Ave Saxilby,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
906033,Daubeney Ave Saxilby,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.3
906033,Daubeney Ave Saxilby,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.43
906033,Daubeney Ave Saxilby,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.15
906033,Daubeney Ave Saxilby,2023-08-16 17:30:00+00:00,feeder,1.0,N Current (RMS),A,37.6
906033,Daubeney Ave Saxilby,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.0
906033,Daubeney Ave Saxilby,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,68.2
906033,Daubeney Ave Saxilby,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.9
906033,Daubeney Ave Saxilby,2023-08-16 17:30:00+00:00,transformer,,Temperature,C,31.4
906033,Daubeney Ave Saxilby,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
906033,Daubeney Ave Saxilby,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
906033,Daubeney Ave Saxilby,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
906033,Daubeney Ave Saxilby,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
906033,Daubeney Ave Saxilby,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.32
906033,Daubeney Ave Saxilby,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
906033,Daubeney Ave Saxilby,2023-08-16 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
906033,Daubeney Ave Saxilby,2023-08-16 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
906033,Daubeney Ave Saxilby,2023-08-16 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
906033,Daubeney Ave Saxilby,2023-08-16 17:30:00+00:00,busbar,,L3 Active Power,kW,22.56
906033,Daubeney Ave Saxilby,2023-08-16 17:30:00+00:00,busbar,,L2 Active Power,kW,22.03
906033,Daubeney Ave Saxilby,2023-08-16 17:30:00+00:00,busbar,,L1 Active Power,kW,11.31
906033,Daubeney Ave Saxilby,2023-08-16 17:30:00+00:00,busbar,,N Current (RMS),A,42.0
906033,Daubeney Ave Saxilby,2023-08-16 17:30:00+00:00,busbar,,L3 Current (RMS),A,94.1
906033,Daubeney Ave Saxilby,2023-08-16 17:30:00+00:00,busbar,,L2 Current (RMS),A,91.4
906033,Daubeney Ave Saxilby,2023-08-16 17:30:00+00:00,busbar,,L1 Current (RMS),A,49.8
906033,Daubeney Ave Saxilby,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
906033,Daubeney Ave Saxilby,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
906033,Daubeney Ave Saxilby,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
906033,Daubeney Ave Saxilby,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.89
906033,Daubeney Ave Saxilby,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.66
906033,Daubeney Ave Saxilby,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.07
906033,Daubeney Ave Saxilby,2023-08-16 17:20:00+00:00,feeder,2.0,N Current (RMS),A,33.9
906033,Daubeney Ave Saxilby,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.1
906033,Daubeney Ave Saxilby,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
906033,Daubeney Ave Saxilby,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
906033,Daubeney Ave Saxilby,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
906033,Daubeney Ave Saxilby,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
906033,Daubeney Ave Saxilby,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
906033,Daubeney Ave Saxilby,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.71
906033,Daubeney Ave Saxilby,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.94
906033,Daubeney Ave Saxilby,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.28
906033,Daubeney Ave Saxilby,2023-08-16 17:20:00+00:00,feeder,1.0,N Current (RMS),A,39.5
906033,Daubeney Ave Saxilby,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,62.3
906033,Daubeney Ave Saxilby,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,62.8
906033,Daubeney Ave Saxilby,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
906033,Daubeney Ave Saxilby,2023-08-16 17:20:00+00:00,transformer,,Temperature,C,31.4
906033,Daubeney Ave Saxilby,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
906033,Daubeney Ave Saxilby,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
906033,Daubeney Ave Saxilby,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
906033,Daubeney Ave Saxilby,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
906033,Daubeney Ave Saxilby,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
906033,Daubeney Ave Saxilby,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
906033,Daubeney Ave Saxilby,2023-08-16 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
906033,Daubeney Ave Saxilby,2023-08-16 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
906033,Daubeney Ave Saxilby,2023-08-16 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
906033,Daubeney Ave Saxilby,2023-08-16 17:20:00+00:00,busbar,,L3 Active Power,kW,26.6
906033,Daubeney Ave Saxilby,2023-08-16 17:20:00+00:00,busbar,,L2 Active Power,kW,17.6
906033,Daubeney Ave Saxilby,2023-08-16 17:20:00+00:00,busbar,,L1 Active Power,kW,11.35
906033,Daubeney Ave Saxilby,2023-08-16 17:20:00+00:00,busbar,,N Current (RMS),A,41.9
906033,Daubeney Ave Saxilby,2023-08-16 17:20:00+00:00,busbar,,L3 Current (RMS),A,110.6
906033,Daubeney Ave Saxilby,2023-08-16 17:20:00+00:00,busbar,,L2 Current (RMS),A,73.8
906033,Daubeney Ave Saxilby,2023-08-16 17:20:00+00:00,busbar,,L1 Current (RMS),A,50.5
906033,Daubeney Ave Saxilby,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
906033,Daubeney Ave Saxilby,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
906033,Daubeney Ave Saxilby,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
906033,Daubeney Ave Saxilby,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.62
906033,Daubeney Ave Saxilby,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.2
906033,Daubeney Ave Saxilby,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.47
906033,Daubeney Ave Saxilby,2023-08-16 17:10:00+00:00,feeder,2.0,N Current (RMS),A,47.3
906033,Daubeney Ave Saxilby,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,60.7
906033,Daubeney Ave Saxilby,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
906033,Daubeney Ave Saxilby,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
906033,Daubeney Ave Saxilby,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
906033,Daubeney Ave Saxilby,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
906033,Daubeney Ave Saxilby,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
906033,Daubeney Ave Saxilby,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.23
906033,Daubeney Ave Saxilby,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.68
906033,Daubeney Ave Saxilby,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.14
906033,Daubeney Ave Saxilby,2023-08-16 17:10:00+00:00,feeder,1.0,N Current (RMS),A,31.3
906033,Daubeney Ave Saxilby,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.9
906033,Daubeney Ave Saxilby,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,49.6
906033,Daubeney Ave Saxilby,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
906033,Daubeney Ave Saxilby,2023-08-16 17:10:00+00:00,transformer,,Temperature,C,31.3
906033,Daubeney Ave Saxilby,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
906033,Daubeney Ave Saxilby,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
906033,Daubeney Ave Saxilby,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
906033,Daubeney Ave Saxilby,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
906033,Daubeney Ave Saxilby,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.33
906033,Daubeney Ave Saxilby,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
906033,Daubeney Ave Saxilby,2023-08-16 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
906033,Daubeney Ave Saxilby,2023-08-16 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
906033,Daubeney Ave Saxilby,2023-08-16 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
906033,Daubeney Ave Saxilby,2023-08-16 17:10:00+00:00,busbar,,L3 Active Power,kW,24.85
906033,Daubeney Ave Saxilby,2023-08-16 17:10:00+00:00,busbar,,L2 Active Power,kW,13.88
906033,Daubeney Ave Saxilby,2023-08-16 17:10:00+00:00,busbar,,L1 Active Power,kW,9.62
906033,Daubeney Ave Saxilby,2023-08-16 17:10:00+00:00,busbar,,N Current (RMS),A,51.7
906033,Daubeney Ave Saxilby,2023-08-16 17:10:00+00:00,busbar,,L3 Current (RMS),A,104.0
906033,Daubeney Ave Saxilby,2023-08-16 17:10:00+00:00,busbar,,L2 Current (RMS),A,59.2
906033,Daubeney Ave Saxilby,2023-08-16 17:10:00+00:00,busbar,,L1 Current (RMS),A,43.8
906033,Daubeney Ave Saxilby,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
906033,Daubeney Ave Saxilby,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
906033,Daubeney Ave Saxilby,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
906033,Daubeney Ave Saxilby,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.4
906033,Daubeney Ave Saxilby,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.52
906033,Daubeney Ave Saxilby,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.03
906033,Daubeney Ave Saxilby,2023-08-16 17:00:00+00:00,feeder,2.0,N Current (RMS),A,46.7
906033,Daubeney Ave Saxilby,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,56.0
906033,Daubeney Ave Saxilby,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
906033,Daubeney Ave Saxilby,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
906033,Daubeney Ave Saxilby,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
906033,Daubeney Ave Saxilby,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
906033,Daubeney Ave Saxilby,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
906033,Daubeney Ave Saxilby,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.38
906033,Daubeney Ave Saxilby,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.69
906033,Daubeney Ave Saxilby,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.43
906033,Daubeney Ave Saxilby,2023-08-16 17:00:00+00:00,feeder,1.0,N Current (RMS),A,29.4
906033,Daubeney Ave Saxilby,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,46.5
906033,Daubeney Ave Saxilby,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.2
906033,Daubeney Ave Saxilby,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.7
906033,Daubeney Ave Saxilby,2023-08-16 17:00:00+00:00,transformer,,Temperature,C,31.3
906033,Daubeney Ave Saxilby,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
906033,Daubeney Ave Saxilby,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
906033,Daubeney Ave Saxilby,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
906033,Daubeney Ave Saxilby,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
906033,Daubeney Ave Saxilby,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.31
906033,Daubeney Ave Saxilby,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
906033,Daubeney Ave Saxilby,2023-08-16 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
906033,Daubeney Ave Saxilby,2023-08-16 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
906033,Daubeney Ave Saxilby,2023-08-16 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
906033,Daubeney Ave Saxilby,2023-08-16 17:00:00+00:00,busbar,,L3 Active Power,kW,23.78
906033,Daubeney Ave Saxilby,2023-08-16 17:00:00+00:00,busbar,,L2 Active Power,kW,16.22
906033,Daubeney Ave Saxilby,2023-08-16 17:00:00+00:00,busbar,,L1 Active Power,kW,8.45
906033,Daubeney Ave Saxilby,2023-08-16 17:00:00+00:00,busbar,,N Current (RMS),A,46.7
906033,Daubeney Ave Saxilby,2023-08-16 17:00:00+00:00,busbar,,L3 Current (RMS),A,99.8
906033,Daubeney Ave Saxilby,2023-08-16 17:00:00+00:00,busbar,,L2 Current (RMS),A,69.4
906033,Daubeney Ave Saxilby,2023-08-16 17:00:00+00:00,busbar,,L1 Current (RMS),A,39.3
906033,Daubeney Ave Saxilby,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
906033,Daubeney Ave Saxilby,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
906033,Daubeney Ave Saxilby,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
906033,Daubeney Ave Saxilby,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.18
906033,Daubeney Ave Saxilby,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.24
906033,Daubeney Ave Saxilby,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.46
906033,Daubeney Ave Saxilby,2023-08-16 16:50:00+00:00,feeder,2.0,N Current (RMS),A,33.9
906033,Daubeney Ave Saxilby,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.0
906033,Daubeney Ave Saxilby,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
906033,Daubeney Ave Saxilby,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
906033,Daubeney Ave Saxilby,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
906033,Daubeney Ave Saxilby,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
906033,Daubeney Ave Saxilby,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
906033,Daubeney Ave Saxilby,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.1
906033,Daubeney Ave Saxilby,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.52
906033,Daubeney Ave Saxilby,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.57
906033,Daubeney Ave Saxilby,2023-08-16 16:50:00+00:00,feeder,1.0,N Current (RMS),A,30.6
906033,Daubeney Ave Saxilby,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,63.6
906033,Daubeney Ave Saxilby,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.2
906033,Daubeney Ave Saxilby,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.7
906033,Daubeney Ave Saxilby,2023-08-16 16:50:00+00:00,transformer,,Temperature,C,31.3
906033,Daubeney Ave Saxilby,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
906033,Daubeney Ave Saxilby,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
906033,Daubeney Ave Saxilby,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
906033,Daubeney Ave Saxilby,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
906033,Daubeney Ave Saxilby,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
906033,Daubeney Ave Saxilby,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
906033,Daubeney Ave Saxilby,2023-08-16 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
906033,Daubeney Ave Saxilby,2023-08-16 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
906033,Daubeney Ave Saxilby,2023-08-16 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
906033,Daubeney Ave Saxilby,2023-08-16 16:50:00+00:00,busbar,,L3 Active Power,kW,26.28
906033,Daubeney Ave Saxilby,2023-08-16 16:50:00+00:00,busbar,,L2 Active Power,kW,12.76
906033,Daubeney Ave Saxilby,2023-08-16 16:50:00+00:00,busbar,,L1 Active Power,kW,12.04
906033,Daubeney Ave Saxilby,2023-08-16 16:50:00+00:00,busbar,,N Current (RMS),A,21.4
906033,Daubeney Ave Saxilby,2023-08-16 16:50:00+00:00,busbar,,L3 Current (RMS),A,109.2
906033,Daubeney Ave Saxilby,2023-08-16 16:50:00+00:00,busbar,,L2 Current (RMS),A,55.1
906033,Daubeney Ave Saxilby,2023-08-16 16:50:00+00:00,busbar,,L1 Current (RMS),A,52.4
906033,Daubeney Ave Saxilby,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
906033,Daubeney Ave Saxilby,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
906033,Daubeney Ave Saxilby,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
906033,Daubeney Ave Saxilby,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.29
906033,Daubeney Ave Saxilby,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.5
906033,Daubeney Ave Saxilby,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.44
906033,Daubeney Ave Saxilby,2023-08-16 16:40:00+00:00,feeder,2.0,N Current (RMS),A,38.0
906033,Daubeney Ave Saxilby,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,50.6
906033,Daubeney Ave Saxilby,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
906033,Daubeney Ave Saxilby,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
906033,Daubeney Ave Saxilby,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
906033,Daubeney Ave Saxilby,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
906033,Daubeney Ave Saxilby,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
906033,Daubeney Ave Saxilby,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.61
906033,Daubeney Ave Saxilby,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.76
906033,Daubeney Ave Saxilby,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.47
906033,Daubeney Ave Saxilby,2023-08-16 16:40:00+00:00,feeder,1.0,N Current (RMS),A,23.7
906033,Daubeney Ave Saxilby,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,49.7
906033,Daubeney Ave Saxilby,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.1
906033,Daubeney Ave Saxilby,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.1
906033,Daubeney Ave Saxilby,2023-08-16 16:40:00+00:00,transformer,,Temperature,C,31.3
906033,Daubeney Ave Saxilby,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
906033,Daubeney Ave Saxilby,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
906033,Daubeney Ave Saxilby,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
906033,Daubeney Ave Saxilby,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
906033,Daubeney Ave Saxilby,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.31
906033,Daubeney Ave Saxilby,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
906033,Daubeney Ave Saxilby,2023-08-16 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
906033,Daubeney Ave Saxilby,2023-08-16 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
906033,Daubeney Ave Saxilby,2023-08-16 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
906033,Daubeney Ave Saxilby,2023-08-16 16:40:00+00:00,busbar,,L3 Active Power,kW,23.9
906033,Daubeney Ave Saxilby,2023-08-16 16:40:00+00:00,busbar,,L2 Active Power,kW,12.26
906033,Daubeney Ave Saxilby,2023-08-16 16:40:00+00:00,busbar,,L1 Active Power,kW,12.92
906033,Daubeney Ave Saxilby,2023-08-16 16:40:00+00:00,busbar,,N Current (RMS),A,31.4
906033,Daubeney Ave Saxilby,2023-08-16 16:40:00+00:00,busbar,,L3 Current (RMS),A,99.6
906033,Daubeney Ave Saxilby,2023-08-16 16:40:00+00:00,busbar,,L2 Current (RMS),A,52.8
906033,Daubeney Ave Saxilby,2023-08-16 16:40:00+00:00,busbar,,L1 Current (RMS),A,56.2
906033,Daubeney Ave Saxilby,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
906033,Daubeney Ave Saxilby,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
906033,Daubeney Ave Saxilby,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
906033,Daubeney Ave Saxilby,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.35
906033,Daubeney Ave Saxilby,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.99
906033,Daubeney Ave Saxilby,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.13
906033,Daubeney Ave Saxilby,2023-08-16 16:30:00+00:00,feeder,2.0,N Current (RMS),A,37.8
906033,Daubeney Ave Saxilby,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,51.0
906033,Daubeney Ave Saxilby,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
906033,Daubeney Ave Saxilby,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
906033,Daubeney Ave Saxilby,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
906033,Daubeney Ave Saxilby,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
906033,Daubeney Ave Saxilby,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
906033,Daubeney Ave Saxilby,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.02
906033,Daubeney Ave Saxilby,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.75
906033,Daubeney Ave Saxilby,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.64
906033,Daubeney Ave Saxilby,2023-08-16 16:30:00+00:00,feeder,1.0,N Current (RMS),A,26.1
906033,Daubeney Ave Saxilby,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,51.4
906033,Daubeney Ave Saxilby,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.0
906033,Daubeney Ave Saxilby,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.8
906033,Daubeney Ave Saxilby,2023-08-16 16:30:00+00:00,transformer,,Temperature,C,31.2
906033,Daubeney Ave Saxilby,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
906033,Daubeney Ave Saxilby,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
906033,Daubeney Ave Saxilby,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
906033,Daubeney Ave Saxilby,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
906033,Daubeney Ave Saxilby,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
906033,Daubeney Ave Saxilby,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
906033,Daubeney Ave Saxilby,2023-08-16 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
906033,Daubeney Ave Saxilby,2023-08-16 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
906033,Daubeney Ave Saxilby,2023-08-16 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
906033,Daubeney Ave Saxilby,2023-08-16 16:30:00+00:00,busbar,,L3 Active Power,kW,24.37
906033,Daubeney Ave Saxilby,2023-08-16 16:30:00+00:00,busbar,,L2 Active Power,kW,13.74
906033,Daubeney Ave Saxilby,2023-08-16 16:30:00+00:00,busbar,,L1 Active Power,kW,11.77
906033,Daubeney Ave Saxilby,2023-08-16 16:30:00+00:00,busbar,,N Current (RMS),A,29.8
906033,Daubeney Ave Saxilby,2023-08-16 16:30:00+00:00,busbar,,L3 Current (RMS),A,101.7
906033,Daubeney Ave Saxilby,2023-08-16 16:30:00+00:00,busbar,,L2 Current (RMS),A,58.8
906033,Daubeney Ave Saxilby,2023-08-16 16:30:00+00:00,busbar,,L1 Current (RMS),A,52.6
906033,Daubeney Ave Saxilby,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
906033,Daubeney Ave Saxilby,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
906033,Daubeney Ave Saxilby,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
906033,Daubeney Ave Saxilby,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.44
906033,Daubeney Ave Saxilby,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.14
906033,Daubeney Ave Saxilby,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.78
906033,Daubeney Ave Saxilby,2023-08-16 16:20:00+00:00,feeder,2.0,N Current (RMS),A,36.3
906033,Daubeney Ave Saxilby,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,51.3
906033,Daubeney Ave Saxilby,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
906033,Daubeney Ave Saxilby,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
906033,Daubeney Ave Saxilby,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
906033,Daubeney Ave Saxilby,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
906033,Daubeney Ave Saxilby,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
906033,Daubeney Ave Saxilby,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.57
906033,Daubeney Ave Saxilby,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.64
906033,Daubeney Ave Saxilby,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.69
906033,Daubeney Ave Saxilby,2023-08-16 16:20:00+00:00,feeder,1.0,N Current (RMS),A,28.2
906033,Daubeney Ave Saxilby,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,54.1
906033,Daubeney Ave Saxilby,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.0
906033,Daubeney Ave Saxilby,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.4
906033,Daubeney Ave Saxilby,2023-08-16 16:20:00+00:00,transformer,,Temperature,C,31.1
906033,Daubeney Ave Saxilby,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
906033,Daubeney Ave Saxilby,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
906033,Daubeney Ave Saxilby,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
906033,Daubeney Ave Saxilby,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
906033,Daubeney Ave Saxilby,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.28
906033,Daubeney Ave Saxilby,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
906033,Daubeney Ave Saxilby,2023-08-16 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
906033,Daubeney Ave Saxilby,2023-08-16 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
906033,Daubeney Ave Saxilby,2023-08-16 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
906033,Daubeney Ave Saxilby,2023-08-16 16:20:00+00:00,busbar,,L3 Active Power,kW,25.01
906033,Daubeney Ave Saxilby,2023-08-16 16:20:00+00:00,busbar,,L2 Active Power,kW,13.78
906033,Daubeney Ave Saxilby,2023-08-16 16:20:00+00:00,busbar,,L1 Active Power,kW,11.47
906033,Daubeney Ave Saxilby,2023-08-16 16:20:00+00:00,busbar,,N Current (RMS),A,26.1
906033,Daubeney Ave Saxilby,2023-08-16 16:20:00+00:00,busbar,,L3 Current (RMS),A,104.4
906033,Daubeney Ave Saxilby,2023-08-16 16:20:00+00:00,busbar,,L2 Current (RMS),A,59.0
906033,Daubeney Ave Saxilby,2023-08-16 16:20:00+00:00,busbar,,L1 Current (RMS),A,51.7
906033,Daubeney Ave Saxilby,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
906033,Daubeney Ave Saxilby,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
906033,Daubeney Ave Saxilby,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
906033,Daubeney Ave Saxilby,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.64
906033,Daubeney Ave Saxilby,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.6
906033,Daubeney Ave Saxilby,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.99
906033,Daubeney Ave Saxilby,2023-08-16 16:10:00+00:00,feeder,2.0,N Current (RMS),A,40.7
906033,Daubeney Ave Saxilby,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,52.1
906033,Daubeney Ave Saxilby,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
906033,Daubeney Ave Saxilby,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
906033,Daubeney Ave Saxilby,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
906033,Daubeney Ave Saxilby,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
906033,Daubeney Ave Saxilby,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
906033,Daubeney Ave Saxilby,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.25
906033,Daubeney Ave Saxilby,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.31
906033,Daubeney Ave Saxilby,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.01
906033,Daubeney Ave Saxilby,2023-08-16 16:10:00+00:00,feeder,1.0,N Current (RMS),A,21.7
906033,Daubeney Ave Saxilby,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.4
906033,Daubeney Ave Saxilby,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.6
906033,Daubeney Ave Saxilby,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
906033,Daubeney Ave Saxilby,2023-08-16 16:10:00+00:00,transformer,,Temperature,C,31.1
906033,Daubeney Ave Saxilby,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
906033,Daubeney Ave Saxilby,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
906033,Daubeney Ave Saxilby,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
906033,Daubeney Ave Saxilby,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
906033,Daubeney Ave Saxilby,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.31
906033,Daubeney Ave Saxilby,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
906033,Daubeney Ave Saxilby,2023-08-16 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
906033,Daubeney Ave Saxilby,2023-08-16 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
906033,Daubeney Ave Saxilby,2023-08-16 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
906033,Daubeney Ave Saxilby,2023-08-16 16:10:00+00:00,busbar,,L3 Active Power,kW,21.89
906033,Daubeney Ave Saxilby,2023-08-16 16:10:00+00:00,busbar,,L2 Active Power,kW,9.91
906033,Daubeney Ave Saxilby,2023-08-16 16:10:00+00:00,busbar,,L1 Active Power,kW,10.0
906033,Daubeney Ave Saxilby,2023-08-16 16:10:00+00:00,busbar,,N Current (RMS),A,34.2
906033,Daubeney Ave Saxilby,2023-08-16 16:10:00+00:00,busbar,,L3 Current (RMS),A,91.6
906033,Daubeney Ave Saxilby,2023-08-16 16:10:00+00:00,busbar,,L2 Current (RMS),A,44.0
906033,Daubeney Ave Saxilby,2023-08-16 16:10:00+00:00,busbar,,L1 Current (RMS),A,45.5
906033,Daubeney Ave Saxilby,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
906033,Daubeney Ave Saxilby,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
906033,Daubeney Ave Saxilby,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
906033,Daubeney Ave Saxilby,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.94
906033,Daubeney Ave Saxilby,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.1
906033,Daubeney Ave Saxilby,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.81
906033,Daubeney Ave Saxilby,2023-08-16 16:00:00+00:00,feeder,2.0,N Current (RMS),A,45.5
906033,Daubeney Ave Saxilby,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,53.5
906033,Daubeney Ave Saxilby,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
906033,Daubeney Ave Saxilby,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
906033,Daubeney Ave Saxilby,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
906033,Daubeney Ave Saxilby,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
906033,Daubeney Ave Saxilby,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
906033,Daubeney Ave Saxilby,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.82
906033,Daubeney Ave Saxilby,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.3
906033,Daubeney Ave Saxilby,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.14
906033,Daubeney Ave Saxilby,2023-08-16 16:00:00+00:00,feeder,1.0,N Current (RMS),A,27.3
906033,Daubeney Ave Saxilby,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,50.8
906033,Daubeney Ave Saxilby,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.2
906033,Daubeney Ave Saxilby,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
906033,Daubeney Ave Saxilby,2023-08-16 16:00:00+00:00,transformer,,Temperature,C,31.0
906033,Daubeney Ave Saxilby,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
906033,Daubeney Ave Saxilby,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
906033,Daubeney Ave Saxilby,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
906033,Daubeney Ave Saxilby,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
906033,Daubeney Ave Saxilby,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
906033,Daubeney Ave Saxilby,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
906033,Daubeney Ave Saxilby,2023-08-16 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
906033,Daubeney Ave Saxilby,2023-08-16 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
906033,Daubeney Ave Saxilby,2023-08-16 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
906033,Daubeney Ave Saxilby,2023-08-16 16:00:00+00:00,busbar,,L3 Active Power,kW,24.77
906033,Daubeney Ave Saxilby,2023-08-16 16:00:00+00:00,busbar,,L2 Active Power,kW,10.4
906033,Daubeney Ave Saxilby,2023-08-16 16:00:00+00:00,busbar,,L1 Active Power,kW,7.95
906033,Daubeney Ave Saxilby,2023-08-16 16:00:00+00:00,busbar,,N Current (RMS),A,29.7
906033,Daubeney Ave Saxilby,2023-08-16 16:00:00+00:00,busbar,,L3 Current (RMS),A,103.5
906033,Daubeney Ave Saxilby,2023-08-16 16:00:00+00:00,busbar,,L2 Current (RMS),A,45.9
906033,Daubeney Ave Saxilby,2023-08-16 16:00:00+00:00,busbar,,L1 Current (RMS),A,38.2
906033,Daubeney Ave Saxilby,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
906033,Daubeney Ave Saxilby,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
906033,Daubeney Ave Saxilby,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
906033,Daubeney Ave Saxilby,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.34
906033,Daubeney Ave Saxilby,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.34
906033,Daubeney Ave Saxilby,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.95
906033,Daubeney Ave Saxilby,2023-08-16 15:50:00+00:00,feeder,2.0,N Current (RMS),A,48.2
906033,Daubeney Ave Saxilby,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,55.4
906033,Daubeney Ave Saxilby,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
906033,Daubeney Ave Saxilby,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
906033,Daubeney Ave Saxilby,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
906033,Daubeney Ave Saxilby,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
906033,Daubeney Ave Saxilby,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
906033,Daubeney Ave Saxilby,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.28
906033,Daubeney Ave Saxilby,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.93
906033,Daubeney Ave Saxilby,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.5
906033,Daubeney Ave Saxilby,2023-08-16 15:50:00+00:00,feeder,1.0,N Current (RMS),A,20.6
906033,Daubeney Ave Saxilby,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.4
906033,Daubeney Ave Saxilby,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.4
906033,Daubeney Ave Saxilby,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.3
906033,Daubeney Ave Saxilby,2023-08-16 15:50:00+00:00,transformer,,Temperature,C,31.0
906033,Daubeney Ave Saxilby,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
906033,Daubeney Ave Saxilby,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
906033,Daubeney Ave Saxilby,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
906033,Daubeney Ave Saxilby,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
906033,Daubeney Ave Saxilby,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
906033,Daubeney Ave Saxilby,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
906033,Daubeney Ave Saxilby,2023-08-16 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
906033,Daubeney Ave Saxilby,2023-08-16 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
906033,Daubeney Ave Saxilby,2023-08-16 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
906033,Daubeney Ave Saxilby,2023-08-16 15:50:00+00:00,busbar,,L3 Active Power,kW,21.63
906033,Daubeney Ave Saxilby,2023-08-16 15:50:00+00:00,busbar,,L2 Active Power,kW,11.27
906033,Daubeney Ave Saxilby,2023-08-16 15:50:00+00:00,busbar,,L1 Active Power,kW,8.45
906033,Daubeney Ave Saxilby,2023-08-16 15:50:00+00:00,busbar,,N Current (RMS),A,45.4
906033,Daubeney Ave Saxilby,2023-08-16 15:50:00+00:00,busbar,,L3 Current (RMS),A,91.5
906033,Daubeney Ave Saxilby,2023-08-16 15:50:00+00:00,busbar,,L2 Current (RMS),A,49.1
