Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-16 15:50:00+00:00,busbar,,L1 Current (RMS),A,39.7
906033,Daubeney Ave Saxilby,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
906033,Daubeney Ave Saxilby,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
906033,Daubeney Ave Saxilby,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
906033,Daubeney Ave Saxilby,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.88
906033,Daubeney Ave Saxilby,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.26
906033,Daubeney Ave Saxilby,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
906033,Daubeney Ave Saxilby,2023-08-16 15:40:00+00:00,feeder,2.0,N Current (RMS),A,48.1
906033,Daubeney Ave Saxilby,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,53.2
906033,Daubeney Ave Saxilby,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
906033,Daubeney Ave Saxilby,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
906033,Daubeney Ave Saxilby,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
906033,Daubeney Ave Saxilby,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
906033,Daubeney Ave Saxilby,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
906033,Daubeney Ave Saxilby,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.05
906033,Daubeney Ave Saxilby,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.93
906033,Daubeney Ave Saxilby,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.94
906033,Daubeney Ave Saxilby,2023-08-16 15:40:00+00:00,feeder,1.0,N Current (RMS),A,22.6
906033,Daubeney Ave Saxilby,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.7
906033,Daubeney Ave Saxilby,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
906033,Daubeney Ave Saxilby,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.9
906033,Daubeney Ave Saxilby,2023-08-16 15:40:00+00:00,transformer,,Temperature,C,30.9
906033,Daubeney Ave Saxilby,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
906033,Daubeney Ave Saxilby,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
906033,Daubeney Ave Saxilby,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
906033,Daubeney Ave Saxilby,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
906033,Daubeney Ave Saxilby,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
906033,Daubeney Ave Saxilby,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
906033,Daubeney Ave Saxilby,2023-08-16 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
906033,Daubeney Ave Saxilby,2023-08-16 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
906033,Daubeney Ave Saxilby,2023-08-16 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
906033,Daubeney Ave Saxilby,2023-08-16 15:40:00+00:00,busbar,,L3 Active Power,kW,20.93
906033,Daubeney Ave Saxilby,2023-08-16 15:40:00+00:00,busbar,,L2 Active Power,kW,9.19
906033,Daubeney Ave Saxilby,2023-08-16 15:40:00+00:00,busbar,,L1 Active Power,kW,8.03
906033,Daubeney Ave Saxilby,2023-08-16 15:40:00+00:00,busbar,,N Current (RMS),A,45.8
906033,Daubeney Ave Saxilby,2023-08-16 15:40:00+00:00,busbar,,L3 Current (RMS),A,87.7
906033,Daubeney Ave Saxilby,2023-08-16 15:40:00+00:00,busbar,,L2 Current (RMS),A,41.3
906033,Daubeney Ave Saxilby,2023-08-16 15:40:00+00:00,busbar,,L1 Current (RMS),A,38.6
906033,Daubeney Ave Saxilby,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
906033,Daubeney Ave Saxilby,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
906033,Daubeney Ave Saxilby,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
906033,Daubeney Ave Saxilby,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.43
906033,Daubeney Ave Saxilby,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.7
906033,Daubeney Ave Saxilby,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.19
906033,Daubeney Ave Saxilby,2023-08-16 15:30:00+00:00,feeder,2.0,N Current (RMS),A,22.6
906033,Daubeney Ave Saxilby,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
906033,Daubeney Ave Saxilby,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
906033,Daubeney Ave Saxilby,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
906033,Daubeney Ave Saxilby,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
906033,Daubeney Ave Saxilby,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
906033,Daubeney Ave Saxilby,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
906033,Daubeney Ave Saxilby,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.95
906033,Daubeney Ave Saxilby,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.16
906033,Daubeney Ave Saxilby,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.13
906033,Daubeney Ave Saxilby,2023-08-16 15:30:00+00:00,feeder,1.0,N Current (RMS),A,33.0
906033,Daubeney Ave Saxilby,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,46.6
906033,Daubeney Ave Saxilby,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
906033,Daubeney Ave Saxilby,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.7
906033,Daubeney Ave Saxilby,2023-08-16 15:30:00+00:00,transformer,,Temperature,C,30.9
906033,Daubeney Ave Saxilby,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
906033,Daubeney Ave Saxilby,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
906033,Daubeney Ave Saxilby,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
906033,Daubeney Ave Saxilby,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
906033,Daubeney Ave Saxilby,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
906033,Daubeney Ave Saxilby,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
906033,Daubeney Ave Saxilby,2023-08-16 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
906033,Daubeney Ave Saxilby,2023-08-16 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
906033,Daubeney Ave Saxilby,2023-08-16 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
906033,Daubeney Ave Saxilby,2023-08-16 15:30:00+00:00,busbar,,L3 Active Power,kW,16.38
906033,Daubeney Ave Saxilby,2023-08-16 15:30:00+00:00,busbar,,L2 Active Power,kW,4.86
906033,Daubeney Ave Saxilby,2023-08-16 15:30:00+00:00,busbar,,L1 Active Power,kW,6.95
906033,Daubeney Ave Saxilby,2023-08-16 15:30:00+00:00,busbar,,N Current (RMS),A,25.4
906033,Daubeney Ave Saxilby,2023-08-16 15:30:00+00:00,busbar,,L3 Current (RMS),A,69.4
906033,Daubeney Ave Saxilby,2023-08-16 15:30:00+00:00,busbar,,L2 Current (RMS),A,24.2
906033,Daubeney Ave Saxilby,2023-08-16 15:30:00+00:00,busbar,,L1 Current (RMS),A,34.4
906033,Daubeney Ave Saxilby,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
906033,Daubeney Ave Saxilby,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
906033,Daubeney Ave Saxilby,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
906033,Daubeney Ave Saxilby,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.66
906033,Daubeney Ave Saxilby,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.03
906033,Daubeney Ave Saxilby,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.41
906033,Daubeney Ave Saxilby,2023-08-16 15:20:00+00:00,feeder,2.0,N Current (RMS),A,18.4
906033,Daubeney Ave Saxilby,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
906033,Daubeney Ave Saxilby,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
906033,Daubeney Ave Saxilby,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
906033,Daubeney Ave Saxilby,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
906033,Daubeney Ave Saxilby,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
906033,Daubeney Ave Saxilby,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
906033,Daubeney Ave Saxilby,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.97
906033,Daubeney Ave Saxilby,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.59
906033,Daubeney Ave Saxilby,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.75
906033,Daubeney Ave Saxilby,2023-08-16 15:20:00+00:00,feeder,1.0,N Current (RMS),A,20.8
906033,Daubeney Ave Saxilby,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
906033,Daubeney Ave Saxilby,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
906033,Daubeney Ave Saxilby,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.1
906033,Daubeney Ave Saxilby,2023-08-16 15:20:00+00:00,transformer,,Temperature,C,30.8
906033,Daubeney Ave Saxilby,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
906033,Daubeney Ave Saxilby,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
906033,Daubeney Ave Saxilby,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
906033,Daubeney Ave Saxilby,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
906033,Daubeney Ave Saxilby,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
906033,Daubeney Ave Saxilby,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
906033,Daubeney Ave Saxilby,2023-08-16 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
906033,Daubeney Ave Saxilby,2023-08-16 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
906033,Daubeney Ave Saxilby,2023-08-16 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
906033,Daubeney Ave Saxilby,2023-08-16 15:20:00+00:00,busbar,,L3 Active Power,kW,8.63
906033,Daubeney Ave Saxilby,2023-08-16 15:20:00+00:00,busbar,,L2 Active Power,kW,5.62
906033,Daubeney Ave Saxilby,2023-08-16 15:20:00+00:00,busbar,,L1 Active Power,kW,8.17
906033,Daubeney Ave Saxilby,2023-08-16 15:20:00+00:00,busbar,,N Current (RMS),A,23.1
906033,Daubeney Ave Saxilby,2023-08-16 15:20:00+00:00,busbar,,L3 Current (RMS),A,43.4
906033,Daubeney Ave Saxilby,2023-08-16 15:20:00+00:00,busbar,,L2 Current (RMS),A,27.0
906033,Daubeney Ave Saxilby,2023-08-16 15:20:00+00:00,busbar,,L1 Current (RMS),A,37.1
906033,Daubeney Ave Saxilby,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
906033,Daubeney Ave Saxilby,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
906033,Daubeney Ave Saxilby,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
906033,Daubeney Ave Saxilby,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
906033,Daubeney Ave Saxilby,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.44
906033,Daubeney Ave Saxilby,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.3
906033,Daubeney Ave Saxilby,2023-08-16 15:10:00+00:00,feeder,2.0,N Current (RMS),A,16.5
906033,Daubeney Ave Saxilby,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
906033,Daubeney Ave Saxilby,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
906033,Daubeney Ave Saxilby,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
906033,Daubeney Ave Saxilby,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
906033,Daubeney Ave Saxilby,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
906033,Daubeney Ave Saxilby,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
906033,Daubeney Ave Saxilby,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.71
906033,Daubeney Ave Saxilby,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.17
906033,Daubeney Ave Saxilby,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.28
906033,Daubeney Ave Saxilby,2023-08-16 15:10:00+00:00,feeder,1.0,N Current (RMS),A,29.5
906033,Daubeney Ave Saxilby,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
906033,Daubeney Ave Saxilby,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
906033,Daubeney Ave Saxilby,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
906033,Daubeney Ave Saxilby,2023-08-16 15:10:00+00:00,transformer,,Temperature,C,30.8
906033,Daubeney Ave Saxilby,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
906033,Daubeney Ave Saxilby,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
906033,Daubeney Ave Saxilby,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
906033,Daubeney Ave Saxilby,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
906033,Daubeney Ave Saxilby,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
906033,Daubeney Ave Saxilby,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
906033,Daubeney Ave Saxilby,2023-08-16 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
906033,Daubeney Ave Saxilby,2023-08-16 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
906033,Daubeney Ave Saxilby,2023-08-16 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
906033,Daubeney Ave Saxilby,2023-08-16 15:10:00+00:00,busbar,,L3 Active Power,kW,3.51
906033,Daubeney Ave Saxilby,2023-08-16 15:10:00+00:00,busbar,,L2 Active Power,kW,7.61
906033,Daubeney Ave Saxilby,2023-08-16 15:10:00+00:00,busbar,,L1 Active Power,kW,9.58
906033,Daubeney Ave Saxilby,2023-08-16 15:10:00+00:00,busbar,,N Current (RMS),A,32.3
906033,Daubeney Ave Saxilby,2023-08-16 15:10:00+00:00,busbar,,L3 Current (RMS),A,26.0
906033,Daubeney Ave Saxilby,2023-08-16 15:10:00+00:00,busbar,,L2 Current (RMS),A,36.3
906033,Daubeney Ave Saxilby,2023-08-16 15:10:00+00:00,busbar,,L1 Current (RMS),A,43.4
906033,Daubeney Ave Saxilby,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
906033,Daubeney Ave Saxilby,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
906033,Daubeney Ave Saxilby,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
906033,Daubeney Ave Saxilby,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.74
906033,Daubeney Ave Saxilby,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.97
906033,Daubeney Ave Saxilby,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.1
906033,Daubeney Ave Saxilby,2023-08-16 15:00:00+00:00,feeder,2.0,N Current (RMS),A,14.2
906033,Daubeney Ave Saxilby,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
906033,Daubeney Ave Saxilby,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
906033,Daubeney Ave Saxilby,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
906033,Daubeney Ave Saxilby,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
906033,Daubeney Ave Saxilby,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
906033,Daubeney Ave Saxilby,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
906033,Daubeney Ave Saxilby,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.04
906033,Daubeney Ave Saxilby,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.49
906033,Daubeney Ave Saxilby,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.11
906033,Daubeney Ave Saxilby,2023-08-16 15:00:00+00:00,feeder,1.0,N Current (RMS),A,24.7
906033,Daubeney Ave Saxilby,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
906033,Daubeney Ave Saxilby,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
906033,Daubeney Ave Saxilby,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.3
906033,Daubeney Ave Saxilby,2023-08-16 15:00:00+00:00,transformer,,Temperature,C,30.7
906033,Daubeney Ave Saxilby,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
906033,Daubeney Ave Saxilby,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
906033,Daubeney Ave Saxilby,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.07
906033,Daubeney Ave Saxilby,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
906033,Daubeney Ave Saxilby,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.29
906033,Daubeney Ave Saxilby,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
906033,Daubeney Ave Saxilby,2023-08-16 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
906033,Daubeney Ave Saxilby,2023-08-16 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
906033,Daubeney Ave Saxilby,2023-08-16 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
906033,Daubeney Ave Saxilby,2023-08-16 15:00:00+00:00,busbar,,L3 Active Power,kW,6.78
906033,Daubeney Ave Saxilby,2023-08-16 15:00:00+00:00,busbar,,L2 Active Power,kW,5.46
906033,Daubeney Ave Saxilby,2023-08-16 15:00:00+00:00,busbar,,L1 Active Power,kW,10.21
906033,Daubeney Ave Saxilby,2023-08-16 15:00:00+00:00,busbar,,N Current (RMS),A,24.9
906033,Daubeney Ave Saxilby,2023-08-16 15:00:00+00:00,busbar,,L3 Current (RMS),A,35.7
906033,Daubeney Ave Saxilby,2023-08-16 15:00:00+00:00,busbar,,L2 Current (RMS),A,28.3
906033,Daubeney Ave Saxilby,2023-08-16 15:00:00+00:00,busbar,,L1 Current (RMS),A,46.4
906033,Daubeney Ave Saxilby,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
906033,Daubeney Ave Saxilby,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
906033,Daubeney Ave Saxilby,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
906033,Daubeney Ave Saxilby,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.94
906033,Daubeney Ave Saxilby,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.95
906033,Daubeney Ave Saxilby,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.37
906033,Daubeney Ave Saxilby,2023-08-16 14:50:00+00:00,feeder,2.0,N Current (RMS),A,22.5
906033,Daubeney Ave Saxilby,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
906033,Daubeney Ave Saxilby,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
906033,Daubeney Ave Saxilby,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
906033,Daubeney Ave Saxilby,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
906033,Daubeney Ave Saxilby,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
906033,Daubeney Ave Saxilby,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
906033,Daubeney Ave Saxilby,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.71
906033,Daubeney Ave Saxilby,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.92
906033,Daubeney Ave Saxilby,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.54
906033,Daubeney Ave Saxilby,2023-08-16 14:50:00+00:00,feeder,1.0,N Current (RMS),A,28.5
906033,Daubeney Ave Saxilby,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
906033,Daubeney Ave Saxilby,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
906033,Daubeney Ave Saxilby,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.8
906033,Daubeney Ave Saxilby,2023-08-16 14:50:00+00:00,transformer,,Temperature,C,30.7
906033,Daubeney Ave Saxilby,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
906033,Daubeney Ave Saxilby,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
906033,Daubeney Ave Saxilby,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
906033,Daubeney Ave Saxilby,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
906033,Daubeney Ave Saxilby,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.17
906033,Daubeney Ave Saxilby,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
906033,Daubeney Ave Saxilby,2023-08-16 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
906033,Daubeney Ave Saxilby,2023-08-16 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
906033,Daubeney Ave Saxilby,2023-08-16 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
906033,Daubeney Ave Saxilby,2023-08-16 14:50:00+00:00,busbar,,L3 Active Power,kW,7.66
906033,Daubeney Ave Saxilby,2023-08-16 14:50:00+00:00,busbar,,L2 Active Power,kW,4.87
906033,Daubeney Ave Saxilby,2023-08-16 14:50:00+00:00,busbar,,L1 Active Power,kW,9.17
906033,Daubeney Ave Saxilby,2023-08-16 14:50:00+00:00,busbar,,N Current (RMS),A,42.2
906033,Daubeney Ave Saxilby,2023-08-16 14:50:00+00:00,busbar,,L3 Current (RMS),A,37.4
906033,Daubeney Ave Saxilby,2023-08-16 14:50:00+00:00,busbar,,L2 Current (RMS),A,25.2
906033,Daubeney Ave Saxilby,2023-08-16 14:50:00+00:00,busbar,,L1 Current (RMS),A,42.8
906033,Daubeney Ave Saxilby,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
906033,Daubeney Ave Saxilby,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
906033,Daubeney Ave Saxilby,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
906033,Daubeney Ave Saxilby,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
906033,Daubeney Ave Saxilby,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.64
906033,Daubeney Ave Saxilby,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.26
906033,Daubeney Ave Saxilby,2023-08-16 14:40:00+00:00,feeder,2.0,N Current (RMS),A,15.2
906033,Daubeney Ave Saxilby,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
906033,Daubeney Ave Saxilby,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
906033,Daubeney Ave Saxilby,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
906033,Daubeney Ave Saxilby,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
906033,Daubeney Ave Saxilby,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
906033,Daubeney Ave Saxilby,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
906033,Daubeney Ave Saxilby,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
906033,Daubeney Ave Saxilby,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.43
906033,Daubeney Ave Saxilby,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.86
906033,Daubeney Ave Saxilby,2023-08-16 14:40:00+00:00,feeder,1.0,N Current (RMS),A,23.0
906033,Daubeney Ave Saxilby,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
906033,Daubeney Ave Saxilby,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
906033,Daubeney Ave Saxilby,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.9
906033,Daubeney Ave Saxilby,2023-08-16 14:40:00+00:00,transformer,,Temperature,C,30.6
906033,Daubeney Ave Saxilby,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.87
906033,Daubeney Ave Saxilby,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
906033,Daubeney Ave Saxilby,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.82
906033,Daubeney Ave Saxilby,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
906033,Daubeney Ave Saxilby,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
906033,Daubeney Ave Saxilby,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
906033,Daubeney Ave Saxilby,2023-08-16 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
906033,Daubeney Ave Saxilby,2023-08-16 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
906033,Daubeney Ave Saxilby,2023-08-16 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
906033,Daubeney Ave Saxilby,2023-08-16 14:40:00+00:00,busbar,,L3 Active Power,kW,6.06
906033,Daubeney Ave Saxilby,2023-08-16 14:40:00+00:00,busbar,,L2 Active Power,kW,6.07
906033,Daubeney Ave Saxilby,2023-08-16 14:40:00+00:00,busbar,,L1 Active Power,kW,8.12
906033,Daubeney Ave Saxilby,2023-08-16 14:40:00+00:00,busbar,,N Current (RMS),A,26.1
906033,Daubeney Ave Saxilby,2023-08-16 14:40:00+00:00,busbar,,L3 Current (RMS),A,33.3
906033,Daubeney Ave Saxilby,2023-08-16 14:40:00+00:00,busbar,,L2 Current (RMS),A,29.9
906033,Daubeney Ave Saxilby,2023-08-16 14:40:00+00:00,busbar,,L1 Current (RMS),A,39.8
906033,Daubeney Ave Saxilby,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
906033,Daubeney Ave Saxilby,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
906033,Daubeney Ave Saxilby,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
906033,Daubeney Ave Saxilby,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.44
906033,Daubeney Ave Saxilby,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
906033,Daubeney Ave Saxilby,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.66
906033,Daubeney Ave Saxilby,2023-08-16 14:30:00+00:00,feeder,2.0,N Current (RMS),A,12.2
906033,Daubeney Ave Saxilby,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
906033,Daubeney Ave Saxilby,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
906033,Daubeney Ave Saxilby,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
906033,Daubeney Ave Saxilby,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
906033,Daubeney Ave Saxilby,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
906033,Daubeney Ave Saxilby,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
906033,Daubeney Ave Saxilby,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.95
906033,Daubeney Ave Saxilby,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.78
906033,Daubeney Ave Saxilby,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.18
906033,Daubeney Ave Saxilby,2023-08-16 14:30:00+00:00,feeder,1.0,N Current (RMS),A,19.8
906033,Daubeney Ave Saxilby,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
906033,Daubeney Ave Saxilby,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
906033,Daubeney Ave Saxilby,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
906033,Daubeney Ave Saxilby,2023-08-16 14:30:00+00:00,transformer,,Temperature,C,30.6
906033,Daubeney Ave Saxilby,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
906033,Daubeney Ave Saxilby,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
906033,Daubeney Ave Saxilby,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
906033,Daubeney Ave Saxilby,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
906033,Daubeney Ave Saxilby,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
906033,Daubeney Ave Saxilby,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
906033,Daubeney Ave Saxilby,2023-08-16 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
906033,Daubeney Ave Saxilby,2023-08-16 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
906033,Daubeney Ave Saxilby,2023-08-16 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
906033,Daubeney Ave Saxilby,2023-08-16 14:30:00+00:00,busbar,,L3 Active Power,kW,7.39
906033,Daubeney Ave Saxilby,2023-08-16 14:30:00+00:00,busbar,,L2 Active Power,kW,6.6
906033,Daubeney Ave Saxilby,2023-08-16 14:30:00+00:00,busbar,,L1 Active Power,kW,4.84
906033,Daubeney Ave Saxilby,2023-08-16 14:30:00+00:00,busbar,,N Current (RMS),A,15.0
906033,Daubeney Ave Saxilby,2023-08-16 14:30:00+00:00,busbar,,L3 Current (RMS),A,37.3
906033,Daubeney Ave Saxilby,2023-08-16 14:30:00+00:00,busbar,,L2 Current (RMS),A,31.5
906033,Daubeney Ave Saxilby,2023-08-16 14:30:00+00:00,busbar,,L1 Current (RMS),A,28.0
906033,Daubeney Ave Saxilby,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
906033,Daubeney Ave Saxilby,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
906033,Daubeney Ave Saxilby,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
906033,Daubeney Ave Saxilby,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.03
906033,Daubeney Ave Saxilby,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.97
906033,Daubeney Ave Saxilby,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.19
906033,Daubeney Ave Saxilby,2023-08-16 14:20:00+00:00,feeder,2.0,N Current (RMS),A,10.6
906033,Daubeney Ave Saxilby,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
906033,Daubeney Ave Saxilby,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
906033,Daubeney Ave Saxilby,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
906033,Daubeney Ave Saxilby,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
906033,Daubeney Ave Saxilby,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
906033,Daubeney Ave Saxilby,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
906033,Daubeney Ave Saxilby,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.36
906033,Daubeney Ave Saxilby,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.34
906033,Daubeney Ave Saxilby,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.04
906033,Daubeney Ave Saxilby,2023-08-16 14:20:00+00:00,feeder,1.0,N Current (RMS),A,21.1
906033,Daubeney Ave Saxilby,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
906033,Daubeney Ave Saxilby,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
906033,Daubeney Ave Saxilby,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
906033,Daubeney Ave Saxilby,2023-08-16 14:20:00+00:00,transformer,,Temperature,C,30.5
906033,Daubeney Ave Saxilby,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
906033,Daubeney Ave Saxilby,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
906033,Daubeney Ave Saxilby,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.81
906033,Daubeney Ave Saxilby,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
906033,Daubeney Ave Saxilby,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.07
906033,Daubeney Ave Saxilby,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
906033,Daubeney Ave Saxilby,2023-08-16 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
906033,Daubeney Ave Saxilby,2023-08-16 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
906033,Daubeney Ave Saxilby,2023-08-16 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
906033,Daubeney Ave Saxilby,2023-08-16 14:20:00+00:00,busbar,,L3 Active Power,kW,8.39
906033,Daubeney Ave Saxilby,2023-08-16 14:20:00+00:00,busbar,,L2 Active Power,kW,7.31
906033,Daubeney Ave Saxilby,2023-08-16 14:20:00+00:00,busbar,,L1 Active Power,kW,6.24
906033,Daubeney Ave Saxilby,2023-08-16 14:20:00+00:00,busbar,,N Current (RMS),A,17.0
906033,Daubeney Ave Saxilby,2023-08-16 14:20:00+00:00,busbar,,L3 Current (RMS),A,40.5
906033,Daubeney Ave Saxilby,2023-08-16 14:20:00+00:00,busbar,,L2 Current (RMS),A,34.6
906033,Daubeney Ave Saxilby,2023-08-16 14:20:00+00:00,busbar,,L1 Current (RMS),A,31.6
906033,Daubeney Ave Saxilby,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
906033,Daubeney Ave Saxilby,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
906033,Daubeney Ave Saxilby,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
906033,Daubeney Ave Saxilby,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
906033,Daubeney Ave Saxilby,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.58
906033,Daubeney Ave Saxilby,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.31
906033,Daubeney Ave Saxilby,2023-08-16 14:10:00+00:00,feeder,2.0,N Current (RMS),A,17.5
906033,Daubeney Ave Saxilby,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
906033,Daubeney Ave Saxilby,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
906033,Daubeney Ave Saxilby,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
906033,Daubeney Ave Saxilby,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
906033,Daubeney Ave Saxilby,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
906033,Daubeney Ave Saxilby,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
906033,Daubeney Ave Saxilby,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.33
906033,Daubeney Ave Saxilby,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.65
906033,Daubeney Ave Saxilby,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.53
906033,Daubeney Ave Saxilby,2023-08-16 14:10:00+00:00,feeder,1.0,N Current (RMS),A,19.6
906033,Daubeney Ave Saxilby,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
906033,Daubeney Ave Saxilby,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
906033,Daubeney Ave Saxilby,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
906033,Daubeney Ave Saxilby,2023-08-16 14:10:00+00:00,transformer,,Temperature,C,30.5
906033,Daubeney Ave Saxilby,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
906033,Daubeney Ave Saxilby,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
906033,Daubeney Ave Saxilby,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
906033,Daubeney Ave Saxilby,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
906033,Daubeney Ave Saxilby,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.31
906033,Daubeney Ave Saxilby,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
906033,Daubeney Ave Saxilby,2023-08-16 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
906033,Daubeney Ave Saxilby,2023-08-16 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
906033,Daubeney Ave Saxilby,2023-08-16 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
906033,Daubeney Ave Saxilby,2023-08-16 14:10:00+00:00,busbar,,L3 Active Power,kW,4.39
906033,Daubeney Ave Saxilby,2023-08-16 14:10:00+00:00,busbar,,L2 Active Power,kW,8.23
906033,Daubeney Ave Saxilby,2023-08-16 14:10:00+00:00,busbar,,L1 Active Power,kW,6.84
906033,Daubeney Ave Saxilby,2023-08-16 14:10:00+00:00,busbar,,N Current (RMS),A,19.1
906033,Daubeney Ave Saxilby,2023-08-16 14:10:00+00:00,busbar,,L3 Current (RMS),A,28.2
906033,Daubeney Ave Saxilby,2023-08-16 14:10:00+00:00,busbar,,L2 Current (RMS),A,39.4
906033,Daubeney Ave Saxilby,2023-08-16 14:10:00+00:00,busbar,,L1 Current (RMS),A,34.1
906033,Daubeney Ave Saxilby,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
906033,Daubeney Ave Saxilby,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
906033,Daubeney Ave Saxilby,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
906033,Daubeney Ave Saxilby,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
906033,Daubeney Ave Saxilby,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.07
906033,Daubeney Ave Saxilby,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.65
906033,Daubeney Ave Saxilby,2023-08-16 14:00:00+00:00,feeder,2.0,N Current (RMS),A,16.1
906033,Daubeney Ave Saxilby,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
906033,Daubeney Ave Saxilby,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
906033,Daubeney Ave Saxilby,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
906033,Daubeney Ave Saxilby,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
906033,Daubeney Ave Saxilby,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
906033,Daubeney Ave Saxilby,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
906033,Daubeney Ave Saxilby,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.56
906033,Daubeney Ave Saxilby,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.16
906033,Daubeney Ave Saxilby,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.66
906033,Daubeney Ave Saxilby,2023-08-16 14:00:00+00:00,feeder,1.0,N Current (RMS),A,20.0
906033,Daubeney Ave Saxilby,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
906033,Daubeney Ave Saxilby,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
906033,Daubeney Ave Saxilby,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.3
906033,Daubeney Ave Saxilby,2023-08-16 14:00:00+00:00,transformer,,Temperature,C,30.5
906033,Daubeney Ave Saxilby,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
906033,Daubeney Ave Saxilby,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
906033,Daubeney Ave Saxilby,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
906033,Daubeney Ave Saxilby,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
906033,Daubeney Ave Saxilby,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.32
906033,Daubeney Ave Saxilby,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
906033,Daubeney Ave Saxilby,2023-08-16 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
906033,Daubeney Ave Saxilby,2023-08-16 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
906033,Daubeney Ave Saxilby,2023-08-16 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
906033,Daubeney Ave Saxilby,2023-08-16 14:00:00+00:00,busbar,,L3 Active Power,kW,6.12
906033,Daubeney Ave Saxilby,2023-08-16 14:00:00+00:00,busbar,,L2 Active Power,kW,8.22
906033,Daubeney Ave Saxilby,2023-08-16 14:00:00+00:00,busbar,,L1 Active Power,kW,10.32
906033,Daubeney Ave Saxilby,2023-08-16 14:00:00+00:00,busbar,,N Current (RMS),A,17.7
906033,Daubeney Ave Saxilby,2023-08-16 14:00:00+00:00,busbar,,L3 Current (RMS),A,32.8
906033,Daubeney Ave Saxilby,2023-08-16 14:00:00+00:00,busbar,,L2 Current (RMS),A,38.4
906033,Daubeney Ave Saxilby,2023-08-16 14:00:00+00:00,busbar,,L1 Current (RMS),A,46.1
906033,Daubeney Ave Saxilby,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
906033,Daubeney Ave Saxilby,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
906033,Daubeney Ave Saxilby,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
906033,Daubeney Ave Saxilby,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.32
906033,Daubeney Ave Saxilby,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.6
906033,Daubeney Ave Saxilby,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.8
906033,Daubeney Ave Saxilby,2023-08-16 13:50:00+00:00,feeder,2.0,N Current (RMS),A,14.2
906033,Daubeney Ave Saxilby,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
906033,Daubeney Ave Saxilby,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
906033,Daubeney Ave Saxilby,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
906033,Daubeney Ave Saxilby,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
906033,Daubeney Ave Saxilby,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
906033,Daubeney Ave Saxilby,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
906033,Daubeney Ave Saxilby,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.8
906033,Daubeney Ave Saxilby,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.55
906033,Daubeney Ave Saxilby,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.43
906033,Daubeney Ave Saxilby,2023-08-16 13:50:00+00:00,feeder,1.0,N Current (RMS),A,23.2
906033,Daubeney Ave Saxilby,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
906033,Daubeney Ave Saxilby,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
906033,Daubeney Ave Saxilby,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
906033,Daubeney Ave Saxilby,2023-08-16 13:50:00+00:00,transformer,,Temperature,C,30.5
906033,Daubeney Ave Saxilby,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
906033,Daubeney Ave Saxilby,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
906033,Daubeney Ave Saxilby,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.83
906033,Daubeney Ave Saxilby,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
906033,Daubeney Ave Saxilby,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.03
906033,Daubeney Ave Saxilby,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
906033,Daubeney Ave Saxilby,2023-08-16 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
906033,Daubeney Ave Saxilby,2023-08-16 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
906033,Daubeney Ave Saxilby,2023-08-16 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
906033,Daubeney Ave Saxilby,2023-08-16 13:50:00+00:00,busbar,,L3 Active Power,kW,5.12
906033,Daubeney Ave Saxilby,2023-08-16 13:50:00+00:00,busbar,,L2 Active Power,kW,8.15
906033,Daubeney Ave Saxilby,2023-08-16 13:50:00+00:00,busbar,,L1 Active Power,kW,8.23
906033,Daubeney Ave Saxilby,2023-08-16 13:50:00+00:00,busbar,,N Current (RMS),A,24.5
906033,Daubeney Ave Saxilby,2023-08-16 13:50:00+00:00,busbar,,L3 Current (RMS),A,31.5
906033,Daubeney Ave Saxilby,2023-08-16 13:50:00+00:00,busbar,,L2 Current (RMS),A,38.0
906033,Daubeney Ave Saxilby,2023-08-16 13:50:00+00:00,busbar,,L1 Current (RMS),A,37.7
906033,Daubeney Ave Saxilby,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
906033,Daubeney Ave Saxilby,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
906033,Daubeney Ave Saxilby,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
906033,Daubeney Ave Saxilby,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
906033,Daubeney Ave Saxilby,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
906033,Daubeney Ave Saxilby,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.71
906033,Daubeney Ave Saxilby,2023-08-16 13:40:00+00:00,feeder,2.0,N Current (RMS),A,16.0
906033,Daubeney Ave Saxilby,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
906033,Daubeney Ave Saxilby,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
906033,Daubeney Ave Saxilby,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
906033,Daubeney Ave Saxilby,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
906033,Daubeney Ave Saxilby,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
906033,Daubeney Ave Saxilby,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
906033,Daubeney Ave Saxilby,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.92
906033,Daubeney Ave Saxilby,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.84
906033,Daubeney Ave Saxilby,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.2
906033,Daubeney Ave Saxilby,2023-08-16 13:40:00+00:00,feeder,1.0,N Current (RMS),A,24.8
906033,Daubeney Ave Saxilby,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
906033,Daubeney Ave Saxilby,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.8
906033,Daubeney Ave Saxilby,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.3
906033,Daubeney Ave Saxilby,2023-08-16 13:40:00+00:00,transformer,,Temperature,C,30.5
906033,Daubeney Ave Saxilby,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.76
906033,Daubeney Ave Saxilby,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
906033,Daubeney Ave Saxilby,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.71
906033,Daubeney Ave Saxilby,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
906033,Daubeney Ave Saxilby,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.92
906033,Daubeney Ave Saxilby,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
906033,Daubeney Ave Saxilby,2023-08-16 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
906033,Daubeney Ave Saxilby,2023-08-16 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
906033,Daubeney Ave Saxilby,2023-08-16 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
906033,Daubeney Ave Saxilby,2023-08-16 13:40:00+00:00,busbar,,L3 Active Power,kW,6.58
906033,Daubeney Ave Saxilby,2023-08-16 13:40:00+00:00,busbar,,L2 Active Power,kW,9.57
906033,Daubeney Ave Saxilby,2023-08-16 13:40:00+00:00,busbar,,L1 Active Power,kW,7.92
906033,Daubeney Ave Saxilby,2023-08-16 13:40:00+00:00,busbar,,N Current (RMS),A,28.4
906033,Daubeney Ave Saxilby,2023-08-16 13:40:00+00:00,busbar,,L3 Current (RMS),A,36.6
906033,Daubeney Ave Saxilby,2023-08-16 13:40:00+00:00,busbar,,L2 Current (RMS),A,44.1
906033,Daubeney Ave Saxilby,2023-08-16 13:40:00+00:00,busbar,,L1 Current (RMS),A,38.1
906033,Daubeney Ave Saxilby,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
906033,Daubeney Ave Saxilby,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
906033,Daubeney Ave Saxilby,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
906033,Daubeney Ave Saxilby,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.45
906033,Daubeney Ave Saxilby,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.42
906033,Daubeney Ave Saxilby,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.57
906033,Daubeney Ave Saxilby,2023-08-16 13:30:00+00:00,feeder,2.0,N Current (RMS),A,10.5
906033,Daubeney Ave Saxilby,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
906033,Daubeney Ave Saxilby,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
906033,Daubeney Ave Saxilby,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
906033,Daubeney Ave Saxilby,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
906033,Daubeney Ave Saxilby,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
906033,Daubeney Ave Saxilby,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
906033,Daubeney Ave Saxilby,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.3
906033,Daubeney Ave Saxilby,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.92
906033,Daubeney Ave Saxilby,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
906033,Daubeney Ave Saxilby,2023-08-16 13:30:00+00:00,feeder,1.0,N Current (RMS),A,23.0
906033,Daubeney Ave Saxilby,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.6
906033,Daubeney Ave Saxilby,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
906033,Daubeney Ave Saxilby,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
906033,Daubeney Ave Saxilby,2023-08-16 13:30:00+00:00,transformer,,Temperature,C,30.4
906033,Daubeney Ave Saxilby,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.77
906033,Daubeney Ave Saxilby,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
906033,Daubeney Ave Saxilby,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.72
906033,Daubeney Ave Saxilby,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
906033,Daubeney Ave Saxilby,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.9
906033,Daubeney Ave Saxilby,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
906033,Daubeney Ave Saxilby,2023-08-16 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
906033,Daubeney Ave Saxilby,2023-08-16 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
906033,Daubeney Ave Saxilby,2023-08-16 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
906033,Daubeney Ave Saxilby,2023-08-16 13:30:00+00:00,busbar,,L3 Active Power,kW,11.76
906033,Daubeney Ave Saxilby,2023-08-16 13:30:00+00:00,busbar,,L2 Active Power,kW,8.34
906033,Daubeney Ave Saxilby,2023-08-16 13:30:00+00:00,busbar,,L1 Active Power,kW,7.57
906033,Daubeney Ave Saxilby,2023-08-16 13:30:00+00:00,busbar,,N Current (RMS),A,19.3
906033,Daubeney Ave Saxilby,2023-08-16 13:30:00+00:00,busbar,,L3 Current (RMS),A,52.8
906033,Daubeney Ave Saxilby,2023-08-16 13:30:00+00:00,busbar,,L2 Current (RMS),A,38.3
906033,Daubeney Ave Saxilby,2023-08-16 13:30:00+00:00,busbar,,L1 Current (RMS),A,35.3
906033,Daubeney Ave Saxilby,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
906033,Daubeney Ave Saxilby,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
906033,Daubeney Ave Saxilby,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
906033,Daubeney Ave Saxilby,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.09
906033,Daubeney Ave Saxilby,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
906033,Daubeney Ave Saxilby,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.06
906033,Daubeney Ave Saxilby,2023-08-16 13:20:00+00:00,feeder,2.0,N Current (RMS),A,9.1
906033,Daubeney Ave Saxilby,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
906033,Daubeney Ave Saxilby,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
906033,Daubeney Ave Saxilby,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
906033,Daubeney Ave Saxilby,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
906033,Daubeney Ave Saxilby,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
906033,Daubeney Ave Saxilby,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
906033,Daubeney Ave Saxilby,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.06
906033,Daubeney Ave Saxilby,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.33
